Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605820,Ferry Road Pennar,2024-01-21T13:30:00.000+00:00,feeder,0010,L2 Current (Min),A,33.38
605820,Ferry Road Pennar,2024-01-21T13:30:00.000+00:00,feeder,0010,L2 Current (Max),A,33.88
605820,Ferry Road Pennar,2024-01-21T13:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,33.75
605820,Ferry Road Pennar,2024-01-21T13:30:00.000+00:00,feeder,0010,L1 Current (Min),A,26.0
605820,Ferry Road Pennar,2024-01-21T13:30:00.000+00:00,feeder,0010,L1 Current (Max),A,26.25
605820,Ferry Road Pennar,2024-01-21T13:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.12
605820,Ferry Road Pennar,2024-01-21T13:30:00.000+00:00,busbar,,L3 Voltage (Min),V,241.67
605820,Ferry Road Pennar,2024-01-21T13:30:00.000+00:00,busbar,,L3 Voltage (Max),V,241.97
605820,Ferry Road Pennar,2024-01-21T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.8
605820,Ferry Road Pennar,2024-01-21T13:30:00.000+00:00,busbar,,L2 Voltage (Min),V,240.73
605820,Ferry Road Pennar,2024-01-21T13:30:00.000+00:00,busbar,,L2 Voltage (Max),V,240.95
605820,Ferry Road Pennar,2024-01-21T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.86
605820,Ferry Road Pennar,2024-01-21T13:30:00.000+00:00,busbar,,L1 Voltage (Min),V,241.16
605820,Ferry Road Pennar,2024-01-21T13:30:00.000+00:00,busbar,,L1 Voltage (Max),V,241.28
605820,Ferry Road Pennar,2024-01-21T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.22
605820,Ferry Road Pennar,2024-01-21T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
605820,Ferry Road Pennar,2024-01-21T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-21T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-21T13:30:00.000+00:00,busbar,,L3 Active Power,kW,48.0
605820,Ferry Road Pennar,2024-01-21T13:30:00.000+00:00,busbar,,L2 Active Power,kW,47.0
605820,Ferry Road Pennar,2024-01-21T13:30:00.000+00:00,busbar,,L1 Active Power,kW,58.0
605820,Ferry Road Pennar,2024-01-21T13:30:00.000+00:00,busbar,,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-21T13:30:00.000+00:00,busbar,,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-21T13:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-21T13:30:00.000+00:00,busbar,,L3 Current (Min),A,198.62
605820,Ferry Road Pennar,2024-01-21T13:30:00.000+00:00,busbar,,L3 Current (Max),A,201.0
605820,Ferry Road Pennar,2024-01-21T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,199.62
605820,Ferry Road Pennar,2024-01-21T13:30:00.000+00:00,busbar,,L2 Current (Min),A,196.88
605820,Ferry Road Pennar,2024-01-21T13:30:00.000+00:00,busbar,,L2 Current (Max),A,197.38
605820,Ferry Road Pennar,2024-01-21T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,197.25
605820,Ferry Road Pennar,2024-01-21T13:30:00.000+00:00,busbar,,L1 Current (Min),A,240.25
605820,Ferry Road Pennar,2024-01-21T13:30:00.000+00:00,busbar,,L1 Current (Max),A,240.75
605820,Ferry Road Pennar,2024-01-21T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,240.5
605820,Ferry Road Pennar,2024-01-21T13:30:00.000+00:00,transformer,,Temperature,C,0.0
605820,Ferry Road Pennar,2024-01-21T13:30:00.000+00:00,ambient,,Temperature,C,0.0
605820,Ferry Road Pennar,2024-01-21T13:20:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T13:20:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,-3.82
605820,Ferry Road Pennar,2024-01-21T13:20:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T13:20:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,-2.44
605820,Ferry Road Pennar,2024-01-21T13:20:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T13:20:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,-4.94
605820,Ferry Road Pennar,2024-01-21T13:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-21T13:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-21T13:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-21T13:20:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,0.99353
605820,Ferry Road Pennar,2024-01-21T13:20:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,0.98526
605820,Ferry Road Pennar,2024-01-21T13:20:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,0.99097
605820,Ferry Road Pennar,2024-01-21T13:20:00.000+00:00,feeder,0050,L3 Active Power,kW,10.0
605820,Ferry Road Pennar,2024-01-21T13:20:00.000+00:00,feeder,0050,L2 Active Power,kW,9.0
605820,Ferry Road Pennar,2024-01-21T13:20:00.000+00:00,feeder,0050,L1 Active Power,kW,11.0
605820,Ferry Road Pennar,2024-01-21T13:20:00.000+00:00,feeder,0050,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-21T13:20:00.000+00:00,feeder,0050,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-21T13:20:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-21T13:20:00.000+00:00,feeder,0050,L3 Current (Min),A,40.12
605820,Ferry Road Pennar,2024-01-21T13:20:00.000+00:00,feeder,0050,L3 Current (Max),A,40.25
605820,Ferry Road Pennar,2024-01-21T13:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,40.25
605820,Ferry Road Pennar,2024-01-21T13:20:00.000+00:00,feeder,0050,L2 Current (Min),A,38.25
605820,Ferry Road Pennar,2024-01-21T13:20:00.000+00:00,feeder,0050,L2 Current (Max),A,38.25
605820,Ferry Road Pennar,2024-01-21T13:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,38.25
605820,Ferry Road Pennar,2024-01-21T13:20:00.000+00:00,feeder,0050,L1 Current (Min),A,46.0
605820,Ferry Road Pennar,2024-01-21T13:20:00.000+00:00,feeder,0050,L1 Current (Max),A,46.0
605820,Ferry Road Pennar,2024-01-21T13:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,46.0
605820,Ferry Road Pennar,2024-01-21T13:20:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T13:20:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,4.38
605820,Ferry Road Pennar,2024-01-21T13:20:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T13:20:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-2.31
605820,Ferry Road Pennar,2024-01-21T13:20:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T13:20:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-1.0
605820,Ferry Road Pennar,2024-01-21T13:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,2.0
605820,Ferry Road Pennar,2024-01-21T13:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-21T13:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-21T13:20:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.99301
605820,Ferry Road Pennar,2024-01-21T13:20:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.98993
605820,Ferry Road Pennar,2024-01-21T13:20:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.99573
605820,Ferry Road Pennar,2024-01-21T13:20:00.000+00:00,feeder,0040,L3 Active Power,kW,21.0
605820,Ferry Road Pennar,2024-01-21T13:20:00.000+00:00,feeder,0040,L2 Active Power,kW,18.0
605820,Ferry Road Pennar,2024-01-21T13:20:00.000+00:00,feeder,0040,L1 Active Power,kW,32.0
605820,Ferry Road Pennar,2024-01-21T13:20:00.000+00:00,feeder,0040,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-21T13:20:00.000+00:00,feeder,0040,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-21T13:20:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-21T13:20:00.000+00:00,feeder,0040,L3 Current (Min),A,84.88
605820,Ferry Road Pennar,2024-01-21T13:20:00.000+00:00,feeder,0040,L3 Current (Max),A,85.25
605820,Ferry Road Pennar,2024-01-21T13:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,85.0
605820,Ferry Road Pennar,2024-01-21T13:20:00.000+00:00,feeder,0040,L2 Current (Min),A,74.0
605820,Ferry Road Pennar,2024-01-21T13:20:00.000+00:00,feeder,0040,L2 Current (Max),A,74.25
605820,Ferry Road Pennar,2024-01-21T13:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,74.12
605820,Ferry Road Pennar,2024-01-21T13:20:00.000+00:00,feeder,0040,L1 Current (Min),A,132.75
605820,Ferry Road Pennar,2024-01-21T13:20:00.000+00:00,feeder,0040,L1 Current (Max),A,132.88
605820,Ferry Road Pennar,2024-01-21T13:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,132.88
605820,Ferry Road Pennar,2024-01-21T13:20:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T13:20:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-6.0
605820,Ferry Road Pennar,2024-01-21T13:20:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T13:20:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-0.12
605820,Ferry Road Pennar,2024-01-21T13:20:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T13:20:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-5.25
605820,Ferry Road Pennar,2024-01-21T13:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-21T13:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-21T13:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-21T13:20:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.98944
605820,Ferry Road Pennar,2024-01-21T13:20:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.98853
605820,Ferry Road Pennar,2024-01-21T13:20:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.97128
605820,Ferry Road Pennar,2024-01-21T13:20:00.000+00:00,feeder,0030,L3 Active Power,kW,12.0
605820,Ferry Road Pennar,2024-01-21T13:20:00.000+00:00,feeder,0030,L2 Active Power,kW,10.0
605820,Ferry Road Pennar,2024-01-21T13:20:00.000+00:00,feeder,0030,L1 Active Power,kW,3.0
605820,Ferry Road Pennar,2024-01-21T13:20:00.000+00:00,feeder,0030,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-21T13:20:00.000+00:00,feeder,0030,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-21T13:20:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-21T13:20:00.000+00:00,feeder,0030,L3 Current (Min),A,51.25
605820,Ferry Road Pennar,2024-01-21T13:20:00.000+00:00,feeder,0030,L3 Current (Max),A,52.12
605820,Ferry Road Pennar,2024-01-21T13:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,51.62
605820,Ferry Road Pennar,2024-01-21T13:20:00.000+00:00,feeder,0030,L2 Current (Min),A,40.5
605820,Ferry Road Pennar,2024-01-21T13:20:00.000+00:00,feeder,0030,L2 Current (Max),A,40.88
605820,Ferry Road Pennar,2024-01-21T13:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,40.62
605820,Ferry Road Pennar,2024-01-21T13:20:00.000+00:00,feeder,0030,L1 Current (Min),A,11.25
605820,Ferry Road Pennar,2024-01-21T13:20:00.000+00:00,feeder,0030,L1 Current (Max),A,11.5
605820,Ferry Road Pennar,2024-01-21T13:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.38
605820,Ferry Road Pennar,2024-01-21T13:20:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T13:20:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-3.06
605820,Ferry Road Pennar,2024-01-21T13:20:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T13:20:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-3.06
605820,Ferry Road Pennar,2024-01-21T13:20:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T13:20:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-8.06
605820,Ferry Road Pennar,2024-01-21T13:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-21T13:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-21T13:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-21T13:20:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.99289
605820,Ferry Road Pennar,2024-01-21T13:20:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.98779
605820,Ferry Road Pennar,2024-01-21T13:20:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.96851
605820,Ferry Road Pennar,2024-01-21T13:20:00.000+00:00,feeder,0020,L3 Active Power,kW,8.0
605820,Ferry Road Pennar,2024-01-21T13:20:00.000+00:00,feeder,0020,L2 Active Power,kW,5.0
605820,Ferry Road Pennar,2024-01-21T13:20:00.000+00:00,feeder,0020,L1 Active Power,kW,5.0
605820,Ferry Road Pennar,2024-01-21T13:20:00.000+00:00,feeder,0020,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-21T13:20:00.000+00:00,feeder,0020,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-21T13:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-21T13:20:00.000+00:00,feeder,0020,L3 Current (Min),A,34.75
605820,Ferry Road Pennar,2024-01-21T13:20:00.000+00:00,feeder,0020,L3 Current (Max),A,35.25
605820,Ferry Road Pennar,2024-01-21T13:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,35.0
605820,Ferry Road Pennar,2024-01-21T13:20:00.000+00:00,feeder,0020,L2 Current (Min),A,19.5
605820,Ferry Road Pennar,2024-01-21T13:20:00.000+00:00,feeder,0020,L2 Current (Max),A,19.75
605820,Ferry Road Pennar,2024-01-21T13:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.62
605820,Ferry Road Pennar,2024-01-21T13:20:00.000+00:00,feeder,0020,L1 Current (Min),A,20.38
605820,Ferry Road Pennar,2024-01-21T13:20:00.000+00:00,feeder,0020,L1 Current (Max),A,20.62
605820,Ferry Road Pennar,2024-01-21T13:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.5
605820,Ferry Road Pennar,2024-01-21T13:20:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T13:20:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-9.37
605820,Ferry Road Pennar,2024-01-21T13:20:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T13:20:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-3.88
605820,Ferry Road Pennar,2024-01-21T13:20:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T13:20:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-2.81
605820,Ferry Road Pennar,2024-01-21T13:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-21T13:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-21T13:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-21T13:20:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.95435
605820,Ferry Road Pennar,2024-01-21T13:20:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.99219
605820,Ferry Road Pennar,2024-01-21T13:20:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.96652
605820,Ferry Road Pennar,2024-01-21T13:20:00.000+00:00,feeder,0010,L3 Active Power,kW,3.0
605820,Ferry Road Pennar,2024-01-21T13:20:00.000+00:00,feeder,0010,L2 Active Power,kW,9.0
605820,Ferry Road Pennar,2024-01-21T13:20:00.000+00:00,feeder,0010,L1 Active Power,kW,4.0
605820,Ferry Road Pennar,2024-01-21T13:20:00.000+00:00,feeder,0010,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-21T13:20:00.000+00:00,feeder,0010,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-21T13:20:00.000+00:00,feeder,0010,L3 Current (Min),A,14.25
605820,Ferry Road Pennar,2024-01-21T13:20:00.000+00:00,feeder,0010,L3 Current (Max),A,14.25
605820,Ferry Road Pennar,2024-01-21T13:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.25
605820,Ferry Road Pennar,2024-01-21T13:20:00.000+00:00,feeder,0010,L2 Current (Min),A,36.75
605820,Ferry Road Pennar,2024-01-21T13:20:00.000+00:00,feeder,0010,L2 Current (Max),A,36.88
605820,Ferry Road Pennar,2024-01-21T13:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,36.75
605820,Ferry Road Pennar,2024-01-21T13:20:00.000+00:00,feeder,0010,L1 Current (Min),A,16.62
605820,Ferry Road Pennar,2024-01-21T13:20:00.000+00:00,feeder,0010,L1 Current (Max),A,16.62
605820,Ferry Road Pennar,2024-01-21T13:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.62
605820,Ferry Road Pennar,2024-01-21T13:20:00.000+00:00,busbar,,L3 Voltage (Min),V,243.02
605820,Ferry Road Pennar,2024-01-21T13:20:00.000+00:00,busbar,,L3 Voltage (Max),V,243.02
605820,Ferry Road Pennar,2024-01-21T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.02
605820,Ferry Road Pennar,2024-01-21T13:20:00.000+00:00,busbar,,L2 Voltage (Min),V,242.3
605820,Ferry Road Pennar,2024-01-21T13:20:00.000+00:00,busbar,,L2 Voltage (Max),V,242.36
605820,Ferry Road Pennar,2024-01-21T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.33
605820,Ferry Road Pennar,2024-01-21T13:20:00.000+00:00,busbar,,L1 Voltage (Min),V,242.66
605820,Ferry Road Pennar,2024-01-21T13:20:00.000+00:00,busbar,,L1 Voltage (Max),V,242.66
605820,Ferry Road Pennar,2024-01-21T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.66
605820,Ferry Road Pennar,2024-01-21T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-21T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
605820,Ferry Road Pennar,2024-01-21T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
605820,Ferry Road Pennar,2024-01-21T13:20:00.000+00:00,busbar,,L3 Active Power,kW,54.0
605820,Ferry Road Pennar,2024-01-21T13:20:00.000+00:00,busbar,,L2 Active Power,kW,50.0
605820,Ferry Road Pennar,2024-01-21T13:20:00.000+00:00,busbar,,L1 Active Power,kW,55.0
605820,Ferry Road Pennar,2024-01-21T13:20:00.000+00:00,busbar,,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-21T13:20:00.000+00:00,busbar,,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-21T13:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-21T13:20:00.000+00:00,busbar,,L3 Current (Min),A,224.38
605820,Ferry Road Pennar,2024-01-21T13:20:00.000+00:00,busbar,,L3 Current (Max),A,226.12
605820,Ferry Road Pennar,2024-01-21T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,225.25
605820,Ferry Road Pennar,2024-01-21T13:20:00.000+00:00,busbar,,L2 Current (Min),A,209.25
605820,Ferry Road Pennar,2024-01-21T13:20:00.000+00:00,busbar,,L2 Current (Max),A,209.75
605820,Ferry Road Pennar,2024-01-21T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,209.5
605820,Ferry Road Pennar,2024-01-21T13:20:00.000+00:00,busbar,,L1 Current (Min),A,226.62
605820,Ferry Road Pennar,2024-01-21T13:20:00.000+00:00,busbar,,L1 Current (Max),A,227.38
605820,Ferry Road Pennar,2024-01-21T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,227.0
605820,Ferry Road Pennar,2024-01-21T13:20:00.000+00:00,transformer,,Temperature,C,0.0
605820,Ferry Road Pennar,2024-01-21T13:20:00.000+00:00,ambient,,Temperature,C,0.0
605820,Ferry Road Pennar,2024-01-21T13:10:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T13:10:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,-0.38
605820,Ferry Road Pennar,2024-01-21T13:10:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T13:10:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,-1.12
605820,Ferry Road Pennar,2024-01-21T13:10:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T13:10:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,-1.25
605820,Ferry Road Pennar,2024-01-21T13:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-21T13:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-21T13:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-21T13:10:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,0.99359
605820,Ferry Road Pennar,2024-01-21T13:10:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,0.99222
605820,Ferry Road Pennar,2024-01-21T13:10:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,0.99609
605820,Ferry Road Pennar,2024-01-21T13:10:00.000+00:00,feeder,0050,L3 Active Power,kW,8.0
605820,Ferry Road Pennar,2024-01-21T13:10:00.000+00:00,feeder,0050,L2 Active Power,kW,11.0
605820,Ferry Road Pennar,2024-01-21T13:10:00.000+00:00,feeder,0050,L1 Active Power,kW,13.0
605820,Ferry Road Pennar,2024-01-21T13:10:00.000+00:00,feeder,0050,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-21T13:10:00.000+00:00,feeder,0050,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-21T13:10:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-21T13:10:00.000+00:00,feeder,0050,L3 Current (Min),A,32.75
605820,Ferry Road Pennar,2024-01-21T13:10:00.000+00:00,feeder,0050,L3 Current (Max),A,33.0
605820,Ferry Road Pennar,2024-01-21T13:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,32.88
605820,Ferry Road Pennar,2024-01-21T13:10:00.000+00:00,feeder,0050,L2 Current (Min),A,47.62
605820,Ferry Road Pennar,2024-01-21T13:10:00.000+00:00,feeder,0050,L2 Current (Max),A,47.75
605820,Ferry Road Pennar,2024-01-21T13:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,47.75
605820,Ferry Road Pennar,2024-01-21T13:10:00.000+00:00,feeder,0050,L1 Current (Min),A,52.38
605820,Ferry Road Pennar,2024-01-21T13:10:00.000+00:00,feeder,0050,L1 Current (Max),A,52.75
605820,Ferry Road Pennar,2024-01-21T13:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,52.5
605820,Ferry Road Pennar,2024-01-21T13:10:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T13:10:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-1.31
605820,Ferry Road Pennar,2024-01-21T13:10:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T13:10:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-5.62
605820,Ferry Road Pennar,2024-01-21T13:10:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T13:10:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,0.81
605820,Ferry Road Pennar,2024-01-21T13:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-21T13:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.0
605820,Ferry Road Pennar,2024-01-21T13:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,1.0
605820,Ferry Road Pennar,2024-01-21T13:10:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.97583
605820,Ferry Road Pennar,2024-01-21T13:10:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.98743
605820,Ferry Road Pennar,2024-01-21T13:10:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.99783
605820,Ferry Road Pennar,2024-01-21T13:10:00.000+00:00,feeder,0040,L3 Active Power,kW,12.0
605820,Ferry Road Pennar,2024-01-21T13:10:00.000+00:00,feeder,0040,L2 Active Power,kW,18.0
605820,Ferry Road Pennar,2024-01-21T13:10:00.000+00:00,feeder,0040,L1 Active Power,kW,46.0
605820,Ferry Road Pennar,2024-01-21T13:10:00.000+00:00,feeder,0040,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-21T13:10:00.000+00:00,feeder,0040,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-21T13:10:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-21T13:10:00.000+00:00,feeder,0040,L3 Current (Min),A,50.75
605820,Ferry Road Pennar,2024-01-21T13:10:00.000+00:00,feeder,0040,L3 Current (Max),A,51.12
605820,Ferry Road Pennar,2024-01-21T13:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,50.88
605820,Ferry Road Pennar,2024-01-21T13:10:00.000+00:00,feeder,0040,L2 Current (Min),A,75.12
605820,Ferry Road Pennar,2024-01-21T13:10:00.000+00:00,feeder,0040,L2 Current (Max),A,75.5
605820,Ferry Road Pennar,2024-01-21T13:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,75.25
605820,Ferry Road Pennar,2024-01-21T13:10:00.000+00:00,feeder,0040,L1 Current (Min),A,187.25
605820,Ferry Road Pennar,2024-01-21T13:10:00.000+00:00,feeder,0040,L1 Current (Max),A,191.0
605820,Ferry Road Pennar,2024-01-21T13:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,190.12
605820,Ferry Road Pennar,2024-01-21T13:10:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T13:10:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-4.31
605820,Ferry Road Pennar,2024-01-21T13:10:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T13:10:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-5.62
605820,Ferry Road Pennar,2024-01-21T13:10:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T13:10:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-5.25
605820,Ferry Road Pennar,2024-01-21T13:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-21T13:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-21T13:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-21T13:10:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.98944
605820,Ferry Road Pennar,2024-01-21T13:10:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.92972
605820,Ferry Road Pennar,2024-01-21T13:10:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.96976
605820,Ferry Road Pennar,2024-01-21T13:10:00.000+00:00,feeder,0030,L3 Active Power,kW,12.0
605820,Ferry Road Pennar,2024-01-21T13:10:00.000+00:00,feeder,0030,L2 Active Power,kW,4.0
605820,Ferry Road Pennar,2024-01-21T13:10:00.000+00:00,feeder,0030,L1 Active Power,kW,3.0
605820,Ferry Road Pennar,2024-01-21T13:10:00.000+00:00,feeder,0030,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-21T13:10:00.000+00:00,feeder,0030,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-21T13:10:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-21T13:10:00.000+00:00,feeder,0030,L3 Current (Min),A,46.75
605820,Ferry Road Pennar,2024-01-21T13:10:00.000+00:00,feeder,0030,L3 Current (Max),A,48.75
605820,Ferry Road Pennar,2024-01-21T13:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,48.38
605820,Ferry Road Pennar,2024-01-21T13:10:00.000+00:00,feeder,0030,L2 Current (Min),A,17.38
605820,Ferry Road Pennar,2024-01-21T13:10:00.000+00:00,feeder,0030,L2 Current (Max),A,17.5
605820,Ferry Road Pennar,2024-01-21T13:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.5
605820,Ferry Road Pennar,2024-01-21T13:10:00.000+00:00,feeder,0030,L1 Current (Min),A,10.88
605820,Ferry Road Pennar,2024-01-21T13:10:00.000+00:00,feeder,0030,L1 Current (Max),A,11.25
605820,Ferry Road Pennar,2024-01-21T13:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.12
605820,Ferry Road Pennar,2024-01-21T13:10:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T13:10:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-2.19
605820,Ferry Road Pennar,2024-01-21T13:10:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T13:10:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-0.38
605820,Ferry Road Pennar,2024-01-21T13:10:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T13:10:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,2.0
605820,Ferry Road Pennar,2024-01-21T13:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-21T13:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-21T13:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-21T13:10:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.99469
605820,Ferry Road Pennar,2024-01-21T13:10:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.99503
605820,Ferry Road Pennar,2024-01-21T13:10:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.98965
605820,Ferry Road Pennar,2024-01-21T13:10:00.000+00:00,feeder,0020,L3 Active Power,kW,11.0
605820,Ferry Road Pennar,2024-01-21T13:10:00.000+00:00,feeder,0020,L2 Active Power,kW,7.0
605820,Ferry Road Pennar,2024-01-21T13:10:00.000+00:00,feeder,0020,L1 Active Power,kW,7.0
605820,Ferry Road Pennar,2024-01-21T13:10:00.000+00:00,feeder,0020,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-21T13:10:00.000+00:00,feeder,0020,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-21T13:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-21T13:10:00.000+00:00,feeder,0020,L3 Current (Min),A,44.75
605820,Ferry Road Pennar,2024-01-21T13:10:00.000+00:00,feeder,0020,L3 Current (Max),A,51.5
605820,Ferry Road Pennar,2024-01-21T13:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,47.38
605820,Ferry Road Pennar,2024-01-21T13:10:00.000+00:00,feeder,0020,L2 Current (Min),A,30.75
605820,Ferry Road Pennar,2024-01-21T13:10:00.000+00:00,feeder,0020,L2 Current (Max),A,31.12
605820,Ferry Road Pennar,2024-01-21T13:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,31.0
605820,Ferry Road Pennar,2024-01-21T13:10:00.000+00:00,feeder,0020,L1 Current (Min),A,30.25
605820,Ferry Road Pennar,2024-01-21T13:10:00.000+00:00,feeder,0020,L1 Current (Max),A,30.25
605820,Ferry Road Pennar,2024-01-21T13:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,30.25
605820,Ferry Road Pennar,2024-01-21T13:10:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T13:10:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-6.44
605820,Ferry Road Pennar,2024-01-21T13:10:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T13:10:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-3.75
605820,Ferry Road Pennar,2024-01-21T13:10:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T13:10:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-3.0
605820,Ferry Road Pennar,2024-01-21T13:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-21T13:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-21T13:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-21T13:10:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.96088
605820,Ferry Road Pennar,2024-01-21T13:10:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.99042
605820,Ferry Road Pennar,2024-01-21T13:10:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.98325
605820,Ferry Road Pennar,2024-01-21T13:10:00.000+00:00,feeder,0010,L3 Active Power,kW,3.0
605820,Ferry Road Pennar,2024-01-21T13:10:00.000+00:00,feeder,0010,L2 Active Power,kW,9.0
605820,Ferry Road Pennar,2024-01-21T13:10:00.000+00:00,feeder,0010,L1 Active Power,kW,5.0
605820,Ferry Road Pennar,2024-01-21T13:10:00.000+00:00,feeder,0010,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-21T13:10:00.000+00:00,feeder,0010,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-21T13:10:00.000+00:00,feeder,0010,L3 Current (Min),A,14.5
605820,Ferry Road Pennar,2024-01-21T13:10:00.000+00:00,feeder,0010,L3 Current (Max),A,15.0
605820,Ferry Road Pennar,2024-01-21T13:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.75
605820,Ferry Road Pennar,2024-01-21T13:10:00.000+00:00,feeder,0010,L2 Current (Min),A,37.12
605820,Ferry Road Pennar,2024-01-21T13:10:00.000+00:00,feeder,0010,L2 Current (Max),A,37.5
605820,Ferry Road Pennar,2024-01-21T13:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,37.38
605820,Ferry Road Pennar,2024-01-21T13:10:00.000+00:00,feeder,0010,L1 Current (Min),A,23.12
605820,Ferry Road Pennar,2024-01-21T13:10:00.000+00:00,feeder,0010,L1 Current (Max),A,23.12
605820,Ferry Road Pennar,2024-01-21T13:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.12
605820,Ferry Road Pennar,2024-01-21T13:10:00.000+00:00,busbar,,L3 Voltage (Min),V,241.41
605820,Ferry Road Pennar,2024-01-21T13:10:00.000+00:00,busbar,,L3 Voltage (Max),V,241.44
605820,Ferry Road Pennar,2024-01-21T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.42
605820,Ferry Road Pennar,2024-01-21T13:10:00.000+00:00,busbar,,L2 Voltage (Min),V,241.05
605820,Ferry Road Pennar,2024-01-21T13:10:00.000+00:00,busbar,,L2 Voltage (Max),V,241.08
605820,Ferry Road Pennar,2024-01-21T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.06
605820,Ferry Road Pennar,2024-01-21T13:10:00.000+00:00,busbar,,L1 Voltage (Min),V,240.66
605820,Ferry Road Pennar,2024-01-21T13:10:00.000+00:00,busbar,,L1 Voltage (Max),V,240.7
605820,Ferry Road Pennar,2024-01-21T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.67
605820,Ferry Road Pennar,2024-01-21T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
605820,Ferry Road Pennar,2024-01-21T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
605820,Ferry Road Pennar,2024-01-21T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-21T13:10:00.000+00:00,busbar,,L3 Active Power,kW,46.0
605820,Ferry Road Pennar,2024-01-21T13:10:00.000+00:00,busbar,,L2 Active Power,kW,50.0
605820,Ferry Road Pennar,2024-01-21T13:10:00.000+00:00,busbar,,L1 Active Power,kW,74.0
605820,Ferry Road Pennar,2024-01-21T13:10:00.000+00:00,busbar,,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-21T13:10:00.000+00:00,busbar,,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-21T13:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-21T13:10:00.000+00:00,busbar,,L3 Current (Min),A,189.62
605820,Ferry Road Pennar,2024-01-21T13:10:00.000+00:00,busbar,,L3 Current (Max),A,198.25
605820,Ferry Road Pennar,2024-01-21T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,193.88
605820,Ferry Road Pennar,2024-01-21T13:10:00.000+00:00,busbar,,L2 Current (Min),A,208.0
605820,Ferry Road Pennar,2024-01-21T13:10:00.000+00:00,busbar,,L2 Current (Max),A,208.5
605820,Ferry Road Pennar,2024-01-21T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,208.25
605820,Ferry Road Pennar,2024-01-21T13:10:00.000+00:00,busbar,,L1 Current (Min),A,303.88
605820,Ferry Road Pennar,2024-01-21T13:10:00.000+00:00,busbar,,L1 Current (Max),A,307.62
605820,Ferry Road Pennar,2024-01-21T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,306.75
605820,Ferry Road Pennar,2024-01-21T13:10:00.000+00:00,transformer,,Temperature,C,0.0
605820,Ferry Road Pennar,2024-01-21T13:10:00.000+00:00,ambient,,Temperature,C,0.0
605820,Ferry Road Pennar,2024-01-21T13:00:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T13:00:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,0.0
605820,Ferry Road Pennar,2024-01-21T13:00:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T13:00:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,-1.12
605820,Ferry Road Pennar,2024-01-21T13:00:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T13:00:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,0.12
605820,Ferry Road Pennar,2024-01-21T13:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-21T13:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-21T13:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-21T13:00:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,0.99622
605820,Ferry Road Pennar,2024-01-21T13:00:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,0.9942
605820,Ferry Road Pennar,2024-01-21T13:00:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,0.99771
605820,Ferry Road Pennar,2024-01-21T13:00:00.000+00:00,feeder,0050,L3 Active Power,kW,10.0
605820,Ferry Road Pennar,2024-01-21T13:00:00.000+00:00,feeder,0050,L2 Active Power,kW,14.0
605820,Ferry Road Pennar,2024-01-21T13:00:00.000+00:00,feeder,0050,L1 Active Power,kW,22.0
605820,Ferry Road Pennar,2024-01-21T13:00:00.000+00:00,feeder,0050,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-21T13:00:00.000+00:00,feeder,0050,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-21T13:00:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-21T13:00:00.000+00:00,feeder,0050,L3 Current (Min),A,43.25
605820,Ferry Road Pennar,2024-01-21T13:00:00.000+00:00,feeder,0050,L3 Current (Max),A,43.25
605820,Ferry Road Pennar,2024-01-21T13:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,43.25
605820,Ferry Road Pennar,2024-01-21T13:00:00.000+00:00,feeder,0050,L2 Current (Min),A,56.62
605820,Ferry Road Pennar,2024-01-21T13:00:00.000+00:00,feeder,0050,L2 Current (Max),A,57.0
605820,Ferry Road Pennar,2024-01-21T13:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,56.75
605820,Ferry Road Pennar,2024-01-21T13:00:00.000+00:00,feeder,0050,L1 Current (Min),A,90.0
605820,Ferry Road Pennar,2024-01-21T13:00:00.000+00:00,feeder,0050,L1 Current (Max),A,92.5
605820,Ferry Road Pennar,2024-01-21T13:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,91.38
605820,Ferry Road Pennar,2024-01-21T13:00:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T13:00:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,0.88
605820,Ferry Road Pennar,2024-01-21T13:00:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T13:00:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-2.44
605820,Ferry Road Pennar,2024-01-21T13:00:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T13:00:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,0.31
605820,Ferry Road Pennar,2024-01-21T13:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-21T13:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-21T13:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-21T13:00:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.99762
605820,Ferry Road Pennar,2024-01-21T13:00:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.99405
605820,Ferry Road Pennar,2024-01-21T13:00:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.99655
605820,Ferry Road Pennar,2024-01-21T13:00:00.000+00:00,feeder,0040,L3 Active Power,kW,25.0
605820,Ferry Road Pennar,2024-01-21T13:00:00.000+00:00,feeder,0040,L2 Active Power,kW,24.0
605820,Ferry Road Pennar,2024-01-21T13:00:00.000+00:00,feeder,0040,L1 Active Power,kW,36.0
605820,Ferry Road Pennar,2024-01-21T13:00:00.000+00:00,feeder,0040,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-21T13:00:00.000+00:00,feeder,0040,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-21T13:00:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-21T13:00:00.000+00:00,feeder,0040,L3 Current (Min),A,103.12
605820,Ferry Road Pennar,2024-01-21T13:00:00.000+00:00,feeder,0040,L3 Current (Max),A,103.38
605820,Ferry Road Pennar,2024-01-21T13:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,103.25
605820,Ferry Road Pennar,2024-01-21T13:00:00.000+00:00,feeder,0040,L2 Current (Min),A,99.5
605820,Ferry Road Pennar,2024-01-21T13:00:00.000+00:00,feeder,0040,L2 Current (Max),A,99.62
605820,Ferry Road Pennar,2024-01-21T13:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,99.62
605820,Ferry Road Pennar,2024-01-21T13:00:00.000+00:00,feeder,0040,L1 Current (Min),A,151.12
605820,Ferry Road Pennar,2024-01-21T13:00:00.000+00:00,feeder,0040,L1 Current (Max),A,151.38
605820,Ferry Road Pennar,2024-01-21T13:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,151.25
605820,Ferry Road Pennar,2024-01-21T13:00:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T13:00:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-2.19
605820,Ferry Road Pennar,2024-01-21T13:00:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T13:00:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-0.38
605820,Ferry Road Pennar,2024-01-21T13:00:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T13:00:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-4.31
605820,Ferry Road Pennar,2024-01-21T13:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-21T13:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-21T13:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-21T13:00:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.99704
605820,Ferry Road Pennar,2024-01-21T13:00:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.96991
605820,Ferry Road Pennar,2024-01-21T13:00:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.97342
605820,Ferry Road Pennar,2024-01-21T13:00:00.000+00:00,feeder,0030,L3 Active Power,kW,15.0
605820,Ferry Road Pennar,2024-01-21T13:00:00.000+00:00,feeder,0030,L2 Active Power,kW,7.0
605820,Ferry Road Pennar,2024-01-21T13:00:00.000+00:00,feeder,0030,L1 Active Power,kW,3.0
605820,Ferry Road Pennar,2024-01-21T13:00:00.000+00:00,feeder,0030,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-21T13:00:00.000+00:00,feeder,0030,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-21T13:00:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-21T13:00:00.000+00:00,feeder,0030,L3 Current (Min),A,63.75
605820,Ferry Road Pennar,2024-01-21T13:00:00.000+00:00,feeder,0030,L3 Current (Max),A,63.88
605820,Ferry Road Pennar,2024-01-21T13:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,63.75
605820,Ferry Road Pennar,2024-01-21T13:00:00.000+00:00,feeder,0030,L2 Current (Min),A,28.25
605820,Ferry Road Pennar,2024-01-21T13:00:00.000+00:00,feeder,0030,L2 Current (Max),A,29.75
605820,Ferry Road Pennar,2024-01-21T13:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,29.12
605820,Ferry Road Pennar,2024-01-21T13:00:00.000+00:00,feeder,0030,L1 Current (Min),A,12.25
605820,Ferry Road Pennar,2024-01-21T13:00:00.000+00:00,feeder,0030,L1 Current (Max),A,12.62
605820,Ferry Road Pennar,2024-01-21T13:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.5
605820,Ferry Road Pennar,2024-01-21T13:00:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T13:00:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-2.25
605820,Ferry Road Pennar,2024-01-21T13:00:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T13:00:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,0.19
605820,Ferry Road Pennar,2024-01-21T13:00:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T13:00:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-5.75
605820,Ferry Road Pennar,2024-01-21T13:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-21T13:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-21T13:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-21T13:00:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.99646
605820,Ferry Road Pennar,2024-01-21T13:00:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.99695
605820,Ferry Road Pennar,2024-01-21T13:00:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.98956
605820,Ferry Road Pennar,2024-01-21T13:00:00.000+00:00,feeder,0020,L3 Active Power,kW,12.0
605820,Ferry Road Pennar,2024-01-21T13:00:00.000+00:00,feeder,0020,L2 Active Power,kW,9.0
605820,Ferry Road Pennar,2024-01-21T13:00:00.000+00:00,feeder,0020,L1 Active Power,kW,7.0
605820,Ferry Road Pennar,2024-01-21T13:00:00.000+00:00,feeder,0020,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-21T13:00:00.000+00:00,feeder,0020,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-21T13:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-21T13:00:00.000+00:00,feeder,0020,L3 Current (Min),A,51.38
605820,Ferry Road Pennar,2024-01-21T13:00:00.000+00:00,feeder,0020,L3 Current (Max),A,51.62
605820,Ferry Road Pennar,2024-01-21T13:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,51.5
605820,Ferry Road Pennar,2024-01-21T13:00:00.000+00:00,feeder,0020,L2 Current (Min),A,36.75
605820,Ferry Road Pennar,2024-01-21T13:00:00.000+00:00,feeder,0020,L2 Current (Max),A,36.88
605820,Ferry Road Pennar,2024-01-21T13:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,36.75
605820,Ferry Road Pennar,2024-01-21T13:00:00.000+00:00,feeder,0020,L1 Current (Min),A,28.12
605820,Ferry Road Pennar,2024-01-21T13:00:00.000+00:00,feeder,0020,L1 Current (Max),A,28.12
605820,Ferry Road Pennar,2024-01-21T13:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,28.12
605820,Ferry Road Pennar,2024-01-21T13:00:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T13:00:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-8.93
605820,Ferry Road Pennar,2024-01-21T13:00:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T13:00:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,2.38
605820,Ferry Road Pennar,2024-01-21T13:00:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T13:00:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-7.0
605820,Ferry Road Pennar,2024-01-21T13:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-21T13:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-21T13:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-21T13:00:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.94794
605820,Ferry Road Pennar,2024-01-21T13:00:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.98968
605820,Ferry Road Pennar,2024-01-21T13:00:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.98068
605820,Ferry Road Pennar,2024-01-21T13:00:00.000+00:00,feeder,0010,L3 Active Power,kW,3.0
605820,Ferry Road Pennar,2024-01-21T13:00:00.000+00:00,feeder,0010,L2 Active Power,kW,9.0
605820,Ferry Road Pennar,2024-01-21T13:00:00.000+00:00,feeder,0010,L1 Active Power,kW,8.0
605820,Ferry Road Pennar,2024-01-21T13:00:00.000+00:00,feeder,0010,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-21T13:00:00.000+00:00,feeder,0010,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-21T13:00:00.000+00:00,feeder,0010,L3 Current (Min),A,13.5
605820,Ferry Road Pennar,2024-01-21T13:00:00.000+00:00,feeder,0010,L3 Current (Max),A,13.62
605820,Ferry Road Pennar,2024-01-21T13:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.5
605820,Ferry Road Pennar,2024-01-21T13:00:00.000+00:00,feeder,0010,L2 Current (Min),A,37.38
605820,Ferry Road Pennar,2024-01-21T13:00:00.000+00:00,feeder,0010,L2 Current (Max),A,38.5
605820,Ferry Road Pennar,2024-01-21T13:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,38.12
605820,Ferry Road Pennar,2024-01-21T13:00:00.000+00:00,feeder,0010,L1 Current (Min),A,32.0
605820,Ferry Road Pennar,2024-01-21T13:00:00.000+00:00,feeder,0010,L1 Current (Max),A,32.12
605820,Ferry Road Pennar,2024-01-21T13:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,32.12
605820,Ferry Road Pennar,2024-01-21T13:00:00.000+00:00,busbar,,L3 Voltage (Min),V,241.5
605820,Ferry Road Pennar,2024-01-21T13:00:00.000+00:00,busbar,,L3 Voltage (Max),V,241.77
605820,Ferry Road Pennar,2024-01-21T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.58
605820,Ferry Road Pennar,2024-01-21T13:00:00.000+00:00,busbar,,L2 Voltage (Min),V,240.31
605820,Ferry Road Pennar,2024-01-21T13:00:00.000+00:00,busbar,,L2 Voltage (Max),V,240.45
605820,Ferry Road Pennar,2024-01-21T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.36
605820,Ferry Road Pennar,2024-01-21T13:00:00.000+00:00,busbar,,L1 Voltage (Min),V,240.53
605820,Ferry Road Pennar,2024-01-21T13:00:00.000+00:00,busbar,,L1 Voltage (Max),V,240.78
605820,Ferry Road Pennar,2024-01-21T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.61
605820,Ferry Road Pennar,2024-01-21T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-21T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-21T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
605820,Ferry Road Pennar,2024-01-21T13:00:00.000+00:00,busbar,,L3 Active Power,kW,66.0
605820,Ferry Road Pennar,2024-01-21T13:00:00.000+00:00,busbar,,L2 Active Power,kW,62.0
605820,Ferry Road Pennar,2024-01-21T13:00:00.000+00:00,busbar,,L1 Active Power,kW,75.0
605820,Ferry Road Pennar,2024-01-21T13:00:00.000+00:00,busbar,,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-21T13:00:00.000+00:00,busbar,,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-21T13:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-21T13:00:00.000+00:00,busbar,,L3 Current (Min),A,274.88
605820,Ferry Road Pennar,2024-01-21T13:00:00.000+00:00,busbar,,L3 Current (Max),A,275.25
605820,Ferry Road Pennar,2024-01-21T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,275.0
605820,Ferry Road Pennar,2024-01-21T13:00:00.000+00:00,busbar,,L2 Current (Min),A,258.75
605820,Ferry Road Pennar,2024-01-21T13:00:00.000+00:00,busbar,,L2 Current (Max),A,260.88
605820,Ferry Road Pennar,2024-01-21T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,260.0
