Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605820,Ferry Road Pennar,2024-01-21T13:00:00.000+00:00,busbar,,L1 Current (Min),A,313.62
605820,Ferry Road Pennar,2024-01-21T13:00:00.000+00:00,busbar,,L1 Current (Max),A,316.0
605820,Ferry Road Pennar,2024-01-21T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,314.88
605820,Ferry Road Pennar,2024-01-21T13:00:00.000+00:00,transformer,,Temperature,C,0.0
605820,Ferry Road Pennar,2024-01-21T13:00:00.000+00:00,ambient,,Temperature,C,0.0
605820,Ferry Road Pennar,2024-01-21T12:50:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T12:50:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,-0.25
605820,Ferry Road Pennar,2024-01-21T12:50:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T12:50:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,-0.12
605820,Ferry Road Pennar,2024-01-21T12:50:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T12:50:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,-3.12
605820,Ferry Road Pennar,2024-01-21T12:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-21T12:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-21T12:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-21T12:50:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,0.99435
605820,Ferry Road Pennar,2024-01-21T12:50:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,0.96786
605820,Ferry Road Pennar,2024-01-21T12:50:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,0.99542
605820,Ferry Road Pennar,2024-01-21T12:50:00.000+00:00,feeder,0050,L3 Active Power,kW,8.0
605820,Ferry Road Pennar,2024-01-21T12:50:00.000+00:00,feeder,0050,L2 Active Power,kW,5.0
605820,Ferry Road Pennar,2024-01-21T12:50:00.000+00:00,feeder,0050,L1 Active Power,kW,12.0
605820,Ferry Road Pennar,2024-01-21T12:50:00.000+00:00,feeder,0050,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-21T12:50:00.000+00:00,feeder,0050,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-21T12:50:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-21T12:50:00.000+00:00,feeder,0050,L3 Current (Min),A,35.0
605820,Ferry Road Pennar,2024-01-21T12:50:00.000+00:00,feeder,0050,L3 Current (Max),A,35.38
605820,Ferry Road Pennar,2024-01-21T12:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,35.12
605820,Ferry Road Pennar,2024-01-21T12:50:00.000+00:00,feeder,0050,L2 Current (Min),A,23.38
605820,Ferry Road Pennar,2024-01-21T12:50:00.000+00:00,feeder,0050,L2 Current (Max),A,23.75
605820,Ferry Road Pennar,2024-01-21T12:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,23.62
605820,Ferry Road Pennar,2024-01-21T12:50:00.000+00:00,feeder,0050,L1 Current (Min),A,47.38
605820,Ferry Road Pennar,2024-01-21T12:50:00.000+00:00,feeder,0050,L1 Current (Max),A,48.5
605820,Ferry Road Pennar,2024-01-21T12:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,48.12
605820,Ferry Road Pennar,2024-01-21T12:50:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T12:50:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-0.12
605820,Ferry Road Pennar,2024-01-21T12:50:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T12:50:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-1.81
605820,Ferry Road Pennar,2024-01-21T12:50:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T12:50:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-1.62
605820,Ferry Road Pennar,2024-01-21T12:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-21T12:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-21T12:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-21T12:50:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.99435
605820,Ferry Road Pennar,2024-01-21T12:50:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.99304
605820,Ferry Road Pennar,2024-01-21T12:50:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.9935
605820,Ferry Road Pennar,2024-01-21T12:50:00.000+00:00,feeder,0040,L3 Active Power,kW,16.0
605820,Ferry Road Pennar,2024-01-21T12:50:00.000+00:00,feeder,0040,L2 Active Power,kW,23.0
605820,Ferry Road Pennar,2024-01-21T12:50:00.000+00:00,feeder,0040,L1 Active Power,kW,25.0
605820,Ferry Road Pennar,2024-01-21T12:50:00.000+00:00,feeder,0040,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-21T12:50:00.000+00:00,feeder,0040,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-21T12:50:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-21T12:50:00.000+00:00,feeder,0040,L3 Current (Min),A,68.5
605820,Ferry Road Pennar,2024-01-21T12:50:00.000+00:00,feeder,0040,L3 Current (Max),A,69.0
605820,Ferry Road Pennar,2024-01-21T12:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,68.62
605820,Ferry Road Pennar,2024-01-21T12:50:00.000+00:00,feeder,0040,L2 Current (Min),A,96.0
605820,Ferry Road Pennar,2024-01-21T12:50:00.000+00:00,feeder,0040,L2 Current (Max),A,97.62
605820,Ferry Road Pennar,2024-01-21T12:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,96.62
605820,Ferry Road Pennar,2024-01-21T12:50:00.000+00:00,feeder,0040,L1 Current (Min),A,104.5
605820,Ferry Road Pennar,2024-01-21T12:50:00.000+00:00,feeder,0040,L1 Current (Max),A,106.38
605820,Ferry Road Pennar,2024-01-21T12:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,105.38
605820,Ferry Road Pennar,2024-01-21T12:50:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T12:50:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-4.56
605820,Ferry Road Pennar,2024-01-21T12:50:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T12:50:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-2.0
605820,Ferry Road Pennar,2024-01-21T12:50:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T12:50:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-1.88
605820,Ferry Road Pennar,2024-01-21T12:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-21T12:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-21T12:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-21T12:50:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.99106
605820,Ferry Road Pennar,2024-01-21T12:50:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.96606
605820,Ferry Road Pennar,2024-01-21T12:50:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.98221
605820,Ferry Road Pennar,2024-01-21T12:50:00.000+00:00,feeder,0030,L3 Active Power,kW,10.0
605820,Ferry Road Pennar,2024-01-21T12:50:00.000+00:00,feeder,0030,L2 Active Power,kW,7.0
605820,Ferry Road Pennar,2024-01-21T12:50:00.000+00:00,feeder,0030,L1 Active Power,kW,3.0
605820,Ferry Road Pennar,2024-01-21T12:50:00.000+00:00,feeder,0030,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-21T12:50:00.000+00:00,feeder,0030,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-21T12:50:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-21T12:50:00.000+00:00,feeder,0030,L3 Current (Min),A,43.12
605820,Ferry Road Pennar,2024-01-21T12:50:00.000+00:00,feeder,0030,L3 Current (Max),A,43.25
605820,Ferry Road Pennar,2024-01-21T12:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,43.25
605820,Ferry Road Pennar,2024-01-21T12:50:00.000+00:00,feeder,0030,L2 Current (Min),A,28.12
605820,Ferry Road Pennar,2024-01-21T12:50:00.000+00:00,feeder,0030,L2 Current (Max),A,28.38
605820,Ferry Road Pennar,2024-01-21T12:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,28.25
605820,Ferry Road Pennar,2024-01-21T12:50:00.000+00:00,feeder,0030,L1 Current (Min),A,13.62
605820,Ferry Road Pennar,2024-01-21T12:50:00.000+00:00,feeder,0030,L1 Current (Max),A,13.75
605820,Ferry Road Pennar,2024-01-21T12:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.62
605820,Ferry Road Pennar,2024-01-21T12:50:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T12:50:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-3.56
605820,Ferry Road Pennar,2024-01-21T12:50:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T12:50:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-0.75
605820,Ferry Road Pennar,2024-01-21T12:50:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T12:50:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-11.94
605820,Ferry Road Pennar,2024-01-21T12:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-21T12:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-21T12:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-21T12:50:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.99521
605820,Ferry Road Pennar,2024-01-21T12:50:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.99808
605820,Ferry Road Pennar,2024-01-21T12:50:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.95798
605820,Ferry Road Pennar,2024-01-21T12:50:00.000+00:00,feeder,0020,L3 Active Power,kW,12.0
605820,Ferry Road Pennar,2024-01-21T12:50:00.000+00:00,feeder,0020,L2 Active Power,kW,11.0
605820,Ferry Road Pennar,2024-01-21T12:50:00.000+00:00,feeder,0020,L1 Active Power,kW,4.0
605820,Ferry Road Pennar,2024-01-21T12:50:00.000+00:00,feeder,0020,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-21T12:50:00.000+00:00,feeder,0020,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-21T12:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-21T12:50:00.000+00:00,feeder,0020,L3 Current (Min),A,49.25
605820,Ferry Road Pennar,2024-01-21T12:50:00.000+00:00,feeder,0020,L3 Current (Max),A,49.38
605820,Ferry Road Pennar,2024-01-21T12:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,49.25
605820,Ferry Road Pennar,2024-01-21T12:50:00.000+00:00,feeder,0020,L2 Current (Min),A,47.75
605820,Ferry Road Pennar,2024-01-21T12:50:00.000+00:00,feeder,0020,L2 Current (Max),A,48.25
605820,Ferry Road Pennar,2024-01-21T12:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,47.88
605820,Ferry Road Pennar,2024-01-21T12:50:00.000+00:00,feeder,0020,L1 Current (Min),A,19.12
605820,Ferry Road Pennar,2024-01-21T12:50:00.000+00:00,feeder,0020,L1 Current (Max),A,19.38
605820,Ferry Road Pennar,2024-01-21T12:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.38
605820,Ferry Road Pennar,2024-01-21T12:50:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T12:50:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-2.12
605820,Ferry Road Pennar,2024-01-21T12:50:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T12:50:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,4.56
605820,Ferry Road Pennar,2024-01-21T12:50:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T12:50:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-2.5
605820,Ferry Road Pennar,2024-01-21T12:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-21T12:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.0
605820,Ferry Road Pennar,2024-01-21T12:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-21T12:50:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.99326
605820,Ferry Road Pennar,2024-01-21T12:50:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.99237
605820,Ferry Road Pennar,2024-01-21T12:50:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.98422
605820,Ferry Road Pennar,2024-01-21T12:50:00.000+00:00,feeder,0010,L3 Active Power,kW,7.0
605820,Ferry Road Pennar,2024-01-21T12:50:00.000+00:00,feeder,0010,L2 Active Power,kW,11.0
605820,Ferry Road Pennar,2024-01-21T12:50:00.000+00:00,feeder,0010,L1 Active Power,kW,6.0
605820,Ferry Road Pennar,2024-01-21T12:50:00.000+00:00,feeder,0010,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-21T12:50:00.000+00:00,feeder,0010,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-21T12:50:00.000+00:00,feeder,0010,L3 Current (Min),A,27.25
605820,Ferry Road Pennar,2024-01-21T12:50:00.000+00:00,feeder,0010,L3 Current (Max),A,27.38
605820,Ferry Road Pennar,2024-01-21T12:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.38
605820,Ferry Road Pennar,2024-01-21T12:50:00.000+00:00,feeder,0010,L2 Current (Min),A,46.5
605820,Ferry Road Pennar,2024-01-21T12:50:00.000+00:00,feeder,0010,L2 Current (Max),A,46.88
605820,Ferry Road Pennar,2024-01-21T12:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,46.75
605820,Ferry Road Pennar,2024-01-21T12:50:00.000+00:00,feeder,0010,L1 Current (Min),A,26.88
605820,Ferry Road Pennar,2024-01-21T12:50:00.000+00:00,feeder,0010,L1 Current (Max),A,27.12
605820,Ferry Road Pennar,2024-01-21T12:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.0
605820,Ferry Road Pennar,2024-01-21T12:50:00.000+00:00,busbar,,L3 Voltage (Min),V,240.69
605820,Ferry Road Pennar,2024-01-21T12:50:00.000+00:00,busbar,,L3 Voltage (Max),V,240.8
605820,Ferry Road Pennar,2024-01-21T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.73
605820,Ferry Road Pennar,2024-01-21T12:50:00.000+00:00,busbar,,L2 Voltage (Min),V,239.3
605820,Ferry Road Pennar,2024-01-21T12:50:00.000+00:00,busbar,,L2 Voltage (Max),V,239.33
605820,Ferry Road Pennar,2024-01-21T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.31
605820,Ferry Road Pennar,2024-01-21T12:50:00.000+00:00,busbar,,L1 Voltage (Min),V,240.08
605820,Ferry Road Pennar,2024-01-21T12:50:00.000+00:00,busbar,,L1 Voltage (Max),V,240.19
605820,Ferry Road Pennar,2024-01-21T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.12
605820,Ferry Road Pennar,2024-01-21T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
605820,Ferry Road Pennar,2024-01-21T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-21T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
605820,Ferry Road Pennar,2024-01-21T12:50:00.000+00:00,busbar,,L3 Active Power,kW,54.0
605820,Ferry Road Pennar,2024-01-21T12:50:00.000+00:00,busbar,,L2 Active Power,kW,58.0
605820,Ferry Road Pennar,2024-01-21T12:50:00.000+00:00,busbar,,L1 Active Power,kW,51.0
605820,Ferry Road Pennar,2024-01-21T12:50:00.000+00:00,busbar,,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-21T12:50:00.000+00:00,busbar,,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-21T12:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-21T12:50:00.000+00:00,busbar,,L3 Current (Min),A,223.62
605820,Ferry Road Pennar,2024-01-21T12:50:00.000+00:00,busbar,,L3 Current (Max),A,224.12
605820,Ferry Road Pennar,2024-01-21T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,223.75
605820,Ferry Road Pennar,2024-01-21T12:50:00.000+00:00,busbar,,L2 Current (Min),A,241.88
605820,Ferry Road Pennar,2024-01-21T12:50:00.000+00:00,busbar,,L2 Current (Max),A,243.75
605820,Ferry Road Pennar,2024-01-21T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,242.25
605820,Ferry Road Pennar,2024-01-21T12:50:00.000+00:00,busbar,,L1 Current (Min),A,211.25
605820,Ferry Road Pennar,2024-01-21T12:50:00.000+00:00,busbar,,L1 Current (Max),A,214.12
605820,Ferry Road Pennar,2024-01-21T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,213.12
605820,Ferry Road Pennar,2024-01-21T12:50:00.000+00:00,transformer,,Temperature,C,0.0
605820,Ferry Road Pennar,2024-01-21T12:50:00.000+00:00,ambient,,Temperature,C,0.0
605820,Ferry Road Pennar,2024-01-21T12:40:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T12:40:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,2.25
605820,Ferry Road Pennar,2024-01-21T12:40:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T12:40:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,0.12
605820,Ferry Road Pennar,2024-01-21T12:40:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T12:40:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,-1.38
605820,Ferry Road Pennar,2024-01-21T12:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-21T12:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-21T12:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-21T12:40:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,0.97797
605820,Ferry Road Pennar,2024-01-21T12:40:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,0.98791
605820,Ferry Road Pennar,2024-01-21T12:40:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,0.98764
605820,Ferry Road Pennar,2024-01-21T12:40:00.000+00:00,feeder,0050,L3 Active Power,kW,4.0
605820,Ferry Road Pennar,2024-01-21T12:40:00.000+00:00,feeder,0050,L2 Active Power,kW,8.0
605820,Ferry Road Pennar,2024-01-21T12:40:00.000+00:00,feeder,0050,L1 Active Power,kW,8.0
605820,Ferry Road Pennar,2024-01-21T12:40:00.000+00:00,feeder,0050,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-21T12:40:00.000+00:00,feeder,0050,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-21T12:40:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-21T12:40:00.000+00:00,feeder,0050,L3 Current (Min),A,17.12
605820,Ferry Road Pennar,2024-01-21T12:40:00.000+00:00,feeder,0050,L3 Current (Max),A,17.25
605820,Ferry Road Pennar,2024-01-21T12:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,17.25
605820,Ferry Road Pennar,2024-01-21T12:40:00.000+00:00,feeder,0050,L2 Current (Min),A,33.62
605820,Ferry Road Pennar,2024-01-21T12:40:00.000+00:00,feeder,0050,L2 Current (Max),A,33.75
605820,Ferry Road Pennar,2024-01-21T12:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,33.62
605820,Ferry Road Pennar,2024-01-21T12:40:00.000+00:00,feeder,0050,L1 Current (Min),A,33.62
605820,Ferry Road Pennar,2024-01-21T12:40:00.000+00:00,feeder,0050,L1 Current (Max),A,34.12
605820,Ferry Road Pennar,2024-01-21T12:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,33.88
605820,Ferry Road Pennar,2024-01-21T12:40:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T12:40:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,1.12
605820,Ferry Road Pennar,2024-01-21T12:40:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T12:40:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-2.19
605820,Ferry Road Pennar,2024-01-21T12:40:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T12:40:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-0.62
605820,Ferry Road Pennar,2024-01-21T12:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-21T12:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-21T12:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-21T12:40:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.99536
605820,Ferry Road Pennar,2024-01-21T12:40:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.99335
605820,Ferry Road Pennar,2024-01-21T12:40:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.99667
605820,Ferry Road Pennar,2024-01-21T12:40:00.000+00:00,feeder,0040,L3 Active Power,kW,18.0
605820,Ferry Road Pennar,2024-01-21T12:40:00.000+00:00,feeder,0040,L2 Active Power,kW,28.0
605820,Ferry Road Pennar,2024-01-21T12:40:00.000+00:00,feeder,0040,L1 Active Power,kW,36.0
605820,Ferry Road Pennar,2024-01-21T12:40:00.000+00:00,feeder,0040,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-21T12:40:00.000+00:00,feeder,0040,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-21T12:40:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-21T12:40:00.000+00:00,feeder,0040,L3 Current (Min),A,73.62
605820,Ferry Road Pennar,2024-01-21T12:40:00.000+00:00,feeder,0040,L3 Current (Max),A,74.0
605820,Ferry Road Pennar,2024-01-21T12:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,73.75
605820,Ferry Road Pennar,2024-01-21T12:40:00.000+00:00,feeder,0040,L2 Current (Min),A,114.62
605820,Ferry Road Pennar,2024-01-21T12:40:00.000+00:00,feeder,0040,L2 Current (Max),A,115.62
605820,Ferry Road Pennar,2024-01-21T12:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,115.25
605820,Ferry Road Pennar,2024-01-21T12:40:00.000+00:00,feeder,0040,L1 Current (Min),A,147.25
605820,Ferry Road Pennar,2024-01-21T12:40:00.000+00:00,feeder,0040,L1 Current (Max),A,151.38
605820,Ferry Road Pennar,2024-01-21T12:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,149.75
605820,Ferry Road Pennar,2024-01-21T12:40:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T12:40:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-3.44
605820,Ferry Road Pennar,2024-01-21T12:40:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T12:40:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-5.31
605820,Ferry Road Pennar,2024-01-21T12:40:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T12:40:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-3.94
605820,Ferry Road Pennar,2024-01-21T12:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-21T12:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-21T12:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-21T12:40:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.99335
605820,Ferry Road Pennar,2024-01-21T12:40:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.96405
605820,Ferry Road Pennar,2024-01-21T12:40:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.98911
605820,Ferry Road Pennar,2024-01-21T12:40:00.000+00:00,feeder,0030,L3 Active Power,kW,13.0
605820,Ferry Road Pennar,2024-01-21T12:40:00.000+00:00,feeder,0030,L2 Active Power,kW,5.0
605820,Ferry Road Pennar,2024-01-21T12:40:00.000+00:00,feeder,0030,L1 Active Power,kW,4.0
605820,Ferry Road Pennar,2024-01-21T12:40:00.000+00:00,feeder,0030,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-21T12:40:00.000+00:00,feeder,0030,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-21T12:40:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-21T12:40:00.000+00:00,feeder,0030,L3 Current (Min),A,50.62
605820,Ferry Road Pennar,2024-01-21T12:40:00.000+00:00,feeder,0030,L3 Current (Max),A,56.75
605820,Ferry Road Pennar,2024-01-21T12:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,52.88
605820,Ferry Road Pennar,2024-01-21T12:40:00.000+00:00,feeder,0030,L2 Current (Min),A,21.88
605820,Ferry Road Pennar,2024-01-21T12:40:00.000+00:00,feeder,0030,L2 Current (Max),A,22.12
605820,Ferry Road Pennar,2024-01-21T12:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.0
605820,Ferry Road Pennar,2024-01-21T12:40:00.000+00:00,feeder,0030,L1 Current (Min),A,17.62
605820,Ferry Road Pennar,2024-01-21T12:40:00.000+00:00,feeder,0030,L1 Current (Max),A,17.88
605820,Ferry Road Pennar,2024-01-21T12:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.75
605820,Ferry Road Pennar,2024-01-21T12:40:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T12:40:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-3.12
605820,Ferry Road Pennar,2024-01-21T12:40:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T12:40:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-3.25
605820,Ferry Road Pennar,2024-01-21T12:40:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T12:40:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-13.19
605820,Ferry Road Pennar,2024-01-21T12:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-21T12:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-21T12:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-21T12:40:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.9946
605820,Ferry Road Pennar,2024-01-21T12:40:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.98715
605820,Ferry Road Pennar,2024-01-21T12:40:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.95514
605820,Ferry Road Pennar,2024-01-21T12:40:00.000+00:00,feeder,0020,L3 Active Power,kW,11.0
605820,Ferry Road Pennar,2024-01-21T12:40:00.000+00:00,feeder,0020,L2 Active Power,kW,5.0
605820,Ferry Road Pennar,2024-01-21T12:40:00.000+00:00,feeder,0020,L1 Active Power,kW,4.0
605820,Ferry Road Pennar,2024-01-21T12:40:00.000+00:00,feeder,0020,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-21T12:40:00.000+00:00,feeder,0020,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-21T12:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-21T12:40:00.000+00:00,feeder,0020,L3 Current (Min),A,44.25
605820,Ferry Road Pennar,2024-01-21T12:40:00.000+00:00,feeder,0020,L3 Current (Max),A,44.38
605820,Ferry Road Pennar,2024-01-21T12:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,44.25
605820,Ferry Road Pennar,2024-01-21T12:40:00.000+00:00,feeder,0020,L2 Current (Min),A,20.88
605820,Ferry Road Pennar,2024-01-21T12:40:00.000+00:00,feeder,0020,L2 Current (Max),A,21.0
605820,Ferry Road Pennar,2024-01-21T12:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.88
605820,Ferry Road Pennar,2024-01-21T12:40:00.000+00:00,feeder,0020,L1 Current (Min),A,19.12
605820,Ferry Road Pennar,2024-01-21T12:40:00.000+00:00,feeder,0020,L1 Current (Max),A,19.5
605820,Ferry Road Pennar,2024-01-21T12:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.25
605820,Ferry Road Pennar,2024-01-21T12:40:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T12:40:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-2.44
605820,Ferry Road Pennar,2024-01-21T12:40:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T12:40:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-3.44
605820,Ferry Road Pennar,2024-01-21T12:40:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T12:40:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,2.25
605820,Ferry Road Pennar,2024-01-21T12:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-21T12:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-21T12:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-21T12:40:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.99222
605820,Ferry Road Pennar,2024-01-21T12:40:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.99182
605820,Ferry Road Pennar,2024-01-21T12:40:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.97385
605820,Ferry Road Pennar,2024-01-21T12:40:00.000+00:00,feeder,0010,L3 Active Power,kW,6.0
605820,Ferry Road Pennar,2024-01-21T12:40:00.000+00:00,feeder,0010,L2 Active Power,kW,8.0
605820,Ferry Road Pennar,2024-01-21T12:40:00.000+00:00,feeder,0010,L1 Active Power,kW,4.0
605820,Ferry Road Pennar,2024-01-21T12:40:00.000+00:00,feeder,0010,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-21T12:40:00.000+00:00,feeder,0010,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-21T12:40:00.000+00:00,feeder,0010,L3 Current (Min),A,25.75
605820,Ferry Road Pennar,2024-01-21T12:40:00.000+00:00,feeder,0010,L3 Current (Max),A,25.75
605820,Ferry Road Pennar,2024-01-21T12:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.75
605820,Ferry Road Pennar,2024-01-21T12:40:00.000+00:00,feeder,0010,L2 Current (Min),A,34.0
605820,Ferry Road Pennar,2024-01-21T12:40:00.000+00:00,feeder,0010,L2 Current (Max),A,34.38
605820,Ferry Road Pennar,2024-01-21T12:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,34.25
605820,Ferry Road Pennar,2024-01-21T12:40:00.000+00:00,feeder,0010,L1 Current (Min),A,18.88
605820,Ferry Road Pennar,2024-01-21T12:40:00.000+00:00,feeder,0010,L1 Current (Max),A,19.25
605820,Ferry Road Pennar,2024-01-21T12:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.0
605820,Ferry Road Pennar,2024-01-21T12:40:00.000+00:00,busbar,,L3 Voltage (Min),V,241.62
605820,Ferry Road Pennar,2024-01-21T12:40:00.000+00:00,busbar,,L3 Voltage (Max),V,241.7
605820,Ferry Road Pennar,2024-01-21T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.67
605820,Ferry Road Pennar,2024-01-21T12:40:00.000+00:00,busbar,,L2 Voltage (Min),V,240.67
605820,Ferry Road Pennar,2024-01-21T12:40:00.000+00:00,busbar,,L2 Voltage (Max),V,240.7
605820,Ferry Road Pennar,2024-01-21T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.69
605820,Ferry Road Pennar,2024-01-21T12:40:00.000+00:00,busbar,,L1 Voltage (Min),V,241.31
605820,Ferry Road Pennar,2024-01-21T12:40:00.000+00:00,busbar,,L1 Voltage (Max),V,241.36
605820,Ferry Road Pennar,2024-01-21T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.33
605820,Ferry Road Pennar,2024-01-21T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-21T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
605820,Ferry Road Pennar,2024-01-21T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
605820,Ferry Road Pennar,2024-01-21T12:40:00.000+00:00,busbar,,L3 Active Power,kW,51.0
605820,Ferry Road Pennar,2024-01-21T12:40:00.000+00:00,busbar,,L2 Active Power,kW,54.0
605820,Ferry Road Pennar,2024-01-21T12:40:00.000+00:00,busbar,,L1 Active Power,kW,57.0
605820,Ferry Road Pennar,2024-01-21T12:40:00.000+00:00,busbar,,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-21T12:40:00.000+00:00,busbar,,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-21T12:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-21T12:40:00.000+00:00,busbar,,L3 Current (Min),A,211.38
605820,Ferry Road Pennar,2024-01-21T12:40:00.000+00:00,busbar,,L3 Current (Max),A,217.75
605820,Ferry Road Pennar,2024-01-21T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,213.62
605820,Ferry Road Pennar,2024-01-21T12:40:00.000+00:00,busbar,,L2 Current (Min),A,225.38
605820,Ferry Road Pennar,2024-01-21T12:40:00.000+00:00,busbar,,L2 Current (Max),A,226.5
605820,Ferry Road Pennar,2024-01-21T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,225.88
605820,Ferry Road Pennar,2024-01-21T12:40:00.000+00:00,busbar,,L1 Current (Min),A,236.62
605820,Ferry Road Pennar,2024-01-21T12:40:00.000+00:00,busbar,,L1 Current (Max),A,241.25
605820,Ferry Road Pennar,2024-01-21T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,239.0
605820,Ferry Road Pennar,2024-01-21T12:40:00.000+00:00,transformer,,Temperature,C,0.0
605820,Ferry Road Pennar,2024-01-21T12:40:00.000+00:00,ambient,,Temperature,C,0.0
605820,Ferry Road Pennar,2024-01-21T12:30:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T12:30:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,-1.19
605820,Ferry Road Pennar,2024-01-21T12:30:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T12:30:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,-2.69
605820,Ferry Road Pennar,2024-01-21T12:30:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T12:30:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,-0.56
605820,Ferry Road Pennar,2024-01-21T12:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-21T12:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-21T12:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-21T12:30:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,0.97879
605820,Ferry Road Pennar,2024-01-21T12:30:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,0.98099
605820,Ferry Road Pennar,2024-01-21T12:30:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,0.9903
605820,Ferry Road Pennar,2024-01-21T12:30:00.000+00:00,feeder,0050,L3 Active Power,kW,4.0
605820,Ferry Road Pennar,2024-01-21T12:30:00.000+00:00,feeder,0050,L2 Active Power,kW,7.0
605820,Ferry Road Pennar,2024-01-21T12:30:00.000+00:00,feeder,0050,L1 Active Power,kW,10.0
605820,Ferry Road Pennar,2024-01-21T12:30:00.000+00:00,feeder,0050,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-21T12:30:00.000+00:00,feeder,0050,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-21T12:30:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-21T12:30:00.000+00:00,feeder,0050,L3 Current (Min),A,16.88
605820,Ferry Road Pennar,2024-01-21T12:30:00.000+00:00,feeder,0050,L3 Current (Max),A,17.25
605820,Ferry Road Pennar,2024-01-21T12:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,17.12
605820,Ferry Road Pennar,2024-01-21T12:30:00.000+00:00,feeder,0050,L2 Current (Min),A,29.88
605820,Ferry Road Pennar,2024-01-21T12:30:00.000+00:00,feeder,0050,L2 Current (Max),A,30.0
605820,Ferry Road Pennar,2024-01-21T12:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,29.88
605820,Ferry Road Pennar,2024-01-21T12:30:00.000+00:00,feeder,0050,L1 Current (Min),A,42.5
605820,Ferry Road Pennar,2024-01-21T12:30:00.000+00:00,feeder,0050,L1 Current (Max),A,42.88
605820,Ferry Road Pennar,2024-01-21T12:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,42.62
605820,Ferry Road Pennar,2024-01-21T12:30:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T12:30:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,0.19
605820,Ferry Road Pennar,2024-01-21T12:30:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T12:30:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-1.44
605820,Ferry Road Pennar,2024-01-21T12:30:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T12:30:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-2.06
605820,Ferry Road Pennar,2024-01-21T12:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-21T12:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-21T12:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-21T12:30:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.99759
605820,Ferry Road Pennar,2024-01-21T12:30:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.99664
605820,Ferry Road Pennar,2024-01-21T12:30:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.99335
605820,Ferry Road Pennar,2024-01-21T12:30:00.000+00:00,feeder,0040,L3 Active Power,kW,23.0
605820,Ferry Road Pennar,2024-01-21T12:30:00.000+00:00,feeder,0040,L2 Active Power,kW,34.0
605820,Ferry Road Pennar,2024-01-21T12:30:00.000+00:00,feeder,0040,L1 Active Power,kW,25.0
605820,Ferry Road Pennar,2024-01-21T12:30:00.000+00:00,feeder,0040,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-21T12:30:00.000+00:00,feeder,0040,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-21T12:30:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-21T12:30:00.000+00:00,feeder,0040,L3 Current (Min),A,97.25
605820,Ferry Road Pennar,2024-01-21T12:30:00.000+00:00,feeder,0040,L3 Current (Max),A,97.38
605820,Ferry Road Pennar,2024-01-21T12:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,97.38
605820,Ferry Road Pennar,2024-01-21T12:30:00.000+00:00,feeder,0040,L2 Current (Min),A,142.12
605820,Ferry Road Pennar,2024-01-21T12:30:00.000+00:00,feeder,0040,L2 Current (Max),A,142.62
605820,Ferry Road Pennar,2024-01-21T12:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,142.38
605820,Ferry Road Pennar,2024-01-21T12:30:00.000+00:00,feeder,0040,L1 Current (Min),A,104.88
605820,Ferry Road Pennar,2024-01-21T12:30:00.000+00:00,feeder,0040,L1 Current (Max),A,105.25
605820,Ferry Road Pennar,2024-01-21T12:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,105.0
605820,Ferry Road Pennar,2024-01-21T12:30:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T12:30:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-0.44
605820,Ferry Road Pennar,2024-01-21T12:30:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T12:30:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-9.56
605820,Ferry Road Pennar,2024-01-21T12:30:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T12:30:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-3.75
605820,Ferry Road Pennar,2024-01-21T12:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-21T12:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-21T12:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-21T12:30:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.99695
605820,Ferry Road Pennar,2024-01-21T12:30:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.95956
605820,Ferry Road Pennar,2024-01-21T12:30:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.97952
605820,Ferry Road Pennar,2024-01-21T12:30:00.000+00:00,feeder,0030,L3 Active Power,kW,12.0
605820,Ferry Road Pennar,2024-01-21T12:30:00.000+00:00,feeder,0030,L2 Active Power,kW,5.0
605820,Ferry Road Pennar,2024-01-21T12:30:00.000+00:00,feeder,0030,L1 Active Power,kW,3.0
605820,Ferry Road Pennar,2024-01-21T12:30:00.000+00:00,feeder,0030,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-21T12:30:00.000+00:00,feeder,0030,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-21T12:30:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-21T12:30:00.000+00:00,feeder,0030,L3 Current (Min),A,51.38
605820,Ferry Road Pennar,2024-01-21T12:30:00.000+00:00,feeder,0030,L3 Current (Max),A,52.0
605820,Ferry Road Pennar,2024-01-21T12:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,51.75
605820,Ferry Road Pennar,2024-01-21T12:30:00.000+00:00,feeder,0030,L2 Current (Min),A,23.25
605820,Ferry Road Pennar,2024-01-21T12:30:00.000+00:00,feeder,0030,L2 Current (Max),A,23.38
605820,Ferry Road Pennar,2024-01-21T12:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.25
605820,Ferry Road Pennar,2024-01-21T12:30:00.000+00:00,feeder,0030,L1 Current (Min),A,12.0
605820,Ferry Road Pennar,2024-01-21T12:30:00.000+00:00,feeder,0030,L1 Current (Max),A,12.25
605820,Ferry Road Pennar,2024-01-21T12:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.12
605820,Ferry Road Pennar,2024-01-21T12:30:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T12:30:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-2.12
605820,Ferry Road Pennar,2024-01-21T12:30:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T12:30:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-4.25
605820,Ferry Road Pennar,2024-01-21T12:30:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T12:30:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-1.5
605820,Ferry Road Pennar,2024-01-21T12:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-21T12:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-21T12:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-21T12:30:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.99545
605820,Ferry Road Pennar,2024-01-21T12:30:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.98688
605820,Ferry Road Pennar,2024-01-21T12:30:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.99478
605820,Ferry Road Pennar,2024-01-21T12:30:00.000+00:00,feeder,0020,L3 Active Power,kW,10.0
605820,Ferry Road Pennar,2024-01-21T12:30:00.000+00:00,feeder,0020,L2 Active Power,kW,5.0
605820,Ferry Road Pennar,2024-01-21T12:30:00.000+00:00,feeder,0020,L1 Active Power,kW,10.0
605820,Ferry Road Pennar,2024-01-21T12:30:00.000+00:00,feeder,0020,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-21T12:30:00.000+00:00,feeder,0020,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-21T12:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-21T12:30:00.000+00:00,feeder,0020,L3 Current (Min),A,43.25
605820,Ferry Road Pennar,2024-01-21T12:30:00.000+00:00,feeder,0020,L3 Current (Max),A,43.25
605820,Ferry Road Pennar,2024-01-21T12:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,43.25
605820,Ferry Road Pennar,2024-01-21T12:30:00.000+00:00,feeder,0020,L2 Current (Min),A,20.12
605820,Ferry Road Pennar,2024-01-21T12:30:00.000+00:00,feeder,0020,L2 Current (Max),A,20.12
605820,Ferry Road Pennar,2024-01-21T12:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.12
605820,Ferry Road Pennar,2024-01-21T12:30:00.000+00:00,feeder,0020,L1 Current (Min),A,39.88
605820,Ferry Road Pennar,2024-01-21T12:30:00.000+00:00,feeder,0020,L1 Current (Max),A,40.0
605820,Ferry Road Pennar,2024-01-21T12:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,39.88
605820,Ferry Road Pennar,2024-01-21T12:30:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T12:30:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-1.06
605820,Ferry Road Pennar,2024-01-21T12:30:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T12:30:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-4.25
605820,Ferry Road Pennar,2024-01-21T12:30:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T12:30:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-10.31
605820,Ferry Road Pennar,2024-01-21T12:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-21T12:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-21T12:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-21T12:30:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.99512
605820,Ferry Road Pennar,2024-01-21T12:30:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.99118
605820,Ferry Road Pennar,2024-01-21T12:30:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.95721
605820,Ferry Road Pennar,2024-01-21T12:30:00.000+00:00,feeder,0010,L3 Active Power,kW,13.0
605820,Ferry Road Pennar,2024-01-21T12:30:00.000+00:00,feeder,0010,L2 Active Power,kW,8.0
605820,Ferry Road Pennar,2024-01-21T12:30:00.000+00:00,feeder,0010,L1 Active Power,kW,4.0
605820,Ferry Road Pennar,2024-01-21T12:30:00.000+00:00,feeder,0010,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-21T12:30:00.000+00:00,feeder,0010,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-21T12:30:00.000+00:00,feeder,0010,L3 Current (Min),A,52.0
605820,Ferry Road Pennar,2024-01-21T12:30:00.000+00:00,feeder,0010,L3 Current (Max),A,52.25
605820,Ferry Road Pennar,2024-01-21T12:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,52.12
605820,Ferry Road Pennar,2024-01-21T12:30:00.000+00:00,feeder,0010,L2 Current (Min),A,33.88
605820,Ferry Road Pennar,2024-01-21T12:30:00.000+00:00,feeder,0010,L2 Current (Max),A,34.12
605820,Ferry Road Pennar,2024-01-21T12:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,34.0
605820,Ferry Road Pennar,2024-01-21T12:30:00.000+00:00,feeder,0010,L1 Current (Min),A,16.88
605820,Ferry Road Pennar,2024-01-21T12:30:00.000+00:00,feeder,0010,L1 Current (Max),A,17.0
605820,Ferry Road Pennar,2024-01-21T12:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.0
605820,Ferry Road Pennar,2024-01-21T12:30:00.000+00:00,busbar,,L3 Voltage (Min),V,241.58
605820,Ferry Road Pennar,2024-01-21T12:30:00.000+00:00,busbar,,L3 Voltage (Max),V,241.58
605820,Ferry Road Pennar,2024-01-21T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.58
605820,Ferry Road Pennar,2024-01-21T12:30:00.000+00:00,busbar,,L2 Voltage (Min),V,240.97
605820,Ferry Road Pennar,2024-01-21T12:30:00.000+00:00,busbar,,L2 Voltage (Max),V,241.0
605820,Ferry Road Pennar,2024-01-21T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.98
605820,Ferry Road Pennar,2024-01-21T12:30:00.000+00:00,busbar,,L1 Voltage (Min),V,241.69
605820,Ferry Road Pennar,2024-01-21T12:30:00.000+00:00,busbar,,L1 Voltage (Max),V,241.72
605820,Ferry Road Pennar,2024-01-21T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.7
605820,Ferry Road Pennar,2024-01-21T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-21T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
605820,Ferry Road Pennar,2024-01-21T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
605820,Ferry Road Pennar,2024-01-21T12:30:00.000+00:00,busbar,,L3 Active Power,kW,63.0
605820,Ferry Road Pennar,2024-01-21T12:30:00.000+00:00,busbar,,L2 Active Power,kW,60.0
605820,Ferry Road Pennar,2024-01-21T12:30:00.000+00:00,busbar,,L1 Active Power,kW,52.0
605820,Ferry Road Pennar,2024-01-21T12:30:00.000+00:00,busbar,,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-21T12:30:00.000+00:00,busbar,,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-21T12:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-21T12:30:00.000+00:00,busbar,,L3 Current (Min),A,261.5
605820,Ferry Road Pennar,2024-01-21T12:30:00.000+00:00,busbar,,L3 Current (Max),A,261.62
605820,Ferry Road Pennar,2024-01-21T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,261.5
605820,Ferry Road Pennar,2024-01-21T12:30:00.000+00:00,busbar,,L2 Current (Min),A,249.12
605820,Ferry Road Pennar,2024-01-21T12:30:00.000+00:00,busbar,,L2 Current (Max),A,249.38
605820,Ferry Road Pennar,2024-01-21T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,249.25
605820,Ferry Road Pennar,2024-01-21T12:30:00.000+00:00,busbar,,L1 Current (Min),A,216.12
605820,Ferry Road Pennar,2024-01-21T12:30:00.000+00:00,busbar,,L1 Current (Max),A,216.88
605820,Ferry Road Pennar,2024-01-21T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,216.5
605820,Ferry Road Pennar,2024-01-21T12:30:00.000+00:00,transformer,,Temperature,C,0.0
605820,Ferry Road Pennar,2024-01-21T12:30:00.000+00:00,ambient,,Temperature,C,0.0
605820,Ferry Road Pennar,2024-01-21T12:20:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T12:20:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,-4.75
605820,Ferry Road Pennar,2024-01-21T12:20:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T12:20:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,-7.63
605820,Ferry Road Pennar,2024-01-21T12:20:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T12:20:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,-5.19
605820,Ferry Road Pennar,2024-01-21T12:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-21T12:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-21T12:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-21T12:20:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,0.98407
605820,Ferry Road Pennar,2024-01-21T12:20:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,0.93429
605820,Ferry Road Pennar,2024-01-21T12:20:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,0.98926
605820,Ferry Road Pennar,2024-01-21T12:20:00.000+00:00,feeder,0050,L3 Active Power,kW,6.0
605820,Ferry Road Pennar,2024-01-21T12:20:00.000+00:00,feeder,0050,L2 Active Power,kW,4.0
605820,Ferry Road Pennar,2024-01-21T12:20:00.000+00:00,feeder,0050,L1 Active Power,kW,8.0
605820,Ferry Road Pennar,2024-01-21T12:20:00.000+00:00,feeder,0050,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-21T12:20:00.000+00:00,feeder,0050,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-21T12:20:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-21T12:20:00.000+00:00,feeder,0050,L3 Current (Min),A,24.5
605820,Ferry Road Pennar,2024-01-21T12:20:00.000+00:00,feeder,0050,L3 Current (Max),A,25.0
605820,Ferry Road Pennar,2024-01-21T12:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,24.62
605820,Ferry Road Pennar,2024-01-21T12:20:00.000+00:00,feeder,0050,L2 Current (Min),A,16.12
605820,Ferry Road Pennar,2024-01-21T12:20:00.000+00:00,feeder,0050,L2 Current (Max),A,16.38
605820,Ferry Road Pennar,2024-01-21T12:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,16.25
