Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605820,Ferry Road Pennar,2024-01-21T12:20:00.000+00:00,feeder,0050,L1 Current (Min),A,34.38
605820,Ferry Road Pennar,2024-01-21T12:20:00.000+00:00,feeder,0050,L1 Current (Max),A,34.62
605820,Ferry Road Pennar,2024-01-21T12:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,34.5
605820,Ferry Road Pennar,2024-01-21T12:20:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T12:20:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-1.56
605820,Ferry Road Pennar,2024-01-21T12:20:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T12:20:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-1.06
605820,Ferry Road Pennar,2024-01-21T12:20:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T12:20:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-2.44
605820,Ferry Road Pennar,2024-01-21T12:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-21T12:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-21T12:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-21T12:20:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.9949
605820,Ferry Road Pennar,2024-01-21T12:20:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.99521
605820,Ferry Road Pennar,2024-01-21T12:20:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.99222
605820,Ferry Road Pennar,2024-01-21T12:20:00.000+00:00,feeder,0040,L3 Active Power,kW,20.0
605820,Ferry Road Pennar,2024-01-21T12:20:00.000+00:00,feeder,0040,L2 Active Power,kW,28.0
605820,Ferry Road Pennar,2024-01-21T12:20:00.000+00:00,feeder,0040,L1 Active Power,kW,25.0
605820,Ferry Road Pennar,2024-01-21T12:20:00.000+00:00,feeder,0040,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-21T12:20:00.000+00:00,feeder,0040,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-21T12:20:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-21T12:20:00.000+00:00,feeder,0040,L3 Current (Min),A,82.5
605820,Ferry Road Pennar,2024-01-21T12:20:00.000+00:00,feeder,0040,L3 Current (Max),A,83.38
605820,Ferry Road Pennar,2024-01-21T12:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,83.0
605820,Ferry Road Pennar,2024-01-21T12:20:00.000+00:00,feeder,0040,L2 Current (Min),A,116.5
605820,Ferry Road Pennar,2024-01-21T12:20:00.000+00:00,feeder,0040,L2 Current (Max),A,118.5
605820,Ferry Road Pennar,2024-01-21T12:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,117.25
605820,Ferry Road Pennar,2024-01-21T12:20:00.000+00:00,feeder,0040,L1 Current (Min),A,103.75
605820,Ferry Road Pennar,2024-01-21T12:20:00.000+00:00,feeder,0040,L1 Current (Max),A,104.5
605820,Ferry Road Pennar,2024-01-21T12:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,104.0
605820,Ferry Road Pennar,2024-01-21T12:20:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T12:20:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-8.63
605820,Ferry Road Pennar,2024-01-21T12:20:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T12:20:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-6.63
605820,Ferry Road Pennar,2024-01-21T12:20:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T12:20:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-3.82
605820,Ferry Road Pennar,2024-01-21T12:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-21T12:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-21T12:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-21T12:20:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.97247
605820,Ferry Road Pennar,2024-01-21T12:20:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.94299
605820,Ferry Road Pennar,2024-01-21T12:20:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.97733
605820,Ferry Road Pennar,2024-01-21T12:20:00.000+00:00,feeder,0030,L3 Active Power,kW,6.0
605820,Ferry Road Pennar,2024-01-21T12:20:00.000+00:00,feeder,0030,L2 Active Power,kW,4.0
605820,Ferry Road Pennar,2024-01-21T12:20:00.000+00:00,feeder,0030,L1 Active Power,kW,3.0
605820,Ferry Road Pennar,2024-01-21T12:20:00.000+00:00,feeder,0030,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-21T12:20:00.000+00:00,feeder,0030,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-21T12:20:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-21T12:20:00.000+00:00,feeder,0030,L3 Current (Min),A,23.75
605820,Ferry Road Pennar,2024-01-21T12:20:00.000+00:00,feeder,0030,L3 Current (Max),A,23.88
605820,Ferry Road Pennar,2024-01-21T12:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,23.75
605820,Ferry Road Pennar,2024-01-21T12:20:00.000+00:00,feeder,0030,L2 Current (Min),A,19.38
605820,Ferry Road Pennar,2024-01-21T12:20:00.000+00:00,feeder,0030,L2 Current (Max),A,19.5
605820,Ferry Road Pennar,2024-01-21T12:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.5
605820,Ferry Road Pennar,2024-01-21T12:20:00.000+00:00,feeder,0030,L1 Current (Min),A,11.25
605820,Ferry Road Pennar,2024-01-21T12:20:00.000+00:00,feeder,0030,L1 Current (Max),A,11.5
605820,Ferry Road Pennar,2024-01-21T12:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.38
605820,Ferry Road Pennar,2024-01-21T12:20:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T12:20:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-2.88
605820,Ferry Road Pennar,2024-01-21T12:20:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T12:20:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-4.0
605820,Ferry Road Pennar,2024-01-21T12:20:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T12:20:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-3.06
605820,Ferry Road Pennar,2024-01-21T12:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-21T12:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-21T12:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-21T12:20:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.99277
605820,Ferry Road Pennar,2024-01-21T12:20:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.98676
605820,Ferry Road Pennar,2024-01-21T12:20:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.98074
605820,Ferry Road Pennar,2024-01-21T12:20:00.000+00:00,feeder,0020,L3 Active Power,kW,9.0
605820,Ferry Road Pennar,2024-01-21T12:20:00.000+00:00,feeder,0020,L2 Active Power,kW,5.0
605820,Ferry Road Pennar,2024-01-21T12:20:00.000+00:00,feeder,0020,L1 Active Power,kW,5.0
605820,Ferry Road Pennar,2024-01-21T12:20:00.000+00:00,feeder,0020,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-21T12:20:00.000+00:00,feeder,0020,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-21T12:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-21T12:20:00.000+00:00,feeder,0020,L3 Current (Min),A,38.62
605820,Ferry Road Pennar,2024-01-21T12:20:00.000+00:00,feeder,0020,L3 Current (Max),A,38.75
605820,Ferry Road Pennar,2024-01-21T12:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,38.75
605820,Ferry Road Pennar,2024-01-21T12:20:00.000+00:00,feeder,0020,L2 Current (Min),A,21.25
605820,Ferry Road Pennar,2024-01-21T12:20:00.000+00:00,feeder,0020,L2 Current (Max),A,21.38
605820,Ferry Road Pennar,2024-01-21T12:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.25
605820,Ferry Road Pennar,2024-01-21T12:20:00.000+00:00,feeder,0020,L1 Current (Min),A,20.88
605820,Ferry Road Pennar,2024-01-21T12:20:00.000+00:00,feeder,0020,L1 Current (Max),A,20.88
605820,Ferry Road Pennar,2024-01-21T12:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.88
605820,Ferry Road Pennar,2024-01-21T12:20:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T12:20:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-4.38
605820,Ferry Road Pennar,2024-01-21T12:20:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T12:20:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,1.25
605820,Ferry Road Pennar,2024-01-21T12:20:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T12:20:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,1.56
605820,Ferry Road Pennar,2024-01-21T12:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-21T12:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-21T12:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-21T12:20:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.99155
605820,Ferry Road Pennar,2024-01-21T12:20:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.99765
605820,Ferry Road Pennar,2024-01-21T12:20:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.99014
605820,Ferry Road Pennar,2024-01-21T12:20:00.000+00:00,feeder,0010,L3 Active Power,kW,8.0
605820,Ferry Road Pennar,2024-01-21T12:20:00.000+00:00,feeder,0010,L2 Active Power,kW,13.0
605820,Ferry Road Pennar,2024-01-21T12:20:00.000+00:00,feeder,0010,L1 Active Power,kW,7.0
605820,Ferry Road Pennar,2024-01-21T12:20:00.000+00:00,feeder,0010,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-21T12:20:00.000+00:00,feeder,0010,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-21T12:20:00.000+00:00,feeder,0010,L3 Current (Min),A,33.88
605820,Ferry Road Pennar,2024-01-21T12:20:00.000+00:00,feeder,0010,L3 Current (Max),A,34.0
605820,Ferry Road Pennar,2024-01-21T12:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,33.88
605820,Ferry Road Pennar,2024-01-21T12:20:00.000+00:00,feeder,0010,L2 Current (Min),A,53.88
605820,Ferry Road Pennar,2024-01-21T12:20:00.000+00:00,feeder,0010,L2 Current (Max),A,54.25
605820,Ferry Road Pennar,2024-01-21T12:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,54.0
605820,Ferry Road Pennar,2024-01-21T12:20:00.000+00:00,feeder,0010,L1 Current (Min),A,27.88
605820,Ferry Road Pennar,2024-01-21T12:20:00.000+00:00,feeder,0010,L1 Current (Max),A,28.12
605820,Ferry Road Pennar,2024-01-21T12:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.88
605820,Ferry Road Pennar,2024-01-21T12:20:00.000+00:00,busbar,,L3 Voltage (Min),V,241.3
605820,Ferry Road Pennar,2024-01-21T12:20:00.000+00:00,busbar,,L3 Voltage (Max),V,241.34
605820,Ferry Road Pennar,2024-01-21T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.33
605820,Ferry Road Pennar,2024-01-21T12:20:00.000+00:00,busbar,,L2 Voltage (Min),V,240.19
605820,Ferry Road Pennar,2024-01-21T12:20:00.000+00:00,busbar,,L2 Voltage (Max),V,240.27
605820,Ferry Road Pennar,2024-01-21T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.23
605820,Ferry Road Pennar,2024-01-21T12:20:00.000+00:00,busbar,,L1 Voltage (Min),V,240.97
605820,Ferry Road Pennar,2024-01-21T12:20:00.000+00:00,busbar,,L1 Voltage (Max),V,241.02
605820,Ferry Road Pennar,2024-01-21T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.0
605820,Ferry Road Pennar,2024-01-21T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
605820,Ferry Road Pennar,2024-01-21T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
605820,Ferry Road Pennar,2024-01-21T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
605820,Ferry Road Pennar,2024-01-21T12:20:00.000+00:00,busbar,,L3 Active Power,kW,49.0
605820,Ferry Road Pennar,2024-01-21T12:20:00.000+00:00,busbar,,L2 Active Power,kW,54.0
605820,Ferry Road Pennar,2024-01-21T12:20:00.000+00:00,busbar,,L1 Active Power,kW,47.0
605820,Ferry Road Pennar,2024-01-21T12:20:00.000+00:00,busbar,,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-21T12:20:00.000+00:00,busbar,,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-21T12:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-21T12:20:00.000+00:00,busbar,,L3 Current (Min),A,203.88
605820,Ferry Road Pennar,2024-01-21T12:20:00.000+00:00,busbar,,L3 Current (Max),A,204.5
605820,Ferry Road Pennar,2024-01-21T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,204.12
605820,Ferry Road Pennar,2024-01-21T12:20:00.000+00:00,busbar,,L2 Current (Min),A,226.75
605820,Ferry Road Pennar,2024-01-21T12:20:00.000+00:00,busbar,,L2 Current (Max),A,228.38
605820,Ferry Road Pennar,2024-01-21T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,227.25
605820,Ferry Road Pennar,2024-01-21T12:20:00.000+00:00,busbar,,L1 Current (Min),A,198.12
605820,Ferry Road Pennar,2024-01-21T12:20:00.000+00:00,busbar,,L1 Current (Max),A,199.12
605820,Ferry Road Pennar,2024-01-21T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,198.38
605820,Ferry Road Pennar,2024-01-21T12:20:00.000+00:00,transformer,,Temperature,C,0.0
605820,Ferry Road Pennar,2024-01-21T12:20:00.000+00:00,ambient,,Temperature,C,0.0
605820,Ferry Road Pennar,2024-01-21T12:10:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T12:10:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,-2.25
605820,Ferry Road Pennar,2024-01-21T12:10:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T12:10:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,-3.94
605820,Ferry Road Pennar,2024-01-21T12:10:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T12:10:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,-1.88
605820,Ferry Road Pennar,2024-01-21T12:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-21T12:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-21T12:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-21T12:10:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,0.99606
605820,Ferry Road Pennar,2024-01-21T12:10:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,0.98663
605820,Ferry Road Pennar,2024-01-21T12:10:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,0.99478
605820,Ferry Road Pennar,2024-01-21T12:10:00.000+00:00,feeder,0050,L3 Active Power,kW,12.0
605820,Ferry Road Pennar,2024-01-21T12:10:00.000+00:00,feeder,0050,L2 Active Power,kW,8.0
605820,Ferry Road Pennar,2024-01-21T12:10:00.000+00:00,feeder,0050,L1 Active Power,kW,9.0
605820,Ferry Road Pennar,2024-01-21T12:10:00.000+00:00,feeder,0050,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-21T12:10:00.000+00:00,feeder,0050,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-21T12:10:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-21T12:10:00.000+00:00,feeder,0050,L3 Current (Min),A,51.38
605820,Ferry Road Pennar,2024-01-21T12:10:00.000+00:00,feeder,0050,L3 Current (Max),A,51.62
605820,Ferry Road Pennar,2024-01-21T12:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,51.5
605820,Ferry Road Pennar,2024-01-21T12:10:00.000+00:00,feeder,0050,L2 Current (Min),A,35.0
605820,Ferry Road Pennar,2024-01-21T12:10:00.000+00:00,feeder,0050,L2 Current (Max),A,35.12
605820,Ferry Road Pennar,2024-01-21T12:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,35.12
605820,Ferry Road Pennar,2024-01-21T12:10:00.000+00:00,feeder,0050,L1 Current (Min),A,35.38
605820,Ferry Road Pennar,2024-01-21T12:10:00.000+00:00,feeder,0050,L1 Current (Max),A,36.25
605820,Ferry Road Pennar,2024-01-21T12:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,35.75
605820,Ferry Road Pennar,2024-01-21T12:10:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T12:10:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,0.94
605820,Ferry Road Pennar,2024-01-21T12:10:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T12:10:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-3.25
605820,Ferry Road Pennar,2024-01-21T12:10:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T12:10:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-1.25
605820,Ferry Road Pennar,2024-01-21T12:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-21T12:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-21T12:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-21T12:10:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.99518
605820,Ferry Road Pennar,2024-01-21T12:10:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.98749
605820,Ferry Road Pennar,2024-01-21T12:10:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.99432
605820,Ferry Road Pennar,2024-01-21T12:10:00.000+00:00,feeder,0040,L3 Active Power,kW,18.0
605820,Ferry Road Pennar,2024-01-21T12:10:00.000+00:00,feeder,0040,L2 Active Power,kW,16.0
605820,Ferry Road Pennar,2024-01-21T12:10:00.000+00:00,feeder,0040,L1 Active Power,kW,32.0
605820,Ferry Road Pennar,2024-01-21T12:10:00.000+00:00,feeder,0040,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-21T12:10:00.000+00:00,feeder,0040,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-21T12:10:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-21T12:10:00.000+00:00,feeder,0040,L3 Current (Min),A,75.0
605820,Ferry Road Pennar,2024-01-21T12:10:00.000+00:00,feeder,0040,L3 Current (Max),A,75.25
605820,Ferry Road Pennar,2024-01-21T12:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,75.12
605820,Ferry Road Pennar,2024-01-21T12:10:00.000+00:00,feeder,0040,L2 Current (Min),A,66.75
605820,Ferry Road Pennar,2024-01-21T12:10:00.000+00:00,feeder,0040,L2 Current (Max),A,68.38
605820,Ferry Road Pennar,2024-01-21T12:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,67.75
605820,Ferry Road Pennar,2024-01-21T12:10:00.000+00:00,feeder,0040,L1 Current (Min),A,131.62
605820,Ferry Road Pennar,2024-01-21T12:10:00.000+00:00,feeder,0040,L1 Current (Max),A,135.5
605820,Ferry Road Pennar,2024-01-21T12:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,134.75
605820,Ferry Road Pennar,2024-01-21T12:10:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T12:10:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-4.5
605820,Ferry Road Pennar,2024-01-21T12:10:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T12:10:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-3.19
605820,Ferry Road Pennar,2024-01-21T12:10:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T12:10:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-4.25
605820,Ferry Road Pennar,2024-01-21T12:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-21T12:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-21T12:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-21T12:10:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.97485
605820,Ferry Road Pennar,2024-01-21T12:10:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.96677
605820,Ferry Road Pennar,2024-01-21T12:10:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.97809
605820,Ferry Road Pennar,2024-01-21T12:10:00.000+00:00,feeder,0030,L3 Active Power,kW,5.0
605820,Ferry Road Pennar,2024-01-21T12:10:00.000+00:00,feeder,0030,L2 Active Power,kW,6.0
605820,Ferry Road Pennar,2024-01-21T12:10:00.000+00:00,feeder,0030,L1 Active Power,kW,3.0
605820,Ferry Road Pennar,2024-01-21T12:10:00.000+00:00,feeder,0030,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-21T12:10:00.000+00:00,feeder,0030,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-21T12:10:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-21T12:10:00.000+00:00,feeder,0030,L3 Current (Min),A,19.88
605820,Ferry Road Pennar,2024-01-21T12:10:00.000+00:00,feeder,0030,L3 Current (Max),A,20.12
605820,Ferry Road Pennar,2024-01-21T12:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.0
605820,Ferry Road Pennar,2024-01-21T12:10:00.000+00:00,feeder,0030,L2 Current (Min),A,25.12
605820,Ferry Road Pennar,2024-01-21T12:10:00.000+00:00,feeder,0030,L2 Current (Max),A,26.25
605820,Ferry Road Pennar,2024-01-21T12:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,25.62
605820,Ferry Road Pennar,2024-01-21T12:10:00.000+00:00,feeder,0030,L1 Current (Min),A,10.5
605820,Ferry Road Pennar,2024-01-21T12:10:00.000+00:00,feeder,0030,L1 Current (Max),A,11.25
605820,Ferry Road Pennar,2024-01-21T12:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.88
605820,Ferry Road Pennar,2024-01-21T12:10:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T12:10:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-2.5
605820,Ferry Road Pennar,2024-01-21T12:10:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T12:10:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-4.38
605820,Ferry Road Pennar,2024-01-21T12:10:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T12:10:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-3.62
605820,Ferry Road Pennar,2024-01-21T12:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-21T12:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-21T12:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-21T12:10:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.99521
605820,Ferry Road Pennar,2024-01-21T12:10:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.96542
605820,Ferry Road Pennar,2024-01-21T12:10:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.98993
605820,Ferry Road Pennar,2024-01-21T12:10:00.000+00:00,feeder,0020,L3 Active Power,kW,10.0
605820,Ferry Road Pennar,2024-01-21T12:10:00.000+00:00,feeder,0020,L2 Active Power,kW,3.0
605820,Ferry Road Pennar,2024-01-21T12:10:00.000+00:00,feeder,0020,L1 Active Power,kW,7.0
605820,Ferry Road Pennar,2024-01-21T12:10:00.000+00:00,feeder,0020,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-21T12:10:00.000+00:00,feeder,0020,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-21T12:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-21T12:10:00.000+00:00,feeder,0020,L3 Current (Min),A,43.38
605820,Ferry Road Pennar,2024-01-21T12:10:00.000+00:00,feeder,0020,L3 Current (Max),A,43.5
605820,Ferry Road Pennar,2024-01-21T12:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,43.38
605820,Ferry Road Pennar,2024-01-21T12:10:00.000+00:00,feeder,0020,L2 Current (Min),A,11.25
605820,Ferry Road Pennar,2024-01-21T12:10:00.000+00:00,feeder,0020,L2 Current (Max),A,11.62
605820,Ferry Road Pennar,2024-01-21T12:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.5
605820,Ferry Road Pennar,2024-01-21T12:10:00.000+00:00,feeder,0020,L1 Current (Min),A,29.88
605820,Ferry Road Pennar,2024-01-21T12:10:00.000+00:00,feeder,0020,L1 Current (Max),A,30.38
605820,Ferry Road Pennar,2024-01-21T12:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,30.12
605820,Ferry Road Pennar,2024-01-21T12:10:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T12:10:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-7.63
605820,Ferry Road Pennar,2024-01-21T12:10:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T12:10:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,8.37
605820,Ferry Road Pennar,2024-01-21T12:10:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T12:10:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,4.12
605820,Ferry Road Pennar,2024-01-21T12:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-21T12:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.0
605820,Ferry Road Pennar,2024-01-21T12:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.0
605820,Ferry Road Pennar,2024-01-21T12:10:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.98514
605820,Ferry Road Pennar,2024-01-21T12:10:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.98392
605820,Ferry Road Pennar,2024-01-21T12:10:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.98917
605820,Ferry Road Pennar,2024-01-21T12:10:00.000+00:00,feeder,0010,L3 Active Power,kW,6.0
605820,Ferry Road Pennar,2024-01-21T12:10:00.000+00:00,feeder,0010,L2 Active Power,kW,7.0
605820,Ferry Road Pennar,2024-01-21T12:10:00.000+00:00,feeder,0010,L1 Active Power,kW,7.0
605820,Ferry Road Pennar,2024-01-21T12:10:00.000+00:00,feeder,0010,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-21T12:10:00.000+00:00,feeder,0010,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-21T12:10:00.000+00:00,feeder,0010,L3 Current (Min),A,25.38
605820,Ferry Road Pennar,2024-01-21T12:10:00.000+00:00,feeder,0010,L3 Current (Max),A,25.5
605820,Ferry Road Pennar,2024-01-21T12:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.5
605820,Ferry Road Pennar,2024-01-21T12:10:00.000+00:00,feeder,0010,L2 Current (Min),A,30.38
605820,Ferry Road Pennar,2024-01-21T12:10:00.000+00:00,feeder,0010,L2 Current (Max),A,30.88
605820,Ferry Road Pennar,2024-01-21T12:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,30.5
605820,Ferry Road Pennar,2024-01-21T12:10:00.000+00:00,feeder,0010,L1 Current (Min),A,29.88
605820,Ferry Road Pennar,2024-01-21T12:10:00.000+00:00,feeder,0010,L1 Current (Max),A,30.25
605820,Ferry Road Pennar,2024-01-21T12:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,30.0
605820,Ferry Road Pennar,2024-01-21T12:10:00.000+00:00,busbar,,L3 Voltage (Min),V,240.78
605820,Ferry Road Pennar,2024-01-21T12:10:00.000+00:00,busbar,,L3 Voltage (Max),V,240.98
605820,Ferry Road Pennar,2024-01-21T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.91
605820,Ferry Road Pennar,2024-01-21T12:10:00.000+00:00,busbar,,L2 Voltage (Min),V,239.8
605820,Ferry Road Pennar,2024-01-21T12:10:00.000+00:00,busbar,,L2 Voltage (Max),V,240.11
605820,Ferry Road Pennar,2024-01-21T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.0
605820,Ferry Road Pennar,2024-01-21T12:10:00.000+00:00,busbar,,L1 Voltage (Min),V,240.12
605820,Ferry Road Pennar,2024-01-21T12:10:00.000+00:00,busbar,,L1 Voltage (Max),V,240.28
605820,Ferry Road Pennar,2024-01-21T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.23
605820,Ferry Road Pennar,2024-01-21T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
605820,Ferry Road Pennar,2024-01-21T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-21T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-21T12:10:00.000+00:00,busbar,,L3 Active Power,kW,52.0
605820,Ferry Road Pennar,2024-01-21T12:10:00.000+00:00,busbar,,L2 Active Power,kW,40.0
605820,Ferry Road Pennar,2024-01-21T12:10:00.000+00:00,busbar,,L1 Active Power,kW,58.0
605820,Ferry Road Pennar,2024-01-21T12:10:00.000+00:00,busbar,,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-21T12:10:00.000+00:00,busbar,,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-21T12:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-21T12:10:00.000+00:00,busbar,,L3 Current (Min),A,215.12
605820,Ferry Road Pennar,2024-01-21T12:10:00.000+00:00,busbar,,L3 Current (Max),A,215.38
605820,Ferry Road Pennar,2024-01-21T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,215.25
605820,Ferry Road Pennar,2024-01-21T12:10:00.000+00:00,busbar,,L2 Current (Min),A,168.75
605820,Ferry Road Pennar,2024-01-21T12:10:00.000+00:00,busbar,,L2 Current (Max),A,171.0
605820,Ferry Road Pennar,2024-01-21T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,169.88
605820,Ferry Road Pennar,2024-01-21T12:10:00.000+00:00,busbar,,L1 Current (Min),A,238.62
605820,Ferry Road Pennar,2024-01-21T12:10:00.000+00:00,busbar,,L1 Current (Max),A,242.5
605820,Ferry Road Pennar,2024-01-21T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,241.38
605820,Ferry Road Pennar,2024-01-21T12:10:00.000+00:00,transformer,,Temperature,C,0.0
605820,Ferry Road Pennar,2024-01-21T12:10:00.000+00:00,ambient,,Temperature,C,0.0
605820,Ferry Road Pennar,2024-01-21T12:00:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T12:00:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,-1.06
605820,Ferry Road Pennar,2024-01-21T12:00:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T12:00:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,2.25
605820,Ferry Road Pennar,2024-01-21T12:00:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T12:00:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,-2.88
605820,Ferry Road Pennar,2024-01-21T12:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-21T12:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-21T12:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-21T12:00:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,0.99893
605820,Ferry Road Pennar,2024-01-21T12:00:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,0.98801
605820,Ferry Road Pennar,2024-01-21T12:00:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,0.99658
605820,Ferry Road Pennar,2024-01-21T12:00:00.000+00:00,feeder,0050,L3 Active Power,kW,23.0
605820,Ferry Road Pennar,2024-01-21T12:00:00.000+00:00,feeder,0050,L2 Active Power,kW,8.0
605820,Ferry Road Pennar,2024-01-21T12:00:00.000+00:00,feeder,0050,L1 Active Power,kW,15.0
605820,Ferry Road Pennar,2024-01-21T12:00:00.000+00:00,feeder,0050,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-21T12:00:00.000+00:00,feeder,0050,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-21T12:00:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-21T12:00:00.000+00:00,feeder,0050,L3 Current (Min),A,95.0
605820,Ferry Road Pennar,2024-01-21T12:00:00.000+00:00,feeder,0050,L3 Current (Max),A,99.75
605820,Ferry Road Pennar,2024-01-21T12:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,97.38
605820,Ferry Road Pennar,2024-01-21T12:00:00.000+00:00,feeder,0050,L2 Current (Min),A,32.75
605820,Ferry Road Pennar,2024-01-21T12:00:00.000+00:00,feeder,0050,L2 Current (Max),A,33.12
605820,Ferry Road Pennar,2024-01-21T12:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,32.88
605820,Ferry Road Pennar,2024-01-21T12:00:00.000+00:00,feeder,0050,L1 Current (Min),A,61.0
605820,Ferry Road Pennar,2024-01-21T12:00:00.000+00:00,feeder,0050,L1 Current (Max),A,61.0
605820,Ferry Road Pennar,2024-01-21T12:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,61.0
605820,Ferry Road Pennar,2024-01-21T12:00:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T12:00:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-0.19
605820,Ferry Road Pennar,2024-01-21T12:00:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T12:00:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-1.0
605820,Ferry Road Pennar,2024-01-21T12:00:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T12:00:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-4.44
605820,Ferry Road Pennar,2024-01-21T12:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-21T12:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-21T12:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-21T12:00:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.99774
605820,Ferry Road Pennar,2024-01-21T12:00:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.99023
605820,Ferry Road Pennar,2024-01-21T12:00:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.9827
605820,Ferry Road Pennar,2024-01-21T12:00:00.000+00:00,feeder,0040,L3 Active Power,kW,24.0
605820,Ferry Road Pennar,2024-01-21T12:00:00.000+00:00,feeder,0040,L2 Active Power,kW,18.0
605820,Ferry Road Pennar,2024-01-21T12:00:00.000+00:00,feeder,0040,L1 Active Power,kW,18.0
605820,Ferry Road Pennar,2024-01-21T12:00:00.000+00:00,feeder,0040,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-21T12:00:00.000+00:00,feeder,0040,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-21T12:00:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-21T12:00:00.000+00:00,feeder,0040,L3 Current (Min),A,97.62
605820,Ferry Road Pennar,2024-01-21T12:00:00.000+00:00,feeder,0040,L3 Current (Max),A,98.25
605820,Ferry Road Pennar,2024-01-21T12:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,98.0
605820,Ferry Road Pennar,2024-01-21T12:00:00.000+00:00,feeder,0040,L2 Current (Min),A,73.88
605820,Ferry Road Pennar,2024-01-21T12:00:00.000+00:00,feeder,0040,L2 Current (Max),A,74.62
605820,Ferry Road Pennar,2024-01-21T12:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,74.25
605820,Ferry Road Pennar,2024-01-21T12:00:00.000+00:00,feeder,0040,L1 Current (Min),A,75.75
605820,Ferry Road Pennar,2024-01-21T12:00:00.000+00:00,feeder,0040,L1 Current (Max),A,76.12
605820,Ferry Road Pennar,2024-01-21T12:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,75.88
605820,Ferry Road Pennar,2024-01-21T12:00:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T12:00:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-13.37
605820,Ferry Road Pennar,2024-01-21T12:00:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T12:00:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-4.94
605820,Ferry Road Pennar,2024-01-21T12:00:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T12:00:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-6.5
605820,Ferry Road Pennar,2024-01-21T12:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-21T12:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-21T12:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-21T12:00:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.94681
605820,Ferry Road Pennar,2024-01-21T12:00:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.96951
605820,Ferry Road Pennar,2024-01-21T12:00:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.97037
605820,Ferry Road Pennar,2024-01-21T12:00:00.000+00:00,feeder,0030,L3 Active Power,kW,5.0
605820,Ferry Road Pennar,2024-01-21T12:00:00.000+00:00,feeder,0030,L2 Active Power,kW,6.0
605820,Ferry Road Pennar,2024-01-21T12:00:00.000+00:00,feeder,0030,L1 Active Power,kW,3.0
605820,Ferry Road Pennar,2024-01-21T12:00:00.000+00:00,feeder,0030,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-21T12:00:00.000+00:00,feeder,0030,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-21T12:00:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-21T12:00:00.000+00:00,feeder,0030,L3 Current (Min),A,20.88
605820,Ferry Road Pennar,2024-01-21T12:00:00.000+00:00,feeder,0030,L3 Current (Max),A,21.62
605820,Ferry Road Pennar,2024-01-21T12:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,21.25
605820,Ferry Road Pennar,2024-01-21T12:00:00.000+00:00,feeder,0030,L2 Current (Min),A,26.75
605820,Ferry Road Pennar,2024-01-21T12:00:00.000+00:00,feeder,0030,L2 Current (Max),A,26.88
605820,Ferry Road Pennar,2024-01-21T12:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,26.75
605820,Ferry Road Pennar,2024-01-21T12:00:00.000+00:00,feeder,0030,L1 Current (Min),A,10.88
605820,Ferry Road Pennar,2024-01-21T12:00:00.000+00:00,feeder,0030,L1 Current (Max),A,11.12
605820,Ferry Road Pennar,2024-01-21T12:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.0
605820,Ferry Road Pennar,2024-01-21T12:00:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T12:00:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-6.44
605820,Ferry Road Pennar,2024-01-21T12:00:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T12:00:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-6.5
605820,Ferry Road Pennar,2024-01-21T12:00:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T12:00:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-8.37
605820,Ferry Road Pennar,2024-01-21T12:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-21T12:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-21T12:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-21T12:00:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.95853
605820,Ferry Road Pennar,2024-01-21T12:00:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.96435
605820,Ferry Road Pennar,2024-01-21T12:00:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.96954
605820,Ferry Road Pennar,2024-01-21T12:00:00.000+00:00,feeder,0020,L3 Active Power,kW,3.0
605820,Ferry Road Pennar,2024-01-21T12:00:00.000+00:00,feeder,0020,L2 Active Power,kW,3.0
605820,Ferry Road Pennar,2024-01-21T12:00:00.000+00:00,feeder,0020,L1 Active Power,kW,5.0
605820,Ferry Road Pennar,2024-01-21T12:00:00.000+00:00,feeder,0020,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-21T12:00:00.000+00:00,feeder,0020,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-21T12:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-21T12:00:00.000+00:00,feeder,0020,L3 Current (Min),A,12.62
605820,Ferry Road Pennar,2024-01-21T12:00:00.000+00:00,feeder,0020,L3 Current (Max),A,13.0
605820,Ferry Road Pennar,2024-01-21T12:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.75
605820,Ferry Road Pennar,2024-01-21T12:00:00.000+00:00,feeder,0020,L2 Current (Min),A,11.88
605820,Ferry Road Pennar,2024-01-21T12:00:00.000+00:00,feeder,0020,L2 Current (Max),A,12.0
605820,Ferry Road Pennar,2024-01-21T12:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.88
605820,Ferry Road Pennar,2024-01-21T12:00:00.000+00:00,feeder,0020,L1 Current (Min),A,19.88
605820,Ferry Road Pennar,2024-01-21T12:00:00.000+00:00,feeder,0020,L1 Current (Max),A,20.0
605820,Ferry Road Pennar,2024-01-21T12:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.88
605820,Ferry Road Pennar,2024-01-21T12:00:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T12:00:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-7.31
605820,Ferry Road Pennar,2024-01-21T12:00:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T12:00:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,1.62
605820,Ferry Road Pennar,2024-01-21T12:00:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T12:00:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,2.94
605820,Ferry Road Pennar,2024-01-21T12:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-21T12:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-21T12:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.0
605820,Ferry Road Pennar,2024-01-21T12:00:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.98492
605820,Ferry Road Pennar,2024-01-21T12:00:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.99701
605820,Ferry Road Pennar,2024-01-21T12:00:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.9967
605820,Ferry Road Pennar,2024-01-21T12:00:00.000+00:00,feeder,0010,L3 Active Power,kW,6.0
605820,Ferry Road Pennar,2024-01-21T12:00:00.000+00:00,feeder,0010,L2 Active Power,kW,13.0
605820,Ferry Road Pennar,2024-01-21T12:00:00.000+00:00,feeder,0010,L1 Active Power,kW,13.0
605820,Ferry Road Pennar,2024-01-21T12:00:00.000+00:00,feeder,0010,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-21T12:00:00.000+00:00,feeder,0010,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-21T12:00:00.000+00:00,feeder,0010,L3 Current (Min),A,26.75
605820,Ferry Road Pennar,2024-01-21T12:00:00.000+00:00,feeder,0010,L3 Current (Max),A,26.88
605820,Ferry Road Pennar,2024-01-21T12:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,26.75
605820,Ferry Road Pennar,2024-01-21T12:00:00.000+00:00,feeder,0010,L2 Current (Min),A,54.75
605820,Ferry Road Pennar,2024-01-21T12:00:00.000+00:00,feeder,0010,L2 Current (Max),A,54.88
605820,Ferry Road Pennar,2024-01-21T12:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,54.88
605820,Ferry Road Pennar,2024-01-21T12:00:00.000+00:00,feeder,0010,L1 Current (Min),A,54.25
605820,Ferry Road Pennar,2024-01-21T12:00:00.000+00:00,feeder,0010,L1 Current (Max),A,54.62
605820,Ferry Road Pennar,2024-01-21T12:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,54.5
605820,Ferry Road Pennar,2024-01-21T12:00:00.000+00:00,busbar,,L3 Voltage (Min),V,240.97
605820,Ferry Road Pennar,2024-01-21T12:00:00.000+00:00,busbar,,L3 Voltage (Max),V,241.16
605820,Ferry Road Pennar,2024-01-21T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.06
605820,Ferry Road Pennar,2024-01-21T12:00:00.000+00:00,busbar,,L2 Voltage (Min),V,239.83
605820,Ferry Road Pennar,2024-01-21T12:00:00.000+00:00,busbar,,L2 Voltage (Max),V,240.06
605820,Ferry Road Pennar,2024-01-21T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.94
605820,Ferry Road Pennar,2024-01-21T12:00:00.000+00:00,busbar,,L1 Voltage (Min),V,240.8
605820,Ferry Road Pennar,2024-01-21T12:00:00.000+00:00,busbar,,L1 Voltage (Max),V,240.97
605820,Ferry Road Pennar,2024-01-21T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.89
605820,Ferry Road Pennar,2024-01-21T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
605820,Ferry Road Pennar,2024-01-21T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-21T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
605820,Ferry Road Pennar,2024-01-21T12:00:00.000+00:00,busbar,,L3 Active Power,kW,61.0
605820,Ferry Road Pennar,2024-01-21T12:00:00.000+00:00,busbar,,L2 Active Power,kW,48.0
605820,Ferry Road Pennar,2024-01-21T12:00:00.000+00:00,busbar,,L1 Active Power,kW,53.0
605820,Ferry Road Pennar,2024-01-21T12:00:00.000+00:00,busbar,,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-21T12:00:00.000+00:00,busbar,,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-21T12:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-21T12:00:00.000+00:00,busbar,,L3 Current (Min),A,251.88
605820,Ferry Road Pennar,2024-01-21T12:00:00.000+00:00,busbar,,L3 Current (Max),A,258.38
605820,Ferry Road Pennar,2024-01-21T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,255.12
605820,Ferry Road Pennar,2024-01-21T12:00:00.000+00:00,busbar,,L2 Current (Min),A,199.75
605820,Ferry Road Pennar,2024-01-21T12:00:00.000+00:00,busbar,,L2 Current (Max),A,200.75
605820,Ferry Road Pennar,2024-01-21T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,200.25
605820,Ferry Road Pennar,2024-01-21T12:00:00.000+00:00,busbar,,L1 Current (Min),A,221.62
605820,Ferry Road Pennar,2024-01-21T12:00:00.000+00:00,busbar,,L1 Current (Max),A,221.62
605820,Ferry Road Pennar,2024-01-21T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,221.62
605820,Ferry Road Pennar,2024-01-21T12:00:00.000+00:00,transformer,,Temperature,C,0.0
605820,Ferry Road Pennar,2024-01-21T12:00:00.000+00:00,ambient,,Temperature,C,0.0
605820,Ferry Road Pennar,2024-01-21T11:50:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T11:50:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,-2.5
605820,Ferry Road Pennar,2024-01-21T11:50:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T11:50:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,2.75
605820,Ferry Road Pennar,2024-01-21T11:50:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T11:50:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,3.94
605820,Ferry Road Pennar,2024-01-21T11:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-21T11:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.0
605820,Ferry Road Pennar,2024-01-21T11:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-21T11:50:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,0.98962
605820,Ferry Road Pennar,2024-01-21T11:50:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,0.99542
605820,Ferry Road Pennar,2024-01-21T11:50:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,0.99338
605820,Ferry Road Pennar,2024-01-21T11:50:00.000+00:00,feeder,0050,L3 Active Power,kW,10.0
605820,Ferry Road Pennar,2024-01-21T11:50:00.000+00:00,feeder,0050,L2 Active Power,kW,11.0
605820,Ferry Road Pennar,2024-01-21T11:50:00.000+00:00,feeder,0050,L1 Active Power,kW,7.0
605820,Ferry Road Pennar,2024-01-21T11:50:00.000+00:00,feeder,0050,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-21T11:50:00.000+00:00,feeder,0050,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-21T11:50:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-21T11:50:00.000+00:00,feeder,0050,L3 Current (Min),A,37.5
605820,Ferry Road Pennar,2024-01-21T11:50:00.000+00:00,feeder,0050,L3 Current (Max),A,44.88
605820,Ferry Road Pennar,2024-01-21T11:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,40.25
605820,Ferry Road Pennar,2024-01-21T11:50:00.000+00:00,feeder,0050,L2 Current (Min),A,45.88
605820,Ferry Road Pennar,2024-01-21T11:50:00.000+00:00,feeder,0050,L2 Current (Max),A,46.25
605820,Ferry Road Pennar,2024-01-21T11:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,46.12
605820,Ferry Road Pennar,2024-01-21T11:50:00.000+00:00,feeder,0050,L1 Current (Min),A,29.0
605820,Ferry Road Pennar,2024-01-21T11:50:00.000+00:00,feeder,0050,L1 Current (Max),A,29.12
605820,Ferry Road Pennar,2024-01-21T11:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,29.12
605820,Ferry Road Pennar,2024-01-21T11:50:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T11:50:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,4.06
605820,Ferry Road Pennar,2024-01-21T11:50:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T11:50:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-4.44
605820,Ferry Road Pennar,2024-01-21T11:50:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T11:50:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-3.75
605820,Ferry Road Pennar,2024-01-21T11:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,1.0
605820,Ferry Road Pennar,2024-01-21T11:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-21T11:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.0
605820,Ferry Road Pennar,2024-01-21T11:50:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.99542
605820,Ferry Road Pennar,2024-01-21T11:50:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.98718
605820,Ferry Road Pennar,2024-01-21T11:50:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.99069
605820,Ferry Road Pennar,2024-01-21T11:50:00.000+00:00,feeder,0040,L3 Active Power,kW,23.0
605820,Ferry Road Pennar,2024-01-21T11:50:00.000+00:00,feeder,0040,L2 Active Power,kW,18.0
605820,Ferry Road Pennar,2024-01-21T11:50:00.000+00:00,feeder,0040,L1 Active Power,kW,24.0
605820,Ferry Road Pennar,2024-01-21T11:50:00.000+00:00,feeder,0040,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-21T11:50:00.000+00:00,feeder,0040,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-21T11:50:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-21T11:50:00.000+00:00,feeder,0040,L3 Current (Min),A,97.25
605820,Ferry Road Pennar,2024-01-21T11:50:00.000+00:00,feeder,0040,L3 Current (Max),A,98.12
605820,Ferry Road Pennar,2024-01-21T11:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,97.75
605820,Ferry Road Pennar,2024-01-21T11:50:00.000+00:00,feeder,0040,L2 Current (Min),A,76.38
605820,Ferry Road Pennar,2024-01-21T11:50:00.000+00:00,feeder,0040,L2 Current (Max),A,76.75
605820,Ferry Road Pennar,2024-01-21T11:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,76.5
605820,Ferry Road Pennar,2024-01-21T11:50:00.000+00:00,feeder,0040,L1 Current (Min),A,101.75
605820,Ferry Road Pennar,2024-01-21T11:50:00.000+00:00,feeder,0040,L1 Current (Max),A,104.0
