Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605820,Ferry Road Pennar,2024-01-21T11:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,102.75
605820,Ferry Road Pennar,2024-01-21T11:50:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T11:50:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-16.0
605820,Ferry Road Pennar,2024-01-21T11:50:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T11:50:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-1.38
605820,Ferry Road Pennar,2024-01-21T11:50:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T11:50:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-3.38
605820,Ferry Road Pennar,2024-01-21T11:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-21T11:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-21T11:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-21T11:50:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.93909
605820,Ferry Road Pennar,2024-01-21T11:50:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.97494
605820,Ferry Road Pennar,2024-01-21T11:50:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.9913
605820,Ferry Road Pennar,2024-01-21T11:50:00.000+00:00,feeder,0030,L3 Active Power,kW,5.0
605820,Ferry Road Pennar,2024-01-21T11:50:00.000+00:00,feeder,0030,L2 Active Power,kW,8.0
605820,Ferry Road Pennar,2024-01-21T11:50:00.000+00:00,feeder,0030,L1 Active Power,kW,5.0
605820,Ferry Road Pennar,2024-01-21T11:50:00.000+00:00,feeder,0030,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-21T11:50:00.000+00:00,feeder,0030,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-21T11:50:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-21T11:50:00.000+00:00,feeder,0030,L3 Current (Min),A,20.38
605820,Ferry Road Pennar,2024-01-21T11:50:00.000+00:00,feeder,0030,L3 Current (Max),A,20.38
605820,Ferry Road Pennar,2024-01-21T11:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.38
605820,Ferry Road Pennar,2024-01-21T11:50:00.000+00:00,feeder,0030,L2 Current (Min),A,32.75
605820,Ferry Road Pennar,2024-01-21T11:50:00.000+00:00,feeder,0030,L2 Current (Max),A,32.88
605820,Ferry Road Pennar,2024-01-21T11:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,32.88
605820,Ferry Road Pennar,2024-01-21T11:50:00.000+00:00,feeder,0030,L1 Current (Min),A,20.75
605820,Ferry Road Pennar,2024-01-21T11:50:00.000+00:00,feeder,0030,L1 Current (Max),A,21.12
605820,Ferry Road Pennar,2024-01-21T11:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,20.88
605820,Ferry Road Pennar,2024-01-21T11:50:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T11:50:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-5.69
605820,Ferry Road Pennar,2024-01-21T11:50:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T11:50:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,0.25
605820,Ferry Road Pennar,2024-01-21T11:50:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T11:50:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-6.37
605820,Ferry Road Pennar,2024-01-21T11:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-21T11:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-21T11:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-21T11:50:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.9877
605820,Ferry Road Pennar,2024-01-21T11:50:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.97873
605820,Ferry Road Pennar,2024-01-21T11:50:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.98315
605820,Ferry Road Pennar,2024-01-21T11:50:00.000+00:00,feeder,0020,L3 Active Power,kW,7.0
605820,Ferry Road Pennar,2024-01-21T11:50:00.000+00:00,feeder,0020,L2 Active Power,kW,5.0
605820,Ferry Road Pennar,2024-01-21T11:50:00.000+00:00,feeder,0020,L1 Active Power,kW,6.0
605820,Ferry Road Pennar,2024-01-21T11:50:00.000+00:00,feeder,0020,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-21T11:50:00.000+00:00,feeder,0020,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-21T11:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-21T11:50:00.000+00:00,feeder,0020,L3 Current (Min),A,27.88
605820,Ferry Road Pennar,2024-01-21T11:50:00.000+00:00,feeder,0020,L3 Current (Max),A,28.0
605820,Ferry Road Pennar,2024-01-21T11:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,28.0
605820,Ferry Road Pennar,2024-01-21T11:50:00.000+00:00,feeder,0020,L2 Current (Min),A,16.0
605820,Ferry Road Pennar,2024-01-21T11:50:00.000+00:00,feeder,0020,L2 Current (Max),A,24.25
605820,Ferry Road Pennar,2024-01-21T11:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.62
605820,Ferry Road Pennar,2024-01-21T11:50:00.000+00:00,feeder,0020,L1 Current (Min),A,26.0
605820,Ferry Road Pennar,2024-01-21T11:50:00.000+00:00,feeder,0020,L1 Current (Max),A,26.25
605820,Ferry Road Pennar,2024-01-21T11:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,26.12
605820,Ferry Road Pennar,2024-01-21T11:50:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T11:50:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-8.13
605820,Ferry Road Pennar,2024-01-21T11:50:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T11:50:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-0.44
605820,Ferry Road Pennar,2024-01-21T11:50:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T11:50:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,1.62
605820,Ferry Road Pennar,2024-01-21T11:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-21T11:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-21T11:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.0
605820,Ferry Road Pennar,2024-01-21T11:50:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.974
605820,Ferry Road Pennar,2024-01-21T11:50:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.99246
605820,Ferry Road Pennar,2024-01-21T11:50:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.99759
605820,Ferry Road Pennar,2024-01-21T11:50:00.000+00:00,feeder,0010,L3 Active Power,kW,4.0
605820,Ferry Road Pennar,2024-01-21T11:50:00.000+00:00,feeder,0010,L2 Active Power,kW,8.0
605820,Ferry Road Pennar,2024-01-21T11:50:00.000+00:00,feeder,0010,L1 Active Power,kW,15.0
605820,Ferry Road Pennar,2024-01-21T11:50:00.000+00:00,feeder,0010,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-21T11:50:00.000+00:00,feeder,0010,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-21T11:50:00.000+00:00,feeder,0010,L3 Current (Min),A,16.75
605820,Ferry Road Pennar,2024-01-21T11:50:00.000+00:00,feeder,0010,L3 Current (Max),A,16.75
605820,Ferry Road Pennar,2024-01-21T11:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.75
605820,Ferry Road Pennar,2024-01-21T11:50:00.000+00:00,feeder,0010,L2 Current (Min),A,34.25
605820,Ferry Road Pennar,2024-01-21T11:50:00.000+00:00,feeder,0010,L2 Current (Max),A,34.38
605820,Ferry Road Pennar,2024-01-21T11:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,34.25
605820,Ferry Road Pennar,2024-01-21T11:50:00.000+00:00,feeder,0010,L1 Current (Min),A,61.12
605820,Ferry Road Pennar,2024-01-21T11:50:00.000+00:00,feeder,0010,L1 Current (Max),A,61.38
605820,Ferry Road Pennar,2024-01-21T11:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,61.25
605820,Ferry Road Pennar,2024-01-21T11:50:00.000+00:00,busbar,,L3 Voltage (Min),V,240.56
605820,Ferry Road Pennar,2024-01-21T11:50:00.000+00:00,busbar,,L3 Voltage (Max),V,240.72
605820,Ferry Road Pennar,2024-01-21T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.66
605820,Ferry Road Pennar,2024-01-21T11:50:00.000+00:00,busbar,,L2 Voltage (Min),V,238.97
605820,Ferry Road Pennar,2024-01-21T11:50:00.000+00:00,busbar,,L2 Voltage (Max),V,239.27
605820,Ferry Road Pennar,2024-01-21T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.09
605820,Ferry Road Pennar,2024-01-21T11:50:00.000+00:00,busbar,,L1 Voltage (Min),V,240.03
605820,Ferry Road Pennar,2024-01-21T11:50:00.000+00:00,busbar,,L1 Voltage (Max),V,240.31
605820,Ferry Road Pennar,2024-01-21T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.16
605820,Ferry Road Pennar,2024-01-21T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
605820,Ferry Road Pennar,2024-01-21T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-21T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
605820,Ferry Road Pennar,2024-01-21T11:50:00.000+00:00,busbar,,L3 Active Power,kW,48.0
605820,Ferry Road Pennar,2024-01-21T11:50:00.000+00:00,busbar,,L2 Active Power,kW,50.0
605820,Ferry Road Pennar,2024-01-21T11:50:00.000+00:00,busbar,,L1 Active Power,kW,57.0
605820,Ferry Road Pennar,2024-01-21T11:50:00.000+00:00,busbar,,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-21T11:50:00.000+00:00,busbar,,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-21T11:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-21T11:50:00.000+00:00,busbar,,L3 Current (Min),A,199.25
605820,Ferry Road Pennar,2024-01-21T11:50:00.000+00:00,busbar,,L3 Current (Max),A,206.5
605820,Ferry Road Pennar,2024-01-21T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,201.75
605820,Ferry Road Pennar,2024-01-21T11:50:00.000+00:00,busbar,,L2 Current (Min),A,204.75
605820,Ferry Road Pennar,2024-01-21T11:50:00.000+00:00,busbar,,L2 Current (Max),A,214.12
605820,Ferry Road Pennar,2024-01-21T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,212.0
605820,Ferry Road Pennar,2024-01-21T11:50:00.000+00:00,busbar,,L1 Current (Min),A,238.75
605820,Ferry Road Pennar,2024-01-21T11:50:00.000+00:00,busbar,,L1 Current (Max),A,241.0
605820,Ferry Road Pennar,2024-01-21T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,239.62
605820,Ferry Road Pennar,2024-01-21T11:50:00.000+00:00,transformer,,Temperature,C,0.0
605820,Ferry Road Pennar,2024-01-21T11:50:00.000+00:00,ambient,,Temperature,C,0.0
605820,Ferry Road Pennar,2024-01-21T11:40:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T11:40:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,-4.06
605820,Ferry Road Pennar,2024-01-21T11:40:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T11:40:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,3.0
605820,Ferry Road Pennar,2024-01-21T11:40:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T11:40:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,-0.81
605820,Ferry Road Pennar,2024-01-21T11:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-21T11:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-21T11:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-21T11:40:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,0.99496
605820,Ferry Road Pennar,2024-01-21T11:40:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,0.98111
605820,Ferry Road Pennar,2024-01-21T11:40:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,0.99594
605820,Ferry Road Pennar,2024-01-21T11:40:00.000+00:00,feeder,0050,L3 Active Power,kW,11.0
605820,Ferry Road Pennar,2024-01-21T11:40:00.000+00:00,feeder,0050,L2 Active Power,kW,6.0
605820,Ferry Road Pennar,2024-01-21T11:40:00.000+00:00,feeder,0050,L1 Active Power,kW,8.0
605820,Ferry Road Pennar,2024-01-21T11:40:00.000+00:00,feeder,0050,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-21T11:40:00.000+00:00,feeder,0050,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-21T11:40:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-21T11:40:00.000+00:00,feeder,0050,L3 Current (Min),A,44.38
605820,Ferry Road Pennar,2024-01-21T11:40:00.000+00:00,feeder,0050,L3 Current (Max),A,44.5
605820,Ferry Road Pennar,2024-01-21T11:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,44.5
605820,Ferry Road Pennar,2024-01-21T11:40:00.000+00:00,feeder,0050,L2 Current (Min),A,27.12
605820,Ferry Road Pennar,2024-01-21T11:40:00.000+00:00,feeder,0050,L2 Current (Max),A,27.38
605820,Ferry Road Pennar,2024-01-21T11:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,27.25
605820,Ferry Road Pennar,2024-01-21T11:40:00.000+00:00,feeder,0050,L1 Current (Min),A,34.38
605820,Ferry Road Pennar,2024-01-21T11:40:00.000+00:00,feeder,0050,L1 Current (Max),A,34.5
605820,Ferry Road Pennar,2024-01-21T11:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,34.5
605820,Ferry Road Pennar,2024-01-21T11:40:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T11:40:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-0.81
605820,Ferry Road Pennar,2024-01-21T11:40:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T11:40:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-2.12
605820,Ferry Road Pennar,2024-01-21T11:40:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T11:40:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-6.63
605820,Ferry Road Pennar,2024-01-21T11:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-21T11:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-21T11:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.0
605820,Ferry Road Pennar,2024-01-21T11:40:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.9975
605820,Ferry Road Pennar,2024-01-21T11:40:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.98898
605820,Ferry Road Pennar,2024-01-21T11:40:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.98108
605820,Ferry Road Pennar,2024-01-21T11:40:00.000+00:00,feeder,0040,L3 Active Power,kW,26.0
605820,Ferry Road Pennar,2024-01-21T11:40:00.000+00:00,feeder,0040,L2 Active Power,kW,17.0
605820,Ferry Road Pennar,2024-01-21T11:40:00.000+00:00,feeder,0040,L1 Active Power,kW,17.0
605820,Ferry Road Pennar,2024-01-21T11:40:00.000+00:00,feeder,0040,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-21T11:40:00.000+00:00,feeder,0040,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-21T11:40:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-21T11:40:00.000+00:00,feeder,0040,L3 Current (Min),A,108.0
605820,Ferry Road Pennar,2024-01-21T11:40:00.000+00:00,feeder,0040,L3 Current (Max),A,108.25
605820,Ferry Road Pennar,2024-01-21T11:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,108.12
605820,Ferry Road Pennar,2024-01-21T11:40:00.000+00:00,feeder,0040,L2 Current (Min),A,72.5
605820,Ferry Road Pennar,2024-01-21T11:40:00.000+00:00,feeder,0040,L2 Current (Max),A,72.62
605820,Ferry Road Pennar,2024-01-21T11:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,72.62
605820,Ferry Road Pennar,2024-01-21T11:40:00.000+00:00,feeder,0040,L1 Current (Min),A,70.0
605820,Ferry Road Pennar,2024-01-21T11:40:00.000+00:00,feeder,0040,L1 Current (Max),A,70.5
605820,Ferry Road Pennar,2024-01-21T11:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,70.25
605820,Ferry Road Pennar,2024-01-21T11:40:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T11:40:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-11.37
605820,Ferry Road Pennar,2024-01-21T11:40:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T11:40:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-1.69
605820,Ferry Road Pennar,2024-01-21T11:40:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T11:40:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-8.63
605820,Ferry Road Pennar,2024-01-21T11:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-21T11:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-21T11:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-21T11:40:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.92343
605820,Ferry Road Pennar,2024-01-21T11:40:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.98212
605820,Ferry Road Pennar,2024-01-21T11:40:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.96408
605820,Ferry Road Pennar,2024-01-21T11:40:00.000+00:00,feeder,0030,L3 Active Power,kW,5.0
605820,Ferry Road Pennar,2024-01-21T11:40:00.000+00:00,feeder,0030,L2 Active Power,kW,7.0
605820,Ferry Road Pennar,2024-01-21T11:40:00.000+00:00,feeder,0030,L1 Active Power,kW,2.0
605820,Ferry Road Pennar,2024-01-21T11:40:00.000+00:00,feeder,0030,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-21T11:40:00.000+00:00,feeder,0030,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-21T11:40:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-21T11:40:00.000+00:00,feeder,0030,L3 Current (Min),A,22.62
605820,Ferry Road Pennar,2024-01-21T11:40:00.000+00:00,feeder,0030,L3 Current (Max),A,22.75
605820,Ferry Road Pennar,2024-01-21T11:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,22.75
605820,Ferry Road Pennar,2024-01-21T11:40:00.000+00:00,feeder,0030,L2 Current (Min),A,29.38
605820,Ferry Road Pennar,2024-01-21T11:40:00.000+00:00,feeder,0030,L2 Current (Max),A,29.5
605820,Ferry Road Pennar,2024-01-21T11:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,29.5
605820,Ferry Road Pennar,2024-01-21T11:40:00.000+00:00,feeder,0030,L1 Current (Min),A,9.62
605820,Ferry Road Pennar,2024-01-21T11:40:00.000+00:00,feeder,0030,L1 Current (Max),A,9.88
605820,Ferry Road Pennar,2024-01-21T11:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.88
605820,Ferry Road Pennar,2024-01-21T11:40:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T11:40:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-3.32
605820,Ferry Road Pennar,2024-01-21T11:40:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T11:40:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-7.0
605820,Ferry Road Pennar,2024-01-21T11:40:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T11:40:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-3.62
605820,Ferry Road Pennar,2024-01-21T11:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-21T11:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-21T11:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-21T11:40:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.98871
605820,Ferry Road Pennar,2024-01-21T11:40:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.96097
605820,Ferry Road Pennar,2024-01-21T11:40:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.98691
605820,Ferry Road Pennar,2024-01-21T11:40:00.000+00:00,feeder,0020,L3 Active Power,kW,4.0
605820,Ferry Road Pennar,2024-01-21T11:40:00.000+00:00,feeder,0020,L2 Active Power,kW,3.0
605820,Ferry Road Pennar,2024-01-21T11:40:00.000+00:00,feeder,0020,L1 Active Power,kW,6.0
605820,Ferry Road Pennar,2024-01-21T11:40:00.000+00:00,feeder,0020,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-21T11:40:00.000+00:00,feeder,0020,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-21T11:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-21T11:40:00.000+00:00,feeder,0020,L3 Current (Min),A,18.5
605820,Ferry Road Pennar,2024-01-21T11:40:00.000+00:00,feeder,0020,L3 Current (Max),A,18.62
605820,Ferry Road Pennar,2024-01-21T11:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.5
605820,Ferry Road Pennar,2024-01-21T11:40:00.000+00:00,feeder,0020,L2 Current (Min),A,12.12
605820,Ferry Road Pennar,2024-01-21T11:40:00.000+00:00,feeder,0020,L2 Current (Max),A,12.25
605820,Ferry Road Pennar,2024-01-21T11:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.25
605820,Ferry Road Pennar,2024-01-21T11:40:00.000+00:00,feeder,0020,L1 Current (Min),A,23.25
605820,Ferry Road Pennar,2024-01-21T11:40:00.000+00:00,feeder,0020,L1 Current (Max),A,23.5
605820,Ferry Road Pennar,2024-01-21T11:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.38
605820,Ferry Road Pennar,2024-01-21T11:40:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T11:40:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-1.81
605820,Ferry Road Pennar,2024-01-21T11:40:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T11:40:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,13.87
605820,Ferry Road Pennar,2024-01-21T11:40:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T11:40:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-1.44
605820,Ferry Road Pennar,2024-01-21T11:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-21T11:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.0
605820,Ferry Road Pennar,2024-01-21T11:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-21T11:40:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.99072
605820,Ferry Road Pennar,2024-01-21T11:40:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.96451
605820,Ferry Road Pennar,2024-01-21T11:40:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.99454
605820,Ferry Road Pennar,2024-01-21T11:40:00.000+00:00,feeder,0010,L3 Active Power,kW,6.0
605820,Ferry Road Pennar,2024-01-21T11:40:00.000+00:00,feeder,0010,L2 Active Power,kW,6.0
605820,Ferry Road Pennar,2024-01-21T11:40:00.000+00:00,feeder,0010,L1 Active Power,kW,10.0
605820,Ferry Road Pennar,2024-01-21T11:40:00.000+00:00,feeder,0010,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-21T11:40:00.000+00:00,feeder,0010,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-21T11:40:00.000+00:00,feeder,0010,L3 Current (Min),A,23.25
605820,Ferry Road Pennar,2024-01-21T11:40:00.000+00:00,feeder,0010,L3 Current (Max),A,24.12
605820,Ferry Road Pennar,2024-01-21T11:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.75
605820,Ferry Road Pennar,2024-01-21T11:40:00.000+00:00,feeder,0010,L2 Current (Min),A,27.25
605820,Ferry Road Pennar,2024-01-21T11:40:00.000+00:00,feeder,0010,L2 Current (Max),A,27.88
605820,Ferry Road Pennar,2024-01-21T11:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,27.75
605820,Ferry Road Pennar,2024-01-21T11:40:00.000+00:00,feeder,0010,L1 Current (Min),A,39.5
605820,Ferry Road Pennar,2024-01-21T11:40:00.000+00:00,feeder,0010,L1 Current (Max),A,39.75
605820,Ferry Road Pennar,2024-01-21T11:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,39.62
605820,Ferry Road Pennar,2024-01-21T11:40:00.000+00:00,busbar,,L3 Voltage (Min),V,242.25
605820,Ferry Road Pennar,2024-01-21T11:40:00.000+00:00,busbar,,L3 Voltage (Max),V,242.27
605820,Ferry Road Pennar,2024-01-21T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.25
605820,Ferry Road Pennar,2024-01-21T11:40:00.000+00:00,busbar,,L2 Voltage (Min),V,240.98
605820,Ferry Road Pennar,2024-01-21T11:40:00.000+00:00,busbar,,L2 Voltage (Max),V,240.98
605820,Ferry Road Pennar,2024-01-21T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.98
605820,Ferry Road Pennar,2024-01-21T11:40:00.000+00:00,busbar,,L1 Voltage (Min),V,241.78
605820,Ferry Road Pennar,2024-01-21T11:40:00.000+00:00,busbar,,L1 Voltage (Max),V,241.81
605820,Ferry Road Pennar,2024-01-21T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.8
605820,Ferry Road Pennar,2024-01-21T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
605820,Ferry Road Pennar,2024-01-21T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
605820,Ferry Road Pennar,2024-01-21T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
605820,Ferry Road Pennar,2024-01-21T11:40:00.000+00:00,busbar,,L3 Active Power,kW,52.0
605820,Ferry Road Pennar,2024-01-21T11:40:00.000+00:00,busbar,,L2 Active Power,kW,40.0
605820,Ferry Road Pennar,2024-01-21T11:40:00.000+00:00,busbar,,L1 Active Power,kW,42.0
605820,Ferry Road Pennar,2024-01-21T11:40:00.000+00:00,busbar,,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-21T11:40:00.000+00:00,busbar,,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-21T11:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-21T11:40:00.000+00:00,busbar,,L3 Current (Min),A,216.25
605820,Ferry Road Pennar,2024-01-21T11:40:00.000+00:00,busbar,,L3 Current (Max),A,217.12
605820,Ferry Road Pennar,2024-01-21T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,216.75
605820,Ferry Road Pennar,2024-01-21T11:40:00.000+00:00,busbar,,L2 Current (Min),A,167.88
605820,Ferry Road Pennar,2024-01-21T11:40:00.000+00:00,busbar,,L2 Current (Max),A,168.5
605820,Ferry Road Pennar,2024-01-21T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,168.25
605820,Ferry Road Pennar,2024-01-21T11:40:00.000+00:00,busbar,,L1 Current (Min),A,177.0
605820,Ferry Road Pennar,2024-01-21T11:40:00.000+00:00,busbar,,L1 Current (Max),A,177.75
605820,Ferry Road Pennar,2024-01-21T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,177.38
605820,Ferry Road Pennar,2024-01-21T11:40:00.000+00:00,transformer,,Temperature,C,0.0
605820,Ferry Road Pennar,2024-01-21T11:40:00.000+00:00,ambient,,Temperature,C,0.0
605820,Ferry Road Pennar,2024-01-21T11:30:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T11:30:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,-4.44
605820,Ferry Road Pennar,2024-01-21T11:30:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T11:30:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,4.62
605820,Ferry Road Pennar,2024-01-21T11:30:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T11:30:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,-1.25
605820,Ferry Road Pennar,2024-01-21T11:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-21T11:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.0
605820,Ferry Road Pennar,2024-01-21T11:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-21T11:30:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,0.99329
605820,Ferry Road Pennar,2024-01-21T11:30:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,0.98471
605820,Ferry Road Pennar,2024-01-21T11:30:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,0.99542
605820,Ferry Road Pennar,2024-01-21T11:30:00.000+00:00,feeder,0050,L3 Active Power,kW,9.0
605820,Ferry Road Pennar,2024-01-21T11:30:00.000+00:00,feeder,0050,L2 Active Power,kW,8.0
605820,Ferry Road Pennar,2024-01-21T11:30:00.000+00:00,feeder,0050,L1 Active Power,kW,8.0
605820,Ferry Road Pennar,2024-01-21T11:30:00.000+00:00,feeder,0050,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-21T11:30:00.000+00:00,feeder,0050,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-21T11:30:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-21T11:30:00.000+00:00,feeder,0050,L3 Current (Min),A,39.12
605820,Ferry Road Pennar,2024-01-21T11:30:00.000+00:00,feeder,0050,L3 Current (Max),A,39.25
605820,Ferry Road Pennar,2024-01-21T11:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,39.12
605820,Ferry Road Pennar,2024-01-21T11:30:00.000+00:00,feeder,0050,L2 Current (Min),A,35.5
605820,Ferry Road Pennar,2024-01-21T11:30:00.000+00:00,feeder,0050,L2 Current (Max),A,35.88
605820,Ferry Road Pennar,2024-01-21T11:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,35.75
605820,Ferry Road Pennar,2024-01-21T11:30:00.000+00:00,feeder,0050,L1 Current (Min),A,34.88
605820,Ferry Road Pennar,2024-01-21T11:30:00.000+00:00,feeder,0050,L1 Current (Max),A,35.25
605820,Ferry Road Pennar,2024-01-21T11:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,35.12
605820,Ferry Road Pennar,2024-01-21T11:30:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T11:30:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-2.19
605820,Ferry Road Pennar,2024-01-21T11:30:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T11:30:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-2.62
605820,Ferry Road Pennar,2024-01-21T11:30:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T11:30:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-4.81
605820,Ferry Road Pennar,2024-01-21T11:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-21T11:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-21T11:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.0
605820,Ferry Road Pennar,2024-01-21T11:30:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.99628
605820,Ferry Road Pennar,2024-01-21T11:30:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.98355
605820,Ferry Road Pennar,2024-01-21T11:30:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.98941
605820,Ferry Road Pennar,2024-01-21T11:30:00.000+00:00,feeder,0040,L3 Active Power,kW,22.0
605820,Ferry Road Pennar,2024-01-21T11:30:00.000+00:00,feeder,0040,L2 Active Power,kW,14.0
605820,Ferry Road Pennar,2024-01-21T11:30:00.000+00:00,feeder,0040,L1 Active Power,kW,21.0
605820,Ferry Road Pennar,2024-01-21T11:30:00.000+00:00,feeder,0040,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-21T11:30:00.000+00:00,feeder,0040,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-21T11:30:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-21T11:30:00.000+00:00,feeder,0040,L3 Current (Min),A,89.75
605820,Ferry Road Pennar,2024-01-21T11:30:00.000+00:00,feeder,0040,L3 Current (Max),A,89.75
605820,Ferry Road Pennar,2024-01-21T11:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,89.75
605820,Ferry Road Pennar,2024-01-21T11:30:00.000+00:00,feeder,0040,L2 Current (Min),A,59.5
605820,Ferry Road Pennar,2024-01-21T11:30:00.000+00:00,feeder,0040,L2 Current (Max),A,59.75
605820,Ferry Road Pennar,2024-01-21T11:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,59.75
605820,Ferry Road Pennar,2024-01-21T11:30:00.000+00:00,feeder,0040,L1 Current (Min),A,85.75
605820,Ferry Road Pennar,2024-01-21T11:30:00.000+00:00,feeder,0040,L1 Current (Max),A,86.0
605820,Ferry Road Pennar,2024-01-21T11:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,85.88
605820,Ferry Road Pennar,2024-01-21T11:30:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T11:30:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-29.06
605820,Ferry Road Pennar,2024-01-21T11:30:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T11:30:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-1.5
605820,Ferry Road Pennar,2024-01-21T11:30:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T11:30:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-9.31
605820,Ferry Road Pennar,2024-01-21T11:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.0
605820,Ferry Road Pennar,2024-01-21T11:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-21T11:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-21T11:30:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.81979
605820,Ferry Road Pennar,2024-01-21T11:30:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.98148
605820,Ferry Road Pennar,2024-01-21T11:30:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.94458
605820,Ferry Road Pennar,2024-01-21T11:30:00.000+00:00,feeder,0030,L3 Active Power,kW,3.0
605820,Ferry Road Pennar,2024-01-21T11:30:00.000+00:00,feeder,0030,L2 Active Power,kW,9.0
605820,Ferry Road Pennar,2024-01-21T11:30:00.000+00:00,feeder,0030,L1 Active Power,kW,2.0
605820,Ferry Road Pennar,2024-01-21T11:30:00.000+00:00,feeder,0030,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-21T11:30:00.000+00:00,feeder,0030,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-21T11:30:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-21T11:30:00.000+00:00,feeder,0030,L3 Current (Min),A,14.25
605820,Ferry Road Pennar,2024-01-21T11:30:00.000+00:00,feeder,0030,L3 Current (Max),A,14.38
605820,Ferry Road Pennar,2024-01-21T11:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,14.25
605820,Ferry Road Pennar,2024-01-21T11:30:00.000+00:00,feeder,0030,L2 Current (Min),A,33.25
605820,Ferry Road Pennar,2024-01-21T11:30:00.000+00:00,feeder,0030,L2 Current (Max),A,38.38
605820,Ferry Road Pennar,2024-01-21T11:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,36.12
605820,Ferry Road Pennar,2024-01-21T11:30:00.000+00:00,feeder,0030,L1 Current (Min),A,8.25
605820,Ferry Road Pennar,2024-01-21T11:30:00.000+00:00,feeder,0030,L1 Current (Max),A,8.38
605820,Ferry Road Pennar,2024-01-21T11:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.25
605820,Ferry Road Pennar,2024-01-21T11:30:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T11:30:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-11.31
605820,Ferry Road Pennar,2024-01-21T11:30:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T11:30:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-4.19
605820,Ferry Road Pennar,2024-01-21T11:30:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T11:30:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-7.31
605820,Ferry Road Pennar,2024-01-21T11:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-21T11:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-21T11:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-21T11:30:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.94528
605820,Ferry Road Pennar,2024-01-21T11:30:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.96432
605820,Ferry Road Pennar,2024-01-21T11:30:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.98471
605820,Ferry Road Pennar,2024-01-21T11:30:00.000+00:00,feeder,0020,L3 Active Power,kW,2.0
605820,Ferry Road Pennar,2024-01-21T11:30:00.000+00:00,feeder,0020,L2 Active Power,kW,3.0
605820,Ferry Road Pennar,2024-01-21T11:30:00.000+00:00,feeder,0020,L1 Active Power,kW,7.0
605820,Ferry Road Pennar,2024-01-21T11:30:00.000+00:00,feeder,0020,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-21T11:30:00.000+00:00,feeder,0020,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-21T11:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-21T11:30:00.000+00:00,feeder,0020,L3 Current (Min),A,10.25
605820,Ferry Road Pennar,2024-01-21T11:30:00.000+00:00,feeder,0020,L3 Current (Max),A,11.25
605820,Ferry Road Pennar,2024-01-21T11:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.62
605820,Ferry Road Pennar,2024-01-21T11:30:00.000+00:00,feeder,0020,L2 Current (Min),A,12.62
605820,Ferry Road Pennar,2024-01-21T11:30:00.000+00:00,feeder,0020,L2 Current (Max),A,12.88
605820,Ferry Road Pennar,2024-01-21T11:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.75
605820,Ferry Road Pennar,2024-01-21T11:30:00.000+00:00,feeder,0020,L1 Current (Min),A,29.25
605820,Ferry Road Pennar,2024-01-21T11:30:00.000+00:00,feeder,0020,L1 Current (Max),A,29.38
605820,Ferry Road Pennar,2024-01-21T11:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,29.38
605820,Ferry Road Pennar,2024-01-21T11:30:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T11:30:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-4.75
605820,Ferry Road Pennar,2024-01-21T11:30:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T11:30:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,4.69
605820,Ferry Road Pennar,2024-01-21T11:30:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T11:30:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-1.31
605820,Ferry Road Pennar,2024-01-21T11:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-21T11:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.0
605820,Ferry Road Pennar,2024-01-21T11:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-21T11:30:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.9866
605820,Ferry Road Pennar,2024-01-21T11:30:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.99307
605820,Ferry Road Pennar,2024-01-21T11:30:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.99268
605820,Ferry Road Pennar,2024-01-21T11:30:00.000+00:00,feeder,0010,L3 Active Power,kW,6.0
605820,Ferry Road Pennar,2024-01-21T11:30:00.000+00:00,feeder,0010,L2 Active Power,kW,12.0
605820,Ferry Road Pennar,2024-01-21T11:30:00.000+00:00,feeder,0010,L1 Active Power,kW,8.0
605820,Ferry Road Pennar,2024-01-21T11:30:00.000+00:00,feeder,0010,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-21T11:30:00.000+00:00,feeder,0010,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-21T11:30:00.000+00:00,feeder,0010,L3 Current (Min),A,23.25
605820,Ferry Road Pennar,2024-01-21T11:30:00.000+00:00,feeder,0010,L3 Current (Max),A,23.38
605820,Ferry Road Pennar,2024-01-21T11:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.38
605820,Ferry Road Pennar,2024-01-21T11:30:00.000+00:00,feeder,0010,L2 Current (Min),A,49.0
605820,Ferry Road Pennar,2024-01-21T11:30:00.000+00:00,feeder,0010,L2 Current (Max),A,49.12
605820,Ferry Road Pennar,2024-01-21T11:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,49.0
605820,Ferry Road Pennar,2024-01-21T11:30:00.000+00:00,feeder,0010,L1 Current (Min),A,34.38
605820,Ferry Road Pennar,2024-01-21T11:30:00.000+00:00,feeder,0010,L1 Current (Max),A,34.5
605820,Ferry Road Pennar,2024-01-21T11:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,34.38
605820,Ferry Road Pennar,2024-01-21T11:30:00.000+00:00,busbar,,L3 Voltage (Min),V,242.28
605820,Ferry Road Pennar,2024-01-21T11:30:00.000+00:00,busbar,,L3 Voltage (Max),V,242.31
605820,Ferry Road Pennar,2024-01-21T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.3
605820,Ferry Road Pennar,2024-01-21T11:30:00.000+00:00,busbar,,L2 Voltage (Min),V,240.56
605820,Ferry Road Pennar,2024-01-21T11:30:00.000+00:00,busbar,,L2 Voltage (Max),V,240.61
605820,Ferry Road Pennar,2024-01-21T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.58
605820,Ferry Road Pennar,2024-01-21T11:30:00.000+00:00,busbar,,L1 Voltage (Min),V,241.31
605820,Ferry Road Pennar,2024-01-21T11:30:00.000+00:00,busbar,,L1 Voltage (Max),V,241.39
605820,Ferry Road Pennar,2024-01-21T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.36
605820,Ferry Road Pennar,2024-01-21T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
605820,Ferry Road Pennar,2024-01-21T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
605820,Ferry Road Pennar,2024-01-21T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
605820,Ferry Road Pennar,2024-01-21T11:30:00.000+00:00,busbar,,L3 Active Power,kW,42.0
605820,Ferry Road Pennar,2024-01-21T11:30:00.000+00:00,busbar,,L2 Active Power,kW,46.0
605820,Ferry Road Pennar,2024-01-21T11:30:00.000+00:00,busbar,,L1 Active Power,kW,46.0
605820,Ferry Road Pennar,2024-01-21T11:30:00.000+00:00,busbar,,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-21T11:30:00.000+00:00,busbar,,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-21T11:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-21T11:30:00.000+00:00,busbar,,L3 Current (Min),A,175.0
605820,Ferry Road Pennar,2024-01-21T11:30:00.000+00:00,busbar,,L3 Current (Max),A,176.12
605820,Ferry Road Pennar,2024-01-21T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,175.5
605820,Ferry Road Pennar,2024-01-21T11:30:00.000+00:00,busbar,,L2 Current (Min),A,190.0
605820,Ferry Road Pennar,2024-01-21T11:30:00.000+00:00,busbar,,L2 Current (Max),A,194.62
605820,Ferry Road Pennar,2024-01-21T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,192.75
605820,Ferry Road Pennar,2024-01-21T11:30:00.000+00:00,busbar,,L1 Current (Min),A,192.62
605820,Ferry Road Pennar,2024-01-21T11:30:00.000+00:00,busbar,,L1 Current (Max),A,193.0
605820,Ferry Road Pennar,2024-01-21T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,192.88
605820,Ferry Road Pennar,2024-01-21T11:30:00.000+00:00,transformer,,Temperature,C,0.0
605820,Ferry Road Pennar,2024-01-21T11:30:00.000+00:00,ambient,,Temperature,C,0.0
605820,Ferry Road Pennar,2024-01-21T11:20:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T11:20:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,-2.44
605820,Ferry Road Pennar,2024-01-21T11:20:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T11:20:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,-3.38
605820,Ferry Road Pennar,2024-01-21T11:20:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T11:20:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,0.0
605820,Ferry Road Pennar,2024-01-21T11:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-21T11:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-21T11:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-21T11:20:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,0.99469
605820,Ferry Road Pennar,2024-01-21T11:20:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,0.94836
605820,Ferry Road Pennar,2024-01-21T11:20:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,0.99744
605820,Ferry Road Pennar,2024-01-21T11:20:00.000+00:00,feeder,0050,L3 Active Power,kW,9.0
605820,Ferry Road Pennar,2024-01-21T11:20:00.000+00:00,feeder,0050,L2 Active Power,kW,3.0
605820,Ferry Road Pennar,2024-01-21T11:20:00.000+00:00,feeder,0050,L1 Active Power,kW,11.0
605820,Ferry Road Pennar,2024-01-21T11:20:00.000+00:00,feeder,0050,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-21T11:20:00.000+00:00,feeder,0050,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-21T11:20:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-21T11:20:00.000+00:00,feeder,0050,L3 Current (Min),A,38.62
605820,Ferry Road Pennar,2024-01-21T11:20:00.000+00:00,feeder,0050,L3 Current (Max),A,38.62
605820,Ferry Road Pennar,2024-01-21T11:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,38.62
605820,Ferry Road Pennar,2024-01-21T11:20:00.000+00:00,feeder,0050,L2 Current (Min),A,15.12
605820,Ferry Road Pennar,2024-01-21T11:20:00.000+00:00,feeder,0050,L2 Current (Max),A,15.38
605820,Ferry Road Pennar,2024-01-21T11:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,15.25
605820,Ferry Road Pennar,2024-01-21T11:20:00.000+00:00,feeder,0050,L1 Current (Min),A,43.62
605820,Ferry Road Pennar,2024-01-21T11:20:00.000+00:00,feeder,0050,L1 Current (Max),A,44.0
605820,Ferry Road Pennar,2024-01-21T11:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,43.88
605820,Ferry Road Pennar,2024-01-21T11:20:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T11:20:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-2.69
605820,Ferry Road Pennar,2024-01-21T11:20:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T11:20:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-4.31
605820,Ferry Road Pennar,2024-01-21T11:20:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T11:20:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-6.81
605820,Ferry Road Pennar,2024-01-21T11:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-21T11:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-21T11:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.0
605820,Ferry Road Pennar,2024-01-21T11:20:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.99167
605820,Ferry Road Pennar,2024-01-21T11:20:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.97714
605820,Ferry Road Pennar,2024-01-21T11:20:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.97379
605820,Ferry Road Pennar,2024-01-21T11:20:00.000+00:00,feeder,0040,L3 Active Power,kW,13.0
605820,Ferry Road Pennar,2024-01-21T11:20:00.000+00:00,feeder,0040,L2 Active Power,kW,14.0
605820,Ferry Road Pennar,2024-01-21T11:20:00.000+00:00,feeder,0040,L1 Active Power,kW,14.0
605820,Ferry Road Pennar,2024-01-21T11:20:00.000+00:00,feeder,0040,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-21T11:20:00.000+00:00,feeder,0040,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-21T11:20:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-21T11:20:00.000+00:00,feeder,0040,L3 Current (Min),A,51.0
605820,Ferry Road Pennar,2024-01-21T11:20:00.000+00:00,feeder,0040,L3 Current (Max),A,54.38
605820,Ferry Road Pennar,2024-01-21T11:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,53.5
605820,Ferry Road Pennar,2024-01-21T11:20:00.000+00:00,feeder,0040,L2 Current (Min),A,55.38
605820,Ferry Road Pennar,2024-01-21T11:20:00.000+00:00,feeder,0040,L2 Current (Max),A,66.75
605820,Ferry Road Pennar,2024-01-21T11:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,58.38
605820,Ferry Road Pennar,2024-01-21T11:20:00.000+00:00,feeder,0040,L1 Current (Min),A,57.88
605820,Ferry Road Pennar,2024-01-21T11:20:00.000+00:00,feeder,0040,L1 Current (Max),A,58.12
605820,Ferry Road Pennar,2024-01-21T11:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,58.0
605820,Ferry Road Pennar,2024-01-21T11:20:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T11:20:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,8.5
605820,Ferry Road Pennar,2024-01-21T11:20:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T11:20:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-3.5
605820,Ferry Road Pennar,2024-01-21T11:20:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T11:20:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-1.44
605820,Ferry Road Pennar,2024-01-21T11:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-21T11:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-21T11:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-21T11:20:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.97415
605820,Ferry Road Pennar,2024-01-21T11:20:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.98193
605820,Ferry Road Pennar,2024-01-21T11:20:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.99533
605820,Ferry Road Pennar,2024-01-21T11:20:00.000+00:00,feeder,0030,L3 Active Power,kW,5.0
605820,Ferry Road Pennar,2024-01-21T11:20:00.000+00:00,feeder,0030,L2 Active Power,kW,7.0
605820,Ferry Road Pennar,2024-01-21T11:20:00.000+00:00,feeder,0030,L1 Active Power,kW,5.0
605820,Ferry Road Pennar,2024-01-21T11:20:00.000+00:00,feeder,0030,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-21T11:20:00.000+00:00,feeder,0030,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-21T11:20:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-21T11:20:00.000+00:00,feeder,0030,L3 Current (Min),A,19.0
605820,Ferry Road Pennar,2024-01-21T11:20:00.000+00:00,feeder,0030,L3 Current (Max),A,19.5
605820,Ferry Road Pennar,2024-01-21T11:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,19.25
605820,Ferry Road Pennar,2024-01-21T11:20:00.000+00:00,feeder,0030,L2 Current (Min),A,30.75
605820,Ferry Road Pennar,2024-01-21T11:20:00.000+00:00,feeder,0030,L2 Current (Max),A,30.75
605820,Ferry Road Pennar,2024-01-21T11:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,30.75
605820,Ferry Road Pennar,2024-01-21T11:20:00.000+00:00,feeder,0030,L1 Current (Min),A,19.75
605820,Ferry Road Pennar,2024-01-21T11:20:00.000+00:00,feeder,0030,L1 Current (Max),A,19.88
605820,Ferry Road Pennar,2024-01-21T11:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,19.88
605820,Ferry Road Pennar,2024-01-21T11:20:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
