Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605820,Ferry Road Pennar,2024-01-21T11:20:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-14.5
605820,Ferry Road Pennar,2024-01-21T11:20:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T11:20:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-1.38
605820,Ferry Road Pennar,2024-01-21T11:20:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T11:20:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-8.43
605820,Ferry Road Pennar,2024-01-21T11:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-21T11:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-21T11:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-21T11:20:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.93466
605820,Ferry Road Pennar,2024-01-21T11:20:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.9718
605820,Ferry Road Pennar,2024-01-21T11:20:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.9794
605820,Ferry Road Pennar,2024-01-21T11:20:00.000+00:00,feeder,0020,L3 Active Power,kW,3.0
605820,Ferry Road Pennar,2024-01-21T11:20:00.000+00:00,feeder,0020,L2 Active Power,kW,3.0
605820,Ferry Road Pennar,2024-01-21T11:20:00.000+00:00,feeder,0020,L1 Active Power,kW,5.0
605820,Ferry Road Pennar,2024-01-21T11:20:00.000+00:00,feeder,0020,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-21T11:20:00.000+00:00,feeder,0020,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-21T11:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-21T11:20:00.000+00:00,feeder,0020,L3 Current (Min),A,10.62
605820,Ferry Road Pennar,2024-01-21T11:20:00.000+00:00,feeder,0020,L3 Current (Max),A,11.38
605820,Ferry Road Pennar,2024-01-21T11:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.0
605820,Ferry Road Pennar,2024-01-21T11:20:00.000+00:00,feeder,0020,L2 Current (Min),A,13.12
605820,Ferry Road Pennar,2024-01-21T11:20:00.000+00:00,feeder,0020,L2 Current (Max),A,13.25
605820,Ferry Road Pennar,2024-01-21T11:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.25
605820,Ferry Road Pennar,2024-01-21T11:20:00.000+00:00,feeder,0020,L1 Current (Min),A,20.62
605820,Ferry Road Pennar,2024-01-21T11:20:00.000+00:00,feeder,0020,L1 Current (Max),A,20.75
605820,Ferry Road Pennar,2024-01-21T11:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.75
605820,Ferry Road Pennar,2024-01-21T11:20:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T11:20:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-4.56
605820,Ferry Road Pennar,2024-01-21T11:20:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T11:20:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,2.06
605820,Ferry Road Pennar,2024-01-21T11:20:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T11:20:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-2.31
605820,Ferry Road Pennar,2024-01-21T11:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-21T11:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-21T11:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-21T11:20:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.98898
605820,Ferry Road Pennar,2024-01-21T11:20:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.99371
605820,Ferry Road Pennar,2024-01-21T11:20:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.9921
605820,Ferry Road Pennar,2024-01-21T11:20:00.000+00:00,feeder,0010,L3 Active Power,kW,6.0
605820,Ferry Road Pennar,2024-01-21T11:20:00.000+00:00,feeder,0010,L2 Active Power,kW,8.0
605820,Ferry Road Pennar,2024-01-21T11:20:00.000+00:00,feeder,0010,L1 Active Power,kW,8.0
605820,Ferry Road Pennar,2024-01-21T11:20:00.000+00:00,feeder,0010,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-21T11:20:00.000+00:00,feeder,0010,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-21T11:20:00.000+00:00,feeder,0010,L3 Current (Min),A,24.62
605820,Ferry Road Pennar,2024-01-21T11:20:00.000+00:00,feeder,0010,L3 Current (Max),A,24.75
605820,Ferry Road Pennar,2024-01-21T11:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.62
605820,Ferry Road Pennar,2024-01-21T11:20:00.000+00:00,feeder,0010,L2 Current (Min),A,35.38
605820,Ferry Road Pennar,2024-01-21T11:20:00.000+00:00,feeder,0010,L2 Current (Max),A,35.75
605820,Ferry Road Pennar,2024-01-21T11:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,35.5
605820,Ferry Road Pennar,2024-01-21T11:20:00.000+00:00,feeder,0010,L1 Current (Min),A,33.38
605820,Ferry Road Pennar,2024-01-21T11:20:00.000+00:00,feeder,0010,L1 Current (Max),A,33.5
605820,Ferry Road Pennar,2024-01-21T11:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,33.5
605820,Ferry Road Pennar,2024-01-21T11:20:00.000+00:00,busbar,,L3 Voltage (Min),V,241.12
605820,Ferry Road Pennar,2024-01-21T11:20:00.000+00:00,busbar,,L3 Voltage (Max),V,241.14
605820,Ferry Road Pennar,2024-01-21T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.14
605820,Ferry Road Pennar,2024-01-21T11:20:00.000+00:00,busbar,,L2 Voltage (Min),V,239.83
605820,Ferry Road Pennar,2024-01-21T11:20:00.000+00:00,busbar,,L2 Voltage (Max),V,239.88
605820,Ferry Road Pennar,2024-01-21T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.86
605820,Ferry Road Pennar,2024-01-21T11:20:00.000+00:00,busbar,,L1 Voltage (Min),V,239.92
605820,Ferry Road Pennar,2024-01-21T11:20:00.000+00:00,busbar,,L1 Voltage (Max),V,239.95
605820,Ferry Road Pennar,2024-01-21T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.94
605820,Ferry Road Pennar,2024-01-21T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
605820,Ferry Road Pennar,2024-01-21T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
605820,Ferry Road Pennar,2024-01-21T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
605820,Ferry Road Pennar,2024-01-21T11:20:00.000+00:00,busbar,,L3 Active Power,kW,35.0
605820,Ferry Road Pennar,2024-01-21T11:20:00.000+00:00,busbar,,L2 Active Power,kW,36.0
605820,Ferry Road Pennar,2024-01-21T11:20:00.000+00:00,busbar,,L1 Active Power,kW,42.0
605820,Ferry Road Pennar,2024-01-21T11:20:00.000+00:00,busbar,,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-21T11:20:00.000+00:00,busbar,,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-21T11:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-21T11:20:00.000+00:00,busbar,,L3 Current (Min),A,143.88
605820,Ferry Road Pennar,2024-01-21T11:20:00.000+00:00,busbar,,L3 Current (Max),A,147.62
605820,Ferry Road Pennar,2024-01-21T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,146.5
605820,Ferry Road Pennar,2024-01-21T11:20:00.000+00:00,busbar,,L2 Current (Min),A,149.88
605820,Ferry Road Pennar,2024-01-21T11:20:00.000+00:00,busbar,,L2 Current (Max),A,160.88
605820,Ferry Road Pennar,2024-01-21T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,152.62
605820,Ferry Road Pennar,2024-01-21T11:20:00.000+00:00,busbar,,L1 Current (Min),A,175.5
605820,Ferry Road Pennar,2024-01-21T11:20:00.000+00:00,busbar,,L1 Current (Max),A,175.62
605820,Ferry Road Pennar,2024-01-21T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,175.5
605820,Ferry Road Pennar,2024-01-21T11:20:00.000+00:00,transformer,,Temperature,C,0.0
605820,Ferry Road Pennar,2024-01-21T11:20:00.000+00:00,ambient,,Temperature,C,0.0
605820,Ferry Road Pennar,2024-01-21T11:10:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T11:10:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,-2.94
605820,Ferry Road Pennar,2024-01-21T11:10:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T11:10:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,-3.12
605820,Ferry Road Pennar,2024-01-21T11:10:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T11:10:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,-0.81
605820,Ferry Road Pennar,2024-01-21T11:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-21T11:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-21T11:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-21T11:10:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,0.99466
605820,Ferry Road Pennar,2024-01-21T11:10:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,0.99026
605820,Ferry Road Pennar,2024-01-21T11:10:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,0.99829
605820,Ferry Road Pennar,2024-01-21T11:10:00.000+00:00,feeder,0050,L3 Active Power,kW,9.0
605820,Ferry Road Pennar,2024-01-21T11:10:00.000+00:00,feeder,0050,L2 Active Power,kW,8.0
605820,Ferry Road Pennar,2024-01-21T11:10:00.000+00:00,feeder,0050,L1 Active Power,kW,12.0
605820,Ferry Road Pennar,2024-01-21T11:10:00.000+00:00,feeder,0050,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-21T11:10:00.000+00:00,feeder,0050,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-21T11:10:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-21T11:10:00.000+00:00,feeder,0050,L3 Current (Min),A,39.5
605820,Ferry Road Pennar,2024-01-21T11:10:00.000+00:00,feeder,0050,L3 Current (Max),A,39.62
605820,Ferry Road Pennar,2024-01-21T11:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,39.5
605820,Ferry Road Pennar,2024-01-21T11:10:00.000+00:00,feeder,0050,L2 Current (Min),A,32.62
605820,Ferry Road Pennar,2024-01-21T11:10:00.000+00:00,feeder,0050,L2 Current (Max),A,33.0
605820,Ferry Road Pennar,2024-01-21T11:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,32.75
605820,Ferry Road Pennar,2024-01-21T11:10:00.000+00:00,feeder,0050,L1 Current (Min),A,50.25
605820,Ferry Road Pennar,2024-01-21T11:10:00.000+00:00,feeder,0050,L1 Current (Max),A,50.75
605820,Ferry Road Pennar,2024-01-21T11:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,50.5
605820,Ferry Road Pennar,2024-01-21T11:10:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T11:10:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,0.25
605820,Ferry Road Pennar,2024-01-21T11:10:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T11:10:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-4.19
605820,Ferry Road Pennar,2024-01-21T11:10:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T11:10:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-4.0
605820,Ferry Road Pennar,2024-01-21T11:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-21T11:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-21T11:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-21T11:10:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.99414
605820,Ferry Road Pennar,2024-01-21T11:10:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.97867
605820,Ferry Road Pennar,2024-01-21T11:10:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.98441
605820,Ferry Road Pennar,2024-01-21T11:10:00.000+00:00,feeder,0040,L3 Active Power,kW,15.0
605820,Ferry Road Pennar,2024-01-21T11:10:00.000+00:00,feeder,0040,L2 Active Power,kW,13.0
605820,Ferry Road Pennar,2024-01-21T11:10:00.000+00:00,feeder,0040,L1 Active Power,kW,15.0
605820,Ferry Road Pennar,2024-01-21T11:10:00.000+00:00,feeder,0040,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-21T11:10:00.000+00:00,feeder,0040,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-21T11:10:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-21T11:10:00.000+00:00,feeder,0040,L3 Current (Min),A,62.88
605820,Ferry Road Pennar,2024-01-21T11:10:00.000+00:00,feeder,0040,L3 Current (Max),A,63.25
605820,Ferry Road Pennar,2024-01-21T11:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,63.12
605820,Ferry Road Pennar,2024-01-21T11:10:00.000+00:00,feeder,0040,L2 Current (Min),A,56.88
605820,Ferry Road Pennar,2024-01-21T11:10:00.000+00:00,feeder,0040,L2 Current (Max),A,57.25
605820,Ferry Road Pennar,2024-01-21T11:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,57.12
605820,Ferry Road Pennar,2024-01-21T11:10:00.000+00:00,feeder,0040,L1 Current (Min),A,65.38
605820,Ferry Road Pennar,2024-01-21T11:10:00.000+00:00,feeder,0040,L1 Current (Max),A,65.5
605820,Ferry Road Pennar,2024-01-21T11:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,65.38
605820,Ferry Road Pennar,2024-01-21T11:10:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T11:10:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-5.06
605820,Ferry Road Pennar,2024-01-21T11:10:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T11:10:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-0.56
605820,Ferry Road Pennar,2024-01-21T11:10:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T11:10:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-1.56
605820,Ferry Road Pennar,2024-01-21T11:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-21T11:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-21T11:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-21T11:10:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.99036
605820,Ferry Road Pennar,2024-01-21T11:10:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.98334
605820,Ferry Road Pennar,2024-01-21T11:10:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.99643
605820,Ferry Road Pennar,2024-01-21T11:10:00.000+00:00,feeder,0030,L3 Active Power,kW,12.0
605820,Ferry Road Pennar,2024-01-21T11:10:00.000+00:00,feeder,0030,L2 Active Power,kW,7.0
605820,Ferry Road Pennar,2024-01-21T11:10:00.000+00:00,feeder,0030,L1 Active Power,kW,6.0
605820,Ferry Road Pennar,2024-01-21T11:10:00.000+00:00,feeder,0030,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-21T11:10:00.000+00:00,feeder,0030,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-21T11:10:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-21T11:10:00.000+00:00,feeder,0030,L3 Current (Min),A,48.5
605820,Ferry Road Pennar,2024-01-21T11:10:00.000+00:00,feeder,0030,L3 Current (Max),A,48.62
605820,Ferry Road Pennar,2024-01-21T11:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,48.62
605820,Ferry Road Pennar,2024-01-21T11:10:00.000+00:00,feeder,0030,L2 Current (Min),A,28.88
605820,Ferry Road Pennar,2024-01-21T11:10:00.000+00:00,feeder,0030,L2 Current (Max),A,29.0
605820,Ferry Road Pennar,2024-01-21T11:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,28.88
605820,Ferry Road Pennar,2024-01-21T11:10:00.000+00:00,feeder,0030,L1 Current (Min),A,25.75
605820,Ferry Road Pennar,2024-01-21T11:10:00.000+00:00,feeder,0030,L1 Current (Max),A,25.88
605820,Ferry Road Pennar,2024-01-21T11:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,25.75
605820,Ferry Road Pennar,2024-01-21T11:10:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T11:10:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,2.31
605820,Ferry Road Pennar,2024-01-21T11:10:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T11:10:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-3.12
605820,Ferry Road Pennar,2024-01-21T11:10:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T11:10:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-10.31
605820,Ferry Road Pennar,2024-01-21T11:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-21T11:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-21T11:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-21T11:10:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.98901
605820,Ferry Road Pennar,2024-01-21T11:10:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.98889
605820,Ferry Road Pennar,2024-01-21T11:10:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.96823
605820,Ferry Road Pennar,2024-01-21T11:10:00.000+00:00,feeder,0020,L3 Active Power,kW,5.0
605820,Ferry Road Pennar,2024-01-21T11:10:00.000+00:00,feeder,0020,L2 Active Power,kW,6.0
605820,Ferry Road Pennar,2024-01-21T11:10:00.000+00:00,feeder,0020,L1 Active Power,kW,4.0
605820,Ferry Road Pennar,2024-01-21T11:10:00.000+00:00,feeder,0020,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-21T11:10:00.000+00:00,feeder,0020,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-21T11:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-21T11:10:00.000+00:00,feeder,0020,L3 Current (Min),A,20.88
605820,Ferry Road Pennar,2024-01-21T11:10:00.000+00:00,feeder,0020,L3 Current (Max),A,21.0
605820,Ferry Road Pennar,2024-01-21T11:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.0
605820,Ferry Road Pennar,2024-01-21T11:10:00.000+00:00,feeder,0020,L2 Current (Min),A,24.0
605820,Ferry Road Pennar,2024-01-21T11:10:00.000+00:00,feeder,0020,L2 Current (Max),A,24.25
605820,Ferry Road Pennar,2024-01-21T11:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.12
605820,Ferry Road Pennar,2024-01-21T11:10:00.000+00:00,feeder,0020,L1 Current (Min),A,15.62
605820,Ferry Road Pennar,2024-01-21T11:10:00.000+00:00,feeder,0020,L1 Current (Max),A,15.75
605820,Ferry Road Pennar,2024-01-21T11:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.75
605820,Ferry Road Pennar,2024-01-21T11:10:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T11:10:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-4.62
605820,Ferry Road Pennar,2024-01-21T11:10:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T11:10:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-1.0
605820,Ferry Road Pennar,2024-01-21T11:10:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T11:10:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-2.06
605820,Ferry Road Pennar,2024-01-21T11:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-21T11:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-21T11:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-21T11:10:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.9938
605820,Ferry Road Pennar,2024-01-21T11:10:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.99432
605820,Ferry Road Pennar,2024-01-21T11:10:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.98828
605820,Ferry Road Pennar,2024-01-21T11:10:00.000+00:00,feeder,0010,L3 Active Power,kW,8.0
605820,Ferry Road Pennar,2024-01-21T11:10:00.000+00:00,feeder,0010,L2 Active Power,kW,10.0
605820,Ferry Road Pennar,2024-01-21T11:10:00.000+00:00,feeder,0010,L1 Active Power,kW,6.0
605820,Ferry Road Pennar,2024-01-21T11:10:00.000+00:00,feeder,0010,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-21T11:10:00.000+00:00,feeder,0010,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-21T11:10:00.000+00:00,feeder,0010,L3 Current (Min),A,31.75
605820,Ferry Road Pennar,2024-01-21T11:10:00.000+00:00,feeder,0010,L3 Current (Max),A,32.25
605820,Ferry Road Pennar,2024-01-21T11:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,32.0
605820,Ferry Road Pennar,2024-01-21T11:10:00.000+00:00,feeder,0010,L2 Current (Min),A,42.75
605820,Ferry Road Pennar,2024-01-21T11:10:00.000+00:00,feeder,0010,L2 Current (Max),A,43.25
605820,Ferry Road Pennar,2024-01-21T11:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,43.0
605820,Ferry Road Pennar,2024-01-21T11:10:00.000+00:00,feeder,0010,L1 Current (Min),A,25.38
605820,Ferry Road Pennar,2024-01-21T11:10:00.000+00:00,feeder,0010,L1 Current (Max),A,25.5
605820,Ferry Road Pennar,2024-01-21T11:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.5
605820,Ferry Road Pennar,2024-01-21T11:10:00.000+00:00,busbar,,L3 Voltage (Min),V,240.59
605820,Ferry Road Pennar,2024-01-21T11:10:00.000+00:00,busbar,,L3 Voltage (Max),V,240.66
605820,Ferry Road Pennar,2024-01-21T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.62
605820,Ferry Road Pennar,2024-01-21T11:10:00.000+00:00,busbar,,L2 Voltage (Min),V,239.31
605820,Ferry Road Pennar,2024-01-21T11:10:00.000+00:00,busbar,,L2 Voltage (Max),V,239.41
605820,Ferry Road Pennar,2024-01-21T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.34
605820,Ferry Road Pennar,2024-01-21T11:10:00.000+00:00,busbar,,L1 Voltage (Min),V,239.91
605820,Ferry Road Pennar,2024-01-21T11:10:00.000+00:00,busbar,,L1 Voltage (Max),V,240.0
605820,Ferry Road Pennar,2024-01-21T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.97
605820,Ferry Road Pennar,2024-01-21T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
605820,Ferry Road Pennar,2024-01-21T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
605820,Ferry Road Pennar,2024-01-21T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
605820,Ferry Road Pennar,2024-01-21T11:10:00.000+00:00,busbar,,L3 Active Power,kW,49.0
605820,Ferry Road Pennar,2024-01-21T11:10:00.000+00:00,busbar,,L2 Active Power,kW,44.0
605820,Ferry Road Pennar,2024-01-21T11:10:00.000+00:00,busbar,,L1 Active Power,kW,43.0
605820,Ferry Road Pennar,2024-01-21T11:10:00.000+00:00,busbar,,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-21T11:10:00.000+00:00,busbar,,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-21T11:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-21T11:10:00.000+00:00,busbar,,L3 Current (Min),A,203.88
605820,Ferry Road Pennar,2024-01-21T11:10:00.000+00:00,busbar,,L3 Current (Max),A,204.25
605820,Ferry Road Pennar,2024-01-21T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,204.12
605820,Ferry Road Pennar,2024-01-21T11:10:00.000+00:00,busbar,,L2 Current (Min),A,185.88
605820,Ferry Road Pennar,2024-01-21T11:10:00.000+00:00,busbar,,L2 Current (Max),A,186.12
605820,Ferry Road Pennar,2024-01-21T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,186.0
605820,Ferry Road Pennar,2024-01-21T11:10:00.000+00:00,busbar,,L1 Current (Min),A,182.5
605820,Ferry Road Pennar,2024-01-21T11:10:00.000+00:00,busbar,,L1 Current (Max),A,182.75
605820,Ferry Road Pennar,2024-01-21T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,182.62
605820,Ferry Road Pennar,2024-01-21T11:10:00.000+00:00,transformer,,Temperature,C,0.0
605820,Ferry Road Pennar,2024-01-21T11:10:00.000+00:00,ambient,,Temperature,C,0.0
605820,Ferry Road Pennar,2024-01-21T11:00:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T11:00:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,-1.94
605820,Ferry Road Pennar,2024-01-21T11:00:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T11:00:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,1.88
605820,Ferry Road Pennar,2024-01-21T11:00:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T11:00:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,0.94
605820,Ferry Road Pennar,2024-01-21T11:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-21T11:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.0
605820,Ferry Road Pennar,2024-01-21T11:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-21T11:00:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,0.99802
605820,Ferry Road Pennar,2024-01-21T11:00:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,0.99457
605820,Ferry Road Pennar,2024-01-21T11:00:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,0.99881
605820,Ferry Road Pennar,2024-01-21T11:00:00.000+00:00,feeder,0050,L3 Active Power,kW,17.0
605820,Ferry Road Pennar,2024-01-21T11:00:00.000+00:00,feeder,0050,L2 Active Power,kW,11.0
605820,Ferry Road Pennar,2024-01-21T11:00:00.000+00:00,feeder,0050,L1 Active Power,kW,13.0
605820,Ferry Road Pennar,2024-01-21T11:00:00.000+00:00,feeder,0050,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-21T11:00:00.000+00:00,feeder,0050,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-21T11:00:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-21T11:00:00.000+00:00,feeder,0050,L3 Current (Min),A,71.5
605820,Ferry Road Pennar,2024-01-21T11:00:00.000+00:00,feeder,0050,L3 Current (Max),A,71.88
605820,Ferry Road Pennar,2024-01-21T11:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,71.75
605820,Ferry Road Pennar,2024-01-21T11:00:00.000+00:00,feeder,0050,L2 Current (Min),A,46.12
605820,Ferry Road Pennar,2024-01-21T11:00:00.000+00:00,feeder,0050,L2 Current (Max),A,47.25
605820,Ferry Road Pennar,2024-01-21T11:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,46.75
605820,Ferry Road Pennar,2024-01-21T11:00:00.000+00:00,feeder,0050,L1 Current (Min),A,55.12
605820,Ferry Road Pennar,2024-01-21T11:00:00.000+00:00,feeder,0050,L1 Current (Max),A,55.62
605820,Ferry Road Pennar,2024-01-21T11:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,55.25
605820,Ferry Road Pennar,2024-01-21T11:00:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T11:00:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-0.38
605820,Ferry Road Pennar,2024-01-21T11:00:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T11:00:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-0.38
605820,Ferry Road Pennar,2024-01-21T11:00:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T11:00:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-3.44
605820,Ferry Road Pennar,2024-01-21T11:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-21T11:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-21T11:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-21T11:00:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.99365
605820,Ferry Road Pennar,2024-01-21T11:00:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.9931
605820,Ferry Road Pennar,2024-01-21T11:00:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.98761
605820,Ferry Road Pennar,2024-01-21T11:00:00.000+00:00,feeder,0040,L3 Active Power,kW,14.0
605820,Ferry Road Pennar,2024-01-21T11:00:00.000+00:00,feeder,0040,L2 Active Power,kW,20.0
605820,Ferry Road Pennar,2024-01-21T11:00:00.000+00:00,feeder,0040,L1 Active Power,kW,18.0
605820,Ferry Road Pennar,2024-01-21T11:00:00.000+00:00,feeder,0040,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-21T11:00:00.000+00:00,feeder,0040,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-21T11:00:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-21T11:00:00.000+00:00,feeder,0040,L3 Current (Min),A,56.25
605820,Ferry Road Pennar,2024-01-21T11:00:00.000+00:00,feeder,0040,L3 Current (Max),A,58.25
605820,Ferry Road Pennar,2024-01-21T11:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,57.0
605820,Ferry Road Pennar,2024-01-21T11:00:00.000+00:00,feeder,0040,L2 Current (Min),A,84.0
605820,Ferry Road Pennar,2024-01-21T11:00:00.000+00:00,feeder,0040,L2 Current (Max),A,84.25
605820,Ferry Road Pennar,2024-01-21T11:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,84.12
605820,Ferry Road Pennar,2024-01-21T11:00:00.000+00:00,feeder,0040,L1 Current (Min),A,73.88
605820,Ferry Road Pennar,2024-01-21T11:00:00.000+00:00,feeder,0040,L1 Current (Max),A,74.0
605820,Ferry Road Pennar,2024-01-21T11:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,73.88
605820,Ferry Road Pennar,2024-01-21T11:00:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T11:00:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-10.56
605820,Ferry Road Pennar,2024-01-21T11:00:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T11:00:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,2.31
605820,Ferry Road Pennar,2024-01-21T11:00:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T11:00:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-2.06
605820,Ferry Road Pennar,2024-01-21T11:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-21T11:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-21T11:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-21T11:00:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.97107
605820,Ferry Road Pennar,2024-01-21T11:00:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.95132
605820,Ferry Road Pennar,2024-01-21T11:00:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.99521
605820,Ferry Road Pennar,2024-01-21T11:00:00.000+00:00,feeder,0030,L3 Active Power,kW,7.0
605820,Ferry Road Pennar,2024-01-21T11:00:00.000+00:00,feeder,0030,L2 Active Power,kW,4.0
605820,Ferry Road Pennar,2024-01-21T11:00:00.000+00:00,feeder,0030,L1 Active Power,kW,5.0
605820,Ferry Road Pennar,2024-01-21T11:00:00.000+00:00,feeder,0030,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-21T11:00:00.000+00:00,feeder,0030,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-21T11:00:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-21T11:00:00.000+00:00,feeder,0030,L3 Current (Min),A,27.5
605820,Ferry Road Pennar,2024-01-21T11:00:00.000+00:00,feeder,0030,L3 Current (Max),A,27.75
605820,Ferry Road Pennar,2024-01-21T11:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,27.62
605820,Ferry Road Pennar,2024-01-21T11:00:00.000+00:00,feeder,0030,L2 Current (Min),A,17.12
605820,Ferry Road Pennar,2024-01-21T11:00:00.000+00:00,feeder,0030,L2 Current (Max),A,17.25
605820,Ferry Road Pennar,2024-01-21T11:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.12
605820,Ferry Road Pennar,2024-01-21T11:00:00.000+00:00,feeder,0030,L1 Current (Min),A,20.62
605820,Ferry Road Pennar,2024-01-21T11:00:00.000+00:00,feeder,0030,L1 Current (Max),A,20.75
605820,Ferry Road Pennar,2024-01-21T11:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,20.75
605820,Ferry Road Pennar,2024-01-21T11:00:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T11:00:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,6.13
605820,Ferry Road Pennar,2024-01-21T11:00:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T11:00:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-4.06
605820,Ferry Road Pennar,2024-01-21T11:00:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T11:00:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-4.81
605820,Ferry Road Pennar,2024-01-21T11:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.0
605820,Ferry Road Pennar,2024-01-21T11:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-21T11:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-21T11:00:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.98532
605820,Ferry Road Pennar,2024-01-21T11:00:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.96503
605820,Ferry Road Pennar,2024-01-21T11:00:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.983
605820,Ferry Road Pennar,2024-01-21T11:00:00.000+00:00,feeder,0020,L3 Active Power,kW,5.0
605820,Ferry Road Pennar,2024-01-21T11:00:00.000+00:00,feeder,0020,L2 Active Power,kW,3.0
605820,Ferry Road Pennar,2024-01-21T11:00:00.000+00:00,feeder,0020,L1 Active Power,kW,3.0
605820,Ferry Road Pennar,2024-01-21T11:00:00.000+00:00,feeder,0020,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-21T11:00:00.000+00:00,feeder,0020,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-21T11:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-21T11:00:00.000+00:00,feeder,0020,L3 Current (Min),A,21.12
605820,Ferry Road Pennar,2024-01-21T11:00:00.000+00:00,feeder,0020,L3 Current (Max),A,24.12
605820,Ferry Road Pennar,2024-01-21T11:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.75
605820,Ferry Road Pennar,2024-01-21T11:00:00.000+00:00,feeder,0020,L2 Current (Min),A,12.88
605820,Ferry Road Pennar,2024-01-21T11:00:00.000+00:00,feeder,0020,L2 Current (Max),A,12.88
605820,Ferry Road Pennar,2024-01-21T11:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.88
605820,Ferry Road Pennar,2024-01-21T11:00:00.000+00:00,feeder,0020,L1 Current (Min),A,13.12
605820,Ferry Road Pennar,2024-01-21T11:00:00.000+00:00,feeder,0020,L1 Current (Max),A,13.5
605820,Ferry Road Pennar,2024-01-21T11:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.38
605820,Ferry Road Pennar,2024-01-21T11:00:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T11:00:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-1.25
605820,Ferry Road Pennar,2024-01-21T11:00:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T11:00:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,5.75
605820,Ferry Road Pennar,2024-01-21T11:00:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T11:00:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-2.06
605820,Ferry Road Pennar,2024-01-21T11:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-21T11:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.0
605820,Ferry Road Pennar,2024-01-21T11:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-21T11:00:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.99619
605820,Ferry Road Pennar,2024-01-21T11:00:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.98874
605820,Ferry Road Pennar,2024-01-21T11:00:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.97986
605820,Ferry Road Pennar,2024-01-21T11:00:00.000+00:00,feeder,0010,L3 Active Power,kW,8.0
605820,Ferry Road Pennar,2024-01-21T11:00:00.000+00:00,feeder,0010,L2 Active Power,kW,9.0
605820,Ferry Road Pennar,2024-01-21T11:00:00.000+00:00,feeder,0010,L1 Active Power,kW,4.0
605820,Ferry Road Pennar,2024-01-21T11:00:00.000+00:00,feeder,0010,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-21T11:00:00.000+00:00,feeder,0010,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-21T11:00:00.000+00:00,feeder,0010,L3 Current (Min),A,33.12
605820,Ferry Road Pennar,2024-01-21T11:00:00.000+00:00,feeder,0010,L3 Current (Max),A,33.12
605820,Ferry Road Pennar,2024-01-21T11:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,33.12
605820,Ferry Road Pennar,2024-01-21T11:00:00.000+00:00,feeder,0010,L2 Current (Min),A,35.38
605820,Ferry Road Pennar,2024-01-21T11:00:00.000+00:00,feeder,0010,L2 Current (Max),A,36.38
605820,Ferry Road Pennar,2024-01-21T11:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,35.75
605820,Ferry Road Pennar,2024-01-21T11:00:00.000+00:00,feeder,0010,L1 Current (Min),A,18.5
605820,Ferry Road Pennar,2024-01-21T11:00:00.000+00:00,feeder,0010,L1 Current (Max),A,18.75
605820,Ferry Road Pennar,2024-01-21T11:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.62
605820,Ferry Road Pennar,2024-01-21T11:00:00.000+00:00,busbar,,L3 Voltage (Min),V,242.02
605820,Ferry Road Pennar,2024-01-21T11:00:00.000+00:00,busbar,,L3 Voltage (Max),V,242.06
605820,Ferry Road Pennar,2024-01-21T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.05
605820,Ferry Road Pennar,2024-01-21T11:00:00.000+00:00,busbar,,L2 Voltage (Min),V,241.22
605820,Ferry Road Pennar,2024-01-21T11:00:00.000+00:00,busbar,,L2 Voltage (Max),V,241.3
605820,Ferry Road Pennar,2024-01-21T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.27
605820,Ferry Road Pennar,2024-01-21T11:00:00.000+00:00,busbar,,L1 Voltage (Min),V,241.67
605820,Ferry Road Pennar,2024-01-21T11:00:00.000+00:00,busbar,,L1 Voltage (Max),V,241.67
605820,Ferry Road Pennar,2024-01-21T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.67
605820,Ferry Road Pennar,2024-01-21T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
605820,Ferry Road Pennar,2024-01-21T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
605820,Ferry Road Pennar,2024-01-21T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-21T11:00:00.000+00:00,busbar,,L3 Active Power,kW,51.0
605820,Ferry Road Pennar,2024-01-21T11:00:00.000+00:00,busbar,,L2 Active Power,kW,47.0
605820,Ferry Road Pennar,2024-01-21T11:00:00.000+00:00,busbar,,L1 Active Power,kW,44.0
605820,Ferry Road Pennar,2024-01-21T11:00:00.000+00:00,busbar,,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-21T11:00:00.000+00:00,busbar,,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-21T11:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-21T11:00:00.000+00:00,busbar,,L3 Current (Min),A,209.38
605820,Ferry Road Pennar,2024-01-21T11:00:00.000+00:00,busbar,,L3 Current (Max),A,211.75
605820,Ferry Road Pennar,2024-01-21T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,210.75
605820,Ferry Road Pennar,2024-01-21T11:00:00.000+00:00,busbar,,L2 Current (Min),A,195.25
605820,Ferry Road Pennar,2024-01-21T11:00:00.000+00:00,busbar,,L2 Current (Max),A,196.5
605820,Ferry Road Pennar,2024-01-21T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,196.0
605820,Ferry Road Pennar,2024-01-21T11:00:00.000+00:00,busbar,,L1 Current (Min),A,181.38
605820,Ferry Road Pennar,2024-01-21T11:00:00.000+00:00,busbar,,L1 Current (Max),A,182.0
605820,Ferry Road Pennar,2024-01-21T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,181.62
605820,Ferry Road Pennar,2024-01-21T11:00:00.000+00:00,transformer,,Temperature,C,0.0
605820,Ferry Road Pennar,2024-01-21T11:00:00.000+00:00,ambient,,Temperature,C,0.0
605820,Ferry Road Pennar,2024-01-21T10:50:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T10:50:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,-3.19
605820,Ferry Road Pennar,2024-01-21T10:50:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T10:50:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,-2.75
605820,Ferry Road Pennar,2024-01-21T10:50:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T10:50:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,3.75
605820,Ferry Road Pennar,2024-01-21T10:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-21T10:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-21T10:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,1.0
605820,Ferry Road Pennar,2024-01-21T10:50:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,0.99298
605820,Ferry Road Pennar,2024-01-21T10:50:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,0.98398
605820,Ferry Road Pennar,2024-01-21T10:50:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,0.99432
605820,Ferry Road Pennar,2024-01-21T10:50:00.000+00:00,feeder,0050,L3 Active Power,kW,8.0
605820,Ferry Road Pennar,2024-01-21T10:50:00.000+00:00,feeder,0050,L2 Active Power,kW,6.0
605820,Ferry Road Pennar,2024-01-21T10:50:00.000+00:00,feeder,0050,L1 Active Power,kW,9.0
605820,Ferry Road Pennar,2024-01-21T10:50:00.000+00:00,feeder,0050,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-21T10:50:00.000+00:00,feeder,0050,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-21T10:50:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-21T10:50:00.000+00:00,feeder,0050,L3 Current (Min),A,34.75
605820,Ferry Road Pennar,2024-01-21T10:50:00.000+00:00,feeder,0050,L3 Current (Max),A,35.12
605820,Ferry Road Pennar,2024-01-21T10:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,35.0
605820,Ferry Road Pennar,2024-01-21T10:50:00.000+00:00,feeder,0050,L2 Current (Min),A,26.12
605820,Ferry Road Pennar,2024-01-21T10:50:00.000+00:00,feeder,0050,L2 Current (Max),A,26.25
605820,Ferry Road Pennar,2024-01-21T10:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,26.12
605820,Ferry Road Pennar,2024-01-21T10:50:00.000+00:00,feeder,0050,L1 Current (Min),A,38.5
605820,Ferry Road Pennar,2024-01-21T10:50:00.000+00:00,feeder,0050,L1 Current (Max),A,38.75
605820,Ferry Road Pennar,2024-01-21T10:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,38.62
605820,Ferry Road Pennar,2024-01-21T10:50:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T10:50:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-6.25
605820,Ferry Road Pennar,2024-01-21T10:50:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T10:50:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,0.19
605820,Ferry Road Pennar,2024-01-21T10:50:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T10:50:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-6.94
605820,Ferry Road Pennar,2024-01-21T10:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.0
605820,Ferry Road Pennar,2024-01-21T10:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-21T10:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.0
605820,Ferry Road Pennar,2024-01-21T10:50:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.98898
605820,Ferry Road Pennar,2024-01-21T10:50:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.99554
605820,Ferry Road Pennar,2024-01-21T10:50:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.97372
605820,Ferry Road Pennar,2024-01-21T10:50:00.000+00:00,feeder,0040,L3 Active Power,kW,16.0
605820,Ferry Road Pennar,2024-01-21T10:50:00.000+00:00,feeder,0040,L2 Active Power,kW,25.0
605820,Ferry Road Pennar,2024-01-21T10:50:00.000+00:00,feeder,0040,L1 Active Power,kW,14.0
605820,Ferry Road Pennar,2024-01-21T10:50:00.000+00:00,feeder,0040,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-21T10:50:00.000+00:00,feeder,0040,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-21T10:50:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-21T10:50:00.000+00:00,feeder,0040,L3 Current (Min),A,65.25
605820,Ferry Road Pennar,2024-01-21T10:50:00.000+00:00,feeder,0040,L3 Current (Max),A,65.38
605820,Ferry Road Pennar,2024-01-21T10:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,65.25
605820,Ferry Road Pennar,2024-01-21T10:50:00.000+00:00,feeder,0040,L2 Current (Min),A,103.75
605820,Ferry Road Pennar,2024-01-21T10:50:00.000+00:00,feeder,0040,L2 Current (Max),A,104.0
605820,Ferry Road Pennar,2024-01-21T10:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,103.88
605820,Ferry Road Pennar,2024-01-21T10:50:00.000+00:00,feeder,0040,L1 Current (Min),A,58.88
605820,Ferry Road Pennar,2024-01-21T10:50:00.000+00:00,feeder,0040,L1 Current (Max),A,58.88
605820,Ferry Road Pennar,2024-01-21T10:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,58.88
605820,Ferry Road Pennar,2024-01-21T10:50:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T10:50:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-5.12
605820,Ferry Road Pennar,2024-01-21T10:50:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T10:50:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,1.19
605820,Ferry Road Pennar,2024-01-21T10:50:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T10:50:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-7.19
605820,Ferry Road Pennar,2024-01-21T10:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-21T10:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-21T10:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-21T10:50:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.9921
605820,Ferry Road Pennar,2024-01-21T10:50:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.98965
605820,Ferry Road Pennar,2024-01-21T10:50:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.95721
605820,Ferry Road Pennar,2024-01-21T10:50:00.000+00:00,feeder,0030,L3 Active Power,kW,12.0
605820,Ferry Road Pennar,2024-01-21T10:50:00.000+00:00,feeder,0030,L2 Active Power,kW,8.0
605820,Ferry Road Pennar,2024-01-21T10:50:00.000+00:00,feeder,0030,L1 Active Power,kW,2.0
605820,Ferry Road Pennar,2024-01-21T10:50:00.000+00:00,feeder,0030,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-21T10:50:00.000+00:00,feeder,0030,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-21T10:50:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-21T10:50:00.000+00:00,feeder,0030,L3 Current (Min),A,51.5
605820,Ferry Road Pennar,2024-01-21T10:50:00.000+00:00,feeder,0030,L3 Current (Max),A,51.75
605820,Ferry Road Pennar,2024-01-21T10:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,51.62
605820,Ferry Road Pennar,2024-01-21T10:50:00.000+00:00,feeder,0030,L2 Current (Min),A,34.38
605820,Ferry Road Pennar,2024-01-21T10:50:00.000+00:00,feeder,0030,L2 Current (Max),A,34.38
605820,Ferry Road Pennar,2024-01-21T10:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,34.38
605820,Ferry Road Pennar,2024-01-21T10:50:00.000+00:00,feeder,0030,L1 Current (Min),A,9.0
605820,Ferry Road Pennar,2024-01-21T10:50:00.000+00:00,feeder,0030,L1 Current (Max),A,9.12
605820,Ferry Road Pennar,2024-01-21T10:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.0
605820,Ferry Road Pennar,2024-01-21T10:50:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T10:50:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-2.75
605820,Ferry Road Pennar,2024-01-21T10:50:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T10:50:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-0.5
605820,Ferry Road Pennar,2024-01-21T10:50:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T10:50:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-0.19
605820,Ferry Road Pennar,2024-01-21T10:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-21T10:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-21T10:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-21T10:50:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.99255
605820,Ferry Road Pennar,2024-01-21T10:50:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.97021
605820,Ferry Road Pennar,2024-01-21T10:50:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.98596
605820,Ferry Road Pennar,2024-01-21T10:50:00.000+00:00,feeder,0020,L3 Active Power,kW,7.0
605820,Ferry Road Pennar,2024-01-21T10:50:00.000+00:00,feeder,0020,L2 Active Power,kW,3.0
605820,Ferry Road Pennar,2024-01-21T10:50:00.000+00:00,feeder,0020,L1 Active Power,kW,4.0
605820,Ferry Road Pennar,2024-01-21T10:50:00.000+00:00,feeder,0020,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-21T10:50:00.000+00:00,feeder,0020,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-21T10:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-21T10:50:00.000+00:00,feeder,0020,L3 Current (Min),A,28.12
605820,Ferry Road Pennar,2024-01-21T10:50:00.000+00:00,feeder,0020,L3 Current (Max),A,28.12
605820,Ferry Road Pennar,2024-01-21T10:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,28.12
605820,Ferry Road Pennar,2024-01-21T10:50:00.000+00:00,feeder,0020,L2 Current (Min),A,12.62
605820,Ferry Road Pennar,2024-01-21T10:50:00.000+00:00,feeder,0020,L2 Current (Max),A,13.38
605820,Ferry Road Pennar,2024-01-21T10:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.0
605820,Ferry Road Pennar,2024-01-21T10:50:00.000+00:00,feeder,0020,L1 Current (Min),A,15.0
605820,Ferry Road Pennar,2024-01-21T10:50:00.000+00:00,feeder,0020,L1 Current (Max),A,15.25
605820,Ferry Road Pennar,2024-01-21T10:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.0
605820,Ferry Road Pennar,2024-01-21T10:50:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T10:50:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-1.56
605820,Ferry Road Pennar,2024-01-21T10:50:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
