Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605820,Ferry Road Pennar,2024-01-21T10:50:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,5.75
605820,Ferry Road Pennar,2024-01-21T10:50:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T10:50:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,2.19
605820,Ferry Road Pennar,2024-01-21T10:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-21T10:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.0
605820,Ferry Road Pennar,2024-01-21T10:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-21T10:50:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.99197
605820,Ferry Road Pennar,2024-01-21T10:50:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.98706
605820,Ferry Road Pennar,2024-01-21T10:50:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.9924
605820,Ferry Road Pennar,2024-01-21T10:50:00.000+00:00,feeder,0010,L3 Active Power,kW,6.0
605820,Ferry Road Pennar,2024-01-21T10:50:00.000+00:00,feeder,0010,L2 Active Power,kW,7.0
605820,Ferry Road Pennar,2024-01-21T10:50:00.000+00:00,feeder,0010,L1 Active Power,kW,7.0
605820,Ferry Road Pennar,2024-01-21T10:50:00.000+00:00,feeder,0010,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-21T10:50:00.000+00:00,feeder,0010,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-21T10:50:00.000+00:00,feeder,0010,L3 Current (Min),A,25.12
605820,Ferry Road Pennar,2024-01-21T10:50:00.000+00:00,feeder,0010,L3 Current (Max),A,25.25
605820,Ferry Road Pennar,2024-01-21T10:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.25
605820,Ferry Road Pennar,2024-01-21T10:50:00.000+00:00,feeder,0010,L2 Current (Min),A,28.75
605820,Ferry Road Pennar,2024-01-21T10:50:00.000+00:00,feeder,0010,L2 Current (Max),A,29.12
605820,Ferry Road Pennar,2024-01-21T10:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,29.0
605820,Ferry Road Pennar,2024-01-21T10:50:00.000+00:00,feeder,0010,L1 Current (Min),A,28.75
605820,Ferry Road Pennar,2024-01-21T10:50:00.000+00:00,feeder,0010,L1 Current (Max),A,28.88
605820,Ferry Road Pennar,2024-01-21T10:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.88
605820,Ferry Road Pennar,2024-01-21T10:50:00.000+00:00,busbar,,L3 Voltage (Min),V,241.45
605820,Ferry Road Pennar,2024-01-21T10:50:00.000+00:00,busbar,,L3 Voltage (Max),V,241.8
605820,Ferry Road Pennar,2024-01-21T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.58
605820,Ferry Road Pennar,2024-01-21T10:50:00.000+00:00,busbar,,L2 Voltage (Min),V,240.2
605820,Ferry Road Pennar,2024-01-21T10:50:00.000+00:00,busbar,,L2 Voltage (Max),V,240.53
605820,Ferry Road Pennar,2024-01-21T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.3
605820,Ferry Road Pennar,2024-01-21T10:50:00.000+00:00,busbar,,L1 Voltage (Min),V,240.78
605820,Ferry Road Pennar,2024-01-21T10:50:00.000+00:00,busbar,,L1 Voltage (Max),V,240.97
605820,Ferry Road Pennar,2024-01-21T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.83
605820,Ferry Road Pennar,2024-01-21T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
605820,Ferry Road Pennar,2024-01-21T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
605820,Ferry Road Pennar,2024-01-21T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-21T10:50:00.000+00:00,busbar,,L3 Active Power,kW,49.0
605820,Ferry Road Pennar,2024-01-21T10:50:00.000+00:00,busbar,,L2 Active Power,kW,49.0
605820,Ferry Road Pennar,2024-01-21T10:50:00.000+00:00,busbar,,L1 Active Power,kW,36.0
605820,Ferry Road Pennar,2024-01-21T10:50:00.000+00:00,busbar,,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-21T10:50:00.000+00:00,busbar,,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-21T10:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-21T10:50:00.000+00:00,busbar,,L3 Current (Min),A,205.12
605820,Ferry Road Pennar,2024-01-21T10:50:00.000+00:00,busbar,,L3 Current (Max),A,205.5
605820,Ferry Road Pennar,2024-01-21T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,205.38
605820,Ferry Road Pennar,2024-01-21T10:50:00.000+00:00,busbar,,L2 Current (Min),A,206.12
605820,Ferry Road Pennar,2024-01-21T10:50:00.000+00:00,busbar,,L2 Current (Max),A,206.5
605820,Ferry Road Pennar,2024-01-21T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,206.25
605820,Ferry Road Pennar,2024-01-21T10:50:00.000+00:00,busbar,,L1 Current (Min),A,149.5
605820,Ferry Road Pennar,2024-01-21T10:50:00.000+00:00,busbar,,L1 Current (Max),A,149.88
605820,Ferry Road Pennar,2024-01-21T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,149.62
605820,Ferry Road Pennar,2024-01-21T10:50:00.000+00:00,transformer,,Temperature,C,0.0
605820,Ferry Road Pennar,2024-01-21T10:50:00.000+00:00,ambient,,Temperature,C,0.0
605820,Ferry Road Pennar,2024-01-21T10:40:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T10:40:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,-3.32
605820,Ferry Road Pennar,2024-01-21T10:40:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T10:40:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,-3.94
605820,Ferry Road Pennar,2024-01-21T10:40:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T10:40:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,3.75
605820,Ferry Road Pennar,2024-01-21T10:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-21T10:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-21T10:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,1.0
605820,Ferry Road Pennar,2024-01-21T10:40:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,0.98871
605820,Ferry Road Pennar,2024-01-21T10:40:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,0.98074
605820,Ferry Road Pennar,2024-01-21T10:40:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,0.99524
605820,Ferry Road Pennar,2024-01-21T10:40:00.000+00:00,feeder,0050,L3 Active Power,kW,6.0
605820,Ferry Road Pennar,2024-01-21T10:40:00.000+00:00,feeder,0050,L2 Active Power,kW,6.0
605820,Ferry Road Pennar,2024-01-21T10:40:00.000+00:00,feeder,0050,L1 Active Power,kW,11.0
605820,Ferry Road Pennar,2024-01-21T10:40:00.000+00:00,feeder,0050,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-21T10:40:00.000+00:00,feeder,0050,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-21T10:40:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-21T10:40:00.000+00:00,feeder,0050,L3 Current (Min),A,23.0
605820,Ferry Road Pennar,2024-01-21T10:40:00.000+00:00,feeder,0050,L3 Current (Max),A,23.0
605820,Ferry Road Pennar,2024-01-21T10:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,23.0
605820,Ferry Road Pennar,2024-01-21T10:40:00.000+00:00,feeder,0050,L2 Current (Min),A,24.0
605820,Ferry Road Pennar,2024-01-21T10:40:00.000+00:00,feeder,0050,L2 Current (Max),A,24.62
605820,Ferry Road Pennar,2024-01-21T10:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,24.38
605820,Ferry Road Pennar,2024-01-21T10:40:00.000+00:00,feeder,0050,L1 Current (Min),A,45.75
605820,Ferry Road Pennar,2024-01-21T10:40:00.000+00:00,feeder,0050,L1 Current (Max),A,45.88
605820,Ferry Road Pennar,2024-01-21T10:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,45.75
605820,Ferry Road Pennar,2024-01-21T10:40:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T10:40:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-9.13
605820,Ferry Road Pennar,2024-01-21T10:40:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T10:40:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-3.88
605820,Ferry Road Pennar,2024-01-21T10:40:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T10:40:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-7.44
605820,Ferry Road Pennar,2024-01-21T10:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-21T10:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-21T10:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.0
605820,Ferry Road Pennar,2024-01-21T10:40:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.96683
605820,Ferry Road Pennar,2024-01-21T10:40:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.99176
605820,Ferry Road Pennar,2024-01-21T10:40:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.974
605820,Ferry Road Pennar,2024-01-21T10:40:00.000+00:00,feeder,0040,L3 Active Power,kW,8.0
605820,Ferry Road Pennar,2024-01-21T10:40:00.000+00:00,feeder,0040,L2 Active Power,kW,20.0
605820,Ferry Road Pennar,2024-01-21T10:40:00.000+00:00,feeder,0040,L1 Active Power,kW,15.0
605820,Ferry Road Pennar,2024-01-21T10:40:00.000+00:00,feeder,0040,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-21T10:40:00.000+00:00,feeder,0040,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-21T10:40:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-21T10:40:00.000+00:00,feeder,0040,L3 Current (Min),A,33.0
605820,Ferry Road Pennar,2024-01-21T10:40:00.000+00:00,feeder,0040,L3 Current (Max),A,41.25
605820,Ferry Road Pennar,2024-01-21T10:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,35.62
605820,Ferry Road Pennar,2024-01-21T10:40:00.000+00:00,feeder,0040,L2 Current (Min),A,82.12
605820,Ferry Road Pennar,2024-01-21T10:40:00.000+00:00,feeder,0040,L2 Current (Max),A,82.5
605820,Ferry Road Pennar,2024-01-21T10:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,82.25
605820,Ferry Road Pennar,2024-01-21T10:40:00.000+00:00,feeder,0040,L1 Current (Min),A,58.38
605820,Ferry Road Pennar,2024-01-21T10:40:00.000+00:00,feeder,0040,L1 Current (Max),A,69.0
605820,Ferry Road Pennar,2024-01-21T10:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,62.75
605820,Ferry Road Pennar,2024-01-21T10:40:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T10:40:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-14.87
605820,Ferry Road Pennar,2024-01-21T10:40:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T10:40:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,1.38
605820,Ferry Road Pennar,2024-01-21T10:40:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T10:40:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-1.69
605820,Ferry Road Pennar,2024-01-21T10:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-21T10:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-21T10:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-21T10:40:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.93741
605820,Ferry Road Pennar,2024-01-21T10:40:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.97961
605820,Ferry Road Pennar,2024-01-21T10:40:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.99866
605820,Ferry Road Pennar,2024-01-21T10:40:00.000+00:00,feeder,0030,L3 Active Power,kW,4.0
605820,Ferry Road Pennar,2024-01-21T10:40:00.000+00:00,feeder,0030,L2 Active Power,kW,6.0
605820,Ferry Road Pennar,2024-01-21T10:40:00.000+00:00,feeder,0030,L1 Active Power,kW,11.0
605820,Ferry Road Pennar,2024-01-21T10:40:00.000+00:00,feeder,0030,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-21T10:40:00.000+00:00,feeder,0030,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-21T10:40:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-21T10:40:00.000+00:00,feeder,0030,L3 Current (Min),A,19.25
605820,Ferry Road Pennar,2024-01-21T10:40:00.000+00:00,feeder,0030,L3 Current (Max),A,19.5
605820,Ferry Road Pennar,2024-01-21T10:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,19.38
605820,Ferry Road Pennar,2024-01-21T10:40:00.000+00:00,feeder,0030,L2 Current (Min),A,22.62
605820,Ferry Road Pennar,2024-01-21T10:40:00.000+00:00,feeder,0030,L2 Current (Max),A,28.88
605820,Ferry Road Pennar,2024-01-21T10:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,26.25
605820,Ferry Road Pennar,2024-01-21T10:40:00.000+00:00,feeder,0030,L1 Current (Min),A,47.5
605820,Ferry Road Pennar,2024-01-21T10:40:00.000+00:00,feeder,0030,L1 Current (Max),A,47.62
605820,Ferry Road Pennar,2024-01-21T10:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,47.5
605820,Ferry Road Pennar,2024-01-21T10:40:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T10:40:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,2.19
605820,Ferry Road Pennar,2024-01-21T10:40:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T10:40:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-3.06
605820,Ferry Road Pennar,2024-01-21T10:40:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T10:40:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-2.19
605820,Ferry Road Pennar,2024-01-21T10:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-21T10:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-21T10:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-21T10:40:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.99344
605820,Ferry Road Pennar,2024-01-21T10:40:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.98505
605820,Ferry Road Pennar,2024-01-21T10:40:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.99496
605820,Ferry Road Pennar,2024-01-21T10:40:00.000+00:00,feeder,0020,L3 Active Power,kW,7.0
605820,Ferry Road Pennar,2024-01-21T10:40:00.000+00:00,feeder,0020,L2 Active Power,kW,4.0
605820,Ferry Road Pennar,2024-01-21T10:40:00.000+00:00,feeder,0020,L1 Active Power,kW,6.0
605820,Ferry Road Pennar,2024-01-21T10:40:00.000+00:00,feeder,0020,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-21T10:40:00.000+00:00,feeder,0020,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-21T10:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-21T10:40:00.000+00:00,feeder,0020,L3 Current (Min),A,23.12
605820,Ferry Road Pennar,2024-01-21T10:40:00.000+00:00,feeder,0020,L3 Current (Max),A,32.88
605820,Ferry Road Pennar,2024-01-21T10:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,31.0
605820,Ferry Road Pennar,2024-01-21T10:40:00.000+00:00,feeder,0020,L2 Current (Min),A,18.75
605820,Ferry Road Pennar,2024-01-21T10:40:00.000+00:00,feeder,0020,L2 Current (Max),A,18.88
605820,Ferry Road Pennar,2024-01-21T10:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.75
605820,Ferry Road Pennar,2024-01-21T10:40:00.000+00:00,feeder,0020,L1 Current (Min),A,25.0
605820,Ferry Road Pennar,2024-01-21T10:40:00.000+00:00,feeder,0020,L1 Current (Max),A,25.12
605820,Ferry Road Pennar,2024-01-21T10:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.0
605820,Ferry Road Pennar,2024-01-21T10:40:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T10:40:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,3.44
605820,Ferry Road Pennar,2024-01-21T10:40:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T10:40:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,3.75
605820,Ferry Road Pennar,2024-01-21T10:40:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T10:40:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,5.81
605820,Ferry Road Pennar,2024-01-21T10:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-21T10:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-21T10:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-21T10:40:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.99103
605820,Ferry Road Pennar,2024-01-21T10:40:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.98532
605820,Ferry Road Pennar,2024-01-21T10:40:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.97144
605820,Ferry Road Pennar,2024-01-21T10:40:00.000+00:00,feeder,0010,L3 Active Power,kW,6.0
605820,Ferry Road Pennar,2024-01-21T10:40:00.000+00:00,feeder,0010,L2 Active Power,kW,6.0
605820,Ferry Road Pennar,2024-01-21T10:40:00.000+00:00,feeder,0010,L1 Active Power,kW,4.0
605820,Ferry Road Pennar,2024-01-21T10:40:00.000+00:00,feeder,0010,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-21T10:40:00.000+00:00,feeder,0010,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-21T10:40:00.000+00:00,feeder,0010,L3 Current (Min),A,24.62
605820,Ferry Road Pennar,2024-01-21T10:40:00.000+00:00,feeder,0010,L3 Current (Max),A,24.75
605820,Ferry Road Pennar,2024-01-21T10:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.62
605820,Ferry Road Pennar,2024-01-21T10:40:00.000+00:00,feeder,0010,L2 Current (Min),A,23.38
605820,Ferry Road Pennar,2024-01-21T10:40:00.000+00:00,feeder,0010,L2 Current (Max),A,24.0
605820,Ferry Road Pennar,2024-01-21T10:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,23.62
605820,Ferry Road Pennar,2024-01-21T10:40:00.000+00:00,feeder,0010,L1 Current (Min),A,17.75
605820,Ferry Road Pennar,2024-01-21T10:40:00.000+00:00,feeder,0010,L1 Current (Max),A,17.88
605820,Ferry Road Pennar,2024-01-21T10:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.88
605820,Ferry Road Pennar,2024-01-21T10:40:00.000+00:00,busbar,,L3 Voltage (Min),V,241.8
605820,Ferry Road Pennar,2024-01-21T10:40:00.000+00:00,busbar,,L3 Voltage (Max),V,241.97
605820,Ferry Road Pennar,2024-01-21T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.86
605820,Ferry Road Pennar,2024-01-21T10:40:00.000+00:00,busbar,,L2 Voltage (Min),V,240.59
605820,Ferry Road Pennar,2024-01-21T10:40:00.000+00:00,busbar,,L2 Voltage (Max),V,240.73
605820,Ferry Road Pennar,2024-01-21T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.67
605820,Ferry Road Pennar,2024-01-21T10:40:00.000+00:00,busbar,,L1 Voltage (Min),V,241.11
605820,Ferry Road Pennar,2024-01-21T10:40:00.000+00:00,busbar,,L1 Voltage (Max),V,241.3
605820,Ferry Road Pennar,2024-01-21T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.17
605820,Ferry Road Pennar,2024-01-21T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
605820,Ferry Road Pennar,2024-01-21T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-21T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
605820,Ferry Road Pennar,2024-01-21T10:40:00.000+00:00,busbar,,L3 Active Power,kW,32.0
605820,Ferry Road Pennar,2024-01-21T10:40:00.000+00:00,busbar,,L2 Active Power,kW,42.0
605820,Ferry Road Pennar,2024-01-21T10:40:00.000+00:00,busbar,,L1 Active Power,kW,47.0
605820,Ferry Road Pennar,2024-01-21T10:40:00.000+00:00,busbar,,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-21T10:40:00.000+00:00,busbar,,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-21T10:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-21T10:40:00.000+00:00,busbar,,L3 Current (Min),A,130.75
605820,Ferry Road Pennar,2024-01-21T10:40:00.000+00:00,busbar,,L3 Current (Max),A,134.12
605820,Ferry Road Pennar,2024-01-21T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,132.75
605820,Ferry Road Pennar,2024-01-21T10:40:00.000+00:00,busbar,,L2 Current (Min),A,171.38
605820,Ferry Road Pennar,2024-01-21T10:40:00.000+00:00,busbar,,L2 Current (Max),A,178.12
605820,Ferry Road Pennar,2024-01-21T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,175.25
605820,Ferry Road Pennar,2024-01-21T10:40:00.000+00:00,busbar,,L1 Current (Min),A,193.5
605820,Ferry Road Pennar,2024-01-21T10:40:00.000+00:00,busbar,,L1 Current (Max),A,204.12
605820,Ferry Road Pennar,2024-01-21T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,197.75
605820,Ferry Road Pennar,2024-01-21T10:40:00.000+00:00,transformer,,Temperature,C,0.0
605820,Ferry Road Pennar,2024-01-21T10:40:00.000+00:00,ambient,,Temperature,C,0.0
605820,Ferry Road Pennar,2024-01-21T10:30:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T10:30:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,-2.31
605820,Ferry Road Pennar,2024-01-21T10:30:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T10:30:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,4.0
605820,Ferry Road Pennar,2024-01-21T10:30:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T10:30:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,6.87
605820,Ferry Road Pennar,2024-01-21T10:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-21T10:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-21T10:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,1.0
605820,Ferry Road Pennar,2024-01-21T10:30:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,0.99176
605820,Ferry Road Pennar,2024-01-21T10:30:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,0.95175
605820,Ferry Road Pennar,2024-01-21T10:30:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,0.98734
605820,Ferry Road Pennar,2024-01-21T10:30:00.000+00:00,feeder,0050,L3 Active Power,kW,7.0
605820,Ferry Road Pennar,2024-01-21T10:30:00.000+00:00,feeder,0050,L2 Active Power,kW,4.0
605820,Ferry Road Pennar,2024-01-21T10:30:00.000+00:00,feeder,0050,L1 Active Power,kW,11.0
605820,Ferry Road Pennar,2024-01-21T10:30:00.000+00:00,feeder,0050,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-21T10:30:00.000+00:00,feeder,0050,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-21T10:30:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-21T10:30:00.000+00:00,feeder,0050,L3 Current (Min),A,28.12
605820,Ferry Road Pennar,2024-01-21T10:30:00.000+00:00,feeder,0050,L3 Current (Max),A,28.12
605820,Ferry Road Pennar,2024-01-21T10:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,28.12
605820,Ferry Road Pennar,2024-01-21T10:30:00.000+00:00,feeder,0050,L2 Current (Min),A,15.0
605820,Ferry Road Pennar,2024-01-21T10:30:00.000+00:00,feeder,0050,L2 Current (Max),A,15.38
605820,Ferry Road Pennar,2024-01-21T10:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,15.12
605820,Ferry Road Pennar,2024-01-21T10:30:00.000+00:00,feeder,0050,L1 Current (Min),A,45.38
605820,Ferry Road Pennar,2024-01-21T10:30:00.000+00:00,feeder,0050,L1 Current (Max),A,46.0
605820,Ferry Road Pennar,2024-01-21T10:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,45.62
605820,Ferry Road Pennar,2024-01-21T10:30:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T10:30:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,3.32
605820,Ferry Road Pennar,2024-01-21T10:30:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T10:30:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,1.81
605820,Ferry Road Pennar,2024-01-21T10:30:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T10:30:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-5.88
605820,Ferry Road Pennar,2024-01-21T10:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-21T10:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,1.0
605820,Ferry Road Pennar,2024-01-21T10:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.0
605820,Ferry Road Pennar,2024-01-21T10:30:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.97888
605820,Ferry Road Pennar,2024-01-21T10:30:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.9884
605820,Ferry Road Pennar,2024-01-21T10:30:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.98691
605820,Ferry Road Pennar,2024-01-21T10:30:00.000+00:00,feeder,0040,L3 Active Power,kW,9.0
605820,Ferry Road Pennar,2024-01-21T10:30:00.000+00:00,feeder,0040,L2 Active Power,kW,16.0
605820,Ferry Road Pennar,2024-01-21T10:30:00.000+00:00,feeder,0040,L1 Active Power,kW,21.0
605820,Ferry Road Pennar,2024-01-21T10:30:00.000+00:00,feeder,0040,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-21T10:30:00.000+00:00,feeder,0040,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-21T10:30:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-21T10:30:00.000+00:00,feeder,0040,L3 Current (Min),A,36.62
605820,Ferry Road Pennar,2024-01-21T10:30:00.000+00:00,feeder,0040,L3 Current (Max),A,37.62
605820,Ferry Road Pennar,2024-01-21T10:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,37.0
605820,Ferry Road Pennar,2024-01-21T10:30:00.000+00:00,feeder,0040,L2 Current (Min),A,64.62
605820,Ferry Road Pennar,2024-01-21T10:30:00.000+00:00,feeder,0040,L2 Current (Max),A,65.12
605820,Ferry Road Pennar,2024-01-21T10:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,65.0
605820,Ferry Road Pennar,2024-01-21T10:30:00.000+00:00,feeder,0040,L1 Current (Min),A,88.62
605820,Ferry Road Pennar,2024-01-21T10:30:00.000+00:00,feeder,0040,L1 Current (Max),A,89.0
605820,Ferry Road Pennar,2024-01-21T10:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,88.88
605820,Ferry Road Pennar,2024-01-21T10:30:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T10:30:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-16.81
605820,Ferry Road Pennar,2024-01-21T10:30:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T10:30:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-0.88
605820,Ferry Road Pennar,2024-01-21T10:30:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T10:30:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-3.25
605820,Ferry Road Pennar,2024-01-21T10:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-21T10:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-21T10:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-21T10:30:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.9267
605820,Ferry Road Pennar,2024-01-21T10:30:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.95758
605820,Ferry Road Pennar,2024-01-21T10:30:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.99182
605820,Ferry Road Pennar,2024-01-21T10:30:00.000+00:00,feeder,0030,L3 Active Power,kW,4.0
605820,Ferry Road Pennar,2024-01-21T10:30:00.000+00:00,feeder,0030,L2 Active Power,kW,4.0
605820,Ferry Road Pennar,2024-01-21T10:30:00.000+00:00,feeder,0030,L1 Active Power,kW,5.0
605820,Ferry Road Pennar,2024-01-21T10:30:00.000+00:00,feeder,0030,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-21T10:30:00.000+00:00,feeder,0030,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-21T10:30:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-21T10:30:00.000+00:00,feeder,0030,L3 Current (Min),A,17.62
605820,Ferry Road Pennar,2024-01-21T10:30:00.000+00:00,feeder,0030,L3 Current (Max),A,17.75
605820,Ferry Road Pennar,2024-01-21T10:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,17.75
605820,Ferry Road Pennar,2024-01-21T10:30:00.000+00:00,feeder,0030,L2 Current (Min),A,18.0
605820,Ferry Road Pennar,2024-01-21T10:30:00.000+00:00,feeder,0030,L2 Current (Max),A,18.12
605820,Ferry Road Pennar,2024-01-21T10:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.0
605820,Ferry Road Pennar,2024-01-21T10:30:00.000+00:00,feeder,0030,L1 Current (Min),A,20.5
605820,Ferry Road Pennar,2024-01-21T10:30:00.000+00:00,feeder,0030,L1 Current (Max),A,21.0
605820,Ferry Road Pennar,2024-01-21T10:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,20.75
605820,Ferry Road Pennar,2024-01-21T10:30:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T10:30:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-6.19
605820,Ferry Road Pennar,2024-01-21T10:30:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T10:30:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,0.12
605820,Ferry Road Pennar,2024-01-21T10:30:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T10:30:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-0.94
605820,Ferry Road Pennar,2024-01-21T10:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-21T10:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-21T10:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-21T10:30:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.98462
605820,Ferry Road Pennar,2024-01-21T10:30:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.98334
605820,Ferry Road Pennar,2024-01-21T10:30:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.9779
605820,Ferry Road Pennar,2024-01-21T10:30:00.000+00:00,feeder,0020,L3 Active Power,kW,5.0
605820,Ferry Road Pennar,2024-01-21T10:30:00.000+00:00,feeder,0020,L2 Active Power,kW,4.0
605820,Ferry Road Pennar,2024-01-21T10:30:00.000+00:00,feeder,0020,L1 Active Power,kW,5.0
605820,Ferry Road Pennar,2024-01-21T10:30:00.000+00:00,feeder,0020,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-21T10:30:00.000+00:00,feeder,0020,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-21T10:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-21T10:30:00.000+00:00,feeder,0020,L3 Current (Min),A,21.5
605820,Ferry Road Pennar,2024-01-21T10:30:00.000+00:00,feeder,0020,L3 Current (Max),A,21.62
605820,Ferry Road Pennar,2024-01-21T10:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.62
605820,Ferry Road Pennar,2024-01-21T10:30:00.000+00:00,feeder,0020,L2 Current (Min),A,17.25
605820,Ferry Road Pennar,2024-01-21T10:30:00.000+00:00,feeder,0020,L2 Current (Max),A,17.5
605820,Ferry Road Pennar,2024-01-21T10:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.38
605820,Ferry Road Pennar,2024-01-21T10:30:00.000+00:00,feeder,0020,L1 Current (Min),A,19.88
605820,Ferry Road Pennar,2024-01-21T10:30:00.000+00:00,feeder,0020,L1 Current (Max),A,19.88
605820,Ferry Road Pennar,2024-01-21T10:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.88
605820,Ferry Road Pennar,2024-01-21T10:30:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T10:30:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,2.75
605820,Ferry Road Pennar,2024-01-21T10:30:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T10:30:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,3.19
605820,Ferry Road Pennar,2024-01-21T10:30:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T10:30:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-4.19
605820,Ferry Road Pennar,2024-01-21T10:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.0
605820,Ferry Road Pennar,2024-01-21T10:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.0
605820,Ferry Road Pennar,2024-01-21T10:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-21T10:30:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.99075
605820,Ferry Road Pennar,2024-01-21T10:30:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.99545
605820,Ferry Road Pennar,2024-01-21T10:30:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.96567
605820,Ferry Road Pennar,2024-01-21T10:30:00.000+00:00,feeder,0010,L3 Active Power,kW,11.0
605820,Ferry Road Pennar,2024-01-21T10:30:00.000+00:00,feeder,0010,L2 Active Power,kW,12.0
605820,Ferry Road Pennar,2024-01-21T10:30:00.000+00:00,feeder,0010,L1 Active Power,kW,4.0
605820,Ferry Road Pennar,2024-01-21T10:30:00.000+00:00,feeder,0010,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-21T10:30:00.000+00:00,feeder,0010,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-21T10:30:00.000+00:00,feeder,0010,L3 Current (Min),A,43.5
605820,Ferry Road Pennar,2024-01-21T10:30:00.000+00:00,feeder,0010,L3 Current (Max),A,43.62
605820,Ferry Road Pennar,2024-01-21T10:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,43.62
605820,Ferry Road Pennar,2024-01-21T10:30:00.000+00:00,feeder,0010,L2 Current (Min),A,48.88
605820,Ferry Road Pennar,2024-01-21T10:30:00.000+00:00,feeder,0010,L2 Current (Max),A,49.12
605820,Ferry Road Pennar,2024-01-21T10:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,49.0
605820,Ferry Road Pennar,2024-01-21T10:30:00.000+00:00,feeder,0010,L1 Current (Min),A,16.75
605820,Ferry Road Pennar,2024-01-21T10:30:00.000+00:00,feeder,0010,L1 Current (Max),A,16.75
605820,Ferry Road Pennar,2024-01-21T10:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.75
605820,Ferry Road Pennar,2024-01-21T10:30:00.000+00:00,busbar,,L3 Voltage (Min),V,242.75
605820,Ferry Road Pennar,2024-01-21T10:30:00.000+00:00,busbar,,L3 Voltage (Max),V,242.88
605820,Ferry Road Pennar,2024-01-21T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.83
605820,Ferry Road Pennar,2024-01-21T10:30:00.000+00:00,busbar,,L2 Voltage (Min),V,241.64
605820,Ferry Road Pennar,2024-01-21T10:30:00.000+00:00,busbar,,L2 Voltage (Max),V,241.66
605820,Ferry Road Pennar,2024-01-21T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.64
605820,Ferry Road Pennar,2024-01-21T10:30:00.000+00:00,busbar,,L1 Voltage (Min),V,242.2
605820,Ferry Road Pennar,2024-01-21T10:30:00.000+00:00,busbar,,L1 Voltage (Max),V,242.25
605820,Ferry Road Pennar,2024-01-21T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.23
605820,Ferry Road Pennar,2024-01-21T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
605820,Ferry Road Pennar,2024-01-21T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.0
605820,Ferry Road Pennar,2024-01-21T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-21T10:30:00.000+00:00,busbar,,L3 Active Power,kW,35.0
605820,Ferry Road Pennar,2024-01-21T10:30:00.000+00:00,busbar,,L2 Active Power,kW,39.0
605820,Ferry Road Pennar,2024-01-21T10:30:00.000+00:00,busbar,,L1 Active Power,kW,46.0
605820,Ferry Road Pennar,2024-01-21T10:30:00.000+00:00,busbar,,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-21T10:30:00.000+00:00,busbar,,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-21T10:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-21T10:30:00.000+00:00,busbar,,L3 Current (Min),A,147.0
605820,Ferry Road Pennar,2024-01-21T10:30:00.000+00:00,busbar,,L3 Current (Max),A,147.5
605820,Ferry Road Pennar,2024-01-21T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,147.12
605820,Ferry Road Pennar,2024-01-21T10:30:00.000+00:00,busbar,,L2 Current (Min),A,163.62
605820,Ferry Road Pennar,2024-01-21T10:30:00.000+00:00,busbar,,L2 Current (Max),A,164.5
605820,Ferry Road Pennar,2024-01-21T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,164.0
605820,Ferry Road Pennar,2024-01-21T10:30:00.000+00:00,busbar,,L1 Current (Min),A,190.38
605820,Ferry Road Pennar,2024-01-21T10:30:00.000+00:00,busbar,,L1 Current (Max),A,190.88
605820,Ferry Road Pennar,2024-01-21T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,190.75
605820,Ferry Road Pennar,2024-01-21T10:30:00.000+00:00,transformer,,Temperature,C,0.0
605820,Ferry Road Pennar,2024-01-21T10:30:00.000+00:00,ambient,,Temperature,C,0.0
605820,Ferry Road Pennar,2024-01-21T10:20:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T10:20:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,-2.94
605820,Ferry Road Pennar,2024-01-21T10:20:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T10:20:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,-0.94
605820,Ferry Road Pennar,2024-01-21T10:20:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T10:20:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,5.81
605820,Ferry Road Pennar,2024-01-21T10:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-21T10:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-21T10:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,1.0
605820,Ferry Road Pennar,2024-01-21T10:20:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,0.99231
605820,Ferry Road Pennar,2024-01-21T10:20:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,0.93033
605820,Ferry Road Pennar,2024-01-21T10:20:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,0.99219
605820,Ferry Road Pennar,2024-01-21T10:20:00.000+00:00,feeder,0050,L3 Active Power,kW,7.0
605820,Ferry Road Pennar,2024-01-21T10:20:00.000+00:00,feeder,0050,L2 Active Power,kW,3.0
605820,Ferry Road Pennar,2024-01-21T10:20:00.000+00:00,feeder,0050,L1 Active Power,kW,11.0
605820,Ferry Road Pennar,2024-01-21T10:20:00.000+00:00,feeder,0050,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-21T10:20:00.000+00:00,feeder,0050,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-21T10:20:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-21T10:20:00.000+00:00,feeder,0050,L3 Current (Min),A,30.75
605820,Ferry Road Pennar,2024-01-21T10:20:00.000+00:00,feeder,0050,L3 Current (Max),A,30.88
605820,Ferry Road Pennar,2024-01-21T10:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,30.88
605820,Ferry Road Pennar,2024-01-21T10:20:00.000+00:00,feeder,0050,L2 Current (Min),A,14.5
605820,Ferry Road Pennar,2024-01-21T10:20:00.000+00:00,feeder,0050,L2 Current (Max),A,14.75
605820,Ferry Road Pennar,2024-01-21T10:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,14.62
605820,Ferry Road Pennar,2024-01-21T10:20:00.000+00:00,feeder,0050,L1 Current (Min),A,44.88
605820,Ferry Road Pennar,2024-01-21T10:20:00.000+00:00,feeder,0050,L1 Current (Max),A,45.0
605820,Ferry Road Pennar,2024-01-21T10:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,45.0
605820,Ferry Road Pennar,2024-01-21T10:20:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T10:20:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-1.69
605820,Ferry Road Pennar,2024-01-21T10:20:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T10:20:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-4.88
605820,Ferry Road Pennar,2024-01-21T10:20:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T10:20:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-2.06
605820,Ferry Road Pennar,2024-01-21T10:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-21T10:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-21T10:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-21T10:20:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.99698
605820,Ferry Road Pennar,2024-01-21T10:20:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.97037
605820,Ferry Road Pennar,2024-01-21T10:20:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.9863
605820,Ferry Road Pennar,2024-01-21T10:20:00.000+00:00,feeder,0040,L3 Active Power,kW,21.0
605820,Ferry Road Pennar,2024-01-21T10:20:00.000+00:00,feeder,0040,L2 Active Power,kW,10.0
605820,Ferry Road Pennar,2024-01-21T10:20:00.000+00:00,feeder,0040,L1 Active Power,kW,16.0
605820,Ferry Road Pennar,2024-01-21T10:20:00.000+00:00,feeder,0040,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-21T10:20:00.000+00:00,feeder,0040,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-21T10:20:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-21T10:20:00.000+00:00,feeder,0040,L3 Current (Min),A,85.12
605820,Ferry Road Pennar,2024-01-21T10:20:00.000+00:00,feeder,0040,L3 Current (Max),A,85.75
605820,Ferry Road Pennar,2024-01-21T10:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,85.38
605820,Ferry Road Pennar,2024-01-21T10:20:00.000+00:00,feeder,0040,L2 Current (Min),A,43.5
605820,Ferry Road Pennar,2024-01-21T10:20:00.000+00:00,feeder,0040,L2 Current (Max),A,43.88
605820,Ferry Road Pennar,2024-01-21T10:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,43.62
605820,Ferry Road Pennar,2024-01-21T10:20:00.000+00:00,feeder,0040,L1 Current (Min),A,65.75
605820,Ferry Road Pennar,2024-01-21T10:20:00.000+00:00,feeder,0040,L1 Current (Max),A,65.88
605820,Ferry Road Pennar,2024-01-21T10:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,65.88
605820,Ferry Road Pennar,2024-01-21T10:20:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T10:20:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-19.94
605820,Ferry Road Pennar,2024-01-21T10:20:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T10:20:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,2.19
605820,Ferry Road Pennar,2024-01-21T10:20:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T10:20:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-6.19
605820,Ferry Road Pennar,2024-01-21T10:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-21T10:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-21T10:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-21T10:20:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.91067
605820,Ferry Road Pennar,2024-01-21T10:20:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.97858
605820,Ferry Road Pennar,2024-01-21T10:20:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.96506
605820,Ferry Road Pennar,2024-01-21T10:20:00.000+00:00,feeder,0030,L3 Active Power,kW,4.0
605820,Ferry Road Pennar,2024-01-21T10:20:00.000+00:00,feeder,0030,L2 Active Power,kW,6.0
605820,Ferry Road Pennar,2024-01-21T10:20:00.000+00:00,feeder,0030,L1 Active Power,kW,2.0
605820,Ferry Road Pennar,2024-01-21T10:20:00.000+00:00,feeder,0030,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-21T10:20:00.000+00:00,feeder,0030,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-21T10:20:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-21T10:20:00.000+00:00,feeder,0030,L3 Current (Min),A,17.12
605820,Ferry Road Pennar,2024-01-21T10:20:00.000+00:00,feeder,0030,L3 Current (Max),A,17.12
605820,Ferry Road Pennar,2024-01-21T10:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,17.12
605820,Ferry Road Pennar,2024-01-21T10:20:00.000+00:00,feeder,0030,L2 Current (Min),A,24.88
605820,Ferry Road Pennar,2024-01-21T10:20:00.000+00:00,feeder,0030,L2 Current (Max),A,25.0
605820,Ferry Road Pennar,2024-01-21T10:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,24.88
605820,Ferry Road Pennar,2024-01-21T10:20:00.000+00:00,feeder,0030,L1 Current (Min),A,9.0
605820,Ferry Road Pennar,2024-01-21T10:20:00.000+00:00,feeder,0030,L1 Current (Max),A,9.0
605820,Ferry Road Pennar,2024-01-21T10:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.0
605820,Ferry Road Pennar,2024-01-21T10:20:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T10:20:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-4.88
605820,Ferry Road Pennar,2024-01-21T10:20:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T10:20:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-2.81
605820,Ferry Road Pennar,2024-01-21T10:20:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T10:20:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-3.38
605820,Ferry Road Pennar,2024-01-21T10:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-21T10:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-21T10:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-21T10:20:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.98685
605820,Ferry Road Pennar,2024-01-21T10:20:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.96332
605820,Ferry Road Pennar,2024-01-21T10:20:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.98279
605820,Ferry Road Pennar,2024-01-21T10:20:00.000+00:00,feeder,0020,L3 Active Power,kW,5.0
605820,Ferry Road Pennar,2024-01-21T10:20:00.000+00:00,feeder,0020,L2 Active Power,kW,3.0
605820,Ferry Road Pennar,2024-01-21T10:20:00.000+00:00,feeder,0020,L1 Active Power,kW,4.0
605820,Ferry Road Pennar,2024-01-21T10:20:00.000+00:00,feeder,0020,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-21T10:20:00.000+00:00,feeder,0020,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-21T10:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-21T10:20:00.000+00:00,feeder,0020,L3 Current (Min),A,20.62
605820,Ferry Road Pennar,2024-01-21T10:20:00.000+00:00,feeder,0020,L3 Current (Max),A,20.62
605820,Ferry Road Pennar,2024-01-21T10:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.62
605820,Ferry Road Pennar,2024-01-21T10:20:00.000+00:00,feeder,0020,L2 Current (Min),A,12.25
605820,Ferry Road Pennar,2024-01-21T10:20:00.000+00:00,feeder,0020,L2 Current (Max),A,12.38
605820,Ferry Road Pennar,2024-01-21T10:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.38
605820,Ferry Road Pennar,2024-01-21T10:20:00.000+00:00,feeder,0020,L1 Current (Min),A,18.75
605820,Ferry Road Pennar,2024-01-21T10:20:00.000+00:00,feeder,0020,L1 Current (Max),A,18.88
605820,Ferry Road Pennar,2024-01-21T10:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.75
605820,Ferry Road Pennar,2024-01-21T10:20:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T10:20:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,4.12
605820,Ferry Road Pennar,2024-01-21T10:20:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T10:20:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-2.31
605820,Ferry Road Pennar,2024-01-21T10:20:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T10:20:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,2.0
605820,Ferry Road Pennar,2024-01-21T10:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-21T10:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-21T10:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-21T10:20:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.99496
605820,Ferry Road Pennar,2024-01-21T10:20:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.98001
605820,Ferry Road Pennar,2024-01-21T10:20:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.97601
605820,Ferry Road Pennar,2024-01-21T10:20:00.000+00:00,feeder,0010,L3 Active Power,kW,9.0
605820,Ferry Road Pennar,2024-01-21T10:20:00.000+00:00,feeder,0010,L2 Active Power,kW,5.0
605820,Ferry Road Pennar,2024-01-21T10:20:00.000+00:00,feeder,0010,L1 Active Power,kW,4.0
605820,Ferry Road Pennar,2024-01-21T10:20:00.000+00:00,feeder,0010,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-21T10:20:00.000+00:00,feeder,0010,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-21T10:20:00.000+00:00,feeder,0010,L3 Current (Min),A,35.5
605820,Ferry Road Pennar,2024-01-21T10:20:00.000+00:00,feeder,0010,L3 Current (Max),A,39.62
605820,Ferry Road Pennar,2024-01-21T10:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,37.5
605820,Ferry Road Pennar,2024-01-21T10:20:00.000+00:00,feeder,0010,L2 Current (Min),A,20.75
605820,Ferry Road Pennar,2024-01-21T10:20:00.000+00:00,feeder,0010,L2 Current (Max),A,20.88
605820,Ferry Road Pennar,2024-01-21T10:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.88
605820,Ferry Road Pennar,2024-01-21T10:20:00.000+00:00,feeder,0010,L1 Current (Min),A,17.88
605820,Ferry Road Pennar,2024-01-21T10:20:00.000+00:00,feeder,0010,L1 Current (Max),A,18.75
605820,Ferry Road Pennar,2024-01-21T10:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.38
605820,Ferry Road Pennar,2024-01-21T10:20:00.000+00:00,busbar,,L3 Voltage (Min),V,240.88
605820,Ferry Road Pennar,2024-01-21T10:20:00.000+00:00,busbar,,L3 Voltage (Max),V,241.09
605820,Ferry Road Pennar,2024-01-21T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.98
605820,Ferry Road Pennar,2024-01-21T10:20:00.000+00:00,busbar,,L2 Voltage (Min),V,239.97
605820,Ferry Road Pennar,2024-01-21T10:20:00.000+00:00,busbar,,L2 Voltage (Max),V,240.09
605820,Ferry Road Pennar,2024-01-21T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.03
605820,Ferry Road Pennar,2024-01-21T10:20:00.000+00:00,busbar,,L1 Voltage (Min),V,240.33
