Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605820,Ferry Road Pennar,2024-01-21T10:20:00.000+00:00,busbar,,L1 Voltage (Max),V,240.33
605820,Ferry Road Pennar,2024-01-21T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.33
605820,Ferry Road Pennar,2024-01-21T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
605820,Ferry Road Pennar,2024-01-21T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-21T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-21T10:20:00.000+00:00,busbar,,L3 Active Power,kW,46.0
605820,Ferry Road Pennar,2024-01-21T10:20:00.000+00:00,busbar,,L2 Active Power,kW,27.0
605820,Ferry Road Pennar,2024-01-21T10:20:00.000+00:00,busbar,,L1 Active Power,kW,37.0
605820,Ferry Road Pennar,2024-01-21T10:20:00.000+00:00,busbar,,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-21T10:20:00.000+00:00,busbar,,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-21T10:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-21T10:20:00.000+00:00,busbar,,L3 Current (Min),A,188.88
605820,Ferry Road Pennar,2024-01-21T10:20:00.000+00:00,busbar,,L3 Current (Max),A,192.12
605820,Ferry Road Pennar,2024-01-21T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,190.5
605820,Ferry Road Pennar,2024-01-21T10:20:00.000+00:00,busbar,,L2 Current (Min),A,116.0
605820,Ferry Road Pennar,2024-01-21T10:20:00.000+00:00,busbar,,L2 Current (Max),A,116.5
605820,Ferry Road Pennar,2024-01-21T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,116.25
605820,Ferry Road Pennar,2024-01-21T10:20:00.000+00:00,busbar,,L1 Current (Min),A,155.88
605820,Ferry Road Pennar,2024-01-21T10:20:00.000+00:00,busbar,,L1 Current (Max),A,156.75
605820,Ferry Road Pennar,2024-01-21T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,156.38
605820,Ferry Road Pennar,2024-01-21T10:20:00.000+00:00,transformer,,Temperature,C,0.0
605820,Ferry Road Pennar,2024-01-21T10:20:00.000+00:00,ambient,,Temperature,C,0.0
605820,Ferry Road Pennar,2024-01-21T10:10:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T10:10:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,-1.75
605820,Ferry Road Pennar,2024-01-21T10:10:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T10:10:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,-2.12
605820,Ferry Road Pennar,2024-01-21T10:10:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T10:10:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,3.32
605820,Ferry Road Pennar,2024-01-21T10:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-21T10:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-21T10:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,1.0
605820,Ferry Road Pennar,2024-01-21T10:10:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,0.98715
605820,Ferry Road Pennar,2024-01-21T10:10:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,0.98746
605820,Ferry Road Pennar,2024-01-21T10:10:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,0.99622
605820,Ferry Road Pennar,2024-01-21T10:10:00.000+00:00,feeder,0050,L3 Active Power,kW,5.0
605820,Ferry Road Pennar,2024-01-21T10:10:00.000+00:00,feeder,0050,L2 Active Power,kW,7.0
605820,Ferry Road Pennar,2024-01-21T10:10:00.000+00:00,feeder,0050,L1 Active Power,kW,9.0
605820,Ferry Road Pennar,2024-01-21T10:10:00.000+00:00,feeder,0050,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-21T10:10:00.000+00:00,feeder,0050,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-21T10:10:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-21T10:10:00.000+00:00,feeder,0050,L3 Current (Min),A,22.0
605820,Ferry Road Pennar,2024-01-21T10:10:00.000+00:00,feeder,0050,L3 Current (Max),A,22.25
605820,Ferry Road Pennar,2024-01-21T10:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,22.12
605820,Ferry Road Pennar,2024-01-21T10:10:00.000+00:00,feeder,0050,L2 Current (Min),A,29.12
605820,Ferry Road Pennar,2024-01-21T10:10:00.000+00:00,feeder,0050,L2 Current (Max),A,29.62
605820,Ferry Road Pennar,2024-01-21T10:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,29.5
605820,Ferry Road Pennar,2024-01-21T10:10:00.000+00:00,feeder,0050,L1 Current (Min),A,37.88
605820,Ferry Road Pennar,2024-01-21T10:10:00.000+00:00,feeder,0050,L1 Current (Max),A,38.0
605820,Ferry Road Pennar,2024-01-21T10:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,37.88
605820,Ferry Road Pennar,2024-01-21T10:10:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T10:10:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-2.38
605820,Ferry Road Pennar,2024-01-21T10:10:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T10:10:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-8.5
605820,Ferry Road Pennar,2024-01-21T10:10:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T10:10:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-7.06
605820,Ferry Road Pennar,2024-01-21T10:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-21T10:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.0
605820,Ferry Road Pennar,2024-01-21T10:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.0
605820,Ferry Road Pennar,2024-01-21T10:10:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.99084
605820,Ferry Road Pennar,2024-01-21T10:10:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.97122
605820,Ferry Road Pennar,2024-01-21T10:10:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.97021
605820,Ferry Road Pennar,2024-01-21T10:10:00.000+00:00,feeder,0040,L3 Active Power,kW,15.0
605820,Ferry Road Pennar,2024-01-21T10:10:00.000+00:00,feeder,0040,L2 Active Power,kW,12.0
605820,Ferry Road Pennar,2024-01-21T10:10:00.000+00:00,feeder,0040,L1 Active Power,kW,13.0
605820,Ferry Road Pennar,2024-01-21T10:10:00.000+00:00,feeder,0040,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-21T10:10:00.000+00:00,feeder,0040,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-21T10:10:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-21T10:10:00.000+00:00,feeder,0040,L3 Current (Min),A,61.75
605820,Ferry Road Pennar,2024-01-21T10:10:00.000+00:00,feeder,0040,L3 Current (Max),A,62.25
605820,Ferry Road Pennar,2024-01-21T10:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,62.0
605820,Ferry Road Pennar,2024-01-21T10:10:00.000+00:00,feeder,0040,L2 Current (Min),A,52.0
605820,Ferry Road Pennar,2024-01-21T10:10:00.000+00:00,feeder,0040,L2 Current (Max),A,52.0
605820,Ferry Road Pennar,2024-01-21T10:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,52.0
605820,Ferry Road Pennar,2024-01-21T10:10:00.000+00:00,feeder,0040,L1 Current (Min),A,53.88
605820,Ferry Road Pennar,2024-01-21T10:10:00.000+00:00,feeder,0040,L1 Current (Max),A,54.25
605820,Ferry Road Pennar,2024-01-21T10:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,54.12
605820,Ferry Road Pennar,2024-01-21T10:10:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T10:10:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-7.75
605820,Ferry Road Pennar,2024-01-21T10:10:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T10:10:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-0.38
605820,Ferry Road Pennar,2024-01-21T10:10:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T10:10:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-1.88
605820,Ferry Road Pennar,2024-01-21T10:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-21T10:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-21T10:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-21T10:10:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.98376
605820,Ferry Road Pennar,2024-01-21T10:10:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.98111
605820,Ferry Road Pennar,2024-01-21T10:10:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.99396
605820,Ferry Road Pennar,2024-01-21T10:10:00.000+00:00,feeder,0030,L3 Active Power,kW,9.0
605820,Ferry Road Pennar,2024-01-21T10:10:00.000+00:00,feeder,0030,L2 Active Power,kW,6.0
605820,Ferry Road Pennar,2024-01-21T10:10:00.000+00:00,feeder,0030,L1 Active Power,kW,5.0
605820,Ferry Road Pennar,2024-01-21T10:10:00.000+00:00,feeder,0030,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-21T10:10:00.000+00:00,feeder,0030,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-21T10:10:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-21T10:10:00.000+00:00,feeder,0030,L3 Current (Min),A,37.0
605820,Ferry Road Pennar,2024-01-21T10:10:00.000+00:00,feeder,0030,L3 Current (Max),A,37.25
605820,Ferry Road Pennar,2024-01-21T10:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,37.12
605820,Ferry Road Pennar,2024-01-21T10:10:00.000+00:00,feeder,0030,L2 Current (Min),A,25.12
605820,Ferry Road Pennar,2024-01-21T10:10:00.000+00:00,feeder,0030,L2 Current (Max),A,25.38
605820,Ferry Road Pennar,2024-01-21T10:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,25.12
605820,Ferry Road Pennar,2024-01-21T10:10:00.000+00:00,feeder,0030,L1 Current (Min),A,22.75
605820,Ferry Road Pennar,2024-01-21T10:10:00.000+00:00,feeder,0030,L1 Current (Max),A,22.88
605820,Ferry Road Pennar,2024-01-21T10:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,22.75
605820,Ferry Road Pennar,2024-01-21T10:10:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T10:10:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-0.31
605820,Ferry Road Pennar,2024-01-21T10:10:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T10:10:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-2.69
605820,Ferry Road Pennar,2024-01-21T10:10:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T10:10:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-1.94
605820,Ferry Road Pennar,2024-01-21T10:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-21T10:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-21T10:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-21T10:10:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.99771
605820,Ferry Road Pennar,2024-01-21T10:10:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.96466
605820,Ferry Road Pennar,2024-01-21T10:10:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.98529
605820,Ferry Road Pennar,2024-01-21T10:10:00.000+00:00,feeder,0020,L3 Active Power,kW,8.0
605820,Ferry Road Pennar,2024-01-21T10:10:00.000+00:00,feeder,0020,L2 Active Power,kW,3.0
605820,Ferry Road Pennar,2024-01-21T10:10:00.000+00:00,feeder,0020,L1 Active Power,kW,5.0
605820,Ferry Road Pennar,2024-01-21T10:10:00.000+00:00,feeder,0020,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-21T10:10:00.000+00:00,feeder,0020,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-21T10:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-21T10:10:00.000+00:00,feeder,0020,L3 Current (Min),A,31.25
605820,Ferry Road Pennar,2024-01-21T10:10:00.000+00:00,feeder,0020,L3 Current (Max),A,31.5
605820,Ferry Road Pennar,2024-01-21T10:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,31.5
605820,Ferry Road Pennar,2024-01-21T10:10:00.000+00:00,feeder,0020,L2 Current (Min),A,11.88
605820,Ferry Road Pennar,2024-01-21T10:10:00.000+00:00,feeder,0020,L2 Current (Max),A,12.0
605820,Ferry Road Pennar,2024-01-21T10:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.88
605820,Ferry Road Pennar,2024-01-21T10:10:00.000+00:00,feeder,0020,L1 Current (Min),A,19.25
605820,Ferry Road Pennar,2024-01-21T10:10:00.000+00:00,feeder,0020,L1 Current (Max),A,19.38
605820,Ferry Road Pennar,2024-01-21T10:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.38
605820,Ferry Road Pennar,2024-01-21T10:10:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T10:10:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-0.62
605820,Ferry Road Pennar,2024-01-21T10:10:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T10:10:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,3.0
605820,Ferry Road Pennar,2024-01-21T10:10:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T10:10:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,5.75
605820,Ferry Road Pennar,2024-01-21T10:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-21T10:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-21T10:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-21T10:10:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.99756
605820,Ferry Road Pennar,2024-01-21T10:10:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.99057
605820,Ferry Road Pennar,2024-01-21T10:10:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.96664
605820,Ferry Road Pennar,2024-01-21T10:10:00.000+00:00,feeder,0010,L3 Active Power,kW,11.0
605820,Ferry Road Pennar,2024-01-21T10:10:00.000+00:00,feeder,0010,L2 Active Power,kW,7.0
605820,Ferry Road Pennar,2024-01-21T10:10:00.000+00:00,feeder,0010,L1 Active Power,kW,4.0
605820,Ferry Road Pennar,2024-01-21T10:10:00.000+00:00,feeder,0010,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-21T10:10:00.000+00:00,feeder,0010,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-21T10:10:00.000+00:00,feeder,0010,L3 Current (Min),A,44.0
605820,Ferry Road Pennar,2024-01-21T10:10:00.000+00:00,feeder,0010,L3 Current (Max),A,44.12
605820,Ferry Road Pennar,2024-01-21T10:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,44.0
605820,Ferry Road Pennar,2024-01-21T10:10:00.000+00:00,feeder,0010,L2 Current (Min),A,29.0
605820,Ferry Road Pennar,2024-01-21T10:10:00.000+00:00,feeder,0010,L2 Current (Max),A,29.5
605820,Ferry Road Pennar,2024-01-21T10:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,29.12
605820,Ferry Road Pennar,2024-01-21T10:10:00.000+00:00,feeder,0010,L1 Current (Min),A,16.38
605820,Ferry Road Pennar,2024-01-21T10:10:00.000+00:00,feeder,0010,L1 Current (Max),A,16.38
605820,Ferry Road Pennar,2024-01-21T10:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.38
605820,Ferry Road Pennar,2024-01-21T10:10:00.000+00:00,busbar,,L3 Voltage (Min),V,241.17
605820,Ferry Road Pennar,2024-01-21T10:10:00.000+00:00,busbar,,L3 Voltage (Max),V,241.22
605820,Ferry Road Pennar,2024-01-21T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.19
605820,Ferry Road Pennar,2024-01-21T10:10:00.000+00:00,busbar,,L2 Voltage (Min),V,240.53
605820,Ferry Road Pennar,2024-01-21T10:10:00.000+00:00,busbar,,L2 Voltage (Max),V,240.59
605820,Ferry Road Pennar,2024-01-21T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.58
605820,Ferry Road Pennar,2024-01-21T10:10:00.000+00:00,busbar,,L1 Voltage (Min),V,240.56
605820,Ferry Road Pennar,2024-01-21T10:10:00.000+00:00,busbar,,L1 Voltage (Max),V,240.61
605820,Ferry Road Pennar,2024-01-21T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.59
605820,Ferry Road Pennar,2024-01-21T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
605820,Ferry Road Pennar,2024-01-21T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
605820,Ferry Road Pennar,2024-01-21T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-21T10:10:00.000+00:00,busbar,,L3 Active Power,kW,47.0
605820,Ferry Road Pennar,2024-01-21T10:10:00.000+00:00,busbar,,L2 Active Power,kW,35.0
605820,Ferry Road Pennar,2024-01-21T10:10:00.000+00:00,busbar,,L1 Active Power,kW,36.0
605820,Ferry Road Pennar,2024-01-21T10:10:00.000+00:00,busbar,,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-21T10:10:00.000+00:00,busbar,,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-21T10:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-21T10:10:00.000+00:00,busbar,,L3 Current (Min),A,196.25
605820,Ferry Road Pennar,2024-01-21T10:10:00.000+00:00,busbar,,L3 Current (Max),A,197.0
605820,Ferry Road Pennar,2024-01-21T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,196.62
605820,Ferry Road Pennar,2024-01-21T10:10:00.000+00:00,busbar,,L2 Current (Min),A,147.12
605820,Ferry Road Pennar,2024-01-21T10:10:00.000+00:00,busbar,,L2 Current (Max),A,147.62
605820,Ferry Road Pennar,2024-01-21T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,147.25
605820,Ferry Road Pennar,2024-01-21T10:10:00.000+00:00,busbar,,L1 Current (Min),A,149.62
605820,Ferry Road Pennar,2024-01-21T10:10:00.000+00:00,busbar,,L1 Current (Max),A,150.0
605820,Ferry Road Pennar,2024-01-21T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,149.88
605820,Ferry Road Pennar,2024-01-21T10:10:00.000+00:00,transformer,,Temperature,C,0.0
605820,Ferry Road Pennar,2024-01-21T10:10:00.000+00:00,ambient,,Temperature,C,0.0
605820,Ferry Road Pennar,2024-01-21T10:00:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T10:00:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,-0.69
605820,Ferry Road Pennar,2024-01-21T10:00:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T10:00:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,-4.81
605820,Ferry Road Pennar,2024-01-21T10:00:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T10:00:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,6.13
605820,Ferry Road Pennar,2024-01-21T10:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-21T10:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-21T10:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,1.0
605820,Ferry Road Pennar,2024-01-21T10:00:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,0.99829
605820,Ferry Road Pennar,2024-01-21T10:00:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,0.95944
605820,Ferry Road Pennar,2024-01-21T10:00:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,0.99078
605820,Ferry Road Pennar,2024-01-21T10:00:00.000+00:00,feeder,0050,L3 Active Power,kW,15.0
605820,Ferry Road Pennar,2024-01-21T10:00:00.000+00:00,feeder,0050,L2 Active Power,kW,4.0
605820,Ferry Road Pennar,2024-01-21T10:00:00.000+00:00,feeder,0050,L1 Active Power,kW,10.0
605820,Ferry Road Pennar,2024-01-21T10:00:00.000+00:00,feeder,0050,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-21T10:00:00.000+00:00,feeder,0050,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-21T10:00:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-21T10:00:00.000+00:00,feeder,0050,L3 Current (Min),A,61.88
605820,Ferry Road Pennar,2024-01-21T10:00:00.000+00:00,feeder,0050,L3 Current (Max),A,64.0
605820,Ferry Road Pennar,2024-01-21T10:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,63.5
605820,Ferry Road Pennar,2024-01-21T10:00:00.000+00:00,feeder,0050,L2 Current (Min),A,16.25
605820,Ferry Road Pennar,2024-01-21T10:00:00.000+00:00,feeder,0050,L2 Current (Max),A,16.88
605820,Ferry Road Pennar,2024-01-21T10:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,16.62
605820,Ferry Road Pennar,2024-01-21T10:00:00.000+00:00,feeder,0050,L1 Current (Min),A,41.25
605820,Ferry Road Pennar,2024-01-21T10:00:00.000+00:00,feeder,0050,L1 Current (Max),A,41.75
605820,Ferry Road Pennar,2024-01-21T10:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,41.5
605820,Ferry Road Pennar,2024-01-21T10:00:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T10:00:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,2.94
605820,Ferry Road Pennar,2024-01-21T10:00:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T10:00:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-6.37
605820,Ferry Road Pennar,2024-01-21T10:00:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T10:00:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-5.31
605820,Ferry Road Pennar,2024-01-21T10:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-21T10:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-21T10:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-21T10:00:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.99786
605820,Ferry Road Pennar,2024-01-21T10:00:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.96365
605820,Ferry Road Pennar,2024-01-21T10:00:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.97684
605820,Ferry Road Pennar,2024-01-21T10:00:00.000+00:00,feeder,0040,L3 Active Power,kW,20.0
605820,Ferry Road Pennar,2024-01-21T10:00:00.000+00:00,feeder,0040,L2 Active Power,kW,10.0
605820,Ferry Road Pennar,2024-01-21T10:00:00.000+00:00,feeder,0040,L1 Active Power,kW,15.0
605820,Ferry Road Pennar,2024-01-21T10:00:00.000+00:00,feeder,0040,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-21T10:00:00.000+00:00,feeder,0040,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-21T10:00:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-21T10:00:00.000+00:00,feeder,0040,L3 Current (Min),A,81.38
605820,Ferry Road Pennar,2024-01-21T10:00:00.000+00:00,feeder,0040,L3 Current (Max),A,82.12
605820,Ferry Road Pennar,2024-01-21T10:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,81.88
605820,Ferry Road Pennar,2024-01-21T10:00:00.000+00:00,feeder,0040,L2 Current (Min),A,42.75
605820,Ferry Road Pennar,2024-01-21T10:00:00.000+00:00,feeder,0040,L2 Current (Max),A,45.12
605820,Ferry Road Pennar,2024-01-21T10:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,43.62
605820,Ferry Road Pennar,2024-01-21T10:00:00.000+00:00,feeder,0040,L1 Current (Min),A,62.38
605820,Ferry Road Pennar,2024-01-21T10:00:00.000+00:00,feeder,0040,L1 Current (Max),A,62.5
605820,Ferry Road Pennar,2024-01-21T10:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,62.38
605820,Ferry Road Pennar,2024-01-21T10:00:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T10:00:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-9.94
605820,Ferry Road Pennar,2024-01-21T10:00:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T10:00:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,0.88
605820,Ferry Road Pennar,2024-01-21T10:00:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T10:00:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-8.69
605820,Ferry Road Pennar,2024-01-21T10:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-21T10:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-21T10:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-21T10:00:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.97024
605820,Ferry Road Pennar,2024-01-21T10:00:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.98996
605820,Ferry Road Pennar,2024-01-21T10:00:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.96118
605820,Ferry Road Pennar,2024-01-21T10:00:00.000+00:00,feeder,0030,L3 Active Power,kW,7.0
605820,Ferry Road Pennar,2024-01-21T10:00:00.000+00:00,feeder,0030,L2 Active Power,kW,8.0
605820,Ferry Road Pennar,2024-01-21T10:00:00.000+00:00,feeder,0030,L1 Active Power,kW,2.0
605820,Ferry Road Pennar,2024-01-21T10:00:00.000+00:00,feeder,0030,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-21T10:00:00.000+00:00,feeder,0030,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-21T10:00:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-21T10:00:00.000+00:00,feeder,0030,L3 Current (Min),A,27.88
605820,Ferry Road Pennar,2024-01-21T10:00:00.000+00:00,feeder,0030,L3 Current (Max),A,28.12
605820,Ferry Road Pennar,2024-01-21T10:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,28.0
605820,Ferry Road Pennar,2024-01-21T10:00:00.000+00:00,feeder,0030,L2 Current (Min),A,34.0
605820,Ferry Road Pennar,2024-01-21T10:00:00.000+00:00,feeder,0030,L2 Current (Max),A,34.25
605820,Ferry Road Pennar,2024-01-21T10:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,34.12
605820,Ferry Road Pennar,2024-01-21T10:00:00.000+00:00,feeder,0030,L1 Current (Min),A,9.62
605820,Ferry Road Pennar,2024-01-21T10:00:00.000+00:00,feeder,0030,L1 Current (Max),A,9.75
605820,Ferry Road Pennar,2024-01-21T10:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.75
605820,Ferry Road Pennar,2024-01-21T10:00:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T10:00:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-1.19
605820,Ferry Road Pennar,2024-01-21T10:00:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T10:00:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-0.69
605820,Ferry Road Pennar,2024-01-21T10:00:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T10:00:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-4.88
605820,Ferry Road Pennar,2024-01-21T10:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-21T10:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-21T10:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-21T10:00:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.99353
605820,Ferry Road Pennar,2024-01-21T10:00:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.98968
605820,Ferry Road Pennar,2024-01-21T10:00:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.97
605820,Ferry Road Pennar,2024-01-21T10:00:00.000+00:00,feeder,0020,L3 Active Power,kW,5.0
605820,Ferry Road Pennar,2024-01-21T10:00:00.000+00:00,feeder,0020,L2 Active Power,kW,5.0
605820,Ferry Road Pennar,2024-01-21T10:00:00.000+00:00,feeder,0020,L1 Active Power,kW,3.0
605820,Ferry Road Pennar,2024-01-21T10:00:00.000+00:00,feeder,0020,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-21T10:00:00.000+00:00,feeder,0020,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-21T10:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-21T10:00:00.000+00:00,feeder,0020,L3 Current (Min),A,20.88
605820,Ferry Road Pennar,2024-01-21T10:00:00.000+00:00,feeder,0020,L3 Current (Max),A,21.38
605820,Ferry Road Pennar,2024-01-21T10:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.12
605820,Ferry Road Pennar,2024-01-21T10:00:00.000+00:00,feeder,0020,L2 Current (Min),A,19.88
605820,Ferry Road Pennar,2024-01-21T10:00:00.000+00:00,feeder,0020,L2 Current (Max),A,20.0
605820,Ferry Road Pennar,2024-01-21T10:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.0
605820,Ferry Road Pennar,2024-01-21T10:00:00.000+00:00,feeder,0020,L1 Current (Min),A,14.25
605820,Ferry Road Pennar,2024-01-21T10:00:00.000+00:00,feeder,0020,L1 Current (Max),A,14.25
605820,Ferry Road Pennar,2024-01-21T10:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.25
605820,Ferry Road Pennar,2024-01-21T10:00:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T10:00:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-0.75
605820,Ferry Road Pennar,2024-01-21T10:00:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T10:00:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-0.12
605820,Ferry Road Pennar,2024-01-21T10:00:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T10:00:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,2.62
605820,Ferry Road Pennar,2024-01-21T10:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-21T10:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-21T10:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-21T10:00:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.99719
605820,Ferry Road Pennar,2024-01-21T10:00:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.97195
605820,Ferry Road Pennar,2024-01-21T10:00:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.96887
605820,Ferry Road Pennar,2024-01-21T10:00:00.000+00:00,feeder,0010,L3 Active Power,kW,10.0
605820,Ferry Road Pennar,2024-01-21T10:00:00.000+00:00,feeder,0010,L2 Active Power,kW,4.0
605820,Ferry Road Pennar,2024-01-21T10:00:00.000+00:00,feeder,0010,L1 Active Power,kW,4.0
605820,Ferry Road Pennar,2024-01-21T10:00:00.000+00:00,feeder,0010,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-21T10:00:00.000+00:00,feeder,0010,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-21T10:00:00.000+00:00,feeder,0010,L3 Current (Min),A,42.25
605820,Ferry Road Pennar,2024-01-21T10:00:00.000+00:00,feeder,0010,L3 Current (Max),A,42.38
605820,Ferry Road Pennar,2024-01-21T10:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,42.38
605820,Ferry Road Pennar,2024-01-21T10:00:00.000+00:00,feeder,0010,L2 Current (Min),A,15.5
605820,Ferry Road Pennar,2024-01-21T10:00:00.000+00:00,feeder,0010,L2 Current (Max),A,15.5
605820,Ferry Road Pennar,2024-01-21T10:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.5
605820,Ferry Road Pennar,2024-01-21T10:00:00.000+00:00,feeder,0010,L1 Current (Min),A,15.5
605820,Ferry Road Pennar,2024-01-21T10:00:00.000+00:00,feeder,0010,L1 Current (Max),A,15.75
605820,Ferry Road Pennar,2024-01-21T10:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.62
605820,Ferry Road Pennar,2024-01-21T10:00:00.000+00:00,busbar,,L3 Voltage (Min),V,241.88
605820,Ferry Road Pennar,2024-01-21T10:00:00.000+00:00,busbar,,L3 Voltage (Max),V,242.12
605820,Ferry Road Pennar,2024-01-21T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.0
605820,Ferry Road Pennar,2024-01-21T10:00:00.000+00:00,busbar,,L2 Voltage (Min),V,241.16
605820,Ferry Road Pennar,2024-01-21T10:00:00.000+00:00,busbar,,L2 Voltage (Max),V,241.41
605820,Ferry Road Pennar,2024-01-21T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.28
605820,Ferry Road Pennar,2024-01-21T10:00:00.000+00:00,busbar,,L1 Voltage (Min),V,241.41
605820,Ferry Road Pennar,2024-01-21T10:00:00.000+00:00,busbar,,L1 Voltage (Max),V,241.83
605820,Ferry Road Pennar,2024-01-21T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.64
605820,Ferry Road Pennar,2024-01-21T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-21T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
605820,Ferry Road Pennar,2024-01-21T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-21T10:00:00.000+00:00,busbar,,L3 Active Power,kW,57.0
605820,Ferry Road Pennar,2024-01-21T10:00:00.000+00:00,busbar,,L2 Active Power,kW,31.0
605820,Ferry Road Pennar,2024-01-21T10:00:00.000+00:00,busbar,,L1 Active Power,kW,34.0
605820,Ferry Road Pennar,2024-01-21T10:00:00.000+00:00,busbar,,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-21T10:00:00.000+00:00,busbar,,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-21T10:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-21T10:00:00.000+00:00,busbar,,L3 Current (Min),A,234.88
605820,Ferry Road Pennar,2024-01-21T10:00:00.000+00:00,busbar,,L3 Current (Max),A,237.38
605820,Ferry Road Pennar,2024-01-21T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,236.38
605820,Ferry Road Pennar,2024-01-21T10:00:00.000+00:00,busbar,,L2 Current (Min),A,128.75
605820,Ferry Road Pennar,2024-01-21T10:00:00.000+00:00,busbar,,L2 Current (Max),A,131.12
605820,Ferry Road Pennar,2024-01-21T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,129.5
605820,Ferry Road Pennar,2024-01-21T10:00:00.000+00:00,busbar,,L1 Current (Min),A,142.38
605820,Ferry Road Pennar,2024-01-21T10:00:00.000+00:00,busbar,,L1 Current (Max),A,142.75
605820,Ferry Road Pennar,2024-01-21T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,142.5
605820,Ferry Road Pennar,2024-01-21T10:00:00.000+00:00,transformer,,Temperature,C,0.0
605820,Ferry Road Pennar,2024-01-21T10:00:00.000+00:00,ambient,,Temperature,C,0.0
605820,Ferry Road Pennar,2024-01-21T09:50:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T09:50:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,-1.38
605820,Ferry Road Pennar,2024-01-21T09:50:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T09:50:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,-4.12
605820,Ferry Road Pennar,2024-01-21T09:50:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T09:50:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,-3.88
605820,Ferry Road Pennar,2024-01-21T09:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-21T09:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-21T09:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-21T09:50:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,0.99411
605820,Ferry Road Pennar,2024-01-21T09:50:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,0.94055
605820,Ferry Road Pennar,2024-01-21T09:50:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,0.99438
605820,Ferry Road Pennar,2024-01-21T09:50:00.000+00:00,feeder,0050,L3 Active Power,kW,7.0
605820,Ferry Road Pennar,2024-01-21T09:50:00.000+00:00,feeder,0050,L2 Active Power,kW,3.0
605820,Ferry Road Pennar,2024-01-21T09:50:00.000+00:00,feeder,0050,L1 Active Power,kW,9.0
605820,Ferry Road Pennar,2024-01-21T09:50:00.000+00:00,feeder,0050,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-21T09:50:00.000+00:00,feeder,0050,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-21T09:50:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-21T09:50:00.000+00:00,feeder,0050,L3 Current (Min),A,28.75
605820,Ferry Road Pennar,2024-01-21T09:50:00.000+00:00,feeder,0050,L3 Current (Max),A,28.88
605820,Ferry Road Pennar,2024-01-21T09:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,28.75
605820,Ferry Road Pennar,2024-01-21T09:50:00.000+00:00,feeder,0050,L2 Current (Min),A,13.62
605820,Ferry Road Pennar,2024-01-21T09:50:00.000+00:00,feeder,0050,L2 Current (Max),A,13.88
605820,Ferry Road Pennar,2024-01-21T09:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,13.75
605820,Ferry Road Pennar,2024-01-21T09:50:00.000+00:00,feeder,0050,L1 Current (Min),A,35.12
605820,Ferry Road Pennar,2024-01-21T09:50:00.000+00:00,feeder,0050,L1 Current (Max),A,36.0
605820,Ferry Road Pennar,2024-01-21T09:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,35.25
605820,Ferry Road Pennar,2024-01-21T09:50:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T09:50:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-1.56
605820,Ferry Road Pennar,2024-01-21T09:50:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T09:50:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-6.63
605820,Ferry Road Pennar,2024-01-21T09:50:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T09:50:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-6.19
605820,Ferry Road Pennar,2024-01-21T09:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-21T09:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.0
605820,Ferry Road Pennar,2024-01-21T09:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.0
605820,Ferry Road Pennar,2024-01-21T09:50:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.99841
605820,Ferry Road Pennar,2024-01-21T09:50:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.98071
605820,Ferry Road Pennar,2024-01-21T09:50:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.98627
605820,Ferry Road Pennar,2024-01-21T09:50:00.000+00:00,feeder,0040,L3 Active Power,kW,28.0
605820,Ferry Road Pennar,2024-01-21T09:50:00.000+00:00,feeder,0040,L2 Active Power,kW,15.0
605820,Ferry Road Pennar,2024-01-21T09:50:00.000+00:00,feeder,0040,L1 Active Power,kW,20.0
605820,Ferry Road Pennar,2024-01-21T09:50:00.000+00:00,feeder,0040,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-21T09:50:00.000+00:00,feeder,0040,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-21T09:50:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-21T09:50:00.000+00:00,feeder,0040,L3 Current (Min),A,116.38
605820,Ferry Road Pennar,2024-01-21T09:50:00.000+00:00,feeder,0040,L3 Current (Max),A,116.62
605820,Ferry Road Pennar,2024-01-21T09:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,116.5
605820,Ferry Road Pennar,2024-01-21T09:50:00.000+00:00,feeder,0040,L2 Current (Min),A,60.88
605820,Ferry Road Pennar,2024-01-21T09:50:00.000+00:00,feeder,0040,L2 Current (Max),A,62.0
605820,Ferry Road Pennar,2024-01-21T09:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,61.38
605820,Ferry Road Pennar,2024-01-21T09:50:00.000+00:00,feeder,0040,L1 Current (Min),A,81.38
605820,Ferry Road Pennar,2024-01-21T09:50:00.000+00:00,feeder,0040,L1 Current (Max),A,81.75
605820,Ferry Road Pennar,2024-01-21T09:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,81.62
605820,Ferry Road Pennar,2024-01-21T09:50:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T09:50:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-7.37
605820,Ferry Road Pennar,2024-01-21T09:50:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T09:50:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,0.69
605820,Ferry Road Pennar,2024-01-21T09:50:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T09:50:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,1.31
605820,Ferry Road Pennar,2024-01-21T09:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-21T09:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-21T09:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-21T09:50:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.98474
605820,Ferry Road Pennar,2024-01-21T09:50:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.98758
605820,Ferry Road Pennar,2024-01-21T09:50:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.99832
605820,Ferry Road Pennar,2024-01-21T09:50:00.000+00:00,feeder,0030,L3 Active Power,kW,9.0
605820,Ferry Road Pennar,2024-01-21T09:50:00.000+00:00,feeder,0030,L2 Active Power,kW,10.0
605820,Ferry Road Pennar,2024-01-21T09:50:00.000+00:00,feeder,0030,L1 Active Power,kW,5.0
605820,Ferry Road Pennar,2024-01-21T09:50:00.000+00:00,feeder,0030,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-21T09:50:00.000+00:00,feeder,0030,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-21T09:50:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-21T09:50:00.000+00:00,feeder,0030,L3 Current (Min),A,35.62
605820,Ferry Road Pennar,2024-01-21T09:50:00.000+00:00,feeder,0030,L3 Current (Max),A,35.88
605820,Ferry Road Pennar,2024-01-21T09:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,35.75
605820,Ferry Road Pennar,2024-01-21T09:50:00.000+00:00,feeder,0030,L2 Current (Min),A,43.62
605820,Ferry Road Pennar,2024-01-21T09:50:00.000+00:00,feeder,0030,L2 Current (Max),A,43.75
605820,Ferry Road Pennar,2024-01-21T09:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,43.75
605820,Ferry Road Pennar,2024-01-21T09:50:00.000+00:00,feeder,0030,L1 Current (Min),A,22.12
605820,Ferry Road Pennar,2024-01-21T09:50:00.000+00:00,feeder,0030,L1 Current (Max),A,22.25
605820,Ferry Road Pennar,2024-01-21T09:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,22.12
605820,Ferry Road Pennar,2024-01-21T09:50:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T09:50:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-2.75
605820,Ferry Road Pennar,2024-01-21T09:50:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T09:50:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-4.75
605820,Ferry Road Pennar,2024-01-21T09:50:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T09:50:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-1.5
605820,Ferry Road Pennar,2024-01-21T09:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-21T09:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-21T09:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-21T09:50:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.99481
605820,Ferry Road Pennar,2024-01-21T09:50:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.96106
605820,Ferry Road Pennar,2024-01-21T09:50:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.99805
605820,Ferry Road Pennar,2024-01-21T09:50:00.000+00:00,feeder,0020,L3 Active Power,kW,8.0
605820,Ferry Road Pennar,2024-01-21T09:50:00.000+00:00,feeder,0020,L2 Active Power,kW,3.0
605820,Ferry Road Pennar,2024-01-21T09:50:00.000+00:00,feeder,0020,L1 Active Power,kW,13.0
605820,Ferry Road Pennar,2024-01-21T09:50:00.000+00:00,feeder,0020,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-21T09:50:00.000+00:00,feeder,0020,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-21T09:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-21T09:50:00.000+00:00,feeder,0020,L3 Current (Min),A,31.25
605820,Ferry Road Pennar,2024-01-21T09:50:00.000+00:00,feeder,0020,L3 Current (Max),A,31.5
605820,Ferry Road Pennar,2024-01-21T09:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,31.38
605820,Ferry Road Pennar,2024-01-21T09:50:00.000+00:00,feeder,0020,L2 Current (Min),A,11.62
605820,Ferry Road Pennar,2024-01-21T09:50:00.000+00:00,feeder,0020,L2 Current (Max),A,11.88
605820,Ferry Road Pennar,2024-01-21T09:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.75
605820,Ferry Road Pennar,2024-01-21T09:50:00.000+00:00,feeder,0020,L1 Current (Min),A,53.38
605820,Ferry Road Pennar,2024-01-21T09:50:00.000+00:00,feeder,0020,L1 Current (Max),A,53.62
605820,Ferry Road Pennar,2024-01-21T09:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,53.5
605820,Ferry Road Pennar,2024-01-21T09:50:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T09:50:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-0.94
605820,Ferry Road Pennar,2024-01-21T09:50:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T09:50:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-2.5
605820,Ferry Road Pennar,2024-01-21T09:50:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T09:50:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-0.06
605820,Ferry Road Pennar,2024-01-21T09:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-21T09:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-21T09:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-21T09:50:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.99762
605820,Ferry Road Pennar,2024-01-21T09:50:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.98486
605820,Ferry Road Pennar,2024-01-21T09:50:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.98721
605820,Ferry Road Pennar,2024-01-21T09:50:00.000+00:00,feeder,0010,L3 Active Power,kW,10.0
605820,Ferry Road Pennar,2024-01-21T09:50:00.000+00:00,feeder,0010,L2 Active Power,kW,5.0
605820,Ferry Road Pennar,2024-01-21T09:50:00.000+00:00,feeder,0010,L1 Active Power,kW,5.0
605820,Ferry Road Pennar,2024-01-21T09:50:00.000+00:00,feeder,0010,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-21T09:50:00.000+00:00,feeder,0010,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-21T09:50:00.000+00:00,feeder,0010,L3 Current (Min),A,41.38
605820,Ferry Road Pennar,2024-01-21T09:50:00.000+00:00,feeder,0010,L3 Current (Max),A,41.62
605820,Ferry Road Pennar,2024-01-21T09:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,41.5
605820,Ferry Road Pennar,2024-01-21T09:50:00.000+00:00,feeder,0010,L2 Current (Min),A,21.62
605820,Ferry Road Pennar,2024-01-21T09:50:00.000+00:00,feeder,0010,L2 Current (Max),A,22.12
605820,Ferry Road Pennar,2024-01-21T09:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.75
605820,Ferry Road Pennar,2024-01-21T09:50:00.000+00:00,feeder,0010,L1 Current (Min),A,22.5
605820,Ferry Road Pennar,2024-01-21T09:50:00.000+00:00,feeder,0010,L1 Current (Max),A,22.5
605820,Ferry Road Pennar,2024-01-21T09:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.5
605820,Ferry Road Pennar,2024-01-21T09:50:00.000+00:00,busbar,,L3 Voltage (Min),V,243.75
605820,Ferry Road Pennar,2024-01-21T09:50:00.000+00:00,busbar,,L3 Voltage (Max),V,243.81
605820,Ferry Road Pennar,2024-01-21T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.77
605820,Ferry Road Pennar,2024-01-21T09:50:00.000+00:00,busbar,,L2 Voltage (Min),V,242.94
605820,Ferry Road Pennar,2024-01-21T09:50:00.000+00:00,busbar,,L2 Voltage (Max),V,242.95
605820,Ferry Road Pennar,2024-01-21T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.95
605820,Ferry Road Pennar,2024-01-21T09:50:00.000+00:00,busbar,,L1 Voltage (Min),V,242.95
605820,Ferry Road Pennar,2024-01-21T09:50:00.000+00:00,busbar,,L1 Voltage (Max),V,243.03
605820,Ferry Road Pennar,2024-01-21T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.0
605820,Ferry Road Pennar,2024-01-21T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
605820,Ferry Road Pennar,2024-01-21T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
605820,Ferry Road Pennar,2024-01-21T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
605820,Ferry Road Pennar,2024-01-21T09:50:00.000+00:00,busbar,,L3 Active Power,kW,62.0
605820,Ferry Road Pennar,2024-01-21T09:50:00.000+00:00,busbar,,L2 Active Power,kW,36.0
605820,Ferry Road Pennar,2024-01-21T09:50:00.000+00:00,busbar,,L1 Active Power,kW,52.0
605820,Ferry Road Pennar,2024-01-21T09:50:00.000+00:00,busbar,,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-21T09:50:00.000+00:00,busbar,,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-21T09:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-21T09:50:00.000+00:00,busbar,,L3 Current (Min),A,253.75
605820,Ferry Road Pennar,2024-01-21T09:50:00.000+00:00,busbar,,L3 Current (Max),A,253.88
605820,Ferry Road Pennar,2024-01-21T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,253.88
605820,Ferry Road Pennar,2024-01-21T09:50:00.000+00:00,busbar,,L2 Current (Min),A,151.5
605820,Ferry Road Pennar,2024-01-21T09:50:00.000+00:00,busbar,,L2 Current (Max),A,152.5
605820,Ferry Road Pennar,2024-01-21T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,152.0
605820,Ferry Road Pennar,2024-01-21T09:50:00.000+00:00,busbar,,L1 Current (Min),A,214.62
605820,Ferry Road Pennar,2024-01-21T09:50:00.000+00:00,busbar,,L1 Current (Max),A,215.25
605820,Ferry Road Pennar,2024-01-21T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,214.75
605820,Ferry Road Pennar,2024-01-21T09:50:00.000+00:00,transformer,,Temperature,C,0.0
605820,Ferry Road Pennar,2024-01-21T09:50:00.000+00:00,ambient,,Temperature,C,0.0
605820,Ferry Road Pennar,2024-01-21T09:40:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T09:40:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,-3.56
605820,Ferry Road Pennar,2024-01-21T09:40:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T09:40:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,-3.62
605820,Ferry Road Pennar,2024-01-21T09:40:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T09:40:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,-0.69
605820,Ferry Road Pennar,2024-01-21T09:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-21T09:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.0
