Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605820,Ferry Road Pennar,2024-01-21T09:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-21T09:40:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,0.99466
605820,Ferry Road Pennar,2024-01-21T09:40:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,0.93613
605820,Ferry Road Pennar,2024-01-21T09:40:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,0.99716
605820,Ferry Road Pennar,2024-01-21T09:40:00.000+00:00,feeder,0050,L3 Active Power,kW,8.0
605820,Ferry Road Pennar,2024-01-21T09:40:00.000+00:00,feeder,0050,L2 Active Power,kW,3.0
605820,Ferry Road Pennar,2024-01-21T09:40:00.000+00:00,feeder,0050,L1 Active Power,kW,7.0
605820,Ferry Road Pennar,2024-01-21T09:40:00.000+00:00,feeder,0050,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-21T09:40:00.000+00:00,feeder,0050,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-21T09:40:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-21T09:40:00.000+00:00,feeder,0050,L3 Current (Min),A,34.88
605820,Ferry Road Pennar,2024-01-21T09:40:00.000+00:00,feeder,0050,L3 Current (Max),A,35.0
605820,Ferry Road Pennar,2024-01-21T09:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,35.0
605820,Ferry Road Pennar,2024-01-21T09:40:00.000+00:00,feeder,0050,L2 Current (Min),A,13.75
605820,Ferry Road Pennar,2024-01-21T09:40:00.000+00:00,feeder,0050,L2 Current (Max),A,14.0
605820,Ferry Road Pennar,2024-01-21T09:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,13.88
605820,Ferry Road Pennar,2024-01-21T09:40:00.000+00:00,feeder,0050,L1 Current (Min),A,28.88
605820,Ferry Road Pennar,2024-01-21T09:40:00.000+00:00,feeder,0050,L1 Current (Max),A,28.88
605820,Ferry Road Pennar,2024-01-21T09:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,28.88
605820,Ferry Road Pennar,2024-01-21T09:40:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T09:40:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-0.69
605820,Ferry Road Pennar,2024-01-21T09:40:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T09:40:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-6.63
605820,Ferry Road Pennar,2024-01-21T09:40:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T09:40:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-7.06
605820,Ferry Road Pennar,2024-01-21T09:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-21T09:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-21T09:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.0
605820,Ferry Road Pennar,2024-01-21T09:40:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.9949
605820,Ferry Road Pennar,2024-01-21T09:40:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.97076
605820,Ferry Road Pennar,2024-01-21T09:40:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.97787
605820,Ferry Road Pennar,2024-01-21T09:40:00.000+00:00,feeder,0040,L3 Active Power,kW,14.0
605820,Ferry Road Pennar,2024-01-21T09:40:00.000+00:00,feeder,0040,L2 Active Power,kW,11.0
605820,Ferry Road Pennar,2024-01-21T09:40:00.000+00:00,feeder,0040,L1 Active Power,kW,15.0
605820,Ferry Road Pennar,2024-01-21T09:40:00.000+00:00,feeder,0040,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-21T09:40:00.000+00:00,feeder,0040,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-21T09:40:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-21T09:40:00.000+00:00,feeder,0040,L3 Current (Min),A,59.5
605820,Ferry Road Pennar,2024-01-21T09:40:00.000+00:00,feeder,0040,L3 Current (Max),A,59.62
605820,Ferry Road Pennar,2024-01-21T09:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,59.62
605820,Ferry Road Pennar,2024-01-21T09:40:00.000+00:00,feeder,0040,L2 Current (Min),A,46.88
605820,Ferry Road Pennar,2024-01-21T09:40:00.000+00:00,feeder,0040,L2 Current (Max),A,47.0
605820,Ferry Road Pennar,2024-01-21T09:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,47.0
605820,Ferry Road Pennar,2024-01-21T09:40:00.000+00:00,feeder,0040,L1 Current (Min),A,61.75
605820,Ferry Road Pennar,2024-01-21T09:40:00.000+00:00,feeder,0040,L1 Current (Max),A,61.75
605820,Ferry Road Pennar,2024-01-21T09:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,61.75
605820,Ferry Road Pennar,2024-01-21T09:40:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T09:40:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-11.56
605820,Ferry Road Pennar,2024-01-21T09:40:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T09:40:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,0.19
605820,Ferry Road Pennar,2024-01-21T09:40:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T09:40:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-0.69
605820,Ferry Road Pennar,2024-01-21T09:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-21T09:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-21T09:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-21T09:40:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.95785
605820,Ferry Road Pennar,2024-01-21T09:40:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.96216
605820,Ferry Road Pennar,2024-01-21T09:40:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.97476
605820,Ferry Road Pennar,2024-01-21T09:40:00.000+00:00,feeder,0030,L3 Active Power,kW,5.0
605820,Ferry Road Pennar,2024-01-21T09:40:00.000+00:00,feeder,0030,L2 Active Power,kW,4.0
605820,Ferry Road Pennar,2024-01-21T09:40:00.000+00:00,feeder,0030,L1 Active Power,kW,2.0
605820,Ferry Road Pennar,2024-01-21T09:40:00.000+00:00,feeder,0030,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-21T09:40:00.000+00:00,feeder,0030,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-21T09:40:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-21T09:40:00.000+00:00,feeder,0030,L3 Current (Min),A,20.0
605820,Ferry Road Pennar,2024-01-21T09:40:00.000+00:00,feeder,0030,L3 Current (Max),A,20.0
605820,Ferry Road Pennar,2024-01-21T09:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.0
605820,Ferry Road Pennar,2024-01-21T09:40:00.000+00:00,feeder,0030,L2 Current (Min),A,19.12
605820,Ferry Road Pennar,2024-01-21T09:40:00.000+00:00,feeder,0030,L2 Current (Max),A,19.12
605820,Ferry Road Pennar,2024-01-21T09:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.12
605820,Ferry Road Pennar,2024-01-21T09:40:00.000+00:00,feeder,0030,L1 Current (Min),A,9.0
605820,Ferry Road Pennar,2024-01-21T09:40:00.000+00:00,feeder,0030,L1 Current (Max),A,9.25
605820,Ferry Road Pennar,2024-01-21T09:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.12
605820,Ferry Road Pennar,2024-01-21T09:40:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T09:40:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,0.62
605820,Ferry Road Pennar,2024-01-21T09:40:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T09:40:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-1.25
605820,Ferry Road Pennar,2024-01-21T09:40:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T09:40:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-2.12
605820,Ferry Road Pennar,2024-01-21T09:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-21T09:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-21T09:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-21T09:40:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.9986
605820,Ferry Road Pennar,2024-01-21T09:40:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.99448
605820,Ferry Road Pennar,2024-01-21T09:40:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.99847
605820,Ferry Road Pennar,2024-01-21T09:40:00.000+00:00,feeder,0020,L3 Active Power,kW,13.0
605820,Ferry Road Pennar,2024-01-21T09:40:00.000+00:00,feeder,0020,L2 Active Power,kW,7.0
605820,Ferry Road Pennar,2024-01-21T09:40:00.000+00:00,feeder,0020,L1 Active Power,kW,16.0
605820,Ferry Road Pennar,2024-01-21T09:40:00.000+00:00,feeder,0020,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-21T09:40:00.000+00:00,feeder,0020,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-21T09:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-21T09:40:00.000+00:00,feeder,0020,L3 Current (Min),A,52.12
605820,Ferry Road Pennar,2024-01-21T09:40:00.000+00:00,feeder,0020,L3 Current (Max),A,52.38
605820,Ferry Road Pennar,2024-01-21T09:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,52.25
605820,Ferry Road Pennar,2024-01-21T09:40:00.000+00:00,feeder,0020,L2 Current (Min),A,29.25
605820,Ferry Road Pennar,2024-01-21T09:40:00.000+00:00,feeder,0020,L2 Current (Max),A,29.38
605820,Ferry Road Pennar,2024-01-21T09:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,29.25
605820,Ferry Road Pennar,2024-01-21T09:40:00.000+00:00,feeder,0020,L1 Current (Min),A,65.12
605820,Ferry Road Pennar,2024-01-21T09:40:00.000+00:00,feeder,0020,L1 Current (Max),A,65.25
605820,Ferry Road Pennar,2024-01-21T09:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,65.12
605820,Ferry Road Pennar,2024-01-21T09:40:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T09:40:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-1.38
605820,Ferry Road Pennar,2024-01-21T09:40:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T09:40:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,0.0
605820,Ferry Road Pennar,2024-01-21T09:40:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T09:40:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,10.13
605820,Ferry Road Pennar,2024-01-21T09:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-21T09:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-21T09:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.0
605820,Ferry Road Pennar,2024-01-21T09:40:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.99619
605820,Ferry Road Pennar,2024-01-21T09:40:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.99612
605820,Ferry Road Pennar,2024-01-21T09:40:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.97198
605820,Ferry Road Pennar,2024-01-21T09:40:00.000+00:00,feeder,0010,L3 Active Power,kW,7.0
605820,Ferry Road Pennar,2024-01-21T09:40:00.000+00:00,feeder,0010,L2 Active Power,kW,13.0
605820,Ferry Road Pennar,2024-01-21T09:40:00.000+00:00,feeder,0010,L1 Active Power,kW,6.0
605820,Ferry Road Pennar,2024-01-21T09:40:00.000+00:00,feeder,0010,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-21T09:40:00.000+00:00,feeder,0010,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-21T09:40:00.000+00:00,feeder,0010,L3 Current (Min),A,30.62
605820,Ferry Road Pennar,2024-01-21T09:40:00.000+00:00,feeder,0010,L3 Current (Max),A,30.62
605820,Ferry Road Pennar,2024-01-21T09:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,30.62
605820,Ferry Road Pennar,2024-01-21T09:40:00.000+00:00,feeder,0010,L2 Current (Min),A,55.5
605820,Ferry Road Pennar,2024-01-21T09:40:00.000+00:00,feeder,0010,L2 Current (Max),A,55.62
605820,Ferry Road Pennar,2024-01-21T09:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,55.5
605820,Ferry Road Pennar,2024-01-21T09:40:00.000+00:00,feeder,0010,L1 Current (Min),A,23.88
605820,Ferry Road Pennar,2024-01-21T09:40:00.000+00:00,feeder,0010,L1 Current (Max),A,23.88
605820,Ferry Road Pennar,2024-01-21T09:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.88
605820,Ferry Road Pennar,2024-01-21T09:40:00.000+00:00,busbar,,L3 Voltage (Min),V,243.23
605820,Ferry Road Pennar,2024-01-21T09:40:00.000+00:00,busbar,,L3 Voltage (Max),V,243.27
605820,Ferry Road Pennar,2024-01-21T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.25
605820,Ferry Road Pennar,2024-01-21T09:40:00.000+00:00,busbar,,L2 Voltage (Min),V,242.55
605820,Ferry Road Pennar,2024-01-21T09:40:00.000+00:00,busbar,,L2 Voltage (Max),V,242.56
605820,Ferry Road Pennar,2024-01-21T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.56
605820,Ferry Road Pennar,2024-01-21T09:40:00.000+00:00,busbar,,L1 Voltage (Min),V,243.11
605820,Ferry Road Pennar,2024-01-21T09:40:00.000+00:00,busbar,,L1 Voltage (Max),V,243.19
605820,Ferry Road Pennar,2024-01-21T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.16
605820,Ferry Road Pennar,2024-01-21T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
605820,Ferry Road Pennar,2024-01-21T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
605820,Ferry Road Pennar,2024-01-21T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
605820,Ferry Road Pennar,2024-01-21T09:40:00.000+00:00,busbar,,L3 Active Power,kW,48.0
605820,Ferry Road Pennar,2024-01-21T09:40:00.000+00:00,busbar,,L2 Active Power,kW,39.0
605820,Ferry Road Pennar,2024-01-21T09:40:00.000+00:00,busbar,,L1 Active Power,kW,45.0
605820,Ferry Road Pennar,2024-01-21T09:40:00.000+00:00,busbar,,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-21T09:40:00.000+00:00,busbar,,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-21T09:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-21T09:40:00.000+00:00,busbar,,L3 Current (Min),A,196.75
605820,Ferry Road Pennar,2024-01-21T09:40:00.000+00:00,busbar,,L3 Current (Max),A,197.25
605820,Ferry Road Pennar,2024-01-21T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,197.0
605820,Ferry Road Pennar,2024-01-21T09:40:00.000+00:00,busbar,,L2 Current (Min),A,164.0
605820,Ferry Road Pennar,2024-01-21T09:40:00.000+00:00,busbar,,L2 Current (Max),A,164.12
605820,Ferry Road Pennar,2024-01-21T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,164.0
605820,Ferry Road Pennar,2024-01-21T09:40:00.000+00:00,busbar,,L1 Current (Min),A,187.62
605820,Ferry Road Pennar,2024-01-21T09:40:00.000+00:00,busbar,,L1 Current (Max),A,187.88
605820,Ferry Road Pennar,2024-01-21T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,187.75
605820,Ferry Road Pennar,2024-01-21T09:40:00.000+00:00,transformer,,Temperature,C,0.0
605820,Ferry Road Pennar,2024-01-21T09:40:00.000+00:00,ambient,,Temperature,C,0.0
605820,Ferry Road Pennar,2024-01-21T09:30:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T09:30:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,-8.13
605820,Ferry Road Pennar,2024-01-21T09:30:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T09:30:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,1.69
605820,Ferry Road Pennar,2024-01-21T09:30:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T09:30:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,-4.0
605820,Ferry Road Pennar,2024-01-21T09:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-21T09:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-21T09:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-21T09:30:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,0.9613
605820,Ferry Road Pennar,2024-01-21T09:30:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,0.9812
605820,Ferry Road Pennar,2024-01-21T09:30:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,0.99078
605820,Ferry Road Pennar,2024-01-21T09:30:00.000+00:00,feeder,0050,L3 Active Power,kW,4.0
605820,Ferry Road Pennar,2024-01-21T09:30:00.000+00:00,feeder,0050,L2 Active Power,kW,6.0
605820,Ferry Road Pennar,2024-01-21T09:30:00.000+00:00,feeder,0050,L1 Active Power,kW,7.0
605820,Ferry Road Pennar,2024-01-21T09:30:00.000+00:00,feeder,0050,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-21T09:30:00.000+00:00,feeder,0050,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-21T09:30:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-21T09:30:00.000+00:00,feeder,0050,L3 Current (Min),A,15.75
605820,Ferry Road Pennar,2024-01-21T09:30:00.000+00:00,feeder,0050,L3 Current (Max),A,16.0
605820,Ferry Road Pennar,2024-01-21T09:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,15.88
605820,Ferry Road Pennar,2024-01-21T09:30:00.000+00:00,feeder,0050,L2 Current (Min),A,24.75
605820,Ferry Road Pennar,2024-01-21T09:30:00.000+00:00,feeder,0050,L2 Current (Max),A,25.0
605820,Ferry Road Pennar,2024-01-21T09:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,24.88
605820,Ferry Road Pennar,2024-01-21T09:30:00.000+00:00,feeder,0050,L1 Current (Min),A,30.0
605820,Ferry Road Pennar,2024-01-21T09:30:00.000+00:00,feeder,0050,L1 Current (Max),A,30.25
605820,Ferry Road Pennar,2024-01-21T09:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,30.12
605820,Ferry Road Pennar,2024-01-21T09:30:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T09:30:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-6.06
605820,Ferry Road Pennar,2024-01-21T09:30:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T09:30:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-7.63
605820,Ferry Road Pennar,2024-01-21T09:30:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T09:30:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-9.06
605820,Ferry Road Pennar,2024-01-21T09:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-21T09:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.0
605820,Ferry Road Pennar,2024-01-21T09:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.0
605820,Ferry Road Pennar,2024-01-21T09:30:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.98465
605820,Ferry Road Pennar,2024-01-21T09:30:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.97287
605820,Ferry Road Pennar,2024-01-21T09:30:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.9693
605820,Ferry Road Pennar,2024-01-21T09:30:00.000+00:00,feeder,0040,L3 Active Power,kW,10.0
605820,Ferry Road Pennar,2024-01-21T09:30:00.000+00:00,feeder,0040,L2 Active Power,kW,12.0
605820,Ferry Road Pennar,2024-01-21T09:30:00.000+00:00,feeder,0040,L1 Active Power,kW,13.0
605820,Ferry Road Pennar,2024-01-21T09:30:00.000+00:00,feeder,0040,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-21T09:30:00.000+00:00,feeder,0040,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-21T09:30:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-21T09:30:00.000+00:00,feeder,0040,L3 Current (Min),A,42.62
605820,Ferry Road Pennar,2024-01-21T09:30:00.000+00:00,feeder,0040,L3 Current (Max),A,43.5
605820,Ferry Road Pennar,2024-01-21T09:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,43.12
605820,Ferry Road Pennar,2024-01-21T09:30:00.000+00:00,feeder,0040,L2 Current (Min),A,50.5
605820,Ferry Road Pennar,2024-01-21T09:30:00.000+00:00,feeder,0040,L2 Current (Max),A,50.62
605820,Ferry Road Pennar,2024-01-21T09:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,50.62
605820,Ferry Road Pennar,2024-01-21T09:30:00.000+00:00,feeder,0040,L1 Current (Min),A,56.12
605820,Ferry Road Pennar,2024-01-21T09:30:00.000+00:00,feeder,0040,L1 Current (Max),A,56.38
605820,Ferry Road Pennar,2024-01-21T09:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,56.25
605820,Ferry Road Pennar,2024-01-21T09:30:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T09:30:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-7.87
605820,Ferry Road Pennar,2024-01-21T09:30:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T09:30:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-1.81
605820,Ferry Road Pennar,2024-01-21T09:30:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T09:30:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-7.31
605820,Ferry Road Pennar,2024-01-21T09:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-21T09:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-21T09:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-21T09:30:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.98267
605820,Ferry Road Pennar,2024-01-21T09:30:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.98556
605820,Ferry Road Pennar,2024-01-21T09:30:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.96396
605820,Ferry Road Pennar,2024-01-21T09:30:00.000+00:00,feeder,0030,L3 Active Power,kW,8.0
605820,Ferry Road Pennar,2024-01-21T09:30:00.000+00:00,feeder,0030,L2 Active Power,kW,7.0
605820,Ferry Road Pennar,2024-01-21T09:30:00.000+00:00,feeder,0030,L1 Active Power,kW,2.0
605820,Ferry Road Pennar,2024-01-21T09:30:00.000+00:00,feeder,0030,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-21T09:30:00.000+00:00,feeder,0030,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-21T09:30:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-21T09:30:00.000+00:00,feeder,0030,L3 Current (Min),A,32.75
605820,Ferry Road Pennar,2024-01-21T09:30:00.000+00:00,feeder,0030,L3 Current (Max),A,32.88
605820,Ferry Road Pennar,2024-01-21T09:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,32.75
605820,Ferry Road Pennar,2024-01-21T09:30:00.000+00:00,feeder,0030,L2 Current (Min),A,28.75
605820,Ferry Road Pennar,2024-01-21T09:30:00.000+00:00,feeder,0030,L2 Current (Max),A,29.5
605820,Ferry Road Pennar,2024-01-21T09:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,29.12
605820,Ferry Road Pennar,2024-01-21T09:30:00.000+00:00,feeder,0030,L1 Current (Min),A,9.25
605820,Ferry Road Pennar,2024-01-21T09:30:00.000+00:00,feeder,0030,L1 Current (Max),A,9.62
605820,Ferry Road Pennar,2024-01-21T09:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.38
605820,Ferry Road Pennar,2024-01-21T09:30:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T09:30:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-6.75
605820,Ferry Road Pennar,2024-01-21T09:30:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T09:30:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-6.75
605820,Ferry Road Pennar,2024-01-21T09:30:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T09:30:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-2.12
605820,Ferry Road Pennar,2024-01-21T09:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-21T09:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-21T09:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-21T09:30:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.98788
605820,Ferry Road Pennar,2024-01-21T09:30:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.95929
605820,Ferry Road Pennar,2024-01-21T09:30:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.99289
605820,Ferry Road Pennar,2024-01-21T09:30:00.000+00:00,feeder,0020,L3 Active Power,kW,6.0
605820,Ferry Road Pennar,2024-01-21T09:30:00.000+00:00,feeder,0020,L2 Active Power,kW,3.0
605820,Ferry Road Pennar,2024-01-21T09:30:00.000+00:00,feeder,0020,L1 Active Power,kW,6.0
605820,Ferry Road Pennar,2024-01-21T09:30:00.000+00:00,feeder,0020,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-21T09:30:00.000+00:00,feeder,0020,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-21T09:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-21T09:30:00.000+00:00,feeder,0020,L3 Current (Min),A,23.75
605820,Ferry Road Pennar,2024-01-21T09:30:00.000+00:00,feeder,0020,L3 Current (Max),A,24.12
605820,Ferry Road Pennar,2024-01-21T09:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.88
605820,Ferry Road Pennar,2024-01-21T09:30:00.000+00:00,feeder,0020,L2 Current (Min),A,11.25
605820,Ferry Road Pennar,2024-01-21T09:30:00.000+00:00,feeder,0020,L2 Current (Max),A,11.5
605820,Ferry Road Pennar,2024-01-21T09:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.38
605820,Ferry Road Pennar,2024-01-21T09:30:00.000+00:00,feeder,0020,L1 Current (Min),A,23.5
605820,Ferry Road Pennar,2024-01-21T09:30:00.000+00:00,feeder,0020,L1 Current (Max),A,23.75
605820,Ferry Road Pennar,2024-01-21T09:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.62
605820,Ferry Road Pennar,2024-01-21T09:30:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T09:30:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-1.0
605820,Ferry Road Pennar,2024-01-21T09:30:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T09:30:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-4.75
605820,Ferry Road Pennar,2024-01-21T09:30:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T09:30:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,2.88
605820,Ferry Road Pennar,2024-01-21T09:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-21T09:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-21T09:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-21T09:30:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.99493
605820,Ferry Road Pennar,2024-01-21T09:30:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.96338
605820,Ferry Road Pennar,2024-01-21T09:30:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.97336
605820,Ferry Road Pennar,2024-01-21T09:30:00.000+00:00,feeder,0010,L3 Active Power,kW,6.0
605820,Ferry Road Pennar,2024-01-21T09:30:00.000+00:00,feeder,0010,L2 Active Power,kW,4.0
605820,Ferry Road Pennar,2024-01-21T09:30:00.000+00:00,feeder,0010,L1 Active Power,kW,4.0
605820,Ferry Road Pennar,2024-01-21T09:30:00.000+00:00,feeder,0010,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-21T09:30:00.000+00:00,feeder,0010,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-21T09:30:00.000+00:00,feeder,0010,L3 Current (Min),A,26.25
605820,Ferry Road Pennar,2024-01-21T09:30:00.000+00:00,feeder,0010,L3 Current (Max),A,26.25
605820,Ferry Road Pennar,2024-01-21T09:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,26.25
605820,Ferry Road Pennar,2024-01-21T09:30:00.000+00:00,feeder,0010,L2 Current (Min),A,15.12
605820,Ferry Road Pennar,2024-01-21T09:30:00.000+00:00,feeder,0010,L2 Current (Max),A,15.5
605820,Ferry Road Pennar,2024-01-21T09:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.38
605820,Ferry Road Pennar,2024-01-21T09:30:00.000+00:00,feeder,0010,L1 Current (Min),A,16.25
605820,Ferry Road Pennar,2024-01-21T09:30:00.000+00:00,feeder,0010,L1 Current (Max),A,16.38
605820,Ferry Road Pennar,2024-01-21T09:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.38
605820,Ferry Road Pennar,2024-01-21T09:30:00.000+00:00,busbar,,L3 Voltage (Min),V,243.38
605820,Ferry Road Pennar,2024-01-21T09:30:00.000+00:00,busbar,,L3 Voltage (Max),V,243.52
605820,Ferry Road Pennar,2024-01-21T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.44
605820,Ferry Road Pennar,2024-01-21T09:30:00.000+00:00,busbar,,L2 Voltage (Min),V,242.47
605820,Ferry Road Pennar,2024-01-21T09:30:00.000+00:00,busbar,,L2 Voltage (Max),V,242.53
605820,Ferry Road Pennar,2024-01-21T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.5
605820,Ferry Road Pennar,2024-01-21T09:30:00.000+00:00,busbar,,L1 Voltage (Min),V,242.77
605820,Ferry Road Pennar,2024-01-21T09:30:00.000+00:00,busbar,,L1 Voltage (Max),V,242.83
605820,Ferry Road Pennar,2024-01-21T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.8
605820,Ferry Road Pennar,2024-01-21T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
605820,Ferry Road Pennar,2024-01-21T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
605820,Ferry Road Pennar,2024-01-21T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
605820,Ferry Road Pennar,2024-01-21T09:30:00.000+00:00,busbar,,L3 Active Power,kW,34.0
605820,Ferry Road Pennar,2024-01-21T09:30:00.000+00:00,busbar,,L2 Active Power,kW,31.0
605820,Ferry Road Pennar,2024-01-21T09:30:00.000+00:00,busbar,,L1 Active Power,kW,32.0
605820,Ferry Road Pennar,2024-01-21T09:30:00.000+00:00,busbar,,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-21T09:30:00.000+00:00,busbar,,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-21T09:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-21T09:30:00.000+00:00,busbar,,L3 Current (Min),A,141.5
605820,Ferry Road Pennar,2024-01-21T09:30:00.000+00:00,busbar,,L3 Current (Max),A,142.12
605820,Ferry Road Pennar,2024-01-21T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,141.88
605820,Ferry Road Pennar,2024-01-21T09:30:00.000+00:00,busbar,,L2 Current (Min),A,131.12
605820,Ferry Road Pennar,2024-01-21T09:30:00.000+00:00,busbar,,L2 Current (Max),A,131.25
605820,Ferry Road Pennar,2024-01-21T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,131.12
605820,Ferry Road Pennar,2024-01-21T09:30:00.000+00:00,busbar,,L1 Current (Min),A,135.25
605820,Ferry Road Pennar,2024-01-21T09:30:00.000+00:00,busbar,,L1 Current (Max),A,135.75
605820,Ferry Road Pennar,2024-01-21T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,135.38
605820,Ferry Road Pennar,2024-01-21T09:30:00.000+00:00,transformer,,Temperature,C,0.0
605820,Ferry Road Pennar,2024-01-21T09:30:00.000+00:00,ambient,,Temperature,C,0.0
605820,Ferry Road Pennar,2024-01-21T09:20:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T09:20:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,-14.0
605820,Ferry Road Pennar,2024-01-21T09:20:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T09:20:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,5.31
605820,Ferry Road Pennar,2024-01-21T09:20:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T09:20:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,-1.88
605820,Ferry Road Pennar,2024-01-21T09:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-21T09:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-21T09:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-21T09:20:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,0.91617
605820,Ferry Road Pennar,2024-01-21T09:20:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,0.95694
605820,Ferry Road Pennar,2024-01-21T09:20:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,0.99072
605820,Ferry Road Pennar,2024-01-21T09:20:00.000+00:00,feeder,0050,L3 Active Power,kW,3.0
605820,Ferry Road Pennar,2024-01-21T09:20:00.000+00:00,feeder,0050,L2 Active Power,kW,4.0
605820,Ferry Road Pennar,2024-01-21T09:20:00.000+00:00,feeder,0050,L1 Active Power,kW,6.0
605820,Ferry Road Pennar,2024-01-21T09:20:00.000+00:00,feeder,0050,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-21T09:20:00.000+00:00,feeder,0050,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-21T09:20:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-21T09:20:00.000+00:00,feeder,0050,L3 Current (Min),A,11.12
605820,Ferry Road Pennar,2024-01-21T09:20:00.000+00:00,feeder,0050,L3 Current (Max),A,11.25
605820,Ferry Road Pennar,2024-01-21T09:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,11.25
605820,Ferry Road Pennar,2024-01-21T09:20:00.000+00:00,feeder,0050,L2 Current (Min),A,17.12
605820,Ferry Road Pennar,2024-01-21T09:20:00.000+00:00,feeder,0050,L2 Current (Max),A,17.25
605820,Ferry Road Pennar,2024-01-21T09:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,17.12
605820,Ferry Road Pennar,2024-01-21T09:20:00.000+00:00,feeder,0050,L1 Current (Min),A,25.12
605820,Ferry Road Pennar,2024-01-21T09:20:00.000+00:00,feeder,0050,L1 Current (Max),A,25.62
605820,Ferry Road Pennar,2024-01-21T09:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,25.38
605820,Ferry Road Pennar,2024-01-21T09:20:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T09:20:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-0.19
605820,Ferry Road Pennar,2024-01-21T09:20:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T09:20:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-8.63
605820,Ferry Road Pennar,2024-01-21T09:20:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T09:20:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-4.0
605820,Ferry Road Pennar,2024-01-21T09:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-21T09:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.0
605820,Ferry Road Pennar,2024-01-21T09:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-21T09:20:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.98489
605820,Ferry Road Pennar,2024-01-21T09:20:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.97192
605820,Ferry Road Pennar,2024-01-21T09:20:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.9899
605820,Ferry Road Pennar,2024-01-21T09:20:00.000+00:00,feeder,0040,L3 Active Power,kW,9.0
605820,Ferry Road Pennar,2024-01-21T09:20:00.000+00:00,feeder,0040,L2 Active Power,kW,13.0
605820,Ferry Road Pennar,2024-01-21T09:20:00.000+00:00,feeder,0040,L1 Active Power,kW,21.0
605820,Ferry Road Pennar,2024-01-21T09:20:00.000+00:00,feeder,0040,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-21T09:20:00.000+00:00,feeder,0040,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-21T09:20:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-21T09:20:00.000+00:00,feeder,0040,L3 Current (Min),A,36.88
605820,Ferry Road Pennar,2024-01-21T09:20:00.000+00:00,feeder,0040,L3 Current (Max),A,37.0
605820,Ferry Road Pennar,2024-01-21T09:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,37.0
605820,Ferry Road Pennar,2024-01-21T09:20:00.000+00:00,feeder,0040,L2 Current (Min),A,50.62
605820,Ferry Road Pennar,2024-01-21T09:20:00.000+00:00,feeder,0040,L2 Current (Max),A,56.25
605820,Ferry Road Pennar,2024-01-21T09:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,53.5
605820,Ferry Road Pennar,2024-01-21T09:20:00.000+00:00,feeder,0040,L1 Current (Min),A,86.62
605820,Ferry Road Pennar,2024-01-21T09:20:00.000+00:00,feeder,0040,L1 Current (Max),A,86.75
605820,Ferry Road Pennar,2024-01-21T09:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,86.75
605820,Ferry Road Pennar,2024-01-21T09:20:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T09:20:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-9.63
605820,Ferry Road Pennar,2024-01-21T09:20:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T09:20:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-2.62
605820,Ferry Road Pennar,2024-01-21T09:20:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T09:20:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-6.0
605820,Ferry Road Pennar,2024-01-21T09:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-21T09:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-21T09:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-21T09:20:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.96643
605820,Ferry Road Pennar,2024-01-21T09:20:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.98767
605820,Ferry Road Pennar,2024-01-21T09:20:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.9722
605820,Ferry Road Pennar,2024-01-21T09:20:00.000+00:00,feeder,0030,L3 Active Power,kW,5.0
605820,Ferry Road Pennar,2024-01-21T09:20:00.000+00:00,feeder,0030,L2 Active Power,kW,8.0
605820,Ferry Road Pennar,2024-01-21T09:20:00.000+00:00,feeder,0030,L1 Active Power,kW,2.0
605820,Ferry Road Pennar,2024-01-21T09:20:00.000+00:00,feeder,0030,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-21T09:20:00.000+00:00,feeder,0030,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-21T09:20:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-21T09:20:00.000+00:00,feeder,0030,L3 Current (Min),A,20.12
605820,Ferry Road Pennar,2024-01-21T09:20:00.000+00:00,feeder,0030,L3 Current (Max),A,20.25
605820,Ferry Road Pennar,2024-01-21T09:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.12
605820,Ferry Road Pennar,2024-01-21T09:20:00.000+00:00,feeder,0030,L2 Current (Min),A,32.25
605820,Ferry Road Pennar,2024-01-21T09:20:00.000+00:00,feeder,0030,L2 Current (Max),A,32.75
605820,Ferry Road Pennar,2024-01-21T09:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,32.5
605820,Ferry Road Pennar,2024-01-21T09:20:00.000+00:00,feeder,0030,L1 Current (Min),A,9.25
605820,Ferry Road Pennar,2024-01-21T09:20:00.000+00:00,feeder,0030,L1 Current (Max),A,9.5
605820,Ferry Road Pennar,2024-01-21T09:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.38
605820,Ferry Road Pennar,2024-01-21T09:20:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T09:20:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-4.44
605820,Ferry Road Pennar,2024-01-21T09:20:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T09:20:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-4.12
605820,Ferry Road Pennar,2024-01-21T09:20:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T09:20:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-4.94
605820,Ferry Road Pennar,2024-01-21T09:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-21T09:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-21T09:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-21T09:20:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.98767
605820,Ferry Road Pennar,2024-01-21T09:20:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.95834
605820,Ferry Road Pennar,2024-01-21T09:20:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.98825
605820,Ferry Road Pennar,2024-01-21T09:20:00.000+00:00,feeder,0020,L3 Active Power,kW,5.0
605820,Ferry Road Pennar,2024-01-21T09:20:00.000+00:00,feeder,0020,L2 Active Power,kW,2.0
605820,Ferry Road Pennar,2024-01-21T09:20:00.000+00:00,feeder,0020,L1 Active Power,kW,6.0
605820,Ferry Road Pennar,2024-01-21T09:20:00.000+00:00,feeder,0020,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-21T09:20:00.000+00:00,feeder,0020,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-21T09:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-21T09:20:00.000+00:00,feeder,0020,L3 Current (Min),A,22.25
605820,Ferry Road Pennar,2024-01-21T09:20:00.000+00:00,feeder,0020,L3 Current (Max),A,22.38
605820,Ferry Road Pennar,2024-01-21T09:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.38
605820,Ferry Road Pennar,2024-01-21T09:20:00.000+00:00,feeder,0020,L2 Current (Min),A,7.38
605820,Ferry Road Pennar,2024-01-21T09:20:00.000+00:00,feeder,0020,L2 Current (Max),A,7.38
605820,Ferry Road Pennar,2024-01-21T09:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.38
605820,Ferry Road Pennar,2024-01-21T09:20:00.000+00:00,feeder,0020,L1 Current (Min),A,25.75
605820,Ferry Road Pennar,2024-01-21T09:20:00.000+00:00,feeder,0020,L1 Current (Max),A,25.88
605820,Ferry Road Pennar,2024-01-21T09:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.75
605820,Ferry Road Pennar,2024-01-21T09:20:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T09:20:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-1.88
605820,Ferry Road Pennar,2024-01-21T09:20:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T09:20:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,0.25
605820,Ferry Road Pennar,2024-01-21T09:20:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T09:20:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-1.12
605820,Ferry Road Pennar,2024-01-21T09:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-21T09:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-21T09:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-21T09:20:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.99686
605820,Ferry Road Pennar,2024-01-21T09:20:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.95578
605820,Ferry Road Pennar,2024-01-21T09:20:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.96393
605820,Ferry Road Pennar,2024-01-21T09:20:00.000+00:00,feeder,0010,L3 Active Power,kW,9.0
605820,Ferry Road Pennar,2024-01-21T09:20:00.000+00:00,feeder,0010,L2 Active Power,kW,5.0
605820,Ferry Road Pennar,2024-01-21T09:20:00.000+00:00,feeder,0010,L1 Active Power,kW,4.0
605820,Ferry Road Pennar,2024-01-21T09:20:00.000+00:00,feeder,0010,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-21T09:20:00.000+00:00,feeder,0010,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-21T09:20:00.000+00:00,feeder,0010,L3 Current (Min),A,38.5
605820,Ferry Road Pennar,2024-01-21T09:20:00.000+00:00,feeder,0010,L3 Current (Max),A,38.5
605820,Ferry Road Pennar,2024-01-21T09:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,38.5
605820,Ferry Road Pennar,2024-01-21T09:20:00.000+00:00,feeder,0010,L2 Current (Min),A,22.38
605820,Ferry Road Pennar,2024-01-21T09:20:00.000+00:00,feeder,0010,L2 Current (Max),A,22.38
605820,Ferry Road Pennar,2024-01-21T09:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.38
605820,Ferry Road Pennar,2024-01-21T09:20:00.000+00:00,feeder,0010,L1 Current (Min),A,16.62
605820,Ferry Road Pennar,2024-01-21T09:20:00.000+00:00,feeder,0010,L1 Current (Max),A,16.62
605820,Ferry Road Pennar,2024-01-21T09:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.62
605820,Ferry Road Pennar,2024-01-21T09:20:00.000+00:00,busbar,,L3 Voltage (Min),V,244.58
605820,Ferry Road Pennar,2024-01-21T09:20:00.000+00:00,busbar,,L3 Voltage (Max),V,244.59
605820,Ferry Road Pennar,2024-01-21T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.58
605820,Ferry Road Pennar,2024-01-21T09:20:00.000+00:00,busbar,,L2 Voltage (Min),V,243.61
605820,Ferry Road Pennar,2024-01-21T09:20:00.000+00:00,busbar,,L2 Voltage (Max),V,243.62
605820,Ferry Road Pennar,2024-01-21T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.61
605820,Ferry Road Pennar,2024-01-21T09:20:00.000+00:00,busbar,,L1 Voltage (Min),V,243.83
605820,Ferry Road Pennar,2024-01-21T09:20:00.000+00:00,busbar,,L1 Voltage (Max),V,243.86
605820,Ferry Road Pennar,2024-01-21T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.84
605820,Ferry Road Pennar,2024-01-21T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
605820,Ferry Road Pennar,2024-01-21T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
605820,Ferry Road Pennar,2024-01-21T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
605820,Ferry Road Pennar,2024-01-21T09:20:00.000+00:00,busbar,,L3 Active Power,kW,31.0
605820,Ferry Road Pennar,2024-01-21T09:20:00.000+00:00,busbar,,L2 Active Power,kW,31.0
605820,Ferry Road Pennar,2024-01-21T09:20:00.000+00:00,busbar,,L1 Active Power,kW,39.0
605820,Ferry Road Pennar,2024-01-21T09:20:00.000+00:00,busbar,,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-21T09:20:00.000+00:00,busbar,,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-21T09:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-21T09:20:00.000+00:00,busbar,,L3 Current (Min),A,128.62
605820,Ferry Road Pennar,2024-01-21T09:20:00.000+00:00,busbar,,L3 Current (Max),A,128.75
605820,Ferry Road Pennar,2024-01-21T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,128.62
605820,Ferry Road Pennar,2024-01-21T09:20:00.000+00:00,busbar,,L2 Current (Min),A,129.75
605820,Ferry Road Pennar,2024-01-21T09:20:00.000+00:00,busbar,,L2 Current (Max),A,134.75
605820,Ferry Road Pennar,2024-01-21T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,132.25
605820,Ferry Road Pennar,2024-01-21T09:20:00.000+00:00,busbar,,L1 Current (Min),A,163.75
605820,Ferry Road Pennar,2024-01-21T09:20:00.000+00:00,busbar,,L1 Current (Max),A,163.75
605820,Ferry Road Pennar,2024-01-21T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,163.75
605820,Ferry Road Pennar,2024-01-21T09:20:00.000+00:00,transformer,,Temperature,C,0.0
605820,Ferry Road Pennar,2024-01-21T09:20:00.000+00:00,ambient,,Temperature,C,0.0
605820,Ferry Road Pennar,2024-01-21T09:10:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T09:10:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,-10.19
605820,Ferry Road Pennar,2024-01-21T09:10:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T09:10:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,3.44
605820,Ferry Road Pennar,2024-01-21T09:10:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T09:10:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,-5.38
605820,Ferry Road Pennar,2024-01-21T09:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-21T09:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-21T09:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-21T09:10:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,0.93689
605820,Ferry Road Pennar,2024-01-21T09:10:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,0.97458
605820,Ferry Road Pennar,2024-01-21T09:10:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,0.9808
605820,Ferry Road Pennar,2024-01-21T09:10:00.000+00:00,feeder,0050,L3 Active Power,kW,3.0
605820,Ferry Road Pennar,2024-01-21T09:10:00.000+00:00,feeder,0050,L2 Active Power,kW,5.0
605820,Ferry Road Pennar,2024-01-21T09:10:00.000+00:00,feeder,0050,L1 Active Power,kW,5.0
605820,Ferry Road Pennar,2024-01-21T09:10:00.000+00:00,feeder,0050,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-21T09:10:00.000+00:00,feeder,0050,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-21T09:10:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-21T09:10:00.000+00:00,feeder,0050,L3 Current (Min),A,12.12
605820,Ferry Road Pennar,2024-01-21T09:10:00.000+00:00,feeder,0050,L3 Current (Max),A,12.25
605820,Ferry Road Pennar,2024-01-21T09:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,12.25
605820,Ferry Road Pennar,2024-01-21T09:10:00.000+00:00,feeder,0050,L2 Current (Min),A,21.88
605820,Ferry Road Pennar,2024-01-21T09:10:00.000+00:00,feeder,0050,L2 Current (Max),A,22.0
605820,Ferry Road Pennar,2024-01-21T09:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,21.88
605820,Ferry Road Pennar,2024-01-21T09:10:00.000+00:00,feeder,0050,L1 Current (Min),A,19.62
605820,Ferry Road Pennar,2024-01-21T09:10:00.000+00:00,feeder,0050,L1 Current (Max),A,20.12
605820,Ferry Road Pennar,2024-01-21T09:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,19.88
605820,Ferry Road Pennar,2024-01-21T09:10:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T09:10:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,0.94
605820,Ferry Road Pennar,2024-01-21T09:10:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T09:10:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-6.56
605820,Ferry Road Pennar,2024-01-21T09:10:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T09:10:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-3.38
605820,Ferry Road Pennar,2024-01-21T09:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-21T09:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.0
605820,Ferry Road Pennar,2024-01-21T09:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-21T09:10:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.99255
