Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605820,Ferry Road Pennar,2024-01-21T09:10:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.98163
605820,Ferry Road Pennar,2024-01-21T09:10:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.99261
605820,Ferry Road Pennar,2024-01-21T09:10:00.000+00:00,feeder,0040,L3 Active Power,kW,13.0
605820,Ferry Road Pennar,2024-01-21T09:10:00.000+00:00,feeder,0040,L2 Active Power,kW,16.0
605820,Ferry Road Pennar,2024-01-21T09:10:00.000+00:00,feeder,0040,L1 Active Power,kW,22.0
605820,Ferry Road Pennar,2024-01-21T09:10:00.000+00:00,feeder,0040,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-21T09:10:00.000+00:00,feeder,0040,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-21T09:10:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-21T09:10:00.000+00:00,feeder,0040,L3 Current (Min),A,53.5
605820,Ferry Road Pennar,2024-01-21T09:10:00.000+00:00,feeder,0040,L3 Current (Max),A,54.5
605820,Ferry Road Pennar,2024-01-21T09:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,53.88
605820,Ferry Road Pennar,2024-01-21T09:10:00.000+00:00,feeder,0040,L2 Current (Min),A,65.62
605820,Ferry Road Pennar,2024-01-21T09:10:00.000+00:00,feeder,0040,L2 Current (Max),A,65.62
605820,Ferry Road Pennar,2024-01-21T09:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,65.62
605820,Ferry Road Pennar,2024-01-21T09:10:00.000+00:00,feeder,0040,L1 Current (Min),A,90.25
605820,Ferry Road Pennar,2024-01-21T09:10:00.000+00:00,feeder,0040,L1 Current (Max),A,90.62
605820,Ferry Road Pennar,2024-01-21T09:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,90.38
605820,Ferry Road Pennar,2024-01-21T09:10:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T09:10:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-9.5
605820,Ferry Road Pennar,2024-01-21T09:10:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T09:10:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-2.56
605820,Ferry Road Pennar,2024-01-21T09:10:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T09:10:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-5.06
605820,Ferry Road Pennar,2024-01-21T09:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-21T09:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-21T09:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-21T09:10:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.97925
605820,Ferry Road Pennar,2024-01-21T09:10:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.9888
605820,Ferry Road Pennar,2024-01-21T09:10:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.96896
605820,Ferry Road Pennar,2024-01-21T09:10:00.000+00:00,feeder,0030,L3 Active Power,kW,7.0
605820,Ferry Road Pennar,2024-01-21T09:10:00.000+00:00,feeder,0030,L2 Active Power,kW,8.0
605820,Ferry Road Pennar,2024-01-21T09:10:00.000+00:00,feeder,0030,L1 Active Power,kW,2.0
605820,Ferry Road Pennar,2024-01-21T09:10:00.000+00:00,feeder,0030,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-21T09:10:00.000+00:00,feeder,0030,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-21T09:10:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-21T09:10:00.000+00:00,feeder,0030,L3 Current (Min),A,31.0
605820,Ferry Road Pennar,2024-01-21T09:10:00.000+00:00,feeder,0030,L3 Current (Max),A,31.12
605820,Ferry Road Pennar,2024-01-21T09:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,31.12
605820,Ferry Road Pennar,2024-01-21T09:10:00.000+00:00,feeder,0030,L2 Current (Min),A,31.88
605820,Ferry Road Pennar,2024-01-21T09:10:00.000+00:00,feeder,0030,L2 Current (Max),A,32.88
605820,Ferry Road Pennar,2024-01-21T09:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,32.38
605820,Ferry Road Pennar,2024-01-21T09:10:00.000+00:00,feeder,0030,L1 Current (Min),A,9.38
605820,Ferry Road Pennar,2024-01-21T09:10:00.000+00:00,feeder,0030,L1 Current (Max),A,9.88
605820,Ferry Road Pennar,2024-01-21T09:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.62
605820,Ferry Road Pennar,2024-01-21T09:10:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T09:10:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,13.25
605820,Ferry Road Pennar,2024-01-21T09:10:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T09:10:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,2.5
605820,Ferry Road Pennar,2024-01-21T09:10:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T09:10:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-6.56
605820,Ferry Road Pennar,2024-01-21T09:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.0
605820,Ferry Road Pennar,2024-01-21T09:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-21T09:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-21T09:10:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.93545
605820,Ferry Road Pennar,2024-01-21T09:10:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.97391
605820,Ferry Road Pennar,2024-01-21T09:10:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.97937
605820,Ferry Road Pennar,2024-01-21T09:10:00.000+00:00,feeder,0020,L3 Active Power,kW,3.0
605820,Ferry Road Pennar,2024-01-21T09:10:00.000+00:00,feeder,0020,L2 Active Power,kW,2.0
605820,Ferry Road Pennar,2024-01-21T09:10:00.000+00:00,feeder,0020,L1 Active Power,kW,5.0
605820,Ferry Road Pennar,2024-01-21T09:10:00.000+00:00,feeder,0020,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-21T09:10:00.000+00:00,feeder,0020,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-21T09:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-21T09:10:00.000+00:00,feeder,0020,L3 Current (Min),A,11.62
605820,Ferry Road Pennar,2024-01-21T09:10:00.000+00:00,feeder,0020,L3 Current (Max),A,12.0
605820,Ferry Road Pennar,2024-01-21T09:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.88
605820,Ferry Road Pennar,2024-01-21T09:10:00.000+00:00,feeder,0020,L2 Current (Min),A,7.88
605820,Ferry Road Pennar,2024-01-21T09:10:00.000+00:00,feeder,0020,L2 Current (Max),A,8.0
605820,Ferry Road Pennar,2024-01-21T09:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.88
605820,Ferry Road Pennar,2024-01-21T09:10:00.000+00:00,feeder,0020,L1 Current (Min),A,19.5
605820,Ferry Road Pennar,2024-01-21T09:10:00.000+00:00,feeder,0020,L1 Current (Max),A,19.75
605820,Ferry Road Pennar,2024-01-21T09:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.62
605820,Ferry Road Pennar,2024-01-21T09:10:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T09:10:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-0.94
605820,Ferry Road Pennar,2024-01-21T09:10:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T09:10:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-9.13
605820,Ferry Road Pennar,2024-01-21T09:10:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T09:10:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,1.44
605820,Ferry Road Pennar,2024-01-21T09:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-21T09:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-21T09:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-21T09:10:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.99655
605820,Ferry Road Pennar,2024-01-21T09:10:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.94919
605820,Ferry Road Pennar,2024-01-21T09:10:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.9696
605820,Ferry Road Pennar,2024-01-21T09:10:00.000+00:00,feeder,0010,L3 Active Power,kW,10.0
605820,Ferry Road Pennar,2024-01-21T09:10:00.000+00:00,feeder,0010,L2 Active Power,kW,4.0
605820,Ferry Road Pennar,2024-01-21T09:10:00.000+00:00,feeder,0010,L1 Active Power,kW,4.0
605820,Ferry Road Pennar,2024-01-21T09:10:00.000+00:00,feeder,0010,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-21T09:10:00.000+00:00,feeder,0010,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-21T09:10:00.000+00:00,feeder,0010,L3 Current (Min),A,41.38
605820,Ferry Road Pennar,2024-01-21T09:10:00.000+00:00,feeder,0010,L3 Current (Max),A,41.38
605820,Ferry Road Pennar,2024-01-21T09:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,41.38
605820,Ferry Road Pennar,2024-01-21T09:10:00.000+00:00,feeder,0010,L2 Current (Min),A,17.12
605820,Ferry Road Pennar,2024-01-21T09:10:00.000+00:00,feeder,0010,L2 Current (Max),A,20.75
605820,Ferry Road Pennar,2024-01-21T09:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.75
605820,Ferry Road Pennar,2024-01-21T09:10:00.000+00:00,feeder,0010,L1 Current (Min),A,14.88
605820,Ferry Road Pennar,2024-01-21T09:10:00.000+00:00,feeder,0010,L1 Current (Max),A,15.0
605820,Ferry Road Pennar,2024-01-21T09:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.88
605820,Ferry Road Pennar,2024-01-21T09:10:00.000+00:00,busbar,,L3 Voltage (Min),V,243.53
605820,Ferry Road Pennar,2024-01-21T09:10:00.000+00:00,busbar,,L3 Voltage (Max),V,243.67
605820,Ferry Road Pennar,2024-01-21T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.59
605820,Ferry Road Pennar,2024-01-21T09:10:00.000+00:00,busbar,,L2 Voltage (Min),V,242.12
605820,Ferry Road Pennar,2024-01-21T09:10:00.000+00:00,busbar,,L2 Voltage (Max),V,242.38
605820,Ferry Road Pennar,2024-01-21T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.22
605820,Ferry Road Pennar,2024-01-21T09:10:00.000+00:00,busbar,,L1 Voltage (Min),V,242.89
605820,Ferry Road Pennar,2024-01-21T09:10:00.000+00:00,busbar,,L1 Voltage (Max),V,243.05
605820,Ferry Road Pennar,2024-01-21T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.95
605820,Ferry Road Pennar,2024-01-21T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-21T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
605820,Ferry Road Pennar,2024-01-21T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
605820,Ferry Road Pennar,2024-01-21T09:10:00.000+00:00,busbar,,L3 Active Power,kW,36.0
605820,Ferry Road Pennar,2024-01-21T09:10:00.000+00:00,busbar,,L2 Active Power,kW,35.0
605820,Ferry Road Pennar,2024-01-21T09:10:00.000+00:00,busbar,,L1 Active Power,kW,37.0
605820,Ferry Road Pennar,2024-01-21T09:10:00.000+00:00,busbar,,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-21T09:10:00.000+00:00,busbar,,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-21T09:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-21T09:10:00.000+00:00,busbar,,L3 Current (Min),A,148.62
605820,Ferry Road Pennar,2024-01-21T09:10:00.000+00:00,busbar,,L3 Current (Max),A,149.88
605820,Ferry Road Pennar,2024-01-21T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,149.25
605820,Ferry Road Pennar,2024-01-21T09:10:00.000+00:00,busbar,,L2 Current (Min),A,144.0
605820,Ferry Road Pennar,2024-01-21T09:10:00.000+00:00,busbar,,L2 Current (Max),A,148.25
605820,Ferry Road Pennar,2024-01-21T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,146.0
605820,Ferry Road Pennar,2024-01-21T09:10:00.000+00:00,busbar,,L1 Current (Min),A,153.88
605820,Ferry Road Pennar,2024-01-21T09:10:00.000+00:00,busbar,,L1 Current (Max),A,154.5
605820,Ferry Road Pennar,2024-01-21T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,154.12
605820,Ferry Road Pennar,2024-01-21T09:10:00.000+00:00,transformer,,Temperature,C,0.0
605820,Ferry Road Pennar,2024-01-21T09:10:00.000+00:00,ambient,,Temperature,C,0.0
605820,Ferry Road Pennar,2024-01-21T09:00:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T09:00:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,-1.5
605820,Ferry Road Pennar,2024-01-21T09:00:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T09:00:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,-1.19
605820,Ferry Road Pennar,2024-01-21T09:00:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T09:00:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,-2.31
605820,Ferry Road Pennar,2024-01-21T09:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-21T09:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-21T09:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-21T09:00:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,0.99606
605820,Ferry Road Pennar,2024-01-21T09:00:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,0.98727
605820,Ferry Road Pennar,2024-01-21T09:00:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,0.99609
605820,Ferry Road Pennar,2024-01-21T09:00:00.000+00:00,feeder,0050,L3 Active Power,kW,12.0
605820,Ferry Road Pennar,2024-01-21T09:00:00.000+00:00,feeder,0050,L2 Active Power,kW,7.0
605820,Ferry Road Pennar,2024-01-21T09:00:00.000+00:00,feeder,0050,L1 Active Power,kW,10.0
605820,Ferry Road Pennar,2024-01-21T09:00:00.000+00:00,feeder,0050,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-21T09:00:00.000+00:00,feeder,0050,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-21T09:00:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-21T09:00:00.000+00:00,feeder,0050,L3 Current (Min),A,48.75
605820,Ferry Road Pennar,2024-01-21T09:00:00.000+00:00,feeder,0050,L3 Current (Max),A,51.25
605820,Ferry Road Pennar,2024-01-21T09:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,50.0
605820,Ferry Road Pennar,2024-01-21T09:00:00.000+00:00,feeder,0050,L2 Current (Min),A,28.62
605820,Ferry Road Pennar,2024-01-21T09:00:00.000+00:00,feeder,0050,L2 Current (Max),A,30.38
605820,Ferry Road Pennar,2024-01-21T09:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,29.0
605820,Ferry Road Pennar,2024-01-21T09:00:00.000+00:00,feeder,0050,L1 Current (Min),A,40.5
605820,Ferry Road Pennar,2024-01-21T09:00:00.000+00:00,feeder,0050,L1 Current (Max),A,40.75
605820,Ferry Road Pennar,2024-01-21T09:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,40.62
605820,Ferry Road Pennar,2024-01-21T09:00:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T09:00:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,0.69
605820,Ferry Road Pennar,2024-01-21T09:00:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T09:00:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-10.69
605820,Ferry Road Pennar,2024-01-21T09:00:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T09:00:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-6.25
605820,Ferry Road Pennar,2024-01-21T09:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-21T09:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-21T09:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.0
605820,Ferry Road Pennar,2024-01-21T09:00:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.99908
605820,Ferry Road Pennar,2024-01-21T09:00:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.9379
605820,Ferry Road Pennar,2024-01-21T09:00:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.98474
605820,Ferry Road Pennar,2024-01-21T09:00:00.000+00:00,feeder,0040,L3 Active Power,kW,31.0
605820,Ferry Road Pennar,2024-01-21T09:00:00.000+00:00,feeder,0040,L2 Active Power,kW,8.0
605820,Ferry Road Pennar,2024-01-21T09:00:00.000+00:00,feeder,0040,L1 Active Power,kW,16.0
605820,Ferry Road Pennar,2024-01-21T09:00:00.000+00:00,feeder,0040,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-21T09:00:00.000+00:00,feeder,0040,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-21T09:00:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-21T09:00:00.000+00:00,feeder,0040,L3 Current (Min),A,122.38
605820,Ferry Road Pennar,2024-01-21T09:00:00.000+00:00,feeder,0040,L3 Current (Max),A,134.75
605820,Ferry Road Pennar,2024-01-21T09:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,124.88
605820,Ferry Road Pennar,2024-01-21T09:00:00.000+00:00,feeder,0040,L2 Current (Min),A,34.5
605820,Ferry Road Pennar,2024-01-21T09:00:00.000+00:00,feeder,0040,L2 Current (Max),A,34.75
605820,Ferry Road Pennar,2024-01-21T09:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,34.62
605820,Ferry Road Pennar,2024-01-21T09:00:00.000+00:00,feeder,0040,L1 Current (Min),A,68.25
605820,Ferry Road Pennar,2024-01-21T09:00:00.000+00:00,feeder,0040,L1 Current (Max),A,68.38
605820,Ferry Road Pennar,2024-01-21T09:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,68.38
605820,Ferry Road Pennar,2024-01-21T09:00:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T09:00:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-32.56
605820,Ferry Road Pennar,2024-01-21T09:00:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T09:00:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-2.31
605820,Ferry Road Pennar,2024-01-21T09:00:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T09:00:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-0.5
605820,Ferry Road Pennar,2024-01-21T09:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-21T09:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-21T09:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-21T09:00:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.79174
605820,Ferry Road Pennar,2024-01-21T09:00:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.99191
605820,Ferry Road Pennar,2024-01-21T09:00:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.98822
605820,Ferry Road Pennar,2024-01-21T09:00:00.000+00:00,feeder,0030,L3 Active Power,kW,2.0
605820,Ferry Road Pennar,2024-01-21T09:00:00.000+00:00,feeder,0030,L2 Active Power,kW,10.0
605820,Ferry Road Pennar,2024-01-21T09:00:00.000+00:00,feeder,0030,L1 Active Power,kW,3.0
605820,Ferry Road Pennar,2024-01-21T09:00:00.000+00:00,feeder,0030,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-21T09:00:00.000+00:00,feeder,0030,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-21T09:00:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-21T09:00:00.000+00:00,feeder,0030,L3 Current (Min),A,10.5
605820,Ferry Road Pennar,2024-01-21T09:00:00.000+00:00,feeder,0030,L3 Current (Max),A,10.5
605820,Ferry Road Pennar,2024-01-21T09:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.5
605820,Ferry Road Pennar,2024-01-21T09:00:00.000+00:00,feeder,0030,L2 Current (Min),A,40.0
605820,Ferry Road Pennar,2024-01-21T09:00:00.000+00:00,feeder,0030,L2 Current (Max),A,49.88
605820,Ferry Road Pennar,2024-01-21T09:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,42.38
605820,Ferry Road Pennar,2024-01-21T09:00:00.000+00:00,feeder,0030,L1 Current (Min),A,14.25
605820,Ferry Road Pennar,2024-01-21T09:00:00.000+00:00,feeder,0030,L1 Current (Max),A,14.38
605820,Ferry Road Pennar,2024-01-21T09:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.38
605820,Ferry Road Pennar,2024-01-21T09:00:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T09:00:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,15.0
605820,Ferry Road Pennar,2024-01-21T09:00:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T09:00:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-6.56
605820,Ferry Road Pennar,2024-01-21T09:00:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T09:00:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-8.81
605820,Ferry Road Pennar,2024-01-21T09:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.0
605820,Ferry Road Pennar,2024-01-21T09:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-21T09:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-21T09:00:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.95312
605820,Ferry Road Pennar,2024-01-21T09:00:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.94171
605820,Ferry Road Pennar,2024-01-21T09:00:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.96823
605820,Ferry Road Pennar,2024-01-21T09:00:00.000+00:00,feeder,0020,L3 Active Power,kW,3.0
605820,Ferry Road Pennar,2024-01-21T09:00:00.000+00:00,feeder,0020,L2 Active Power,kW,2.0
605820,Ferry Road Pennar,2024-01-21T09:00:00.000+00:00,feeder,0020,L1 Active Power,kW,3.0
605820,Ferry Road Pennar,2024-01-21T09:00:00.000+00:00,feeder,0020,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-21T09:00:00.000+00:00,feeder,0020,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-21T09:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-21T09:00:00.000+00:00,feeder,0020,L3 Current (Min),A,11.88
605820,Ferry Road Pennar,2024-01-21T09:00:00.000+00:00,feeder,0020,L3 Current (Max),A,12.0
605820,Ferry Road Pennar,2024-01-21T09:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.88
605820,Ferry Road Pennar,2024-01-21T09:00:00.000+00:00,feeder,0020,L2 Current (Min),A,7.25
605820,Ferry Road Pennar,2024-01-21T09:00:00.000+00:00,feeder,0020,L2 Current (Max),A,7.25
605820,Ferry Road Pennar,2024-01-21T09:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.25
605820,Ferry Road Pennar,2024-01-21T09:00:00.000+00:00,feeder,0020,L1 Current (Min),A,13.0
605820,Ferry Road Pennar,2024-01-21T09:00:00.000+00:00,feeder,0020,L1 Current (Max),A,13.12
605820,Ferry Road Pennar,2024-01-21T09:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.12
605820,Ferry Road Pennar,2024-01-21T09:00:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T09:00:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-2.94
605820,Ferry Road Pennar,2024-01-21T09:00:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T09:00:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-1.88
605820,Ferry Road Pennar,2024-01-21T09:00:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T09:00:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,5.44
605820,Ferry Road Pennar,2024-01-21T09:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-21T09:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-21T09:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-21T09:00:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.9928
605820,Ferry Road Pennar,2024-01-21T09:00:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.99338
605820,Ferry Road Pennar,2024-01-21T09:00:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.96945
605820,Ferry Road Pennar,2024-01-21T09:00:00.000+00:00,feeder,0010,L3 Active Power,kW,7.0
605820,Ferry Road Pennar,2024-01-21T09:00:00.000+00:00,feeder,0010,L2 Active Power,kW,9.0
605820,Ferry Road Pennar,2024-01-21T09:00:00.000+00:00,feeder,0010,L1 Active Power,kW,4.0
605820,Ferry Road Pennar,2024-01-21T09:00:00.000+00:00,feeder,0010,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-21T09:00:00.000+00:00,feeder,0010,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-21T09:00:00.000+00:00,feeder,0010,L3 Current (Min),A,28.38
605820,Ferry Road Pennar,2024-01-21T09:00:00.000+00:00,feeder,0010,L3 Current (Max),A,28.38
605820,Ferry Road Pennar,2024-01-21T09:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,28.38
605820,Ferry Road Pennar,2024-01-21T09:00:00.000+00:00,feeder,0010,L2 Current (Min),A,37.0
605820,Ferry Road Pennar,2024-01-21T09:00:00.000+00:00,feeder,0010,L2 Current (Max),A,37.12
605820,Ferry Road Pennar,2024-01-21T09:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,37.0
605820,Ferry Road Pennar,2024-01-21T09:00:00.000+00:00,feeder,0010,L1 Current (Min),A,15.38
605820,Ferry Road Pennar,2024-01-21T09:00:00.000+00:00,feeder,0010,L1 Current (Max),A,15.38
605820,Ferry Road Pennar,2024-01-21T09:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.38
605820,Ferry Road Pennar,2024-01-21T09:00:00.000+00:00,busbar,,L3 Voltage (Min),V,244.44
605820,Ferry Road Pennar,2024-01-21T09:00:00.000+00:00,busbar,,L3 Voltage (Max),V,244.67
605820,Ferry Road Pennar,2024-01-21T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.61
605820,Ferry Road Pennar,2024-01-21T09:00:00.000+00:00,busbar,,L2 Voltage (Min),V,243.61
605820,Ferry Road Pennar,2024-01-21T09:00:00.000+00:00,busbar,,L2 Voltage (Max),V,243.69
605820,Ferry Road Pennar,2024-01-21T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.67
605820,Ferry Road Pennar,2024-01-21T09:00:00.000+00:00,busbar,,L1 Voltage (Min),V,243.95
605820,Ferry Road Pennar,2024-01-21T09:00:00.000+00:00,busbar,,L1 Voltage (Max),V,244.06
605820,Ferry Road Pennar,2024-01-21T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.0
605820,Ferry Road Pennar,2024-01-21T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-21T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
605820,Ferry Road Pennar,2024-01-21T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
605820,Ferry Road Pennar,2024-01-21T09:00:00.000+00:00,busbar,,L3 Active Power,kW,54.0
605820,Ferry Road Pennar,2024-01-21T09:00:00.000+00:00,busbar,,L2 Active Power,kW,36.0
605820,Ferry Road Pennar,2024-01-21T09:00:00.000+00:00,busbar,,L1 Active Power,kW,37.0
605820,Ferry Road Pennar,2024-01-21T09:00:00.000+00:00,busbar,,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-21T09:00:00.000+00:00,busbar,,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-21T09:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-21T09:00:00.000+00:00,busbar,,L3 Current (Min),A,219.62
605820,Ferry Road Pennar,2024-01-21T09:00:00.000+00:00,busbar,,L3 Current (Max),A,234.38
605820,Ferry Road Pennar,2024-01-21T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,223.25
605820,Ferry Road Pennar,2024-01-21T09:00:00.000+00:00,busbar,,L2 Current (Min),A,146.75
605820,Ferry Road Pennar,2024-01-21T09:00:00.000+00:00,busbar,,L2 Current (Max),A,158.0
605820,Ferry Road Pennar,2024-01-21T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,149.5
605820,Ferry Road Pennar,2024-01-21T09:00:00.000+00:00,busbar,,L1 Current (Min),A,151.38
605820,Ferry Road Pennar,2024-01-21T09:00:00.000+00:00,busbar,,L1 Current (Max),A,151.5
605820,Ferry Road Pennar,2024-01-21T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,151.38
605820,Ferry Road Pennar,2024-01-21T09:00:00.000+00:00,transformer,,Temperature,C,0.0
605820,Ferry Road Pennar,2024-01-21T09:00:00.000+00:00,ambient,,Temperature,C,0.0
605820,Ferry Road Pennar,2024-01-21T08:50:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T08:50:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,-4.44
605820,Ferry Road Pennar,2024-01-21T08:50:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T08:50:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,-4.25
605820,Ferry Road Pennar,2024-01-21T08:50:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T08:50:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,-1.5
605820,Ferry Road Pennar,2024-01-21T08:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-21T08:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-21T08:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-21T08:50:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,0.98862
605820,Ferry Road Pennar,2024-01-21T08:50:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,0.97733
605820,Ferry Road Pennar,2024-01-21T08:50:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,0.99362
605820,Ferry Road Pennar,2024-01-21T08:50:00.000+00:00,feeder,0050,L3 Active Power,kW,6.0
605820,Ferry Road Pennar,2024-01-21T08:50:00.000+00:00,feeder,0050,L2 Active Power,kW,5.0
605820,Ferry Road Pennar,2024-01-21T08:50:00.000+00:00,feeder,0050,L1 Active Power,kW,7.0
605820,Ferry Road Pennar,2024-01-21T08:50:00.000+00:00,feeder,0050,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-21T08:50:00.000+00:00,feeder,0050,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-21T08:50:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-21T08:50:00.000+00:00,feeder,0050,L3 Current (Min),A,25.88
605820,Ferry Road Pennar,2024-01-21T08:50:00.000+00:00,feeder,0050,L3 Current (Max),A,26.0
605820,Ferry Road Pennar,2024-01-21T08:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,25.88
605820,Ferry Road Pennar,2024-01-21T08:50:00.000+00:00,feeder,0050,L2 Current (Min),A,21.75
605820,Ferry Road Pennar,2024-01-21T08:50:00.000+00:00,feeder,0050,L2 Current (Max),A,21.88
605820,Ferry Road Pennar,2024-01-21T08:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,21.75
605820,Ferry Road Pennar,2024-01-21T08:50:00.000+00:00,feeder,0050,L1 Current (Min),A,28.75
605820,Ferry Road Pennar,2024-01-21T08:50:00.000+00:00,feeder,0050,L1 Current (Max),A,28.88
605820,Ferry Road Pennar,2024-01-21T08:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,28.75
605820,Ferry Road Pennar,2024-01-21T08:50:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T08:50:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-2.44
605820,Ferry Road Pennar,2024-01-21T08:50:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T08:50:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-4.0
605820,Ferry Road Pennar,2024-01-21T08:50:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T08:50:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-7.13
605820,Ferry Road Pennar,2024-01-21T08:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-21T08:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-21T08:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.0
605820,Ferry Road Pennar,2024-01-21T08:50:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.99353
605820,Ferry Road Pennar,2024-01-21T08:50:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.98727
605820,Ferry Road Pennar,2024-01-21T08:50:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.9729
605820,Ferry Road Pennar,2024-01-21T08:50:00.000+00:00,feeder,0040,L3 Active Power,kW,13.0
605820,Ferry Road Pennar,2024-01-21T08:50:00.000+00:00,feeder,0040,L2 Active Power,kW,16.0
605820,Ferry Road Pennar,2024-01-21T08:50:00.000+00:00,feeder,0040,L1 Active Power,kW,13.0
605820,Ferry Road Pennar,2024-01-21T08:50:00.000+00:00,feeder,0040,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-21T08:50:00.000+00:00,feeder,0040,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-21T08:50:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-21T08:50:00.000+00:00,feeder,0040,L3 Current (Min),A,54.25
605820,Ferry Road Pennar,2024-01-21T08:50:00.000+00:00,feeder,0040,L3 Current (Max),A,54.38
605820,Ferry Road Pennar,2024-01-21T08:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,54.38
605820,Ferry Road Pennar,2024-01-21T08:50:00.000+00:00,feeder,0040,L2 Current (Min),A,68.5
605820,Ferry Road Pennar,2024-01-21T08:50:00.000+00:00,feeder,0040,L2 Current (Max),A,68.62
605820,Ferry Road Pennar,2024-01-21T08:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,68.5
605820,Ferry Road Pennar,2024-01-21T08:50:00.000+00:00,feeder,0040,L1 Current (Min),A,53.12
605820,Ferry Road Pennar,2024-01-21T08:50:00.000+00:00,feeder,0040,L1 Current (Max),A,53.25
605820,Ferry Road Pennar,2024-01-21T08:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,53.12
605820,Ferry Road Pennar,2024-01-21T08:50:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T08:50:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-28.06
605820,Ferry Road Pennar,2024-01-21T08:50:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T08:50:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-4.5
605820,Ferry Road Pennar,2024-01-21T08:50:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T08:50:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-0.56
605820,Ferry Road Pennar,2024-01-21T08:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-21T08:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-21T08:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-21T08:50:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.80734
605820,Ferry Road Pennar,2024-01-21T08:50:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.99121
605820,Ferry Road Pennar,2024-01-21T08:50:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.99228
605820,Ferry Road Pennar,2024-01-21T08:50:00.000+00:00,feeder,0030,L3 Active Power,kW,2.0
605820,Ferry Road Pennar,2024-01-21T08:50:00.000+00:00,feeder,0030,L2 Active Power,kW,10.0
605820,Ferry Road Pennar,2024-01-21T08:50:00.000+00:00,feeder,0030,L1 Active Power,kW,4.0
605820,Ferry Road Pennar,2024-01-21T08:50:00.000+00:00,feeder,0030,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-21T08:50:00.000+00:00,feeder,0030,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-21T08:50:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-21T08:50:00.000+00:00,feeder,0030,L3 Current (Min),A,9.25
605820,Ferry Road Pennar,2024-01-21T08:50:00.000+00:00,feeder,0030,L3 Current (Max),A,9.25
605820,Ferry Road Pennar,2024-01-21T08:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.25
605820,Ferry Road Pennar,2024-01-21T08:50:00.000+00:00,feeder,0030,L2 Current (Min),A,41.25
605820,Ferry Road Pennar,2024-01-21T08:50:00.000+00:00,feeder,0030,L2 Current (Max),A,41.62
605820,Ferry Road Pennar,2024-01-21T08:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,41.5
605820,Ferry Road Pennar,2024-01-21T08:50:00.000+00:00,feeder,0030,L1 Current (Min),A,18.38
605820,Ferry Road Pennar,2024-01-21T08:50:00.000+00:00,feeder,0030,L1 Current (Max),A,18.38
605820,Ferry Road Pennar,2024-01-21T08:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,18.38
605820,Ferry Road Pennar,2024-01-21T08:50:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T08:50:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-1.62
605820,Ferry Road Pennar,2024-01-21T08:50:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T08:50:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-4.38
605820,Ferry Road Pennar,2024-01-21T08:50:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T08:50:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-8.37
605820,Ferry Road Pennar,2024-01-21T08:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-21T08:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-21T08:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-21T08:50:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.99503
605820,Ferry Road Pennar,2024-01-21T08:50:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.95541
605820,Ferry Road Pennar,2024-01-21T08:50:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.97372
605820,Ferry Road Pennar,2024-01-21T08:50:00.000+00:00,feeder,0020,L3 Active Power,kW,6.0
605820,Ferry Road Pennar,2024-01-21T08:50:00.000+00:00,feeder,0020,L2 Active Power,kW,2.0
605820,Ferry Road Pennar,2024-01-21T08:50:00.000+00:00,feeder,0020,L1 Active Power,kW,4.0
605820,Ferry Road Pennar,2024-01-21T08:50:00.000+00:00,feeder,0020,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-21T08:50:00.000+00:00,feeder,0020,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-21T08:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-21T08:50:00.000+00:00,feeder,0020,L3 Current (Min),A,26.38
605820,Ferry Road Pennar,2024-01-21T08:50:00.000+00:00,feeder,0020,L3 Current (Max),A,26.5
605820,Ferry Road Pennar,2024-01-21T08:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.5
605820,Ferry Road Pennar,2024-01-21T08:50:00.000+00:00,feeder,0020,L2 Current (Min),A,7.25
605820,Ferry Road Pennar,2024-01-21T08:50:00.000+00:00,feeder,0020,L2 Current (Max),A,7.38
605820,Ferry Road Pennar,2024-01-21T08:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.38
605820,Ferry Road Pennar,2024-01-21T08:50:00.000+00:00,feeder,0020,L1 Current (Min),A,18.25
605820,Ferry Road Pennar,2024-01-21T08:50:00.000+00:00,feeder,0020,L1 Current (Max),A,18.25
605820,Ferry Road Pennar,2024-01-21T08:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.25
605820,Ferry Road Pennar,2024-01-21T08:50:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T08:50:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-9.81
605820,Ferry Road Pennar,2024-01-21T08:50:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T08:50:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-1.81
605820,Ferry Road Pennar,2024-01-21T08:50:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T08:50:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,0.25
605820,Ferry Road Pennar,2024-01-21T08:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-21T08:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-21T08:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-21T08:50:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.9487
605820,Ferry Road Pennar,2024-01-21T08:50:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.99106
605820,Ferry Road Pennar,2024-01-21T08:50:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.99118
605820,Ferry Road Pennar,2024-01-21T08:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.0
605820,Ferry Road Pennar,2024-01-21T08:50:00.000+00:00,feeder,0010,L2 Active Power,kW,8.0
605820,Ferry Road Pennar,2024-01-21T08:50:00.000+00:00,feeder,0010,L1 Active Power,kW,7.0
605820,Ferry Road Pennar,2024-01-21T08:50:00.000+00:00,feeder,0010,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-21T08:50:00.000+00:00,feeder,0010,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-21T08:50:00.000+00:00,feeder,0010,L3 Current (Min),A,10.0
605820,Ferry Road Pennar,2024-01-21T08:50:00.000+00:00,feeder,0010,L3 Current (Max),A,10.12
605820,Ferry Road Pennar,2024-01-21T08:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.0
605820,Ferry Road Pennar,2024-01-21T08:50:00.000+00:00,feeder,0010,L2 Current (Min),A,31.88
605820,Ferry Road Pennar,2024-01-21T08:50:00.000+00:00,feeder,0010,L2 Current (Max),A,32.38
605820,Ferry Road Pennar,2024-01-21T08:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,32.12
605820,Ferry Road Pennar,2024-01-21T08:50:00.000+00:00,feeder,0010,L1 Current (Min),A,26.75
605820,Ferry Road Pennar,2024-01-21T08:50:00.000+00:00,feeder,0010,L1 Current (Max),A,27.0
605820,Ferry Road Pennar,2024-01-21T08:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.88
605820,Ferry Road Pennar,2024-01-21T08:50:00.000+00:00,busbar,,L3 Voltage (Min),V,244.05
605820,Ferry Road Pennar,2024-01-21T08:50:00.000+00:00,busbar,,L3 Voltage (Max),V,244.39
605820,Ferry Road Pennar,2024-01-21T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.22
605820,Ferry Road Pennar,2024-01-21T08:50:00.000+00:00,busbar,,L2 Voltage (Min),V,242.61
605820,Ferry Road Pennar,2024-01-21T08:50:00.000+00:00,busbar,,L2 Voltage (Max),V,242.8
605820,Ferry Road Pennar,2024-01-21T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.7
605820,Ferry Road Pennar,2024-01-21T08:50:00.000+00:00,busbar,,L1 Voltage (Min),V,243.38
605820,Ferry Road Pennar,2024-01-21T08:50:00.000+00:00,busbar,,L1 Voltage (Max),V,243.62
605820,Ferry Road Pennar,2024-01-21T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.5
605820,Ferry Road Pennar,2024-01-21T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
605820,Ferry Road Pennar,2024-01-21T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
605820,Ferry Road Pennar,2024-01-21T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
605820,Ferry Road Pennar,2024-01-21T08:50:00.000+00:00,busbar,,L3 Active Power,kW,30.0
605820,Ferry Road Pennar,2024-01-21T08:50:00.000+00:00,busbar,,L2 Active Power,kW,41.0
605820,Ferry Road Pennar,2024-01-21T08:50:00.000+00:00,busbar,,L1 Active Power,kW,35.0
605820,Ferry Road Pennar,2024-01-21T08:50:00.000+00:00,busbar,,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-21T08:50:00.000+00:00,busbar,,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-21T08:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-21T08:50:00.000+00:00,busbar,,L3 Current (Min),A,124.88
605820,Ferry Road Pennar,2024-01-21T08:50:00.000+00:00,busbar,,L3 Current (Max),A,125.0
605820,Ferry Road Pennar,2024-01-21T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,125.0
605820,Ferry Road Pennar,2024-01-21T08:50:00.000+00:00,busbar,,L2 Current (Min),A,170.75
605820,Ferry Road Pennar,2024-01-21T08:50:00.000+00:00,busbar,,L2 Current (Max),A,171.62
605820,Ferry Road Pennar,2024-01-21T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,171.25
605820,Ferry Road Pennar,2024-01-21T08:50:00.000+00:00,busbar,,L1 Current (Min),A,145.25
605820,Ferry Road Pennar,2024-01-21T08:50:00.000+00:00,busbar,,L1 Current (Max),A,145.25
605820,Ferry Road Pennar,2024-01-21T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,145.25
605820,Ferry Road Pennar,2024-01-21T08:50:00.000+00:00,transformer,,Temperature,C,0.0
605820,Ferry Road Pennar,2024-01-21T08:50:00.000+00:00,ambient,,Temperature,C,0.0
605820,Ferry Road Pennar,2024-01-21T08:40:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T08:40:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,-6.06
605820,Ferry Road Pennar,2024-01-21T08:40:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T08:40:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,-0.19
605820,Ferry Road Pennar,2024-01-21T08:40:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T08:40:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,-3.62
605820,Ferry Road Pennar,2024-01-21T08:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-21T08:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-21T08:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-21T08:40:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,0.97549
605820,Ferry Road Pennar,2024-01-21T08:40:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,0.98184
605820,Ferry Road Pennar,2024-01-21T08:40:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,0.9841
605820,Ferry Road Pennar,2024-01-21T08:40:00.000+00:00,feeder,0050,L3 Active Power,kW,4.0
605820,Ferry Road Pennar,2024-01-21T08:40:00.000+00:00,feeder,0050,L2 Active Power,kW,5.0
605820,Ferry Road Pennar,2024-01-21T08:40:00.000+00:00,feeder,0050,L1 Active Power,kW,4.0
605820,Ferry Road Pennar,2024-01-21T08:40:00.000+00:00,feeder,0050,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-21T08:40:00.000+00:00,feeder,0050,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-21T08:40:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-21T08:40:00.000+00:00,feeder,0050,L3 Current (Min),A,18.38
605820,Ferry Road Pennar,2024-01-21T08:40:00.000+00:00,feeder,0050,L3 Current (Max),A,18.62
605820,Ferry Road Pennar,2024-01-21T08:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,18.5
605820,Ferry Road Pennar,2024-01-21T08:40:00.000+00:00,feeder,0050,L2 Current (Min),A,22.62
605820,Ferry Road Pennar,2024-01-21T08:40:00.000+00:00,feeder,0050,L2 Current (Max),A,22.88
605820,Ferry Road Pennar,2024-01-21T08:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,22.75
605820,Ferry Road Pennar,2024-01-21T08:40:00.000+00:00,feeder,0050,L1 Current (Min),A,18.25
605820,Ferry Road Pennar,2024-01-21T08:40:00.000+00:00,feeder,0050,L1 Current (Max),A,18.38
605820,Ferry Road Pennar,2024-01-21T08:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,18.25
605820,Ferry Road Pennar,2024-01-21T08:40:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T08:40:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-1.69
605820,Ferry Road Pennar,2024-01-21T08:40:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T08:40:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-6.31
605820,Ferry Road Pennar,2024-01-21T08:40:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T08:40:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-4.69
605820,Ferry Road Pennar,2024-01-21T08:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-21T08:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-21T08:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-21T08:40:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.99426
605820,Ferry Road Pennar,2024-01-21T08:40:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.97919
605820,Ferry Road Pennar,2024-01-21T08:40:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.987
605820,Ferry Road Pennar,2024-01-21T08:40:00.000+00:00,feeder,0040,L3 Active Power,kW,13.0
605820,Ferry Road Pennar,2024-01-21T08:40:00.000+00:00,feeder,0040,L2 Active Power,kW,13.0
605820,Ferry Road Pennar,2024-01-21T08:40:00.000+00:00,feeder,0040,L1 Active Power,kW,18.0
605820,Ferry Road Pennar,2024-01-21T08:40:00.000+00:00,feeder,0040,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-21T08:40:00.000+00:00,feeder,0040,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-21T08:40:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-21T08:40:00.000+00:00,feeder,0040,L3 Current (Min),A,54.12
605820,Ferry Road Pennar,2024-01-21T08:40:00.000+00:00,feeder,0040,L3 Current (Max),A,54.25
605820,Ferry Road Pennar,2024-01-21T08:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,54.12
605820,Ferry Road Pennar,2024-01-21T08:40:00.000+00:00,feeder,0040,L2 Current (Min),A,56.0
605820,Ferry Road Pennar,2024-01-21T08:40:00.000+00:00,feeder,0040,L2 Current (Max),A,56.12
605820,Ferry Road Pennar,2024-01-21T08:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,56.0
605820,Ferry Road Pennar,2024-01-21T08:40:00.000+00:00,feeder,0040,L1 Current (Min),A,75.12
605820,Ferry Road Pennar,2024-01-21T08:40:00.000+00:00,feeder,0040,L1 Current (Max),A,75.25
605820,Ferry Road Pennar,2024-01-21T08:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,75.25
605820,Ferry Road Pennar,2024-01-21T08:40:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T08:40:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-21.88
605820,Ferry Road Pennar,2024-01-21T08:40:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T08:40:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-3.32
605820,Ferry Road Pennar,2024-01-21T08:40:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T08:40:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-1.06
605820,Ferry Road Pennar,2024-01-21T08:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-21T08:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-21T08:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-21T08:40:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.87317
605820,Ferry Road Pennar,2024-01-21T08:40:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.98517
605820,Ferry Road Pennar,2024-01-21T08:40:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.9776
