Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605820,Ferry Road Pennar,2024-01-21T08:40:00.000+00:00,feeder,0030,L3 Active Power,kW,2.0
605820,Ferry Road Pennar,2024-01-21T08:40:00.000+00:00,feeder,0030,L2 Active Power,kW,7.0
605820,Ferry Road Pennar,2024-01-21T08:40:00.000+00:00,feeder,0030,L1 Active Power,kW,3.0
605820,Ferry Road Pennar,2024-01-21T08:40:00.000+00:00,feeder,0030,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-21T08:40:00.000+00:00,feeder,0030,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-21T08:40:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-21T08:40:00.000+00:00,feeder,0030,L3 Current (Min),A,10.75
605820,Ferry Road Pennar,2024-01-21T08:40:00.000+00:00,feeder,0030,L3 Current (Max),A,10.75
605820,Ferry Road Pennar,2024-01-21T08:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.75
605820,Ferry Road Pennar,2024-01-21T08:40:00.000+00:00,feeder,0030,L2 Current (Min),A,27.12
605820,Ferry Road Pennar,2024-01-21T08:40:00.000+00:00,feeder,0030,L2 Current (Max),A,27.38
605820,Ferry Road Pennar,2024-01-21T08:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,27.25
605820,Ferry Road Pennar,2024-01-21T08:40:00.000+00:00,feeder,0030,L1 Current (Min),A,10.75
605820,Ferry Road Pennar,2024-01-21T08:40:00.000+00:00,feeder,0030,L1 Current (Max),A,10.88
605820,Ferry Road Pennar,2024-01-21T08:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.88
605820,Ferry Road Pennar,2024-01-21T08:40:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T08:40:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-18.31
605820,Ferry Road Pennar,2024-01-21T08:40:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T08:40:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-8.0
605820,Ferry Road Pennar,2024-01-21T08:40:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T08:40:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-2.75
605820,Ferry Road Pennar,2024-01-21T08:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-21T08:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-21T08:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-21T08:40:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.91846
605820,Ferry Road Pennar,2024-01-21T08:40:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.94037
605820,Ferry Road Pennar,2024-01-21T08:40:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.95389
605820,Ferry Road Pennar,2024-01-21T08:40:00.000+00:00,feeder,0020,L3 Active Power,kW,2.0
605820,Ferry Road Pennar,2024-01-21T08:40:00.000+00:00,feeder,0020,L2 Active Power,kW,2.0
605820,Ferry Road Pennar,2024-01-21T08:40:00.000+00:00,feeder,0020,L1 Active Power,kW,3.0
605820,Ferry Road Pennar,2024-01-21T08:40:00.000+00:00,feeder,0020,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-21T08:40:00.000+00:00,feeder,0020,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-21T08:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-21T08:40:00.000+00:00,feeder,0020,L3 Current (Min),A,9.0
605820,Ferry Road Pennar,2024-01-21T08:40:00.000+00:00,feeder,0020,L3 Current (Max),A,9.25
605820,Ferry Road Pennar,2024-01-21T08:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.12
605820,Ferry Road Pennar,2024-01-21T08:40:00.000+00:00,feeder,0020,L2 Current (Min),A,6.88
605820,Ferry Road Pennar,2024-01-21T08:40:00.000+00:00,feeder,0020,L2 Current (Max),A,7.12
605820,Ferry Road Pennar,2024-01-21T08:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.0
605820,Ferry Road Pennar,2024-01-21T08:40:00.000+00:00,feeder,0020,L1 Current (Min),A,12.12
605820,Ferry Road Pennar,2024-01-21T08:40:00.000+00:00,feeder,0020,L1 Current (Max),A,12.12
605820,Ferry Road Pennar,2024-01-21T08:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.12
605820,Ferry Road Pennar,2024-01-21T08:40:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T08:40:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-12.31
605820,Ferry Road Pennar,2024-01-21T08:40:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T08:40:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-4.44
605820,Ferry Road Pennar,2024-01-21T08:40:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T08:40:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,1.19
605820,Ferry Road Pennar,2024-01-21T08:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-21T08:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-21T08:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-21T08:40:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.9397
605820,Ferry Road Pennar,2024-01-21T08:40:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.98807
605820,Ferry Road Pennar,2024-01-21T08:40:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.97229
605820,Ferry Road Pennar,2024-01-21T08:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.0
605820,Ferry Road Pennar,2024-01-21T08:40:00.000+00:00,feeder,0010,L2 Active Power,kW,8.0
605820,Ferry Road Pennar,2024-01-21T08:40:00.000+00:00,feeder,0010,L1 Active Power,kW,4.0
605820,Ferry Road Pennar,2024-01-21T08:40:00.000+00:00,feeder,0010,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-21T08:40:00.000+00:00,feeder,0010,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-21T08:40:00.000+00:00,feeder,0010,L3 Current (Min),A,10.12
605820,Ferry Road Pennar,2024-01-21T08:40:00.000+00:00,feeder,0010,L3 Current (Max),A,10.12
605820,Ferry Road Pennar,2024-01-21T08:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.12
605820,Ferry Road Pennar,2024-01-21T08:40:00.000+00:00,feeder,0010,L2 Current (Min),A,31.5
605820,Ferry Road Pennar,2024-01-21T08:40:00.000+00:00,feeder,0010,L2 Current (Max),A,31.62
605820,Ferry Road Pennar,2024-01-21T08:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,31.5
605820,Ferry Road Pennar,2024-01-21T08:40:00.000+00:00,feeder,0010,L1 Current (Min),A,15.38
605820,Ferry Road Pennar,2024-01-21T08:40:00.000+00:00,feeder,0010,L1 Current (Max),A,15.5
605820,Ferry Road Pennar,2024-01-21T08:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.38
605820,Ferry Road Pennar,2024-01-21T08:40:00.000+00:00,busbar,,L3 Voltage (Min),V,243.16
605820,Ferry Road Pennar,2024-01-21T08:40:00.000+00:00,busbar,,L3 Voltage (Max),V,243.16
605820,Ferry Road Pennar,2024-01-21T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.16
605820,Ferry Road Pennar,2024-01-21T08:40:00.000+00:00,busbar,,L2 Voltage (Min),V,241.69
605820,Ferry Road Pennar,2024-01-21T08:40:00.000+00:00,busbar,,L2 Voltage (Max),V,241.7
605820,Ferry Road Pennar,2024-01-21T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.69
605820,Ferry Road Pennar,2024-01-21T08:40:00.000+00:00,busbar,,L1 Voltage (Min),V,242.2
605820,Ferry Road Pennar,2024-01-21T08:40:00.000+00:00,busbar,,L1 Voltage (Max),V,242.22
605820,Ferry Road Pennar,2024-01-21T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.22
605820,Ferry Road Pennar,2024-01-21T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
605820,Ferry Road Pennar,2024-01-21T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
605820,Ferry Road Pennar,2024-01-21T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
605820,Ferry Road Pennar,2024-01-21T08:40:00.000+00:00,busbar,,L3 Active Power,kW,24.0
605820,Ferry Road Pennar,2024-01-21T08:40:00.000+00:00,busbar,,L2 Active Power,kW,34.0
605820,Ferry Road Pennar,2024-01-21T08:40:00.000+00:00,busbar,,L1 Active Power,kW,31.0
605820,Ferry Road Pennar,2024-01-21T08:40:00.000+00:00,busbar,,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-21T08:40:00.000+00:00,busbar,,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-21T08:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-21T08:40:00.000+00:00,busbar,,L3 Current (Min),A,101.62
605820,Ferry Road Pennar,2024-01-21T08:40:00.000+00:00,busbar,,L3 Current (Max),A,101.75
605820,Ferry Road Pennar,2024-01-21T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,101.75
605820,Ferry Road Pennar,2024-01-21T08:40:00.000+00:00,busbar,,L2 Current (Min),A,144.38
605820,Ferry Road Pennar,2024-01-21T08:40:00.000+00:00,busbar,,L2 Current (Max),A,144.75
605820,Ferry Road Pennar,2024-01-21T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,144.5
605820,Ferry Road Pennar,2024-01-21T08:40:00.000+00:00,busbar,,L1 Current (Min),A,131.5
605820,Ferry Road Pennar,2024-01-21T08:40:00.000+00:00,busbar,,L1 Current (Max),A,131.88
605820,Ferry Road Pennar,2024-01-21T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,131.75
605820,Ferry Road Pennar,2024-01-21T08:40:00.000+00:00,transformer,,Temperature,C,0.0
605820,Ferry Road Pennar,2024-01-21T08:40:00.000+00:00,ambient,,Temperature,C,0.0
605820,Ferry Road Pennar,2024-01-21T08:30:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T08:30:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,-5.19
605820,Ferry Road Pennar,2024-01-21T08:30:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T08:30:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,-6.94
605820,Ferry Road Pennar,2024-01-21T08:30:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T08:30:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,-2.5
605820,Ferry Road Pennar,2024-01-21T08:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-21T08:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-21T08:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-21T08:30:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,0.98691
605820,Ferry Road Pennar,2024-01-21T08:30:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,0.93765
605820,Ferry Road Pennar,2024-01-21T08:30:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,0.99152
605820,Ferry Road Pennar,2024-01-21T08:30:00.000+00:00,feeder,0050,L3 Active Power,kW,6.0
605820,Ferry Road Pennar,2024-01-21T08:30:00.000+00:00,feeder,0050,L2 Active Power,kW,3.0
605820,Ferry Road Pennar,2024-01-21T08:30:00.000+00:00,feeder,0050,L1 Active Power,kW,6.0
605820,Ferry Road Pennar,2024-01-21T08:30:00.000+00:00,feeder,0050,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-21T08:30:00.000+00:00,feeder,0050,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-21T08:30:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-21T08:30:00.000+00:00,feeder,0050,L3 Current (Min),A,23.25
605820,Ferry Road Pennar,2024-01-21T08:30:00.000+00:00,feeder,0050,L3 Current (Max),A,23.25
605820,Ferry Road Pennar,2024-01-21T08:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,23.25
605820,Ferry Road Pennar,2024-01-21T08:30:00.000+00:00,feeder,0050,L2 Current (Min),A,12.12
605820,Ferry Road Pennar,2024-01-21T08:30:00.000+00:00,feeder,0050,L2 Current (Max),A,12.38
605820,Ferry Road Pennar,2024-01-21T08:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,12.25
605820,Ferry Road Pennar,2024-01-21T08:30:00.000+00:00,feeder,0050,L1 Current (Min),A,24.25
605820,Ferry Road Pennar,2024-01-21T08:30:00.000+00:00,feeder,0050,L1 Current (Max),A,24.5
605820,Ferry Road Pennar,2024-01-21T08:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,24.38
605820,Ferry Road Pennar,2024-01-21T08:30:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T08:30:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-4.44
605820,Ferry Road Pennar,2024-01-21T08:30:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T08:30:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-8.63
605820,Ferry Road Pennar,2024-01-21T08:30:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T08:30:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-5.31
605820,Ferry Road Pennar,2024-01-21T08:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-21T08:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.0
605820,Ferry Road Pennar,2024-01-21T08:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-21T08:30:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.98279
605820,Ferry Road Pennar,2024-01-21T08:30:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.97519
605820,Ferry Road Pennar,2024-01-21T08:30:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.98053
605820,Ferry Road Pennar,2024-01-21T08:30:00.000+00:00,feeder,0040,L3 Active Power,kW,8.0
605820,Ferry Road Pennar,2024-01-21T08:30:00.000+00:00,feeder,0040,L2 Active Power,kW,13.0
605820,Ferry Road Pennar,2024-01-21T08:30:00.000+00:00,feeder,0040,L1 Active Power,kW,15.0
605820,Ferry Road Pennar,2024-01-21T08:30:00.000+00:00,feeder,0040,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-21T08:30:00.000+00:00,feeder,0040,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-21T08:30:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-21T08:30:00.000+00:00,feeder,0040,L3 Current (Min),A,34.38
605820,Ferry Road Pennar,2024-01-21T08:30:00.000+00:00,feeder,0040,L3 Current (Max),A,34.5
605820,Ferry Road Pennar,2024-01-21T08:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,34.5
605820,Ferry Road Pennar,2024-01-21T08:30:00.000+00:00,feeder,0040,L2 Current (Min),A,57.0
605820,Ferry Road Pennar,2024-01-21T08:30:00.000+00:00,feeder,0040,L2 Current (Max),A,57.12
605820,Ferry Road Pennar,2024-01-21T08:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,57.0
605820,Ferry Road Pennar,2024-01-21T08:30:00.000+00:00,feeder,0040,L1 Current (Min),A,64.25
605820,Ferry Road Pennar,2024-01-21T08:30:00.000+00:00,feeder,0040,L1 Current (Max),A,64.25
605820,Ferry Road Pennar,2024-01-21T08:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,64.25
605820,Ferry Road Pennar,2024-01-21T08:30:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T08:30:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-10.31
605820,Ferry Road Pennar,2024-01-21T08:30:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T08:30:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,1.06
605820,Ferry Road Pennar,2024-01-21T08:30:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T08:30:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-1.62
605820,Ferry Road Pennar,2024-01-21T08:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-21T08:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-21T08:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-21T08:30:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.9689
605820,Ferry Road Pennar,2024-01-21T08:30:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.98535
605820,Ferry Road Pennar,2024-01-21T08:30:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.96915
605820,Ferry Road Pennar,2024-01-21T08:30:00.000+00:00,feeder,0030,L3 Active Power,kW,5.0
605820,Ferry Road Pennar,2024-01-21T08:30:00.000+00:00,feeder,0030,L2 Active Power,kW,7.0
605820,Ferry Road Pennar,2024-01-21T08:30:00.000+00:00,feeder,0030,L1 Active Power,kW,2.0
605820,Ferry Road Pennar,2024-01-21T08:30:00.000+00:00,feeder,0030,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-21T08:30:00.000+00:00,feeder,0030,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-21T08:30:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-21T08:30:00.000+00:00,feeder,0030,L3 Current (Min),A,20.25
605820,Ferry Road Pennar,2024-01-21T08:30:00.000+00:00,feeder,0030,L3 Current (Max),A,20.5
605820,Ferry Road Pennar,2024-01-21T08:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.38
605820,Ferry Road Pennar,2024-01-21T08:30:00.000+00:00,feeder,0030,L2 Current (Min),A,28.38
605820,Ferry Road Pennar,2024-01-21T08:30:00.000+00:00,feeder,0030,L2 Current (Max),A,29.25
605820,Ferry Road Pennar,2024-01-21T08:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,28.88
605820,Ferry Road Pennar,2024-01-21T08:30:00.000+00:00,feeder,0030,L1 Current (Min),A,8.75
605820,Ferry Road Pennar,2024-01-21T08:30:00.000+00:00,feeder,0030,L1 Current (Max),A,8.88
605820,Ferry Road Pennar,2024-01-21T08:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.88
605820,Ferry Road Pennar,2024-01-21T08:30:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T08:30:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-20.25
605820,Ferry Road Pennar,2024-01-21T08:30:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T08:30:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-2.31
605820,Ferry Road Pennar,2024-01-21T08:30:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T08:30:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-11.44
605820,Ferry Road Pennar,2024-01-21T08:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-21T08:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-21T08:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-21T08:30:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.89795
605820,Ferry Road Pennar,2024-01-21T08:30:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.9939
605820,Ferry Road Pennar,2024-01-21T08:30:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.95334
605820,Ferry Road Pennar,2024-01-21T08:30:00.000+00:00,feeder,0020,L3 Active Power,kW,2.0
605820,Ferry Road Pennar,2024-01-21T08:30:00.000+00:00,feeder,0020,L2 Active Power,kW,4.0
605820,Ferry Road Pennar,2024-01-21T08:30:00.000+00:00,feeder,0020,L1 Active Power,kW,3.0
605820,Ferry Road Pennar,2024-01-21T08:30:00.000+00:00,feeder,0020,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-21T08:30:00.000+00:00,feeder,0020,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-21T08:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-21T08:30:00.000+00:00,feeder,0020,L3 Current (Min),A,8.0
605820,Ferry Road Pennar,2024-01-21T08:30:00.000+00:00,feeder,0020,L3 Current (Max),A,8.0
605820,Ferry Road Pennar,2024-01-21T08:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.0
605820,Ferry Road Pennar,2024-01-21T08:30:00.000+00:00,feeder,0020,L2 Current (Min),A,18.38
605820,Ferry Road Pennar,2024-01-21T08:30:00.000+00:00,feeder,0020,L2 Current (Max),A,18.5
605820,Ferry Road Pennar,2024-01-21T08:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.5
605820,Ferry Road Pennar,2024-01-21T08:30:00.000+00:00,feeder,0020,L1 Current (Min),A,12.25
605820,Ferry Road Pennar,2024-01-21T08:30:00.000+00:00,feeder,0020,L1 Current (Max),A,12.25
605820,Ferry Road Pennar,2024-01-21T08:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.25
605820,Ferry Road Pennar,2024-01-21T08:30:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T08:30:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-6.75
605820,Ferry Road Pennar,2024-01-21T08:30:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T08:30:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-0.94
605820,Ferry Road Pennar,2024-01-21T08:30:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T08:30:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-0.06
605820,Ferry Road Pennar,2024-01-21T08:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-21T08:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-21T08:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-21T08:30:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.98221
605820,Ferry Road Pennar,2024-01-21T08:30:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.9715
605820,Ferry Road Pennar,2024-01-21T08:30:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.98895
605820,Ferry Road Pennar,2024-01-21T08:30:00.000+00:00,feeder,0010,L3 Active Power,kW,5.0
605820,Ferry Road Pennar,2024-01-21T08:30:00.000+00:00,feeder,0010,L2 Active Power,kW,4.0
605820,Ferry Road Pennar,2024-01-21T08:30:00.000+00:00,feeder,0010,L1 Active Power,kW,5.0
605820,Ferry Road Pennar,2024-01-21T08:30:00.000+00:00,feeder,0010,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-21T08:30:00.000+00:00,feeder,0010,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-21T08:30:00.000+00:00,feeder,0010,L3 Current (Min),A,18.88
605820,Ferry Road Pennar,2024-01-21T08:30:00.000+00:00,feeder,0010,L3 Current (Max),A,18.88
605820,Ferry Road Pennar,2024-01-21T08:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.88
605820,Ferry Road Pennar,2024-01-21T08:30:00.000+00:00,feeder,0010,L2 Current (Min),A,16.12
605820,Ferry Road Pennar,2024-01-21T08:30:00.000+00:00,feeder,0010,L2 Current (Max),A,20.25
605820,Ferry Road Pennar,2024-01-21T08:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.38
605820,Ferry Road Pennar,2024-01-21T08:30:00.000+00:00,feeder,0010,L1 Current (Min),A,22.88
605820,Ferry Road Pennar,2024-01-21T08:30:00.000+00:00,feeder,0010,L1 Current (Max),A,22.88
605820,Ferry Road Pennar,2024-01-21T08:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.88
605820,Ferry Road Pennar,2024-01-21T08:30:00.000+00:00,busbar,,L3 Voltage (Min),V,242.64
605820,Ferry Road Pennar,2024-01-21T08:30:00.000+00:00,busbar,,L3 Voltage (Max),V,242.77
605820,Ferry Road Pennar,2024-01-21T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.73
605820,Ferry Road Pennar,2024-01-21T08:30:00.000+00:00,busbar,,L2 Voltage (Min),V,241.17
605820,Ferry Road Pennar,2024-01-21T08:30:00.000+00:00,busbar,,L2 Voltage (Max),V,241.41
605820,Ferry Road Pennar,2024-01-21T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.34
605820,Ferry Road Pennar,2024-01-21T08:30:00.000+00:00,busbar,,L1 Voltage (Min),V,241.7
605820,Ferry Road Pennar,2024-01-21T08:30:00.000+00:00,busbar,,L1 Voltage (Max),V,241.89
605820,Ferry Road Pennar,2024-01-21T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.84
605820,Ferry Road Pennar,2024-01-21T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
605820,Ferry Road Pennar,2024-01-21T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
605820,Ferry Road Pennar,2024-01-21T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
605820,Ferry Road Pennar,2024-01-21T08:30:00.000+00:00,busbar,,L3 Active Power,kW,25.0
605820,Ferry Road Pennar,2024-01-21T08:30:00.000+00:00,busbar,,L2 Active Power,kW,32.0
605820,Ferry Road Pennar,2024-01-21T08:30:00.000+00:00,busbar,,L1 Active Power,kW,32.0
605820,Ferry Road Pennar,2024-01-21T08:30:00.000+00:00,busbar,,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-21T08:30:00.000+00:00,busbar,,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-21T08:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-21T08:30:00.000+00:00,busbar,,L3 Current (Min),A,104.62
605820,Ferry Road Pennar,2024-01-21T08:30:00.000+00:00,busbar,,L3 Current (Max),A,104.75
605820,Ferry Road Pennar,2024-01-21T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,104.75
605820,Ferry Road Pennar,2024-01-21T08:30:00.000+00:00,busbar,,L2 Current (Min),A,131.75
605820,Ferry Road Pennar,2024-01-21T08:30:00.000+00:00,busbar,,L2 Current (Max),A,136.88
605820,Ferry Road Pennar,2024-01-21T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,133.5
605820,Ferry Road Pennar,2024-01-21T08:30:00.000+00:00,busbar,,L1 Current (Min),A,132.38
605820,Ferry Road Pennar,2024-01-21T08:30:00.000+00:00,busbar,,L1 Current (Max),A,132.62
605820,Ferry Road Pennar,2024-01-21T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,132.5
605820,Ferry Road Pennar,2024-01-21T08:30:00.000+00:00,transformer,,Temperature,C,0.0
605820,Ferry Road Pennar,2024-01-21T08:30:00.000+00:00,ambient,,Temperature,C,0.0
605820,Ferry Road Pennar,2024-01-21T08:20:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T08:20:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,-3.5
605820,Ferry Road Pennar,2024-01-21T08:20:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T08:20:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,-1.0
605820,Ferry Road Pennar,2024-01-21T08:20:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T08:20:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,-3.38
605820,Ferry Road Pennar,2024-01-21T08:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-21T08:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-21T08:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-21T08:20:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,0.98788
605820,Ferry Road Pennar,2024-01-21T08:20:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,0.99689
605820,Ferry Road Pennar,2024-01-21T08:20:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,0.98791
605820,Ferry Road Pennar,2024-01-21T08:20:00.000+00:00,feeder,0050,L3 Active Power,kW,5.0
605820,Ferry Road Pennar,2024-01-21T08:20:00.000+00:00,feeder,0050,L2 Active Power,kW,11.0
605820,Ferry Road Pennar,2024-01-21T08:20:00.000+00:00,feeder,0050,L1 Active Power,kW,6.0
605820,Ferry Road Pennar,2024-01-21T08:20:00.000+00:00,feeder,0050,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-21T08:20:00.000+00:00,feeder,0050,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-21T08:20:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-21T08:20:00.000+00:00,feeder,0050,L3 Current (Min),A,20.62
605820,Ferry Road Pennar,2024-01-21T08:20:00.000+00:00,feeder,0050,L3 Current (Max),A,20.75
605820,Ferry Road Pennar,2024-01-21T08:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,20.75
605820,Ferry Road Pennar,2024-01-21T08:20:00.000+00:00,feeder,0050,L2 Current (Min),A,45.62
605820,Ferry Road Pennar,2024-01-21T08:20:00.000+00:00,feeder,0050,L2 Current (Max),A,45.75
605820,Ferry Road Pennar,2024-01-21T08:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,45.75
605820,Ferry Road Pennar,2024-01-21T08:20:00.000+00:00,feeder,0050,L1 Current (Min),A,23.88
605820,Ferry Road Pennar,2024-01-21T08:20:00.000+00:00,feeder,0050,L1 Current (Max),A,24.0
605820,Ferry Road Pennar,2024-01-21T08:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,24.0
605820,Ferry Road Pennar,2024-01-21T08:20:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T08:20:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-8.0
605820,Ferry Road Pennar,2024-01-21T08:20:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T08:20:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-6.19
605820,Ferry Road Pennar,2024-01-21T08:20:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T08:20:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-1.62
605820,Ferry Road Pennar,2024-01-21T08:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-21T08:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-21T08:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-21T08:20:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.96905
605820,Ferry Road Pennar,2024-01-21T08:20:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.98032
605820,Ferry Road Pennar,2024-01-21T08:20:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.98996
605820,Ferry Road Pennar,2024-01-21T08:20:00.000+00:00,feeder,0040,L3 Active Power,kW,7.0
605820,Ferry Road Pennar,2024-01-21T08:20:00.000+00:00,feeder,0040,L2 Active Power,kW,13.0
605820,Ferry Road Pennar,2024-01-21T08:20:00.000+00:00,feeder,0040,L1 Active Power,kW,18.0
605820,Ferry Road Pennar,2024-01-21T08:20:00.000+00:00,feeder,0040,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-21T08:20:00.000+00:00,feeder,0040,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-21T08:20:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-21T08:20:00.000+00:00,feeder,0040,L3 Current (Min),A,28.38
605820,Ferry Road Pennar,2024-01-21T08:20:00.000+00:00,feeder,0040,L3 Current (Max),A,28.5
605820,Ferry Road Pennar,2024-01-21T08:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,28.38
605820,Ferry Road Pennar,2024-01-21T08:20:00.000+00:00,feeder,0040,L2 Current (Min),A,56.75
605820,Ferry Road Pennar,2024-01-21T08:20:00.000+00:00,feeder,0040,L2 Current (Max),A,56.75
605820,Ferry Road Pennar,2024-01-21T08:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,56.75
605820,Ferry Road Pennar,2024-01-21T08:20:00.000+00:00,feeder,0040,L1 Current (Min),A,75.0
605820,Ferry Road Pennar,2024-01-21T08:20:00.000+00:00,feeder,0040,L1 Current (Max),A,75.12
605820,Ferry Road Pennar,2024-01-21T08:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,75.0
605820,Ferry Road Pennar,2024-01-21T08:20:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T08:20:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-8.81
605820,Ferry Road Pennar,2024-01-21T08:20:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T08:20:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,0.44
605820,Ferry Road Pennar,2024-01-21T08:20:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T08:20:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-1.56
605820,Ferry Road Pennar,2024-01-21T08:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-21T08:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-21T08:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-21T08:20:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.97644
605820,Ferry Road Pennar,2024-01-21T08:20:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.99356
605820,Ferry Road Pennar,2024-01-21T08:20:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.99445
605820,Ferry Road Pennar,2024-01-21T08:20:00.000+00:00,feeder,0030,L3 Active Power,kW,6.0
605820,Ferry Road Pennar,2024-01-21T08:20:00.000+00:00,feeder,0030,L2 Active Power,kW,9.0
605820,Ferry Road Pennar,2024-01-21T08:20:00.000+00:00,feeder,0030,L1 Active Power,kW,5.0
605820,Ferry Road Pennar,2024-01-21T08:20:00.000+00:00,feeder,0030,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-21T08:20:00.000+00:00,feeder,0030,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-21T08:20:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-21T08:20:00.000+00:00,feeder,0030,L3 Current (Min),A,23.0
605820,Ferry Road Pennar,2024-01-21T08:20:00.000+00:00,feeder,0030,L3 Current (Max),A,23.25
605820,Ferry Road Pennar,2024-01-21T08:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,23.25
605820,Ferry Road Pennar,2024-01-21T08:20:00.000+00:00,feeder,0030,L2 Current (Min),A,37.75
605820,Ferry Road Pennar,2024-01-21T08:20:00.000+00:00,feeder,0030,L2 Current (Max),A,37.75
605820,Ferry Road Pennar,2024-01-21T08:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,37.75
605820,Ferry Road Pennar,2024-01-21T08:20:00.000+00:00,feeder,0030,L1 Current (Min),A,21.12
605820,Ferry Road Pennar,2024-01-21T08:20:00.000+00:00,feeder,0030,L1 Current (Max),A,21.25
605820,Ferry Road Pennar,2024-01-21T08:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,21.12
605820,Ferry Road Pennar,2024-01-21T08:20:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T08:20:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-3.88
605820,Ferry Road Pennar,2024-01-21T08:20:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T08:20:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-4.62
605820,Ferry Road Pennar,2024-01-21T08:20:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T08:20:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-15.75
605820,Ferry Road Pennar,2024-01-21T08:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-21T08:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-21T08:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-21T08:20:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.991
605820,Ferry Road Pennar,2024-01-21T08:20:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.94928
605820,Ferry Road Pennar,2024-01-21T08:20:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.91864
605820,Ferry Road Pennar,2024-01-21T08:20:00.000+00:00,feeder,0020,L3 Active Power,kW,5.0
605820,Ferry Road Pennar,2024-01-21T08:20:00.000+00:00,feeder,0020,L2 Active Power,kW,2.0
605820,Ferry Road Pennar,2024-01-21T08:20:00.000+00:00,feeder,0020,L1 Active Power,kW,2.0
605820,Ferry Road Pennar,2024-01-21T08:20:00.000+00:00,feeder,0020,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-21T08:20:00.000+00:00,feeder,0020,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-21T08:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-21T08:20:00.000+00:00,feeder,0020,L3 Current (Min),A,19.75
605820,Ferry Road Pennar,2024-01-21T08:20:00.000+00:00,feeder,0020,L3 Current (Max),A,20.0
605820,Ferry Road Pennar,2024-01-21T08:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.75
605820,Ferry Road Pennar,2024-01-21T08:20:00.000+00:00,feeder,0020,L2 Current (Min),A,6.5
605820,Ferry Road Pennar,2024-01-21T08:20:00.000+00:00,feeder,0020,L2 Current (Max),A,6.62
605820,Ferry Road Pennar,2024-01-21T08:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.5
605820,Ferry Road Pennar,2024-01-21T08:20:00.000+00:00,feeder,0020,L1 Current (Min),A,9.5
605820,Ferry Road Pennar,2024-01-21T08:20:00.000+00:00,feeder,0020,L1 Current (Max),A,9.5
605820,Ferry Road Pennar,2024-01-21T08:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.5
605820,Ferry Road Pennar,2024-01-21T08:20:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T08:20:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-14.44
605820,Ferry Road Pennar,2024-01-21T08:20:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T08:20:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,0.31
605820,Ferry Road Pennar,2024-01-21T08:20:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T08:20:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-0.5
605820,Ferry Road Pennar,2024-01-21T08:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-21T08:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-21T08:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-21T08:20:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.93649
605820,Ferry Road Pennar,2024-01-21T08:20:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.99356
605820,Ferry Road Pennar,2024-01-21T08:20:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.99777
605820,Ferry Road Pennar,2024-01-21T08:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.0
605820,Ferry Road Pennar,2024-01-21T08:20:00.000+00:00,feeder,0010,L2 Active Power,kW,11.0
605820,Ferry Road Pennar,2024-01-21T08:20:00.000+00:00,feeder,0010,L1 Active Power,kW,13.0
605820,Ferry Road Pennar,2024-01-21T08:20:00.000+00:00,feeder,0010,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-21T08:20:00.000+00:00,feeder,0010,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-21T08:20:00.000+00:00,feeder,0010,L3 Current (Min),A,10.12
605820,Ferry Road Pennar,2024-01-21T08:20:00.000+00:00,feeder,0010,L3 Current (Max),A,10.25
605820,Ferry Road Pennar,2024-01-21T08:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.12
605820,Ferry Road Pennar,2024-01-21T08:20:00.000+00:00,feeder,0010,L2 Current (Min),A,44.62
605820,Ferry Road Pennar,2024-01-21T08:20:00.000+00:00,feeder,0010,L2 Current (Max),A,45.12
605820,Ferry Road Pennar,2024-01-21T08:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,44.88
605820,Ferry Road Pennar,2024-01-21T08:20:00.000+00:00,feeder,0010,L1 Current (Min),A,51.88
605820,Ferry Road Pennar,2024-01-21T08:20:00.000+00:00,feeder,0010,L1 Current (Max),A,52.0
605820,Ferry Road Pennar,2024-01-21T08:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,51.88
605820,Ferry Road Pennar,2024-01-21T08:20:00.000+00:00,busbar,,L3 Voltage (Min),V,242.83
605820,Ferry Road Pennar,2024-01-21T08:20:00.000+00:00,busbar,,L3 Voltage (Max),V,242.86
605820,Ferry Road Pennar,2024-01-21T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.84
605820,Ferry Road Pennar,2024-01-21T08:20:00.000+00:00,busbar,,L2 Voltage (Min),V,241.2
605820,Ferry Road Pennar,2024-01-21T08:20:00.000+00:00,busbar,,L2 Voltage (Max),V,241.23
605820,Ferry Road Pennar,2024-01-21T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.22
605820,Ferry Road Pennar,2024-01-21T08:20:00.000+00:00,busbar,,L1 Voltage (Min),V,241.55
605820,Ferry Road Pennar,2024-01-21T08:20:00.000+00:00,busbar,,L1 Voltage (Max),V,241.56
605820,Ferry Road Pennar,2024-01-21T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.55
605820,Ferry Road Pennar,2024-01-21T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
605820,Ferry Road Pennar,2024-01-21T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
605820,Ferry Road Pennar,2024-01-21T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
605820,Ferry Road Pennar,2024-01-21T08:20:00.000+00:00,busbar,,L3 Active Power,kW,24.0
605820,Ferry Road Pennar,2024-01-21T08:20:00.000+00:00,busbar,,L2 Active Power,kW,46.0
605820,Ferry Road Pennar,2024-01-21T08:20:00.000+00:00,busbar,,L1 Active Power,kW,43.0
605820,Ferry Road Pennar,2024-01-21T08:20:00.000+00:00,busbar,,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-21T08:20:00.000+00:00,busbar,,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-21T08:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-21T08:20:00.000+00:00,busbar,,L3 Current (Min),A,102.12
605820,Ferry Road Pennar,2024-01-21T08:20:00.000+00:00,busbar,,L3 Current (Max),A,102.25
605820,Ferry Road Pennar,2024-01-21T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,102.12
605820,Ferry Road Pennar,2024-01-21T08:20:00.000+00:00,busbar,,L2 Current (Min),A,191.0
605820,Ferry Road Pennar,2024-01-21T08:20:00.000+00:00,busbar,,L2 Current (Max),A,191.5
605820,Ferry Road Pennar,2024-01-21T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,191.25
605820,Ferry Road Pennar,2024-01-21T08:20:00.000+00:00,busbar,,L1 Current (Min),A,181.12
605820,Ferry Road Pennar,2024-01-21T08:20:00.000+00:00,busbar,,L1 Current (Max),A,181.38
605820,Ferry Road Pennar,2024-01-21T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,181.12
605820,Ferry Road Pennar,2024-01-21T08:20:00.000+00:00,transformer,,Temperature,C,0.0
605820,Ferry Road Pennar,2024-01-21T08:20:00.000+00:00,ambient,,Temperature,C,0.0
605820,Ferry Road Pennar,2024-01-21T08:10:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T08:10:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,-3.82
605820,Ferry Road Pennar,2024-01-21T08:10:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T08:10:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,-3.5
605820,Ferry Road Pennar,2024-01-21T08:10:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T08:10:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,-3.56
605820,Ferry Road Pennar,2024-01-21T08:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-21T08:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-21T08:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-21T08:10:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,0.98672
605820,Ferry Road Pennar,2024-01-21T08:10:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,0.97473
605820,Ferry Road Pennar,2024-01-21T08:10:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,0.99222
605820,Ferry Road Pennar,2024-01-21T08:10:00.000+00:00,feeder,0050,L3 Active Power,kW,5.0
605820,Ferry Road Pennar,2024-01-21T08:10:00.000+00:00,feeder,0050,L2 Active Power,kW,4.0
605820,Ferry Road Pennar,2024-01-21T08:10:00.000+00:00,feeder,0050,L1 Active Power,kW,7.0
605820,Ferry Road Pennar,2024-01-21T08:10:00.000+00:00,feeder,0050,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-21T08:10:00.000+00:00,feeder,0050,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-21T08:10:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-21T08:10:00.000+00:00,feeder,0050,L3 Current (Min),A,20.5
605820,Ferry Road Pennar,2024-01-21T08:10:00.000+00:00,feeder,0050,L3 Current (Max),A,20.88
605820,Ferry Road Pennar,2024-01-21T08:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,20.62
605820,Ferry Road Pennar,2024-01-21T08:10:00.000+00:00,feeder,0050,L2 Current (Min),A,18.25
605820,Ferry Road Pennar,2024-01-21T08:10:00.000+00:00,feeder,0050,L2 Current (Max),A,18.25
605820,Ferry Road Pennar,2024-01-21T08:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,18.25
605820,Ferry Road Pennar,2024-01-21T08:10:00.000+00:00,feeder,0050,L1 Current (Min),A,30.38
605820,Ferry Road Pennar,2024-01-21T08:10:00.000+00:00,feeder,0050,L1 Current (Max),A,30.38
605820,Ferry Road Pennar,2024-01-21T08:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,30.38
605820,Ferry Road Pennar,2024-01-21T08:10:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T08:10:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-6.63
605820,Ferry Road Pennar,2024-01-21T08:10:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T08:10:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-14.19
605820,Ferry Road Pennar,2024-01-21T08:10:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T08:10:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-4.06
605820,Ferry Road Pennar,2024-01-21T08:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-21T08:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.0
605820,Ferry Road Pennar,2024-01-21T08:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-21T08:10:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.98181
605820,Ferry Road Pennar,2024-01-21T08:10:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.91272
605820,Ferry Road Pennar,2024-01-21T08:10:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.98645
605820,Ferry Road Pennar,2024-01-21T08:10:00.000+00:00,feeder,0040,L3 Active Power,kW,9.0
605820,Ferry Road Pennar,2024-01-21T08:10:00.000+00:00,feeder,0040,L2 Active Power,kW,7.0
605820,Ferry Road Pennar,2024-01-21T08:10:00.000+00:00,feeder,0040,L1 Active Power,kW,15.0
605820,Ferry Road Pennar,2024-01-21T08:10:00.000+00:00,feeder,0040,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-21T08:10:00.000+00:00,feeder,0040,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-21T08:10:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-21T08:10:00.000+00:00,feeder,0040,L3 Current (Min),A,39.38
605820,Ferry Road Pennar,2024-01-21T08:10:00.000+00:00,feeder,0040,L3 Current (Max),A,39.5
605820,Ferry Road Pennar,2024-01-21T08:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,39.38
605820,Ferry Road Pennar,2024-01-21T08:10:00.000+00:00,feeder,0040,L2 Current (Min),A,31.0
605820,Ferry Road Pennar,2024-01-21T08:10:00.000+00:00,feeder,0040,L2 Current (Max),A,31.12
605820,Ferry Road Pennar,2024-01-21T08:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,31.12
605820,Ferry Road Pennar,2024-01-21T08:10:00.000+00:00,feeder,0040,L1 Current (Min),A,64.62
605820,Ferry Road Pennar,2024-01-21T08:10:00.000+00:00,feeder,0040,L1 Current (Max),A,64.75
605820,Ferry Road Pennar,2024-01-21T08:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,64.75
605820,Ferry Road Pennar,2024-01-21T08:10:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T08:10:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-13.0
605820,Ferry Road Pennar,2024-01-21T08:10:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T08:10:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-1.81
605820,Ferry Road Pennar,2024-01-21T08:10:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T08:10:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-3.12
605820,Ferry Road Pennar,2024-01-21T08:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-21T08:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-21T08:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-21T08:10:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.95688
605820,Ferry Road Pennar,2024-01-21T08:10:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.98227
605820,Ferry Road Pennar,2024-01-21T08:10:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.9837
605820,Ferry Road Pennar,2024-01-21T08:10:00.000+00:00,feeder,0030,L3 Active Power,kW,5.0
605820,Ferry Road Pennar,2024-01-21T08:10:00.000+00:00,feeder,0030,L2 Active Power,kW,6.0
605820,Ferry Road Pennar,2024-01-21T08:10:00.000+00:00,feeder,0030,L1 Active Power,kW,3.0
605820,Ferry Road Pennar,2024-01-21T08:10:00.000+00:00,feeder,0030,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-21T08:10:00.000+00:00,feeder,0030,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-21T08:10:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-21T08:10:00.000+00:00,feeder,0030,L3 Current (Min),A,19.38
605820,Ferry Road Pennar,2024-01-21T08:10:00.000+00:00,feeder,0030,L3 Current (Max),A,19.5
605820,Ferry Road Pennar,2024-01-21T08:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,19.5
605820,Ferry Road Pennar,2024-01-21T08:10:00.000+00:00,feeder,0030,L2 Current (Min),A,24.0
605820,Ferry Road Pennar,2024-01-21T08:10:00.000+00:00,feeder,0030,L2 Current (Max),A,24.0
605820,Ferry Road Pennar,2024-01-21T08:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,24.0
605820,Ferry Road Pennar,2024-01-21T08:10:00.000+00:00,feeder,0030,L1 Current (Min),A,11.88
605820,Ferry Road Pennar,2024-01-21T08:10:00.000+00:00,feeder,0030,L1 Current (Max),A,11.88
605820,Ferry Road Pennar,2024-01-21T08:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.88
605820,Ferry Road Pennar,2024-01-21T08:10:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T08:10:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-4.75
605820,Ferry Road Pennar,2024-01-21T08:10:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T08:10:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-13.25
605820,Ferry Road Pennar,2024-01-21T08:10:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T08:10:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-1.0
605820,Ferry Road Pennar,2024-01-21T08:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-21T08:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-21T08:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-21T08:10:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.96014
605820,Ferry Road Pennar,2024-01-21T08:10:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.92346
605820,Ferry Road Pennar,2024-01-21T08:10:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.99542
605820,Ferry Road Pennar,2024-01-21T08:10:00.000+00:00,feeder,0020,L3 Active Power,kW,2.0
605820,Ferry Road Pennar,2024-01-21T08:10:00.000+00:00,feeder,0020,L2 Active Power,kW,1.0
