Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605820,Ferry Road Pennar,2024-01-21T08:10:00.000+00:00,feeder,0020,L1 Active Power,kW,7.0
605820,Ferry Road Pennar,2024-01-21T08:10:00.000+00:00,feeder,0020,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-21T08:10:00.000+00:00,feeder,0020,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-21T08:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-21T08:10:00.000+00:00,feeder,0020,L3 Current (Min),A,7.75
605820,Ferry Road Pennar,2024-01-21T08:10:00.000+00:00,feeder,0020,L3 Current (Max),A,8.12
605820,Ferry Road Pennar,2024-01-21T08:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.12
605820,Ferry Road Pennar,2024-01-21T08:10:00.000+00:00,feeder,0020,L2 Current (Min),A,6.12
605820,Ferry Road Pennar,2024-01-21T08:10:00.000+00:00,feeder,0020,L2 Current (Max),A,6.12
605820,Ferry Road Pennar,2024-01-21T08:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.12
605820,Ferry Road Pennar,2024-01-21T08:10:00.000+00:00,feeder,0020,L1 Current (Min),A,27.88
605820,Ferry Road Pennar,2024-01-21T08:10:00.000+00:00,feeder,0020,L1 Current (Max),A,28.12
605820,Ferry Road Pennar,2024-01-21T08:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,28.0
605820,Ferry Road Pennar,2024-01-21T08:10:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T08:10:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-7.31
605820,Ferry Road Pennar,2024-01-21T08:10:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T08:10:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-5.31
605820,Ferry Road Pennar,2024-01-21T08:10:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T08:10:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-5.62
605820,Ferry Road Pennar,2024-01-21T08:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-21T08:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-21T08:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-21T08:10:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.98679
605820,Ferry Road Pennar,2024-01-21T08:10:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.97671
605820,Ferry Road Pennar,2024-01-21T08:10:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.96027
605820,Ferry Road Pennar,2024-01-21T08:10:00.000+00:00,feeder,0010,L3 Active Power,kW,5.0
605820,Ferry Road Pennar,2024-01-21T08:10:00.000+00:00,feeder,0010,L2 Active Power,kW,6.0
605820,Ferry Road Pennar,2024-01-21T08:10:00.000+00:00,feeder,0010,L1 Active Power,kW,4.0
605820,Ferry Road Pennar,2024-01-21T08:10:00.000+00:00,feeder,0010,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-21T08:10:00.000+00:00,feeder,0010,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-21T08:10:00.000+00:00,feeder,0010,L3 Current (Min),A,20.5
605820,Ferry Road Pennar,2024-01-21T08:10:00.000+00:00,feeder,0010,L3 Current (Max),A,20.62
605820,Ferry Road Pennar,2024-01-21T08:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.5
605820,Ferry Road Pennar,2024-01-21T08:10:00.000+00:00,feeder,0010,L2 Current (Min),A,25.0
605820,Ferry Road Pennar,2024-01-21T08:10:00.000+00:00,feeder,0010,L2 Current (Max),A,25.12
605820,Ferry Road Pennar,2024-01-21T08:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.0
605820,Ferry Road Pennar,2024-01-21T08:10:00.000+00:00,feeder,0010,L1 Current (Min),A,15.0
605820,Ferry Road Pennar,2024-01-21T08:10:00.000+00:00,feeder,0010,L1 Current (Max),A,15.12
605820,Ferry Road Pennar,2024-01-21T08:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.12
605820,Ferry Road Pennar,2024-01-21T08:10:00.000+00:00,busbar,,L3 Voltage (Min),V,242.16
605820,Ferry Road Pennar,2024-01-21T08:10:00.000+00:00,busbar,,L3 Voltage (Max),V,242.22
605820,Ferry Road Pennar,2024-01-21T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.17
605820,Ferry Road Pennar,2024-01-21T08:10:00.000+00:00,busbar,,L2 Voltage (Min),V,240.98
605820,Ferry Road Pennar,2024-01-21T08:10:00.000+00:00,busbar,,L2 Voltage (Max),V,241.05
605820,Ferry Road Pennar,2024-01-21T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.02
605820,Ferry Road Pennar,2024-01-21T08:10:00.000+00:00,busbar,,L1 Voltage (Min),V,241.28
605820,Ferry Road Pennar,2024-01-21T08:10:00.000+00:00,busbar,,L1 Voltage (Max),V,241.33
605820,Ferry Road Pennar,2024-01-21T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.3
605820,Ferry Road Pennar,2024-01-21T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
605820,Ferry Road Pennar,2024-01-21T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
605820,Ferry Road Pennar,2024-01-21T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
605820,Ferry Road Pennar,2024-01-21T08:10:00.000+00:00,busbar,,L3 Active Power,kW,26.0
605820,Ferry Road Pennar,2024-01-21T08:10:00.000+00:00,busbar,,L2 Active Power,kW,24.0
605820,Ferry Road Pennar,2024-01-21T08:10:00.000+00:00,busbar,,L1 Active Power,kW,36.0
605820,Ferry Road Pennar,2024-01-21T08:10:00.000+00:00,busbar,,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-21T08:10:00.000+00:00,busbar,,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-21T08:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-21T08:10:00.000+00:00,busbar,,L3 Current (Min),A,107.88
605820,Ferry Road Pennar,2024-01-21T08:10:00.000+00:00,busbar,,L3 Current (Max),A,108.12
605820,Ferry Road Pennar,2024-01-21T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,108.0
605820,Ferry Road Pennar,2024-01-21T08:10:00.000+00:00,busbar,,L2 Current (Min),A,103.88
605820,Ferry Road Pennar,2024-01-21T08:10:00.000+00:00,busbar,,L2 Current (Max),A,104.0
605820,Ferry Road Pennar,2024-01-21T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,103.88
605820,Ferry Road Pennar,2024-01-21T08:10:00.000+00:00,busbar,,L1 Current (Min),A,149.75
605820,Ferry Road Pennar,2024-01-21T08:10:00.000+00:00,busbar,,L1 Current (Max),A,150.0
605820,Ferry Road Pennar,2024-01-21T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,150.0
605820,Ferry Road Pennar,2024-01-21T08:10:00.000+00:00,transformer,,Temperature,C,0.0
605820,Ferry Road Pennar,2024-01-21T08:10:00.000+00:00,ambient,,Temperature,C,0.0
605820,Ferry Road Pennar,2024-01-21T08:00:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T08:00:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,-7.25
605820,Ferry Road Pennar,2024-01-21T08:00:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T08:00:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,-6.06
605820,Ferry Road Pennar,2024-01-21T08:00:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T08:00:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,-0.25
605820,Ferry Road Pennar,2024-01-21T08:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-21T08:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-21T08:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-21T08:00:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,0.95862
605820,Ferry Road Pennar,2024-01-21T08:00:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,0.9809
605820,Ferry Road Pennar,2024-01-21T08:00:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,0.995
605820,Ferry Road Pennar,2024-01-21T08:00:00.000+00:00,feeder,0050,L3 Active Power,kW,3.0
605820,Ferry Road Pennar,2024-01-21T08:00:00.000+00:00,feeder,0050,L2 Active Power,kW,5.0
605820,Ferry Road Pennar,2024-01-21T08:00:00.000+00:00,feeder,0050,L1 Active Power,kW,7.0
605820,Ferry Road Pennar,2024-01-21T08:00:00.000+00:00,feeder,0050,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-21T08:00:00.000+00:00,feeder,0050,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-21T08:00:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-21T08:00:00.000+00:00,feeder,0050,L3 Current (Min),A,11.5
605820,Ferry Road Pennar,2024-01-21T08:00:00.000+00:00,feeder,0050,L3 Current (Max),A,11.5
605820,Ferry Road Pennar,2024-01-21T08:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,11.5
605820,Ferry Road Pennar,2024-01-21T08:00:00.000+00:00,feeder,0050,L2 Current (Min),A,22.38
605820,Ferry Road Pennar,2024-01-21T08:00:00.000+00:00,feeder,0050,L2 Current (Max),A,22.5
605820,Ferry Road Pennar,2024-01-21T08:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,22.38
605820,Ferry Road Pennar,2024-01-21T08:00:00.000+00:00,feeder,0050,L1 Current (Min),A,30.0
605820,Ferry Road Pennar,2024-01-21T08:00:00.000+00:00,feeder,0050,L1 Current (Max),A,30.12
605820,Ferry Road Pennar,2024-01-21T08:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,30.12
605820,Ferry Road Pennar,2024-01-21T08:00:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T08:00:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-8.37
605820,Ferry Road Pennar,2024-01-21T08:00:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T08:00:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-12.25
605820,Ferry Road Pennar,2024-01-21T08:00:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T08:00:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-18.38
605820,Ferry Road Pennar,2024-01-21T08:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-21T08:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-21T08:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.0
605820,Ferry Road Pennar,2024-01-21T08:00:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.9801
605820,Ferry Road Pennar,2024-01-21T08:00:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.92786
605820,Ferry Road Pennar,2024-01-21T08:00:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.88965
605820,Ferry Road Pennar,2024-01-21T08:00:00.000+00:00,feeder,0040,L3 Active Power,kW,9.0
605820,Ferry Road Pennar,2024-01-21T08:00:00.000+00:00,feeder,0040,L2 Active Power,kW,7.0
605820,Ferry Road Pennar,2024-01-21T08:00:00.000+00:00,feeder,0040,L1 Active Power,kW,6.0
605820,Ferry Road Pennar,2024-01-21T08:00:00.000+00:00,feeder,0040,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-21T08:00:00.000+00:00,feeder,0040,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-21T08:00:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-21T08:00:00.000+00:00,feeder,0040,L3 Current (Min),A,38.75
605820,Ferry Road Pennar,2024-01-21T08:00:00.000+00:00,feeder,0040,L3 Current (Max),A,38.88
605820,Ferry Road Pennar,2024-01-21T08:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,38.88
605820,Ferry Road Pennar,2024-01-21T08:00:00.000+00:00,feeder,0040,L2 Current (Min),A,30.75
605820,Ferry Road Pennar,2024-01-21T08:00:00.000+00:00,feeder,0040,L2 Current (Max),A,30.88
605820,Ferry Road Pennar,2024-01-21T08:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,30.75
605820,Ferry Road Pennar,2024-01-21T08:00:00.000+00:00,feeder,0040,L1 Current (Min),A,29.75
605820,Ferry Road Pennar,2024-01-21T08:00:00.000+00:00,feeder,0040,L1 Current (Max),A,30.0
605820,Ferry Road Pennar,2024-01-21T08:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,29.88
605820,Ferry Road Pennar,2024-01-21T08:00:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T08:00:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-10.0
605820,Ferry Road Pennar,2024-01-21T08:00:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T08:00:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-0.19
605820,Ferry Road Pennar,2024-01-21T08:00:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T08:00:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-2.5
605820,Ferry Road Pennar,2024-01-21T08:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-21T08:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-21T08:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-21T08:00:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.97443
605820,Ferry Road Pennar,2024-01-21T08:00:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.9874
605820,Ferry Road Pennar,2024-01-21T08:00:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.99066
605820,Ferry Road Pennar,2024-01-21T08:00:00.000+00:00,feeder,0030,L3 Active Power,kW,5.0
605820,Ferry Road Pennar,2024-01-21T08:00:00.000+00:00,feeder,0030,L2 Active Power,kW,6.0
605820,Ferry Road Pennar,2024-01-21T08:00:00.000+00:00,feeder,0030,L1 Active Power,kW,3.0
605820,Ferry Road Pennar,2024-01-21T08:00:00.000+00:00,feeder,0030,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-21T08:00:00.000+00:00,feeder,0030,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-21T08:00:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-21T08:00:00.000+00:00,feeder,0030,L3 Current (Min),A,22.25
605820,Ferry Road Pennar,2024-01-21T08:00:00.000+00:00,feeder,0030,L3 Current (Max),A,22.38
605820,Ferry Road Pennar,2024-01-21T08:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,22.38
605820,Ferry Road Pennar,2024-01-21T08:00:00.000+00:00,feeder,0030,L2 Current (Min),A,25.5
605820,Ferry Road Pennar,2024-01-21T08:00:00.000+00:00,feeder,0030,L2 Current (Max),A,25.62
605820,Ferry Road Pennar,2024-01-21T08:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,25.62
605820,Ferry Road Pennar,2024-01-21T08:00:00.000+00:00,feeder,0030,L1 Current (Min),A,14.25
605820,Ferry Road Pennar,2024-01-21T08:00:00.000+00:00,feeder,0030,L1 Current (Max),A,14.25
605820,Ferry Road Pennar,2024-01-21T08:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.25
605820,Ferry Road Pennar,2024-01-21T08:00:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T08:00:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-17.81
605820,Ferry Road Pennar,2024-01-21T08:00:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T08:00:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-3.32
605820,Ferry Road Pennar,2024-01-21T08:00:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T08:00:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-7.31
605820,Ferry Road Pennar,2024-01-21T08:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-21T08:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-21T08:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-21T08:00:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.91272
605820,Ferry Road Pennar,2024-01-21T08:00:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.99048
605820,Ferry Road Pennar,2024-01-21T08:00:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.98462
605820,Ferry Road Pennar,2024-01-21T08:00:00.000+00:00,feeder,0020,L3 Active Power,kW,2.0
605820,Ferry Road Pennar,2024-01-21T08:00:00.000+00:00,feeder,0020,L2 Active Power,kW,4.0
605820,Ferry Road Pennar,2024-01-21T08:00:00.000+00:00,feeder,0020,L1 Active Power,kW,5.0
605820,Ferry Road Pennar,2024-01-21T08:00:00.000+00:00,feeder,0020,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-21T08:00:00.000+00:00,feeder,0020,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-21T08:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-21T08:00:00.000+00:00,feeder,0020,L3 Current (Min),A,7.25
605820,Ferry Road Pennar,2024-01-21T08:00:00.000+00:00,feeder,0020,L3 Current (Max),A,7.38
605820,Ferry Road Pennar,2024-01-21T08:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.25
605820,Ferry Road Pennar,2024-01-21T08:00:00.000+00:00,feeder,0020,L2 Current (Min),A,15.38
605820,Ferry Road Pennar,2024-01-21T08:00:00.000+00:00,feeder,0020,L2 Current (Max),A,15.5
605820,Ferry Road Pennar,2024-01-21T08:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.5
605820,Ferry Road Pennar,2024-01-21T08:00:00.000+00:00,feeder,0020,L1 Current (Min),A,21.5
605820,Ferry Road Pennar,2024-01-21T08:00:00.000+00:00,feeder,0020,L1 Current (Max),A,21.5
605820,Ferry Road Pennar,2024-01-21T08:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.5
605820,Ferry Road Pennar,2024-01-21T08:00:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T08:00:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-15.25
605820,Ferry Road Pennar,2024-01-21T08:00:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T08:00:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-8.19
605820,Ferry Road Pennar,2024-01-21T08:00:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T08:00:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-2.94
605820,Ferry Road Pennar,2024-01-21T08:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-21T08:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-21T08:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-21T08:00:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.93777
605820,Ferry Road Pennar,2024-01-21T08:00:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.95364
605820,Ferry Road Pennar,2024-01-21T08:00:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.9671
605820,Ferry Road Pennar,2024-01-21T08:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.0
605820,Ferry Road Pennar,2024-01-21T08:00:00.000+00:00,feeder,0010,L2 Active Power,kW,3.0
605820,Ferry Road Pennar,2024-01-21T08:00:00.000+00:00,feeder,0010,L1 Active Power,kW,3.0
605820,Ferry Road Pennar,2024-01-21T08:00:00.000+00:00,feeder,0010,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-21T08:00:00.000+00:00,feeder,0010,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-21T08:00:00.000+00:00,feeder,0010,L3 Current (Min),A,9.25
605820,Ferry Road Pennar,2024-01-21T08:00:00.000+00:00,feeder,0010,L3 Current (Max),A,9.25
605820,Ferry Road Pennar,2024-01-21T08:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.25
605820,Ferry Road Pennar,2024-01-21T08:00:00.000+00:00,feeder,0010,L2 Current (Min),A,15.0
605820,Ferry Road Pennar,2024-01-21T08:00:00.000+00:00,feeder,0010,L2 Current (Max),A,15.0
605820,Ferry Road Pennar,2024-01-21T08:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.0
605820,Ferry Road Pennar,2024-01-21T08:00:00.000+00:00,feeder,0010,L1 Current (Min),A,14.62
605820,Ferry Road Pennar,2024-01-21T08:00:00.000+00:00,feeder,0010,L1 Current (Max),A,14.62
605820,Ferry Road Pennar,2024-01-21T08:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.62
605820,Ferry Road Pennar,2024-01-21T08:00:00.000+00:00,busbar,,L3 Voltage (Min),V,243.34
605820,Ferry Road Pennar,2024-01-21T08:00:00.000+00:00,busbar,,L3 Voltage (Max),V,243.36
605820,Ferry Road Pennar,2024-01-21T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.34
605820,Ferry Road Pennar,2024-01-21T08:00:00.000+00:00,busbar,,L2 Voltage (Min),V,242.03
605820,Ferry Road Pennar,2024-01-21T08:00:00.000+00:00,busbar,,L2 Voltage (Max),V,242.05
605820,Ferry Road Pennar,2024-01-21T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.03
605820,Ferry Road Pennar,2024-01-21T08:00:00.000+00:00,busbar,,L1 Voltage (Min),V,242.64
605820,Ferry Road Pennar,2024-01-21T08:00:00.000+00:00,busbar,,L1 Voltage (Max),V,242.64
605820,Ferry Road Pennar,2024-01-21T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.64
605820,Ferry Road Pennar,2024-01-21T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
605820,Ferry Road Pennar,2024-01-21T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
605820,Ferry Road Pennar,2024-01-21T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
605820,Ferry Road Pennar,2024-01-21T08:00:00.000+00:00,busbar,,L3 Active Power,kW,21.0
605820,Ferry Road Pennar,2024-01-21T08:00:00.000+00:00,busbar,,L2 Active Power,kW,26.0
605820,Ferry Road Pennar,2024-01-21T08:00:00.000+00:00,busbar,,L1 Active Power,kW,26.0
605820,Ferry Road Pennar,2024-01-21T08:00:00.000+00:00,busbar,,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-21T08:00:00.000+00:00,busbar,,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-21T08:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-21T08:00:00.000+00:00,busbar,,L3 Current (Min),A,89.0
605820,Ferry Road Pennar,2024-01-21T08:00:00.000+00:00,busbar,,L3 Current (Max),A,89.12
605820,Ferry Road Pennar,2024-01-21T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,89.12
605820,Ferry Road Pennar,2024-01-21T08:00:00.000+00:00,busbar,,L2 Current (Min),A,108.75
605820,Ferry Road Pennar,2024-01-21T08:00:00.000+00:00,busbar,,L2 Current (Max),A,108.88
605820,Ferry Road Pennar,2024-01-21T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,108.75
605820,Ferry Road Pennar,2024-01-21T08:00:00.000+00:00,busbar,,L1 Current (Min),A,108.88
605820,Ferry Road Pennar,2024-01-21T08:00:00.000+00:00,busbar,,L1 Current (Max),A,109.0
605820,Ferry Road Pennar,2024-01-21T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,109.0
605820,Ferry Road Pennar,2024-01-21T08:00:00.000+00:00,transformer,,Temperature,C,0.0
605820,Ferry Road Pennar,2024-01-21T08:00:00.000+00:00,ambient,,Temperature,C,0.0
605820,Ferry Road Pennar,2024-01-21T07:50:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T07:50:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,-9.69
605820,Ferry Road Pennar,2024-01-21T07:50:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T07:50:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,-7.56
605820,Ferry Road Pennar,2024-01-21T07:50:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T07:50:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,-1.56
605820,Ferry Road Pennar,2024-01-21T07:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-21T07:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-21T07:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-21T07:50:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,0.95621
605820,Ferry Road Pennar,2024-01-21T07:50:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,0.9202
605820,Ferry Road Pennar,2024-01-21T07:50:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,0.99435
605820,Ferry Road Pennar,2024-01-21T07:50:00.000+00:00,feeder,0050,L3 Active Power,kW,3.0
605820,Ferry Road Pennar,2024-01-21T07:50:00.000+00:00,feeder,0050,L2 Active Power,kW,2.0
605820,Ferry Road Pennar,2024-01-21T07:50:00.000+00:00,feeder,0050,L1 Active Power,kW,7.0
605820,Ferry Road Pennar,2024-01-21T07:50:00.000+00:00,feeder,0050,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-21T07:50:00.000+00:00,feeder,0050,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-21T07:50:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-21T07:50:00.000+00:00,feeder,0050,L3 Current (Min),A,11.75
605820,Ferry Road Pennar,2024-01-21T07:50:00.000+00:00,feeder,0050,L3 Current (Max),A,11.88
605820,Ferry Road Pennar,2024-01-21T07:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,11.75
605820,Ferry Road Pennar,2024-01-21T07:50:00.000+00:00,feeder,0050,L2 Current (Min),A,9.62
605820,Ferry Road Pennar,2024-01-21T07:50:00.000+00:00,feeder,0050,L2 Current (Max),A,9.62
605820,Ferry Road Pennar,2024-01-21T07:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,9.62
605820,Ferry Road Pennar,2024-01-21T07:50:00.000+00:00,feeder,0050,L1 Current (Min),A,30.88
605820,Ferry Road Pennar,2024-01-21T07:50:00.000+00:00,feeder,0050,L1 Current (Max),A,30.88
605820,Ferry Road Pennar,2024-01-21T07:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,30.88
605820,Ferry Road Pennar,2024-01-21T07:50:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T07:50:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-7.37
605820,Ferry Road Pennar,2024-01-21T07:50:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T07:50:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-10.37
605820,Ferry Road Pennar,2024-01-21T07:50:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T07:50:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-8.06
605820,Ferry Road Pennar,2024-01-21T07:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-21T07:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-21T07:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.0
605820,Ferry Road Pennar,2024-01-21T07:50:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.97687
605820,Ferry Road Pennar,2024-01-21T07:50:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.93722
605820,Ferry Road Pennar,2024-01-21T07:50:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.97559
605820,Ferry Road Pennar,2024-01-21T07:50:00.000+00:00,feeder,0040,L3 Active Power,kW,8.0
605820,Ferry Road Pennar,2024-01-21T07:50:00.000+00:00,feeder,0040,L2 Active Power,kW,7.0
605820,Ferry Road Pennar,2024-01-21T07:50:00.000+00:00,feeder,0040,L1 Active Power,kW,14.0
605820,Ferry Road Pennar,2024-01-21T07:50:00.000+00:00,feeder,0040,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-21T07:50:00.000+00:00,feeder,0040,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-21T07:50:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-21T07:50:00.000+00:00,feeder,0040,L3 Current (Min),A,32.0
605820,Ferry Road Pennar,2024-01-21T07:50:00.000+00:00,feeder,0040,L3 Current (Max),A,32.0
605820,Ferry Road Pennar,2024-01-21T07:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,32.0
605820,Ferry Road Pennar,2024-01-21T07:50:00.000+00:00,feeder,0040,L2 Current (Min),A,32.25
605820,Ferry Road Pennar,2024-01-21T07:50:00.000+00:00,feeder,0040,L2 Current (Max),A,32.25
605820,Ferry Road Pennar,2024-01-21T07:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,32.25
605820,Ferry Road Pennar,2024-01-21T07:50:00.000+00:00,feeder,0040,L1 Current (Min),A,58.0
605820,Ferry Road Pennar,2024-01-21T07:50:00.000+00:00,feeder,0040,L1 Current (Max),A,58.12
605820,Ferry Road Pennar,2024-01-21T07:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,58.12
605820,Ferry Road Pennar,2024-01-21T07:50:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T07:50:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-16.0
605820,Ferry Road Pennar,2024-01-21T07:50:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T07:50:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-2.44
605820,Ferry Road Pennar,2024-01-21T07:50:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T07:50:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-2.69
605820,Ferry Road Pennar,2024-01-21T07:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-21T07:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-21T07:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-21T07:50:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.93396
605820,Ferry Road Pennar,2024-01-21T07:50:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.98343
605820,Ferry Road Pennar,2024-01-21T07:50:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.98938
605820,Ferry Road Pennar,2024-01-21T07:50:00.000+00:00,feeder,0030,L3 Active Power,kW,3.0
605820,Ferry Road Pennar,2024-01-21T07:50:00.000+00:00,feeder,0030,L2 Active Power,kW,6.0
605820,Ferry Road Pennar,2024-01-21T07:50:00.000+00:00,feeder,0030,L1 Active Power,kW,3.0
605820,Ferry Road Pennar,2024-01-21T07:50:00.000+00:00,feeder,0030,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-21T07:50:00.000+00:00,feeder,0030,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-21T07:50:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-21T07:50:00.000+00:00,feeder,0030,L3 Current (Min),A,13.62
605820,Ferry Road Pennar,2024-01-21T07:50:00.000+00:00,feeder,0030,L3 Current (Max),A,13.62
605820,Ferry Road Pennar,2024-01-21T07:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,13.62
605820,Ferry Road Pennar,2024-01-21T07:50:00.000+00:00,feeder,0030,L2 Current (Min),A,24.25
605820,Ferry Road Pennar,2024-01-21T07:50:00.000+00:00,feeder,0030,L2 Current (Max),A,24.38
605820,Ferry Road Pennar,2024-01-21T07:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,24.25
605820,Ferry Road Pennar,2024-01-21T07:50:00.000+00:00,feeder,0030,L1 Current (Min),A,14.12
605820,Ferry Road Pennar,2024-01-21T07:50:00.000+00:00,feeder,0030,L1 Current (Max),A,14.12
605820,Ferry Road Pennar,2024-01-21T07:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.12
605820,Ferry Road Pennar,2024-01-21T07:50:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T07:50:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-15.69
605820,Ferry Road Pennar,2024-01-21T07:50:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T07:50:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-10.37
605820,Ferry Road Pennar,2024-01-21T07:50:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T07:50:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-11.06
605820,Ferry Road Pennar,2024-01-21T07:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-21T07:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-21T07:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-21T07:50:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.92465
605820,Ferry Road Pennar,2024-01-21T07:50:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.93487
605820,Ferry Road Pennar,2024-01-21T07:50:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.94806
605820,Ferry Road Pennar,2024-01-21T07:50:00.000+00:00,feeder,0020,L3 Active Power,kW,2.0
605820,Ferry Road Pennar,2024-01-21T07:50:00.000+00:00,feeder,0020,L2 Active Power,kW,2.0
605820,Ferry Road Pennar,2024-01-21T07:50:00.000+00:00,feeder,0020,L1 Active Power,kW,2.0
605820,Ferry Road Pennar,2024-01-21T07:50:00.000+00:00,feeder,0020,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-21T07:50:00.000+00:00,feeder,0020,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-21T07:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-21T07:50:00.000+00:00,feeder,0020,L3 Current (Min),A,7.62
605820,Ferry Road Pennar,2024-01-21T07:50:00.000+00:00,feeder,0020,L3 Current (Max),A,7.62
605820,Ferry Road Pennar,2024-01-21T07:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.62
605820,Ferry Road Pennar,2024-01-21T07:50:00.000+00:00,feeder,0020,L2 Current (Min),A,6.62
605820,Ferry Road Pennar,2024-01-21T07:50:00.000+00:00,feeder,0020,L2 Current (Max),A,6.62
605820,Ferry Road Pennar,2024-01-21T07:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.62
605820,Ferry Road Pennar,2024-01-21T07:50:00.000+00:00,feeder,0020,L1 Current (Min),A,9.25
605820,Ferry Road Pennar,2024-01-21T07:50:00.000+00:00,feeder,0020,L1 Current (Max),A,9.25
605820,Ferry Road Pennar,2024-01-21T07:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.25
605820,Ferry Road Pennar,2024-01-21T07:50:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T07:50:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-12.31
605820,Ferry Road Pennar,2024-01-21T07:50:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T07:50:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-7.06
605820,Ferry Road Pennar,2024-01-21T07:50:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T07:50:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-1.56
605820,Ferry Road Pennar,2024-01-21T07:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-21T07:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-21T07:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-21T07:50:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.94931
605820,Ferry Road Pennar,2024-01-21T07:50:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.9422
605820,Ferry Road Pennar,2024-01-21T07:50:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.96521
605820,Ferry Road Pennar,2024-01-21T07:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.0
605820,Ferry Road Pennar,2024-01-21T07:50:00.000+00:00,feeder,0010,L2 Active Power,kW,4.0
605820,Ferry Road Pennar,2024-01-21T07:50:00.000+00:00,feeder,0010,L1 Active Power,kW,3.0
605820,Ferry Road Pennar,2024-01-21T07:50:00.000+00:00,feeder,0010,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-21T07:50:00.000+00:00,feeder,0010,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-21T07:50:00.000+00:00,feeder,0010,L3 Current (Min),A,9.75
605820,Ferry Road Pennar,2024-01-21T07:50:00.000+00:00,feeder,0010,L3 Current (Max),A,9.75
605820,Ferry Road Pennar,2024-01-21T07:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.75
605820,Ferry Road Pennar,2024-01-21T07:50:00.000+00:00,feeder,0010,L2 Current (Min),A,13.62
605820,Ferry Road Pennar,2024-01-21T07:50:00.000+00:00,feeder,0010,L2 Current (Max),A,22.75
605820,Ferry Road Pennar,2024-01-21T07:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.25
605820,Ferry Road Pennar,2024-01-21T07:50:00.000+00:00,feeder,0010,L1 Current (Min),A,14.62
605820,Ferry Road Pennar,2024-01-21T07:50:00.000+00:00,feeder,0010,L1 Current (Max),A,14.62
605820,Ferry Road Pennar,2024-01-21T07:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.62
605820,Ferry Road Pennar,2024-01-21T07:50:00.000+00:00,busbar,,L3 Voltage (Min),V,242.7
605820,Ferry Road Pennar,2024-01-21T07:50:00.000+00:00,busbar,,L3 Voltage (Max),V,242.75
605820,Ferry Road Pennar,2024-01-21T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.72
605820,Ferry Road Pennar,2024-01-21T07:50:00.000+00:00,busbar,,L2 Voltage (Min),V,241.44
605820,Ferry Road Pennar,2024-01-21T07:50:00.000+00:00,busbar,,L2 Voltage (Max),V,241.45
605820,Ferry Road Pennar,2024-01-21T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.45
605820,Ferry Road Pennar,2024-01-21T07:50:00.000+00:00,busbar,,L1 Voltage (Min),V,241.83
605820,Ferry Road Pennar,2024-01-21T07:50:00.000+00:00,busbar,,L1 Voltage (Max),V,241.84
605820,Ferry Road Pennar,2024-01-21T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.84
605820,Ferry Road Pennar,2024-01-21T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
605820,Ferry Road Pennar,2024-01-21T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
605820,Ferry Road Pennar,2024-01-21T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
605820,Ferry Road Pennar,2024-01-21T07:50:00.000+00:00,busbar,,L3 Active Power,kW,17.0
605820,Ferry Road Pennar,2024-01-21T07:50:00.000+00:00,busbar,,L2 Active Power,kW,21.0
605820,Ferry Road Pennar,2024-01-21T07:50:00.000+00:00,busbar,,L1 Active Power,kW,30.0
605820,Ferry Road Pennar,2024-01-21T07:50:00.000+00:00,busbar,,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-21T07:50:00.000+00:00,busbar,,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-21T07:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-21T07:50:00.000+00:00,busbar,,L3 Current (Min),A,74.88
605820,Ferry Road Pennar,2024-01-21T07:50:00.000+00:00,busbar,,L3 Current (Max),A,74.88
605820,Ferry Road Pennar,2024-01-21T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,74.88
605820,Ferry Road Pennar,2024-01-21T07:50:00.000+00:00,busbar,,L2 Current (Min),A,86.12
605820,Ferry Road Pennar,2024-01-21T07:50:00.000+00:00,busbar,,L2 Current (Max),A,94.75
605820,Ferry Road Pennar,2024-01-21T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,90.5
605820,Ferry Road Pennar,2024-01-21T07:50:00.000+00:00,busbar,,L1 Current (Min),A,126.62
605820,Ferry Road Pennar,2024-01-21T07:50:00.000+00:00,busbar,,L1 Current (Max),A,126.75
605820,Ferry Road Pennar,2024-01-21T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,126.62
605820,Ferry Road Pennar,2024-01-21T07:50:00.000+00:00,transformer,,Temperature,C,0.0
605820,Ferry Road Pennar,2024-01-21T07:50:00.000+00:00,ambient,,Temperature,C,0.0
605820,Ferry Road Pennar,2024-01-21T07:40:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T07:40:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,-5.06
605820,Ferry Road Pennar,2024-01-21T07:40:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T07:40:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,0.62
605820,Ferry Road Pennar,2024-01-21T07:40:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T07:40:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,-6.25
605820,Ferry Road Pennar,2024-01-21T07:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-21T07:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-21T07:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-21T07:40:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,0.95615
605820,Ferry Road Pennar,2024-01-21T07:40:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,0.93185
605820,Ferry Road Pennar,2024-01-21T07:40:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,0.97848
605820,Ferry Road Pennar,2024-01-21T07:40:00.000+00:00,feeder,0050,L3 Active Power,kW,4.0
605820,Ferry Road Pennar,2024-01-21T07:40:00.000+00:00,feeder,0050,L2 Active Power,kW,3.0
605820,Ferry Road Pennar,2024-01-21T07:40:00.000+00:00,feeder,0050,L1 Active Power,kW,4.0
605820,Ferry Road Pennar,2024-01-21T07:40:00.000+00:00,feeder,0050,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-21T07:40:00.000+00:00,feeder,0050,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-21T07:40:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-21T07:40:00.000+00:00,feeder,0050,L3 Current (Min),A,16.62
605820,Ferry Road Pennar,2024-01-21T07:40:00.000+00:00,feeder,0050,L3 Current (Max),A,16.75
605820,Ferry Road Pennar,2024-01-21T07:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,16.75
605820,Ferry Road Pennar,2024-01-21T07:40:00.000+00:00,feeder,0050,L2 Current (Min),A,14.0
605820,Ferry Road Pennar,2024-01-21T07:40:00.000+00:00,feeder,0050,L2 Current (Max),A,14.0
605820,Ferry Road Pennar,2024-01-21T07:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,14.0
605820,Ferry Road Pennar,2024-01-21T07:40:00.000+00:00,feeder,0050,L1 Current (Min),A,16.62
605820,Ferry Road Pennar,2024-01-21T07:40:00.000+00:00,feeder,0050,L1 Current (Max),A,16.88
605820,Ferry Road Pennar,2024-01-21T07:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,16.75
605820,Ferry Road Pennar,2024-01-21T07:40:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T07:40:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-11.25
605820,Ferry Road Pennar,2024-01-21T07:40:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T07:40:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-9.63
605820,Ferry Road Pennar,2024-01-21T07:40:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T07:40:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-10.25
605820,Ferry Road Pennar,2024-01-21T07:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-21T07:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-21T07:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.0
605820,Ferry Road Pennar,2024-01-21T07:40:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.94122
605820,Ferry Road Pennar,2024-01-21T07:40:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.93439
605820,Ferry Road Pennar,2024-01-21T07:40:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.96402
605820,Ferry Road Pennar,2024-01-21T07:40:00.000+00:00,feeder,0040,L3 Active Power,kW,5.0
605820,Ferry Road Pennar,2024-01-21T07:40:00.000+00:00,feeder,0040,L2 Active Power,kW,7.0
605820,Ferry Road Pennar,2024-01-21T07:40:00.000+00:00,feeder,0040,L1 Active Power,kW,11.0
605820,Ferry Road Pennar,2024-01-21T07:40:00.000+00:00,feeder,0040,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-21T07:40:00.000+00:00,feeder,0040,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-21T07:40:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-21T07:40:00.000+00:00,feeder,0040,L3 Current (Min),A,20.5
605820,Ferry Road Pennar,2024-01-21T07:40:00.000+00:00,feeder,0040,L3 Current (Max),A,20.62
605820,Ferry Road Pennar,2024-01-21T07:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,20.62
605820,Ferry Road Pennar,2024-01-21T07:40:00.000+00:00,feeder,0040,L2 Current (Min),A,32.25
605820,Ferry Road Pennar,2024-01-21T07:40:00.000+00:00,feeder,0040,L2 Current (Max),A,32.25
605820,Ferry Road Pennar,2024-01-21T07:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,32.25
605820,Ferry Road Pennar,2024-01-21T07:40:00.000+00:00,feeder,0040,L1 Current (Min),A,45.38
605820,Ferry Road Pennar,2024-01-21T07:40:00.000+00:00,feeder,0040,L1 Current (Max),A,45.62
605820,Ferry Road Pennar,2024-01-21T07:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,45.5
605820,Ferry Road Pennar,2024-01-21T07:40:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T07:40:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-14.13
605820,Ferry Road Pennar,2024-01-21T07:40:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T07:40:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,1.69
605820,Ferry Road Pennar,2024-01-21T07:40:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T07:40:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-4.88
605820,Ferry Road Pennar,2024-01-21T07:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-21T07:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-21T07:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-21T07:40:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.95126
605820,Ferry Road Pennar,2024-01-21T07:40:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.98294
605820,Ferry Road Pennar,2024-01-21T07:40:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.98141
605820,Ferry Road Pennar,2024-01-21T07:40:00.000+00:00,feeder,0030,L3 Active Power,kW,4.0
605820,Ferry Road Pennar,2024-01-21T07:40:00.000+00:00,feeder,0030,L2 Active Power,kW,5.0
605820,Ferry Road Pennar,2024-01-21T07:40:00.000+00:00,feeder,0030,L1 Active Power,kW,3.0
605820,Ferry Road Pennar,2024-01-21T07:40:00.000+00:00,feeder,0030,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-21T07:40:00.000+00:00,feeder,0030,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-21T07:40:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-21T07:40:00.000+00:00,feeder,0030,L3 Current (Min),A,16.5
605820,Ferry Road Pennar,2024-01-21T07:40:00.000+00:00,feeder,0030,L3 Current (Max),A,16.62
605820,Ferry Road Pennar,2024-01-21T07:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,16.5
605820,Ferry Road Pennar,2024-01-21T07:40:00.000+00:00,feeder,0030,L2 Current (Min),A,21.12
605820,Ferry Road Pennar,2024-01-21T07:40:00.000+00:00,feeder,0030,L2 Current (Max),A,21.25
605820,Ferry Road Pennar,2024-01-21T07:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.25
605820,Ferry Road Pennar,2024-01-21T07:40:00.000+00:00,feeder,0030,L1 Current (Min),A,11.88
605820,Ferry Road Pennar,2024-01-21T07:40:00.000+00:00,feeder,0030,L1 Current (Max),A,12.0
605820,Ferry Road Pennar,2024-01-21T07:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.0
605820,Ferry Road Pennar,2024-01-21T07:40:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T07:40:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-18.88
605820,Ferry Road Pennar,2024-01-21T07:40:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T07:40:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-3.32
605820,Ferry Road Pennar,2024-01-21T07:40:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T07:40:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-9.81
605820,Ferry Road Pennar,2024-01-21T07:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-21T07:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-21T07:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-21T07:40:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.89963
605820,Ferry Road Pennar,2024-01-21T07:40:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.9505
605820,Ferry Road Pennar,2024-01-21T07:40:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.97446
605820,Ferry Road Pennar,2024-01-21T07:40:00.000+00:00,feeder,0020,L3 Active Power,kW,2.0
605820,Ferry Road Pennar,2024-01-21T07:40:00.000+00:00,feeder,0020,L2 Active Power,kW,2.0
605820,Ferry Road Pennar,2024-01-21T07:40:00.000+00:00,feeder,0020,L1 Active Power,kW,4.0
605820,Ferry Road Pennar,2024-01-21T07:40:00.000+00:00,feeder,0020,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-21T07:40:00.000+00:00,feeder,0020,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-21T07:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-21T07:40:00.000+00:00,feeder,0020,L3 Current (Min),A,6.88
605820,Ferry Road Pennar,2024-01-21T07:40:00.000+00:00,feeder,0020,L3 Current (Max),A,6.88
605820,Ferry Road Pennar,2024-01-21T07:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.88
605820,Ferry Road Pennar,2024-01-21T07:40:00.000+00:00,feeder,0020,L2 Current (Min),A,7.25
605820,Ferry Road Pennar,2024-01-21T07:40:00.000+00:00,feeder,0020,L2 Current (Max),A,7.38
605820,Ferry Road Pennar,2024-01-21T07:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.25
605820,Ferry Road Pennar,2024-01-21T07:40:00.000+00:00,feeder,0020,L1 Current (Min),A,15.75
605820,Ferry Road Pennar,2024-01-21T07:40:00.000+00:00,feeder,0020,L1 Current (Max),A,15.88
605820,Ferry Road Pennar,2024-01-21T07:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.88
605820,Ferry Road Pennar,2024-01-21T07:40:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T07:40:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-16.19
605820,Ferry Road Pennar,2024-01-21T07:40:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T07:40:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-9.44
605820,Ferry Road Pennar,2024-01-21T07:40:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T07:40:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-2.69
605820,Ferry Road Pennar,2024-01-21T07:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-21T07:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-21T07:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-21T07:40:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.92499
605820,Ferry Road Pennar,2024-01-21T07:40:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.93979
605820,Ferry Road Pennar,2024-01-21T07:40:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.9819
605820,Ferry Road Pennar,2024-01-21T07:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.0
605820,Ferry Road Pennar,2024-01-21T07:40:00.000+00:00,feeder,0010,L2 Active Power,kW,3.0
605820,Ferry Road Pennar,2024-01-21T07:40:00.000+00:00,feeder,0010,L1 Active Power,kW,5.0
605820,Ferry Road Pennar,2024-01-21T07:40:00.000+00:00,feeder,0010,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-21T07:40:00.000+00:00,feeder,0010,N Current (Max),A,0.0
