Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605820,Ferry Road Pennar,2024-01-21T07:40:00.000+00:00,feeder,0010,L3 Current (Min),A,8.62
605820,Ferry Road Pennar,2024-01-21T07:40:00.000+00:00,feeder,0010,L3 Current (Max),A,8.62
605820,Ferry Road Pennar,2024-01-21T07:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.62
605820,Ferry Road Pennar,2024-01-21T07:40:00.000+00:00,feeder,0010,L2 Current (Min),A,13.38
605820,Ferry Road Pennar,2024-01-21T07:40:00.000+00:00,feeder,0010,L2 Current (Max),A,13.62
605820,Ferry Road Pennar,2024-01-21T07:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.5
605820,Ferry Road Pennar,2024-01-21T07:40:00.000+00:00,feeder,0010,L1 Current (Min),A,20.0
605820,Ferry Road Pennar,2024-01-21T07:40:00.000+00:00,feeder,0010,L1 Current (Max),A,20.25
605820,Ferry Road Pennar,2024-01-21T07:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.25
605820,Ferry Road Pennar,2024-01-21T07:40:00.000+00:00,busbar,,L3 Voltage (Min),V,244.83
605820,Ferry Road Pennar,2024-01-21T07:40:00.000+00:00,busbar,,L3 Voltage (Max),V,244.89
605820,Ferry Road Pennar,2024-01-21T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.88
605820,Ferry Road Pennar,2024-01-21T07:40:00.000+00:00,busbar,,L2 Voltage (Min),V,243.44
605820,Ferry Road Pennar,2024-01-21T07:40:00.000+00:00,busbar,,L2 Voltage (Max),V,243.45
605820,Ferry Road Pennar,2024-01-21T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.45
605820,Ferry Road Pennar,2024-01-21T07:40:00.000+00:00,busbar,,L1 Voltage (Min),V,243.92
605820,Ferry Road Pennar,2024-01-21T07:40:00.000+00:00,busbar,,L1 Voltage (Max),V,243.98
605820,Ferry Road Pennar,2024-01-21T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.95
605820,Ferry Road Pennar,2024-01-21T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
605820,Ferry Road Pennar,2024-01-21T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
605820,Ferry Road Pennar,2024-01-21T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
605820,Ferry Road Pennar,2024-01-21T07:40:00.000+00:00,busbar,,L3 Active Power,kW,16.0
605820,Ferry Road Pennar,2024-01-21T07:40:00.000+00:00,busbar,,L2 Active Power,kW,20.0
605820,Ferry Road Pennar,2024-01-21T07:40:00.000+00:00,busbar,,L1 Active Power,kW,26.0
605820,Ferry Road Pennar,2024-01-21T07:40:00.000+00:00,busbar,,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-21T07:40:00.000+00:00,busbar,,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-21T07:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-21T07:40:00.000+00:00,busbar,,L3 Current (Min),A,69.12
605820,Ferry Road Pennar,2024-01-21T07:40:00.000+00:00,busbar,,L3 Current (Max),A,69.25
605820,Ferry Road Pennar,2024-01-21T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,69.25
605820,Ferry Road Pennar,2024-01-21T07:40:00.000+00:00,busbar,,L2 Current (Min),A,87.5
605820,Ferry Road Pennar,2024-01-21T07:40:00.000+00:00,busbar,,L2 Current (Max),A,87.62
605820,Ferry Road Pennar,2024-01-21T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,87.5
605820,Ferry Road Pennar,2024-01-21T07:40:00.000+00:00,busbar,,L1 Current (Min),A,110.0
605820,Ferry Road Pennar,2024-01-21T07:40:00.000+00:00,busbar,,L1 Current (Max),A,110.38
605820,Ferry Road Pennar,2024-01-21T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,110.25
605820,Ferry Road Pennar,2024-01-21T07:40:00.000+00:00,transformer,,Temperature,C,0.0
605820,Ferry Road Pennar,2024-01-21T07:40:00.000+00:00,ambient,,Temperature,C,0.0
605820,Ferry Road Pennar,2024-01-21T07:30:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T07:30:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,-13.31
605820,Ferry Road Pennar,2024-01-21T07:30:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T07:30:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,-1.19
605820,Ferry Road Pennar,2024-01-21T07:30:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T07:30:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,-5.69
605820,Ferry Road Pennar,2024-01-21T07:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-21T07:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-21T07:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-21T07:30:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,0.93426
605820,Ferry Road Pennar,2024-01-21T07:30:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,0.99786
605820,Ferry Road Pennar,2024-01-21T07:30:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,0.98761
605820,Ferry Road Pennar,2024-01-21T07:30:00.000+00:00,feeder,0050,L3 Active Power,kW,2.0
605820,Ferry Road Pennar,2024-01-21T07:30:00.000+00:00,feeder,0050,L2 Active Power,kW,13.0
605820,Ferry Road Pennar,2024-01-21T07:30:00.000+00:00,feeder,0050,L1 Active Power,kW,6.0
605820,Ferry Road Pennar,2024-01-21T07:30:00.000+00:00,feeder,0050,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-21T07:30:00.000+00:00,feeder,0050,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-21T07:30:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-21T07:30:00.000+00:00,feeder,0050,L3 Current (Min),A,10.0
605820,Ferry Road Pennar,2024-01-21T07:30:00.000+00:00,feeder,0050,L3 Current (Max),A,10.0
605820,Ferry Road Pennar,2024-01-21T07:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,10.0
605820,Ferry Road Pennar,2024-01-21T07:30:00.000+00:00,feeder,0050,L2 Current (Min),A,55.25
605820,Ferry Road Pennar,2024-01-21T07:30:00.000+00:00,feeder,0050,L2 Current (Max),A,55.38
605820,Ferry Road Pennar,2024-01-21T07:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,55.38
605820,Ferry Road Pennar,2024-01-21T07:30:00.000+00:00,feeder,0050,L1 Current (Min),A,26.25
605820,Ferry Road Pennar,2024-01-21T07:30:00.000+00:00,feeder,0050,L1 Current (Max),A,26.38
605820,Ferry Road Pennar,2024-01-21T07:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,26.38
605820,Ferry Road Pennar,2024-01-21T07:30:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T07:30:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-4.69
605820,Ferry Road Pennar,2024-01-21T07:30:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T07:30:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-11.63
605820,Ferry Road Pennar,2024-01-21T07:30:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T07:30:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-18.75
605820,Ferry Road Pennar,2024-01-21T07:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-21T07:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-21T07:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.0
605820,Ferry Road Pennar,2024-01-21T07:30:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.97842
605820,Ferry Road Pennar,2024-01-21T07:30:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.92737
605820,Ferry Road Pennar,2024-01-21T07:30:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.89343
605820,Ferry Road Pennar,2024-01-21T07:30:00.000+00:00,feeder,0040,L3 Active Power,kW,7.0
605820,Ferry Road Pennar,2024-01-21T07:30:00.000+00:00,feeder,0040,L2 Active Power,kW,7.0
605820,Ferry Road Pennar,2024-01-21T07:30:00.000+00:00,feeder,0040,L1 Active Power,kW,6.0
605820,Ferry Road Pennar,2024-01-21T07:30:00.000+00:00,feeder,0040,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-21T07:30:00.000+00:00,feeder,0040,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-21T07:30:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-21T07:30:00.000+00:00,feeder,0040,L3 Current (Min),A,29.0
605820,Ferry Road Pennar,2024-01-21T07:30:00.000+00:00,feeder,0040,L3 Current (Max),A,29.25
605820,Ferry Road Pennar,2024-01-21T07:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,29.25
605820,Ferry Road Pennar,2024-01-21T07:30:00.000+00:00,feeder,0040,L2 Current (Min),A,30.75
605820,Ferry Road Pennar,2024-01-21T07:30:00.000+00:00,feeder,0040,L2 Current (Max),A,30.88
605820,Ferry Road Pennar,2024-01-21T07:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,30.88
605820,Ferry Road Pennar,2024-01-21T07:30:00.000+00:00,feeder,0040,L1 Current (Min),A,30.0
605820,Ferry Road Pennar,2024-01-21T07:30:00.000+00:00,feeder,0040,L1 Current (Max),A,30.0
605820,Ferry Road Pennar,2024-01-21T07:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,30.0
605820,Ferry Road Pennar,2024-01-21T07:30:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T07:30:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-14.19
605820,Ferry Road Pennar,2024-01-21T07:30:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T07:30:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-0.75
605820,Ferry Road Pennar,2024-01-21T07:30:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T07:30:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-3.88
605820,Ferry Road Pennar,2024-01-21T07:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-21T07:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-21T07:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-21T07:30:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.94839
605820,Ferry Road Pennar,2024-01-21T07:30:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.92721
605820,Ferry Road Pennar,2024-01-21T07:30:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.99039
605820,Ferry Road Pennar,2024-01-21T07:30:00.000+00:00,feeder,0030,L3 Active Power,kW,4.0
605820,Ferry Road Pennar,2024-01-21T07:30:00.000+00:00,feeder,0030,L2 Active Power,kW,3.0
605820,Ferry Road Pennar,2024-01-21T07:30:00.000+00:00,feeder,0030,L1 Active Power,kW,4.0
605820,Ferry Road Pennar,2024-01-21T07:30:00.000+00:00,feeder,0030,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-21T07:30:00.000+00:00,feeder,0030,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-21T07:30:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-21T07:30:00.000+00:00,feeder,0030,L3 Current (Min),A,15.5
605820,Ferry Road Pennar,2024-01-21T07:30:00.000+00:00,feeder,0030,L3 Current (Max),A,15.62
605820,Ferry Road Pennar,2024-01-21T07:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,15.5
605820,Ferry Road Pennar,2024-01-21T07:30:00.000+00:00,feeder,0030,L2 Current (Min),A,11.5
605820,Ferry Road Pennar,2024-01-21T07:30:00.000+00:00,feeder,0030,L2 Current (Max),A,11.62
605820,Ferry Road Pennar,2024-01-21T07:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.5
605820,Ferry Road Pennar,2024-01-21T07:30:00.000+00:00,feeder,0030,L1 Current (Min),A,16.62
605820,Ferry Road Pennar,2024-01-21T07:30:00.000+00:00,feeder,0030,L1 Current (Max),A,16.62
605820,Ferry Road Pennar,2024-01-21T07:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.62
605820,Ferry Road Pennar,2024-01-21T07:30:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T07:30:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-20.68
605820,Ferry Road Pennar,2024-01-21T07:30:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T07:30:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,6.44
605820,Ferry Road Pennar,2024-01-21T07:30:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T07:30:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-8.06
605820,Ferry Road Pennar,2024-01-21T07:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-21T07:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-21T07:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-21T07:30:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.87237
605820,Ferry Road Pennar,2024-01-21T07:30:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.96011
605820,Ferry Road Pennar,2024-01-21T07:30:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.98257
605820,Ferry Road Pennar,2024-01-21T07:30:00.000+00:00,feeder,0020,L3 Active Power,kW,2.0
605820,Ferry Road Pennar,2024-01-21T07:30:00.000+00:00,feeder,0020,L2 Active Power,kW,2.0
605820,Ferry Road Pennar,2024-01-21T07:30:00.000+00:00,feeder,0020,L1 Active Power,kW,4.0
605820,Ferry Road Pennar,2024-01-21T07:30:00.000+00:00,feeder,0020,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-21T07:30:00.000+00:00,feeder,0020,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-21T07:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-21T07:30:00.000+00:00,feeder,0020,L3 Current (Min),A,7.0
605820,Ferry Road Pennar,2024-01-21T07:30:00.000+00:00,feeder,0020,L3 Current (Max),A,7.25
605820,Ferry Road Pennar,2024-01-21T07:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.12
605820,Ferry Road Pennar,2024-01-21T07:30:00.000+00:00,feeder,0020,L2 Current (Min),A,7.62
605820,Ferry Road Pennar,2024-01-21T07:30:00.000+00:00,feeder,0020,L2 Current (Max),A,7.75
605820,Ferry Road Pennar,2024-01-21T07:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.75
605820,Ferry Road Pennar,2024-01-21T07:30:00.000+00:00,feeder,0020,L1 Current (Min),A,18.5
605820,Ferry Road Pennar,2024-01-21T07:30:00.000+00:00,feeder,0020,L1 Current (Max),A,18.62
605820,Ferry Road Pennar,2024-01-21T07:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.62
605820,Ferry Road Pennar,2024-01-21T07:30:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T07:30:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-19.94
605820,Ferry Road Pennar,2024-01-21T07:30:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T07:30:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-18.75
605820,Ferry Road Pennar,2024-01-21T07:30:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T07:30:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-5.44
605820,Ferry Road Pennar,2024-01-21T07:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-21T07:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-21T07:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-21T07:30:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.90268
605820,Ferry Road Pennar,2024-01-21T07:30:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.88614
605820,Ferry Road Pennar,2024-01-21T07:30:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.96121
605820,Ferry Road Pennar,2024-01-21T07:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.0
605820,Ferry Road Pennar,2024-01-21T07:30:00.000+00:00,feeder,0010,L2 Active Power,kW,2.0
605820,Ferry Road Pennar,2024-01-21T07:30:00.000+00:00,feeder,0010,L1 Active Power,kW,3.0
605820,Ferry Road Pennar,2024-01-21T07:30:00.000+00:00,feeder,0010,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-21T07:30:00.000+00:00,feeder,0010,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-21T07:30:00.000+00:00,feeder,0010,L3 Current (Min),A,8.5
605820,Ferry Road Pennar,2024-01-21T07:30:00.000+00:00,feeder,0010,L3 Current (Max),A,8.5
605820,Ferry Road Pennar,2024-01-21T07:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.5
605820,Ferry Road Pennar,2024-01-21T07:30:00.000+00:00,feeder,0010,L2 Current (Min),A,11.38
605820,Ferry Road Pennar,2024-01-21T07:30:00.000+00:00,feeder,0010,L2 Current (Max),A,11.75
605820,Ferry Road Pennar,2024-01-21T07:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.5
605820,Ferry Road Pennar,2024-01-21T07:30:00.000+00:00,feeder,0010,L1 Current (Min),A,13.75
605820,Ferry Road Pennar,2024-01-21T07:30:00.000+00:00,feeder,0010,L1 Current (Max),A,14.0
605820,Ferry Road Pennar,2024-01-21T07:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.88
605820,Ferry Road Pennar,2024-01-21T07:30:00.000+00:00,busbar,,L3 Voltage (Min),V,241.77
605820,Ferry Road Pennar,2024-01-21T07:30:00.000+00:00,busbar,,L3 Voltage (Max),V,241.77
605820,Ferry Road Pennar,2024-01-21T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.77
605820,Ferry Road Pennar,2024-01-21T07:30:00.000+00:00,busbar,,L2 Voltage (Min),V,240.42
605820,Ferry Road Pennar,2024-01-21T07:30:00.000+00:00,busbar,,L2 Voltage (Max),V,240.47
605820,Ferry Road Pennar,2024-01-21T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.45
605820,Ferry Road Pennar,2024-01-21T07:30:00.000+00:00,busbar,,L1 Voltage (Min),V,240.83
605820,Ferry Road Pennar,2024-01-21T07:30:00.000+00:00,busbar,,L1 Voltage (Max),V,240.84
605820,Ferry Road Pennar,2024-01-21T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.83
605820,Ferry Road Pennar,2024-01-21T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
605820,Ferry Road Pennar,2024-01-21T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
605820,Ferry Road Pennar,2024-01-21T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
605820,Ferry Road Pennar,2024-01-21T07:30:00.000+00:00,busbar,,L3 Active Power,kW,16.0
605820,Ferry Road Pennar,2024-01-21T07:30:00.000+00:00,busbar,,L2 Active Power,kW,27.0
605820,Ferry Road Pennar,2024-01-21T07:30:00.000+00:00,busbar,,L1 Active Power,kW,24.0
605820,Ferry Road Pennar,2024-01-21T07:30:00.000+00:00,busbar,,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-21T07:30:00.000+00:00,busbar,,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-21T07:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-21T07:30:00.000+00:00,busbar,,L3 Current (Min),A,69.88
605820,Ferry Road Pennar,2024-01-21T07:30:00.000+00:00,busbar,,L3 Current (Max),A,70.12
605820,Ferry Road Pennar,2024-01-21T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,70.12
605820,Ferry Road Pennar,2024-01-21T07:30:00.000+00:00,busbar,,L2 Current (Min),A,115.0
605820,Ferry Road Pennar,2024-01-21T07:30:00.000+00:00,busbar,,L2 Current (Max),A,115.25
605820,Ferry Road Pennar,2024-01-21T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,115.12
605820,Ferry Road Pennar,2024-01-21T07:30:00.000+00:00,busbar,,L1 Current (Min),A,104.38
605820,Ferry Road Pennar,2024-01-21T07:30:00.000+00:00,busbar,,L1 Current (Max),A,104.5
605820,Ferry Road Pennar,2024-01-21T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,104.38
605820,Ferry Road Pennar,2024-01-21T07:30:00.000+00:00,transformer,,Temperature,C,0.0
605820,Ferry Road Pennar,2024-01-21T07:30:00.000+00:00,ambient,,Temperature,C,0.0
605820,Ferry Road Pennar,2024-01-21T07:20:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T07:20:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,-7.81
605820,Ferry Road Pennar,2024-01-21T07:20:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T07:20:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,-9.5
605820,Ferry Road Pennar,2024-01-21T07:20:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T07:20:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,-9.06
605820,Ferry Road Pennar,2024-01-21T07:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-21T07:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-21T07:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-21T07:20:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,0.96307
605820,Ferry Road Pennar,2024-01-21T07:20:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,0.91849
605820,Ferry Road Pennar,2024-01-21T07:20:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,0.97159
605820,Ferry Road Pennar,2024-01-21T07:20:00.000+00:00,feeder,0050,L3 Active Power,kW,3.0
605820,Ferry Road Pennar,2024-01-21T07:20:00.000+00:00,feeder,0050,L2 Active Power,kW,2.0
605820,Ferry Road Pennar,2024-01-21T07:20:00.000+00:00,feeder,0050,L1 Active Power,kW,4.0
605820,Ferry Road Pennar,2024-01-21T07:20:00.000+00:00,feeder,0050,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-21T07:20:00.000+00:00,feeder,0050,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-21T07:20:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-21T07:20:00.000+00:00,feeder,0050,L3 Current (Min),A,12.0
605820,Ferry Road Pennar,2024-01-21T07:20:00.000+00:00,feeder,0050,L3 Current (Max),A,12.12
605820,Ferry Road Pennar,2024-01-21T07:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,12.12
605820,Ferry Road Pennar,2024-01-21T07:20:00.000+00:00,feeder,0050,L2 Current (Min),A,9.5
605820,Ferry Road Pennar,2024-01-21T07:20:00.000+00:00,feeder,0050,L2 Current (Max),A,9.62
605820,Ferry Road Pennar,2024-01-21T07:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,9.62
605820,Ferry Road Pennar,2024-01-21T07:20:00.000+00:00,feeder,0050,L1 Current (Min),A,17.62
605820,Ferry Road Pennar,2024-01-21T07:20:00.000+00:00,feeder,0050,L1 Current (Max),A,17.75
605820,Ferry Road Pennar,2024-01-21T07:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,17.75
605820,Ferry Road Pennar,2024-01-21T07:20:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T07:20:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-9.0
605820,Ferry Road Pennar,2024-01-21T07:20:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T07:20:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-9.19
605820,Ferry Road Pennar,2024-01-21T07:20:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T07:20:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-13.63
605820,Ferry Road Pennar,2024-01-21T07:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-21T07:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-21T07:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.0
605820,Ferry Road Pennar,2024-01-21T07:20:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.94965
605820,Ferry Road Pennar,2024-01-21T07:20:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.93863
605820,Ferry Road Pennar,2024-01-21T07:20:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.92819
605820,Ferry Road Pennar,2024-01-21T07:20:00.000+00:00,feeder,0040,L3 Active Power,kW,5.0
605820,Ferry Road Pennar,2024-01-21T07:20:00.000+00:00,feeder,0040,L2 Active Power,kW,7.0
605820,Ferry Road Pennar,2024-01-21T07:20:00.000+00:00,feeder,0040,L1 Active Power,kW,8.0
605820,Ferry Road Pennar,2024-01-21T07:20:00.000+00:00,feeder,0040,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-21T07:20:00.000+00:00,feeder,0040,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-21T07:20:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-21T07:20:00.000+00:00,feeder,0040,L3 Current (Min),A,22.5
605820,Ferry Road Pennar,2024-01-21T07:20:00.000+00:00,feeder,0040,L3 Current (Max),A,22.62
605820,Ferry Road Pennar,2024-01-21T07:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,22.62
605820,Ferry Road Pennar,2024-01-21T07:20:00.000+00:00,feeder,0040,L2 Current (Min),A,32.38
605820,Ferry Road Pennar,2024-01-21T07:20:00.000+00:00,feeder,0040,L2 Current (Max),A,32.38
605820,Ferry Road Pennar,2024-01-21T07:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,32.38
605820,Ferry Road Pennar,2024-01-21T07:20:00.000+00:00,feeder,0040,L1 Current (Min),A,36.62
605820,Ferry Road Pennar,2024-01-21T07:20:00.000+00:00,feeder,0040,L1 Current (Max),A,36.62
605820,Ferry Road Pennar,2024-01-21T07:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,36.62
605820,Ferry Road Pennar,2024-01-21T07:20:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T07:20:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-6.69
605820,Ferry Road Pennar,2024-01-21T07:20:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T07:20:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-0.31
605820,Ferry Road Pennar,2024-01-21T07:20:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T07:20:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-3.69
605820,Ferry Road Pennar,2024-01-21T07:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-21T07:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-21T07:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-21T07:20:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.98337
605820,Ferry Road Pennar,2024-01-21T07:20:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.93259
605820,Ferry Road Pennar,2024-01-21T07:20:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.99136
605820,Ferry Road Pennar,2024-01-21T07:20:00.000+00:00,feeder,0030,L3 Active Power,kW,6.0
605820,Ferry Road Pennar,2024-01-21T07:20:00.000+00:00,feeder,0030,L2 Active Power,kW,3.0
605820,Ferry Road Pennar,2024-01-21T07:20:00.000+00:00,feeder,0030,L1 Active Power,kW,4.0
605820,Ferry Road Pennar,2024-01-21T07:20:00.000+00:00,feeder,0030,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-21T07:20:00.000+00:00,feeder,0030,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-21T07:20:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-21T07:20:00.000+00:00,feeder,0030,L3 Current (Min),A,24.75
605820,Ferry Road Pennar,2024-01-21T07:20:00.000+00:00,feeder,0030,L3 Current (Max),A,24.88
605820,Ferry Road Pennar,2024-01-21T07:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,24.75
605820,Ferry Road Pennar,2024-01-21T07:20:00.000+00:00,feeder,0030,L2 Current (Min),A,11.88
605820,Ferry Road Pennar,2024-01-21T07:20:00.000+00:00,feeder,0030,L2 Current (Max),A,12.0
605820,Ferry Road Pennar,2024-01-21T07:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.0
605820,Ferry Road Pennar,2024-01-21T07:20:00.000+00:00,feeder,0030,L1 Current (Min),A,17.62
605820,Ferry Road Pennar,2024-01-21T07:20:00.000+00:00,feeder,0030,L1 Current (Max),A,17.62
605820,Ferry Road Pennar,2024-01-21T07:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.62
605820,Ferry Road Pennar,2024-01-21T07:20:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T07:20:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-20.0
605820,Ferry Road Pennar,2024-01-21T07:20:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T07:20:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,2.38
605820,Ferry Road Pennar,2024-01-21T07:20:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T07:20:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-2.06
605820,Ferry Road Pennar,2024-01-21T07:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-21T07:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-21T07:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-21T07:20:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.875
605820,Ferry Road Pennar,2024-01-21T07:20:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.99326
605820,Ferry Road Pennar,2024-01-21T07:20:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.99838
605820,Ferry Road Pennar,2024-01-21T07:20:00.000+00:00,feeder,0020,L3 Active Power,kW,1.0
605820,Ferry Road Pennar,2024-01-21T07:20:00.000+00:00,feeder,0020,L2 Active Power,kW,4.0
605820,Ferry Road Pennar,2024-01-21T07:20:00.000+00:00,feeder,0020,L1 Active Power,kW,13.0
605820,Ferry Road Pennar,2024-01-21T07:20:00.000+00:00,feeder,0020,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-21T07:20:00.000+00:00,feeder,0020,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-21T07:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-21T07:20:00.000+00:00,feeder,0020,L3 Current (Min),A,6.12
605820,Ferry Road Pennar,2024-01-21T07:20:00.000+00:00,feeder,0020,L3 Current (Max),A,6.25
605820,Ferry Road Pennar,2024-01-21T07:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.12
605820,Ferry Road Pennar,2024-01-21T07:20:00.000+00:00,feeder,0020,L2 Current (Min),A,17.12
605820,Ferry Road Pennar,2024-01-21T07:20:00.000+00:00,feeder,0020,L2 Current (Max),A,17.38
605820,Ferry Road Pennar,2024-01-21T07:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.25
605820,Ferry Road Pennar,2024-01-21T07:20:00.000+00:00,feeder,0020,L1 Current (Min),A,52.25
605820,Ferry Road Pennar,2024-01-21T07:20:00.000+00:00,feeder,0020,L1 Current (Max),A,52.25
605820,Ferry Road Pennar,2024-01-21T07:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,52.25
605820,Ferry Road Pennar,2024-01-21T07:20:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T07:20:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-17.0
605820,Ferry Road Pennar,2024-01-21T07:20:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T07:20:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-9.5
605820,Ferry Road Pennar,2024-01-21T07:20:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T07:20:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-3.88
605820,Ferry Road Pennar,2024-01-21T07:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-21T07:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-21T07:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-21T07:20:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.92731
605820,Ferry Road Pennar,2024-01-21T07:20:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.92813
605820,Ferry Road Pennar,2024-01-21T07:20:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.96277
605820,Ferry Road Pennar,2024-01-21T07:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.0
605820,Ferry Road Pennar,2024-01-21T07:20:00.000+00:00,feeder,0010,L2 Active Power,kW,3.0
605820,Ferry Road Pennar,2024-01-21T07:20:00.000+00:00,feeder,0010,L1 Active Power,kW,3.0
605820,Ferry Road Pennar,2024-01-21T07:20:00.000+00:00,feeder,0010,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-21T07:20:00.000+00:00,feeder,0010,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-21T07:20:00.000+00:00,feeder,0010,L3 Current (Min),A,9.12
605820,Ferry Road Pennar,2024-01-21T07:20:00.000+00:00,feeder,0010,L3 Current (Max),A,9.12
605820,Ferry Road Pennar,2024-01-21T07:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.12
605820,Ferry Road Pennar,2024-01-21T07:20:00.000+00:00,feeder,0010,L2 Current (Min),A,11.25
605820,Ferry Road Pennar,2024-01-21T07:20:00.000+00:00,feeder,0010,L2 Current (Max),A,11.38
605820,Ferry Road Pennar,2024-01-21T07:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.38
605820,Ferry Road Pennar,2024-01-21T07:20:00.000+00:00,feeder,0010,L1 Current (Min),A,14.38
605820,Ferry Road Pennar,2024-01-21T07:20:00.000+00:00,feeder,0010,L1 Current (Max),A,14.5
605820,Ferry Road Pennar,2024-01-21T07:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.5
605820,Ferry Road Pennar,2024-01-21T07:20:00.000+00:00,busbar,,L3 Voltage (Min),V,242.78
605820,Ferry Road Pennar,2024-01-21T07:20:00.000+00:00,busbar,,L3 Voltage (Max),V,242.78
605820,Ferry Road Pennar,2024-01-21T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.78
605820,Ferry Road Pennar,2024-01-21T07:20:00.000+00:00,busbar,,L2 Voltage (Min),V,241.62
605820,Ferry Road Pennar,2024-01-21T07:20:00.000+00:00,busbar,,L2 Voltage (Max),V,241.66
605820,Ferry Road Pennar,2024-01-21T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.64
605820,Ferry Road Pennar,2024-01-21T07:20:00.000+00:00,busbar,,L1 Voltage (Min),V,241.86
605820,Ferry Road Pennar,2024-01-21T07:20:00.000+00:00,busbar,,L1 Voltage (Max),V,241.92
605820,Ferry Road Pennar,2024-01-21T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.89
605820,Ferry Road Pennar,2024-01-21T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
605820,Ferry Road Pennar,2024-01-21T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
605820,Ferry Road Pennar,2024-01-21T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
605820,Ferry Road Pennar,2024-01-21T07:20:00.000+00:00,busbar,,L3 Active Power,kW,17.0
605820,Ferry Road Pennar,2024-01-21T07:20:00.000+00:00,busbar,,L2 Active Power,kW,19.0
605820,Ferry Road Pennar,2024-01-21T07:20:00.000+00:00,busbar,,L1 Active Power,kW,33.0
605820,Ferry Road Pennar,2024-01-21T07:20:00.000+00:00,busbar,,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-21T07:20:00.000+00:00,busbar,,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-21T07:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-21T07:20:00.000+00:00,busbar,,L3 Current (Min),A,74.5
605820,Ferry Road Pennar,2024-01-21T07:20:00.000+00:00,busbar,,L3 Current (Max),A,74.62
605820,Ferry Road Pennar,2024-01-21T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,74.5
605820,Ferry Road Pennar,2024-01-21T07:20:00.000+00:00,busbar,,L2 Current (Min),A,81.88
605820,Ferry Road Pennar,2024-01-21T07:20:00.000+00:00,busbar,,L2 Current (Max),A,81.88
605820,Ferry Road Pennar,2024-01-21T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,81.88
605820,Ferry Road Pennar,2024-01-21T07:20:00.000+00:00,busbar,,L1 Current (Min),A,137.5
605820,Ferry Road Pennar,2024-01-21T07:20:00.000+00:00,busbar,,L1 Current (Max),A,137.5
605820,Ferry Road Pennar,2024-01-21T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,137.5
605820,Ferry Road Pennar,2024-01-21T07:20:00.000+00:00,transformer,,Temperature,C,0.0
605820,Ferry Road Pennar,2024-01-21T07:20:00.000+00:00,ambient,,Temperature,C,0.0
605820,Ferry Road Pennar,2024-01-21T07:10:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T07:10:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,-7.06
605820,Ferry Road Pennar,2024-01-21T07:10:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T07:10:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,0.12
605820,Ferry Road Pennar,2024-01-21T07:10:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T07:10:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,-4.06
605820,Ferry Road Pennar,2024-01-21T07:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-21T07:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-21T07:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-21T07:10:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,0.95859
605820,Ferry Road Pennar,2024-01-21T07:10:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,0.95047
605820,Ferry Road Pennar,2024-01-21T07:10:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,0.99081
605820,Ferry Road Pennar,2024-01-21T07:10:00.000+00:00,feeder,0050,L3 Active Power,kW,2.0
605820,Ferry Road Pennar,2024-01-21T07:10:00.000+00:00,feeder,0050,L2 Active Power,kW,2.0
605820,Ferry Road Pennar,2024-01-21T07:10:00.000+00:00,feeder,0050,L1 Active Power,kW,7.0
605820,Ferry Road Pennar,2024-01-21T07:10:00.000+00:00,feeder,0050,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-21T07:10:00.000+00:00,feeder,0050,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-21T07:10:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-21T07:10:00.000+00:00,feeder,0050,L3 Current (Min),A,9.88
605820,Ferry Road Pennar,2024-01-21T07:10:00.000+00:00,feeder,0050,L3 Current (Max),A,10.0
605820,Ferry Road Pennar,2024-01-21T07:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,10.0
605820,Ferry Road Pennar,2024-01-21T07:10:00.000+00:00,feeder,0050,L2 Current (Min),A,10.62
605820,Ferry Road Pennar,2024-01-21T07:10:00.000+00:00,feeder,0050,L2 Current (Max),A,10.75
605820,Ferry Road Pennar,2024-01-21T07:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,10.62
605820,Ferry Road Pennar,2024-01-21T07:10:00.000+00:00,feeder,0050,L1 Current (Min),A,30.12
605820,Ferry Road Pennar,2024-01-21T07:10:00.000+00:00,feeder,0050,L1 Current (Max),A,30.25
605820,Ferry Road Pennar,2024-01-21T07:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,30.12
605820,Ferry Road Pennar,2024-01-21T07:10:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T07:10:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-6.06
605820,Ferry Road Pennar,2024-01-21T07:10:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T07:10:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-7.31
605820,Ferry Road Pennar,2024-01-21T07:10:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T07:10:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-19.56
605820,Ferry Road Pennar,2024-01-21T07:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-21T07:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-21T07:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.0
605820,Ferry Road Pennar,2024-01-21T07:10:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.97812
605820,Ferry Road Pennar,2024-01-21T07:10:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.95499
605820,Ferry Road Pennar,2024-01-21T07:10:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.88324
605820,Ferry Road Pennar,2024-01-21T07:10:00.000+00:00,feeder,0040,L3 Active Power,kW,7.0
605820,Ferry Road Pennar,2024-01-21T07:10:00.000+00:00,feeder,0040,L2 Active Power,kW,8.0
605820,Ferry Road Pennar,2024-01-21T07:10:00.000+00:00,feeder,0040,L1 Active Power,kW,6.0
605820,Ferry Road Pennar,2024-01-21T07:10:00.000+00:00,feeder,0040,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-21T07:10:00.000+00:00,feeder,0040,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-21T07:10:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-21T07:10:00.000+00:00,feeder,0040,L3 Current (Min),A,30.25
605820,Ferry Road Pennar,2024-01-21T07:10:00.000+00:00,feeder,0040,L3 Current (Max),A,30.62
605820,Ferry Road Pennar,2024-01-21T07:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,30.5
605820,Ferry Road Pennar,2024-01-21T07:10:00.000+00:00,feeder,0040,L2 Current (Min),A,35.88
605820,Ferry Road Pennar,2024-01-21T07:10:00.000+00:00,feeder,0040,L2 Current (Max),A,36.25
605820,Ferry Road Pennar,2024-01-21T07:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,36.12
605820,Ferry Road Pennar,2024-01-21T07:10:00.000+00:00,feeder,0040,L1 Current (Min),A,28.38
605820,Ferry Road Pennar,2024-01-21T07:10:00.000+00:00,feeder,0040,L1 Current (Max),A,28.62
605820,Ferry Road Pennar,2024-01-21T07:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,28.5
605820,Ferry Road Pennar,2024-01-21T07:10:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T07:10:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-14.94
605820,Ferry Road Pennar,2024-01-21T07:10:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T07:10:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-8.43
605820,Ferry Road Pennar,2024-01-21T07:10:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T07:10:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-4.12
605820,Ferry Road Pennar,2024-01-21T07:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-21T07:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-21T07:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-21T07:10:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.94156
605820,Ferry Road Pennar,2024-01-21T07:10:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.90567
605820,Ferry Road Pennar,2024-01-21T07:10:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.98761
605820,Ferry Road Pennar,2024-01-21T07:10:00.000+00:00,feeder,0030,L3 Active Power,kW,3.0
605820,Ferry Road Pennar,2024-01-21T07:10:00.000+00:00,feeder,0030,L2 Active Power,kW,2.0
605820,Ferry Road Pennar,2024-01-21T07:10:00.000+00:00,feeder,0030,L1 Active Power,kW,3.0
605820,Ferry Road Pennar,2024-01-21T07:10:00.000+00:00,feeder,0030,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-21T07:10:00.000+00:00,feeder,0030,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-21T07:10:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-21T07:10:00.000+00:00,feeder,0030,L3 Current (Min),A,14.88
605820,Ferry Road Pennar,2024-01-21T07:10:00.000+00:00,feeder,0030,L3 Current (Max),A,14.88
605820,Ferry Road Pennar,2024-01-21T07:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,14.88
605820,Ferry Road Pennar,2024-01-21T07:10:00.000+00:00,feeder,0030,L2 Current (Min),A,11.12
605820,Ferry Road Pennar,2024-01-21T07:10:00.000+00:00,feeder,0030,L2 Current (Max),A,11.25
605820,Ferry Road Pennar,2024-01-21T07:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.12
605820,Ferry Road Pennar,2024-01-21T07:10:00.000+00:00,feeder,0030,L1 Current (Min),A,13.5
605820,Ferry Road Pennar,2024-01-21T07:10:00.000+00:00,feeder,0030,L1 Current (Max),A,13.5
605820,Ferry Road Pennar,2024-01-21T07:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.5
605820,Ferry Road Pennar,2024-01-21T07:10:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T07:10:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-40.87
605820,Ferry Road Pennar,2024-01-21T07:10:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T07:10:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,1.5
605820,Ferry Road Pennar,2024-01-21T07:10:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T07:10:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-0.56
605820,Ferry Road Pennar,2024-01-21T07:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-21T07:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-21T07:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-21T07:10:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.7026
605820,Ferry Road Pennar,2024-01-21T07:10:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.96564
605820,Ferry Road Pennar,2024-01-21T07:10:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.99945
605820,Ferry Road Pennar,2024-01-21T07:10:00.000+00:00,feeder,0020,L3 Active Power,kW,1.0
605820,Ferry Road Pennar,2024-01-21T07:10:00.000+00:00,feeder,0020,L2 Active Power,kW,2.0
605820,Ferry Road Pennar,2024-01-21T07:10:00.000+00:00,feeder,0020,L1 Active Power,kW,16.0
605820,Ferry Road Pennar,2024-01-21T07:10:00.000+00:00,feeder,0020,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-21T07:10:00.000+00:00,feeder,0020,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-21T07:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-21T07:10:00.000+00:00,feeder,0020,L3 Current (Min),A,5.62
605820,Ferry Road Pennar,2024-01-21T07:10:00.000+00:00,feeder,0020,L3 Current (Max),A,5.75
605820,Ferry Road Pennar,2024-01-21T07:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.75
605820,Ferry Road Pennar,2024-01-21T07:10:00.000+00:00,feeder,0020,L2 Current (Min),A,7.25
605820,Ferry Road Pennar,2024-01-21T07:10:00.000+00:00,feeder,0020,L2 Current (Max),A,7.38
605820,Ferry Road Pennar,2024-01-21T07:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.25
605820,Ferry Road Pennar,2024-01-21T07:10:00.000+00:00,feeder,0020,L1 Current (Min),A,67.88
605820,Ferry Road Pennar,2024-01-21T07:10:00.000+00:00,feeder,0020,L1 Current (Max),A,68.0
605820,Ferry Road Pennar,2024-01-21T07:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,68.0
605820,Ferry Road Pennar,2024-01-21T07:10:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T07:10:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-17.5
605820,Ferry Road Pennar,2024-01-21T07:10:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T07:10:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-15.5
605820,Ferry Road Pennar,2024-01-21T07:10:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T07:10:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-1.56
605820,Ferry Road Pennar,2024-01-21T07:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-21T07:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-21T07:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-21T07:10:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.9237
605820,Ferry Road Pennar,2024-01-21T07:10:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.91171
605820,Ferry Road Pennar,2024-01-21T07:10:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.98947
605820,Ferry Road Pennar,2024-01-21T07:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.0
605820,Ferry Road Pennar,2024-01-21T07:10:00.000+00:00,feeder,0010,L2 Active Power,kW,3.0
605820,Ferry Road Pennar,2024-01-21T07:10:00.000+00:00,feeder,0010,L1 Active Power,kW,6.0
605820,Ferry Road Pennar,2024-01-21T07:10:00.000+00:00,feeder,0010,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-21T07:10:00.000+00:00,feeder,0010,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-21T07:10:00.000+00:00,feeder,0010,L3 Current (Min),A,9.12
605820,Ferry Road Pennar,2024-01-21T07:10:00.000+00:00,feeder,0010,L3 Current (Max),A,9.12
605820,Ferry Road Pennar,2024-01-21T07:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.12
605820,Ferry Road Pennar,2024-01-21T07:10:00.000+00:00,feeder,0010,L2 Current (Min),A,11.62
605820,Ferry Road Pennar,2024-01-21T07:10:00.000+00:00,feeder,0010,L2 Current (Max),A,12.0
605820,Ferry Road Pennar,2024-01-21T07:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.75
605820,Ferry Road Pennar,2024-01-21T07:10:00.000+00:00,feeder,0010,L1 Current (Min),A,25.75
605820,Ferry Road Pennar,2024-01-21T07:10:00.000+00:00,feeder,0010,L1 Current (Max),A,25.88
605820,Ferry Road Pennar,2024-01-21T07:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.88
605820,Ferry Road Pennar,2024-01-21T07:10:00.000+00:00,busbar,,L3 Voltage (Min),V,242.7
605820,Ferry Road Pennar,2024-01-21T07:10:00.000+00:00,busbar,,L3 Voltage (Max),V,242.75
605820,Ferry Road Pennar,2024-01-21T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.73
605820,Ferry Road Pennar,2024-01-21T07:10:00.000+00:00,busbar,,L2 Voltage (Min),V,241.53
605820,Ferry Road Pennar,2024-01-21T07:10:00.000+00:00,busbar,,L2 Voltage (Max),V,241.55
605820,Ferry Road Pennar,2024-01-21T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.53
605820,Ferry Road Pennar,2024-01-21T07:10:00.000+00:00,busbar,,L1 Voltage (Min),V,241.56
605820,Ferry Road Pennar,2024-01-21T07:10:00.000+00:00,busbar,,L1 Voltage (Max),V,241.59
605820,Ferry Road Pennar,2024-01-21T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.58
605820,Ferry Road Pennar,2024-01-21T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
605820,Ferry Road Pennar,2024-01-21T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
605820,Ferry Road Pennar,2024-01-21T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
605820,Ferry Road Pennar,2024-01-21T07:10:00.000+00:00,busbar,,L3 Active Power,kW,16.0
605820,Ferry Road Pennar,2024-01-21T07:10:00.000+00:00,busbar,,L2 Active Power,kW,18.0
605820,Ferry Road Pennar,2024-01-21T07:10:00.000+00:00,busbar,,L1 Active Power,kW,39.0
605820,Ferry Road Pennar,2024-01-21T07:10:00.000+00:00,busbar,,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-21T07:10:00.000+00:00,busbar,,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-21T07:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-21T07:10:00.000+00:00,busbar,,L3 Current (Min),A,69.25
605820,Ferry Road Pennar,2024-01-21T07:10:00.000+00:00,busbar,,L3 Current (Max),A,69.38
605820,Ferry Road Pennar,2024-01-21T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,69.25
605820,Ferry Road Pennar,2024-01-21T07:10:00.000+00:00,busbar,,L2 Current (Min),A,76.5
