Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605820,Ferry Road Pennar,2024-01-21T07:10:00.000+00:00,busbar,,L2 Current (Max),A,77.12
605820,Ferry Road Pennar,2024-01-21T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,76.75
605820,Ferry Road Pennar,2024-01-21T07:10:00.000+00:00,busbar,,L1 Current (Min),A,163.75
605820,Ferry Road Pennar,2024-01-21T07:10:00.000+00:00,busbar,,L1 Current (Max),A,164.12
605820,Ferry Road Pennar,2024-01-21T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,164.0
605820,Ferry Road Pennar,2024-01-21T07:10:00.000+00:00,transformer,,Temperature,C,0.0
605820,Ferry Road Pennar,2024-01-21T07:10:00.000+00:00,ambient,,Temperature,C,0.0
605820,Ferry Road Pennar,2024-01-21T07:00:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T07:00:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,-4.25
605820,Ferry Road Pennar,2024-01-21T07:00:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T07:00:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,1.69
605820,Ferry Road Pennar,2024-01-21T07:00:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T07:00:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,-3.82
605820,Ferry Road Pennar,2024-01-21T07:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-21T07:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-21T07:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-21T07:00:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,0.97052
605820,Ferry Road Pennar,2024-01-21T07:00:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,0.99539
605820,Ferry Road Pennar,2024-01-21T07:00:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,0.99112
605820,Ferry Road Pennar,2024-01-21T07:00:00.000+00:00,feeder,0050,L3 Active Power,kW,2.0
605820,Ferry Road Pennar,2024-01-21T07:00:00.000+00:00,feeder,0050,L2 Active Power,kW,12.0
605820,Ferry Road Pennar,2024-01-21T07:00:00.000+00:00,feeder,0050,L1 Active Power,kW,7.0
605820,Ferry Road Pennar,2024-01-21T07:00:00.000+00:00,feeder,0050,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-21T07:00:00.000+00:00,feeder,0050,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-21T07:00:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-21T07:00:00.000+00:00,feeder,0050,L3 Current (Min),A,10.38
605820,Ferry Road Pennar,2024-01-21T07:00:00.000+00:00,feeder,0050,L3 Current (Max),A,10.38
605820,Ferry Road Pennar,2024-01-21T07:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,10.38
605820,Ferry Road Pennar,2024-01-21T07:00:00.000+00:00,feeder,0050,L2 Current (Min),A,50.5
605820,Ferry Road Pennar,2024-01-21T07:00:00.000+00:00,feeder,0050,L2 Current (Max),A,50.62
605820,Ferry Road Pennar,2024-01-21T07:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,50.62
605820,Ferry Road Pennar,2024-01-21T07:00:00.000+00:00,feeder,0050,L1 Current (Min),A,28.38
605820,Ferry Road Pennar,2024-01-21T07:00:00.000+00:00,feeder,0050,L1 Current (Max),A,28.5
605820,Ferry Road Pennar,2024-01-21T07:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,28.38
605820,Ferry Road Pennar,2024-01-21T07:00:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T07:00:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-11.75
605820,Ferry Road Pennar,2024-01-21T07:00:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T07:00:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-9.75
605820,Ferry Road Pennar,2024-01-21T07:00:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T07:00:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-22.12
605820,Ferry Road Pennar,2024-01-21T07:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-21T07:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-21T07:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.0
605820,Ferry Road Pennar,2024-01-21T07:00:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.94482
605820,Ferry Road Pennar,2024-01-21T07:00:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.93826
605820,Ferry Road Pennar,2024-01-21T07:00:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.86624
605820,Ferry Road Pennar,2024-01-21T07:00:00.000+00:00,feeder,0040,L3 Active Power,kW,4.0
605820,Ferry Road Pennar,2024-01-21T07:00:00.000+00:00,feeder,0040,L2 Active Power,kW,7.0
605820,Ferry Road Pennar,2024-01-21T07:00:00.000+00:00,feeder,0040,L1 Active Power,kW,6.0
605820,Ferry Road Pennar,2024-01-21T07:00:00.000+00:00,feeder,0040,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-21T07:00:00.000+00:00,feeder,0040,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-21T07:00:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-21T07:00:00.000+00:00,feeder,0040,L3 Current (Min),A,19.0
605820,Ferry Road Pennar,2024-01-21T07:00:00.000+00:00,feeder,0040,L3 Current (Max),A,19.12
605820,Ferry Road Pennar,2024-01-21T07:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,19.12
605820,Ferry Road Pennar,2024-01-21T07:00:00.000+00:00,feeder,0040,L2 Current (Min),A,32.0
605820,Ferry Road Pennar,2024-01-21T07:00:00.000+00:00,feeder,0040,L2 Current (Max),A,32.5
605820,Ferry Road Pennar,2024-01-21T07:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,32.25
605820,Ferry Road Pennar,2024-01-21T07:00:00.000+00:00,feeder,0040,L1 Current (Min),A,27.5
605820,Ferry Road Pennar,2024-01-21T07:00:00.000+00:00,feeder,0040,L1 Current (Max),A,28.0
605820,Ferry Road Pennar,2024-01-21T07:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,27.88
605820,Ferry Road Pennar,2024-01-21T07:00:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T07:00:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-9.5
605820,Ferry Road Pennar,2024-01-21T07:00:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T07:00:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-6.0
605820,Ferry Road Pennar,2024-01-21T07:00:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T07:00:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-3.0
605820,Ferry Road Pennar,2024-01-21T07:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-21T07:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-21T07:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-21T07:00:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.97556
605820,Ferry Road Pennar,2024-01-21T07:00:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.9158
605820,Ferry Road Pennar,2024-01-21T07:00:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.9902
605820,Ferry Road Pennar,2024-01-21T07:00:00.000+00:00,feeder,0030,L3 Active Power,kW,5.0
605820,Ferry Road Pennar,2024-01-21T07:00:00.000+00:00,feeder,0030,L2 Active Power,kW,3.0
605820,Ferry Road Pennar,2024-01-21T07:00:00.000+00:00,feeder,0030,L1 Active Power,kW,4.0
605820,Ferry Road Pennar,2024-01-21T07:00:00.000+00:00,feeder,0030,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-21T07:00:00.000+00:00,feeder,0030,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-21T07:00:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-21T07:00:00.000+00:00,feeder,0030,L3 Current (Min),A,22.0
605820,Ferry Road Pennar,2024-01-21T07:00:00.000+00:00,feeder,0030,L3 Current (Max),A,22.12
605820,Ferry Road Pennar,2024-01-21T07:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,22.12
605820,Ferry Road Pennar,2024-01-21T07:00:00.000+00:00,feeder,0030,L2 Current (Min),A,11.25
605820,Ferry Road Pennar,2024-01-21T07:00:00.000+00:00,feeder,0030,L2 Current (Max),A,11.38
605820,Ferry Road Pennar,2024-01-21T07:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.38
605820,Ferry Road Pennar,2024-01-21T07:00:00.000+00:00,feeder,0030,L1 Current (Min),A,15.88
605820,Ferry Road Pennar,2024-01-21T07:00:00.000+00:00,feeder,0030,L1 Current (Max),A,15.88
605820,Ferry Road Pennar,2024-01-21T07:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.88
605820,Ferry Road Pennar,2024-01-21T07:00:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T07:00:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-29.62
605820,Ferry Road Pennar,2024-01-21T07:00:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T07:00:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,5.62
605820,Ferry Road Pennar,2024-01-21T07:00:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T07:00:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-24.12
605820,Ferry Road Pennar,2024-01-21T07:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-21T07:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-21T07:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-21T07:00:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.82464
605820,Ferry Road Pennar,2024-01-21T07:00:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.96194
605820,Ferry Road Pennar,2024-01-21T07:00:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.82284
605820,Ferry Road Pennar,2024-01-21T07:00:00.000+00:00,feeder,0020,L3 Active Power,kW,1.0
605820,Ferry Road Pennar,2024-01-21T07:00:00.000+00:00,feeder,0020,L2 Active Power,kW,2.0
605820,Ferry Road Pennar,2024-01-21T07:00:00.000+00:00,feeder,0020,L1 Active Power,kW,1.0
605820,Ferry Road Pennar,2024-01-21T07:00:00.000+00:00,feeder,0020,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-21T07:00:00.000+00:00,feeder,0020,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-21T07:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-21T07:00:00.000+00:00,feeder,0020,L3 Current (Min),A,6.12
605820,Ferry Road Pennar,2024-01-21T07:00:00.000+00:00,feeder,0020,L3 Current (Max),A,6.12
605820,Ferry Road Pennar,2024-01-21T07:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.12
605820,Ferry Road Pennar,2024-01-21T07:00:00.000+00:00,feeder,0020,L2 Current (Min),A,8.0
605820,Ferry Road Pennar,2024-01-21T07:00:00.000+00:00,feeder,0020,L2 Current (Max),A,8.12
605820,Ferry Road Pennar,2024-01-21T07:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.12
605820,Ferry Road Pennar,2024-01-21T07:00:00.000+00:00,feeder,0020,L1 Current (Min),A,5.0
605820,Ferry Road Pennar,2024-01-21T07:00:00.000+00:00,feeder,0020,L1 Current (Max),A,5.0
605820,Ferry Road Pennar,2024-01-21T07:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.0
605820,Ferry Road Pennar,2024-01-21T07:00:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T07:00:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-19.88
605820,Ferry Road Pennar,2024-01-21T07:00:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T07:00:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-18.06
605820,Ferry Road Pennar,2024-01-21T07:00:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T07:00:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-9.87
605820,Ferry Road Pennar,2024-01-21T07:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-21T07:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-21T07:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-21T07:00:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.90927
605820,Ferry Road Pennar,2024-01-21T07:00:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.89651
605820,Ferry Road Pennar,2024-01-21T07:00:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.94641
605820,Ferry Road Pennar,2024-01-21T07:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.0
605820,Ferry Road Pennar,2024-01-21T07:00:00.000+00:00,feeder,0010,L2 Active Power,kW,3.0
605820,Ferry Road Pennar,2024-01-21T07:00:00.000+00:00,feeder,0010,L1 Active Power,kW,3.0
605820,Ferry Road Pennar,2024-01-21T07:00:00.000+00:00,feeder,0010,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-21T07:00:00.000+00:00,feeder,0010,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-21T07:00:00.000+00:00,feeder,0010,L3 Current (Min),A,9.0
605820,Ferry Road Pennar,2024-01-21T07:00:00.000+00:00,feeder,0010,L3 Current (Max),A,9.12
605820,Ferry Road Pennar,2024-01-21T07:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.0
605820,Ferry Road Pennar,2024-01-21T07:00:00.000+00:00,feeder,0010,L2 Current (Min),A,11.38
605820,Ferry Road Pennar,2024-01-21T07:00:00.000+00:00,feeder,0010,L2 Current (Max),A,11.5
605820,Ferry Road Pennar,2024-01-21T07:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.5
605820,Ferry Road Pennar,2024-01-21T07:00:00.000+00:00,feeder,0010,L1 Current (Min),A,13.12
605820,Ferry Road Pennar,2024-01-21T07:00:00.000+00:00,feeder,0010,L1 Current (Max),A,13.25
605820,Ferry Road Pennar,2024-01-21T07:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.12
605820,Ferry Road Pennar,2024-01-21T07:00:00.000+00:00,busbar,,L3 Voltage (Min),V,243.61
605820,Ferry Road Pennar,2024-01-21T07:00:00.000+00:00,busbar,,L3 Voltage (Max),V,243.67
605820,Ferry Road Pennar,2024-01-21T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.62
605820,Ferry Road Pennar,2024-01-21T07:00:00.000+00:00,busbar,,L2 Voltage (Min),V,242.05
605820,Ferry Road Pennar,2024-01-21T07:00:00.000+00:00,busbar,,L2 Voltage (Max),V,242.08
605820,Ferry Road Pennar,2024-01-21T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.06
605820,Ferry Road Pennar,2024-01-21T07:00:00.000+00:00,busbar,,L1 Voltage (Min),V,242.67
605820,Ferry Road Pennar,2024-01-21T07:00:00.000+00:00,busbar,,L1 Voltage (Max),V,242.7
605820,Ferry Road Pennar,2024-01-21T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.69
605820,Ferry Road Pennar,2024-01-21T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
605820,Ferry Road Pennar,2024-01-21T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
605820,Ferry Road Pennar,2024-01-21T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
605820,Ferry Road Pennar,2024-01-21T07:00:00.000+00:00,busbar,,L3 Active Power,kW,15.0
605820,Ferry Road Pennar,2024-01-21T07:00:00.000+00:00,busbar,,L2 Active Power,kW,26.0
605820,Ferry Road Pennar,2024-01-21T07:00:00.000+00:00,busbar,,L1 Active Power,kW,21.0
605820,Ferry Road Pennar,2024-01-21T07:00:00.000+00:00,busbar,,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-21T07:00:00.000+00:00,busbar,,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-21T07:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-21T07:00:00.000+00:00,busbar,,L3 Current (Min),A,66.38
605820,Ferry Road Pennar,2024-01-21T07:00:00.000+00:00,busbar,,L3 Current (Max),A,66.5
605820,Ferry Road Pennar,2024-01-21T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,66.38
605820,Ferry Road Pennar,2024-01-21T07:00:00.000+00:00,busbar,,L2 Current (Min),A,111.75
605820,Ferry Road Pennar,2024-01-21T07:00:00.000+00:00,busbar,,L2 Current (Max),A,112.38
605820,Ferry Road Pennar,2024-01-21T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,112.12
605820,Ferry Road Pennar,2024-01-21T07:00:00.000+00:00,busbar,,L1 Current (Min),A,88.62
605820,Ferry Road Pennar,2024-01-21T07:00:00.000+00:00,busbar,,L1 Current (Max),A,88.88
605820,Ferry Road Pennar,2024-01-21T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,88.75
605820,Ferry Road Pennar,2024-01-21T07:00:00.000+00:00,transformer,,Temperature,C,0.0
605820,Ferry Road Pennar,2024-01-21T07:00:00.000+00:00,ambient,,Temperature,C,0.0
605820,Ferry Road Pennar,2024-01-21T06:50:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T06:50:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,-3.38
605820,Ferry Road Pennar,2024-01-21T06:50:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T06:50:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,-3.44
605820,Ferry Road Pennar,2024-01-21T06:50:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T06:50:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,-7.19
605820,Ferry Road Pennar,2024-01-21T06:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-21T06:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-21T06:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-21T06:50:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,0.99197
605820,Ferry Road Pennar,2024-01-21T06:50:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,0.94427
605820,Ferry Road Pennar,2024-01-21T06:50:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,0.97379
605820,Ferry Road Pennar,2024-01-21T06:50:00.000+00:00,feeder,0050,L3 Active Power,kW,5.0
605820,Ferry Road Pennar,2024-01-21T06:50:00.000+00:00,feeder,0050,L2 Active Power,kW,2.0
605820,Ferry Road Pennar,2024-01-21T06:50:00.000+00:00,feeder,0050,L1 Active Power,kW,4.0
605820,Ferry Road Pennar,2024-01-21T06:50:00.000+00:00,feeder,0050,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-21T06:50:00.000+00:00,feeder,0050,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-21T06:50:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-21T06:50:00.000+00:00,feeder,0050,L3 Current (Min),A,21.0
605820,Ferry Road Pennar,2024-01-21T06:50:00.000+00:00,feeder,0050,L3 Current (Max),A,21.0
605820,Ferry Road Pennar,2024-01-21T06:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,21.0
605820,Ferry Road Pennar,2024-01-21T06:50:00.000+00:00,feeder,0050,L2 Current (Min),A,10.25
605820,Ferry Road Pennar,2024-01-21T06:50:00.000+00:00,feeder,0050,L2 Current (Max),A,10.25
605820,Ferry Road Pennar,2024-01-21T06:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,10.25
605820,Ferry Road Pennar,2024-01-21T06:50:00.000+00:00,feeder,0050,L1 Current (Min),A,17.25
605820,Ferry Road Pennar,2024-01-21T06:50:00.000+00:00,feeder,0050,L1 Current (Max),A,17.38
605820,Ferry Road Pennar,2024-01-21T06:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,17.25
605820,Ferry Road Pennar,2024-01-21T06:50:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T06:50:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-8.87
605820,Ferry Road Pennar,2024-01-21T06:50:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T06:50:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-8.37
605820,Ferry Road Pennar,2024-01-21T06:50:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T06:50:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-14.56
605820,Ferry Road Pennar,2024-01-21T06:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-21T06:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-21T06:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.0
605820,Ferry Road Pennar,2024-01-21T06:50:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.94974
605820,Ferry Road Pennar,2024-01-21T06:50:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.94495
605820,Ferry Road Pennar,2024-01-21T06:50:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.93646
605820,Ferry Road Pennar,2024-01-21T06:50:00.000+00:00,feeder,0040,L3 Active Power,kW,5.0
605820,Ferry Road Pennar,2024-01-21T06:50:00.000+00:00,feeder,0040,L2 Active Power,kW,8.0
605820,Ferry Road Pennar,2024-01-21T06:50:00.000+00:00,feeder,0040,L1 Active Power,kW,9.0
605820,Ferry Road Pennar,2024-01-21T06:50:00.000+00:00,feeder,0040,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-21T06:50:00.000+00:00,feeder,0040,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-21T06:50:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-21T06:50:00.000+00:00,feeder,0040,L3 Current (Min),A,20.75
605820,Ferry Road Pennar,2024-01-21T06:50:00.000+00:00,feeder,0040,L3 Current (Max),A,21.0
605820,Ferry Road Pennar,2024-01-21T06:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,21.0
605820,Ferry Road Pennar,2024-01-21T06:50:00.000+00:00,feeder,0040,L2 Current (Min),A,32.88
605820,Ferry Road Pennar,2024-01-21T06:50:00.000+00:00,feeder,0040,L2 Current (Max),A,33.5
605820,Ferry Road Pennar,2024-01-21T06:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,33.38
605820,Ferry Road Pennar,2024-01-21T06:50:00.000+00:00,feeder,0040,L1 Current (Min),A,41.62
605820,Ferry Road Pennar,2024-01-21T06:50:00.000+00:00,feeder,0040,L1 Current (Max),A,41.75
605820,Ferry Road Pennar,2024-01-21T06:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,41.62
605820,Ferry Road Pennar,2024-01-21T06:50:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T06:50:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-13.63
605820,Ferry Road Pennar,2024-01-21T06:50:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T06:50:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-6.69
605820,Ferry Road Pennar,2024-01-21T06:50:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T06:50:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-2.75
605820,Ferry Road Pennar,2024-01-21T06:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-21T06:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-21T06:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-21T06:50:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.94571
605820,Ferry Road Pennar,2024-01-21T06:50:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.90509
605820,Ferry Road Pennar,2024-01-21T06:50:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.98743
605820,Ferry Road Pennar,2024-01-21T06:50:00.000+00:00,feeder,0030,L3 Active Power,kW,4.0
605820,Ferry Road Pennar,2024-01-21T06:50:00.000+00:00,feeder,0030,L2 Active Power,kW,2.0
605820,Ferry Road Pennar,2024-01-21T06:50:00.000+00:00,feeder,0030,L1 Active Power,kW,3.0
605820,Ferry Road Pennar,2024-01-21T06:50:00.000+00:00,feeder,0030,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-21T06:50:00.000+00:00,feeder,0030,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-21T06:50:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-21T06:50:00.000+00:00,feeder,0030,L3 Current (Min),A,16.75
605820,Ferry Road Pennar,2024-01-21T06:50:00.000+00:00,feeder,0030,L3 Current (Max),A,16.88
605820,Ferry Road Pennar,2024-01-21T06:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,16.88
605820,Ferry Road Pennar,2024-01-21T06:50:00.000+00:00,feeder,0030,L2 Current (Min),A,11.12
605820,Ferry Road Pennar,2024-01-21T06:50:00.000+00:00,feeder,0030,L2 Current (Max),A,11.12
605820,Ferry Road Pennar,2024-01-21T06:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.12
605820,Ferry Road Pennar,2024-01-21T06:50:00.000+00:00,feeder,0030,L1 Current (Min),A,13.62
605820,Ferry Road Pennar,2024-01-21T06:50:00.000+00:00,feeder,0030,L1 Current (Max),A,13.62
605820,Ferry Road Pennar,2024-01-21T06:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.62
605820,Ferry Road Pennar,2024-01-21T06:50:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T06:50:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-19.81
605820,Ferry Road Pennar,2024-01-21T06:50:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T06:50:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,0.5
605820,Ferry Road Pennar,2024-01-21T06:50:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T06:50:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-7.63
605820,Ferry Road Pennar,2024-01-21T06:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-21T06:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-21T06:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-21T06:50:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.89569
605820,Ferry Road Pennar,2024-01-21T06:50:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.99463
605820,Ferry Road Pennar,2024-01-21T06:50:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.96121
605820,Ferry Road Pennar,2024-01-21T06:50:00.000+00:00,feeder,0020,L3 Active Power,kW,1.0
605820,Ferry Road Pennar,2024-01-21T06:50:00.000+00:00,feeder,0020,L2 Active Power,kW,5.0
605820,Ferry Road Pennar,2024-01-21T06:50:00.000+00:00,feeder,0020,L1 Active Power,kW,2.0
605820,Ferry Road Pennar,2024-01-21T06:50:00.000+00:00,feeder,0020,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-21T06:50:00.000+00:00,feeder,0020,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-21T06:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-21T06:50:00.000+00:00,feeder,0020,L3 Current (Min),A,6.62
605820,Ferry Road Pennar,2024-01-21T06:50:00.000+00:00,feeder,0020,L3 Current (Max),A,6.62
605820,Ferry Road Pennar,2024-01-21T06:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.62
605820,Ferry Road Pennar,2024-01-21T06:50:00.000+00:00,feeder,0020,L2 Current (Min),A,18.62
605820,Ferry Road Pennar,2024-01-21T06:50:00.000+00:00,feeder,0020,L2 Current (Max),A,18.62
605820,Ferry Road Pennar,2024-01-21T06:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.62
605820,Ferry Road Pennar,2024-01-21T06:50:00.000+00:00,feeder,0020,L1 Current (Min),A,9.0
605820,Ferry Road Pennar,2024-01-21T06:50:00.000+00:00,feeder,0020,L1 Current (Max),A,9.0
605820,Ferry Road Pennar,2024-01-21T06:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.0
605820,Ferry Road Pennar,2024-01-21T06:50:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T06:50:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-13.19
605820,Ferry Road Pennar,2024-01-21T06:50:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T06:50:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-16.25
605820,Ferry Road Pennar,2024-01-21T06:50:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T06:50:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-5.0
605820,Ferry Road Pennar,2024-01-21T06:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-21T06:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-21T06:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-21T06:50:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.94382
605820,Ferry Road Pennar,2024-01-21T06:50:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.89691
605820,Ferry Road Pennar,2024-01-21T06:50:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.95816
605820,Ferry Road Pennar,2024-01-21T06:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.0
605820,Ferry Road Pennar,2024-01-21T06:50:00.000+00:00,feeder,0010,L2 Active Power,kW,2.0
605820,Ferry Road Pennar,2024-01-21T06:50:00.000+00:00,feeder,0010,L1 Active Power,kW,3.0
605820,Ferry Road Pennar,2024-01-21T06:50:00.000+00:00,feeder,0010,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-21T06:50:00.000+00:00,feeder,0010,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-21T06:50:00.000+00:00,feeder,0010,L3 Current (Min),A,9.5
605820,Ferry Road Pennar,2024-01-21T06:50:00.000+00:00,feeder,0010,L3 Current (Max),A,9.5
605820,Ferry Road Pennar,2024-01-21T06:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.5
605820,Ferry Road Pennar,2024-01-21T06:50:00.000+00:00,feeder,0010,L2 Current (Min),A,11.25
605820,Ferry Road Pennar,2024-01-21T06:50:00.000+00:00,feeder,0010,L2 Current (Max),A,11.5
605820,Ferry Road Pennar,2024-01-21T06:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.25
605820,Ferry Road Pennar,2024-01-21T06:50:00.000+00:00,feeder,0010,L1 Current (Min),A,13.5
605820,Ferry Road Pennar,2024-01-21T06:50:00.000+00:00,feeder,0010,L1 Current (Max),A,13.62
605820,Ferry Road Pennar,2024-01-21T06:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.62
605820,Ferry Road Pennar,2024-01-21T06:50:00.000+00:00,busbar,,L3 Voltage (Min),V,243.86
605820,Ferry Road Pennar,2024-01-21T06:50:00.000+00:00,busbar,,L3 Voltage (Max),V,243.89
605820,Ferry Road Pennar,2024-01-21T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.88
605820,Ferry Road Pennar,2024-01-21T06:50:00.000+00:00,busbar,,L2 Voltage (Min),V,242.42
605820,Ferry Road Pennar,2024-01-21T06:50:00.000+00:00,busbar,,L2 Voltage (Max),V,242.44
605820,Ferry Road Pennar,2024-01-21T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.42
605820,Ferry Road Pennar,2024-01-21T06:50:00.000+00:00,busbar,,L1 Voltage (Min),V,242.86
605820,Ferry Road Pennar,2024-01-21T06:50:00.000+00:00,busbar,,L1 Voltage (Max),V,242.91
605820,Ferry Road Pennar,2024-01-21T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.89
605820,Ferry Road Pennar,2024-01-21T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
605820,Ferry Road Pennar,2024-01-21T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
605820,Ferry Road Pennar,2024-01-21T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
605820,Ferry Road Pennar,2024-01-21T06:50:00.000+00:00,busbar,,L3 Active Power,kW,18.0
605820,Ferry Road Pennar,2024-01-21T06:50:00.000+00:00,busbar,,L2 Active Power,kW,19.0
605820,Ferry Road Pennar,2024-01-21T06:50:00.000+00:00,busbar,,L1 Active Power,kW,22.0
605820,Ferry Road Pennar,2024-01-21T06:50:00.000+00:00,busbar,,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-21T06:50:00.000+00:00,busbar,,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-21T06:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-21T06:50:00.000+00:00,busbar,,L3 Current (Min),A,74.38
605820,Ferry Road Pennar,2024-01-21T06:50:00.000+00:00,busbar,,L3 Current (Max),A,74.75
605820,Ferry Road Pennar,2024-01-21T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,74.62
605820,Ferry Road Pennar,2024-01-21T06:50:00.000+00:00,busbar,,L2 Current (Min),A,83.75
605820,Ferry Road Pennar,2024-01-21T06:50:00.000+00:00,busbar,,L2 Current (Max),A,84.0
605820,Ferry Road Pennar,2024-01-21T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,83.88
605820,Ferry Road Pennar,2024-01-21T06:50:00.000+00:00,busbar,,L1 Current (Min),A,94.88
605820,Ferry Road Pennar,2024-01-21T06:50:00.000+00:00,busbar,,L1 Current (Max),A,95.0
605820,Ferry Road Pennar,2024-01-21T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,94.88
605820,Ferry Road Pennar,2024-01-21T06:50:00.000+00:00,transformer,,Temperature,C,0.0
605820,Ferry Road Pennar,2024-01-21T06:50:00.000+00:00,ambient,,Temperature,C,0.0
605820,Ferry Road Pennar,2024-01-21T06:40:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T06:40:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,-11.94
605820,Ferry Road Pennar,2024-01-21T06:40:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T06:40:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,-5.0
605820,Ferry Road Pennar,2024-01-21T06:40:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T06:40:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,-6.75
605820,Ferry Road Pennar,2024-01-21T06:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-21T06:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-21T06:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-21T06:40:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,0.94244
605820,Ferry Road Pennar,2024-01-21T06:40:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,0.92306
605820,Ferry Road Pennar,2024-01-21T06:40:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,0.97229
605820,Ferry Road Pennar,2024-01-21T06:40:00.000+00:00,feeder,0050,L3 Active Power,kW,2.0
605820,Ferry Road Pennar,2024-01-21T06:40:00.000+00:00,feeder,0050,L2 Active Power,kW,2.0
605820,Ferry Road Pennar,2024-01-21T06:40:00.000+00:00,feeder,0050,L1 Active Power,kW,4.0
605820,Ferry Road Pennar,2024-01-21T06:40:00.000+00:00,feeder,0050,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-21T06:40:00.000+00:00,feeder,0050,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-21T06:40:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-21T06:40:00.000+00:00,feeder,0050,L3 Current (Min),A,9.25
605820,Ferry Road Pennar,2024-01-21T06:40:00.000+00:00,feeder,0050,L3 Current (Max),A,9.25
605820,Ferry Road Pennar,2024-01-21T06:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,9.25
605820,Ferry Road Pennar,2024-01-21T06:40:00.000+00:00,feeder,0050,L2 Current (Min),A,10.12
605820,Ferry Road Pennar,2024-01-21T06:40:00.000+00:00,feeder,0050,L2 Current (Max),A,10.12
605820,Ferry Road Pennar,2024-01-21T06:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,10.12
605820,Ferry Road Pennar,2024-01-21T06:40:00.000+00:00,feeder,0050,L1 Current (Min),A,15.88
605820,Ferry Road Pennar,2024-01-21T06:40:00.000+00:00,feeder,0050,L1 Current (Max),A,16.0
605820,Ferry Road Pennar,2024-01-21T06:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,15.88
605820,Ferry Road Pennar,2024-01-21T06:40:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T06:40:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-2.56
605820,Ferry Road Pennar,2024-01-21T06:40:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T06:40:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-10.31
605820,Ferry Road Pennar,2024-01-21T06:40:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T06:40:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-9.5
605820,Ferry Road Pennar,2024-01-21T06:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-21T06:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-21T06:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.0
605820,Ferry Road Pennar,2024-01-21T06:40:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.97488
605820,Ferry Road Pennar,2024-01-21T06:40:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.9469
605820,Ferry Road Pennar,2024-01-21T06:40:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.95453
605820,Ferry Road Pennar,2024-01-21T06:40:00.000+00:00,feeder,0040,L3 Active Power,kW,6.0
605820,Ferry Road Pennar,2024-01-21T06:40:00.000+00:00,feeder,0040,L2 Active Power,kW,8.0
605820,Ferry Road Pennar,2024-01-21T06:40:00.000+00:00,feeder,0040,L1 Active Power,kW,10.0
605820,Ferry Road Pennar,2024-01-21T06:40:00.000+00:00,feeder,0040,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-21T06:40:00.000+00:00,feeder,0040,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-21T06:40:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-21T06:40:00.000+00:00,feeder,0040,L3 Current (Min),A,23.5
605820,Ferry Road Pennar,2024-01-21T06:40:00.000+00:00,feeder,0040,L3 Current (Max),A,23.62
605820,Ferry Road Pennar,2024-01-21T06:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,23.5
605820,Ferry Road Pennar,2024-01-21T06:40:00.000+00:00,feeder,0040,L2 Current (Min),A,34.5
605820,Ferry Road Pennar,2024-01-21T06:40:00.000+00:00,feeder,0040,L2 Current (Max),A,34.88
605820,Ferry Road Pennar,2024-01-21T06:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,34.75
605820,Ferry Road Pennar,2024-01-21T06:40:00.000+00:00,feeder,0040,L1 Current (Min),A,43.5
605820,Ferry Road Pennar,2024-01-21T06:40:00.000+00:00,feeder,0040,L1 Current (Max),A,43.62
605820,Ferry Road Pennar,2024-01-21T06:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,43.62
605820,Ferry Road Pennar,2024-01-21T06:40:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T06:40:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-17.94
605820,Ferry Road Pennar,2024-01-21T06:40:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T06:40:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,0.12
605820,Ferry Road Pennar,2024-01-21T06:40:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T06:40:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-3.19
605820,Ferry Road Pennar,2024-01-21T06:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-21T06:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-21T06:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-21T06:40:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.92517
605820,Ferry Road Pennar,2024-01-21T06:40:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.95334
605820,Ferry Road Pennar,2024-01-21T06:40:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.99091
605820,Ferry Road Pennar,2024-01-21T06:40:00.000+00:00,feeder,0030,L3 Active Power,kW,4.0
605820,Ferry Road Pennar,2024-01-21T06:40:00.000+00:00,feeder,0030,L2 Active Power,kW,3.0
605820,Ferry Road Pennar,2024-01-21T06:40:00.000+00:00,feeder,0030,L1 Active Power,kW,4.0
605820,Ferry Road Pennar,2024-01-21T06:40:00.000+00:00,feeder,0030,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-21T06:40:00.000+00:00,feeder,0030,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-21T06:40:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-21T06:40:00.000+00:00,feeder,0030,L3 Current (Min),A,15.5
605820,Ferry Road Pennar,2024-01-21T06:40:00.000+00:00,feeder,0030,L3 Current (Max),A,15.62
605820,Ferry Road Pennar,2024-01-21T06:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,15.62
605820,Ferry Road Pennar,2024-01-21T06:40:00.000+00:00,feeder,0030,L2 Current (Min),A,13.5
605820,Ferry Road Pennar,2024-01-21T06:40:00.000+00:00,feeder,0030,L2 Current (Max),A,16.0
605820,Ferry Road Pennar,2024-01-21T06:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.75
605820,Ferry Road Pennar,2024-01-21T06:40:00.000+00:00,feeder,0030,L1 Current (Min),A,16.12
605820,Ferry Road Pennar,2024-01-21T06:40:00.000+00:00,feeder,0030,L1 Current (Max),A,16.12
605820,Ferry Road Pennar,2024-01-21T06:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.12
605820,Ferry Road Pennar,2024-01-21T06:40:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T06:40:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-23.94
605820,Ferry Road Pennar,2024-01-21T06:40:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T06:40:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-4.06
605820,Ferry Road Pennar,2024-01-21T06:40:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T06:40:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-23.88
605820,Ferry Road Pennar,2024-01-21T06:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-21T06:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-21T06:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-21T06:40:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.86151
605820,Ferry Road Pennar,2024-01-21T06:40:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.9447
605820,Ferry Road Pennar,2024-01-21T06:40:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.82684
605820,Ferry Road Pennar,2024-01-21T06:40:00.000+00:00,feeder,0020,L3 Active Power,kW,1.0
605820,Ferry Road Pennar,2024-01-21T06:40:00.000+00:00,feeder,0020,L2 Active Power,kW,1.0
605820,Ferry Road Pennar,2024-01-21T06:40:00.000+00:00,feeder,0020,L1 Active Power,kW,1.0
605820,Ferry Road Pennar,2024-01-21T06:40:00.000+00:00,feeder,0020,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-21T06:40:00.000+00:00,feeder,0020,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-21T06:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-21T06:40:00.000+00:00,feeder,0020,L3 Current (Min),A,6.38
605820,Ferry Road Pennar,2024-01-21T06:40:00.000+00:00,feeder,0020,L3 Current (Max),A,6.5
605820,Ferry Road Pennar,2024-01-21T06:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.5
605820,Ferry Road Pennar,2024-01-21T06:40:00.000+00:00,feeder,0020,L2 Current (Min),A,6.12
605820,Ferry Road Pennar,2024-01-21T06:40:00.000+00:00,feeder,0020,L2 Current (Max),A,6.12
605820,Ferry Road Pennar,2024-01-21T06:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.12
605820,Ferry Road Pennar,2024-01-21T06:40:00.000+00:00,feeder,0020,L1 Current (Min),A,4.88
605820,Ferry Road Pennar,2024-01-21T06:40:00.000+00:00,feeder,0020,L1 Current (Max),A,4.88
605820,Ferry Road Pennar,2024-01-21T06:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.88
605820,Ferry Road Pennar,2024-01-21T06:40:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T06:40:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-8.75
605820,Ferry Road Pennar,2024-01-21T06:40:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T06:40:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-2.94
605820,Ferry Road Pennar,2024-01-21T06:40:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T06:40:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-2.56
605820,Ferry Road Pennar,2024-01-21T06:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-21T06:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-21T06:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-21T06:40:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.96255
605820,Ferry Road Pennar,2024-01-21T06:40:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.99588
605820,Ferry Road Pennar,2024-01-21T06:40:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.96213
605820,Ferry Road Pennar,2024-01-21T06:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.0
605820,Ferry Road Pennar,2024-01-21T06:40:00.000+00:00,feeder,0010,L2 Active Power,kW,11.0
605820,Ferry Road Pennar,2024-01-21T06:40:00.000+00:00,feeder,0010,L1 Active Power,kW,3.0
605820,Ferry Road Pennar,2024-01-21T06:40:00.000+00:00,feeder,0010,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-21T06:40:00.000+00:00,feeder,0010,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-21T06:40:00.000+00:00,feeder,0010,L3 Current (Min),A,9.5
605820,Ferry Road Pennar,2024-01-21T06:40:00.000+00:00,feeder,0010,L3 Current (Max),A,9.5
605820,Ferry Road Pennar,2024-01-21T06:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.5
605820,Ferry Road Pennar,2024-01-21T06:40:00.000+00:00,feeder,0010,L2 Current (Min),A,43.25
605820,Ferry Road Pennar,2024-01-21T06:40:00.000+00:00,feeder,0010,L2 Current (Max),A,43.75
605820,Ferry Road Pennar,2024-01-21T06:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,43.5
605820,Ferry Road Pennar,2024-01-21T06:40:00.000+00:00,feeder,0010,L1 Current (Min),A,13.0
605820,Ferry Road Pennar,2024-01-21T06:40:00.000+00:00,feeder,0010,L1 Current (Max),A,13.12
605820,Ferry Road Pennar,2024-01-21T06:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.12
605820,Ferry Road Pennar,2024-01-21T06:40:00.000+00:00,busbar,,L3 Voltage (Min),V,244.27
605820,Ferry Road Pennar,2024-01-21T06:40:00.000+00:00,busbar,,L3 Voltage (Max),V,244.31
605820,Ferry Road Pennar,2024-01-21T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.28
605820,Ferry Road Pennar,2024-01-21T06:40:00.000+00:00,busbar,,L2 Voltage (Min),V,242.91
605820,Ferry Road Pennar,2024-01-21T06:40:00.000+00:00,busbar,,L2 Voltage (Max),V,242.95
605820,Ferry Road Pennar,2024-01-21T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.94
605820,Ferry Road Pennar,2024-01-21T06:40:00.000+00:00,busbar,,L1 Voltage (Min),V,243.16
605820,Ferry Road Pennar,2024-01-21T06:40:00.000+00:00,busbar,,L1 Voltage (Max),V,243.17
605820,Ferry Road Pennar,2024-01-21T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.16
605820,Ferry Road Pennar,2024-01-21T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
605820,Ferry Road Pennar,2024-01-21T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
605820,Ferry Road Pennar,2024-01-21T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
605820,Ferry Road Pennar,2024-01-21T06:40:00.000+00:00,busbar,,L3 Active Power,kW,15.0
605820,Ferry Road Pennar,2024-01-21T06:40:00.000+00:00,busbar,,L2 Active Power,kW,26.0
605820,Ferry Road Pennar,2024-01-21T06:40:00.000+00:00,busbar,,L1 Active Power,kW,22.0
605820,Ferry Road Pennar,2024-01-21T06:40:00.000+00:00,busbar,,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-21T06:40:00.000+00:00,busbar,,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-21T06:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-21T06:40:00.000+00:00,busbar,,L3 Current (Min),A,63.75
605820,Ferry Road Pennar,2024-01-21T06:40:00.000+00:00,busbar,,L3 Current (Max),A,64.12
605820,Ferry Road Pennar,2024-01-21T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,64.0
605820,Ferry Road Pennar,2024-01-21T06:40:00.000+00:00,busbar,,L2 Current (Min),A,106.62
605820,Ferry Road Pennar,2024-01-21T06:40:00.000+00:00,busbar,,L2 Current (Max),A,109.75
605820,Ferry Road Pennar,2024-01-21T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,108.12
605820,Ferry Road Pennar,2024-01-21T06:40:00.000+00:00,busbar,,L1 Current (Min),A,93.0
605820,Ferry Road Pennar,2024-01-21T06:40:00.000+00:00,busbar,,L1 Current (Max),A,93.38
605820,Ferry Road Pennar,2024-01-21T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,93.25
605820,Ferry Road Pennar,2024-01-21T06:40:00.000+00:00,transformer,,Temperature,C,0.0
605820,Ferry Road Pennar,2024-01-21T06:40:00.000+00:00,ambient,,Temperature,C,0.0
605820,Ferry Road Pennar,2024-01-21T06:30:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T06:30:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,-1.94
605820,Ferry Road Pennar,2024-01-21T06:30:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T06:30:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,-5.88
605820,Ferry Road Pennar,2024-01-21T06:30:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T06:30:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,-6.94
605820,Ferry Road Pennar,2024-01-21T06:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-21T06:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-21T06:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-21T06:30:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,0.9964
605820,Ferry Road Pennar,2024-01-21T06:30:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,0.91806
605820,Ferry Road Pennar,2024-01-21T06:30:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,0.97882
605820,Ferry Road Pennar,2024-01-21T06:30:00.000+00:00,feeder,0050,L3 Active Power,kW,8.0
605820,Ferry Road Pennar,2024-01-21T06:30:00.000+00:00,feeder,0050,L2 Active Power,kW,2.0
605820,Ferry Road Pennar,2024-01-21T06:30:00.000+00:00,feeder,0050,L1 Active Power,kW,4.0
605820,Ferry Road Pennar,2024-01-21T06:30:00.000+00:00,feeder,0050,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-21T06:30:00.000+00:00,feeder,0050,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-21T06:30:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-21T06:30:00.000+00:00,feeder,0050,L3 Current (Min),A,33.5
605820,Ferry Road Pennar,2024-01-21T06:30:00.000+00:00,feeder,0050,L3 Current (Max),A,33.62
605820,Ferry Road Pennar,2024-01-21T06:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,33.62
605820,Ferry Road Pennar,2024-01-21T06:30:00.000+00:00,feeder,0050,L2 Current (Min),A,9.25
605820,Ferry Road Pennar,2024-01-21T06:30:00.000+00:00,feeder,0050,L2 Current (Max),A,9.25
