Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605820,Ferry Road Pennar,2024-01-21T06:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,9.25
605820,Ferry Road Pennar,2024-01-21T06:30:00.000+00:00,feeder,0050,L1 Current (Min),A,16.75
605820,Ferry Road Pennar,2024-01-21T06:30:00.000+00:00,feeder,0050,L1 Current (Max),A,16.75
605820,Ferry Road Pennar,2024-01-21T06:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,16.75
605820,Ferry Road Pennar,2024-01-21T06:30:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T06:30:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-11.69
605820,Ferry Road Pennar,2024-01-21T06:30:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T06:30:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-14.94
605820,Ferry Road Pennar,2024-01-21T06:30:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T06:30:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-19.06
605820,Ferry Road Pennar,2024-01-21T06:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-21T06:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.0
605820,Ferry Road Pennar,2024-01-21T06:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.0
605820,Ferry Road Pennar,2024-01-21T06:30:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.95669
605820,Ferry Road Pennar,2024-01-21T06:30:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.92532
605820,Ferry Road Pennar,2024-01-21T06:30:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.88669
605820,Ferry Road Pennar,2024-01-21T06:30:00.000+00:00,feeder,0040,L3 Active Power,kW,5.0
605820,Ferry Road Pennar,2024-01-21T06:30:00.000+00:00,feeder,0040,L2 Active Power,kW,7.0
605820,Ferry Road Pennar,2024-01-21T06:30:00.000+00:00,feeder,0040,L1 Active Power,kW,6.0
605820,Ferry Road Pennar,2024-01-21T06:30:00.000+00:00,feeder,0040,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-21T06:30:00.000+00:00,feeder,0040,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-21T06:30:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-21T06:30:00.000+00:00,feeder,0040,L3 Current (Min),A,23.0
605820,Ferry Road Pennar,2024-01-21T06:30:00.000+00:00,feeder,0040,L3 Current (Max),A,23.0
605820,Ferry Road Pennar,2024-01-21T06:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,23.0
605820,Ferry Road Pennar,2024-01-21T06:30:00.000+00:00,feeder,0040,L2 Current (Min),A,32.25
605820,Ferry Road Pennar,2024-01-21T06:30:00.000+00:00,feeder,0040,L2 Current (Max),A,32.5
605820,Ferry Road Pennar,2024-01-21T06:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,32.5
605820,Ferry Road Pennar,2024-01-21T06:30:00.000+00:00,feeder,0040,L1 Current (Min),A,27.5
605820,Ferry Road Pennar,2024-01-21T06:30:00.000+00:00,feeder,0040,L1 Current (Max),A,27.62
605820,Ferry Road Pennar,2024-01-21T06:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,27.5
605820,Ferry Road Pennar,2024-01-21T06:30:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T06:30:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-18.69
605820,Ferry Road Pennar,2024-01-21T06:30:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T06:30:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-4.62
605820,Ferry Road Pennar,2024-01-21T06:30:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T06:30:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-3.06
605820,Ferry Road Pennar,2024-01-21T06:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-21T06:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-21T06:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-21T06:30:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.91919
605820,Ferry Road Pennar,2024-01-21T06:30:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.92309
605820,Ferry Road Pennar,2024-01-21T06:30:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.99371
605820,Ferry Road Pennar,2024-01-21T06:30:00.000+00:00,feeder,0030,L3 Active Power,kW,3.0
605820,Ferry Road Pennar,2024-01-21T06:30:00.000+00:00,feeder,0030,L2 Active Power,kW,3.0
605820,Ferry Road Pennar,2024-01-21T06:30:00.000+00:00,feeder,0030,L1 Active Power,kW,5.0
605820,Ferry Road Pennar,2024-01-21T06:30:00.000+00:00,feeder,0030,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-21T06:30:00.000+00:00,feeder,0030,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-21T06:30:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-21T06:30:00.000+00:00,feeder,0030,L3 Current (Min),A,14.62
605820,Ferry Road Pennar,2024-01-21T06:30:00.000+00:00,feeder,0030,L3 Current (Max),A,14.62
605820,Ferry Road Pennar,2024-01-21T06:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,14.62
605820,Ferry Road Pennar,2024-01-21T06:30:00.000+00:00,feeder,0030,L2 Current (Min),A,12.0
605820,Ferry Road Pennar,2024-01-21T06:30:00.000+00:00,feeder,0030,L2 Current (Max),A,12.0
605820,Ferry Road Pennar,2024-01-21T06:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.0
605820,Ferry Road Pennar,2024-01-21T06:30:00.000+00:00,feeder,0030,L1 Current (Min),A,19.88
605820,Ferry Road Pennar,2024-01-21T06:30:00.000+00:00,feeder,0030,L1 Current (Max),A,20.0
605820,Ferry Road Pennar,2024-01-21T06:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,19.88
605820,Ferry Road Pennar,2024-01-21T06:30:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T06:30:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-24.5
605820,Ferry Road Pennar,2024-01-21T06:30:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T06:30:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-6.87
605820,Ferry Road Pennar,2024-01-21T06:30:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T06:30:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-12.94
605820,Ferry Road Pennar,2024-01-21T06:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-21T06:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-21T06:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-21T06:30:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.86575
605820,Ferry Road Pennar,2024-01-21T06:30:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.94525
605820,Ferry Road Pennar,2024-01-21T06:30:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.9028
605820,Ferry Road Pennar,2024-01-21T06:30:00.000+00:00,feeder,0020,L3 Active Power,kW,1.0
605820,Ferry Road Pennar,2024-01-21T06:30:00.000+00:00,feeder,0020,L2 Active Power,kW,1.0
605820,Ferry Road Pennar,2024-01-21T06:30:00.000+00:00,feeder,0020,L1 Active Power,kW,1.0
605820,Ferry Road Pennar,2024-01-21T06:30:00.000+00:00,feeder,0020,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-21T06:30:00.000+00:00,feeder,0020,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-21T06:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-21T06:30:00.000+00:00,feeder,0020,L3 Current (Min),A,6.38
605820,Ferry Road Pennar,2024-01-21T06:30:00.000+00:00,feeder,0020,L3 Current (Max),A,6.38
605820,Ferry Road Pennar,2024-01-21T06:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.38
605820,Ferry Road Pennar,2024-01-21T06:30:00.000+00:00,feeder,0020,L2 Current (Min),A,5.5
605820,Ferry Road Pennar,2024-01-21T06:30:00.000+00:00,feeder,0020,L2 Current (Max),A,5.5
605820,Ferry Road Pennar,2024-01-21T06:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.5
605820,Ferry Road Pennar,2024-01-21T06:30:00.000+00:00,feeder,0020,L1 Current (Min),A,5.62
605820,Ferry Road Pennar,2024-01-21T06:30:00.000+00:00,feeder,0020,L1 Current (Max),A,5.62
605820,Ferry Road Pennar,2024-01-21T06:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.62
605820,Ferry Road Pennar,2024-01-21T06:30:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T06:30:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-10.13
605820,Ferry Road Pennar,2024-01-21T06:30:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T06:30:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-9.0
605820,Ferry Road Pennar,2024-01-21T06:30:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T06:30:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-4.25
605820,Ferry Road Pennar,2024-01-21T06:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-21T06:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-21T06:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-21T06:30:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.9603
605820,Ferry Road Pennar,2024-01-21T06:30:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.95419
605820,Ferry Road Pennar,2024-01-21T06:30:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.96442
605820,Ferry Road Pennar,2024-01-21T06:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.0
605820,Ferry Road Pennar,2024-01-21T06:30:00.000+00:00,feeder,0010,L2 Active Power,kW,3.0
605820,Ferry Road Pennar,2024-01-21T06:30:00.000+00:00,feeder,0010,L1 Active Power,kW,3.0
605820,Ferry Road Pennar,2024-01-21T06:30:00.000+00:00,feeder,0010,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-21T06:30:00.000+00:00,feeder,0010,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-21T06:30:00.000+00:00,feeder,0010,L3 Current (Min),A,8.88
605820,Ferry Road Pennar,2024-01-21T06:30:00.000+00:00,feeder,0010,L3 Current (Max),A,8.88
605820,Ferry Road Pennar,2024-01-21T06:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.88
605820,Ferry Road Pennar,2024-01-21T06:30:00.000+00:00,feeder,0010,L2 Current (Min),A,11.62
605820,Ferry Road Pennar,2024-01-21T06:30:00.000+00:00,feeder,0010,L2 Current (Max),A,12.0
605820,Ferry Road Pennar,2024-01-21T06:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.88
605820,Ferry Road Pennar,2024-01-21T06:30:00.000+00:00,feeder,0010,L1 Current (Min),A,13.38
605820,Ferry Road Pennar,2024-01-21T06:30:00.000+00:00,feeder,0010,L1 Current (Max),A,13.5
605820,Ferry Road Pennar,2024-01-21T06:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.5
605820,Ferry Road Pennar,2024-01-21T06:30:00.000+00:00,busbar,,L3 Voltage (Min),V,244.39
605820,Ferry Road Pennar,2024-01-21T06:30:00.000+00:00,busbar,,L3 Voltage (Max),V,244.42
605820,Ferry Road Pennar,2024-01-21T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.41
605820,Ferry Road Pennar,2024-01-21T06:30:00.000+00:00,busbar,,L2 Voltage (Min),V,243.27
605820,Ferry Road Pennar,2024-01-21T06:30:00.000+00:00,busbar,,L2 Voltage (Max),V,243.3
605820,Ferry Road Pennar,2024-01-21T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.28
605820,Ferry Road Pennar,2024-01-21T06:30:00.000+00:00,busbar,,L1 Voltage (Min),V,243.41
605820,Ferry Road Pennar,2024-01-21T06:30:00.000+00:00,busbar,,L1 Voltage (Max),V,243.42
605820,Ferry Road Pennar,2024-01-21T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.41
605820,Ferry Road Pennar,2024-01-21T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
605820,Ferry Road Pennar,2024-01-21T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
605820,Ferry Road Pennar,2024-01-21T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
605820,Ferry Road Pennar,2024-01-21T06:30:00.000+00:00,busbar,,L3 Active Power,kW,20.0
605820,Ferry Road Pennar,2024-01-21T06:30:00.000+00:00,busbar,,L2 Active Power,kW,16.0
605820,Ferry Road Pennar,2024-01-21T06:30:00.000+00:00,busbar,,L1 Active Power,kW,19.0
605820,Ferry Road Pennar,2024-01-21T06:30:00.000+00:00,busbar,,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-21T06:30:00.000+00:00,busbar,,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-21T06:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-21T06:30:00.000+00:00,busbar,,L3 Current (Min),A,85.62
605820,Ferry Road Pennar,2024-01-21T06:30:00.000+00:00,busbar,,L3 Current (Max),A,85.75
605820,Ferry Road Pennar,2024-01-21T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,85.62
605820,Ferry Road Pennar,2024-01-21T06:30:00.000+00:00,busbar,,L2 Current (Min),A,70.75
605820,Ferry Road Pennar,2024-01-21T06:30:00.000+00:00,busbar,,L2 Current (Max),A,70.88
605820,Ferry Road Pennar,2024-01-21T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,70.88
605820,Ferry Road Pennar,2024-01-21T06:30:00.000+00:00,busbar,,L1 Current (Min),A,82.38
605820,Ferry Road Pennar,2024-01-21T06:30:00.000+00:00,busbar,,L1 Current (Max),A,82.5
605820,Ferry Road Pennar,2024-01-21T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,82.38
605820,Ferry Road Pennar,2024-01-21T06:30:00.000+00:00,transformer,,Temperature,C,0.0
605820,Ferry Road Pennar,2024-01-21T06:30:00.000+00:00,ambient,,Temperature,C,0.0
605820,Ferry Road Pennar,2024-01-21T06:20:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T06:20:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,-8.56
605820,Ferry Road Pennar,2024-01-21T06:20:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T06:20:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,0.5
605820,Ferry Road Pennar,2024-01-21T06:20:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T06:20:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,-5.69
605820,Ferry Road Pennar,2024-01-21T06:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-21T06:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-21T06:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-21T06:20:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,0.94611
605820,Ferry Road Pennar,2024-01-21T06:20:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,0.9339
605820,Ferry Road Pennar,2024-01-21T06:20:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,0.98993
605820,Ferry Road Pennar,2024-01-21T06:20:00.000+00:00,feeder,0050,L3 Active Power,kW,2.0
605820,Ferry Road Pennar,2024-01-21T06:20:00.000+00:00,feeder,0050,L2 Active Power,kW,2.0
605820,Ferry Road Pennar,2024-01-21T06:20:00.000+00:00,feeder,0050,L1 Active Power,kW,7.0
605820,Ferry Road Pennar,2024-01-21T06:20:00.000+00:00,feeder,0050,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-21T06:20:00.000+00:00,feeder,0050,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-21T06:20:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-21T06:20:00.000+00:00,feeder,0050,L3 Current (Min),A,8.88
605820,Ferry Road Pennar,2024-01-21T06:20:00.000+00:00,feeder,0050,L3 Current (Max),A,9.0
605820,Ferry Road Pennar,2024-01-21T06:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,9.0
605820,Ferry Road Pennar,2024-01-21T06:20:00.000+00:00,feeder,0050,L2 Current (Min),A,8.62
605820,Ferry Road Pennar,2024-01-21T06:20:00.000+00:00,feeder,0050,L2 Current (Max),A,8.75
605820,Ferry Road Pennar,2024-01-21T06:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,8.75
605820,Ferry Road Pennar,2024-01-21T06:20:00.000+00:00,feeder,0050,L1 Current (Min),A,27.12
605820,Ferry Road Pennar,2024-01-21T06:20:00.000+00:00,feeder,0050,L1 Current (Max),A,27.5
605820,Ferry Road Pennar,2024-01-21T06:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,27.38
605820,Ferry Road Pennar,2024-01-21T06:20:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T06:20:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-14.94
605820,Ferry Road Pennar,2024-01-21T06:20:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T06:20:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-14.0
605820,Ferry Road Pennar,2024-01-21T06:20:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T06:20:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-19.69
605820,Ferry Road Pennar,2024-01-21T06:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-21T06:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.0
605820,Ferry Road Pennar,2024-01-21T06:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.0
605820,Ferry Road Pennar,2024-01-21T06:20:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.91727
605820,Ferry Road Pennar,2024-01-21T06:20:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.9411
605820,Ferry Road Pennar,2024-01-21T06:20:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.8855
605820,Ferry Road Pennar,2024-01-21T06:20:00.000+00:00,feeder,0040,L3 Active Power,kW,4.0
605820,Ferry Road Pennar,2024-01-21T06:20:00.000+00:00,feeder,0040,L2 Active Power,kW,8.0
605820,Ferry Road Pennar,2024-01-21T06:20:00.000+00:00,feeder,0040,L1 Active Power,kW,6.0
605820,Ferry Road Pennar,2024-01-21T06:20:00.000+00:00,feeder,0040,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-21T06:20:00.000+00:00,feeder,0040,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-21T06:20:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-21T06:20:00.000+00:00,feeder,0040,L3 Current (Min),A,15.5
605820,Ferry Road Pennar,2024-01-21T06:20:00.000+00:00,feeder,0040,L3 Current (Max),A,15.62
605820,Ferry Road Pennar,2024-01-21T06:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,15.62
605820,Ferry Road Pennar,2024-01-21T06:20:00.000+00:00,feeder,0040,L2 Current (Min),A,36.5
605820,Ferry Road Pennar,2024-01-21T06:20:00.000+00:00,feeder,0040,L2 Current (Max),A,36.62
605820,Ferry Road Pennar,2024-01-21T06:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,36.5
605820,Ferry Road Pennar,2024-01-21T06:20:00.000+00:00,feeder,0040,L1 Current (Min),A,27.75
605820,Ferry Road Pennar,2024-01-21T06:20:00.000+00:00,feeder,0040,L1 Current (Max),A,28.0
605820,Ferry Road Pennar,2024-01-21T06:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,28.0
605820,Ferry Road Pennar,2024-01-21T06:20:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T06:20:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-27.12
605820,Ferry Road Pennar,2024-01-21T06:20:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T06:20:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-8.87
605820,Ferry Road Pennar,2024-01-21T06:20:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T06:20:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-6.69
605820,Ferry Road Pennar,2024-01-21T06:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-21T06:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-21T06:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-21T06:20:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.82385
605820,Ferry Road Pennar,2024-01-21T06:20:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.90701
605820,Ferry Road Pennar,2024-01-21T06:20:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.97638
605820,Ferry Road Pennar,2024-01-21T06:20:00.000+00:00,feeder,0030,L3 Active Power,kW,2.0
605820,Ferry Road Pennar,2024-01-21T06:20:00.000+00:00,feeder,0030,L2 Active Power,kW,3.0
605820,Ferry Road Pennar,2024-01-21T06:20:00.000+00:00,feeder,0030,L1 Active Power,kW,2.0
605820,Ferry Road Pennar,2024-01-21T06:20:00.000+00:00,feeder,0030,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-21T06:20:00.000+00:00,feeder,0030,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-21T06:20:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-21T06:20:00.000+00:00,feeder,0030,L3 Current (Min),A,9.38
605820,Ferry Road Pennar,2024-01-21T06:20:00.000+00:00,feeder,0030,L3 Current (Max),A,9.62
605820,Ferry Road Pennar,2024-01-21T06:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.5
605820,Ferry Road Pennar,2024-01-21T06:20:00.000+00:00,feeder,0030,L2 Current (Min),A,11.38
605820,Ferry Road Pennar,2024-01-21T06:20:00.000+00:00,feeder,0030,L2 Current (Max),A,11.38
605820,Ferry Road Pennar,2024-01-21T06:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.38
605820,Ferry Road Pennar,2024-01-21T06:20:00.000+00:00,feeder,0030,L1 Current (Min),A,10.12
605820,Ferry Road Pennar,2024-01-21T06:20:00.000+00:00,feeder,0030,L1 Current (Max),A,10.25
605820,Ferry Road Pennar,2024-01-21T06:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.12
605820,Ferry Road Pennar,2024-01-21T06:20:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T06:20:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-29.44
605820,Ferry Road Pennar,2024-01-21T06:20:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T06:20:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,2.25
605820,Ferry Road Pennar,2024-01-21T06:20:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T06:20:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-19.81
605820,Ferry Road Pennar,2024-01-21T06:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-21T06:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-21T06:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-21T06:20:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.82583
605820,Ferry Road Pennar,2024-01-21T06:20:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.95575
605820,Ferry Road Pennar,2024-01-21T06:20:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.90475
605820,Ferry Road Pennar,2024-01-21T06:20:00.000+00:00,feeder,0020,L3 Active Power,kW,1.0
605820,Ferry Road Pennar,2024-01-21T06:20:00.000+00:00,feeder,0020,L2 Active Power,kW,1.0
605820,Ferry Road Pennar,2024-01-21T06:20:00.000+00:00,feeder,0020,L1 Active Power,kW,2.0
605820,Ferry Road Pennar,2024-01-21T06:20:00.000+00:00,feeder,0020,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-21T06:20:00.000+00:00,feeder,0020,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-21T06:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-21T06:20:00.000+00:00,feeder,0020,L3 Current (Min),A,6.38
605820,Ferry Road Pennar,2024-01-21T06:20:00.000+00:00,feeder,0020,L3 Current (Max),A,6.38
605820,Ferry Road Pennar,2024-01-21T06:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.38
605820,Ferry Road Pennar,2024-01-21T06:20:00.000+00:00,feeder,0020,L2 Current (Min),A,6.0
605820,Ferry Road Pennar,2024-01-21T06:20:00.000+00:00,feeder,0020,L2 Current (Max),A,6.12
605820,Ferry Road Pennar,2024-01-21T06:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.12
605820,Ferry Road Pennar,2024-01-21T06:20:00.000+00:00,feeder,0020,L1 Current (Min),A,7.25
605820,Ferry Road Pennar,2024-01-21T06:20:00.000+00:00,feeder,0020,L1 Current (Max),A,7.38
605820,Ferry Road Pennar,2024-01-21T06:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.38
605820,Ferry Road Pennar,2024-01-21T06:20:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T06:20:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-9.06
605820,Ferry Road Pennar,2024-01-21T06:20:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T06:20:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-17.13
605820,Ferry Road Pennar,2024-01-21T06:20:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T06:20:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-4.81
605820,Ferry Road Pennar,2024-01-21T06:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-21T06:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-21T06:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-21T06:20:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.96414
605820,Ferry Road Pennar,2024-01-21T06:20:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.9111
605820,Ferry Road Pennar,2024-01-21T06:20:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.96808
605820,Ferry Road Pennar,2024-01-21T06:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.0
605820,Ferry Road Pennar,2024-01-21T06:20:00.000+00:00,feeder,0010,L2 Active Power,kW,3.0
605820,Ferry Road Pennar,2024-01-21T06:20:00.000+00:00,feeder,0010,L1 Active Power,kW,3.0
605820,Ferry Road Pennar,2024-01-21T06:20:00.000+00:00,feeder,0010,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-21T06:20:00.000+00:00,feeder,0010,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-21T06:20:00.000+00:00,feeder,0010,L3 Current (Min),A,9.12
605820,Ferry Road Pennar,2024-01-21T06:20:00.000+00:00,feeder,0010,L3 Current (Max),A,9.25
605820,Ferry Road Pennar,2024-01-21T06:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.25
605820,Ferry Road Pennar,2024-01-21T06:20:00.000+00:00,feeder,0010,L2 Current (Min),A,11.25
605820,Ferry Road Pennar,2024-01-21T06:20:00.000+00:00,feeder,0010,L2 Current (Max),A,11.75
605820,Ferry Road Pennar,2024-01-21T06:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.62
605820,Ferry Road Pennar,2024-01-21T06:20:00.000+00:00,feeder,0010,L1 Current (Min),A,14.0
605820,Ferry Road Pennar,2024-01-21T06:20:00.000+00:00,feeder,0010,L1 Current (Max),A,14.0
605820,Ferry Road Pennar,2024-01-21T06:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.0
605820,Ferry Road Pennar,2024-01-21T06:20:00.000+00:00,busbar,,L3 Voltage (Min),V,244.81
605820,Ferry Road Pennar,2024-01-21T06:20:00.000+00:00,busbar,,L3 Voltage (Max),V,244.84
605820,Ferry Road Pennar,2024-01-21T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.81
605820,Ferry Road Pennar,2024-01-21T06:20:00.000+00:00,busbar,,L2 Voltage (Min),V,243.38
605820,Ferry Road Pennar,2024-01-21T06:20:00.000+00:00,busbar,,L2 Voltage (Max),V,243.41
605820,Ferry Road Pennar,2024-01-21T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.39
605820,Ferry Road Pennar,2024-01-21T06:20:00.000+00:00,busbar,,L1 Voltage (Min),V,243.58
605820,Ferry Road Pennar,2024-01-21T06:20:00.000+00:00,busbar,,L1 Voltage (Max),V,243.58
605820,Ferry Road Pennar,2024-01-21T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.58
605820,Ferry Road Pennar,2024-01-21T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
605820,Ferry Road Pennar,2024-01-21T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
605820,Ferry Road Pennar,2024-01-21T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
605820,Ferry Road Pennar,2024-01-21T06:20:00.000+00:00,busbar,,L3 Active Power,kW,11.0
605820,Ferry Road Pennar,2024-01-21T06:20:00.000+00:00,busbar,,L2 Active Power,kW,17.0
605820,Ferry Road Pennar,2024-01-21T06:20:00.000+00:00,busbar,,L1 Active Power,kW,20.0
605820,Ferry Road Pennar,2024-01-21T06:20:00.000+00:00,busbar,,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-21T06:20:00.000+00:00,busbar,,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-21T06:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-21T06:20:00.000+00:00,busbar,,L3 Current (Min),A,49.12
605820,Ferry Road Pennar,2024-01-21T06:20:00.000+00:00,busbar,,L3 Current (Max),A,49.38
605820,Ferry Road Pennar,2024-01-21T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,49.25
605820,Ferry Road Pennar,2024-01-21T06:20:00.000+00:00,busbar,,L2 Current (Min),A,73.62
605820,Ferry Road Pennar,2024-01-21T06:20:00.000+00:00,busbar,,L2 Current (Max),A,74.0
605820,Ferry Road Pennar,2024-01-21T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,73.75
605820,Ferry Road Pennar,2024-01-21T06:20:00.000+00:00,busbar,,L1 Current (Min),A,85.75
605820,Ferry Road Pennar,2024-01-21T06:20:00.000+00:00,busbar,,L1 Current (Max),A,86.0
605820,Ferry Road Pennar,2024-01-21T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,85.88
605820,Ferry Road Pennar,2024-01-21T06:20:00.000+00:00,transformer,,Temperature,C,0.0
605820,Ferry Road Pennar,2024-01-21T06:20:00.000+00:00,ambient,,Temperature,C,0.0
605820,Ferry Road Pennar,2024-01-21T06:10:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T06:10:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,-10.56
605820,Ferry Road Pennar,2024-01-21T06:10:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T06:10:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,-8.0
605820,Ferry Road Pennar,2024-01-21T06:10:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T06:10:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,-2.5
605820,Ferry Road Pennar,2024-01-21T06:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-21T06:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-21T06:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-21T06:10:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,0.94891
605820,Ferry Road Pennar,2024-01-21T06:10:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,0.91711
605820,Ferry Road Pennar,2024-01-21T06:10:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,0.99384
605820,Ferry Road Pennar,2024-01-21T06:10:00.000+00:00,feeder,0050,L3 Active Power,kW,2.0
605820,Ferry Road Pennar,2024-01-21T06:10:00.000+00:00,feeder,0050,L2 Active Power,kW,2.0
605820,Ferry Road Pennar,2024-01-21T06:10:00.000+00:00,feeder,0050,L1 Active Power,kW,7.0
605820,Ferry Road Pennar,2024-01-21T06:10:00.000+00:00,feeder,0050,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-21T06:10:00.000+00:00,feeder,0050,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-21T06:10:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-21T06:10:00.000+00:00,feeder,0050,L3 Current (Min),A,9.5
605820,Ferry Road Pennar,2024-01-21T06:10:00.000+00:00,feeder,0050,L3 Current (Max),A,9.62
605820,Ferry Road Pennar,2024-01-21T06:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,9.5
605820,Ferry Road Pennar,2024-01-21T06:10:00.000+00:00,feeder,0050,L2 Current (Min),A,8.62
605820,Ferry Road Pennar,2024-01-21T06:10:00.000+00:00,feeder,0050,L2 Current (Max),A,8.75
605820,Ferry Road Pennar,2024-01-21T06:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,8.75
605820,Ferry Road Pennar,2024-01-21T06:10:00.000+00:00,feeder,0050,L1 Current (Min),A,28.25
605820,Ferry Road Pennar,2024-01-21T06:10:00.000+00:00,feeder,0050,L1 Current (Max),A,28.38
605820,Ferry Road Pennar,2024-01-21T06:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,28.25
605820,Ferry Road Pennar,2024-01-21T06:10:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T06:10:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-14.81
605820,Ferry Road Pennar,2024-01-21T06:10:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T06:10:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-11.25
605820,Ferry Road Pennar,2024-01-21T06:10:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T06:10:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-25.69
605820,Ferry Road Pennar,2024-01-21T06:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-21T06:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.0
605820,Ferry Road Pennar,2024-01-21T06:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.0
605820,Ferry Road Pennar,2024-01-21T06:10:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.91803
605820,Ferry Road Pennar,2024-01-21T06:10:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.9577
605820,Ferry Road Pennar,2024-01-21T06:10:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.83276
605820,Ferry Road Pennar,2024-01-21T06:10:00.000+00:00,feeder,0040,L3 Active Power,kW,3.0
605820,Ferry Road Pennar,2024-01-21T06:10:00.000+00:00,feeder,0040,L2 Active Power,kW,10.0
605820,Ferry Road Pennar,2024-01-21T06:10:00.000+00:00,feeder,0040,L1 Active Power,kW,5.0
605820,Ferry Road Pennar,2024-01-21T06:10:00.000+00:00,feeder,0040,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-21T06:10:00.000+00:00,feeder,0040,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-21T06:10:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-21T06:10:00.000+00:00,feeder,0040,L3 Current (Min),A,15.38
605820,Ferry Road Pennar,2024-01-21T06:10:00.000+00:00,feeder,0040,L3 Current (Max),A,15.5
605820,Ferry Road Pennar,2024-01-21T06:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,15.5
605820,Ferry Road Pennar,2024-01-21T06:10:00.000+00:00,feeder,0040,L2 Current (Min),A,42.88
605820,Ferry Road Pennar,2024-01-21T06:10:00.000+00:00,feeder,0040,L2 Current (Max),A,43.0
605820,Ferry Road Pennar,2024-01-21T06:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,43.0
605820,Ferry Road Pennar,2024-01-21T06:10:00.000+00:00,feeder,0040,L1 Current (Min),A,24.88
605820,Ferry Road Pennar,2024-01-21T06:10:00.000+00:00,feeder,0040,L1 Current (Max),A,25.12
605820,Ferry Road Pennar,2024-01-21T06:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,25.0
605820,Ferry Road Pennar,2024-01-21T06:10:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T06:10:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-23.06
605820,Ferry Road Pennar,2024-01-21T06:10:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T06:10:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-12.63
605820,Ferry Road Pennar,2024-01-21T06:10:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T06:10:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-6.19
605820,Ferry Road Pennar,2024-01-21T06:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-21T06:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-21T06:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-21T06:10:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.84976
605820,Ferry Road Pennar,2024-01-21T06:10:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.89337
605820,Ferry Road Pennar,2024-01-21T06:10:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.9808
605820,Ferry Road Pennar,2024-01-21T06:10:00.000+00:00,feeder,0030,L3 Active Power,kW,2.0
605820,Ferry Road Pennar,2024-01-21T06:10:00.000+00:00,feeder,0030,L2 Active Power,kW,2.0
605820,Ferry Road Pennar,2024-01-21T06:10:00.000+00:00,feeder,0030,L1 Active Power,kW,3.0
605820,Ferry Road Pennar,2024-01-21T06:10:00.000+00:00,feeder,0030,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-21T06:10:00.000+00:00,feeder,0030,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-21T06:10:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-21T06:10:00.000+00:00,feeder,0030,L3 Current (Min),A,9.62
605820,Ferry Road Pennar,2024-01-21T06:10:00.000+00:00,feeder,0030,L3 Current (Max),A,9.75
605820,Ferry Road Pennar,2024-01-21T06:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.62
605820,Ferry Road Pennar,2024-01-21T06:10:00.000+00:00,feeder,0030,L2 Current (Min),A,11.12
605820,Ferry Road Pennar,2024-01-21T06:10:00.000+00:00,feeder,0030,L2 Current (Max),A,11.25
605820,Ferry Road Pennar,2024-01-21T06:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.25
605820,Ferry Road Pennar,2024-01-21T06:10:00.000+00:00,feeder,0030,L1 Current (Min),A,10.88
605820,Ferry Road Pennar,2024-01-21T06:10:00.000+00:00,feeder,0030,L1 Current (Max),A,10.88
605820,Ferry Road Pennar,2024-01-21T06:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.88
605820,Ferry Road Pennar,2024-01-21T06:10:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T06:10:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-26.81
605820,Ferry Road Pennar,2024-01-21T06:10:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T06:10:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-6.44
605820,Ferry Road Pennar,2024-01-21T06:10:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T06:10:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-34.06
605820,Ferry Road Pennar,2024-01-21T06:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-21T06:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-21T06:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-21T06:10:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.84778
605820,Ferry Road Pennar,2024-01-21T06:10:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.94238
605820,Ferry Road Pennar,2024-01-21T06:10:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.77569
605820,Ferry Road Pennar,2024-01-21T06:10:00.000+00:00,feeder,0020,L3 Active Power,kW,1.0
605820,Ferry Road Pennar,2024-01-21T06:10:00.000+00:00,feeder,0020,L2 Active Power,kW,1.0
605820,Ferry Road Pennar,2024-01-21T06:10:00.000+00:00,feeder,0020,L1 Active Power,kW,1.0
605820,Ferry Road Pennar,2024-01-21T06:10:00.000+00:00,feeder,0020,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-21T06:10:00.000+00:00,feeder,0020,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-21T06:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-21T06:10:00.000+00:00,feeder,0020,L3 Current (Min),A,6.62
605820,Ferry Road Pennar,2024-01-21T06:10:00.000+00:00,feeder,0020,L3 Current (Max),A,6.75
605820,Ferry Road Pennar,2024-01-21T06:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.62
605820,Ferry Road Pennar,2024-01-21T06:10:00.000+00:00,feeder,0020,L2 Current (Min),A,6.0
605820,Ferry Road Pennar,2024-01-21T06:10:00.000+00:00,feeder,0020,L2 Current (Max),A,6.0
605820,Ferry Road Pennar,2024-01-21T06:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.0
605820,Ferry Road Pennar,2024-01-21T06:10:00.000+00:00,feeder,0020,L1 Current (Min),A,5.5
605820,Ferry Road Pennar,2024-01-21T06:10:00.000+00:00,feeder,0020,L1 Current (Max),A,5.62
605820,Ferry Road Pennar,2024-01-21T06:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.5
605820,Ferry Road Pennar,2024-01-21T06:10:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T06:10:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-18.88
605820,Ferry Road Pennar,2024-01-21T06:10:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T06:10:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-17.87
605820,Ferry Road Pennar,2024-01-21T06:10:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T06:10:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-1.88
605820,Ferry Road Pennar,2024-01-21T06:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-21T06:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-21T06:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-21T06:10:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.91818
605820,Ferry Road Pennar,2024-01-21T06:10:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.90603
605820,Ferry Road Pennar,2024-01-21T06:10:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.99127
605820,Ferry Road Pennar,2024-01-21T06:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.0
605820,Ferry Road Pennar,2024-01-21T06:10:00.000+00:00,feeder,0010,L2 Active Power,kW,2.0
605820,Ferry Road Pennar,2024-01-21T06:10:00.000+00:00,feeder,0010,L1 Active Power,kW,6.0
605820,Ferry Road Pennar,2024-01-21T06:10:00.000+00:00,feeder,0010,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-21T06:10:00.000+00:00,feeder,0010,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-21T06:10:00.000+00:00,feeder,0010,L3 Current (Min),A,8.62
605820,Ferry Road Pennar,2024-01-21T06:10:00.000+00:00,feeder,0010,L3 Current (Max),A,8.62
605820,Ferry Road Pennar,2024-01-21T06:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.62
605820,Ferry Road Pennar,2024-01-21T06:10:00.000+00:00,feeder,0010,L2 Current (Min),A,10.62
605820,Ferry Road Pennar,2024-01-21T06:10:00.000+00:00,feeder,0010,L2 Current (Max),A,10.75
605820,Ferry Road Pennar,2024-01-21T06:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.75
605820,Ferry Road Pennar,2024-01-21T06:10:00.000+00:00,feeder,0010,L1 Current (Min),A,25.0
605820,Ferry Road Pennar,2024-01-21T06:10:00.000+00:00,feeder,0010,L1 Current (Max),A,25.25
605820,Ferry Road Pennar,2024-01-21T06:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.12
605820,Ferry Road Pennar,2024-01-21T06:10:00.000+00:00,busbar,,L3 Voltage (Min),V,245.64
605820,Ferry Road Pennar,2024-01-21T06:10:00.000+00:00,busbar,,L3 Voltage (Max),V,245.66
605820,Ferry Road Pennar,2024-01-21T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.66
605820,Ferry Road Pennar,2024-01-21T06:10:00.000+00:00,busbar,,L2 Voltage (Min),V,244.16
605820,Ferry Road Pennar,2024-01-21T06:10:00.000+00:00,busbar,,L2 Voltage (Max),V,244.2
605820,Ferry Road Pennar,2024-01-21T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.17
605820,Ferry Road Pennar,2024-01-21T06:10:00.000+00:00,busbar,,L1 Voltage (Min),V,244.25
605820,Ferry Road Pennar,2024-01-21T06:10:00.000+00:00,busbar,,L1 Voltage (Max),V,244.27
605820,Ferry Road Pennar,2024-01-21T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.27
605820,Ferry Road Pennar,2024-01-21T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
605820,Ferry Road Pennar,2024-01-21T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
605820,Ferry Road Pennar,2024-01-21T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
605820,Ferry Road Pennar,2024-01-21T06:10:00.000+00:00,busbar,,L3 Active Power,kW,11.0
605820,Ferry Road Pennar,2024-01-21T06:10:00.000+00:00,busbar,,L2 Active Power,kW,18.0
605820,Ferry Road Pennar,2024-01-21T06:10:00.000+00:00,busbar,,L1 Active Power,kW,22.0
605820,Ferry Road Pennar,2024-01-21T06:10:00.000+00:00,busbar,,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-21T06:10:00.000+00:00,busbar,,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-21T06:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-21T06:10:00.000+00:00,busbar,,L3 Current (Min),A,49.88
605820,Ferry Road Pennar,2024-01-21T06:10:00.000+00:00,busbar,,L3 Current (Max),A,50.0
605820,Ferry Road Pennar,2024-01-21T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,49.88
605820,Ferry Road Pennar,2024-01-21T06:10:00.000+00:00,busbar,,L2 Current (Min),A,79.25
605820,Ferry Road Pennar,2024-01-21T06:10:00.000+00:00,busbar,,L2 Current (Max),A,79.38
605820,Ferry Road Pennar,2024-01-21T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,79.38
605820,Ferry Road Pennar,2024-01-21T06:10:00.000+00:00,busbar,,L1 Current (Min),A,92.38
605820,Ferry Road Pennar,2024-01-21T06:10:00.000+00:00,busbar,,L1 Current (Max),A,92.75
605820,Ferry Road Pennar,2024-01-21T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,92.5
605820,Ferry Road Pennar,2024-01-21T06:10:00.000+00:00,transformer,,Temperature,C,0.0
605820,Ferry Road Pennar,2024-01-21T06:10:00.000+00:00,ambient,,Temperature,C,0.0
605820,Ferry Road Pennar,2024-01-21T06:00:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T06:00:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,-0.56
605820,Ferry Road Pennar,2024-01-21T06:00:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T06:00:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,-5.12
605820,Ferry Road Pennar,2024-01-21T06:00:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T06:00:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,-6.87
605820,Ferry Road Pennar,2024-01-21T06:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-21T06:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-21T06:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-21T06:00:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,0.96851
605820,Ferry Road Pennar,2024-01-21T06:00:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,0.93304
605820,Ferry Road Pennar,2024-01-21T06:00:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,0.97559
605820,Ferry Road Pennar,2024-01-21T06:00:00.000+00:00,feeder,0050,L3 Active Power,kW,2.0
605820,Ferry Road Pennar,2024-01-21T06:00:00.000+00:00,feeder,0050,L2 Active Power,kW,2.0
605820,Ferry Road Pennar,2024-01-21T06:00:00.000+00:00,feeder,0050,L1 Active Power,kW,4.0
605820,Ferry Road Pennar,2024-01-21T06:00:00.000+00:00,feeder,0050,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-21T06:00:00.000+00:00,feeder,0050,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-21T06:00:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-21T06:00:00.000+00:00,feeder,0050,L3 Current (Min),A,9.75
605820,Ferry Road Pennar,2024-01-21T06:00:00.000+00:00,feeder,0050,L3 Current (Max),A,9.75
605820,Ferry Road Pennar,2024-01-21T06:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,9.75
605820,Ferry Road Pennar,2024-01-21T06:00:00.000+00:00,feeder,0050,L2 Current (Min),A,9.5
605820,Ferry Road Pennar,2024-01-21T06:00:00.000+00:00,feeder,0050,L2 Current (Max),A,9.5
605820,Ferry Road Pennar,2024-01-21T06:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,9.5
605820,Ferry Road Pennar,2024-01-21T06:00:00.000+00:00,feeder,0050,L1 Current (Min),A,15.75
605820,Ferry Road Pennar,2024-01-21T06:00:00.000+00:00,feeder,0050,L1 Current (Max),A,15.75
605820,Ferry Road Pennar,2024-01-21T06:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,15.75
605820,Ferry Road Pennar,2024-01-21T06:00:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T06:00:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-13.06
605820,Ferry Road Pennar,2024-01-21T06:00:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T06:00:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-19.88
605820,Ferry Road Pennar,2024-01-21T06:00:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T06:00:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-19.94
605820,Ferry Road Pennar,2024-01-21T06:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-21T06:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.0
605820,Ferry Road Pennar,2024-01-21T06:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.0
605820,Ferry Road Pennar,2024-01-21T06:00:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.9512
605820,Ferry Road Pennar,2024-01-21T06:00:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.88254
605820,Ferry Road Pennar,2024-01-21T06:00:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.8797
605820,Ferry Road Pennar,2024-01-21T06:00:00.000+00:00,feeder,0040,L3 Active Power,kW,5.0
605820,Ferry Road Pennar,2024-01-21T06:00:00.000+00:00,feeder,0040,L2 Active Power,kW,5.0
605820,Ferry Road Pennar,2024-01-21T06:00:00.000+00:00,feeder,0040,L1 Active Power,kW,6.0
605820,Ferry Road Pennar,2024-01-21T06:00:00.000+00:00,feeder,0040,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-21T06:00:00.000+00:00,feeder,0040,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-21T06:00:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-21T06:00:00.000+00:00,feeder,0040,L3 Current (Min),A,23.0
605820,Ferry Road Pennar,2024-01-21T06:00:00.000+00:00,feeder,0040,L3 Current (Max),A,23.0
605820,Ferry Road Pennar,2024-01-21T06:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,23.0
605820,Ferry Road Pennar,2024-01-21T06:00:00.000+00:00,feeder,0040,L2 Current (Min),A,22.75
605820,Ferry Road Pennar,2024-01-21T06:00:00.000+00:00,feeder,0040,L2 Current (Max),A,22.88
605820,Ferry Road Pennar,2024-01-21T06:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,22.75
605820,Ferry Road Pennar,2024-01-21T06:00:00.000+00:00,feeder,0040,L1 Current (Min),A,25.88
605820,Ferry Road Pennar,2024-01-21T06:00:00.000+00:00,feeder,0040,L1 Current (Max),A,25.88
