Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605820,Ferry Road Pennar,2024-01-21T06:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,25.88
605820,Ferry Road Pennar,2024-01-21T06:00:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T06:00:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-39.87
605820,Ferry Road Pennar,2024-01-21T06:00:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T06:00:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-2.94
605820,Ferry Road Pennar,2024-01-21T06:00:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T06:00:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-4.56
605820,Ferry Road Pennar,2024-01-21T06:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-21T06:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-21T06:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-21T06:00:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.71316
605820,Ferry Road Pennar,2024-01-21T06:00:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.92279
605820,Ferry Road Pennar,2024-01-21T06:00:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.98202
605820,Ferry Road Pennar,2024-01-21T06:00:00.000+00:00,feeder,0030,L3 Active Power,kW,1.0
605820,Ferry Road Pennar,2024-01-21T06:00:00.000+00:00,feeder,0030,L2 Active Power,kW,3.0
605820,Ferry Road Pennar,2024-01-21T06:00:00.000+00:00,feeder,0030,L1 Active Power,kW,3.0
605820,Ferry Road Pennar,2024-01-21T06:00:00.000+00:00,feeder,0030,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-21T06:00:00.000+00:00,feeder,0030,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-21T06:00:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-21T06:00:00.000+00:00,feeder,0030,L3 Current (Min),A,8.38
605820,Ferry Road Pennar,2024-01-21T06:00:00.000+00:00,feeder,0030,L3 Current (Max),A,8.5
605820,Ferry Road Pennar,2024-01-21T06:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.38
605820,Ferry Road Pennar,2024-01-21T06:00:00.000+00:00,feeder,0030,L2 Current (Min),A,11.62
605820,Ferry Road Pennar,2024-01-21T06:00:00.000+00:00,feeder,0030,L2 Current (Max),A,11.75
605820,Ferry Road Pennar,2024-01-21T06:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.75
605820,Ferry Road Pennar,2024-01-21T06:00:00.000+00:00,feeder,0030,L1 Current (Min),A,10.62
605820,Ferry Road Pennar,2024-01-21T06:00:00.000+00:00,feeder,0030,L1 Current (Max),A,10.75
605820,Ferry Road Pennar,2024-01-21T06:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.75
605820,Ferry Road Pennar,2024-01-21T06:00:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T06:00:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-26.44
605820,Ferry Road Pennar,2024-01-21T06:00:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T06:00:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-7.06
605820,Ferry Road Pennar,2024-01-21T06:00:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T06:00:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-40.19
605820,Ferry Road Pennar,2024-01-21T06:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-21T06:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-21T06:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-21T06:00:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.83679
605820,Ferry Road Pennar,2024-01-21T06:00:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.94607
605820,Ferry Road Pennar,2024-01-21T06:00:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.72189
605820,Ferry Road Pennar,2024-01-21T06:00:00.000+00:00,feeder,0020,L3 Active Power,kW,1.0
605820,Ferry Road Pennar,2024-01-21T06:00:00.000+00:00,feeder,0020,L2 Active Power,kW,1.0
605820,Ferry Road Pennar,2024-01-21T06:00:00.000+00:00,feeder,0020,L1 Active Power,kW,1.0
605820,Ferry Road Pennar,2024-01-21T06:00:00.000+00:00,feeder,0020,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-21T06:00:00.000+00:00,feeder,0020,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-21T06:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-21T06:00:00.000+00:00,feeder,0020,L3 Current (Min),A,5.62
605820,Ferry Road Pennar,2024-01-21T06:00:00.000+00:00,feeder,0020,L3 Current (Max),A,5.62
605820,Ferry Road Pennar,2024-01-21T06:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.62
605820,Ferry Road Pennar,2024-01-21T06:00:00.000+00:00,feeder,0020,L2 Current (Min),A,5.12
605820,Ferry Road Pennar,2024-01-21T06:00:00.000+00:00,feeder,0020,L2 Current (Max),A,5.12
605820,Ferry Road Pennar,2024-01-21T06:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.12
605820,Ferry Road Pennar,2024-01-21T06:00:00.000+00:00,feeder,0020,L1 Current (Min),A,5.5
605820,Ferry Road Pennar,2024-01-21T06:00:00.000+00:00,feeder,0020,L1 Current (Max),A,5.62
605820,Ferry Road Pennar,2024-01-21T06:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.5
605820,Ferry Road Pennar,2024-01-21T06:00:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T06:00:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-15.81
605820,Ferry Road Pennar,2024-01-21T06:00:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T06:00:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-7.56
605820,Ferry Road Pennar,2024-01-21T06:00:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T06:00:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-2.0
605820,Ferry Road Pennar,2024-01-21T06:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-21T06:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-21T06:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-21T06:00:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.93539
605820,Ferry Road Pennar,2024-01-21T06:00:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.94861
605820,Ferry Road Pennar,2024-01-21T06:00:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.96573
605820,Ferry Road Pennar,2024-01-21T06:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.0
605820,Ferry Road Pennar,2024-01-21T06:00:00.000+00:00,feeder,0010,L2 Active Power,kW,3.0
605820,Ferry Road Pennar,2024-01-21T06:00:00.000+00:00,feeder,0010,L1 Active Power,kW,3.0
605820,Ferry Road Pennar,2024-01-21T06:00:00.000+00:00,feeder,0010,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-21T06:00:00.000+00:00,feeder,0010,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-21T06:00:00.000+00:00,feeder,0010,L3 Current (Min),A,9.25
605820,Ferry Road Pennar,2024-01-21T06:00:00.000+00:00,feeder,0010,L3 Current (Max),A,9.25
605820,Ferry Road Pennar,2024-01-21T06:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.25
605820,Ferry Road Pennar,2024-01-21T06:00:00.000+00:00,feeder,0010,L2 Current (Min),A,11.38
605820,Ferry Road Pennar,2024-01-21T06:00:00.000+00:00,feeder,0010,L2 Current (Max),A,11.38
605820,Ferry Road Pennar,2024-01-21T06:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.38
605820,Ferry Road Pennar,2024-01-21T06:00:00.000+00:00,feeder,0010,L1 Current (Min),A,13.62
605820,Ferry Road Pennar,2024-01-21T06:00:00.000+00:00,feeder,0010,L1 Current (Max),A,13.62
605820,Ferry Road Pennar,2024-01-21T06:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.62
605820,Ferry Road Pennar,2024-01-21T06:00:00.000+00:00,busbar,,L3 Voltage (Min),V,244.23
605820,Ferry Road Pennar,2024-01-21T06:00:00.000+00:00,busbar,,L3 Voltage (Max),V,244.41
605820,Ferry Road Pennar,2024-01-21T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.34
605820,Ferry Road Pennar,2024-01-21T06:00:00.000+00:00,busbar,,L2 Voltage (Min),V,242.67
605820,Ferry Road Pennar,2024-01-21T06:00:00.000+00:00,busbar,,L2 Voltage (Max),V,243.02
605820,Ferry Road Pennar,2024-01-21T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.81
605820,Ferry Road Pennar,2024-01-21T06:00:00.000+00:00,busbar,,L1 Voltage (Min),V,242.69
605820,Ferry Road Pennar,2024-01-21T06:00:00.000+00:00,busbar,,L1 Voltage (Max),V,242.84
605820,Ferry Road Pennar,2024-01-21T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.73
605820,Ferry Road Pennar,2024-01-21T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
605820,Ferry Road Pennar,2024-01-21T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
605820,Ferry Road Pennar,2024-01-21T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
605820,Ferry Road Pennar,2024-01-21T06:00:00.000+00:00,busbar,,L3 Active Power,kW,12.0
605820,Ferry Road Pennar,2024-01-21T06:00:00.000+00:00,busbar,,L2 Active Power,kW,14.0
605820,Ferry Road Pennar,2024-01-21T06:00:00.000+00:00,busbar,,L1 Active Power,kW,16.0
605820,Ferry Road Pennar,2024-01-21T06:00:00.000+00:00,busbar,,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-21T06:00:00.000+00:00,busbar,,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-21T06:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-21T06:00:00.000+00:00,busbar,,L3 Current (Min),A,54.88
605820,Ferry Road Pennar,2024-01-21T06:00:00.000+00:00,busbar,,L3 Current (Max),A,55.12
605820,Ferry Road Pennar,2024-01-21T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,55.0
605820,Ferry Road Pennar,2024-01-21T06:00:00.000+00:00,busbar,,L2 Current (Min),A,60.0
605820,Ferry Road Pennar,2024-01-21T06:00:00.000+00:00,busbar,,L2 Current (Max),A,60.38
605820,Ferry Road Pennar,2024-01-21T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,60.12
605820,Ferry Road Pennar,2024-01-21T06:00:00.000+00:00,busbar,,L1 Current (Min),A,70.25
605820,Ferry Road Pennar,2024-01-21T06:00:00.000+00:00,busbar,,L1 Current (Max),A,70.25
605820,Ferry Road Pennar,2024-01-21T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,70.25
605820,Ferry Road Pennar,2024-01-21T06:00:00.000+00:00,transformer,,Temperature,C,0.0
605820,Ferry Road Pennar,2024-01-21T06:00:00.000+00:00,ambient,,Temperature,C,0.0
605820,Ferry Road Pennar,2024-01-21T05:50:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T05:50:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,-9.37
605820,Ferry Road Pennar,2024-01-21T05:50:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T05:50:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,-10.44
605820,Ferry Road Pennar,2024-01-21T05:50:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T05:50:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,-7.44
605820,Ferry Road Pennar,2024-01-21T05:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-21T05:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-21T05:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-21T05:50:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,0.93747
605820,Ferry Road Pennar,2024-01-21T05:50:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,0.90982
605820,Ferry Road Pennar,2024-01-21T05:50:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,0.97549
605820,Ferry Road Pennar,2024-01-21T05:50:00.000+00:00,feeder,0050,L3 Active Power,kW,2.0
605820,Ferry Road Pennar,2024-01-21T05:50:00.000+00:00,feeder,0050,L2 Active Power,kW,2.0
605820,Ferry Road Pennar,2024-01-21T05:50:00.000+00:00,feeder,0050,L1 Active Power,kW,4.0
605820,Ferry Road Pennar,2024-01-21T05:50:00.000+00:00,feeder,0050,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-21T05:50:00.000+00:00,feeder,0050,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-21T05:50:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-21T05:50:00.000+00:00,feeder,0050,L3 Current (Min),A,7.5
605820,Ferry Road Pennar,2024-01-21T05:50:00.000+00:00,feeder,0050,L3 Current (Max),A,7.62
605820,Ferry Road Pennar,2024-01-21T05:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,7.62
605820,Ferry Road Pennar,2024-01-21T05:50:00.000+00:00,feeder,0050,L2 Current (Min),A,8.62
605820,Ferry Road Pennar,2024-01-21T05:50:00.000+00:00,feeder,0050,L2 Current (Max),A,8.75
605820,Ferry Road Pennar,2024-01-21T05:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,8.75
605820,Ferry Road Pennar,2024-01-21T05:50:00.000+00:00,feeder,0050,L1 Current (Min),A,16.75
605820,Ferry Road Pennar,2024-01-21T05:50:00.000+00:00,feeder,0050,L1 Current (Max),A,16.88
605820,Ferry Road Pennar,2024-01-21T05:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,16.75
605820,Ferry Road Pennar,2024-01-21T05:50:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T05:50:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-18.44
605820,Ferry Road Pennar,2024-01-21T05:50:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T05:50:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-22.62
605820,Ferry Road Pennar,2024-01-21T05:50:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T05:50:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-13.25
605820,Ferry Road Pennar,2024-01-21T05:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-21T05:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.0
605820,Ferry Road Pennar,2024-01-21T05:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-21T05:50:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.89175
605820,Ferry Road Pennar,2024-01-21T05:50:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.85855
605820,Ferry Road Pennar,2024-01-21T05:50:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.923
605820,Ferry Road Pennar,2024-01-21T05:50:00.000+00:00,feeder,0040,L3 Active Power,kW,3.0
605820,Ferry Road Pennar,2024-01-21T05:50:00.000+00:00,feeder,0040,L2 Active Power,kW,5.0
605820,Ferry Road Pennar,2024-01-21T05:50:00.000+00:00,feeder,0040,L1 Active Power,kW,6.0
605820,Ferry Road Pennar,2024-01-21T05:50:00.000+00:00,feeder,0040,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-21T05:50:00.000+00:00,feeder,0040,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-21T05:50:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-21T05:50:00.000+00:00,feeder,0040,L3 Current (Min),A,15.12
605820,Ferry Road Pennar,2024-01-21T05:50:00.000+00:00,feeder,0040,L3 Current (Max),A,15.25
605820,Ferry Road Pennar,2024-01-21T05:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,15.25
605820,Ferry Road Pennar,2024-01-21T05:50:00.000+00:00,feeder,0040,L2 Current (Min),A,21.5
605820,Ferry Road Pennar,2024-01-21T05:50:00.000+00:00,feeder,0040,L2 Current (Max),A,21.62
605820,Ferry Road Pennar,2024-01-21T05:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,21.5
605820,Ferry Road Pennar,2024-01-21T05:50:00.000+00:00,feeder,0040,L1 Current (Min),A,27.5
605820,Ferry Road Pennar,2024-01-21T05:50:00.000+00:00,feeder,0040,L1 Current (Max),A,27.75
605820,Ferry Road Pennar,2024-01-21T05:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,27.75
605820,Ferry Road Pennar,2024-01-21T05:50:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T05:50:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-37.81
605820,Ferry Road Pennar,2024-01-21T05:50:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T05:50:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,1.06
605820,Ferry Road Pennar,2024-01-21T05:50:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T05:50:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-5.75
605820,Ferry Road Pennar,2024-01-21T05:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-21T05:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-21T05:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-21T05:50:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.73687
605820,Ferry Road Pennar,2024-01-21T05:50:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.93585
605820,Ferry Road Pennar,2024-01-21T05:50:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.97916
605820,Ferry Road Pennar,2024-01-21T05:50:00.000+00:00,feeder,0030,L3 Active Power,kW,2.0
605820,Ferry Road Pennar,2024-01-21T05:50:00.000+00:00,feeder,0030,L2 Active Power,kW,3.0
605820,Ferry Road Pennar,2024-01-21T05:50:00.000+00:00,feeder,0030,L1 Active Power,kW,3.0
605820,Ferry Road Pennar,2024-01-21T05:50:00.000+00:00,feeder,0030,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-21T05:50:00.000+00:00,feeder,0030,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-21T05:50:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-21T05:50:00.000+00:00,feeder,0030,L3 Current (Min),A,9.25
605820,Ferry Road Pennar,2024-01-21T05:50:00.000+00:00,feeder,0030,L3 Current (Max),A,9.25
605820,Ferry Road Pennar,2024-01-21T05:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.25
605820,Ferry Road Pennar,2024-01-21T05:50:00.000+00:00,feeder,0030,L2 Current (Min),A,12.38
605820,Ferry Road Pennar,2024-01-21T05:50:00.000+00:00,feeder,0030,L2 Current (Max),A,12.5
605820,Ferry Road Pennar,2024-01-21T05:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.38
605820,Ferry Road Pennar,2024-01-21T05:50:00.000+00:00,feeder,0030,L1 Current (Min),A,10.75
605820,Ferry Road Pennar,2024-01-21T05:50:00.000+00:00,feeder,0030,L1 Current (Max),A,10.75
605820,Ferry Road Pennar,2024-01-21T05:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.75
605820,Ferry Road Pennar,2024-01-21T05:50:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T05:50:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-34.13
605820,Ferry Road Pennar,2024-01-21T05:50:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T05:50:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-3.75
605820,Ferry Road Pennar,2024-01-21T05:50:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T05:50:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-27.82
605820,Ferry Road Pennar,2024-01-21T05:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-21T05:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-21T05:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-21T05:50:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.77874
605820,Ferry Road Pennar,2024-01-21T05:50:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.9541
605820,Ferry Road Pennar,2024-01-21T05:50:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.82449
605820,Ferry Road Pennar,2024-01-21T05:50:00.000+00:00,feeder,0020,L3 Active Power,kW,1.0
605820,Ferry Road Pennar,2024-01-21T05:50:00.000+00:00,feeder,0020,L2 Active Power,kW,1.0
605820,Ferry Road Pennar,2024-01-21T05:50:00.000+00:00,feeder,0020,L1 Active Power,kW,1.0
605820,Ferry Road Pennar,2024-01-21T05:50:00.000+00:00,feeder,0020,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-21T05:50:00.000+00:00,feeder,0020,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-21T05:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-21T05:50:00.000+00:00,feeder,0020,L3 Current (Min),A,5.75
605820,Ferry Road Pennar,2024-01-21T05:50:00.000+00:00,feeder,0020,L3 Current (Max),A,5.88
605820,Ferry Road Pennar,2024-01-21T05:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.75
605820,Ferry Road Pennar,2024-01-21T05:50:00.000+00:00,feeder,0020,L2 Current (Min),A,5.75
605820,Ferry Road Pennar,2024-01-21T05:50:00.000+00:00,feeder,0020,L2 Current (Max),A,5.75
605820,Ferry Road Pennar,2024-01-21T05:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.75
605820,Ferry Road Pennar,2024-01-21T05:50:00.000+00:00,feeder,0020,L1 Current (Min),A,6.88
605820,Ferry Road Pennar,2024-01-21T05:50:00.000+00:00,feeder,0020,L1 Current (Max),A,7.62
605820,Ferry Road Pennar,2024-01-21T05:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.12
605820,Ferry Road Pennar,2024-01-21T05:50:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T05:50:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-16.13
605820,Ferry Road Pennar,2024-01-21T05:50:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T05:50:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-21.88
605820,Ferry Road Pennar,2024-01-21T05:50:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T05:50:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-14.0
605820,Ferry Road Pennar,2024-01-21T05:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-21T05:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-21T05:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-21T05:50:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.93066
605820,Ferry Road Pennar,2024-01-21T05:50:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.86465
605820,Ferry Road Pennar,2024-01-21T05:50:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.92349
605820,Ferry Road Pennar,2024-01-21T05:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.0
605820,Ferry Road Pennar,2024-01-21T05:50:00.000+00:00,feeder,0010,L2 Active Power,kW,2.0
605820,Ferry Road Pennar,2024-01-21T05:50:00.000+00:00,feeder,0010,L1 Active Power,kW,3.0
605820,Ferry Road Pennar,2024-01-21T05:50:00.000+00:00,feeder,0010,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-21T05:50:00.000+00:00,feeder,0010,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-21T05:50:00.000+00:00,feeder,0010,L3 Current (Min),A,8.38
605820,Ferry Road Pennar,2024-01-21T05:50:00.000+00:00,feeder,0010,L3 Current (Max),A,8.5
605820,Ferry Road Pennar,2024-01-21T05:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.5
605820,Ferry Road Pennar,2024-01-21T05:50:00.000+00:00,feeder,0010,L2 Current (Min),A,9.62
605820,Ferry Road Pennar,2024-01-21T05:50:00.000+00:00,feeder,0010,L2 Current (Max),A,9.75
605820,Ferry Road Pennar,2024-01-21T05:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.75
605820,Ferry Road Pennar,2024-01-21T05:50:00.000+00:00,feeder,0010,L1 Current (Min),A,11.75
605820,Ferry Road Pennar,2024-01-21T05:50:00.000+00:00,feeder,0010,L1 Current (Max),A,11.75
605820,Ferry Road Pennar,2024-01-21T05:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.75
605820,Ferry Road Pennar,2024-01-21T05:50:00.000+00:00,busbar,,L3 Voltage (Min),V,244.5
605820,Ferry Road Pennar,2024-01-21T05:50:00.000+00:00,busbar,,L3 Voltage (Max),V,244.55
605820,Ferry Road Pennar,2024-01-21T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.52
605820,Ferry Road Pennar,2024-01-21T05:50:00.000+00:00,busbar,,L2 Voltage (Min),V,242.97
605820,Ferry Road Pennar,2024-01-21T05:50:00.000+00:00,busbar,,L2 Voltage (Max),V,243.08
605820,Ferry Road Pennar,2024-01-21T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.05
605820,Ferry Road Pennar,2024-01-21T05:50:00.000+00:00,busbar,,L1 Voltage (Min),V,243.41
605820,Ferry Road Pennar,2024-01-21T05:50:00.000+00:00,busbar,,L1 Voltage (Max),V,243.59
605820,Ferry Road Pennar,2024-01-21T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.55
605820,Ferry Road Pennar,2024-01-21T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
605820,Ferry Road Pennar,2024-01-21T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
605820,Ferry Road Pennar,2024-01-21T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
605820,Ferry Road Pennar,2024-01-21T05:50:00.000+00:00,busbar,,L3 Active Power,kW,10.0
605820,Ferry Road Pennar,2024-01-21T05:50:00.000+00:00,busbar,,L2 Active Power,kW,13.0
605820,Ferry Road Pennar,2024-01-21T05:50:00.000+00:00,busbar,,L1 Active Power,kW,17.0
605820,Ferry Road Pennar,2024-01-21T05:50:00.000+00:00,busbar,,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-21T05:50:00.000+00:00,busbar,,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-21T05:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-21T05:50:00.000+00:00,busbar,,L3 Current (Min),A,45.5
605820,Ferry Road Pennar,2024-01-21T05:50:00.000+00:00,busbar,,L3 Current (Max),A,45.75
605820,Ferry Road Pennar,2024-01-21T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,45.75
605820,Ferry Road Pennar,2024-01-21T05:50:00.000+00:00,busbar,,L2 Current (Min),A,57.38
605820,Ferry Road Pennar,2024-01-21T05:50:00.000+00:00,busbar,,L2 Current (Max),A,57.75
605820,Ferry Road Pennar,2024-01-21T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,57.62
605820,Ferry Road Pennar,2024-01-21T05:50:00.000+00:00,busbar,,L1 Current (Min),A,73.25
605820,Ferry Road Pennar,2024-01-21T05:50:00.000+00:00,busbar,,L1 Current (Max),A,73.88
605820,Ferry Road Pennar,2024-01-21T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,73.5
605820,Ferry Road Pennar,2024-01-21T05:50:00.000+00:00,transformer,,Temperature,C,0.0
605820,Ferry Road Pennar,2024-01-21T05:50:00.000+00:00,ambient,,Temperature,C,0.0
605820,Ferry Road Pennar,2024-01-21T05:40:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T05:40:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,-15.07
605820,Ferry Road Pennar,2024-01-21T05:40:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T05:40:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,-13.44
605820,Ferry Road Pennar,2024-01-21T05:40:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T05:40:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,-5.12
605820,Ferry Road Pennar,2024-01-21T05:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-21T05:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-21T05:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-21T05:40:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,0.90018
605820,Ferry Road Pennar,2024-01-21T05:40:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,0.90631
605820,Ferry Road Pennar,2024-01-21T05:40:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,0.99194
605820,Ferry Road Pennar,2024-01-21T05:40:00.000+00:00,feeder,0050,L3 Active Power,kW,1.0
605820,Ferry Road Pennar,2024-01-21T05:40:00.000+00:00,feeder,0050,L2 Active Power,kW,2.0
605820,Ferry Road Pennar,2024-01-21T05:40:00.000+00:00,feeder,0050,L1 Active Power,kW,7.0
605820,Ferry Road Pennar,2024-01-21T05:40:00.000+00:00,feeder,0050,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-21T05:40:00.000+00:00,feeder,0050,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-21T05:40:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-21T05:40:00.000+00:00,feeder,0050,L3 Current (Min),A,6.38
605820,Ferry Road Pennar,2024-01-21T05:40:00.000+00:00,feeder,0050,L3 Current (Max),A,6.38
605820,Ferry Road Pennar,2024-01-21T05:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,6.38
605820,Ferry Road Pennar,2024-01-21T05:40:00.000+00:00,feeder,0050,L2 Current (Min),A,8.25
605820,Ferry Road Pennar,2024-01-21T05:40:00.000+00:00,feeder,0050,L2 Current (Max),A,8.25
605820,Ferry Road Pennar,2024-01-21T05:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,8.25
605820,Ferry Road Pennar,2024-01-21T05:40:00.000+00:00,feeder,0050,L1 Current (Min),A,26.88
605820,Ferry Road Pennar,2024-01-21T05:40:00.000+00:00,feeder,0050,L1 Current (Max),A,27.12
605820,Ferry Road Pennar,2024-01-21T05:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,27.0
605820,Ferry Road Pennar,2024-01-21T05:40:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T05:40:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-22.38
605820,Ferry Road Pennar,2024-01-21T05:40:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T05:40:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-22.0
605820,Ferry Road Pennar,2024-01-21T05:40:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T05:40:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-16.25
605820,Ferry Road Pennar,2024-01-21T05:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-21T05:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.0
605820,Ferry Road Pennar,2024-01-21T05:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.0
605820,Ferry Road Pennar,2024-01-21T05:40:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.87176
605820,Ferry Road Pennar,2024-01-21T05:40:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.86377
605820,Ferry Road Pennar,2024-01-21T05:40:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.9234
605820,Ferry Road Pennar,2024-01-21T05:40:00.000+00:00,feeder,0040,L3 Active Power,kW,3.0
605820,Ferry Road Pennar,2024-01-21T05:40:00.000+00:00,feeder,0040,L2 Active Power,kW,4.0
605820,Ferry Road Pennar,2024-01-21T05:40:00.000+00:00,feeder,0040,L1 Active Power,kW,6.0
605820,Ferry Road Pennar,2024-01-21T05:40:00.000+00:00,feeder,0040,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-21T05:40:00.000+00:00,feeder,0040,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-21T05:40:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-21T05:40:00.000+00:00,feeder,0040,L3 Current (Min),A,14.12
605820,Ferry Road Pennar,2024-01-21T05:40:00.000+00:00,feeder,0040,L3 Current (Max),A,14.25
605820,Ferry Road Pennar,2024-01-21T05:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,14.12
605820,Ferry Road Pennar,2024-01-21T05:40:00.000+00:00,feeder,0040,L2 Current (Min),A,20.62
605820,Ferry Road Pennar,2024-01-21T05:40:00.000+00:00,feeder,0040,L2 Current (Max),A,20.62
605820,Ferry Road Pennar,2024-01-21T05:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,20.62
605820,Ferry Road Pennar,2024-01-21T05:40:00.000+00:00,feeder,0040,L1 Current (Min),A,28.5
605820,Ferry Road Pennar,2024-01-21T05:40:00.000+00:00,feeder,0040,L1 Current (Max),A,28.62
605820,Ferry Road Pennar,2024-01-21T05:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,28.62
605820,Ferry Road Pennar,2024-01-21T05:40:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T05:40:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-35.06
605820,Ferry Road Pennar,2024-01-21T05:40:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T05:40:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-4.0
605820,Ferry Road Pennar,2024-01-21T05:40:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T05:40:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-8.0
605820,Ferry Road Pennar,2024-01-21T05:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-21T05:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-21T05:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-21T05:40:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.78503
605820,Ferry Road Pennar,2024-01-21T05:40:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.92947
605820,Ferry Road Pennar,2024-01-21T05:40:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.96255
605820,Ferry Road Pennar,2024-01-21T05:40:00.000+00:00,feeder,0030,L3 Active Power,kW,2.0
605820,Ferry Road Pennar,2024-01-21T05:40:00.000+00:00,feeder,0030,L2 Active Power,kW,3.0
605820,Ferry Road Pennar,2024-01-21T05:40:00.000+00:00,feeder,0030,L1 Active Power,kW,2.0
605820,Ferry Road Pennar,2024-01-21T05:40:00.000+00:00,feeder,0030,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-21T05:40:00.000+00:00,feeder,0030,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-21T05:40:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-21T05:40:00.000+00:00,feeder,0030,L3 Current (Min),A,8.5
605820,Ferry Road Pennar,2024-01-21T05:40:00.000+00:00,feeder,0030,L3 Current (Max),A,8.5
605820,Ferry Road Pennar,2024-01-21T05:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.5
605820,Ferry Road Pennar,2024-01-21T05:40:00.000+00:00,feeder,0030,L2 Current (Min),A,11.38
605820,Ferry Road Pennar,2024-01-21T05:40:00.000+00:00,feeder,0030,L2 Current (Max),A,11.38
605820,Ferry Road Pennar,2024-01-21T05:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.38
605820,Ferry Road Pennar,2024-01-21T05:40:00.000+00:00,feeder,0030,L1 Current (Min),A,7.88
605820,Ferry Road Pennar,2024-01-21T05:40:00.000+00:00,feeder,0030,L1 Current (Max),A,7.88
605820,Ferry Road Pennar,2024-01-21T05:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.88
605820,Ferry Road Pennar,2024-01-21T05:40:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T05:40:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-39.87
605820,Ferry Road Pennar,2024-01-21T05:40:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T05:40:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-13.06
605820,Ferry Road Pennar,2024-01-21T05:40:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T05:40:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-14.25
605820,Ferry Road Pennar,2024-01-21T05:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-21T05:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-21T05:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-21T05:40:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.7236
605820,Ferry Road Pennar,2024-01-21T05:40:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.9183
605820,Ferry Road Pennar,2024-01-21T05:40:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.89355
605820,Ferry Road Pennar,2024-01-21T05:40:00.000+00:00,feeder,0020,L3 Active Power,kW,1.0
605820,Ferry Road Pennar,2024-01-21T05:40:00.000+00:00,feeder,0020,L2 Active Power,kW,1.0
605820,Ferry Road Pennar,2024-01-21T05:40:00.000+00:00,feeder,0020,L1 Active Power,kW,1.0
605820,Ferry Road Pennar,2024-01-21T05:40:00.000+00:00,feeder,0020,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-21T05:40:00.000+00:00,feeder,0020,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-21T05:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-21T05:40:00.000+00:00,feeder,0020,L3 Current (Min),A,5.5
605820,Ferry Road Pennar,2024-01-21T05:40:00.000+00:00,feeder,0020,L3 Current (Max),A,5.5
605820,Ferry Road Pennar,2024-01-21T05:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.5
605820,Ferry Road Pennar,2024-01-21T05:40:00.000+00:00,feeder,0020,L2 Current (Min),A,5.0
605820,Ferry Road Pennar,2024-01-21T05:40:00.000+00:00,feeder,0020,L2 Current (Max),A,5.12
605820,Ferry Road Pennar,2024-01-21T05:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.12
605820,Ferry Road Pennar,2024-01-21T05:40:00.000+00:00,feeder,0020,L1 Current (Min),A,5.25
605820,Ferry Road Pennar,2024-01-21T05:40:00.000+00:00,feeder,0020,L1 Current (Max),A,5.38
605820,Ferry Road Pennar,2024-01-21T05:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.25
605820,Ferry Road Pennar,2024-01-21T05:40:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T05:40:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-20.25
605820,Ferry Road Pennar,2024-01-21T05:40:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T05:40:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-22.81
605820,Ferry Road Pennar,2024-01-21T05:40:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T05:40:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-4.0
605820,Ferry Road Pennar,2024-01-21T05:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-21T05:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-21T05:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-21T05:40:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.91223
605820,Ferry Road Pennar,2024-01-21T05:40:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.85098
605820,Ferry Road Pennar,2024-01-21T05:40:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.95508
605820,Ferry Road Pennar,2024-01-21T05:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.0
605820,Ferry Road Pennar,2024-01-21T05:40:00.000+00:00,feeder,0010,L2 Active Power,kW,2.0
605820,Ferry Road Pennar,2024-01-21T05:40:00.000+00:00,feeder,0010,L1 Active Power,kW,3.0
605820,Ferry Road Pennar,2024-01-21T05:40:00.000+00:00,feeder,0010,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-21T05:40:00.000+00:00,feeder,0010,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-21T05:40:00.000+00:00,feeder,0010,L3 Current (Min),A,9.38
605820,Ferry Road Pennar,2024-01-21T05:40:00.000+00:00,feeder,0010,L3 Current (Max),A,9.38
605820,Ferry Road Pennar,2024-01-21T05:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.38
605820,Ferry Road Pennar,2024-01-21T05:40:00.000+00:00,feeder,0010,L2 Current (Min),A,9.12
605820,Ferry Road Pennar,2024-01-21T05:40:00.000+00:00,feeder,0010,L2 Current (Max),A,9.5
605820,Ferry Road Pennar,2024-01-21T05:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.25
605820,Ferry Road Pennar,2024-01-21T05:40:00.000+00:00,feeder,0010,L1 Current (Min),A,13.5
605820,Ferry Road Pennar,2024-01-21T05:40:00.000+00:00,feeder,0010,L1 Current (Max),A,13.62
605820,Ferry Road Pennar,2024-01-21T05:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.5
605820,Ferry Road Pennar,2024-01-21T05:40:00.000+00:00,busbar,,L3 Voltage (Min),V,244.27
605820,Ferry Road Pennar,2024-01-21T05:40:00.000+00:00,busbar,,L3 Voltage (Max),V,244.3
605820,Ferry Road Pennar,2024-01-21T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.27
605820,Ferry Road Pennar,2024-01-21T05:40:00.000+00:00,busbar,,L2 Voltage (Min),V,242.95
605820,Ferry Road Pennar,2024-01-21T05:40:00.000+00:00,busbar,,L2 Voltage (Max),V,243.0
605820,Ferry Road Pennar,2024-01-21T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.98
605820,Ferry Road Pennar,2024-01-21T05:40:00.000+00:00,busbar,,L1 Voltage (Min),V,243.12
605820,Ferry Road Pennar,2024-01-21T05:40:00.000+00:00,busbar,,L1 Voltage (Max),V,243.16
605820,Ferry Road Pennar,2024-01-21T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.12
605820,Ferry Road Pennar,2024-01-21T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
605820,Ferry Road Pennar,2024-01-21T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
605820,Ferry Road Pennar,2024-01-21T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
605820,Ferry Road Pennar,2024-01-21T05:40:00.000+00:00,busbar,,L3 Active Power,kW,9.0
605820,Ferry Road Pennar,2024-01-21T05:40:00.000+00:00,busbar,,L2 Active Power,kW,12.0
605820,Ferry Road Pennar,2024-01-21T05:40:00.000+00:00,busbar,,L1 Active Power,kW,19.0
605820,Ferry Road Pennar,2024-01-21T05:40:00.000+00:00,busbar,,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-21T05:40:00.000+00:00,busbar,,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-21T05:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-21T05:40:00.000+00:00,busbar,,L3 Current (Min),A,43.62
605820,Ferry Road Pennar,2024-01-21T05:40:00.000+00:00,busbar,,L3 Current (Max),A,43.88
605820,Ferry Road Pennar,2024-01-21T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,43.75
605820,Ferry Road Pennar,2024-01-21T05:40:00.000+00:00,busbar,,L2 Current (Min),A,54.12
605820,Ferry Road Pennar,2024-01-21T05:40:00.000+00:00,busbar,,L2 Current (Max),A,54.62
605820,Ferry Road Pennar,2024-01-21T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,54.25
605820,Ferry Road Pennar,2024-01-21T05:40:00.000+00:00,busbar,,L1 Current (Min),A,81.75
605820,Ferry Road Pennar,2024-01-21T05:40:00.000+00:00,busbar,,L1 Current (Max),A,81.88
605820,Ferry Road Pennar,2024-01-21T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,81.75
605820,Ferry Road Pennar,2024-01-21T05:40:00.000+00:00,transformer,,Temperature,C,0.0
605820,Ferry Road Pennar,2024-01-21T05:40:00.000+00:00,ambient,,Temperature,C,0.0
605820,Ferry Road Pennar,2024-01-21T05:30:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T05:30:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,-20.44
605820,Ferry Road Pennar,2024-01-21T05:30:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T05:30:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,-9.0
605820,Ferry Road Pennar,2024-01-21T05:30:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T05:30:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,-4.88
605820,Ferry Road Pennar,2024-01-21T05:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-21T05:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-21T05:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-21T05:30:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,0.87634
605820,Ferry Road Pennar,2024-01-21T05:30:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,0.89941
605820,Ferry Road Pennar,2024-01-21T05:30:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,0.99191
605820,Ferry Road Pennar,2024-01-21T05:30:00.000+00:00,feeder,0050,L3 Active Power,kW,1.0
605820,Ferry Road Pennar,2024-01-21T05:30:00.000+00:00,feeder,0050,L2 Active Power,kW,2.0
605820,Ferry Road Pennar,2024-01-21T05:30:00.000+00:00,feeder,0050,L1 Active Power,kW,6.0
605820,Ferry Road Pennar,2024-01-21T05:30:00.000+00:00,feeder,0050,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-21T05:30:00.000+00:00,feeder,0050,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-21T05:30:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-21T05:30:00.000+00:00,feeder,0050,L3 Current (Min),A,6.38
605820,Ferry Road Pennar,2024-01-21T05:30:00.000+00:00,feeder,0050,L3 Current (Max),A,6.38
605820,Ferry Road Pennar,2024-01-21T05:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,6.38
605820,Ferry Road Pennar,2024-01-21T05:30:00.000+00:00,feeder,0050,L2 Current (Min),A,7.75
605820,Ferry Road Pennar,2024-01-21T05:30:00.000+00:00,feeder,0050,L2 Current (Max),A,7.88
605820,Ferry Road Pennar,2024-01-21T05:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,7.88
605820,Ferry Road Pennar,2024-01-21T05:30:00.000+00:00,feeder,0050,L1 Current (Min),A,26.38
605820,Ferry Road Pennar,2024-01-21T05:30:00.000+00:00,feeder,0050,L1 Current (Max),A,26.38
605820,Ferry Road Pennar,2024-01-21T05:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,26.38
605820,Ferry Road Pennar,2024-01-21T05:30:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T05:30:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-18.5
605820,Ferry Road Pennar,2024-01-21T05:30:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T05:30:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-13.44
605820,Ferry Road Pennar,2024-01-21T05:30:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T05:30:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-18.44
605820,Ferry Road Pennar,2024-01-21T05:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-21T05:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.0
605820,Ferry Road Pennar,2024-01-21T05:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.0
605820,Ferry Road Pennar,2024-01-21T05:30:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.90661
605820,Ferry Road Pennar,2024-01-21T05:30:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.94504
605820,Ferry Road Pennar,2024-01-21T05:30:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.89596
605820,Ferry Road Pennar,2024-01-21T05:30:00.000+00:00,feeder,0040,L3 Active Power,kW,3.0
605820,Ferry Road Pennar,2024-01-21T05:30:00.000+00:00,feeder,0040,L2 Active Power,kW,8.0
605820,Ferry Road Pennar,2024-01-21T05:30:00.000+00:00,feeder,0040,L1 Active Power,kW,6.0
605820,Ferry Road Pennar,2024-01-21T05:30:00.000+00:00,feeder,0040,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-21T05:30:00.000+00:00,feeder,0040,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-21T05:30:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-21T05:30:00.000+00:00,feeder,0040,L3 Current (Min),A,14.25
605820,Ferry Road Pennar,2024-01-21T05:30:00.000+00:00,feeder,0040,L3 Current (Max),A,14.38
605820,Ferry Road Pennar,2024-01-21T05:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,14.25
605820,Ferry Road Pennar,2024-01-21T05:30:00.000+00:00,feeder,0040,L2 Current (Min),A,35.0
605820,Ferry Road Pennar,2024-01-21T05:30:00.000+00:00,feeder,0040,L2 Current (Max),A,35.0
605820,Ferry Road Pennar,2024-01-21T05:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,35.0
605820,Ferry Road Pennar,2024-01-21T05:30:00.000+00:00,feeder,0040,L1 Current (Min),A,25.12
605820,Ferry Road Pennar,2024-01-21T05:30:00.000+00:00,feeder,0040,L1 Current (Max),A,25.62
605820,Ferry Road Pennar,2024-01-21T05:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,25.5
605820,Ferry Road Pennar,2024-01-21T05:30:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T05:30:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-34.25
605820,Ferry Road Pennar,2024-01-21T05:30:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T05:30:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-6.69
605820,Ferry Road Pennar,2024-01-21T05:30:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T05:30:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-4.56
605820,Ferry Road Pennar,2024-01-21T05:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-21T05:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-21T05:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-21T05:30:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.7731
605820,Ferry Road Pennar,2024-01-21T05:30:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.92807
605820,Ferry Road Pennar,2024-01-21T05:30:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.97964
605820,Ferry Road Pennar,2024-01-21T05:30:00.000+00:00,feeder,0030,L3 Active Power,kW,2.0
605820,Ferry Road Pennar,2024-01-21T05:30:00.000+00:00,feeder,0030,L2 Active Power,kW,3.0
605820,Ferry Road Pennar,2024-01-21T05:30:00.000+00:00,feeder,0030,L1 Active Power,kW,3.0
605820,Ferry Road Pennar,2024-01-21T05:30:00.000+00:00,feeder,0030,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-21T05:30:00.000+00:00,feeder,0030,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-21T05:30:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-21T05:30:00.000+00:00,feeder,0030,L3 Current (Min),A,8.38
605820,Ferry Road Pennar,2024-01-21T05:30:00.000+00:00,feeder,0030,L3 Current (Max),A,8.38
605820,Ferry Road Pennar,2024-01-21T05:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.38
605820,Ferry Road Pennar,2024-01-21T05:30:00.000+00:00,feeder,0030,L2 Current (Min),A,11.62
605820,Ferry Road Pennar,2024-01-21T05:30:00.000+00:00,feeder,0030,L2 Current (Max),A,11.75
605820,Ferry Road Pennar,2024-01-21T05:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.75
605820,Ferry Road Pennar,2024-01-21T05:30:00.000+00:00,feeder,0030,L1 Current (Min),A,10.62
605820,Ferry Road Pennar,2024-01-21T05:30:00.000+00:00,feeder,0030,L1 Current (Max),A,10.62
605820,Ferry Road Pennar,2024-01-21T05:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.62
605820,Ferry Road Pennar,2024-01-21T05:30:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T05:30:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-23.56
