Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605820,Ferry Road Pennar,2024-01-21T05:30:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T05:30:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-21.06
605820,Ferry Road Pennar,2024-01-21T05:30:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T05:30:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-7.37
605820,Ferry Road Pennar,2024-01-21T05:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-21T05:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-21T05:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-21T05:30:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.88049
605820,Ferry Road Pennar,2024-01-21T05:30:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.88309
605820,Ferry Road Pennar,2024-01-21T05:30:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.91708
605820,Ferry Road Pennar,2024-01-21T05:30:00.000+00:00,feeder,0020,L3 Active Power,kW,1.0
605820,Ferry Road Pennar,2024-01-21T05:30:00.000+00:00,feeder,0020,L2 Active Power,kW,1.0
605820,Ferry Road Pennar,2024-01-21T05:30:00.000+00:00,feeder,0020,L1 Active Power,kW,1.0
605820,Ferry Road Pennar,2024-01-21T05:30:00.000+00:00,feeder,0020,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-21T05:30:00.000+00:00,feeder,0020,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-21T05:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-21T05:30:00.000+00:00,feeder,0020,L3 Current (Min),A,6.25
605820,Ferry Road Pennar,2024-01-21T05:30:00.000+00:00,feeder,0020,L3 Current (Max),A,6.25
605820,Ferry Road Pennar,2024-01-21T05:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.25
605820,Ferry Road Pennar,2024-01-21T05:30:00.000+00:00,feeder,0020,L2 Current (Min),A,5.12
605820,Ferry Road Pennar,2024-01-21T05:30:00.000+00:00,feeder,0020,L2 Current (Max),A,5.25
605820,Ferry Road Pennar,2024-01-21T05:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.12
605820,Ferry Road Pennar,2024-01-21T05:30:00.000+00:00,feeder,0020,L1 Current (Min),A,5.5
605820,Ferry Road Pennar,2024-01-21T05:30:00.000+00:00,feeder,0020,L1 Current (Max),A,5.5
605820,Ferry Road Pennar,2024-01-21T05:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.5
605820,Ferry Road Pennar,2024-01-21T05:30:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T05:30:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-23.81
605820,Ferry Road Pennar,2024-01-21T05:30:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T05:30:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-24.62
605820,Ferry Road Pennar,2024-01-21T05:30:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T05:30:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-2.44
605820,Ferry Road Pennar,2024-01-21T05:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-21T05:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-21T05:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-21T05:30:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.89517
605820,Ferry Road Pennar,2024-01-21T05:30:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.83746
605820,Ferry Road Pennar,2024-01-21T05:30:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.96612
605820,Ferry Road Pennar,2024-01-21T05:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.0
605820,Ferry Road Pennar,2024-01-21T05:30:00.000+00:00,feeder,0010,L2 Active Power,kW,2.0
605820,Ferry Road Pennar,2024-01-21T05:30:00.000+00:00,feeder,0010,L1 Active Power,kW,3.0
605820,Ferry Road Pennar,2024-01-21T05:30:00.000+00:00,feeder,0010,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-21T05:30:00.000+00:00,feeder,0010,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-21T05:30:00.000+00:00,feeder,0010,L3 Current (Min),A,9.0
605820,Ferry Road Pennar,2024-01-21T05:30:00.000+00:00,feeder,0010,L3 Current (Max),A,9.0
605820,Ferry Road Pennar,2024-01-21T05:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.0
605820,Ferry Road Pennar,2024-01-21T05:30:00.000+00:00,feeder,0010,L2 Current (Min),A,8.75
605820,Ferry Road Pennar,2024-01-21T05:30:00.000+00:00,feeder,0010,L2 Current (Max),A,8.75
605820,Ferry Road Pennar,2024-01-21T05:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.75
605820,Ferry Road Pennar,2024-01-21T05:30:00.000+00:00,feeder,0010,L1 Current (Min),A,13.75
605820,Ferry Road Pennar,2024-01-21T05:30:00.000+00:00,feeder,0010,L1 Current (Max),A,13.88
605820,Ferry Road Pennar,2024-01-21T05:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.88
605820,Ferry Road Pennar,2024-01-21T05:30:00.000+00:00,busbar,,L3 Voltage (Min),V,242.8
605820,Ferry Road Pennar,2024-01-21T05:30:00.000+00:00,busbar,,L3 Voltage (Max),V,243.08
605820,Ferry Road Pennar,2024-01-21T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.0
605820,Ferry Road Pennar,2024-01-21T05:30:00.000+00:00,busbar,,L2 Voltage (Min),V,241.3
605820,Ferry Road Pennar,2024-01-21T05:30:00.000+00:00,busbar,,L2 Voltage (Max),V,241.5
605820,Ferry Road Pennar,2024-01-21T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.42
605820,Ferry Road Pennar,2024-01-21T05:30:00.000+00:00,busbar,,L1 Voltage (Min),V,241.47
605820,Ferry Road Pennar,2024-01-21T05:30:00.000+00:00,busbar,,L1 Voltage (Max),V,241.53
605820,Ferry Road Pennar,2024-01-21T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.5
605820,Ferry Road Pennar,2024-01-21T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
605820,Ferry Road Pennar,2024-01-21T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
605820,Ferry Road Pennar,2024-01-21T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
605820,Ferry Road Pennar,2024-01-21T05:30:00.000+00:00,busbar,,L3 Active Power,kW,9.0
605820,Ferry Road Pennar,2024-01-21T05:30:00.000+00:00,busbar,,L2 Active Power,kW,15.0
605820,Ferry Road Pennar,2024-01-21T05:30:00.000+00:00,busbar,,L1 Active Power,kW,19.0
605820,Ferry Road Pennar,2024-01-21T05:30:00.000+00:00,busbar,,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-21T05:30:00.000+00:00,busbar,,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-21T05:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-21T05:30:00.000+00:00,busbar,,L3 Current (Min),A,44.25
605820,Ferry Road Pennar,2024-01-21T05:30:00.000+00:00,busbar,,L3 Current (Max),A,44.25
605820,Ferry Road Pennar,2024-01-21T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,44.25
605820,Ferry Road Pennar,2024-01-21T05:30:00.000+00:00,busbar,,L2 Current (Min),A,68.0
605820,Ferry Road Pennar,2024-01-21T05:30:00.000+00:00,busbar,,L2 Current (Max),A,68.25
605820,Ferry Road Pennar,2024-01-21T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,68.12
605820,Ferry Road Pennar,2024-01-21T05:30:00.000+00:00,busbar,,L1 Current (Min),A,80.62
605820,Ferry Road Pennar,2024-01-21T05:30:00.000+00:00,busbar,,L1 Current (Max),A,81.25
605820,Ferry Road Pennar,2024-01-21T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,80.88
605820,Ferry Road Pennar,2024-01-21T05:30:00.000+00:00,transformer,,Temperature,C,0.0
605820,Ferry Road Pennar,2024-01-21T05:30:00.000+00:00,ambient,,Temperature,C,0.0
605820,Ferry Road Pennar,2024-01-21T05:20:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T05:20:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,-7.5
605820,Ferry Road Pennar,2024-01-21T05:20:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T05:20:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,-11.75
605820,Ferry Road Pennar,2024-01-21T05:20:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T05:20:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,-4.62
605820,Ferry Road Pennar,2024-01-21T05:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-21T05:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-21T05:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-21T05:20:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,0.95099
605820,Ferry Road Pennar,2024-01-21T05:20:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,0.88962
605820,Ferry Road Pennar,2024-01-21T05:20:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,0.99307
605820,Ferry Road Pennar,2024-01-21T05:20:00.000+00:00,feeder,0050,L3 Active Power,kW,2.0
605820,Ferry Road Pennar,2024-01-21T05:20:00.000+00:00,feeder,0050,L2 Active Power,kW,2.0
605820,Ferry Road Pennar,2024-01-21T05:20:00.000+00:00,feeder,0050,L1 Active Power,kW,6.0
605820,Ferry Road Pennar,2024-01-21T05:20:00.000+00:00,feeder,0050,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-21T05:20:00.000+00:00,feeder,0050,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-21T05:20:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-21T05:20:00.000+00:00,feeder,0050,L3 Current (Min),A,8.62
605820,Ferry Road Pennar,2024-01-21T05:20:00.000+00:00,feeder,0050,L3 Current (Max),A,8.62
605820,Ferry Road Pennar,2024-01-21T05:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,8.62
605820,Ferry Road Pennar,2024-01-21T05:20:00.000+00:00,feeder,0050,L2 Current (Min),A,7.5
605820,Ferry Road Pennar,2024-01-21T05:20:00.000+00:00,feeder,0050,L2 Current (Max),A,7.62
605820,Ferry Road Pennar,2024-01-21T05:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,7.62
605820,Ferry Road Pennar,2024-01-21T05:20:00.000+00:00,feeder,0050,L1 Current (Min),A,26.75
605820,Ferry Road Pennar,2024-01-21T05:20:00.000+00:00,feeder,0050,L1 Current (Max),A,26.75
605820,Ferry Road Pennar,2024-01-21T05:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,26.75
605820,Ferry Road Pennar,2024-01-21T05:20:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T05:20:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-15.13
605820,Ferry Road Pennar,2024-01-21T05:20:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T05:20:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-17.56
605820,Ferry Road Pennar,2024-01-21T05:20:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T05:20:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-23.69
605820,Ferry Road Pennar,2024-01-21T05:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-21T05:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.0
605820,Ferry Road Pennar,2024-01-21T05:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.0
605820,Ferry Road Pennar,2024-01-21T05:20:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.92392
605820,Ferry Road Pennar,2024-01-21T05:20:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.92471
605820,Ferry Road Pennar,2024-01-21T05:20:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.85559
605820,Ferry Road Pennar,2024-01-21T05:20:00.000+00:00,feeder,0040,L3 Active Power,kW,3.0
605820,Ferry Road Pennar,2024-01-21T05:20:00.000+00:00,feeder,0040,L2 Active Power,kW,8.0
605820,Ferry Road Pennar,2024-01-21T05:20:00.000+00:00,feeder,0040,L1 Active Power,kW,4.0
605820,Ferry Road Pennar,2024-01-21T05:20:00.000+00:00,feeder,0040,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-21T05:20:00.000+00:00,feeder,0040,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-21T05:20:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-21T05:20:00.000+00:00,feeder,0040,L3 Current (Min),A,14.5
605820,Ferry Road Pennar,2024-01-21T05:20:00.000+00:00,feeder,0040,L3 Current (Max),A,14.62
605820,Ferry Road Pennar,2024-01-21T05:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,14.62
605820,Ferry Road Pennar,2024-01-21T05:20:00.000+00:00,feeder,0040,L2 Current (Min),A,33.62
605820,Ferry Road Pennar,2024-01-21T05:20:00.000+00:00,feeder,0040,L2 Current (Max),A,33.75
605820,Ferry Road Pennar,2024-01-21T05:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,33.75
605820,Ferry Road Pennar,2024-01-21T05:20:00.000+00:00,feeder,0040,L1 Current (Min),A,21.12
605820,Ferry Road Pennar,2024-01-21T05:20:00.000+00:00,feeder,0040,L1 Current (Max),A,21.5
605820,Ferry Road Pennar,2024-01-21T05:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,21.38
605820,Ferry Road Pennar,2024-01-21T05:20:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T05:20:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-35.63
605820,Ferry Road Pennar,2024-01-21T05:20:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T05:20:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-13.25
605820,Ferry Road Pennar,2024-01-21T05:20:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T05:20:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-2.5
605820,Ferry Road Pennar,2024-01-21T05:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-21T05:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-21T05:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-21T05:20:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.75894
605820,Ferry Road Pennar,2024-01-21T05:20:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.90521
605820,Ferry Road Pennar,2024-01-21T05:20:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.98343
605820,Ferry Road Pennar,2024-01-21T05:20:00.000+00:00,feeder,0030,L3 Active Power,kW,2.0
605820,Ferry Road Pennar,2024-01-21T05:20:00.000+00:00,feeder,0030,L2 Active Power,kW,3.0
605820,Ferry Road Pennar,2024-01-21T05:20:00.000+00:00,feeder,0030,L1 Active Power,kW,2.0
605820,Ferry Road Pennar,2024-01-21T05:20:00.000+00:00,feeder,0030,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-21T05:20:00.000+00:00,feeder,0030,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-21T05:20:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-21T05:20:00.000+00:00,feeder,0030,L3 Current (Min),A,8.12
605820,Ferry Road Pennar,2024-01-21T05:20:00.000+00:00,feeder,0030,L3 Current (Max),A,8.12
605820,Ferry Road Pennar,2024-01-21T05:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.12
605820,Ferry Road Pennar,2024-01-21T05:20:00.000+00:00,feeder,0030,L2 Current (Min),A,11.5
605820,Ferry Road Pennar,2024-01-21T05:20:00.000+00:00,feeder,0030,L2 Current (Max),A,11.5
605820,Ferry Road Pennar,2024-01-21T05:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.5
605820,Ferry Road Pennar,2024-01-21T05:20:00.000+00:00,feeder,0030,L1 Current (Min),A,10.0
605820,Ferry Road Pennar,2024-01-21T05:20:00.000+00:00,feeder,0030,L1 Current (Max),A,10.0
605820,Ferry Road Pennar,2024-01-21T05:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.0
605820,Ferry Road Pennar,2024-01-21T05:20:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T05:20:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-18.44
605820,Ferry Road Pennar,2024-01-21T05:20:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T05:20:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-12.63
605820,Ferry Road Pennar,2024-01-21T05:20:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T05:20:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-10.37
605820,Ferry Road Pennar,2024-01-21T05:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-21T05:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-21T05:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-21T05:20:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.91714
605820,Ferry Road Pennar,2024-01-21T05:20:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.92496
605820,Ferry Road Pennar,2024-01-21T05:20:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.95209
605820,Ferry Road Pennar,2024-01-21T05:20:00.000+00:00,feeder,0020,L3 Active Power,kW,2.0
605820,Ferry Road Pennar,2024-01-21T05:20:00.000+00:00,feeder,0020,L2 Active Power,kW,1.0
605820,Ferry Road Pennar,2024-01-21T05:20:00.000+00:00,feeder,0020,L1 Active Power,kW,2.0
605820,Ferry Road Pennar,2024-01-21T05:20:00.000+00:00,feeder,0020,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-21T05:20:00.000+00:00,feeder,0020,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-21T05:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-21T05:20:00.000+00:00,feeder,0020,L3 Current (Min),A,6.75
605820,Ferry Road Pennar,2024-01-21T05:20:00.000+00:00,feeder,0020,L3 Current (Max),A,6.88
605820,Ferry Road Pennar,2024-01-21T05:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.75
605820,Ferry Road Pennar,2024-01-21T05:20:00.000+00:00,feeder,0020,L2 Current (Min),A,4.62
605820,Ferry Road Pennar,2024-01-21T05:20:00.000+00:00,feeder,0020,L2 Current (Max),A,4.62
605820,Ferry Road Pennar,2024-01-21T05:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.62
605820,Ferry Road Pennar,2024-01-21T05:20:00.000+00:00,feeder,0020,L1 Current (Min),A,7.75
605820,Ferry Road Pennar,2024-01-21T05:20:00.000+00:00,feeder,0020,L1 Current (Max),A,7.75
605820,Ferry Road Pennar,2024-01-21T05:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.75
605820,Ferry Road Pennar,2024-01-21T05:20:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T05:20:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-21.38
605820,Ferry Road Pennar,2024-01-21T05:20:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T05:20:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-27.0
605820,Ferry Road Pennar,2024-01-21T05:20:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T05:20:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-1.69
605820,Ferry Road Pennar,2024-01-21T05:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-21T05:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-21T05:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-21T05:20:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.90341
605820,Ferry Road Pennar,2024-01-21T05:20:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.82245
605820,Ferry Road Pennar,2024-01-21T05:20:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.9682
605820,Ferry Road Pennar,2024-01-21T05:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.0
605820,Ferry Road Pennar,2024-01-21T05:20:00.000+00:00,feeder,0010,L2 Active Power,kW,2.0
605820,Ferry Road Pennar,2024-01-21T05:20:00.000+00:00,feeder,0010,L1 Active Power,kW,3.0
605820,Ferry Road Pennar,2024-01-21T05:20:00.000+00:00,feeder,0010,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-21T05:20:00.000+00:00,feeder,0010,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-21T05:20:00.000+00:00,feeder,0010,L3 Current (Min),A,9.75
605820,Ferry Road Pennar,2024-01-21T05:20:00.000+00:00,feeder,0010,L3 Current (Max),A,9.75
605820,Ferry Road Pennar,2024-01-21T05:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.75
605820,Ferry Road Pennar,2024-01-21T05:20:00.000+00:00,feeder,0010,L2 Current (Min),A,9.0
605820,Ferry Road Pennar,2024-01-21T05:20:00.000+00:00,feeder,0010,L2 Current (Max),A,9.0
605820,Ferry Road Pennar,2024-01-21T05:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.0
605820,Ferry Road Pennar,2024-01-21T05:20:00.000+00:00,feeder,0010,L1 Current (Min),A,13.12
605820,Ferry Road Pennar,2024-01-21T05:20:00.000+00:00,feeder,0010,L1 Current (Max),A,13.25
605820,Ferry Road Pennar,2024-01-21T05:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.25
605820,Ferry Road Pennar,2024-01-21T05:20:00.000+00:00,busbar,,L3 Voltage (Min),V,243.09
605820,Ferry Road Pennar,2024-01-21T05:20:00.000+00:00,busbar,,L3 Voltage (Max),V,243.19
605820,Ferry Road Pennar,2024-01-21T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.14
605820,Ferry Road Pennar,2024-01-21T05:20:00.000+00:00,busbar,,L2 Voltage (Min),V,241.89
605820,Ferry Road Pennar,2024-01-21T05:20:00.000+00:00,busbar,,L2 Voltage (Max),V,241.91
605820,Ferry Road Pennar,2024-01-21T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.89
605820,Ferry Road Pennar,2024-01-21T05:20:00.000+00:00,busbar,,L1 Voltage (Min),V,242.19
605820,Ferry Road Pennar,2024-01-21T05:20:00.000+00:00,busbar,,L1 Voltage (Max),V,242.2
605820,Ferry Road Pennar,2024-01-21T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.2
605820,Ferry Road Pennar,2024-01-21T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
605820,Ferry Road Pennar,2024-01-21T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
605820,Ferry Road Pennar,2024-01-21T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
605820,Ferry Road Pennar,2024-01-21T05:20:00.000+00:00,busbar,,L3 Active Power,kW,11.0
605820,Ferry Road Pennar,2024-01-21T05:20:00.000+00:00,busbar,,L2 Active Power,kW,15.0
605820,Ferry Road Pennar,2024-01-21T05:20:00.000+00:00,busbar,,L1 Active Power,kW,18.0
605820,Ferry Road Pennar,2024-01-21T05:20:00.000+00:00,busbar,,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-21T05:20:00.000+00:00,busbar,,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-21T05:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-21T05:20:00.000+00:00,busbar,,L3 Current (Min),A,47.5
605820,Ferry Road Pennar,2024-01-21T05:20:00.000+00:00,busbar,,L3 Current (Max),A,47.62
605820,Ferry Road Pennar,2024-01-21T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,47.5
605820,Ferry Road Pennar,2024-01-21T05:20:00.000+00:00,busbar,,L2 Current (Min),A,66.12
605820,Ferry Road Pennar,2024-01-21T05:20:00.000+00:00,busbar,,L2 Current (Max),A,66.38
605820,Ferry Road Pennar,2024-01-21T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,66.25
605820,Ferry Road Pennar,2024-01-21T05:20:00.000+00:00,busbar,,L1 Current (Min),A,77.62
605820,Ferry Road Pennar,2024-01-21T05:20:00.000+00:00,busbar,,L1 Current (Max),A,78.12
605820,Ferry Road Pennar,2024-01-21T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,77.88
605820,Ferry Road Pennar,2024-01-21T05:20:00.000+00:00,transformer,,Temperature,C,0.0
605820,Ferry Road Pennar,2024-01-21T05:20:00.000+00:00,ambient,,Temperature,C,0.0
605820,Ferry Road Pennar,2024-01-21T05:10:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T05:10:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,-12.94
605820,Ferry Road Pennar,2024-01-21T05:10:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T05:10:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,-3.06
605820,Ferry Road Pennar,2024-01-21T05:10:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T05:10:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,-3.32
605820,Ferry Road Pennar,2024-01-21T05:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-21T05:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-21T05:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-21T05:10:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,0.91598
605820,Ferry Road Pennar,2024-01-21T05:10:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,0.93945
605820,Ferry Road Pennar,2024-01-21T05:10:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,0.99466
605820,Ferry Road Pennar,2024-01-21T05:10:00.000+00:00,feeder,0050,L3 Active Power,kW,2.0
605820,Ferry Road Pennar,2024-01-21T05:10:00.000+00:00,feeder,0050,L2 Active Power,kW,2.0
605820,Ferry Road Pennar,2024-01-21T05:10:00.000+00:00,feeder,0050,L1 Active Power,kW,7.0
605820,Ferry Road Pennar,2024-01-21T05:10:00.000+00:00,feeder,0050,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-21T05:10:00.000+00:00,feeder,0050,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-21T05:10:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-21T05:10:00.000+00:00,feeder,0050,L3 Current (Min),A,7.12
605820,Ferry Road Pennar,2024-01-21T05:10:00.000+00:00,feeder,0050,L3 Current (Max),A,7.12
605820,Ferry Road Pennar,2024-01-21T05:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,7.12
605820,Ferry Road Pennar,2024-01-21T05:10:00.000+00:00,feeder,0050,L2 Current (Min),A,8.25
605820,Ferry Road Pennar,2024-01-21T05:10:00.000+00:00,feeder,0050,L2 Current (Max),A,8.38
605820,Ferry Road Pennar,2024-01-21T05:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,8.25
605820,Ferry Road Pennar,2024-01-21T05:10:00.000+00:00,feeder,0050,L1 Current (Min),A,27.25
605820,Ferry Road Pennar,2024-01-21T05:10:00.000+00:00,feeder,0050,L1 Current (Max),A,27.38
605820,Ferry Road Pennar,2024-01-21T05:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,27.38
605820,Ferry Road Pennar,2024-01-21T05:10:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T05:10:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-12.31
605820,Ferry Road Pennar,2024-01-21T05:10:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T05:10:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-25.88
605820,Ferry Road Pennar,2024-01-21T05:10:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T05:10:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-24.38
605820,Ferry Road Pennar,2024-01-21T05:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-21T05:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.0
605820,Ferry Road Pennar,2024-01-21T05:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.0
605820,Ferry Road Pennar,2024-01-21T05:10:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.95819
605820,Ferry Road Pennar,2024-01-21T05:10:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.83719
605820,Ferry Road Pennar,2024-01-21T05:10:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.86361
605820,Ferry Road Pennar,2024-01-21T05:10:00.000+00:00,feeder,0040,L3 Active Power,kW,5.0
605820,Ferry Road Pennar,2024-01-21T05:10:00.000+00:00,feeder,0040,L2 Active Power,kW,4.0
605820,Ferry Road Pennar,2024-01-21T05:10:00.000+00:00,feeder,0040,L1 Active Power,kW,5.0
605820,Ferry Road Pennar,2024-01-21T05:10:00.000+00:00,feeder,0040,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-21T05:10:00.000+00:00,feeder,0040,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-21T05:10:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-21T05:10:00.000+00:00,feeder,0040,L3 Current (Min),A,22.12
605820,Ferry Road Pennar,2024-01-21T05:10:00.000+00:00,feeder,0040,L3 Current (Max),A,22.5
605820,Ferry Road Pennar,2024-01-21T05:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,22.38
605820,Ferry Road Pennar,2024-01-21T05:10:00.000+00:00,feeder,0040,L2 Current (Min),A,20.38
605820,Ferry Road Pennar,2024-01-21T05:10:00.000+00:00,feeder,0040,L2 Current (Max),A,20.38
605820,Ferry Road Pennar,2024-01-21T05:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,20.38
605820,Ferry Road Pennar,2024-01-21T05:10:00.000+00:00,feeder,0040,L1 Current (Min),A,23.25
605820,Ferry Road Pennar,2024-01-21T05:10:00.000+00:00,feeder,0040,L1 Current (Max),A,24.0
605820,Ferry Road Pennar,2024-01-21T05:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,23.5
605820,Ferry Road Pennar,2024-01-21T05:10:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T05:10:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-29.62
605820,Ferry Road Pennar,2024-01-21T05:10:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T05:10:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-2.0
605820,Ferry Road Pennar,2024-01-21T05:10:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T05:10:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-1.56
605820,Ferry Road Pennar,2024-01-21T05:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-21T05:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-21T05:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-21T05:10:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.81152
605820,Ferry Road Pennar,2024-01-21T05:10:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.93298
605820,Ferry Road Pennar,2024-01-21T05:10:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.99051
605820,Ferry Road Pennar,2024-01-21T05:10:00.000+00:00,feeder,0030,L3 Active Power,kW,2.0
605820,Ferry Road Pennar,2024-01-21T05:10:00.000+00:00,feeder,0030,L2 Active Power,kW,3.0
605820,Ferry Road Pennar,2024-01-21T05:10:00.000+00:00,feeder,0030,L1 Active Power,kW,3.0
605820,Ferry Road Pennar,2024-01-21T05:10:00.000+00:00,feeder,0030,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-21T05:10:00.000+00:00,feeder,0030,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-21T05:10:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-21T05:10:00.000+00:00,feeder,0030,L3 Current (Min),A,8.38
605820,Ferry Road Pennar,2024-01-21T05:10:00.000+00:00,feeder,0030,L3 Current (Max),A,8.38
605820,Ferry Road Pennar,2024-01-21T05:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.38
605820,Ferry Road Pennar,2024-01-21T05:10:00.000+00:00,feeder,0030,L2 Current (Min),A,11.25
605820,Ferry Road Pennar,2024-01-21T05:10:00.000+00:00,feeder,0030,L2 Current (Max),A,11.38
605820,Ferry Road Pennar,2024-01-21T05:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.38
605820,Ferry Road Pennar,2024-01-21T05:10:00.000+00:00,feeder,0030,L1 Current (Min),A,11.62
605820,Ferry Road Pennar,2024-01-21T05:10:00.000+00:00,feeder,0030,L1 Current (Max),A,11.88
605820,Ferry Road Pennar,2024-01-21T05:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.75
605820,Ferry Road Pennar,2024-01-21T05:10:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T05:10:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-10.19
605820,Ferry Road Pennar,2024-01-21T05:10:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T05:10:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-19.94
605820,Ferry Road Pennar,2024-01-21T05:10:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T05:10:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-25.25
605820,Ferry Road Pennar,2024-01-21T05:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-21T05:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-21T05:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-21T05:10:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.95303
605820,Ferry Road Pennar,2024-01-21T05:10:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.88717
605820,Ferry Road Pennar,2024-01-21T05:10:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.83822
605820,Ferry Road Pennar,2024-01-21T05:10:00.000+00:00,feeder,0020,L3 Active Power,kW,2.0
605820,Ferry Road Pennar,2024-01-21T05:10:00.000+00:00,feeder,0020,L2 Active Power,kW,1.0
605820,Ferry Road Pennar,2024-01-21T05:10:00.000+00:00,feeder,0020,L1 Active Power,kW,1.0
605820,Ferry Road Pennar,2024-01-21T05:10:00.000+00:00,feeder,0020,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-21T05:10:00.000+00:00,feeder,0020,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-21T05:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-21T05:10:00.000+00:00,feeder,0020,L3 Current (Min),A,7.38
605820,Ferry Road Pennar,2024-01-21T05:10:00.000+00:00,feeder,0020,L3 Current (Max),A,7.38
605820,Ferry Road Pennar,2024-01-21T05:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.38
605820,Ferry Road Pennar,2024-01-21T05:10:00.000+00:00,feeder,0020,L2 Current (Min),A,4.75
605820,Ferry Road Pennar,2024-01-21T05:10:00.000+00:00,feeder,0020,L2 Current (Max),A,4.75
605820,Ferry Road Pennar,2024-01-21T05:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.75
605820,Ferry Road Pennar,2024-01-21T05:10:00.000+00:00,feeder,0020,L1 Current (Min),A,4.75
605820,Ferry Road Pennar,2024-01-21T05:10:00.000+00:00,feeder,0020,L1 Current (Max),A,4.75
605820,Ferry Road Pennar,2024-01-21T05:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.75
605820,Ferry Road Pennar,2024-01-21T05:10:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T05:10:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-20.06
605820,Ferry Road Pennar,2024-01-21T05:10:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T05:10:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-11.31
605820,Ferry Road Pennar,2024-01-21T05:10:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T05:10:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-0.81
605820,Ferry Road Pennar,2024-01-21T05:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-21T05:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-21T05:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-21T05:10:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.9057
605820,Ferry Road Pennar,2024-01-21T05:10:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.92923
605820,Ferry Road Pennar,2024-01-21T05:10:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.98721
605820,Ferry Road Pennar,2024-01-21T05:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.0
605820,Ferry Road Pennar,2024-01-21T05:10:00.000+00:00,feeder,0010,L2 Active Power,kW,2.0
605820,Ferry Road Pennar,2024-01-21T05:10:00.000+00:00,feeder,0010,L1 Active Power,kW,5.0
605820,Ferry Road Pennar,2024-01-21T05:10:00.000+00:00,feeder,0010,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-21T05:10:00.000+00:00,feeder,0010,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-21T05:10:00.000+00:00,feeder,0010,L3 Current (Min),A,8.38
605820,Ferry Road Pennar,2024-01-21T05:10:00.000+00:00,feeder,0010,L3 Current (Max),A,8.38
605820,Ferry Road Pennar,2024-01-21T05:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.38
605820,Ferry Road Pennar,2024-01-21T05:10:00.000+00:00,feeder,0010,L2 Current (Min),A,10.25
605820,Ferry Road Pennar,2024-01-21T05:10:00.000+00:00,feeder,0010,L2 Current (Max),A,10.25
605820,Ferry Road Pennar,2024-01-21T05:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.25
605820,Ferry Road Pennar,2024-01-21T05:10:00.000+00:00,feeder,0010,L1 Current (Min),A,20.75
605820,Ferry Road Pennar,2024-01-21T05:10:00.000+00:00,feeder,0010,L1 Current (Max),A,21.0
605820,Ferry Road Pennar,2024-01-21T05:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.88
605820,Ferry Road Pennar,2024-01-21T05:10:00.000+00:00,busbar,,L3 Voltage (Min),V,242.48
605820,Ferry Road Pennar,2024-01-21T05:10:00.000+00:00,busbar,,L3 Voltage (Max),V,242.62
605820,Ferry Road Pennar,2024-01-21T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.55
605820,Ferry Road Pennar,2024-01-21T05:10:00.000+00:00,busbar,,L2 Voltage (Min),V,241.3
605820,Ferry Road Pennar,2024-01-21T05:10:00.000+00:00,busbar,,L2 Voltage (Max),V,241.39
605820,Ferry Road Pennar,2024-01-21T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.34
605820,Ferry Road Pennar,2024-01-21T05:10:00.000+00:00,busbar,,L1 Voltage (Min),V,241.62
605820,Ferry Road Pennar,2024-01-21T05:10:00.000+00:00,busbar,,L1 Voltage (Max),V,241.8
605820,Ferry Road Pennar,2024-01-21T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.69
605820,Ferry Road Pennar,2024-01-21T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
605820,Ferry Road Pennar,2024-01-21T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
605820,Ferry Road Pennar,2024-01-21T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
605820,Ferry Road Pennar,2024-01-21T05:10:00.000+00:00,busbar,,L3 Active Power,kW,12.0
605820,Ferry Road Pennar,2024-01-21T05:10:00.000+00:00,busbar,,L2 Active Power,kW,12.0
605820,Ferry Road Pennar,2024-01-21T05:10:00.000+00:00,busbar,,L1 Active Power,kW,20.0
605820,Ferry Road Pennar,2024-01-21T05:10:00.000+00:00,busbar,,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-21T05:10:00.000+00:00,busbar,,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-21T05:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-21T05:10:00.000+00:00,busbar,,L3 Current (Min),A,53.12
605820,Ferry Road Pennar,2024-01-21T05:10:00.000+00:00,busbar,,L3 Current (Max),A,53.5
605820,Ferry Road Pennar,2024-01-21T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,53.38
605820,Ferry Road Pennar,2024-01-21T05:10:00.000+00:00,busbar,,L2 Current (Min),A,54.38
605820,Ferry Road Pennar,2024-01-21T05:10:00.000+00:00,busbar,,L2 Current (Max),A,54.38
605820,Ferry Road Pennar,2024-01-21T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,54.38
605820,Ferry Road Pennar,2024-01-21T05:10:00.000+00:00,busbar,,L1 Current (Min),A,86.25
605820,Ferry Road Pennar,2024-01-21T05:10:00.000+00:00,busbar,,L1 Current (Max),A,87.12
605820,Ferry Road Pennar,2024-01-21T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,86.5
605820,Ferry Road Pennar,2024-01-21T05:10:00.000+00:00,transformer,,Temperature,C,0.0
605820,Ferry Road Pennar,2024-01-21T05:10:00.000+00:00,ambient,,Temperature,C,0.0
605820,Ferry Road Pennar,2024-01-21T05:00:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T05:00:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,-10.56
605820,Ferry Road Pennar,2024-01-21T05:00:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T05:00:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,-6.37
605820,Ferry Road Pennar,2024-01-21T05:00:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T05:00:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,-7.44
605820,Ferry Road Pennar,2024-01-21T05:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-21T05:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-21T05:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-21T05:00:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,0.93707
605820,Ferry Road Pennar,2024-01-21T05:00:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,0.92648
605820,Ferry Road Pennar,2024-01-21T05:00:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,0.97873
605820,Ferry Road Pennar,2024-01-21T05:00:00.000+00:00,feeder,0050,L3 Active Power,kW,2.0
605820,Ferry Road Pennar,2024-01-21T05:00:00.000+00:00,feeder,0050,L2 Active Power,kW,2.0
605820,Ferry Road Pennar,2024-01-21T05:00:00.000+00:00,feeder,0050,L1 Active Power,kW,4.0
605820,Ferry Road Pennar,2024-01-21T05:00:00.000+00:00,feeder,0050,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-21T05:00:00.000+00:00,feeder,0050,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-21T05:00:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-21T05:00:00.000+00:00,feeder,0050,L3 Current (Min),A,8.12
605820,Ferry Road Pennar,2024-01-21T05:00:00.000+00:00,feeder,0050,L3 Current (Max),A,8.12
605820,Ferry Road Pennar,2024-01-21T05:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,8.12
605820,Ferry Road Pennar,2024-01-21T05:00:00.000+00:00,feeder,0050,L2 Current (Min),A,8.5
605820,Ferry Road Pennar,2024-01-21T05:00:00.000+00:00,feeder,0050,L2 Current (Max),A,8.75
605820,Ferry Road Pennar,2024-01-21T05:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,8.62
605820,Ferry Road Pennar,2024-01-21T05:00:00.000+00:00,feeder,0050,L1 Current (Min),A,15.5
605820,Ferry Road Pennar,2024-01-21T05:00:00.000+00:00,feeder,0050,L1 Current (Max),A,15.88
605820,Ferry Road Pennar,2024-01-21T05:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,15.62
605820,Ferry Road Pennar,2024-01-21T05:00:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T05:00:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-24.19
605820,Ferry Road Pennar,2024-01-21T05:00:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T05:00:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-25.44
605820,Ferry Road Pennar,2024-01-21T05:00:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T05:00:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-15.37
605820,Ferry Road Pennar,2024-01-21T05:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-21T05:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.0
605820,Ferry Road Pennar,2024-01-21T05:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.0
605820,Ferry Road Pennar,2024-01-21T05:00:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.86392
605820,Ferry Road Pennar,2024-01-21T05:00:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.8374
605820,Ferry Road Pennar,2024-01-21T05:00:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.91272
605820,Ferry Road Pennar,2024-01-21T05:00:00.000+00:00,feeder,0040,L3 Active Power,kW,3.0
605820,Ferry Road Pennar,2024-01-21T05:00:00.000+00:00,feeder,0040,L2 Active Power,kW,4.0
605820,Ferry Road Pennar,2024-01-21T05:00:00.000+00:00,feeder,0040,L1 Active Power,kW,6.0
605820,Ferry Road Pennar,2024-01-21T05:00:00.000+00:00,feeder,0040,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-21T05:00:00.000+00:00,feeder,0040,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-21T05:00:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-21T05:00:00.000+00:00,feeder,0040,L3 Current (Min),A,14.38
605820,Ferry Road Pennar,2024-01-21T05:00:00.000+00:00,feeder,0040,L3 Current (Max),A,14.5
605820,Ferry Road Pennar,2024-01-21T05:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,14.38
605820,Ferry Road Pennar,2024-01-21T05:00:00.000+00:00,feeder,0040,L2 Current (Min),A,20.38
605820,Ferry Road Pennar,2024-01-21T05:00:00.000+00:00,feeder,0040,L2 Current (Max),A,20.38
605820,Ferry Road Pennar,2024-01-21T05:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,20.38
605820,Ferry Road Pennar,2024-01-21T05:00:00.000+00:00,feeder,0040,L1 Current (Min),A,25.12
605820,Ferry Road Pennar,2024-01-21T05:00:00.000+00:00,feeder,0040,L1 Current (Max),A,25.25
605820,Ferry Road Pennar,2024-01-21T05:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,25.25
605820,Ferry Road Pennar,2024-01-21T05:00:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T05:00:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-12.56
605820,Ferry Road Pennar,2024-01-21T05:00:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T05:00:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,3.25
605820,Ferry Road Pennar,2024-01-21T05:00:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T05:00:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-2.88
605820,Ferry Road Pennar,2024-01-21T05:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-21T05:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-21T05:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-21T05:00:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.95071
605820,Ferry Road Pennar,2024-01-21T05:00:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.93884
605820,Ferry Road Pennar,2024-01-21T05:00:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.98727
605820,Ferry Road Pennar,2024-01-21T05:00:00.000+00:00,feeder,0030,L3 Active Power,kW,3.0
605820,Ferry Road Pennar,2024-01-21T05:00:00.000+00:00,feeder,0030,L2 Active Power,kW,3.0
605820,Ferry Road Pennar,2024-01-21T05:00:00.000+00:00,feeder,0030,L1 Active Power,kW,3.0
605820,Ferry Road Pennar,2024-01-21T05:00:00.000+00:00,feeder,0030,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-21T05:00:00.000+00:00,feeder,0030,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-21T05:00:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-21T05:00:00.000+00:00,feeder,0030,L3 Current (Min),A,14.0
605820,Ferry Road Pennar,2024-01-21T05:00:00.000+00:00,feeder,0030,L3 Current (Max),A,14.12
605820,Ferry Road Pennar,2024-01-21T05:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,14.0
605820,Ferry Road Pennar,2024-01-21T05:00:00.000+00:00,feeder,0030,L2 Current (Min),A,12.0
605820,Ferry Road Pennar,2024-01-21T05:00:00.000+00:00,feeder,0030,L2 Current (Max),A,12.12
605820,Ferry Road Pennar,2024-01-21T05:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.12
605820,Ferry Road Pennar,2024-01-21T05:00:00.000+00:00,feeder,0030,L1 Current (Min),A,11.12
605820,Ferry Road Pennar,2024-01-21T05:00:00.000+00:00,feeder,0030,L1 Current (Max),A,11.25
605820,Ferry Road Pennar,2024-01-21T05:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.25
605820,Ferry Road Pennar,2024-01-21T05:00:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T05:00:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-26.69
605820,Ferry Road Pennar,2024-01-21T05:00:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T05:00:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-23.5
605820,Ferry Road Pennar,2024-01-21T05:00:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T05:00:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-18.88
605820,Ferry Road Pennar,2024-01-21T05:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-21T05:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-21T05:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-21T05:00:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.86694
605820,Ferry Road Pennar,2024-01-21T05:00:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.86737
605820,Ferry Road Pennar,2024-01-21T05:00:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.88772
605820,Ferry Road Pennar,2024-01-21T05:00:00.000+00:00,feeder,0020,L3 Active Power,kW,1.0
605820,Ferry Road Pennar,2024-01-21T05:00:00.000+00:00,feeder,0020,L2 Active Power,kW,1.0
605820,Ferry Road Pennar,2024-01-21T05:00:00.000+00:00,feeder,0020,L1 Active Power,kW,1.0
605820,Ferry Road Pennar,2024-01-21T05:00:00.000+00:00,feeder,0020,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-21T05:00:00.000+00:00,feeder,0020,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-21T05:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-21T05:00:00.000+00:00,feeder,0020,L3 Current (Min),A,6.38
605820,Ferry Road Pennar,2024-01-21T05:00:00.000+00:00,feeder,0020,L3 Current (Max),A,6.62
605820,Ferry Road Pennar,2024-01-21T05:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.5
605820,Ferry Road Pennar,2024-01-21T05:00:00.000+00:00,feeder,0020,L2 Current (Min),A,4.5
605820,Ferry Road Pennar,2024-01-21T05:00:00.000+00:00,feeder,0020,L2 Current (Max),A,4.5
605820,Ferry Road Pennar,2024-01-21T05:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.5
605820,Ferry Road Pennar,2024-01-21T05:00:00.000+00:00,feeder,0020,L1 Current (Min),A,5.25
605820,Ferry Road Pennar,2024-01-21T05:00:00.000+00:00,feeder,0020,L1 Current (Max),A,5.38
605820,Ferry Road Pennar,2024-01-21T05:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.38
605820,Ferry Road Pennar,2024-01-21T05:00:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T05:00:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-13.63
605820,Ferry Road Pennar,2024-01-21T05:00:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T05:00:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-18.38
605820,Ferry Road Pennar,2024-01-21T05:00:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
