Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605820,Ferry Road Pennar,2024-01-21T05:00:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-2.31
605820,Ferry Road Pennar,2024-01-21T05:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-21T05:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-21T05:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-21T05:00:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.94253
605820,Ferry Road Pennar,2024-01-21T05:00:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.91138
605820,Ferry Road Pennar,2024-01-21T05:00:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.97171
605820,Ferry Road Pennar,2024-01-21T05:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.0
605820,Ferry Road Pennar,2024-01-21T05:00:00.000+00:00,feeder,0010,L2 Active Power,kW,2.0
605820,Ferry Road Pennar,2024-01-21T05:00:00.000+00:00,feeder,0010,L1 Active Power,kW,3.0
605820,Ferry Road Pennar,2024-01-21T05:00:00.000+00:00,feeder,0010,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-21T05:00:00.000+00:00,feeder,0010,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-21T05:00:00.000+00:00,feeder,0010,L3 Current (Min),A,9.62
605820,Ferry Road Pennar,2024-01-21T05:00:00.000+00:00,feeder,0010,L3 Current (Max),A,9.75
605820,Ferry Road Pennar,2024-01-21T05:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.75
605820,Ferry Road Pennar,2024-01-21T05:00:00.000+00:00,feeder,0010,L2 Current (Min),A,10.25
605820,Ferry Road Pennar,2024-01-21T05:00:00.000+00:00,feeder,0010,L2 Current (Max),A,10.62
605820,Ferry Road Pennar,2024-01-21T05:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.5
605820,Ferry Road Pennar,2024-01-21T05:00:00.000+00:00,feeder,0010,L1 Current (Min),A,13.0
605820,Ferry Road Pennar,2024-01-21T05:00:00.000+00:00,feeder,0010,L1 Current (Max),A,13.12
605820,Ferry Road Pennar,2024-01-21T05:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.12
605820,Ferry Road Pennar,2024-01-21T05:00:00.000+00:00,busbar,,L3 Voltage (Min),V,242.95
605820,Ferry Road Pennar,2024-01-21T05:00:00.000+00:00,busbar,,L3 Voltage (Max),V,243.0
605820,Ferry Road Pennar,2024-01-21T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.97
605820,Ferry Road Pennar,2024-01-21T05:00:00.000+00:00,busbar,,L2 Voltage (Min),V,241.8
605820,Ferry Road Pennar,2024-01-21T05:00:00.000+00:00,busbar,,L2 Voltage (Max),V,241.86
605820,Ferry Road Pennar,2024-01-21T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.81
605820,Ferry Road Pennar,2024-01-21T05:00:00.000+00:00,busbar,,L1 Voltage (Min),V,242.09
605820,Ferry Road Pennar,2024-01-21T05:00:00.000+00:00,busbar,,L1 Voltage (Max),V,242.12
605820,Ferry Road Pennar,2024-01-21T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.11
605820,Ferry Road Pennar,2024-01-21T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
605820,Ferry Road Pennar,2024-01-21T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
605820,Ferry Road Pennar,2024-01-21T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
605820,Ferry Road Pennar,2024-01-21T05:00:00.000+00:00,busbar,,L3 Active Power,kW,12.0
605820,Ferry Road Pennar,2024-01-21T05:00:00.000+00:00,busbar,,L2 Active Power,kW,12.0
605820,Ferry Road Pennar,2024-01-21T05:00:00.000+00:00,busbar,,L1 Active Power,kW,16.0
605820,Ferry Road Pennar,2024-01-21T05:00:00.000+00:00,busbar,,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-21T05:00:00.000+00:00,busbar,,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-21T05:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-21T05:00:00.000+00:00,busbar,,L3 Current (Min),A,52.5
605820,Ferry Road Pennar,2024-01-21T05:00:00.000+00:00,busbar,,L3 Current (Max),A,52.62
605820,Ferry Road Pennar,2024-01-21T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,52.62
605820,Ferry Road Pennar,2024-01-21T05:00:00.000+00:00,busbar,,L2 Current (Min),A,55.0
605820,Ferry Road Pennar,2024-01-21T05:00:00.000+00:00,busbar,,L2 Current (Max),A,55.25
605820,Ferry Road Pennar,2024-01-21T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,55.12
605820,Ferry Road Pennar,2024-01-21T05:00:00.000+00:00,busbar,,L1 Current (Min),A,69.88
605820,Ferry Road Pennar,2024-01-21T05:00:00.000+00:00,busbar,,L1 Current (Max),A,70.25
605820,Ferry Road Pennar,2024-01-21T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,70.0
605820,Ferry Road Pennar,2024-01-21T05:00:00.000+00:00,transformer,,Temperature,C,0.0
605820,Ferry Road Pennar,2024-01-21T05:00:00.000+00:00,ambient,,Temperature,C,0.0
605820,Ferry Road Pennar,2024-01-21T04:50:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T04:50:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,-15.81
605820,Ferry Road Pennar,2024-01-21T04:50:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T04:50:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,0.12
605820,Ferry Road Pennar,2024-01-21T04:50:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T04:50:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,-4.25
605820,Ferry Road Pennar,2024-01-21T04:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-21T04:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-21T04:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-21T04:50:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,0.90591
605820,Ferry Road Pennar,2024-01-21T04:50:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,0.94763
605820,Ferry Road Pennar,2024-01-21T04:50:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,0.98547
605820,Ferry Road Pennar,2024-01-21T04:50:00.000+00:00,feeder,0050,L3 Active Power,kW,2.0
605820,Ferry Road Pennar,2024-01-21T04:50:00.000+00:00,feeder,0050,L2 Active Power,kW,2.0
605820,Ferry Road Pennar,2024-01-21T04:50:00.000+00:00,feeder,0050,L1 Active Power,kW,4.0
605820,Ferry Road Pennar,2024-01-21T04:50:00.000+00:00,feeder,0050,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-21T04:50:00.000+00:00,feeder,0050,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-21T04:50:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-21T04:50:00.000+00:00,feeder,0050,L3 Current (Min),A,7.25
605820,Ferry Road Pennar,2024-01-21T04:50:00.000+00:00,feeder,0050,L3 Current (Max),A,7.38
605820,Ferry Road Pennar,2024-01-21T04:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,7.38
605820,Ferry Road Pennar,2024-01-21T04:50:00.000+00:00,feeder,0050,L2 Current (Min),A,9.75
605820,Ferry Road Pennar,2024-01-21T04:50:00.000+00:00,feeder,0050,L2 Current (Max),A,9.88
605820,Ferry Road Pennar,2024-01-21T04:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,9.88
605820,Ferry Road Pennar,2024-01-21T04:50:00.000+00:00,feeder,0050,L1 Current (Min),A,16.0
605820,Ferry Road Pennar,2024-01-21T04:50:00.000+00:00,feeder,0050,L1 Current (Max),A,16.0
605820,Ferry Road Pennar,2024-01-21T04:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,16.0
605820,Ferry Road Pennar,2024-01-21T04:50:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T04:50:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-12.87
605820,Ferry Road Pennar,2024-01-21T04:50:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T04:50:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-23.88
605820,Ferry Road Pennar,2024-01-21T04:50:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T04:50:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-21.44
605820,Ferry Road Pennar,2024-01-21T04:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-21T04:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.0
605820,Ferry Road Pennar,2024-01-21T04:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.0
605820,Ferry Road Pennar,2024-01-21T04:50:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.92642
605820,Ferry Road Pennar,2024-01-21T04:50:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.85153
605820,Ferry Road Pennar,2024-01-21T04:50:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.88083
605820,Ferry Road Pennar,2024-01-21T04:50:00.000+00:00,feeder,0040,L3 Active Power,kW,4.0
605820,Ferry Road Pennar,2024-01-21T04:50:00.000+00:00,feeder,0040,L2 Active Power,kW,4.0
605820,Ferry Road Pennar,2024-01-21T04:50:00.000+00:00,feeder,0040,L1 Active Power,kW,5.0
605820,Ferry Road Pennar,2024-01-21T04:50:00.000+00:00,feeder,0040,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-21T04:50:00.000+00:00,feeder,0040,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-21T04:50:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-21T04:50:00.000+00:00,feeder,0040,L3 Current (Min),A,17.88
605820,Ferry Road Pennar,2024-01-21T04:50:00.000+00:00,feeder,0040,L3 Current (Max),A,18.0
605820,Ferry Road Pennar,2024-01-21T04:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,18.0
605820,Ferry Road Pennar,2024-01-21T04:50:00.000+00:00,feeder,0040,L2 Current (Min),A,20.0
605820,Ferry Road Pennar,2024-01-21T04:50:00.000+00:00,feeder,0040,L2 Current (Max),A,20.0
605820,Ferry Road Pennar,2024-01-21T04:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,20.0
605820,Ferry Road Pennar,2024-01-21T04:50:00.000+00:00,feeder,0040,L1 Current (Min),A,23.38
605820,Ferry Road Pennar,2024-01-21T04:50:00.000+00:00,feeder,0040,L1 Current (Max),A,23.62
605820,Ferry Road Pennar,2024-01-21T04:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,23.5
605820,Ferry Road Pennar,2024-01-21T04:50:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T04:50:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-22.25
605820,Ferry Road Pennar,2024-01-21T04:50:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T04:50:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,3.62
605820,Ferry Road Pennar,2024-01-21T04:50:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T04:50:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-1.94
605820,Ferry Road Pennar,2024-01-21T04:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-21T04:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-21T04:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-21T04:50:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.86419
605820,Ferry Road Pennar,2024-01-21T04:50:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.93393
605820,Ferry Road Pennar,2024-01-21T04:50:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.98428
605820,Ferry Road Pennar,2024-01-21T04:50:00.000+00:00,feeder,0030,L3 Active Power,kW,2.0
605820,Ferry Road Pennar,2024-01-21T04:50:00.000+00:00,feeder,0030,L2 Active Power,kW,3.0
605820,Ferry Road Pennar,2024-01-21T04:50:00.000+00:00,feeder,0030,L1 Active Power,kW,2.0
605820,Ferry Road Pennar,2024-01-21T04:50:00.000+00:00,feeder,0030,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-21T04:50:00.000+00:00,feeder,0030,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-21T04:50:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-21T04:50:00.000+00:00,feeder,0030,L3 Current (Min),A,9.12
605820,Ferry Road Pennar,2024-01-21T04:50:00.000+00:00,feeder,0030,L3 Current (Max),A,9.12
605820,Ferry Road Pennar,2024-01-21T04:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.12
605820,Ferry Road Pennar,2024-01-21T04:50:00.000+00:00,feeder,0030,L2 Current (Min),A,11.88
605820,Ferry Road Pennar,2024-01-21T04:50:00.000+00:00,feeder,0030,L2 Current (Max),A,11.88
605820,Ferry Road Pennar,2024-01-21T04:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.88
605820,Ferry Road Pennar,2024-01-21T04:50:00.000+00:00,feeder,0030,L1 Current (Min),A,10.38
605820,Ferry Road Pennar,2024-01-21T04:50:00.000+00:00,feeder,0030,L1 Current (Max),A,10.38
605820,Ferry Road Pennar,2024-01-21T04:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.38
605820,Ferry Road Pennar,2024-01-21T04:50:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T04:50:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-24.5
605820,Ferry Road Pennar,2024-01-21T04:50:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T04:50:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-21.19
605820,Ferry Road Pennar,2024-01-21T04:50:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T04:50:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-0.12
605820,Ferry Road Pennar,2024-01-21T04:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-21T04:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-21T04:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-21T04:50:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.87219
605820,Ferry Road Pennar,2024-01-21T04:50:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.87851
605820,Ferry Road Pennar,2024-01-21T04:50:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.97739
605820,Ferry Road Pennar,2024-01-21T04:50:00.000+00:00,feeder,0020,L3 Active Power,kW,1.0
605820,Ferry Road Pennar,2024-01-21T04:50:00.000+00:00,feeder,0020,L2 Active Power,kW,1.0
605820,Ferry Road Pennar,2024-01-21T04:50:00.000+00:00,feeder,0020,L1 Active Power,kW,2.0
605820,Ferry Road Pennar,2024-01-21T04:50:00.000+00:00,feeder,0020,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-21T04:50:00.000+00:00,feeder,0020,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-21T04:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-21T04:50:00.000+00:00,feeder,0020,L3 Current (Min),A,6.0
605820,Ferry Road Pennar,2024-01-21T04:50:00.000+00:00,feeder,0020,L3 Current (Max),A,6.12
605820,Ferry Road Pennar,2024-01-21T04:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.12
605820,Ferry Road Pennar,2024-01-21T04:50:00.000+00:00,feeder,0020,L2 Current (Min),A,4.25
605820,Ferry Road Pennar,2024-01-21T04:50:00.000+00:00,feeder,0020,L2 Current (Max),A,4.25
605820,Ferry Road Pennar,2024-01-21T04:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.25
605820,Ferry Road Pennar,2024-01-21T04:50:00.000+00:00,feeder,0020,L1 Current (Min),A,9.0
605820,Ferry Road Pennar,2024-01-21T04:50:00.000+00:00,feeder,0020,L1 Current (Max),A,9.12
605820,Ferry Road Pennar,2024-01-21T04:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.12
605820,Ferry Road Pennar,2024-01-21T04:50:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T04:50:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-13.81
605820,Ferry Road Pennar,2024-01-21T04:50:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T04:50:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-12.81
605820,Ferry Road Pennar,2024-01-21T04:50:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T04:50:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-0.94
605820,Ferry Road Pennar,2024-01-21T04:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-21T04:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-21T04:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-21T04:50:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.94
605820,Ferry Road Pennar,2024-01-21T04:50:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.91995
605820,Ferry Road Pennar,2024-01-21T04:50:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.9718
605820,Ferry Road Pennar,2024-01-21T04:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.0
605820,Ferry Road Pennar,2024-01-21T04:50:00.000+00:00,feeder,0010,L2 Active Power,kW,2.0
605820,Ferry Road Pennar,2024-01-21T04:50:00.000+00:00,feeder,0010,L1 Active Power,kW,3.0
605820,Ferry Road Pennar,2024-01-21T04:50:00.000+00:00,feeder,0010,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-21T04:50:00.000+00:00,feeder,0010,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-21T04:50:00.000+00:00,feeder,0010,L3 Current (Min),A,9.12
605820,Ferry Road Pennar,2024-01-21T04:50:00.000+00:00,feeder,0010,L3 Current (Max),A,9.25
605820,Ferry Road Pennar,2024-01-21T04:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.25
605820,Ferry Road Pennar,2024-01-21T04:50:00.000+00:00,feeder,0010,L2 Current (Min),A,10.38
605820,Ferry Road Pennar,2024-01-21T04:50:00.000+00:00,feeder,0010,L2 Current (Max),A,10.5
605820,Ferry Road Pennar,2024-01-21T04:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.38
605820,Ferry Road Pennar,2024-01-21T04:50:00.000+00:00,feeder,0010,L1 Current (Min),A,13.12
605820,Ferry Road Pennar,2024-01-21T04:50:00.000+00:00,feeder,0010,L1 Current (Max),A,13.12
605820,Ferry Road Pennar,2024-01-21T04:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.12
605820,Ferry Road Pennar,2024-01-21T04:50:00.000+00:00,busbar,,L3 Voltage (Min),V,242.66
605820,Ferry Road Pennar,2024-01-21T04:50:00.000+00:00,busbar,,L3 Voltage (Max),V,242.77
605820,Ferry Road Pennar,2024-01-21T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.7
605820,Ferry Road Pennar,2024-01-21T04:50:00.000+00:00,busbar,,L2 Voltage (Min),V,241.28
605820,Ferry Road Pennar,2024-01-21T04:50:00.000+00:00,busbar,,L2 Voltage (Max),V,241.41
605820,Ferry Road Pennar,2024-01-21T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.33
605820,Ferry Road Pennar,2024-01-21T04:50:00.000+00:00,busbar,,L1 Voltage (Min),V,241.59
605820,Ferry Road Pennar,2024-01-21T04:50:00.000+00:00,busbar,,L1 Voltage (Max),V,241.69
605820,Ferry Road Pennar,2024-01-21T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.62
605820,Ferry Road Pennar,2024-01-21T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
605820,Ferry Road Pennar,2024-01-21T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
605820,Ferry Road Pennar,2024-01-21T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
605820,Ferry Road Pennar,2024-01-21T04:50:00.000+00:00,busbar,,L3 Active Power,kW,11.0
605820,Ferry Road Pennar,2024-01-21T04:50:00.000+00:00,busbar,,L2 Active Power,kW,12.0
605820,Ferry Road Pennar,2024-01-21T04:50:00.000+00:00,busbar,,L1 Active Power,kW,17.0
605820,Ferry Road Pennar,2024-01-21T04:50:00.000+00:00,busbar,,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-21T04:50:00.000+00:00,busbar,,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-21T04:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-21T04:50:00.000+00:00,busbar,,L3 Current (Min),A,49.62
605820,Ferry Road Pennar,2024-01-21T04:50:00.000+00:00,busbar,,L3 Current (Max),A,49.75
605820,Ferry Road Pennar,2024-01-21T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,49.75
605820,Ferry Road Pennar,2024-01-21T04:50:00.000+00:00,busbar,,L2 Current (Min),A,55.38
605820,Ferry Road Pennar,2024-01-21T04:50:00.000+00:00,busbar,,L2 Current (Max),A,55.5
605820,Ferry Road Pennar,2024-01-21T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,55.5
605820,Ferry Road Pennar,2024-01-21T04:50:00.000+00:00,busbar,,L1 Current (Min),A,71.0
605820,Ferry Road Pennar,2024-01-21T04:50:00.000+00:00,busbar,,L1 Current (Max),A,71.25
605820,Ferry Road Pennar,2024-01-21T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,71.12
605820,Ferry Road Pennar,2024-01-21T04:50:00.000+00:00,transformer,,Temperature,C,0.0
605820,Ferry Road Pennar,2024-01-21T04:50:00.000+00:00,ambient,,Temperature,C,0.0
605820,Ferry Road Pennar,2024-01-21T04:40:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T04:40:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,-23.69
605820,Ferry Road Pennar,2024-01-21T04:40:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T04:40:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,-3.5
605820,Ferry Road Pennar,2024-01-21T04:40:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T04:40:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,-10.63
605820,Ferry Road Pennar,2024-01-21T04:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-21T04:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-21T04:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-21T04:40:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,0.86072
605820,Ferry Road Pennar,2024-01-21T04:40:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,0.92563
605820,Ferry Road Pennar,2024-01-21T04:40:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,0.96957
605820,Ferry Road Pennar,2024-01-21T04:40:00.000+00:00,feeder,0050,L3 Active Power,kW,1.0
605820,Ferry Road Pennar,2024-01-21T04:40:00.000+00:00,feeder,0050,L2 Active Power,kW,2.0
605820,Ferry Road Pennar,2024-01-21T04:40:00.000+00:00,feeder,0050,L1 Active Power,kW,3.0
605820,Ferry Road Pennar,2024-01-21T04:40:00.000+00:00,feeder,0050,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-21T04:40:00.000+00:00,feeder,0050,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-21T04:40:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-21T04:40:00.000+00:00,feeder,0050,L3 Current (Min),A,7.0
605820,Ferry Road Pennar,2024-01-21T04:40:00.000+00:00,feeder,0050,L3 Current (Max),A,7.0
605820,Ferry Road Pennar,2024-01-21T04:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,7.0
605820,Ferry Road Pennar,2024-01-21T04:40:00.000+00:00,feeder,0050,L2 Current (Min),A,9.12
605820,Ferry Road Pennar,2024-01-21T04:40:00.000+00:00,feeder,0050,L2 Current (Max),A,9.12
605820,Ferry Road Pennar,2024-01-21T04:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,9.12
605820,Ferry Road Pennar,2024-01-21T04:40:00.000+00:00,feeder,0050,L1 Current (Min),A,14.38
605820,Ferry Road Pennar,2024-01-21T04:40:00.000+00:00,feeder,0050,L1 Current (Max),A,14.38
605820,Ferry Road Pennar,2024-01-21T04:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,14.38
605820,Ferry Road Pennar,2024-01-21T04:40:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T04:40:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-20.38
605820,Ferry Road Pennar,2024-01-21T04:40:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T04:40:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-22.75
605820,Ferry Road Pennar,2024-01-21T04:40:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T04:40:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-19.19
605820,Ferry Road Pennar,2024-01-21T04:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-21T04:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.0
605820,Ferry Road Pennar,2024-01-21T04:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.0
605820,Ferry Road Pennar,2024-01-21T04:40:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.89276
605820,Ferry Road Pennar,2024-01-21T04:40:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.8598
605820,Ferry Road Pennar,2024-01-21T04:40:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.89206
605820,Ferry Road Pennar,2024-01-21T04:40:00.000+00:00,feeder,0040,L3 Active Power,kW,3.0
605820,Ferry Road Pennar,2024-01-21T04:40:00.000+00:00,feeder,0040,L2 Active Power,kW,4.0
605820,Ferry Road Pennar,2024-01-21T04:40:00.000+00:00,feeder,0040,L1 Active Power,kW,5.0
605820,Ferry Road Pennar,2024-01-21T04:40:00.000+00:00,feeder,0040,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-21T04:40:00.000+00:00,feeder,0040,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-21T04:40:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-21T04:40:00.000+00:00,feeder,0040,L3 Current (Min),A,13.88
605820,Ferry Road Pennar,2024-01-21T04:40:00.000+00:00,feeder,0040,L3 Current (Max),A,14.0
605820,Ferry Road Pennar,2024-01-21T04:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,14.0
605820,Ferry Road Pennar,2024-01-21T04:40:00.000+00:00,feeder,0040,L2 Current (Min),A,20.0
605820,Ferry Road Pennar,2024-01-21T04:40:00.000+00:00,feeder,0040,L2 Current (Max),A,20.12
605820,Ferry Road Pennar,2024-01-21T04:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,20.12
605820,Ferry Road Pennar,2024-01-21T04:40:00.000+00:00,feeder,0040,L1 Current (Min),A,24.25
605820,Ferry Road Pennar,2024-01-21T04:40:00.000+00:00,feeder,0040,L1 Current (Max),A,24.5
605820,Ferry Road Pennar,2024-01-21T04:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,24.38
605820,Ferry Road Pennar,2024-01-21T04:40:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T04:40:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-25.31
605820,Ferry Road Pennar,2024-01-21T04:40:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T04:40:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-3.62
605820,Ferry Road Pennar,2024-01-21T04:40:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T04:40:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-1.81
605820,Ferry Road Pennar,2024-01-21T04:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-21T04:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-21T04:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-21T04:40:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.84601
605820,Ferry Road Pennar,2024-01-21T04:40:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.92676
605820,Ferry Road Pennar,2024-01-21T04:40:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.98798
605820,Ferry Road Pennar,2024-01-21T04:40:00.000+00:00,feeder,0030,L3 Active Power,kW,2.0
605820,Ferry Road Pennar,2024-01-21T04:40:00.000+00:00,feeder,0030,L2 Active Power,kW,2.0
605820,Ferry Road Pennar,2024-01-21T04:40:00.000+00:00,feeder,0030,L1 Active Power,kW,3.0
605820,Ferry Road Pennar,2024-01-21T04:40:00.000+00:00,feeder,0030,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-21T04:40:00.000+00:00,feeder,0030,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-21T04:40:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-21T04:40:00.000+00:00,feeder,0030,L3 Current (Min),A,8.75
605820,Ferry Road Pennar,2024-01-21T04:40:00.000+00:00,feeder,0030,L3 Current (Max),A,8.75
605820,Ferry Road Pennar,2024-01-21T04:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.75
605820,Ferry Road Pennar,2024-01-21T04:40:00.000+00:00,feeder,0030,L2 Current (Min),A,11.0
605820,Ferry Road Pennar,2024-01-21T04:40:00.000+00:00,feeder,0030,L2 Current (Max),A,11.12
605820,Ferry Road Pennar,2024-01-21T04:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.12
605820,Ferry Road Pennar,2024-01-21T04:40:00.000+00:00,feeder,0030,L1 Current (Min),A,10.62
605820,Ferry Road Pennar,2024-01-21T04:40:00.000+00:00,feeder,0030,L1 Current (Max),A,10.62
605820,Ferry Road Pennar,2024-01-21T04:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.62
605820,Ferry Road Pennar,2024-01-21T04:40:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T04:40:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-19.0
605820,Ferry Road Pennar,2024-01-21T04:40:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T04:40:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-22.06
605820,Ferry Road Pennar,2024-01-21T04:40:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T04:40:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-11.75
605820,Ferry Road Pennar,2024-01-21T04:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-21T04:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-21T04:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-21T04:40:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.91977
605820,Ferry Road Pennar,2024-01-21T04:40:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.85266
605820,Ferry Road Pennar,2024-01-21T04:40:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.96442
605820,Ferry Road Pennar,2024-01-21T04:40:00.000+00:00,feeder,0020,L3 Active Power,kW,2.0
605820,Ferry Road Pennar,2024-01-21T04:40:00.000+00:00,feeder,0020,L2 Active Power,kW,1.0
605820,Ferry Road Pennar,2024-01-21T04:40:00.000+00:00,feeder,0020,L1 Active Power,kW,3.0
605820,Ferry Road Pennar,2024-01-21T04:40:00.000+00:00,feeder,0020,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-21T04:40:00.000+00:00,feeder,0020,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-21T04:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-21T04:40:00.000+00:00,feeder,0020,L3 Current (Min),A,6.88
605820,Ferry Road Pennar,2024-01-21T04:40:00.000+00:00,feeder,0020,L3 Current (Max),A,7.0
605820,Ferry Road Pennar,2024-01-21T04:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.88
605820,Ferry Road Pennar,2024-01-21T04:40:00.000+00:00,feeder,0020,L2 Current (Min),A,4.25
605820,Ferry Road Pennar,2024-01-21T04:40:00.000+00:00,feeder,0020,L2 Current (Max),A,4.38
605820,Ferry Road Pennar,2024-01-21T04:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.38
605820,Ferry Road Pennar,2024-01-21T04:40:00.000+00:00,feeder,0020,L1 Current (Min),A,13.25
605820,Ferry Road Pennar,2024-01-21T04:40:00.000+00:00,feeder,0020,L1 Current (Max),A,13.25
605820,Ferry Road Pennar,2024-01-21T04:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.25
605820,Ferry Road Pennar,2024-01-21T04:40:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T04:40:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-11.63
605820,Ferry Road Pennar,2024-01-21T04:40:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T04:40:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-11.19
605820,Ferry Road Pennar,2024-01-21T04:40:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T04:40:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-11.19
605820,Ferry Road Pennar,2024-01-21T04:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-21T04:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-21T04:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-21T04:40:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.95331
605820,Ferry Road Pennar,2024-01-21T04:40:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.92877
605820,Ferry Road Pennar,2024-01-21T04:40:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.9516
605820,Ferry Road Pennar,2024-01-21T04:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.0
605820,Ferry Road Pennar,2024-01-21T04:40:00.000+00:00,feeder,0010,L2 Active Power,kW,2.0
605820,Ferry Road Pennar,2024-01-21T04:40:00.000+00:00,feeder,0010,L1 Active Power,kW,3.0
605820,Ferry Road Pennar,2024-01-21T04:40:00.000+00:00,feeder,0010,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-21T04:40:00.000+00:00,feeder,0010,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-21T04:40:00.000+00:00,feeder,0010,L3 Current (Min),A,9.38
605820,Ferry Road Pennar,2024-01-21T04:40:00.000+00:00,feeder,0010,L3 Current (Max),A,9.38
605820,Ferry Road Pennar,2024-01-21T04:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.38
605820,Ferry Road Pennar,2024-01-21T04:40:00.000+00:00,feeder,0010,L2 Current (Min),A,10.25
605820,Ferry Road Pennar,2024-01-21T04:40:00.000+00:00,feeder,0010,L2 Current (Max),A,10.38
605820,Ferry Road Pennar,2024-01-21T04:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.25
605820,Ferry Road Pennar,2024-01-21T04:40:00.000+00:00,feeder,0010,L1 Current (Min),A,12.12
605820,Ferry Road Pennar,2024-01-21T04:40:00.000+00:00,feeder,0010,L1 Current (Max),A,12.25
605820,Ferry Road Pennar,2024-01-21T04:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.12
605820,Ferry Road Pennar,2024-01-21T04:40:00.000+00:00,busbar,,L3 Voltage (Min),V,242.61
605820,Ferry Road Pennar,2024-01-21T04:40:00.000+00:00,busbar,,L3 Voltage (Max),V,242.8
605820,Ferry Road Pennar,2024-01-21T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.73
605820,Ferry Road Pennar,2024-01-21T04:40:00.000+00:00,busbar,,L2 Voltage (Min),V,241.14
605820,Ferry Road Pennar,2024-01-21T04:40:00.000+00:00,busbar,,L2 Voltage (Max),V,241.3
605820,Ferry Road Pennar,2024-01-21T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.2
605820,Ferry Road Pennar,2024-01-21T04:40:00.000+00:00,busbar,,L1 Voltage (Min),V,241.36
605820,Ferry Road Pennar,2024-01-21T04:40:00.000+00:00,busbar,,L1 Voltage (Max),V,241.61
605820,Ferry Road Pennar,2024-01-21T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.5
605820,Ferry Road Pennar,2024-01-21T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
605820,Ferry Road Pennar,2024-01-21T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
605820,Ferry Road Pennar,2024-01-21T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
605820,Ferry Road Pennar,2024-01-21T04:40:00.000+00:00,busbar,,L3 Active Power,kW,10.0
605820,Ferry Road Pennar,2024-01-21T04:40:00.000+00:00,busbar,,L2 Active Power,kW,12.0
605820,Ferry Road Pennar,2024-01-21T04:40:00.000+00:00,busbar,,L1 Active Power,kW,17.0
605820,Ferry Road Pennar,2024-01-21T04:40:00.000+00:00,busbar,,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-21T04:40:00.000+00:00,busbar,,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-21T04:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-21T04:40:00.000+00:00,busbar,,L3 Current (Min),A,45.88
605820,Ferry Road Pennar,2024-01-21T04:40:00.000+00:00,busbar,,L3 Current (Max),A,46.12
605820,Ferry Road Pennar,2024-01-21T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,46.0
605820,Ferry Road Pennar,2024-01-21T04:40:00.000+00:00,busbar,,L2 Current (Min),A,54.25
605820,Ferry Road Pennar,2024-01-21T04:40:00.000+00:00,busbar,,L2 Current (Max),A,54.75
605820,Ferry Road Pennar,2024-01-21T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,54.38
605820,Ferry Road Pennar,2024-01-21T04:40:00.000+00:00,busbar,,L1 Current (Min),A,74.12
605820,Ferry Road Pennar,2024-01-21T04:40:00.000+00:00,busbar,,L1 Current (Max),A,74.38
605820,Ferry Road Pennar,2024-01-21T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,74.38
605820,Ferry Road Pennar,2024-01-21T04:40:00.000+00:00,transformer,,Temperature,C,0.0
605820,Ferry Road Pennar,2024-01-21T04:40:00.000+00:00,ambient,,Temperature,C,0.0
605820,Ferry Road Pennar,2024-01-21T04:30:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T04:30:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,-23.25
605820,Ferry Road Pennar,2024-01-21T04:30:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T04:30:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,-9.69
605820,Ferry Road Pennar,2024-01-21T04:30:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T04:30:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,-5.0
605820,Ferry Road Pennar,2024-01-21T04:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-21T04:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-21T04:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-21T04:30:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,0.86416
605820,Ferry Road Pennar,2024-01-21T04:30:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,0.90649
605820,Ferry Road Pennar,2024-01-21T04:30:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,0.99243
605820,Ferry Road Pennar,2024-01-21T04:30:00.000+00:00,feeder,0050,L3 Active Power,kW,2.0
605820,Ferry Road Pennar,2024-01-21T04:30:00.000+00:00,feeder,0050,L2 Active Power,kW,2.0
605820,Ferry Road Pennar,2024-01-21T04:30:00.000+00:00,feeder,0050,L1 Active Power,kW,7.0
605820,Ferry Road Pennar,2024-01-21T04:30:00.000+00:00,feeder,0050,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-21T04:30:00.000+00:00,feeder,0050,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-21T04:30:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-21T04:30:00.000+00:00,feeder,0050,L3 Current (Min),A,7.12
605820,Ferry Road Pennar,2024-01-21T04:30:00.000+00:00,feeder,0050,L3 Current (Max),A,7.12
605820,Ferry Road Pennar,2024-01-21T04:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,7.12
605820,Ferry Road Pennar,2024-01-21T04:30:00.000+00:00,feeder,0050,L2 Current (Min),A,8.5
605820,Ferry Road Pennar,2024-01-21T04:30:00.000+00:00,feeder,0050,L2 Current (Max),A,8.62
605820,Ferry Road Pennar,2024-01-21T04:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,8.5
605820,Ferry Road Pennar,2024-01-21T04:30:00.000+00:00,feeder,0050,L1 Current (Min),A,27.5
605820,Ferry Road Pennar,2024-01-21T04:30:00.000+00:00,feeder,0050,L1 Current (Max),A,27.62
605820,Ferry Road Pennar,2024-01-21T04:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,27.5
605820,Ferry Road Pennar,2024-01-21T04:30:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T04:30:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-18.38
605820,Ferry Road Pennar,2024-01-21T04:30:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T04:30:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-20.56
605820,Ferry Road Pennar,2024-01-21T04:30:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T04:30:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-19.5
605820,Ferry Road Pennar,2024-01-21T04:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-21T04:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.0
605820,Ferry Road Pennar,2024-01-21T04:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.0
605820,Ferry Road Pennar,2024-01-21T04:30:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.90256
605820,Ferry Road Pennar,2024-01-21T04:30:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.8667
605820,Ferry Road Pennar,2024-01-21T04:30:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.89529
605820,Ferry Road Pennar,2024-01-21T04:30:00.000+00:00,feeder,0040,L3 Active Power,kW,3.0
605820,Ferry Road Pennar,2024-01-21T04:30:00.000+00:00,feeder,0040,L2 Active Power,kW,4.0
605820,Ferry Road Pennar,2024-01-21T04:30:00.000+00:00,feeder,0040,L1 Active Power,kW,5.0
605820,Ferry Road Pennar,2024-01-21T04:30:00.000+00:00,feeder,0040,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-21T04:30:00.000+00:00,feeder,0040,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-21T04:30:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-21T04:30:00.000+00:00,feeder,0040,L3 Current (Min),A,14.12
605820,Ferry Road Pennar,2024-01-21T04:30:00.000+00:00,feeder,0040,L3 Current (Max),A,14.25
605820,Ferry Road Pennar,2024-01-21T04:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,14.25
605820,Ferry Road Pennar,2024-01-21T04:30:00.000+00:00,feeder,0040,L2 Current (Min),A,19.75
605820,Ferry Road Pennar,2024-01-21T04:30:00.000+00:00,feeder,0040,L2 Current (Max),A,19.75
605820,Ferry Road Pennar,2024-01-21T04:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,19.75
605820,Ferry Road Pennar,2024-01-21T04:30:00.000+00:00,feeder,0040,L1 Current (Min),A,24.62
605820,Ferry Road Pennar,2024-01-21T04:30:00.000+00:00,feeder,0040,L1 Current (Max),A,24.75
605820,Ferry Road Pennar,2024-01-21T04:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,24.75
605820,Ferry Road Pennar,2024-01-21T04:30:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T04:30:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-31.69
605820,Ferry Road Pennar,2024-01-21T04:30:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T04:30:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-4.75
605820,Ferry Road Pennar,2024-01-21T04:30:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T04:30:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-1.0
605820,Ferry Road Pennar,2024-01-21T04:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-21T04:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-21T04:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-21T04:30:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.79977
605820,Ferry Road Pennar,2024-01-21T04:30:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.93066
605820,Ferry Road Pennar,2024-01-21T04:30:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.98672
605820,Ferry Road Pennar,2024-01-21T04:30:00.000+00:00,feeder,0030,L3 Active Power,kW,2.0
605820,Ferry Road Pennar,2024-01-21T04:30:00.000+00:00,feeder,0030,L2 Active Power,kW,2.0
605820,Ferry Road Pennar,2024-01-21T04:30:00.000+00:00,feeder,0030,L1 Active Power,kW,2.0
605820,Ferry Road Pennar,2024-01-21T04:30:00.000+00:00,feeder,0030,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-21T04:30:00.000+00:00,feeder,0030,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-21T04:30:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-21T04:30:00.000+00:00,feeder,0030,L3 Current (Min),A,8.12
605820,Ferry Road Pennar,2024-01-21T04:30:00.000+00:00,feeder,0030,L3 Current (Max),A,8.25
605820,Ferry Road Pennar,2024-01-21T04:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.25
605820,Ferry Road Pennar,2024-01-21T04:30:00.000+00:00,feeder,0030,L2 Current (Min),A,10.88
605820,Ferry Road Pennar,2024-01-21T04:30:00.000+00:00,feeder,0030,L2 Current (Max),A,11.0
605820,Ferry Road Pennar,2024-01-21T04:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.0
605820,Ferry Road Pennar,2024-01-21T04:30:00.000+00:00,feeder,0030,L1 Current (Min),A,10.38
605820,Ferry Road Pennar,2024-01-21T04:30:00.000+00:00,feeder,0030,L1 Current (Max),A,10.5
605820,Ferry Road Pennar,2024-01-21T04:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.38
605820,Ferry Road Pennar,2024-01-21T04:30:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T04:30:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-32.13
605820,Ferry Road Pennar,2024-01-21T04:30:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T04:30:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-9.81
605820,Ferry Road Pennar,2024-01-21T04:30:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T04:30:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-38.63
605820,Ferry Road Pennar,2024-01-21T04:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-21T04:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-21T04:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-21T04:30:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.80591
605820,Ferry Road Pennar,2024-01-21T04:30:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.9187
605820,Ferry Road Pennar,2024-01-21T04:30:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.71164
605820,Ferry Road Pennar,2024-01-21T04:30:00.000+00:00,feeder,0020,L3 Active Power,kW,1.0
605820,Ferry Road Pennar,2024-01-21T04:30:00.000+00:00,feeder,0020,L2 Active Power,kW,1.0
605820,Ferry Road Pennar,2024-01-21T04:30:00.000+00:00,feeder,0020,L1 Active Power,kW,1.0
605820,Ferry Road Pennar,2024-01-21T04:30:00.000+00:00,feeder,0020,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-21T04:30:00.000+00:00,feeder,0020,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-21T04:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-21T04:30:00.000+00:00,feeder,0020,L3 Current (Min),A,5.62
605820,Ferry Road Pennar,2024-01-21T04:30:00.000+00:00,feeder,0020,L3 Current (Max),A,5.75
605820,Ferry Road Pennar,2024-01-21T04:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.62
605820,Ferry Road Pennar,2024-01-21T04:30:00.000+00:00,feeder,0020,L2 Current (Min),A,4.88
605820,Ferry Road Pennar,2024-01-21T04:30:00.000+00:00,feeder,0020,L2 Current (Max),A,4.88
605820,Ferry Road Pennar,2024-01-21T04:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.88
605820,Ferry Road Pennar,2024-01-21T04:30:00.000+00:00,feeder,0020,L1 Current (Min),A,5.25
605820,Ferry Road Pennar,2024-01-21T04:30:00.000+00:00,feeder,0020,L1 Current (Max),A,5.25
605820,Ferry Road Pennar,2024-01-21T04:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.25
605820,Ferry Road Pennar,2024-01-21T04:30:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T04:30:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-14.69
605820,Ferry Road Pennar,2024-01-21T04:30:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T04:30:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-17.25
605820,Ferry Road Pennar,2024-01-21T04:30:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T04:30:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-15.44
605820,Ferry Road Pennar,2024-01-21T04:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-21T04:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-21T04:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-21T04:30:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.94055
605820,Ferry Road Pennar,2024-01-21T04:30:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.89932
605820,Ferry Road Pennar,2024-01-21T04:30:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.92816
605820,Ferry Road Pennar,2024-01-21T04:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.0
605820,Ferry Road Pennar,2024-01-21T04:30:00.000+00:00,feeder,0010,L2 Active Power,kW,2.0
605820,Ferry Road Pennar,2024-01-21T04:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.0
605820,Ferry Road Pennar,2024-01-21T04:30:00.000+00:00,feeder,0010,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-21T04:30:00.000+00:00,feeder,0010,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-21T04:30:00.000+00:00,feeder,0010,L3 Current (Min),A,8.88
605820,Ferry Road Pennar,2024-01-21T04:30:00.000+00:00,feeder,0010,L3 Current (Max),A,8.88
605820,Ferry Road Pennar,2024-01-21T04:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.88
605820,Ferry Road Pennar,2024-01-21T04:30:00.000+00:00,feeder,0010,L2 Current (Min),A,10.12
605820,Ferry Road Pennar,2024-01-21T04:30:00.000+00:00,feeder,0010,L2 Current (Max),A,10.25
605820,Ferry Road Pennar,2024-01-21T04:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.12
605820,Ferry Road Pennar,2024-01-21T04:30:00.000+00:00,feeder,0010,L1 Current (Min),A,10.75
605820,Ferry Road Pennar,2024-01-21T04:30:00.000+00:00,feeder,0010,L1 Current (Max),A,10.88
605820,Ferry Road Pennar,2024-01-21T04:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.88
605820,Ferry Road Pennar,2024-01-21T04:30:00.000+00:00,busbar,,L3 Voltage (Min),V,243.09
605820,Ferry Road Pennar,2024-01-21T04:30:00.000+00:00,busbar,,L3 Voltage (Max),V,243.11
605820,Ferry Road Pennar,2024-01-21T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.11
605820,Ferry Road Pennar,2024-01-21T04:30:00.000+00:00,busbar,,L2 Voltage (Min),V,241.64
605820,Ferry Road Pennar,2024-01-21T04:30:00.000+00:00,busbar,,L2 Voltage (Max),V,241.66
605820,Ferry Road Pennar,2024-01-21T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.66
605820,Ferry Road Pennar,2024-01-21T04:30:00.000+00:00,busbar,,L1 Voltage (Min),V,241.97
605820,Ferry Road Pennar,2024-01-21T04:30:00.000+00:00,busbar,,L1 Voltage (Max),V,242.02
605820,Ferry Road Pennar,2024-01-21T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.0
