Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605820,Ferry Road Pennar,2024-01-21T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
605820,Ferry Road Pennar,2024-01-21T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
605820,Ferry Road Pennar,2024-01-21T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
605820,Ferry Road Pennar,2024-01-21T04:30:00.000+00:00,busbar,,L3 Active Power,kW,9.0
605820,Ferry Road Pennar,2024-01-21T04:30:00.000+00:00,busbar,,L2 Active Power,kW,12.0
605820,Ferry Road Pennar,2024-01-21T04:30:00.000+00:00,busbar,,L1 Active Power,kW,18.0
605820,Ferry Road Pennar,2024-01-21T04:30:00.000+00:00,busbar,,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-21T04:30:00.000+00:00,busbar,,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-21T04:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-21T04:30:00.000+00:00,busbar,,L3 Current (Min),A,43.88
605820,Ferry Road Pennar,2024-01-21T04:30:00.000+00:00,busbar,,L3 Current (Max),A,44.0
605820,Ferry Road Pennar,2024-01-21T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,43.88
605820,Ferry Road Pennar,2024-01-21T04:30:00.000+00:00,busbar,,L2 Current (Min),A,54.0
605820,Ferry Road Pennar,2024-01-21T04:30:00.000+00:00,busbar,,L2 Current (Max),A,54.12
605820,Ferry Road Pennar,2024-01-21T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,54.0
605820,Ferry Road Pennar,2024-01-21T04:30:00.000+00:00,busbar,,L1 Current (Min),A,77.12
605820,Ferry Road Pennar,2024-01-21T04:30:00.000+00:00,busbar,,L1 Current (Max),A,77.38
605820,Ferry Road Pennar,2024-01-21T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,77.25
605820,Ferry Road Pennar,2024-01-21T04:30:00.000+00:00,transformer,,Temperature,C,0.0
605820,Ferry Road Pennar,2024-01-21T04:30:00.000+00:00,ambient,,Temperature,C,0.0
605820,Ferry Road Pennar,2024-01-21T04:20:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T04:20:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,-14.37
605820,Ferry Road Pennar,2024-01-21T04:20:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T04:20:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,-11.06
605820,Ferry Road Pennar,2024-01-21T04:20:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T04:20:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,-2.06
605820,Ferry Road Pennar,2024-01-21T04:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-21T04:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-21T04:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-21T04:20:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,0.91479
605820,Ferry Road Pennar,2024-01-21T04:20:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,0.90979
605820,Ferry Road Pennar,2024-01-21T04:20:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,0.99454
605820,Ferry Road Pennar,2024-01-21T04:20:00.000+00:00,feeder,0050,L3 Active Power,kW,2.0
605820,Ferry Road Pennar,2024-01-21T04:20:00.000+00:00,feeder,0050,L2 Active Power,kW,2.0
605820,Ferry Road Pennar,2024-01-21T04:20:00.000+00:00,feeder,0050,L1 Active Power,kW,7.0
605820,Ferry Road Pennar,2024-01-21T04:20:00.000+00:00,feeder,0050,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-21T04:20:00.000+00:00,feeder,0050,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-21T04:20:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-21T04:20:00.000+00:00,feeder,0050,L3 Current (Min),A,7.12
605820,Ferry Road Pennar,2024-01-21T04:20:00.000+00:00,feeder,0050,L3 Current (Max),A,7.25
605820,Ferry Road Pennar,2024-01-21T04:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,7.25
605820,Ferry Road Pennar,2024-01-21T04:20:00.000+00:00,feeder,0050,L2 Current (Min),A,9.25
605820,Ferry Road Pennar,2024-01-21T04:20:00.000+00:00,feeder,0050,L2 Current (Max),A,9.25
605820,Ferry Road Pennar,2024-01-21T04:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,9.25
605820,Ferry Road Pennar,2024-01-21T04:20:00.000+00:00,feeder,0050,L1 Current (Min),A,27.38
605820,Ferry Road Pennar,2024-01-21T04:20:00.000+00:00,feeder,0050,L1 Current (Max),A,27.5
605820,Ferry Road Pennar,2024-01-21T04:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,27.5
605820,Ferry Road Pennar,2024-01-21T04:20:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T04:20:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-19.56
605820,Ferry Road Pennar,2024-01-21T04:20:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T04:20:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-17.31
605820,Ferry Road Pennar,2024-01-21T04:20:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T04:20:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-19.81
605820,Ferry Road Pennar,2024-01-21T04:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-21T04:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-21T04:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.0
605820,Ferry Road Pennar,2024-01-21T04:20:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.89294
605820,Ferry Road Pennar,2024-01-21T04:20:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.89511
605820,Ferry Road Pennar,2024-01-21T04:20:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.8959
605820,Ferry Road Pennar,2024-01-21T04:20:00.000+00:00,feeder,0040,L3 Active Power,kW,3.0
605820,Ferry Road Pennar,2024-01-21T04:20:00.000+00:00,feeder,0040,L2 Active Power,kW,5.0
605820,Ferry Road Pennar,2024-01-21T04:20:00.000+00:00,feeder,0040,L1 Active Power,kW,6.0
605820,Ferry Road Pennar,2024-01-21T04:20:00.000+00:00,feeder,0040,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-21T04:20:00.000+00:00,feeder,0040,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-21T04:20:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-21T04:20:00.000+00:00,feeder,0040,L3 Current (Min),A,13.62
605820,Ferry Road Pennar,2024-01-21T04:20:00.000+00:00,feeder,0040,L3 Current (Max),A,13.75
605820,Ferry Road Pennar,2024-01-21T04:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,13.62
605820,Ferry Road Pennar,2024-01-21T04:20:00.000+00:00,feeder,0040,L2 Current (Min),A,20.88
605820,Ferry Road Pennar,2024-01-21T04:20:00.000+00:00,feeder,0040,L2 Current (Max),A,22.5
605820,Ferry Road Pennar,2024-01-21T04:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,21.25
605820,Ferry Road Pennar,2024-01-21T04:20:00.000+00:00,feeder,0040,L1 Current (Min),A,25.62
605820,Ferry Road Pennar,2024-01-21T04:20:00.000+00:00,feeder,0040,L1 Current (Max),A,25.75
605820,Ferry Road Pennar,2024-01-21T04:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,25.75
605820,Ferry Road Pennar,2024-01-21T04:20:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T04:20:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-29.75
605820,Ferry Road Pennar,2024-01-21T04:20:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T04:20:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-5.88
605820,Ferry Road Pennar,2024-01-21T04:20:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T04:20:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-1.19
605820,Ferry Road Pennar,2024-01-21T04:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-21T04:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-21T04:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-21T04:20:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.82864
605820,Ferry Road Pennar,2024-01-21T04:20:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.92203
605820,Ferry Road Pennar,2024-01-21T04:20:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.98849
605820,Ferry Road Pennar,2024-01-21T04:20:00.000+00:00,feeder,0030,L3 Active Power,kW,2.0
605820,Ferry Road Pennar,2024-01-21T04:20:00.000+00:00,feeder,0030,L2 Active Power,kW,3.0
605820,Ferry Road Pennar,2024-01-21T04:20:00.000+00:00,feeder,0030,L1 Active Power,kW,3.0
605820,Ferry Road Pennar,2024-01-21T04:20:00.000+00:00,feeder,0030,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-21T04:20:00.000+00:00,feeder,0030,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-21T04:20:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-21T04:20:00.000+00:00,feeder,0030,L3 Current (Min),A,9.0
605820,Ferry Road Pennar,2024-01-21T04:20:00.000+00:00,feeder,0030,L3 Current (Max),A,9.12
605820,Ferry Road Pennar,2024-01-21T04:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.12
605820,Ferry Road Pennar,2024-01-21T04:20:00.000+00:00,feeder,0030,L2 Current (Min),A,11.12
605820,Ferry Road Pennar,2024-01-21T04:20:00.000+00:00,feeder,0030,L2 Current (Max),A,11.25
605820,Ferry Road Pennar,2024-01-21T04:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.25
605820,Ferry Road Pennar,2024-01-21T04:20:00.000+00:00,feeder,0030,L1 Current (Min),A,11.12
605820,Ferry Road Pennar,2024-01-21T04:20:00.000+00:00,feeder,0030,L1 Current (Max),A,11.12
605820,Ferry Road Pennar,2024-01-21T04:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.12
605820,Ferry Road Pennar,2024-01-21T04:20:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T04:20:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-23.81
605820,Ferry Road Pennar,2024-01-21T04:20:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T04:20:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-10.44
605820,Ferry Road Pennar,2024-01-21T04:20:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T04:20:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-39.5
605820,Ferry Road Pennar,2024-01-21T04:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-21T04:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-21T04:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-21T04:20:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.89789
605820,Ferry Road Pennar,2024-01-21T04:20:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.92114
605820,Ferry Road Pennar,2024-01-21T04:20:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.71252
605820,Ferry Road Pennar,2024-01-21T04:20:00.000+00:00,feeder,0020,L3 Active Power,kW,2.0
605820,Ferry Road Pennar,2024-01-21T04:20:00.000+00:00,feeder,0020,L2 Active Power,kW,1.0
605820,Ferry Road Pennar,2024-01-21T04:20:00.000+00:00,feeder,0020,L1 Active Power,kW,1.0
605820,Ferry Road Pennar,2024-01-21T04:20:00.000+00:00,feeder,0020,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-21T04:20:00.000+00:00,feeder,0020,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-21T04:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-21T04:20:00.000+00:00,feeder,0020,L3 Current (Min),A,6.0
605820,Ferry Road Pennar,2024-01-21T04:20:00.000+00:00,feeder,0020,L3 Current (Max),A,10.38
605820,Ferry Road Pennar,2024-01-21T04:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.0
605820,Ferry Road Pennar,2024-01-21T04:20:00.000+00:00,feeder,0020,L2 Current (Min),A,4.75
605820,Ferry Road Pennar,2024-01-21T04:20:00.000+00:00,feeder,0020,L2 Current (Max),A,4.75
605820,Ferry Road Pennar,2024-01-21T04:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.75
605820,Ferry Road Pennar,2024-01-21T04:20:00.000+00:00,feeder,0020,L1 Current (Min),A,5.25
605820,Ferry Road Pennar,2024-01-21T04:20:00.000+00:00,feeder,0020,L1 Current (Max),A,5.38
605820,Ferry Road Pennar,2024-01-21T04:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.25
605820,Ferry Road Pennar,2024-01-21T04:20:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T04:20:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-30.37
605820,Ferry Road Pennar,2024-01-21T04:20:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T04:20:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-16.44
605820,Ferry Road Pennar,2024-01-21T04:20:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T04:20:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-8.63
605820,Ferry Road Pennar,2024-01-21T04:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-21T04:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-21T04:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-21T04:20:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.8284
605820,Ferry Road Pennar,2024-01-21T04:20:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.90338
605820,Ferry Road Pennar,2024-01-21T04:20:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.95871
605820,Ferry Road Pennar,2024-01-21T04:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.0
605820,Ferry Road Pennar,2024-01-21T04:20:00.000+00:00,feeder,0010,L2 Active Power,kW,2.0
605820,Ferry Road Pennar,2024-01-21T04:20:00.000+00:00,feeder,0010,L1 Active Power,kW,3.0
605820,Ferry Road Pennar,2024-01-21T04:20:00.000+00:00,feeder,0010,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-21T04:20:00.000+00:00,feeder,0010,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-21T04:20:00.000+00:00,feeder,0010,L3 Current (Min),A,7.5
605820,Ferry Road Pennar,2024-01-21T04:20:00.000+00:00,feeder,0010,L3 Current (Max),A,7.5
605820,Ferry Road Pennar,2024-01-21T04:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.5
605820,Ferry Road Pennar,2024-01-21T04:20:00.000+00:00,feeder,0010,L2 Current (Min),A,10.38
605820,Ferry Road Pennar,2024-01-21T04:20:00.000+00:00,feeder,0010,L2 Current (Max),A,10.5
605820,Ferry Road Pennar,2024-01-21T04:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.38
605820,Ferry Road Pennar,2024-01-21T04:20:00.000+00:00,feeder,0010,L1 Current (Min),A,11.75
605820,Ferry Road Pennar,2024-01-21T04:20:00.000+00:00,feeder,0010,L1 Current (Max),A,11.88
605820,Ferry Road Pennar,2024-01-21T04:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.75
605820,Ferry Road Pennar,2024-01-21T04:20:00.000+00:00,busbar,,L3 Voltage (Min),V,243.16
605820,Ferry Road Pennar,2024-01-21T04:20:00.000+00:00,busbar,,L3 Voltage (Max),V,243.23
605820,Ferry Road Pennar,2024-01-21T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.19
605820,Ferry Road Pennar,2024-01-21T04:20:00.000+00:00,busbar,,L2 Voltage (Min),V,241.64
605820,Ferry Road Pennar,2024-01-21T04:20:00.000+00:00,busbar,,L2 Voltage (Max),V,241.7
605820,Ferry Road Pennar,2024-01-21T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.69
605820,Ferry Road Pennar,2024-01-21T04:20:00.000+00:00,busbar,,L1 Voltage (Min),V,241.97
605820,Ferry Road Pennar,2024-01-21T04:20:00.000+00:00,busbar,,L1 Voltage (Max),V,242.06
605820,Ferry Road Pennar,2024-01-21T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.0
605820,Ferry Road Pennar,2024-01-21T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
605820,Ferry Road Pennar,2024-01-21T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
605820,Ferry Road Pennar,2024-01-21T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
605820,Ferry Road Pennar,2024-01-21T04:20:00.000+00:00,busbar,,L3 Active Power,kW,10.0
605820,Ferry Road Pennar,2024-01-21T04:20:00.000+00:00,busbar,,L2 Active Power,kW,13.0
605820,Ferry Road Pennar,2024-01-21T04:20:00.000+00:00,busbar,,L1 Active Power,kW,19.0
605820,Ferry Road Pennar,2024-01-21T04:20:00.000+00:00,busbar,,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-21T04:20:00.000+00:00,busbar,,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-21T04:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-21T04:20:00.000+00:00,busbar,,L3 Current (Min),A,43.38
605820,Ferry Road Pennar,2024-01-21T04:20:00.000+00:00,busbar,,L3 Current (Max),A,47.38
605820,Ferry Road Pennar,2024-01-21T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,44.38
605820,Ferry Road Pennar,2024-01-21T04:20:00.000+00:00,busbar,,L2 Current (Min),A,56.38
605820,Ferry Road Pennar,2024-01-21T04:20:00.000+00:00,busbar,,L2 Current (Max),A,58.12
605820,Ferry Road Pennar,2024-01-21T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,56.88
605820,Ferry Road Pennar,2024-01-21T04:20:00.000+00:00,busbar,,L1 Current (Min),A,79.62
605820,Ferry Road Pennar,2024-01-21T04:20:00.000+00:00,busbar,,L1 Current (Max),A,79.88
605820,Ferry Road Pennar,2024-01-21T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,79.75
605820,Ferry Road Pennar,2024-01-21T04:20:00.000+00:00,transformer,,Temperature,C,0.0
605820,Ferry Road Pennar,2024-01-21T04:20:00.000+00:00,ambient,,Temperature,C,0.0
605820,Ferry Road Pennar,2024-01-21T04:10:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T04:10:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,-13.56
605820,Ferry Road Pennar,2024-01-21T04:10:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T04:10:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,-10.94
605820,Ferry Road Pennar,2024-01-21T04:10:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T04:10:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,-4.75
605820,Ferry Road Pennar,2024-01-21T04:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-21T04:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-21T04:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-21T04:10:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,0.91662
605820,Ferry Road Pennar,2024-01-21T04:10:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,0.91049
605820,Ferry Road Pennar,2024-01-21T04:10:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,0.99191
605820,Ferry Road Pennar,2024-01-21T04:10:00.000+00:00,feeder,0050,L3 Active Power,kW,2.0
605820,Ferry Road Pennar,2024-01-21T04:10:00.000+00:00,feeder,0050,L2 Active Power,kW,2.0
605820,Ferry Road Pennar,2024-01-21T04:10:00.000+00:00,feeder,0050,L1 Active Power,kW,7.0
605820,Ferry Road Pennar,2024-01-21T04:10:00.000+00:00,feeder,0050,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-21T04:10:00.000+00:00,feeder,0050,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-21T04:10:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-21T04:10:00.000+00:00,feeder,0050,L3 Current (Min),A,6.88
605820,Ferry Road Pennar,2024-01-21T04:10:00.000+00:00,feeder,0050,L3 Current (Max),A,6.88
605820,Ferry Road Pennar,2024-01-21T04:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,6.88
605820,Ferry Road Pennar,2024-01-21T04:10:00.000+00:00,feeder,0050,L2 Current (Min),A,9.38
605820,Ferry Road Pennar,2024-01-21T04:10:00.000+00:00,feeder,0050,L2 Current (Max),A,9.38
605820,Ferry Road Pennar,2024-01-21T04:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,9.38
605820,Ferry Road Pennar,2024-01-21T04:10:00.000+00:00,feeder,0050,L1 Current (Min),A,27.0
605820,Ferry Road Pennar,2024-01-21T04:10:00.000+00:00,feeder,0050,L1 Current (Max),A,27.25
605820,Ferry Road Pennar,2024-01-21T04:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,27.12
605820,Ferry Road Pennar,2024-01-21T04:10:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T04:10:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-14.75
605820,Ferry Road Pennar,2024-01-21T04:10:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T04:10:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-20.62
605820,Ferry Road Pennar,2024-01-21T04:10:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T04:10:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-24.69
605820,Ferry Road Pennar,2024-01-21T04:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-21T04:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.0
605820,Ferry Road Pennar,2024-01-21T04:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.0
605820,Ferry Road Pennar,2024-01-21T04:10:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.91611
605820,Ferry Road Pennar,2024-01-21T04:10:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.87469
605820,Ferry Road Pennar,2024-01-21T04:10:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.85571
605820,Ferry Road Pennar,2024-01-21T04:10:00.000+00:00,feeder,0040,L3 Active Power,kW,3.0
605820,Ferry Road Pennar,2024-01-21T04:10:00.000+00:00,feeder,0040,L2 Active Power,kW,4.0
605820,Ferry Road Pennar,2024-01-21T04:10:00.000+00:00,feeder,0040,L1 Active Power,kW,5.0
605820,Ferry Road Pennar,2024-01-21T04:10:00.000+00:00,feeder,0040,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-21T04:10:00.000+00:00,feeder,0040,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-21T04:10:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-21T04:10:00.000+00:00,feeder,0040,L3 Current (Min),A,14.75
605820,Ferry Road Pennar,2024-01-21T04:10:00.000+00:00,feeder,0040,L3 Current (Max),A,14.88
605820,Ferry Road Pennar,2024-01-21T04:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,14.75
605820,Ferry Road Pennar,2024-01-21T04:10:00.000+00:00,feeder,0040,L2 Current (Min),A,21.0
605820,Ferry Road Pennar,2024-01-21T04:10:00.000+00:00,feeder,0040,L2 Current (Max),A,21.0
605820,Ferry Road Pennar,2024-01-21T04:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,21.0
605820,Ferry Road Pennar,2024-01-21T04:10:00.000+00:00,feeder,0040,L1 Current (Min),A,24.12
605820,Ferry Road Pennar,2024-01-21T04:10:00.000+00:00,feeder,0040,L1 Current (Max),A,24.25
605820,Ferry Road Pennar,2024-01-21T04:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,24.12
605820,Ferry Road Pennar,2024-01-21T04:10:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T04:10:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-34.94
605820,Ferry Road Pennar,2024-01-21T04:10:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T04:10:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-9.87
605820,Ferry Road Pennar,2024-01-21T04:10:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T04:10:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-2.44
605820,Ferry Road Pennar,2024-01-21T04:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-21T04:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-21T04:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-21T04:10:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.76312
605820,Ferry Road Pennar,2024-01-21T04:10:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.90182
605820,Ferry Road Pennar,2024-01-21T04:10:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.97406
605820,Ferry Road Pennar,2024-01-21T04:10:00.000+00:00,feeder,0030,L3 Active Power,kW,2.0
605820,Ferry Road Pennar,2024-01-21T04:10:00.000+00:00,feeder,0030,L2 Active Power,kW,2.0
605820,Ferry Road Pennar,2024-01-21T04:10:00.000+00:00,feeder,0030,L1 Active Power,kW,2.0
605820,Ferry Road Pennar,2024-01-21T04:10:00.000+00:00,feeder,0030,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-21T04:10:00.000+00:00,feeder,0030,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-21T04:10:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-21T04:10:00.000+00:00,feeder,0030,L3 Current (Min),A,8.12
605820,Ferry Road Pennar,2024-01-21T04:10:00.000+00:00,feeder,0030,L3 Current (Max),A,8.25
605820,Ferry Road Pennar,2024-01-21T04:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.25
605820,Ferry Road Pennar,2024-01-21T04:10:00.000+00:00,feeder,0030,L2 Current (Min),A,10.38
605820,Ferry Road Pennar,2024-01-21T04:10:00.000+00:00,feeder,0030,L2 Current (Max),A,10.5
605820,Ferry Road Pennar,2024-01-21T04:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.5
605820,Ferry Road Pennar,2024-01-21T04:10:00.000+00:00,feeder,0030,L1 Current (Min),A,7.38
605820,Ferry Road Pennar,2024-01-21T04:10:00.000+00:00,feeder,0030,L1 Current (Max),A,7.38
605820,Ferry Road Pennar,2024-01-21T04:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.38
605820,Ferry Road Pennar,2024-01-21T04:10:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T04:10:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-27.88
605820,Ferry Road Pennar,2024-01-21T04:10:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T04:10:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-5.44
605820,Ferry Road Pennar,2024-01-21T04:10:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T04:10:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-22.56
605820,Ferry Road Pennar,2024-01-21T04:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-21T04:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-21T04:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-21T04:10:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.83313
605820,Ferry Road Pennar,2024-01-21T04:10:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.94388
605820,Ferry Road Pennar,2024-01-21T04:10:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.84848
605820,Ferry Road Pennar,2024-01-21T04:10:00.000+00:00,feeder,0020,L3 Active Power,kW,1.0
605820,Ferry Road Pennar,2024-01-21T04:10:00.000+00:00,feeder,0020,L2 Active Power,kW,1.0
605820,Ferry Road Pennar,2024-01-21T04:10:00.000+00:00,feeder,0020,L1 Active Power,kW,1.0
605820,Ferry Road Pennar,2024-01-21T04:10:00.000+00:00,feeder,0020,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-21T04:10:00.000+00:00,feeder,0020,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-21T04:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-21T04:10:00.000+00:00,feeder,0020,L3 Current (Min),A,5.38
605820,Ferry Road Pennar,2024-01-21T04:10:00.000+00:00,feeder,0020,L3 Current (Max),A,5.5
605820,Ferry Road Pennar,2024-01-21T04:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.38
605820,Ferry Road Pennar,2024-01-21T04:10:00.000+00:00,feeder,0020,L2 Current (Min),A,5.38
605820,Ferry Road Pennar,2024-01-21T04:10:00.000+00:00,feeder,0020,L2 Current (Max),A,5.38
605820,Ferry Road Pennar,2024-01-21T04:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.38
605820,Ferry Road Pennar,2024-01-21T04:10:00.000+00:00,feeder,0020,L1 Current (Min),A,5.62
605820,Ferry Road Pennar,2024-01-21T04:10:00.000+00:00,feeder,0020,L1 Current (Max),A,5.62
605820,Ferry Road Pennar,2024-01-21T04:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.62
605820,Ferry Road Pennar,2024-01-21T04:10:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T04:10:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-18.75
605820,Ferry Road Pennar,2024-01-21T04:10:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T04:10:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-21.88
605820,Ferry Road Pennar,2024-01-21T04:10:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T04:10:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-3.12
605820,Ferry Road Pennar,2024-01-21T04:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-21T04:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-21T04:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-21T04:10:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.91714
605820,Ferry Road Pennar,2024-01-21T04:10:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.87811
605820,Ferry Road Pennar,2024-01-21T04:10:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.97256
605820,Ferry Road Pennar,2024-01-21T04:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.0
605820,Ferry Road Pennar,2024-01-21T04:10:00.000+00:00,feeder,0010,L2 Active Power,kW,2.0
605820,Ferry Road Pennar,2024-01-21T04:10:00.000+00:00,feeder,0010,L1 Active Power,kW,3.0
605820,Ferry Road Pennar,2024-01-21T04:10:00.000+00:00,feeder,0010,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-21T04:10:00.000+00:00,feeder,0010,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-21T04:10:00.000+00:00,feeder,0010,L3 Current (Min),A,8.5
605820,Ferry Road Pennar,2024-01-21T04:10:00.000+00:00,feeder,0010,L3 Current (Max),A,8.62
605820,Ferry Road Pennar,2024-01-21T04:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.62
605820,Ferry Road Pennar,2024-01-21T04:10:00.000+00:00,feeder,0010,L2 Current (Min),A,10.38
605820,Ferry Road Pennar,2024-01-21T04:10:00.000+00:00,feeder,0010,L2 Current (Max),A,10.5
605820,Ferry Road Pennar,2024-01-21T04:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.5
605820,Ferry Road Pennar,2024-01-21T04:10:00.000+00:00,feeder,0010,L1 Current (Min),A,12.88
605820,Ferry Road Pennar,2024-01-21T04:10:00.000+00:00,feeder,0010,L1 Current (Max),A,13.0
605820,Ferry Road Pennar,2024-01-21T04:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.88
605820,Ferry Road Pennar,2024-01-21T04:10:00.000+00:00,busbar,,L3 Voltage (Min),V,244.28
605820,Ferry Road Pennar,2024-01-21T04:10:00.000+00:00,busbar,,L3 Voltage (Max),V,244.3
605820,Ferry Road Pennar,2024-01-21T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.3
605820,Ferry Road Pennar,2024-01-21T04:10:00.000+00:00,busbar,,L2 Voltage (Min),V,242.89
605820,Ferry Road Pennar,2024-01-21T04:10:00.000+00:00,busbar,,L2 Voltage (Max),V,242.92
605820,Ferry Road Pennar,2024-01-21T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.92
605820,Ferry Road Pennar,2024-01-21T04:10:00.000+00:00,busbar,,L1 Voltage (Min),V,243.16
605820,Ferry Road Pennar,2024-01-21T04:10:00.000+00:00,busbar,,L1 Voltage (Max),V,243.17
605820,Ferry Road Pennar,2024-01-21T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.17
605820,Ferry Road Pennar,2024-01-21T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
605820,Ferry Road Pennar,2024-01-21T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
605820,Ferry Road Pennar,2024-01-21T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
605820,Ferry Road Pennar,2024-01-21T04:10:00.000+00:00,busbar,,L3 Active Power,kW,9.0
605820,Ferry Road Pennar,2024-01-21T04:10:00.000+00:00,busbar,,L2 Active Power,kW,12.0
605820,Ferry Road Pennar,2024-01-21T04:10:00.000+00:00,busbar,,L1 Active Power,kW,18.0
605820,Ferry Road Pennar,2024-01-21T04:10:00.000+00:00,busbar,,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-21T04:10:00.000+00:00,busbar,,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-21T04:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-21T04:10:00.000+00:00,busbar,,L3 Current (Min),A,43.62
605820,Ferry Road Pennar,2024-01-21T04:10:00.000+00:00,busbar,,L3 Current (Max),A,43.75
605820,Ferry Road Pennar,2024-01-21T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,43.62
605820,Ferry Road Pennar,2024-01-21T04:10:00.000+00:00,busbar,,L2 Current (Min),A,56.5
605820,Ferry Road Pennar,2024-01-21T04:10:00.000+00:00,busbar,,L2 Current (Max),A,56.5
605820,Ferry Road Pennar,2024-01-21T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,56.5
605820,Ferry Road Pennar,2024-01-21T04:10:00.000+00:00,busbar,,L1 Current (Min),A,75.62
605820,Ferry Road Pennar,2024-01-21T04:10:00.000+00:00,busbar,,L1 Current (Max),A,76.0
605820,Ferry Road Pennar,2024-01-21T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,75.88
605820,Ferry Road Pennar,2024-01-21T04:10:00.000+00:00,transformer,,Temperature,C,0.0
605820,Ferry Road Pennar,2024-01-21T04:10:00.000+00:00,ambient,,Temperature,C,0.0
605820,Ferry Road Pennar,2024-01-21T04:00:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T04:00:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,-18.06
605820,Ferry Road Pennar,2024-01-21T04:00:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T04:00:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,-2.44
605820,Ferry Road Pennar,2024-01-21T04:00:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T04:00:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,-5.62
605820,Ferry Road Pennar,2024-01-21T04:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-21T04:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-21T04:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-21T04:00:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,0.90451
605820,Ferry Road Pennar,2024-01-21T04:00:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,0.94467
605820,Ferry Road Pennar,2024-01-21T04:00:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,0.97806
605820,Ferry Road Pennar,2024-01-21T04:00:00.000+00:00,feeder,0050,L3 Active Power,kW,2.0
605820,Ferry Road Pennar,2024-01-21T04:00:00.000+00:00,feeder,0050,L2 Active Power,kW,2.0
605820,Ferry Road Pennar,2024-01-21T04:00:00.000+00:00,feeder,0050,L1 Active Power,kW,4.0
605820,Ferry Road Pennar,2024-01-21T04:00:00.000+00:00,feeder,0050,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-21T04:00:00.000+00:00,feeder,0050,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-21T04:00:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-21T04:00:00.000+00:00,feeder,0050,L3 Current (Min),A,7.38
605820,Ferry Road Pennar,2024-01-21T04:00:00.000+00:00,feeder,0050,L3 Current (Max),A,7.62
605820,Ferry Road Pennar,2024-01-21T04:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,7.5
605820,Ferry Road Pennar,2024-01-21T04:00:00.000+00:00,feeder,0050,L2 Current (Min),A,10.62
605820,Ferry Road Pennar,2024-01-21T04:00:00.000+00:00,feeder,0050,L2 Current (Max),A,10.62
605820,Ferry Road Pennar,2024-01-21T04:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,10.62
605820,Ferry Road Pennar,2024-01-21T04:00:00.000+00:00,feeder,0050,L1 Current (Min),A,16.38
605820,Ferry Road Pennar,2024-01-21T04:00:00.000+00:00,feeder,0050,L1 Current (Max),A,16.75
605820,Ferry Road Pennar,2024-01-21T04:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,16.62
605820,Ferry Road Pennar,2024-01-21T04:00:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T04:00:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-17.0
605820,Ferry Road Pennar,2024-01-21T04:00:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T04:00:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-19.69
605820,Ferry Road Pennar,2024-01-21T04:00:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T04:00:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-18.44
605820,Ferry Road Pennar,2024-01-21T04:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-21T04:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.0
605820,Ferry Road Pennar,2024-01-21T04:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.0
605820,Ferry Road Pennar,2024-01-21T04:00:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.90665
605820,Ferry Road Pennar,2024-01-21T04:00:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.87845
605820,Ferry Road Pennar,2024-01-21T04:00:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.90719
605820,Ferry Road Pennar,2024-01-21T04:00:00.000+00:00,feeder,0040,L3 Active Power,kW,3.0
605820,Ferry Road Pennar,2024-01-21T04:00:00.000+00:00,feeder,0040,L2 Active Power,kW,4.0
605820,Ferry Road Pennar,2024-01-21T04:00:00.000+00:00,feeder,0040,L1 Active Power,kW,6.0
605820,Ferry Road Pennar,2024-01-21T04:00:00.000+00:00,feeder,0040,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-21T04:00:00.000+00:00,feeder,0040,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-21T04:00:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-21T04:00:00.000+00:00,feeder,0040,L3 Current (Min),A,14.75
605820,Ferry Road Pennar,2024-01-21T04:00:00.000+00:00,feeder,0040,L3 Current (Max),A,14.88
605820,Ferry Road Pennar,2024-01-21T04:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,14.75
605820,Ferry Road Pennar,2024-01-21T04:00:00.000+00:00,feeder,0040,L2 Current (Min),A,20.75
605820,Ferry Road Pennar,2024-01-21T04:00:00.000+00:00,feeder,0040,L2 Current (Max),A,21.0
605820,Ferry Road Pennar,2024-01-21T04:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,20.75
605820,Ferry Road Pennar,2024-01-21T04:00:00.000+00:00,feeder,0040,L1 Current (Min),A,28.75
605820,Ferry Road Pennar,2024-01-21T04:00:00.000+00:00,feeder,0040,L1 Current (Max),A,28.88
605820,Ferry Road Pennar,2024-01-21T04:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,28.75
605820,Ferry Road Pennar,2024-01-21T04:00:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T04:00:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-30.44
605820,Ferry Road Pennar,2024-01-21T04:00:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T04:00:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-10.87
605820,Ferry Road Pennar,2024-01-21T04:00:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T04:00:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-4.56
605820,Ferry Road Pennar,2024-01-21T04:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-21T04:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-21T04:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-21T04:00:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.80249
605820,Ferry Road Pennar,2024-01-21T04:00:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.90204
605820,Ferry Road Pennar,2024-01-21T04:00:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.98276
605820,Ferry Road Pennar,2024-01-21T04:00:00.000+00:00,feeder,0030,L3 Active Power,kW,2.0
605820,Ferry Road Pennar,2024-01-21T04:00:00.000+00:00,feeder,0030,L2 Active Power,kW,2.0
605820,Ferry Road Pennar,2024-01-21T04:00:00.000+00:00,feeder,0030,L1 Active Power,kW,2.0
605820,Ferry Road Pennar,2024-01-21T04:00:00.000+00:00,feeder,0030,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-21T04:00:00.000+00:00,feeder,0030,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-21T04:00:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-21T04:00:00.000+00:00,feeder,0030,L3 Current (Min),A,8.12
605820,Ferry Road Pennar,2024-01-21T04:00:00.000+00:00,feeder,0030,L3 Current (Max),A,8.25
605820,Ferry Road Pennar,2024-01-21T04:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.25
605820,Ferry Road Pennar,2024-01-21T04:00:00.000+00:00,feeder,0030,L2 Current (Min),A,10.75
605820,Ferry Road Pennar,2024-01-21T04:00:00.000+00:00,feeder,0030,L2 Current (Max),A,11.0
605820,Ferry Road Pennar,2024-01-21T04:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.88
605820,Ferry Road Pennar,2024-01-21T04:00:00.000+00:00,feeder,0030,L1 Current (Min),A,10.25
605820,Ferry Road Pennar,2024-01-21T04:00:00.000+00:00,feeder,0030,L1 Current (Max),A,10.38
605820,Ferry Road Pennar,2024-01-21T04:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.25
605820,Ferry Road Pennar,2024-01-21T04:00:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T04:00:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-11.94
605820,Ferry Road Pennar,2024-01-21T04:00:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T04:00:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-13.31
605820,Ferry Road Pennar,2024-01-21T04:00:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T04:00:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-8.13
605820,Ferry Road Pennar,2024-01-21T04:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-21T04:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-21T04:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-21T04:00:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.93957
605820,Ferry Road Pennar,2024-01-21T04:00:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.91235
605820,Ferry Road Pennar,2024-01-21T04:00:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.92642
605820,Ferry Road Pennar,2024-01-21T04:00:00.000+00:00,feeder,0020,L3 Active Power,kW,1.0
605820,Ferry Road Pennar,2024-01-21T04:00:00.000+00:00,feeder,0020,L2 Active Power,kW,1.0
605820,Ferry Road Pennar,2024-01-21T04:00:00.000+00:00,feeder,0020,L1 Active Power,kW,1.0
605820,Ferry Road Pennar,2024-01-21T04:00:00.000+00:00,feeder,0020,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-21T04:00:00.000+00:00,feeder,0020,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-21T04:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-21T04:00:00.000+00:00,feeder,0020,L3 Current (Min),A,6.25
605820,Ferry Road Pennar,2024-01-21T04:00:00.000+00:00,feeder,0020,L3 Current (Max),A,6.25
605820,Ferry Road Pennar,2024-01-21T04:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.25
605820,Ferry Road Pennar,2024-01-21T04:00:00.000+00:00,feeder,0020,L2 Current (Min),A,4.62
605820,Ferry Road Pennar,2024-01-21T04:00:00.000+00:00,feeder,0020,L2 Current (Max),A,4.75
605820,Ferry Road Pennar,2024-01-21T04:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.75
605820,Ferry Road Pennar,2024-01-21T04:00:00.000+00:00,feeder,0020,L1 Current (Min),A,6.5
605820,Ferry Road Pennar,2024-01-21T04:00:00.000+00:00,feeder,0020,L1 Current (Max),A,6.5
605820,Ferry Road Pennar,2024-01-21T04:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.5
605820,Ferry Road Pennar,2024-01-21T04:00:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T04:00:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-27.38
605820,Ferry Road Pennar,2024-01-21T04:00:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T04:00:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-23.5
605820,Ferry Road Pennar,2024-01-21T04:00:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T04:00:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-5.12
605820,Ferry Road Pennar,2024-01-21T04:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-21T04:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-21T04:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-21T04:00:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.86102
605820,Ferry Road Pennar,2024-01-21T04:00:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.85837
605820,Ferry Road Pennar,2024-01-21T04:00:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.9657
605820,Ferry Road Pennar,2024-01-21T04:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.0
605820,Ferry Road Pennar,2024-01-21T04:00:00.000+00:00,feeder,0010,L2 Active Power,kW,2.0
605820,Ferry Road Pennar,2024-01-21T04:00:00.000+00:00,feeder,0010,L1 Active Power,kW,3.0
605820,Ferry Road Pennar,2024-01-21T04:00:00.000+00:00,feeder,0010,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-21T04:00:00.000+00:00,feeder,0010,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-21T04:00:00.000+00:00,feeder,0010,L3 Current (Min),A,8.0
605820,Ferry Road Pennar,2024-01-21T04:00:00.000+00:00,feeder,0010,L3 Current (Max),A,8.12
605820,Ferry Road Pennar,2024-01-21T04:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.0
605820,Ferry Road Pennar,2024-01-21T04:00:00.000+00:00,feeder,0010,L2 Current (Min),A,10.38
605820,Ferry Road Pennar,2024-01-21T04:00:00.000+00:00,feeder,0010,L2 Current (Max),A,10.62
605820,Ferry Road Pennar,2024-01-21T04:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.5
605820,Ferry Road Pennar,2024-01-21T04:00:00.000+00:00,feeder,0010,L1 Current (Min),A,11.25
605820,Ferry Road Pennar,2024-01-21T04:00:00.000+00:00,feeder,0010,L1 Current (Max),A,11.38
605820,Ferry Road Pennar,2024-01-21T04:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.38
605820,Ferry Road Pennar,2024-01-21T04:00:00.000+00:00,busbar,,L3 Voltage (Min),V,245.53
605820,Ferry Road Pennar,2024-01-21T04:00:00.000+00:00,busbar,,L3 Voltage (Max),V,245.58
605820,Ferry Road Pennar,2024-01-21T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.56
605820,Ferry Road Pennar,2024-01-21T04:00:00.000+00:00,busbar,,L2 Voltage (Min),V,244.14
605820,Ferry Road Pennar,2024-01-21T04:00:00.000+00:00,busbar,,L2 Voltage (Max),V,244.19
605820,Ferry Road Pennar,2024-01-21T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.17
605820,Ferry Road Pennar,2024-01-21T04:00:00.000+00:00,busbar,,L1 Voltage (Min),V,244.48
605820,Ferry Road Pennar,2024-01-21T04:00:00.000+00:00,busbar,,L1 Voltage (Max),V,244.5
605820,Ferry Road Pennar,2024-01-21T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.48
605820,Ferry Road Pennar,2024-01-21T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
605820,Ferry Road Pennar,2024-01-21T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
605820,Ferry Road Pennar,2024-01-21T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
605820,Ferry Road Pennar,2024-01-21T04:00:00.000+00:00,busbar,,L3 Active Power,kW,10.0
605820,Ferry Road Pennar,2024-01-21T04:00:00.000+00:00,busbar,,L2 Active Power,kW,13.0
605820,Ferry Road Pennar,2024-01-21T04:00:00.000+00:00,busbar,,L1 Active Power,kW,17.0
605820,Ferry Road Pennar,2024-01-21T04:00:00.000+00:00,busbar,,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-21T04:00:00.000+00:00,busbar,,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-21T04:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-21T04:00:00.000+00:00,busbar,,L3 Current (Min),A,44.62
605820,Ferry Road Pennar,2024-01-21T04:00:00.000+00:00,busbar,,L3 Current (Max),A,44.75
605820,Ferry Road Pennar,2024-01-21T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,44.62
605820,Ferry Road Pennar,2024-01-21T04:00:00.000+00:00,busbar,,L2 Current (Min),A,57.0
605820,Ferry Road Pennar,2024-01-21T04:00:00.000+00:00,busbar,,L2 Current (Max),A,57.5
605820,Ferry Road Pennar,2024-01-21T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,57.12
605820,Ferry Road Pennar,2024-01-21T04:00:00.000+00:00,busbar,,L1 Current (Min),A,72.75
605820,Ferry Road Pennar,2024-01-21T04:00:00.000+00:00,busbar,,L1 Current (Max),A,73.25
605820,Ferry Road Pennar,2024-01-21T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,73.0
605820,Ferry Road Pennar,2024-01-21T04:00:00.000+00:00,transformer,,Temperature,C,0.0
605820,Ferry Road Pennar,2024-01-21T04:00:00.000+00:00,ambient,,Temperature,C,0.0
605820,Ferry Road Pennar,2024-01-21T03:50:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T03:50:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,-3.88
605820,Ferry Road Pennar,2024-01-21T03:50:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T03:50:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,-2.44
605820,Ferry Road Pennar,2024-01-21T03:50:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T03:50:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,-6.56
605820,Ferry Road Pennar,2024-01-21T03:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-21T03:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-21T03:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-21T03:50:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,0.95453
605820,Ferry Road Pennar,2024-01-21T03:50:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,0.9505
