Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605820,Ferry Road Pennar,2024-01-21T03:50:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,0.98294
605820,Ferry Road Pennar,2024-01-21T03:50:00.000+00:00,feeder,0050,L3 Active Power,kW,2.0
605820,Ferry Road Pennar,2024-01-21T03:50:00.000+00:00,feeder,0050,L2 Active Power,kW,2.0
605820,Ferry Road Pennar,2024-01-21T03:50:00.000+00:00,feeder,0050,L1 Active Power,kW,4.0
605820,Ferry Road Pennar,2024-01-21T03:50:00.000+00:00,feeder,0050,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-21T03:50:00.000+00:00,feeder,0050,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-21T03:50:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-21T03:50:00.000+00:00,feeder,0050,L3 Current (Min),A,7.38
605820,Ferry Road Pennar,2024-01-21T03:50:00.000+00:00,feeder,0050,L3 Current (Max),A,7.38
605820,Ferry Road Pennar,2024-01-21T03:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,7.38
605820,Ferry Road Pennar,2024-01-21T03:50:00.000+00:00,feeder,0050,L2 Current (Min),A,10.62
605820,Ferry Road Pennar,2024-01-21T03:50:00.000+00:00,feeder,0050,L2 Current (Max),A,10.62
605820,Ferry Road Pennar,2024-01-21T03:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,10.62
605820,Ferry Road Pennar,2024-01-21T03:50:00.000+00:00,feeder,0050,L1 Current (Min),A,18.0
605820,Ferry Road Pennar,2024-01-21T03:50:00.000+00:00,feeder,0050,L1 Current (Max),A,18.12
605820,Ferry Road Pennar,2024-01-21T03:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,18.0
605820,Ferry Road Pennar,2024-01-21T03:50:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T03:50:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-12.94
605820,Ferry Road Pennar,2024-01-21T03:50:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T03:50:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-13.37
605820,Ferry Road Pennar,2024-01-21T03:50:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T03:50:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-14.56
605820,Ferry Road Pennar,2024-01-21T03:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-21T03:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-21T03:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.0
605820,Ferry Road Pennar,2024-01-21T03:50:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.93039
605820,Ferry Road Pennar,2024-01-21T03:50:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.93191
605820,Ferry Road Pennar,2024-01-21T03:50:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.92432
605820,Ferry Road Pennar,2024-01-21T03:50:00.000+00:00,feeder,0040,L3 Active Power,kW,3.0
605820,Ferry Road Pennar,2024-01-21T03:50:00.000+00:00,feeder,0040,L2 Active Power,kW,7.0
605820,Ferry Road Pennar,2024-01-21T03:50:00.000+00:00,feeder,0040,L1 Active Power,kW,6.0
605820,Ferry Road Pennar,2024-01-21T03:50:00.000+00:00,feeder,0040,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-21T03:50:00.000+00:00,feeder,0040,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-21T03:50:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-21T03:50:00.000+00:00,feeder,0040,L3 Current (Min),A,14.88
605820,Ferry Road Pennar,2024-01-21T03:50:00.000+00:00,feeder,0040,L3 Current (Max),A,14.88
605820,Ferry Road Pennar,2024-01-21T03:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,14.88
605820,Ferry Road Pennar,2024-01-21T03:50:00.000+00:00,feeder,0040,L2 Current (Min),A,27.88
605820,Ferry Road Pennar,2024-01-21T03:50:00.000+00:00,feeder,0040,L2 Current (Max),A,30.0
605820,Ferry Road Pennar,2024-01-21T03:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,28.88
605820,Ferry Road Pennar,2024-01-21T03:50:00.000+00:00,feeder,0040,L1 Current (Min),A,27.0
605820,Ferry Road Pennar,2024-01-21T03:50:00.000+00:00,feeder,0040,L1 Current (Max),A,27.12
605820,Ferry Road Pennar,2024-01-21T03:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,27.0
605820,Ferry Road Pennar,2024-01-21T03:50:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T03:50:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-25.75
605820,Ferry Road Pennar,2024-01-21T03:50:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T03:50:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-11.44
605820,Ferry Road Pennar,2024-01-21T03:50:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T03:50:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-5.0
605820,Ferry Road Pennar,2024-01-21T03:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-21T03:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-21T03:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-21T03:50:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.84836
605820,Ferry Road Pennar,2024-01-21T03:50:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.89798
605820,Ferry Road Pennar,2024-01-21T03:50:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.97675
605820,Ferry Road Pennar,2024-01-21T03:50:00.000+00:00,feeder,0030,L3 Active Power,kW,2.0
605820,Ferry Road Pennar,2024-01-21T03:50:00.000+00:00,feeder,0030,L2 Active Power,kW,2.0
605820,Ferry Road Pennar,2024-01-21T03:50:00.000+00:00,feeder,0030,L1 Active Power,kW,2.0
605820,Ferry Road Pennar,2024-01-21T03:50:00.000+00:00,feeder,0030,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-21T03:50:00.000+00:00,feeder,0030,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-21T03:50:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-21T03:50:00.000+00:00,feeder,0030,L3 Current (Min),A,9.25
605820,Ferry Road Pennar,2024-01-21T03:50:00.000+00:00,feeder,0030,L3 Current (Max),A,9.38
605820,Ferry Road Pennar,2024-01-21T03:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.38
605820,Ferry Road Pennar,2024-01-21T03:50:00.000+00:00,feeder,0030,L2 Current (Min),A,10.25
605820,Ferry Road Pennar,2024-01-21T03:50:00.000+00:00,feeder,0030,L2 Current (Max),A,10.38
605820,Ferry Road Pennar,2024-01-21T03:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.38
605820,Ferry Road Pennar,2024-01-21T03:50:00.000+00:00,feeder,0030,L1 Current (Min),A,9.88
605820,Ferry Road Pennar,2024-01-21T03:50:00.000+00:00,feeder,0030,L1 Current (Max),A,10.0
605820,Ferry Road Pennar,2024-01-21T03:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.88
605820,Ferry Road Pennar,2024-01-21T03:50:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T03:50:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-23.12
605820,Ferry Road Pennar,2024-01-21T03:50:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T03:50:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-16.07
605820,Ferry Road Pennar,2024-01-21T03:50:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T03:50:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-7.63
605820,Ferry Road Pennar,2024-01-21T03:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-21T03:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-21T03:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-21T03:50:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.87579
605820,Ferry Road Pennar,2024-01-21T03:50:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.89673
605820,Ferry Road Pennar,2024-01-21T03:50:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.92813
605820,Ferry Road Pennar,2024-01-21T03:50:00.000+00:00,feeder,0020,L3 Active Power,kW,1.0
605820,Ferry Road Pennar,2024-01-21T03:50:00.000+00:00,feeder,0020,L2 Active Power,kW,1.0
605820,Ferry Road Pennar,2024-01-21T03:50:00.000+00:00,feeder,0020,L1 Active Power,kW,1.0
605820,Ferry Road Pennar,2024-01-21T03:50:00.000+00:00,feeder,0020,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-21T03:50:00.000+00:00,feeder,0020,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-21T03:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-21T03:50:00.000+00:00,feeder,0020,L3 Current (Min),A,5.75
605820,Ferry Road Pennar,2024-01-21T03:50:00.000+00:00,feeder,0020,L3 Current (Max),A,5.88
605820,Ferry Road Pennar,2024-01-21T03:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.88
605820,Ferry Road Pennar,2024-01-21T03:50:00.000+00:00,feeder,0020,L2 Current (Min),A,4.75
605820,Ferry Road Pennar,2024-01-21T03:50:00.000+00:00,feeder,0020,L2 Current (Max),A,4.75
605820,Ferry Road Pennar,2024-01-21T03:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.75
605820,Ferry Road Pennar,2024-01-21T03:50:00.000+00:00,feeder,0020,L1 Current (Min),A,6.25
605820,Ferry Road Pennar,2024-01-21T03:50:00.000+00:00,feeder,0020,L1 Current (Max),A,6.25
605820,Ferry Road Pennar,2024-01-21T03:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.25
605820,Ferry Road Pennar,2024-01-21T03:50:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T03:50:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-23.56
605820,Ferry Road Pennar,2024-01-21T03:50:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T03:50:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-17.87
605820,Ferry Road Pennar,2024-01-21T03:50:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T03:50:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-17.81
605820,Ferry Road Pennar,2024-01-21T03:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-21T03:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-21T03:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-21T03:50:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.88281
605820,Ferry Road Pennar,2024-01-21T03:50:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.88742
605820,Ferry Road Pennar,2024-01-21T03:50:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.91708
605820,Ferry Road Pennar,2024-01-21T03:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.0
605820,Ferry Road Pennar,2024-01-21T03:50:00.000+00:00,feeder,0010,L2 Active Power,kW,2.0
605820,Ferry Road Pennar,2024-01-21T03:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.0
605820,Ferry Road Pennar,2024-01-21T03:50:00.000+00:00,feeder,0010,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-21T03:50:00.000+00:00,feeder,0010,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-21T03:50:00.000+00:00,feeder,0010,L3 Current (Min),A,8.38
605820,Ferry Road Pennar,2024-01-21T03:50:00.000+00:00,feeder,0010,L3 Current (Max),A,8.38
605820,Ferry Road Pennar,2024-01-21T03:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.38
605820,Ferry Road Pennar,2024-01-21T03:50:00.000+00:00,feeder,0010,L2 Current (Min),A,10.25
605820,Ferry Road Pennar,2024-01-21T03:50:00.000+00:00,feeder,0010,L2 Current (Max),A,10.38
605820,Ferry Road Pennar,2024-01-21T03:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.25
605820,Ferry Road Pennar,2024-01-21T03:50:00.000+00:00,feeder,0010,L1 Current (Min),A,10.88
605820,Ferry Road Pennar,2024-01-21T03:50:00.000+00:00,feeder,0010,L1 Current (Max),A,11.0
605820,Ferry Road Pennar,2024-01-21T03:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.88
605820,Ferry Road Pennar,2024-01-21T03:50:00.000+00:00,busbar,,L3 Voltage (Min),V,245.3
605820,Ferry Road Pennar,2024-01-21T03:50:00.000+00:00,busbar,,L3 Voltage (Max),V,245.31
605820,Ferry Road Pennar,2024-01-21T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.3
605820,Ferry Road Pennar,2024-01-21T03:50:00.000+00:00,busbar,,L2 Voltage (Min),V,243.97
605820,Ferry Road Pennar,2024-01-21T03:50:00.000+00:00,busbar,,L2 Voltage (Max),V,244.0
605820,Ferry Road Pennar,2024-01-21T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.98
605820,Ferry Road Pennar,2024-01-21T03:50:00.000+00:00,busbar,,L1 Voltage (Min),V,244.22
605820,Ferry Road Pennar,2024-01-21T03:50:00.000+00:00,busbar,,L1 Voltage (Max),V,244.23
605820,Ferry Road Pennar,2024-01-21T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.23
605820,Ferry Road Pennar,2024-01-21T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
605820,Ferry Road Pennar,2024-01-21T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
605820,Ferry Road Pennar,2024-01-21T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
605820,Ferry Road Pennar,2024-01-21T03:50:00.000+00:00,busbar,,L3 Active Power,kW,10.0
605820,Ferry Road Pennar,2024-01-21T03:50:00.000+00:00,busbar,,L2 Active Power,kW,15.0
605820,Ferry Road Pennar,2024-01-21T03:50:00.000+00:00,busbar,,L1 Active Power,kW,17.0
605820,Ferry Road Pennar,2024-01-21T03:50:00.000+00:00,busbar,,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-21T03:50:00.000+00:00,busbar,,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-21T03:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-21T03:50:00.000+00:00,busbar,,L3 Current (Min),A,45.5
605820,Ferry Road Pennar,2024-01-21T03:50:00.000+00:00,busbar,,L3 Current (Max),A,45.62
605820,Ferry Road Pennar,2024-01-21T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,45.62
605820,Ferry Road Pennar,2024-01-21T03:50:00.000+00:00,busbar,,L2 Current (Min),A,63.62
605820,Ferry Road Pennar,2024-01-21T03:50:00.000+00:00,busbar,,L2 Current (Max),A,65.88
605820,Ferry Road Pennar,2024-01-21T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,64.75
605820,Ferry Road Pennar,2024-01-21T03:50:00.000+00:00,busbar,,L1 Current (Min),A,71.88
605820,Ferry Road Pennar,2024-01-21T03:50:00.000+00:00,busbar,,L1 Current (Max),A,71.88
605820,Ferry Road Pennar,2024-01-21T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,71.88
605820,Ferry Road Pennar,2024-01-21T03:50:00.000+00:00,transformer,,Temperature,C,0.0
605820,Ferry Road Pennar,2024-01-21T03:50:00.000+00:00,ambient,,Temperature,C,0.0
605820,Ferry Road Pennar,2024-01-21T03:40:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T03:40:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,-11.75
605820,Ferry Road Pennar,2024-01-21T03:40:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T03:40:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,-4.06
605820,Ferry Road Pennar,2024-01-21T03:40:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T03:40:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,-10.06
605820,Ferry Road Pennar,2024-01-21T03:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-21T03:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-21T03:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-21T03:40:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,0.9357
605820,Ferry Road Pennar,2024-01-21T03:40:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,0.95541
605820,Ferry Road Pennar,2024-01-21T03:40:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,0.97162
605820,Ferry Road Pennar,2024-01-21T03:40:00.000+00:00,feeder,0050,L3 Active Power,kW,2.0
605820,Ferry Road Pennar,2024-01-21T03:40:00.000+00:00,feeder,0050,L2 Active Power,kW,3.0
605820,Ferry Road Pennar,2024-01-21T03:40:00.000+00:00,feeder,0050,L1 Active Power,kW,4.0
605820,Ferry Road Pennar,2024-01-21T03:40:00.000+00:00,feeder,0050,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-21T03:40:00.000+00:00,feeder,0050,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-21T03:40:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-21T03:40:00.000+00:00,feeder,0050,L3 Current (Min),A,7.25
605820,Ferry Road Pennar,2024-01-21T03:40:00.000+00:00,feeder,0050,L3 Current (Max),A,7.25
605820,Ferry Road Pennar,2024-01-21T03:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,7.25
605820,Ferry Road Pennar,2024-01-21T03:40:00.000+00:00,feeder,0050,L2 Current (Min),A,10.88
605820,Ferry Road Pennar,2024-01-21T03:40:00.000+00:00,feeder,0050,L2 Current (Max),A,11.0
605820,Ferry Road Pennar,2024-01-21T03:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,10.88
605820,Ferry Road Pennar,2024-01-21T03:40:00.000+00:00,feeder,0050,L1 Current (Min),A,17.12
605820,Ferry Road Pennar,2024-01-21T03:40:00.000+00:00,feeder,0050,L1 Current (Max),A,17.38
605820,Ferry Road Pennar,2024-01-21T03:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,17.25
605820,Ferry Road Pennar,2024-01-21T03:40:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T03:40:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-18.44
605820,Ferry Road Pennar,2024-01-21T03:40:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T03:40:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-12.0
605820,Ferry Road Pennar,2024-01-21T03:40:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T03:40:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-10.19
605820,Ferry Road Pennar,2024-01-21T03:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-21T03:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-21T03:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-21T03:40:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.89911
605820,Ferry Road Pennar,2024-01-21T03:40:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.93045
605820,Ferry Road Pennar,2024-01-21T03:40:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.95743
605820,Ferry Road Pennar,2024-01-21T03:40:00.000+00:00,feeder,0040,L3 Active Power,kW,3.0
605820,Ferry Road Pennar,2024-01-21T03:40:00.000+00:00,feeder,0040,L2 Active Power,kW,6.0
605820,Ferry Road Pennar,2024-01-21T03:40:00.000+00:00,feeder,0040,L1 Active Power,kW,8.0
605820,Ferry Road Pennar,2024-01-21T03:40:00.000+00:00,feeder,0040,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-21T03:40:00.000+00:00,feeder,0040,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-21T03:40:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-21T03:40:00.000+00:00,feeder,0040,L3 Current (Min),A,14.62
605820,Ferry Road Pennar,2024-01-21T03:40:00.000+00:00,feeder,0040,L3 Current (Max),A,14.62
605820,Ferry Road Pennar,2024-01-21T03:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,14.62
605820,Ferry Road Pennar,2024-01-21T03:40:00.000+00:00,feeder,0040,L2 Current (Min),A,28.38
605820,Ferry Road Pennar,2024-01-21T03:40:00.000+00:00,feeder,0040,L2 Current (Max),A,28.5
605820,Ferry Road Pennar,2024-01-21T03:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,28.38
605820,Ferry Road Pennar,2024-01-21T03:40:00.000+00:00,feeder,0040,L1 Current (Min),A,33.12
605820,Ferry Road Pennar,2024-01-21T03:40:00.000+00:00,feeder,0040,L1 Current (Max),A,33.38
605820,Ferry Road Pennar,2024-01-21T03:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,33.12
605820,Ferry Road Pennar,2024-01-21T03:40:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T03:40:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-31.69
605820,Ferry Road Pennar,2024-01-21T03:40:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T03:40:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-11.5
605820,Ferry Road Pennar,2024-01-21T03:40:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T03:40:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-6.13
605820,Ferry Road Pennar,2024-01-21T03:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-21T03:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-21T03:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-21T03:40:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.78677
605820,Ferry Road Pennar,2024-01-21T03:40:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.90396
605820,Ferry Road Pennar,2024-01-21T03:40:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.97131
605820,Ferry Road Pennar,2024-01-21T03:40:00.000+00:00,feeder,0030,L3 Active Power,kW,2.0
605820,Ferry Road Pennar,2024-01-21T03:40:00.000+00:00,feeder,0030,L2 Active Power,kW,2.0
605820,Ferry Road Pennar,2024-01-21T03:40:00.000+00:00,feeder,0030,L1 Active Power,kW,2.0
605820,Ferry Road Pennar,2024-01-21T03:40:00.000+00:00,feeder,0030,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-21T03:40:00.000+00:00,feeder,0030,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-21T03:40:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-21T03:40:00.000+00:00,feeder,0030,L3 Current (Min),A,8.62
605820,Ferry Road Pennar,2024-01-21T03:40:00.000+00:00,feeder,0030,L3 Current (Max),A,8.62
605820,Ferry Road Pennar,2024-01-21T03:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.62
605820,Ferry Road Pennar,2024-01-21T03:40:00.000+00:00,feeder,0030,L2 Current (Min),A,10.25
605820,Ferry Road Pennar,2024-01-21T03:40:00.000+00:00,feeder,0030,L2 Current (Max),A,10.38
605820,Ferry Road Pennar,2024-01-21T03:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.38
605820,Ferry Road Pennar,2024-01-21T03:40:00.000+00:00,feeder,0030,L1 Current (Min),A,10.12
605820,Ferry Road Pennar,2024-01-21T03:40:00.000+00:00,feeder,0030,L1 Current (Max),A,10.25
605820,Ferry Road Pennar,2024-01-21T03:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.25
605820,Ferry Road Pennar,2024-01-21T03:40:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T03:40:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-8.93
605820,Ferry Road Pennar,2024-01-21T03:40:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T03:40:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-21.31
605820,Ferry Road Pennar,2024-01-21T03:40:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T03:40:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-8.75
605820,Ferry Road Pennar,2024-01-21T03:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-21T03:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-21T03:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-21T03:40:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.95499
605820,Ferry Road Pennar,2024-01-21T03:40:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.85977
605820,Ferry Road Pennar,2024-01-21T03:40:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.93591
605820,Ferry Road Pennar,2024-01-21T03:40:00.000+00:00,feeder,0020,L3 Active Power,kW,2.0
605820,Ferry Road Pennar,2024-01-21T03:40:00.000+00:00,feeder,0020,L2 Active Power,kW,1.0
605820,Ferry Road Pennar,2024-01-21T03:40:00.000+00:00,feeder,0020,L1 Active Power,kW,2.0
605820,Ferry Road Pennar,2024-01-21T03:40:00.000+00:00,feeder,0020,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-21T03:40:00.000+00:00,feeder,0020,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-21T03:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-21T03:40:00.000+00:00,feeder,0020,L3 Current (Min),A,7.12
605820,Ferry Road Pennar,2024-01-21T03:40:00.000+00:00,feeder,0020,L3 Current (Max),A,7.25
605820,Ferry Road Pennar,2024-01-21T03:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.25
605820,Ferry Road Pennar,2024-01-21T03:40:00.000+00:00,feeder,0020,L2 Current (Min),A,4.75
605820,Ferry Road Pennar,2024-01-21T03:40:00.000+00:00,feeder,0020,L2 Current (Max),A,4.88
605820,Ferry Road Pennar,2024-01-21T03:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.75
605820,Ferry Road Pennar,2024-01-21T03:40:00.000+00:00,feeder,0020,L1 Current (Min),A,6.5
605820,Ferry Road Pennar,2024-01-21T03:40:00.000+00:00,feeder,0020,L1 Current (Max),A,6.62
605820,Ferry Road Pennar,2024-01-21T03:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.62
605820,Ferry Road Pennar,2024-01-21T03:40:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T03:40:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-25.69
605820,Ferry Road Pennar,2024-01-21T03:40:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T03:40:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-20.44
605820,Ferry Road Pennar,2024-01-21T03:40:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T03:40:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-3.56
605820,Ferry Road Pennar,2024-01-21T03:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-21T03:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-21T03:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-21T03:40:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.8659
605820,Ferry Road Pennar,2024-01-21T03:40:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.87622
605820,Ferry Road Pennar,2024-01-21T03:40:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.96506
605820,Ferry Road Pennar,2024-01-21T03:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.0
605820,Ferry Road Pennar,2024-01-21T03:40:00.000+00:00,feeder,0010,L2 Active Power,kW,2.0
605820,Ferry Road Pennar,2024-01-21T03:40:00.000+00:00,feeder,0010,L1 Active Power,kW,3.0
605820,Ferry Road Pennar,2024-01-21T03:40:00.000+00:00,feeder,0010,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-21T03:40:00.000+00:00,feeder,0010,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-21T03:40:00.000+00:00,feeder,0010,L3 Current (Min),A,8.38
605820,Ferry Road Pennar,2024-01-21T03:40:00.000+00:00,feeder,0010,L3 Current (Max),A,8.5
605820,Ferry Road Pennar,2024-01-21T03:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.5
605820,Ferry Road Pennar,2024-01-21T03:40:00.000+00:00,feeder,0010,L2 Current (Min),A,10.25
605820,Ferry Road Pennar,2024-01-21T03:40:00.000+00:00,feeder,0010,L2 Current (Max),A,10.38
605820,Ferry Road Pennar,2024-01-21T03:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.25
605820,Ferry Road Pennar,2024-01-21T03:40:00.000+00:00,feeder,0010,L1 Current (Min),A,11.88
605820,Ferry Road Pennar,2024-01-21T03:40:00.000+00:00,feeder,0010,L1 Current (Max),A,12.0
605820,Ferry Road Pennar,2024-01-21T03:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.88
605820,Ferry Road Pennar,2024-01-21T03:40:00.000+00:00,busbar,,L3 Voltage (Min),V,244.5
605820,Ferry Road Pennar,2024-01-21T03:40:00.000+00:00,busbar,,L3 Voltage (Max),V,244.55
605820,Ferry Road Pennar,2024-01-21T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.52
605820,Ferry Road Pennar,2024-01-21T03:40:00.000+00:00,busbar,,L2 Voltage (Min),V,243.22
605820,Ferry Road Pennar,2024-01-21T03:40:00.000+00:00,busbar,,L2 Voltage (Max),V,243.27
605820,Ferry Road Pennar,2024-01-21T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.23
605820,Ferry Road Pennar,2024-01-21T03:40:00.000+00:00,busbar,,L1 Voltage (Min),V,243.53
605820,Ferry Road Pennar,2024-01-21T03:40:00.000+00:00,busbar,,L1 Voltage (Max),V,243.56
605820,Ferry Road Pennar,2024-01-21T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.55
605820,Ferry Road Pennar,2024-01-21T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
605820,Ferry Road Pennar,2024-01-21T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
605820,Ferry Road Pennar,2024-01-21T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
605820,Ferry Road Pennar,2024-01-21T03:40:00.000+00:00,busbar,,L3 Active Power,kW,10.0
605820,Ferry Road Pennar,2024-01-21T03:40:00.000+00:00,busbar,,L2 Active Power,kW,14.0
605820,Ferry Road Pennar,2024-01-21T03:40:00.000+00:00,busbar,,L1 Active Power,kW,19.0
605820,Ferry Road Pennar,2024-01-21T03:40:00.000+00:00,busbar,,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-21T03:40:00.000+00:00,busbar,,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-21T03:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-21T03:40:00.000+00:00,busbar,,L3 Current (Min),A,45.62
605820,Ferry Road Pennar,2024-01-21T03:40:00.000+00:00,busbar,,L3 Current (Max),A,46.0
605820,Ferry Road Pennar,2024-01-21T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,45.88
605820,Ferry Road Pennar,2024-01-21T03:40:00.000+00:00,busbar,,L2 Current (Min),A,64.38
605820,Ferry Road Pennar,2024-01-21T03:40:00.000+00:00,busbar,,L2 Current (Max),A,64.5
605820,Ferry Road Pennar,2024-01-21T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,64.5
605820,Ferry Road Pennar,2024-01-21T03:40:00.000+00:00,busbar,,L1 Current (Min),A,79.0
605820,Ferry Road Pennar,2024-01-21T03:40:00.000+00:00,busbar,,L1 Current (Max),A,79.25
605820,Ferry Road Pennar,2024-01-21T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,79.12
605820,Ferry Road Pennar,2024-01-21T03:40:00.000+00:00,transformer,,Temperature,C,0.0
605820,Ferry Road Pennar,2024-01-21T03:40:00.000+00:00,ambient,,Temperature,C,0.0
605820,Ferry Road Pennar,2024-01-21T03:30:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T03:30:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,-5.25
605820,Ferry Road Pennar,2024-01-21T03:30:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T03:30:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,-3.44
605820,Ferry Road Pennar,2024-01-21T03:30:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T03:30:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,-8.37
605820,Ferry Road Pennar,2024-01-21T03:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-21T03:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-21T03:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-21T03:30:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,0.94922
605820,Ferry Road Pennar,2024-01-21T03:30:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,0.94592
605820,Ferry Road Pennar,2024-01-21T03:30:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,0.97861
605820,Ferry Road Pennar,2024-01-21T03:30:00.000+00:00,feeder,0050,L3 Active Power,kW,2.0
605820,Ferry Road Pennar,2024-01-21T03:30:00.000+00:00,feeder,0050,L2 Active Power,kW,2.0
605820,Ferry Road Pennar,2024-01-21T03:30:00.000+00:00,feeder,0050,L1 Active Power,kW,4.0
605820,Ferry Road Pennar,2024-01-21T03:30:00.000+00:00,feeder,0050,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-21T03:30:00.000+00:00,feeder,0050,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-21T03:30:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-21T03:30:00.000+00:00,feeder,0050,L3 Current (Min),A,7.62
605820,Ferry Road Pennar,2024-01-21T03:30:00.000+00:00,feeder,0050,L3 Current (Max),A,7.75
605820,Ferry Road Pennar,2024-01-21T03:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,7.75
605820,Ferry Road Pennar,2024-01-21T03:30:00.000+00:00,feeder,0050,L2 Current (Min),A,10.38
605820,Ferry Road Pennar,2024-01-21T03:30:00.000+00:00,feeder,0050,L2 Current (Max),A,10.38
605820,Ferry Road Pennar,2024-01-21T03:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,10.38
605820,Ferry Road Pennar,2024-01-21T03:30:00.000+00:00,feeder,0050,L1 Current (Min),A,18.88
605820,Ferry Road Pennar,2024-01-21T03:30:00.000+00:00,feeder,0050,L1 Current (Max),A,18.88
605820,Ferry Road Pennar,2024-01-21T03:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,18.88
605820,Ferry Road Pennar,2024-01-21T03:30:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T03:30:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-12.75
605820,Ferry Road Pennar,2024-01-21T03:30:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T03:30:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-14.5
605820,Ferry Road Pennar,2024-01-21T03:30:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T03:30:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-14.19
605820,Ferry Road Pennar,2024-01-21T03:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-21T03:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.0
605820,Ferry Road Pennar,2024-01-21T03:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-21T03:30:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.9285
605820,Ferry Road Pennar,2024-01-21T03:30:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.91791
605820,Ferry Road Pennar,2024-01-21T03:30:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.92282
605820,Ferry Road Pennar,2024-01-21T03:30:00.000+00:00,feeder,0040,L3 Active Power,kW,3.0
605820,Ferry Road Pennar,2024-01-21T03:30:00.000+00:00,feeder,0040,L2 Active Power,kW,6.0
605820,Ferry Road Pennar,2024-01-21T03:30:00.000+00:00,feeder,0040,L1 Active Power,kW,6.0
605820,Ferry Road Pennar,2024-01-21T03:30:00.000+00:00,feeder,0040,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-21T03:30:00.000+00:00,feeder,0040,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-21T03:30:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-21T03:30:00.000+00:00,feeder,0040,L3 Current (Min),A,15.12
605820,Ferry Road Pennar,2024-01-21T03:30:00.000+00:00,feeder,0040,L3 Current (Max),A,15.38
605820,Ferry Road Pennar,2024-01-21T03:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,15.25
605820,Ferry Road Pennar,2024-01-21T03:30:00.000+00:00,feeder,0040,L2 Current (Min),A,28.0
605820,Ferry Road Pennar,2024-01-21T03:30:00.000+00:00,feeder,0040,L2 Current (Max),A,28.0
605820,Ferry Road Pennar,2024-01-21T03:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,28.0
605820,Ferry Road Pennar,2024-01-21T03:30:00.000+00:00,feeder,0040,L1 Current (Min),A,25.12
605820,Ferry Road Pennar,2024-01-21T03:30:00.000+00:00,feeder,0040,L1 Current (Max),A,25.25
605820,Ferry Road Pennar,2024-01-21T03:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,25.25
605820,Ferry Road Pennar,2024-01-21T03:30:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T03:30:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-26.12
605820,Ferry Road Pennar,2024-01-21T03:30:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T03:30:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-2.19
605820,Ferry Road Pennar,2024-01-21T03:30:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T03:30:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-2.12
605820,Ferry Road Pennar,2024-01-21T03:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-21T03:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-21T03:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-21T03:30:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.88205
605820,Ferry Road Pennar,2024-01-21T03:30:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.92902
605820,Ferry Road Pennar,2024-01-21T03:30:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.98895
605820,Ferry Road Pennar,2024-01-21T03:30:00.000+00:00,feeder,0030,L3 Active Power,kW,2.0
605820,Ferry Road Pennar,2024-01-21T03:30:00.000+00:00,feeder,0030,L2 Active Power,kW,3.0
605820,Ferry Road Pennar,2024-01-21T03:30:00.000+00:00,feeder,0030,L1 Active Power,kW,3.0
605820,Ferry Road Pennar,2024-01-21T03:30:00.000+00:00,feeder,0030,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-21T03:30:00.000+00:00,feeder,0030,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-21T03:30:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-21T03:30:00.000+00:00,feeder,0030,L3 Current (Min),A,8.62
605820,Ferry Road Pennar,2024-01-21T03:30:00.000+00:00,feeder,0030,L3 Current (Max),A,11.5
605820,Ferry Road Pennar,2024-01-21T03:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.0
605820,Ferry Road Pennar,2024-01-21T03:30:00.000+00:00,feeder,0030,L2 Current (Min),A,11.75
605820,Ferry Road Pennar,2024-01-21T03:30:00.000+00:00,feeder,0030,L2 Current (Max),A,11.88
605820,Ferry Road Pennar,2024-01-21T03:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.75
605820,Ferry Road Pennar,2024-01-21T03:30:00.000+00:00,feeder,0030,L1 Current (Min),A,11.62
605820,Ferry Road Pennar,2024-01-21T03:30:00.000+00:00,feeder,0030,L1 Current (Max),A,11.62
605820,Ferry Road Pennar,2024-01-21T03:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.62
605820,Ferry Road Pennar,2024-01-21T03:30:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T03:30:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-36.63
605820,Ferry Road Pennar,2024-01-21T03:30:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T03:30:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-21.62
605820,Ferry Road Pennar,2024-01-21T03:30:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T03:30:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-7.44
605820,Ferry Road Pennar,2024-01-21T03:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-21T03:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-21T03:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-21T03:30:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.78555
605820,Ferry Road Pennar,2024-01-21T03:30:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.85602
605820,Ferry Road Pennar,2024-01-21T03:30:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.98105
605820,Ferry Road Pennar,2024-01-21T03:30:00.000+00:00,feeder,0020,L3 Active Power,kW,1.0
605820,Ferry Road Pennar,2024-01-21T03:30:00.000+00:00,feeder,0020,L2 Active Power,kW,1.0
605820,Ferry Road Pennar,2024-01-21T03:30:00.000+00:00,feeder,0020,L1 Active Power,kW,4.0
605820,Ferry Road Pennar,2024-01-21T03:30:00.000+00:00,feeder,0020,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-21T03:30:00.000+00:00,feeder,0020,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-21T03:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-21T03:30:00.000+00:00,feeder,0020,L3 Current (Min),A,5.62
605820,Ferry Road Pennar,2024-01-21T03:30:00.000+00:00,feeder,0020,L3 Current (Max),A,5.75
605820,Ferry Road Pennar,2024-01-21T03:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.62
605820,Ferry Road Pennar,2024-01-21T03:30:00.000+00:00,feeder,0020,L2 Current (Min),A,4.75
605820,Ferry Road Pennar,2024-01-21T03:30:00.000+00:00,feeder,0020,L2 Current (Max),A,4.75
605820,Ferry Road Pennar,2024-01-21T03:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.75
605820,Ferry Road Pennar,2024-01-21T03:30:00.000+00:00,feeder,0020,L1 Current (Min),A,12.38
605820,Ferry Road Pennar,2024-01-21T03:30:00.000+00:00,feeder,0020,L1 Current (Max),A,16.75
605820,Ferry Road Pennar,2024-01-21T03:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.62
605820,Ferry Road Pennar,2024-01-21T03:30:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T03:30:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-21.12
605820,Ferry Road Pennar,2024-01-21T03:30:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T03:30:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-22.31
605820,Ferry Road Pennar,2024-01-21T03:30:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T03:30:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-12.31
605820,Ferry Road Pennar,2024-01-21T03:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-21T03:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-21T03:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-21T03:30:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.89541
605820,Ferry Road Pennar,2024-01-21T03:30:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.8645
605820,Ferry Road Pennar,2024-01-21T03:30:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.94202
605820,Ferry Road Pennar,2024-01-21T03:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.0
605820,Ferry Road Pennar,2024-01-21T03:30:00.000+00:00,feeder,0010,L2 Active Power,kW,2.0
605820,Ferry Road Pennar,2024-01-21T03:30:00.000+00:00,feeder,0010,L1 Active Power,kW,3.0
605820,Ferry Road Pennar,2024-01-21T03:30:00.000+00:00,feeder,0010,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-21T03:30:00.000+00:00,feeder,0010,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-21T03:30:00.000+00:00,feeder,0010,L3 Current (Min),A,8.0
605820,Ferry Road Pennar,2024-01-21T03:30:00.000+00:00,feeder,0010,L3 Current (Max),A,8.0
605820,Ferry Road Pennar,2024-01-21T03:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.0
605820,Ferry Road Pennar,2024-01-21T03:30:00.000+00:00,feeder,0010,L2 Current (Min),A,10.38
605820,Ferry Road Pennar,2024-01-21T03:30:00.000+00:00,feeder,0010,L2 Current (Max),A,10.38
605820,Ferry Road Pennar,2024-01-21T03:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.38
605820,Ferry Road Pennar,2024-01-21T03:30:00.000+00:00,feeder,0010,L1 Current (Min),A,11.5
605820,Ferry Road Pennar,2024-01-21T03:30:00.000+00:00,feeder,0010,L1 Current (Max),A,11.5
605820,Ferry Road Pennar,2024-01-21T03:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.5
605820,Ferry Road Pennar,2024-01-21T03:30:00.000+00:00,busbar,,L3 Voltage (Min),V,243.98
605820,Ferry Road Pennar,2024-01-21T03:30:00.000+00:00,busbar,,L3 Voltage (Max),V,244.08
605820,Ferry Road Pennar,2024-01-21T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.03
605820,Ferry Road Pennar,2024-01-21T03:30:00.000+00:00,busbar,,L2 Voltage (Min),V,242.88
605820,Ferry Road Pennar,2024-01-21T03:30:00.000+00:00,busbar,,L2 Voltage (Max),V,242.91
605820,Ferry Road Pennar,2024-01-21T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.89
605820,Ferry Road Pennar,2024-01-21T03:30:00.000+00:00,busbar,,L1 Voltage (Min),V,242.84
605820,Ferry Road Pennar,2024-01-21T03:30:00.000+00:00,busbar,,L1 Voltage (Max),V,242.95
605820,Ferry Road Pennar,2024-01-21T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.91
605820,Ferry Road Pennar,2024-01-21T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
605820,Ferry Road Pennar,2024-01-21T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
605820,Ferry Road Pennar,2024-01-21T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
605820,Ferry Road Pennar,2024-01-21T03:30:00.000+00:00,busbar,,L3 Active Power,kW,10.0
605820,Ferry Road Pennar,2024-01-21T03:30:00.000+00:00,busbar,,L2 Active Power,kW,15.0
605820,Ferry Road Pennar,2024-01-21T03:30:00.000+00:00,busbar,,L1 Active Power,kW,19.0
605820,Ferry Road Pennar,2024-01-21T03:30:00.000+00:00,busbar,,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-21T03:30:00.000+00:00,busbar,,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-21T03:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-21T03:30:00.000+00:00,busbar,,L3 Current (Min),A,44.62
605820,Ferry Road Pennar,2024-01-21T03:30:00.000+00:00,busbar,,L3 Current (Max),A,47.88
605820,Ferry Road Pennar,2024-01-21T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,46.25
605820,Ferry Road Pennar,2024-01-21T03:30:00.000+00:00,busbar,,L2 Current (Min),A,64.75
605820,Ferry Road Pennar,2024-01-21T03:30:00.000+00:00,busbar,,L2 Current (Max),A,65.0
605820,Ferry Road Pennar,2024-01-21T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,64.88
605820,Ferry Road Pennar,2024-01-21T03:30:00.000+00:00,busbar,,L1 Current (Min),A,79.25
605820,Ferry Road Pennar,2024-01-21T03:30:00.000+00:00,busbar,,L1 Current (Max),A,83.5
605820,Ferry Road Pennar,2024-01-21T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,81.38
605820,Ferry Road Pennar,2024-01-21T03:30:00.000+00:00,transformer,,Temperature,C,0.0
605820,Ferry Road Pennar,2024-01-21T03:30:00.000+00:00,ambient,,Temperature,C,0.0
605820,Ferry Road Pennar,2024-01-21T03:20:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T03:20:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,-9.5
605820,Ferry Road Pennar,2024-01-21T03:20:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T03:20:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,-0.75
605820,Ferry Road Pennar,2024-01-21T03:20:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T03:20:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,-5.12
605820,Ferry Road Pennar,2024-01-21T03:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-21T03:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-21T03:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-21T03:20:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,0.93555
605820,Ferry Road Pennar,2024-01-21T03:20:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,0.95114
605820,Ferry Road Pennar,2024-01-21T03:20:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,0.99161
605820,Ferry Road Pennar,2024-01-21T03:20:00.000+00:00,feeder,0050,L3 Active Power,kW,2.0
605820,Ferry Road Pennar,2024-01-21T03:20:00.000+00:00,feeder,0050,L2 Active Power,kW,3.0
605820,Ferry Road Pennar,2024-01-21T03:20:00.000+00:00,feeder,0050,L1 Active Power,kW,7.0
605820,Ferry Road Pennar,2024-01-21T03:20:00.000+00:00,feeder,0050,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-21T03:20:00.000+00:00,feeder,0050,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-21T03:20:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-21T03:20:00.000+00:00,feeder,0050,L3 Current (Min),A,7.12
605820,Ferry Road Pennar,2024-01-21T03:20:00.000+00:00,feeder,0050,L3 Current (Max),A,7.12
605820,Ferry Road Pennar,2024-01-21T03:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,7.12
605820,Ferry Road Pennar,2024-01-21T03:20:00.000+00:00,feeder,0050,L2 Current (Min),A,11.12
605820,Ferry Road Pennar,2024-01-21T03:20:00.000+00:00,feeder,0050,L2 Current (Max),A,11.12
605820,Ferry Road Pennar,2024-01-21T03:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,11.12
605820,Ferry Road Pennar,2024-01-21T03:20:00.000+00:00,feeder,0050,L1 Current (Min),A,27.62
605820,Ferry Road Pennar,2024-01-21T03:20:00.000+00:00,feeder,0050,L1 Current (Max),A,27.75
605820,Ferry Road Pennar,2024-01-21T03:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,27.75
605820,Ferry Road Pennar,2024-01-21T03:20:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T03:20:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-18.5
605820,Ferry Road Pennar,2024-01-21T03:20:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T03:20:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-14.06
605820,Ferry Road Pennar,2024-01-21T03:20:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T03:20:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-21.75
605820,Ferry Road Pennar,2024-01-21T03:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-21T03:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-21T03:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.0
605820,Ferry Road Pennar,2024-01-21T03:20:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.90127
605820,Ferry Road Pennar,2024-01-21T03:20:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.92764
605820,Ferry Road Pennar,2024-01-21T03:20:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.87591
605820,Ferry Road Pennar,2024-01-21T03:20:00.000+00:00,feeder,0040,L3 Active Power,kW,3.0
605820,Ferry Road Pennar,2024-01-21T03:20:00.000+00:00,feeder,0040,L2 Active Power,kW,7.0
