Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605820,Ferry Road Pennar,2024-01-21T03:20:00.000+00:00,feeder,0040,L1 Active Power,kW,5.0
605820,Ferry Road Pennar,2024-01-21T03:20:00.000+00:00,feeder,0040,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-21T03:20:00.000+00:00,feeder,0040,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-21T03:20:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-21T03:20:00.000+00:00,feeder,0040,L3 Current (Min),A,15.38
605820,Ferry Road Pennar,2024-01-21T03:20:00.000+00:00,feeder,0040,L3 Current (Max),A,15.5
605820,Ferry Road Pennar,2024-01-21T03:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,15.5
605820,Ferry Road Pennar,2024-01-21T03:20:00.000+00:00,feeder,0040,L2 Current (Min),A,28.5
605820,Ferry Road Pennar,2024-01-21T03:20:00.000+00:00,feeder,0040,L2 Current (Max),A,30.75
605820,Ferry Road Pennar,2024-01-21T03:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,29.38
605820,Ferry Road Pennar,2024-01-21T03:20:00.000+00:00,feeder,0040,L1 Current (Min),A,24.38
605820,Ferry Road Pennar,2024-01-21T03:20:00.000+00:00,feeder,0040,L1 Current (Max),A,24.38
605820,Ferry Road Pennar,2024-01-21T03:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,24.38
605820,Ferry Road Pennar,2024-01-21T03:20:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T03:20:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-28.06
605820,Ferry Road Pennar,2024-01-21T03:20:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T03:20:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-3.25
605820,Ferry Road Pennar,2024-01-21T03:20:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T03:20:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-2.31
605820,Ferry Road Pennar,2024-01-21T03:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-21T03:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-21T03:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-21T03:20:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.82751
605820,Ferry Road Pennar,2024-01-21T03:20:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.91855
605820,Ferry Road Pennar,2024-01-21T03:20:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.98599
605820,Ferry Road Pennar,2024-01-21T03:20:00.000+00:00,feeder,0030,L3 Active Power,kW,2.0
605820,Ferry Road Pennar,2024-01-21T03:20:00.000+00:00,feeder,0030,L2 Active Power,kW,3.0
605820,Ferry Road Pennar,2024-01-21T03:20:00.000+00:00,feeder,0030,L1 Active Power,kW,3.0
605820,Ferry Road Pennar,2024-01-21T03:20:00.000+00:00,feeder,0030,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-21T03:20:00.000+00:00,feeder,0030,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-21T03:20:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-21T03:20:00.000+00:00,feeder,0030,L3 Current (Min),A,8.88
605820,Ferry Road Pennar,2024-01-21T03:20:00.000+00:00,feeder,0030,L3 Current (Max),A,9.0
605820,Ferry Road Pennar,2024-01-21T03:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.88
605820,Ferry Road Pennar,2024-01-21T03:20:00.000+00:00,feeder,0030,L2 Current (Min),A,11.25
605820,Ferry Road Pennar,2024-01-21T03:20:00.000+00:00,feeder,0030,L2 Current (Max),A,11.38
605820,Ferry Road Pennar,2024-01-21T03:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.38
605820,Ferry Road Pennar,2024-01-21T03:20:00.000+00:00,feeder,0030,L1 Current (Min),A,10.62
605820,Ferry Road Pennar,2024-01-21T03:20:00.000+00:00,feeder,0030,L1 Current (Max),A,10.88
605820,Ferry Road Pennar,2024-01-21T03:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.75
605820,Ferry Road Pennar,2024-01-21T03:20:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T03:20:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-36.37
605820,Ferry Road Pennar,2024-01-21T03:20:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T03:20:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-10.0
605820,Ferry Road Pennar,2024-01-21T03:20:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T03:20:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-4.62
605820,Ferry Road Pennar,2024-01-21T03:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-21T03:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-21T03:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-21T03:20:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.76001
605820,Ferry Road Pennar,2024-01-21T03:20:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.94043
605820,Ferry Road Pennar,2024-01-21T03:20:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.97284
605820,Ferry Road Pennar,2024-01-21T03:20:00.000+00:00,feeder,0020,L3 Active Power,kW,1.0
605820,Ferry Road Pennar,2024-01-21T03:20:00.000+00:00,feeder,0020,L2 Active Power,kW,1.0
605820,Ferry Road Pennar,2024-01-21T03:20:00.000+00:00,feeder,0020,L1 Active Power,kW,3.0
605820,Ferry Road Pennar,2024-01-21T03:20:00.000+00:00,feeder,0020,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-21T03:20:00.000+00:00,feeder,0020,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-21T03:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-21T03:20:00.000+00:00,feeder,0020,L3 Current (Min),A,5.62
605820,Ferry Road Pennar,2024-01-21T03:20:00.000+00:00,feeder,0020,L3 Current (Max),A,5.75
605820,Ferry Road Pennar,2024-01-21T03:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.62
605820,Ferry Road Pennar,2024-01-21T03:20:00.000+00:00,feeder,0020,L2 Current (Min),A,5.75
605820,Ferry Road Pennar,2024-01-21T03:20:00.000+00:00,feeder,0020,L2 Current (Max),A,5.88
605820,Ferry Road Pennar,2024-01-21T03:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.88
605820,Ferry Road Pennar,2024-01-21T03:20:00.000+00:00,feeder,0020,L1 Current (Min),A,11.62
605820,Ferry Road Pennar,2024-01-21T03:20:00.000+00:00,feeder,0020,L1 Current (Max),A,11.75
605820,Ferry Road Pennar,2024-01-21T03:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.75
605820,Ferry Road Pennar,2024-01-21T03:20:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T03:20:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-24.5
605820,Ferry Road Pennar,2024-01-21T03:20:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T03:20:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-15.31
605820,Ferry Road Pennar,2024-01-21T03:20:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T03:20:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-19.88
605820,Ferry Road Pennar,2024-01-21T03:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-21T03:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-21T03:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-21T03:20:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.8822
605820,Ferry Road Pennar,2024-01-21T03:20:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.90692
605820,Ferry Road Pennar,2024-01-21T03:20:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.90378
605820,Ferry Road Pennar,2024-01-21T03:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.0
605820,Ferry Road Pennar,2024-01-21T03:20:00.000+00:00,feeder,0010,L2 Active Power,kW,2.0
605820,Ferry Road Pennar,2024-01-21T03:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.0
605820,Ferry Road Pennar,2024-01-21T03:20:00.000+00:00,feeder,0010,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-21T03:20:00.000+00:00,feeder,0010,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-21T03:20:00.000+00:00,feeder,0010,L3 Current (Min),A,8.38
605820,Ferry Road Pennar,2024-01-21T03:20:00.000+00:00,feeder,0010,L3 Current (Max),A,8.38
605820,Ferry Road Pennar,2024-01-21T03:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.38
605820,Ferry Road Pennar,2024-01-21T03:20:00.000+00:00,feeder,0010,L2 Current (Min),A,10.38
605820,Ferry Road Pennar,2024-01-21T03:20:00.000+00:00,feeder,0010,L2 Current (Max),A,10.5
605820,Ferry Road Pennar,2024-01-21T03:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.38
605820,Ferry Road Pennar,2024-01-21T03:20:00.000+00:00,feeder,0010,L1 Current (Min),A,11.0
605820,Ferry Road Pennar,2024-01-21T03:20:00.000+00:00,feeder,0010,L1 Current (Max),A,11.25
605820,Ferry Road Pennar,2024-01-21T03:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.12
605820,Ferry Road Pennar,2024-01-21T03:20:00.000+00:00,busbar,,L3 Voltage (Min),V,245.59
605820,Ferry Road Pennar,2024-01-21T03:20:00.000+00:00,busbar,,L3 Voltage (Max),V,245.7
605820,Ferry Road Pennar,2024-01-21T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.62
605820,Ferry Road Pennar,2024-01-21T03:20:00.000+00:00,busbar,,L2 Voltage (Min),V,244.08
605820,Ferry Road Pennar,2024-01-21T03:20:00.000+00:00,busbar,,L2 Voltage (Max),V,244.31
605820,Ferry Road Pennar,2024-01-21T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.17
605820,Ferry Road Pennar,2024-01-21T03:20:00.000+00:00,busbar,,L1 Voltage (Min),V,244.41
605820,Ferry Road Pennar,2024-01-21T03:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.67
605820,Ferry Road Pennar,2024-01-21T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.53
605820,Ferry Road Pennar,2024-01-21T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
605820,Ferry Road Pennar,2024-01-21T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
605820,Ferry Road Pennar,2024-01-21T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
605820,Ferry Road Pennar,2024-01-21T03:20:00.000+00:00,busbar,,L3 Active Power,kW,10.0
605820,Ferry Road Pennar,2024-01-21T03:20:00.000+00:00,busbar,,L2 Active Power,kW,16.0
605820,Ferry Road Pennar,2024-01-21T03:20:00.000+00:00,busbar,,L1 Active Power,kW,20.0
605820,Ferry Road Pennar,2024-01-21T03:20:00.000+00:00,busbar,,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-21T03:20:00.000+00:00,busbar,,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-21T03:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-21T03:20:00.000+00:00,busbar,,L3 Current (Min),A,45.38
605820,Ferry Road Pennar,2024-01-21T03:20:00.000+00:00,busbar,,L3 Current (Max),A,45.38
605820,Ferry Road Pennar,2024-01-21T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,45.38
605820,Ferry Road Pennar,2024-01-21T03:20:00.000+00:00,busbar,,L2 Current (Min),A,67.12
605820,Ferry Road Pennar,2024-01-21T03:20:00.000+00:00,busbar,,L2 Current (Max),A,69.12
605820,Ferry Road Pennar,2024-01-21T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,67.88
605820,Ferry Road Pennar,2024-01-21T03:20:00.000+00:00,busbar,,L1 Current (Min),A,84.12
605820,Ferry Road Pennar,2024-01-21T03:20:00.000+00:00,busbar,,L1 Current (Max),A,84.5
605820,Ferry Road Pennar,2024-01-21T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,84.5
605820,Ferry Road Pennar,2024-01-21T03:20:00.000+00:00,transformer,,Temperature,C,0.0
605820,Ferry Road Pennar,2024-01-21T03:20:00.000+00:00,ambient,,Temperature,C,0.0
605820,Ferry Road Pennar,2024-01-21T03:10:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T03:10:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,-5.0
605820,Ferry Road Pennar,2024-01-21T03:10:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T03:10:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,-0.75
605820,Ferry Road Pennar,2024-01-21T03:10:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T03:10:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,-4.06
605820,Ferry Road Pennar,2024-01-21T03:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-21T03:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-21T03:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-21T03:10:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,0.9563
605820,Ferry Road Pennar,2024-01-21T03:10:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,0.94928
605820,Ferry Road Pennar,2024-01-21T03:10:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,0.99329
605820,Ferry Road Pennar,2024-01-21T03:10:00.000+00:00,feeder,0050,L3 Active Power,kW,2.0
605820,Ferry Road Pennar,2024-01-21T03:10:00.000+00:00,feeder,0050,L2 Active Power,kW,2.0
605820,Ferry Road Pennar,2024-01-21T03:10:00.000+00:00,feeder,0050,L1 Active Power,kW,7.0
605820,Ferry Road Pennar,2024-01-21T03:10:00.000+00:00,feeder,0050,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-21T03:10:00.000+00:00,feeder,0050,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-21T03:10:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-21T03:10:00.000+00:00,feeder,0050,L3 Current (Min),A,8.0
605820,Ferry Road Pennar,2024-01-21T03:10:00.000+00:00,feeder,0050,L3 Current (Max),A,8.0
605820,Ferry Road Pennar,2024-01-21T03:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,8.0
605820,Ferry Road Pennar,2024-01-21T03:10:00.000+00:00,feeder,0050,L2 Current (Min),A,10.5
605820,Ferry Road Pennar,2024-01-21T03:10:00.000+00:00,feeder,0050,L2 Current (Max),A,10.62
605820,Ferry Road Pennar,2024-01-21T03:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,10.62
605820,Ferry Road Pennar,2024-01-21T03:10:00.000+00:00,feeder,0050,L1 Current (Min),A,29.5
605820,Ferry Road Pennar,2024-01-21T03:10:00.000+00:00,feeder,0050,L1 Current (Max),A,29.75
605820,Ferry Road Pennar,2024-01-21T03:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,29.62
605820,Ferry Road Pennar,2024-01-21T03:10:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T03:10:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-10.87
605820,Ferry Road Pennar,2024-01-21T03:10:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T03:10:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-16.69
605820,Ferry Road Pennar,2024-01-21T03:10:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T03:10:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-17.69
605820,Ferry Road Pennar,2024-01-21T03:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-21T03:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.0
605820,Ferry Road Pennar,2024-01-21T03:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.0
605820,Ferry Road Pennar,2024-01-21T03:10:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.94464
605820,Ferry Road Pennar,2024-01-21T03:10:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.90225
605820,Ferry Road Pennar,2024-01-21T03:10:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.90515
605820,Ferry Road Pennar,2024-01-21T03:10:00.000+00:00,feeder,0040,L3 Active Power,kW,4.0
605820,Ferry Road Pennar,2024-01-21T03:10:00.000+00:00,feeder,0040,L2 Active Power,kW,6.0
605820,Ferry Road Pennar,2024-01-21T03:10:00.000+00:00,feeder,0040,L1 Active Power,kW,6.0
605820,Ferry Road Pennar,2024-01-21T03:10:00.000+00:00,feeder,0040,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-21T03:10:00.000+00:00,feeder,0040,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-21T03:10:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-21T03:10:00.000+00:00,feeder,0040,L3 Current (Min),A,18.0
605820,Ferry Road Pennar,2024-01-21T03:10:00.000+00:00,feeder,0040,L3 Current (Max),A,18.12
605820,Ferry Road Pennar,2024-01-21T03:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,18.0
605820,Ferry Road Pennar,2024-01-21T03:10:00.000+00:00,feeder,0040,L2 Current (Min),A,28.0
605820,Ferry Road Pennar,2024-01-21T03:10:00.000+00:00,feeder,0040,L2 Current (Max),A,28.12
605820,Ferry Road Pennar,2024-01-21T03:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,28.0
605820,Ferry Road Pennar,2024-01-21T03:10:00.000+00:00,feeder,0040,L1 Current (Min),A,28.25
605820,Ferry Road Pennar,2024-01-21T03:10:00.000+00:00,feeder,0040,L1 Current (Max),A,29.88
605820,Ferry Road Pennar,2024-01-21T03:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,28.88
605820,Ferry Road Pennar,2024-01-21T03:10:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T03:10:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-23.94
605820,Ferry Road Pennar,2024-01-21T03:10:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T03:10:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-4.31
605820,Ferry Road Pennar,2024-01-21T03:10:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T03:10:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-2.62
605820,Ferry Road Pennar,2024-01-21T03:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-21T03:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-21T03:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-21T03:10:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.84421
605820,Ferry Road Pennar,2024-01-21T03:10:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.9187
605820,Ferry Road Pennar,2024-01-21T03:10:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.99524
605820,Ferry Road Pennar,2024-01-21T03:10:00.000+00:00,feeder,0030,L3 Active Power,kW,2.0
605820,Ferry Road Pennar,2024-01-21T03:10:00.000+00:00,feeder,0030,L2 Active Power,kW,3.0
605820,Ferry Road Pennar,2024-01-21T03:10:00.000+00:00,feeder,0030,L1 Active Power,kW,5.0
605820,Ferry Road Pennar,2024-01-21T03:10:00.000+00:00,feeder,0030,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-21T03:10:00.000+00:00,feeder,0030,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-21T03:10:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-21T03:10:00.000+00:00,feeder,0030,L3 Current (Min),A,8.38
605820,Ferry Road Pennar,2024-01-21T03:10:00.000+00:00,feeder,0030,L3 Current (Max),A,8.38
605820,Ferry Road Pennar,2024-01-21T03:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.38
605820,Ferry Road Pennar,2024-01-21T03:10:00.000+00:00,feeder,0030,L2 Current (Min),A,11.25
605820,Ferry Road Pennar,2024-01-21T03:10:00.000+00:00,feeder,0030,L2 Current (Max),A,11.38
605820,Ferry Road Pennar,2024-01-21T03:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.38
605820,Ferry Road Pennar,2024-01-21T03:10:00.000+00:00,feeder,0030,L1 Current (Min),A,18.38
605820,Ferry Road Pennar,2024-01-21T03:10:00.000+00:00,feeder,0030,L1 Current (Max),A,18.62
605820,Ferry Road Pennar,2024-01-21T03:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,18.5
605820,Ferry Road Pennar,2024-01-21T03:10:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T03:10:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-27.0
605820,Ferry Road Pennar,2024-01-21T03:10:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T03:10:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-9.31
605820,Ferry Road Pennar,2024-01-21T03:10:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T03:10:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-3.94
605820,Ferry Road Pennar,2024-01-21T03:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-21T03:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-21T03:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-21T03:10:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.83536
605820,Ferry Road Pennar,2024-01-21T03:10:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.94153
605820,Ferry Road Pennar,2024-01-21T03:10:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.98676
605820,Ferry Road Pennar,2024-01-21T03:10:00.000+00:00,feeder,0020,L3 Active Power,kW,1.0
605820,Ferry Road Pennar,2024-01-21T03:10:00.000+00:00,feeder,0020,L2 Active Power,kW,1.0
605820,Ferry Road Pennar,2024-01-21T03:10:00.000+00:00,feeder,0020,L1 Active Power,kW,5.0
605820,Ferry Road Pennar,2024-01-21T03:10:00.000+00:00,feeder,0020,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-21T03:10:00.000+00:00,feeder,0020,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-21T03:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-21T03:10:00.000+00:00,feeder,0020,L3 Current (Min),A,5.25
605820,Ferry Road Pennar,2024-01-21T03:10:00.000+00:00,feeder,0020,L3 Current (Max),A,5.38
605820,Ferry Road Pennar,2024-01-21T03:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.38
605820,Ferry Road Pennar,2024-01-21T03:10:00.000+00:00,feeder,0020,L2 Current (Min),A,5.62
605820,Ferry Road Pennar,2024-01-21T03:10:00.000+00:00,feeder,0020,L2 Current (Max),A,5.62
605820,Ferry Road Pennar,2024-01-21T03:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.62
605820,Ferry Road Pennar,2024-01-21T03:10:00.000+00:00,feeder,0020,L1 Current (Min),A,18.75
605820,Ferry Road Pennar,2024-01-21T03:10:00.000+00:00,feeder,0020,L1 Current (Max),A,19.0
605820,Ferry Road Pennar,2024-01-21T03:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.88
605820,Ferry Road Pennar,2024-01-21T03:10:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T03:10:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-13.56
605820,Ferry Road Pennar,2024-01-21T03:10:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T03:10:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-16.94
605820,Ferry Road Pennar,2024-01-21T03:10:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T03:10:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-3.88
605820,Ferry Road Pennar,2024-01-21T03:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-21T03:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-21T03:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-21T03:10:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.94794
605820,Ferry Road Pennar,2024-01-21T03:10:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.89673
605820,Ferry Road Pennar,2024-01-21T03:10:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.96579
605820,Ferry Road Pennar,2024-01-21T03:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.0
605820,Ferry Road Pennar,2024-01-21T03:10:00.000+00:00,feeder,0010,L2 Active Power,kW,2.0
605820,Ferry Road Pennar,2024-01-21T03:10:00.000+00:00,feeder,0010,L1 Active Power,kW,3.0
605820,Ferry Road Pennar,2024-01-21T03:10:00.000+00:00,feeder,0010,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-21T03:10:00.000+00:00,feeder,0010,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-21T03:10:00.000+00:00,feeder,0010,L3 Current (Min),A,8.38
605820,Ferry Road Pennar,2024-01-21T03:10:00.000+00:00,feeder,0010,L3 Current (Max),A,8.38
605820,Ferry Road Pennar,2024-01-21T03:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.38
605820,Ferry Road Pennar,2024-01-21T03:10:00.000+00:00,feeder,0010,L2 Current (Min),A,10.25
605820,Ferry Road Pennar,2024-01-21T03:10:00.000+00:00,feeder,0010,L2 Current (Max),A,10.38
605820,Ferry Road Pennar,2024-01-21T03:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.25
605820,Ferry Road Pennar,2024-01-21T03:10:00.000+00:00,feeder,0010,L1 Current (Min),A,11.75
605820,Ferry Road Pennar,2024-01-21T03:10:00.000+00:00,feeder,0010,L1 Current (Max),A,11.88
605820,Ferry Road Pennar,2024-01-21T03:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.88
605820,Ferry Road Pennar,2024-01-21T03:10:00.000+00:00,busbar,,L3 Voltage (Min),V,245.02
605820,Ferry Road Pennar,2024-01-21T03:10:00.000+00:00,busbar,,L3 Voltage (Max),V,245.34
605820,Ferry Road Pennar,2024-01-21T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.11
605820,Ferry Road Pennar,2024-01-21T03:10:00.000+00:00,busbar,,L2 Voltage (Min),V,243.72
605820,Ferry Road Pennar,2024-01-21T03:10:00.000+00:00,busbar,,L2 Voltage (Max),V,244.3
605820,Ferry Road Pennar,2024-01-21T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.88
605820,Ferry Road Pennar,2024-01-21T03:10:00.000+00:00,busbar,,L1 Voltage (Min),V,244.03
605820,Ferry Road Pennar,2024-01-21T03:10:00.000+00:00,busbar,,L1 Voltage (Max),V,244.41
605820,Ferry Road Pennar,2024-01-21T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.16
605820,Ferry Road Pennar,2024-01-21T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
605820,Ferry Road Pennar,2024-01-21T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
605820,Ferry Road Pennar,2024-01-21T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
605820,Ferry Road Pennar,2024-01-21T03:10:00.000+00:00,busbar,,L3 Active Power,kW,11.0
605820,Ferry Road Pennar,2024-01-21T03:10:00.000+00:00,busbar,,L2 Active Power,kW,15.0
605820,Ferry Road Pennar,2024-01-21T03:10:00.000+00:00,busbar,,L1 Active Power,kW,25.0
605820,Ferry Road Pennar,2024-01-21T03:10:00.000+00:00,busbar,,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-21T03:10:00.000+00:00,busbar,,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-21T03:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-21T03:10:00.000+00:00,busbar,,L3 Current (Min),A,47.75
605820,Ferry Road Pennar,2024-01-21T03:10:00.000+00:00,busbar,,L3 Current (Max),A,48.0
605820,Ferry Road Pennar,2024-01-21T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,47.88
605820,Ferry Road Pennar,2024-01-21T03:10:00.000+00:00,busbar,,L2 Current (Min),A,65.25
605820,Ferry Road Pennar,2024-01-21T03:10:00.000+00:00,busbar,,L2 Current (Max),A,65.62
605820,Ferry Road Pennar,2024-01-21T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,65.5
605820,Ferry Road Pennar,2024-01-21T03:10:00.000+00:00,busbar,,L1 Current (Min),A,105.88
605820,Ferry Road Pennar,2024-01-21T03:10:00.000+00:00,busbar,,L1 Current (Max),A,107.75
605820,Ferry Road Pennar,2024-01-21T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,106.75
605820,Ferry Road Pennar,2024-01-21T03:10:00.000+00:00,transformer,,Temperature,C,0.0
605820,Ferry Road Pennar,2024-01-21T03:10:00.000+00:00,ambient,,Temperature,C,0.0
605820,Ferry Road Pennar,2024-01-21T03:00:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T03:00:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,-13.0
605820,Ferry Road Pennar,2024-01-21T03:00:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T03:00:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,1.38
605820,Ferry Road Pennar,2024-01-21T03:00:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T03:00:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,-4.38
605820,Ferry Road Pennar,2024-01-21T03:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-21T03:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-21T03:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-21T03:00:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,0.92181
605820,Ferry Road Pennar,2024-01-21T03:00:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,0.95715
605820,Ferry Road Pennar,2024-01-21T03:00:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,0.99252
605820,Ferry Road Pennar,2024-01-21T03:00:00.000+00:00,feeder,0050,L3 Active Power,kW,2.0
605820,Ferry Road Pennar,2024-01-21T03:00:00.000+00:00,feeder,0050,L2 Active Power,kW,3.0
605820,Ferry Road Pennar,2024-01-21T03:00:00.000+00:00,feeder,0050,L1 Active Power,kW,7.0
605820,Ferry Road Pennar,2024-01-21T03:00:00.000+00:00,feeder,0050,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-21T03:00:00.000+00:00,feeder,0050,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-21T03:00:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-21T03:00:00.000+00:00,feeder,0050,L3 Current (Min),A,7.25
605820,Ferry Road Pennar,2024-01-21T03:00:00.000+00:00,feeder,0050,L3 Current (Max),A,7.25
605820,Ferry Road Pennar,2024-01-21T03:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,7.25
605820,Ferry Road Pennar,2024-01-21T03:00:00.000+00:00,feeder,0050,L2 Current (Min),A,11.5
605820,Ferry Road Pennar,2024-01-21T03:00:00.000+00:00,feeder,0050,L2 Current (Max),A,11.62
605820,Ferry Road Pennar,2024-01-21T03:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,11.62
605820,Ferry Road Pennar,2024-01-21T03:00:00.000+00:00,feeder,0050,L1 Current (Min),A,27.88
605820,Ferry Road Pennar,2024-01-21T03:00:00.000+00:00,feeder,0050,L1 Current (Max),A,28.0
605820,Ferry Road Pennar,2024-01-21T03:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,27.88
605820,Ferry Road Pennar,2024-01-21T03:00:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T03:00:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-19.25
605820,Ferry Road Pennar,2024-01-21T03:00:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T03:00:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-18.88
605820,Ferry Road Pennar,2024-01-21T03:00:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T03:00:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-14.75
605820,Ferry Road Pennar,2024-01-21T03:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-21T03:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.0
605820,Ferry Road Pennar,2024-01-21T03:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.0
605820,Ferry Road Pennar,2024-01-21T03:00:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.90274
605820,Ferry Road Pennar,2024-01-21T03:00:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.88946
605820,Ferry Road Pennar,2024-01-21T03:00:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.92279
605820,Ferry Road Pennar,2024-01-21T03:00:00.000+00:00,feeder,0040,L3 Active Power,kW,4.0
605820,Ferry Road Pennar,2024-01-21T03:00:00.000+00:00,feeder,0040,L2 Active Power,kW,6.0
605820,Ferry Road Pennar,2024-01-21T03:00:00.000+00:00,feeder,0040,L1 Active Power,kW,6.0
605820,Ferry Road Pennar,2024-01-21T03:00:00.000+00:00,feeder,0040,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-21T03:00:00.000+00:00,feeder,0040,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-21T03:00:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-21T03:00:00.000+00:00,feeder,0040,L3 Current (Min),A,17.25
605820,Ferry Road Pennar,2024-01-21T03:00:00.000+00:00,feeder,0040,L3 Current (Max),A,17.38
605820,Ferry Road Pennar,2024-01-21T03:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,17.25
605820,Ferry Road Pennar,2024-01-21T03:00:00.000+00:00,feeder,0040,L2 Current (Min),A,26.5
605820,Ferry Road Pennar,2024-01-21T03:00:00.000+00:00,feeder,0040,L2 Current (Max),A,26.5
605820,Ferry Road Pennar,2024-01-21T03:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,26.5
605820,Ferry Road Pennar,2024-01-21T03:00:00.000+00:00,feeder,0040,L1 Current (Min),A,28.12
605820,Ferry Road Pennar,2024-01-21T03:00:00.000+00:00,feeder,0040,L1 Current (Max),A,28.25
605820,Ferry Road Pennar,2024-01-21T03:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,28.25
605820,Ferry Road Pennar,2024-01-21T03:00:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T03:00:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-29.5
605820,Ferry Road Pennar,2024-01-21T03:00:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T03:00:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-4.0
605820,Ferry Road Pennar,2024-01-21T03:00:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T03:00:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-2.75
605820,Ferry Road Pennar,2024-01-21T03:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-21T03:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-21T03:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-21T03:00:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.8081
605820,Ferry Road Pennar,2024-01-21T03:00:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.92728
605820,Ferry Road Pennar,2024-01-21T03:00:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.99423
605820,Ferry Road Pennar,2024-01-21T03:00:00.000+00:00,feeder,0030,L3 Active Power,kW,2.0
605820,Ferry Road Pennar,2024-01-21T03:00:00.000+00:00,feeder,0030,L2 Active Power,kW,3.0
605820,Ferry Road Pennar,2024-01-21T03:00:00.000+00:00,feeder,0030,L1 Active Power,kW,4.0
605820,Ferry Road Pennar,2024-01-21T03:00:00.000+00:00,feeder,0030,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-21T03:00:00.000+00:00,feeder,0030,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-21T03:00:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-21T03:00:00.000+00:00,feeder,0030,L3 Current (Min),A,8.12
605820,Ferry Road Pennar,2024-01-21T03:00:00.000+00:00,feeder,0030,L3 Current (Max),A,8.25
605820,Ferry Road Pennar,2024-01-21T03:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.12
605820,Ferry Road Pennar,2024-01-21T03:00:00.000+00:00,feeder,0030,L2 Current (Min),A,12.75
605820,Ferry Road Pennar,2024-01-21T03:00:00.000+00:00,feeder,0030,L2 Current (Max),A,12.88
605820,Ferry Road Pennar,2024-01-21T03:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.75
605820,Ferry Road Pennar,2024-01-21T03:00:00.000+00:00,feeder,0030,L1 Current (Min),A,17.75
605820,Ferry Road Pennar,2024-01-21T03:00:00.000+00:00,feeder,0030,L1 Current (Max),A,18.0
605820,Ferry Road Pennar,2024-01-21T03:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.88
605820,Ferry Road Pennar,2024-01-21T03:00:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T03:00:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-36.81
605820,Ferry Road Pennar,2024-01-21T03:00:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T03:00:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-8.81
605820,Ferry Road Pennar,2024-01-21T03:00:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T03:00:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-8.43
605820,Ferry Road Pennar,2024-01-21T03:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-21T03:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-21T03:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-21T03:00:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.74987
605820,Ferry Road Pennar,2024-01-21T03:00:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.94101
605820,Ferry Road Pennar,2024-01-21T03:00:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.89801
605820,Ferry Road Pennar,2024-01-21T03:00:00.000+00:00,feeder,0020,L3 Active Power,kW,1.0
605820,Ferry Road Pennar,2024-01-21T03:00:00.000+00:00,feeder,0020,L2 Active Power,kW,1.0
605820,Ferry Road Pennar,2024-01-21T03:00:00.000+00:00,feeder,0020,L1 Active Power,kW,2.0
605820,Ferry Road Pennar,2024-01-21T03:00:00.000+00:00,feeder,0020,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-21T03:00:00.000+00:00,feeder,0020,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-21T03:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-21T03:00:00.000+00:00,feeder,0020,L3 Current (Min),A,5.62
605820,Ferry Road Pennar,2024-01-21T03:00:00.000+00:00,feeder,0020,L3 Current (Max),A,5.75
605820,Ferry Road Pennar,2024-01-21T03:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.62
605820,Ferry Road Pennar,2024-01-21T03:00:00.000+00:00,feeder,0020,L2 Current (Min),A,6.12
605820,Ferry Road Pennar,2024-01-21T03:00:00.000+00:00,feeder,0020,L2 Current (Max),A,6.12
605820,Ferry Road Pennar,2024-01-21T03:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.12
605820,Ferry Road Pennar,2024-01-21T03:00:00.000+00:00,feeder,0020,L1 Current (Min),A,8.75
605820,Ferry Road Pennar,2024-01-21T03:00:00.000+00:00,feeder,0020,L1 Current (Max),A,8.88
605820,Ferry Road Pennar,2024-01-21T03:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.88
605820,Ferry Road Pennar,2024-01-21T03:00:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T03:00:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-20.0
605820,Ferry Road Pennar,2024-01-21T03:00:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T03:00:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-7.87
605820,Ferry Road Pennar,2024-01-21T03:00:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T03:00:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-8.25
605820,Ferry Road Pennar,2024-01-21T03:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-21T03:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-21T03:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-21T03:00:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.91095
605820,Ferry Road Pennar,2024-01-21T03:00:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.93527
605820,Ferry Road Pennar,2024-01-21T03:00:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.95456
605820,Ferry Road Pennar,2024-01-21T03:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.0
605820,Ferry Road Pennar,2024-01-21T03:00:00.000+00:00,feeder,0010,L2 Active Power,kW,3.0
605820,Ferry Road Pennar,2024-01-21T03:00:00.000+00:00,feeder,0010,L1 Active Power,kW,3.0
605820,Ferry Road Pennar,2024-01-21T03:00:00.000+00:00,feeder,0010,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-21T03:00:00.000+00:00,feeder,0010,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-21T03:00:00.000+00:00,feeder,0010,L3 Current (Min),A,8.25
605820,Ferry Road Pennar,2024-01-21T03:00:00.000+00:00,feeder,0010,L3 Current (Max),A,8.38
605820,Ferry Road Pennar,2024-01-21T03:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.38
605820,Ferry Road Pennar,2024-01-21T03:00:00.000+00:00,feeder,0010,L2 Current (Min),A,10.75
605820,Ferry Road Pennar,2024-01-21T03:00:00.000+00:00,feeder,0010,L2 Current (Max),A,11.25
605820,Ferry Road Pennar,2024-01-21T03:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.0
605820,Ferry Road Pennar,2024-01-21T03:00:00.000+00:00,feeder,0010,L1 Current (Min),A,11.88
605820,Ferry Road Pennar,2024-01-21T03:00:00.000+00:00,feeder,0010,L1 Current (Max),A,12.0
605820,Ferry Road Pennar,2024-01-21T03:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.88
605820,Ferry Road Pennar,2024-01-21T03:00:00.000+00:00,busbar,,L3 Voltage (Min),V,246.14
605820,Ferry Road Pennar,2024-01-21T03:00:00.000+00:00,busbar,,L3 Voltage (Max),V,246.16
605820,Ferry Road Pennar,2024-01-21T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.14
605820,Ferry Road Pennar,2024-01-21T03:00:00.000+00:00,busbar,,L2 Voltage (Min),V,244.69
605820,Ferry Road Pennar,2024-01-21T03:00:00.000+00:00,busbar,,L2 Voltage (Max),V,244.7
605820,Ferry Road Pennar,2024-01-21T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.7
605820,Ferry Road Pennar,2024-01-21T03:00:00.000+00:00,busbar,,L1 Voltage (Min),V,244.89
605820,Ferry Road Pennar,2024-01-21T03:00:00.000+00:00,busbar,,L1 Voltage (Max),V,244.89
605820,Ferry Road Pennar,2024-01-21T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.89
605820,Ferry Road Pennar,2024-01-21T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
605820,Ferry Road Pennar,2024-01-21T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
605820,Ferry Road Pennar,2024-01-21T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
605820,Ferry Road Pennar,2024-01-21T03:00:00.000+00:00,busbar,,L3 Active Power,kW,10.0
605820,Ferry Road Pennar,2024-01-21T03:00:00.000+00:00,busbar,,L2 Active Power,kW,15.0
605820,Ferry Road Pennar,2024-01-21T03:00:00.000+00:00,busbar,,L1 Active Power,kW,22.0
605820,Ferry Road Pennar,2024-01-21T03:00:00.000+00:00,busbar,,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-21T03:00:00.000+00:00,busbar,,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-21T03:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-21T03:00:00.000+00:00,busbar,,L3 Current (Min),A,46.38
605820,Ferry Road Pennar,2024-01-21T03:00:00.000+00:00,busbar,,L3 Current (Max),A,46.62
605820,Ferry Road Pennar,2024-01-21T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,46.5
605820,Ferry Road Pennar,2024-01-21T03:00:00.000+00:00,busbar,,L2 Current (Min),A,67.12
605820,Ferry Road Pennar,2024-01-21T03:00:00.000+00:00,busbar,,L2 Current (Max),A,67.75
605820,Ferry Road Pennar,2024-01-21T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,67.5
605820,Ferry Road Pennar,2024-01-21T03:00:00.000+00:00,busbar,,L1 Current (Min),A,93.62
605820,Ferry Road Pennar,2024-01-21T03:00:00.000+00:00,busbar,,L1 Current (Max),A,94.0
605820,Ferry Road Pennar,2024-01-21T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,93.75
605820,Ferry Road Pennar,2024-01-21T03:00:00.000+00:00,transformer,,Temperature,C,0.0
605820,Ferry Road Pennar,2024-01-21T03:00:00.000+00:00,ambient,,Temperature,C,0.0
605820,Ferry Road Pennar,2024-01-21T02:50:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T02:50:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,-10.44
605820,Ferry Road Pennar,2024-01-21T02:50:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T02:50:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,-5.19
605820,Ferry Road Pennar,2024-01-21T02:50:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T02:50:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,-9.06
605820,Ferry Road Pennar,2024-01-21T02:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-21T02:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-21T02:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-21T02:50:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,0.9241
605820,Ferry Road Pennar,2024-01-21T02:50:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,0.93744
605820,Ferry Road Pennar,2024-01-21T02:50:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,0.97482
605820,Ferry Road Pennar,2024-01-21T02:50:00.000+00:00,feeder,0050,L3 Active Power,kW,2.0
605820,Ferry Road Pennar,2024-01-21T02:50:00.000+00:00,feeder,0050,L2 Active Power,kW,2.0
605820,Ferry Road Pennar,2024-01-21T02:50:00.000+00:00,feeder,0050,L1 Active Power,kW,4.0
605820,Ferry Road Pennar,2024-01-21T02:50:00.000+00:00,feeder,0050,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-21T02:50:00.000+00:00,feeder,0050,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-21T02:50:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-21T02:50:00.000+00:00,feeder,0050,L3 Current (Min),A,7.0
605820,Ferry Road Pennar,2024-01-21T02:50:00.000+00:00,feeder,0050,L3 Current (Max),A,7.12
605820,Ferry Road Pennar,2024-01-21T02:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,7.12
605820,Ferry Road Pennar,2024-01-21T02:50:00.000+00:00,feeder,0050,L2 Current (Min),A,10.0
605820,Ferry Road Pennar,2024-01-21T02:50:00.000+00:00,feeder,0050,L2 Current (Max),A,10.0
605820,Ferry Road Pennar,2024-01-21T02:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,10.0
605820,Ferry Road Pennar,2024-01-21T02:50:00.000+00:00,feeder,0050,L1 Current (Min),A,17.5
605820,Ferry Road Pennar,2024-01-21T02:50:00.000+00:00,feeder,0050,L1 Current (Max),A,17.5
605820,Ferry Road Pennar,2024-01-21T02:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,17.5
605820,Ferry Road Pennar,2024-01-21T02:50:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T02:50:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-14.0
605820,Ferry Road Pennar,2024-01-21T02:50:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T02:50:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-14.94
605820,Ferry Road Pennar,2024-01-21T02:50:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T02:50:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-12.44
605820,Ferry Road Pennar,2024-01-21T02:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-21T02:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.0
605820,Ferry Road Pennar,2024-01-21T02:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-21T02:50:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.93481
605820,Ferry Road Pennar,2024-01-21T02:50:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.93335
605820,Ferry Road Pennar,2024-01-21T02:50:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.93301
605820,Ferry Road Pennar,2024-01-21T02:50:00.000+00:00,feeder,0040,L3 Active Power,kW,4.0
605820,Ferry Road Pennar,2024-01-21T02:50:00.000+00:00,feeder,0040,L2 Active Power,kW,7.0
605820,Ferry Road Pennar,2024-01-21T02:50:00.000+00:00,feeder,0040,L1 Active Power,kW,6.0
605820,Ferry Road Pennar,2024-01-21T02:50:00.000+00:00,feeder,0040,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-21T02:50:00.000+00:00,feeder,0040,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-21T02:50:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-21T02:50:00.000+00:00,feeder,0040,L3 Current (Min),A,17.62
605820,Ferry Road Pennar,2024-01-21T02:50:00.000+00:00,feeder,0040,L3 Current (Max),A,17.75
605820,Ferry Road Pennar,2024-01-21T02:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,17.75
605820,Ferry Road Pennar,2024-01-21T02:50:00.000+00:00,feeder,0040,L2 Current (Min),A,31.88
605820,Ferry Road Pennar,2024-01-21T02:50:00.000+00:00,feeder,0040,L2 Current (Max),A,31.88
605820,Ferry Road Pennar,2024-01-21T02:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,31.88
605820,Ferry Road Pennar,2024-01-21T02:50:00.000+00:00,feeder,0040,L1 Current (Min),A,28.25
605820,Ferry Road Pennar,2024-01-21T02:50:00.000+00:00,feeder,0040,L1 Current (Max),A,28.38
605820,Ferry Road Pennar,2024-01-21T02:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,28.25
605820,Ferry Road Pennar,2024-01-21T02:50:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T02:50:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-28.12
605820,Ferry Road Pennar,2024-01-21T02:50:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T02:50:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-2.94
605820,Ferry Road Pennar,2024-01-21T02:50:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T02:50:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-1.31
605820,Ferry Road Pennar,2024-01-21T02:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-21T02:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-21T02:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-21T02:50:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.83371
605820,Ferry Road Pennar,2024-01-21T02:50:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.9321
605820,Ferry Road Pennar,2024-01-21T02:50:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.99722
605820,Ferry Road Pennar,2024-01-21T02:50:00.000+00:00,feeder,0030,L3 Active Power,kW,2.0
605820,Ferry Road Pennar,2024-01-21T02:50:00.000+00:00,feeder,0030,L2 Active Power,kW,3.0
605820,Ferry Road Pennar,2024-01-21T02:50:00.000+00:00,feeder,0030,L1 Active Power,kW,5.0
605820,Ferry Road Pennar,2024-01-21T02:50:00.000+00:00,feeder,0030,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-21T02:50:00.000+00:00,feeder,0030,N Current (Max),A,0.0
