Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605820,Ferry Road Pennar,2024-01-21T02:50:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-21T02:50:00.000+00:00,feeder,0030,L3 Current (Min),A,8.5
605820,Ferry Road Pennar,2024-01-21T02:50:00.000+00:00,feeder,0030,L3 Current (Max),A,8.62
605820,Ferry Road Pennar,2024-01-21T02:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.62
605820,Ferry Road Pennar,2024-01-21T02:50:00.000+00:00,feeder,0030,L2 Current (Min),A,12.88
605820,Ferry Road Pennar,2024-01-21T02:50:00.000+00:00,feeder,0030,L2 Current (Max),A,12.88
605820,Ferry Road Pennar,2024-01-21T02:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.88
605820,Ferry Road Pennar,2024-01-21T02:50:00.000+00:00,feeder,0030,L1 Current (Min),A,21.5
605820,Ferry Road Pennar,2024-01-21T02:50:00.000+00:00,feeder,0030,L1 Current (Max),A,21.62
605820,Ferry Road Pennar,2024-01-21T02:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,21.5
605820,Ferry Road Pennar,2024-01-21T02:50:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T02:50:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-24.75
605820,Ferry Road Pennar,2024-01-21T02:50:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T02:50:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-1.88
605820,Ferry Road Pennar,2024-01-21T02:50:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T02:50:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-29.88
605820,Ferry Road Pennar,2024-01-21T02:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-21T02:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-21T02:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-21T02:50:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.86123
605820,Ferry Road Pennar,2024-01-21T02:50:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.94153
605820,Ferry Road Pennar,2024-01-21T02:50:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.7944
605820,Ferry Road Pennar,2024-01-21T02:50:00.000+00:00,feeder,0020,L3 Active Power,kW,1.0
605820,Ferry Road Pennar,2024-01-21T02:50:00.000+00:00,feeder,0020,L2 Active Power,kW,1.0
605820,Ferry Road Pennar,2024-01-21T02:50:00.000+00:00,feeder,0020,L1 Active Power,kW,1.0
605820,Ferry Road Pennar,2024-01-21T02:50:00.000+00:00,feeder,0020,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-21T02:50:00.000+00:00,feeder,0020,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-21T02:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-21T02:50:00.000+00:00,feeder,0020,L3 Current (Min),A,6.5
605820,Ferry Road Pennar,2024-01-21T02:50:00.000+00:00,feeder,0020,L3 Current (Max),A,6.62
605820,Ferry Road Pennar,2024-01-21T02:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.62
605820,Ferry Road Pennar,2024-01-21T02:50:00.000+00:00,feeder,0020,L2 Current (Min),A,5.12
605820,Ferry Road Pennar,2024-01-21T02:50:00.000+00:00,feeder,0020,L2 Current (Max),A,5.12
605820,Ferry Road Pennar,2024-01-21T02:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.12
605820,Ferry Road Pennar,2024-01-21T02:50:00.000+00:00,feeder,0020,L1 Current (Min),A,5.75
605820,Ferry Road Pennar,2024-01-21T02:50:00.000+00:00,feeder,0020,L1 Current (Max),A,5.88
605820,Ferry Road Pennar,2024-01-21T02:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.88
605820,Ferry Road Pennar,2024-01-21T02:50:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T02:50:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-10.75
605820,Ferry Road Pennar,2024-01-21T02:50:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T02:50:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-21.88
605820,Ferry Road Pennar,2024-01-21T02:50:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T02:50:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-15.57
605820,Ferry Road Pennar,2024-01-21T02:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-21T02:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-21T02:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-21T02:50:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.9473
605820,Ferry Road Pennar,2024-01-21T02:50:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.86777
605820,Ferry Road Pennar,2024-01-21T02:50:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.92578
605820,Ferry Road Pennar,2024-01-21T02:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.0
605820,Ferry Road Pennar,2024-01-21T02:50:00.000+00:00,feeder,0010,L2 Active Power,kW,2.0
605820,Ferry Road Pennar,2024-01-21T02:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.0
605820,Ferry Road Pennar,2024-01-21T02:50:00.000+00:00,feeder,0010,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-21T02:50:00.000+00:00,feeder,0010,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-21T02:50:00.000+00:00,feeder,0010,L3 Current (Min),A,8.12
605820,Ferry Road Pennar,2024-01-21T02:50:00.000+00:00,feeder,0010,L3 Current (Max),A,8.12
605820,Ferry Road Pennar,2024-01-21T02:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.12
605820,Ferry Road Pennar,2024-01-21T02:50:00.000+00:00,feeder,0010,L2 Current (Min),A,10.75
605820,Ferry Road Pennar,2024-01-21T02:50:00.000+00:00,feeder,0010,L2 Current (Max),A,10.88
605820,Ferry Road Pennar,2024-01-21T02:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.75
605820,Ferry Road Pennar,2024-01-21T02:50:00.000+00:00,feeder,0010,L1 Current (Min),A,10.75
605820,Ferry Road Pennar,2024-01-21T02:50:00.000+00:00,feeder,0010,L1 Current (Max),A,10.88
605820,Ferry Road Pennar,2024-01-21T02:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.88
605820,Ferry Road Pennar,2024-01-21T02:50:00.000+00:00,busbar,,L3 Voltage (Min),V,244.95
605820,Ferry Road Pennar,2024-01-21T02:50:00.000+00:00,busbar,,L3 Voltage (Max),V,244.97
605820,Ferry Road Pennar,2024-01-21T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.95
605820,Ferry Road Pennar,2024-01-21T02:50:00.000+00:00,busbar,,L2 Voltage (Min),V,243.72
605820,Ferry Road Pennar,2024-01-21T02:50:00.000+00:00,busbar,,L2 Voltage (Max),V,243.78
605820,Ferry Road Pennar,2024-01-21T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.75
605820,Ferry Road Pennar,2024-01-21T02:50:00.000+00:00,busbar,,L1 Voltage (Min),V,243.88
605820,Ferry Road Pennar,2024-01-21T02:50:00.000+00:00,busbar,,L1 Voltage (Max),V,243.89
605820,Ferry Road Pennar,2024-01-21T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.88
605820,Ferry Road Pennar,2024-01-21T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
605820,Ferry Road Pennar,2024-01-21T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
605820,Ferry Road Pennar,2024-01-21T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
605820,Ferry Road Pennar,2024-01-21T02:50:00.000+00:00,busbar,,L3 Active Power,kW,11.0
605820,Ferry Road Pennar,2024-01-21T02:50:00.000+00:00,busbar,,L2 Active Power,kW,16.0
605820,Ferry Road Pennar,2024-01-21T02:50:00.000+00:00,busbar,,L1 Active Power,kW,19.0
605820,Ferry Road Pennar,2024-01-21T02:50:00.000+00:00,busbar,,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-21T02:50:00.000+00:00,busbar,,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-21T02:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-21T02:50:00.000+00:00,busbar,,L3 Current (Min),A,47.88
605820,Ferry Road Pennar,2024-01-21T02:50:00.000+00:00,busbar,,L3 Current (Max),A,47.88
605820,Ferry Road Pennar,2024-01-21T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,47.88
605820,Ferry Road Pennar,2024-01-21T02:50:00.000+00:00,busbar,,L2 Current (Min),A,70.25
605820,Ferry Road Pennar,2024-01-21T02:50:00.000+00:00,busbar,,L2 Current (Max),A,70.38
605820,Ferry Road Pennar,2024-01-21T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,70.25
605820,Ferry Road Pennar,2024-01-21T02:50:00.000+00:00,busbar,,L1 Current (Min),A,82.88
605820,Ferry Road Pennar,2024-01-21T02:50:00.000+00:00,busbar,,L1 Current (Max),A,83.12
605820,Ferry Road Pennar,2024-01-21T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,83.0
605820,Ferry Road Pennar,2024-01-21T02:50:00.000+00:00,transformer,,Temperature,C,0.0
605820,Ferry Road Pennar,2024-01-21T02:50:00.000+00:00,ambient,,Temperature,C,0.0
605820,Ferry Road Pennar,2024-01-21T02:40:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T02:40:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,-18.62
605820,Ferry Road Pennar,2024-01-21T02:40:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T02:40:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,-1.88
605820,Ferry Road Pennar,2024-01-21T02:40:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T02:40:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,-8.75
605820,Ferry Road Pennar,2024-01-21T02:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-21T02:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-21T02:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-21T02:40:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,0.89322
605820,Ferry Road Pennar,2024-01-21T02:40:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,0.94058
605820,Ferry Road Pennar,2024-01-21T02:40:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,0.97354
605820,Ferry Road Pennar,2024-01-21T02:40:00.000+00:00,feeder,0050,L3 Active Power,kW,2.0
605820,Ferry Road Pennar,2024-01-21T02:40:00.000+00:00,feeder,0050,L2 Active Power,kW,3.0
605820,Ferry Road Pennar,2024-01-21T02:40:00.000+00:00,feeder,0050,L1 Active Power,kW,4.0
605820,Ferry Road Pennar,2024-01-21T02:40:00.000+00:00,feeder,0050,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-21T02:40:00.000+00:00,feeder,0050,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-21T02:40:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-21T02:40:00.000+00:00,feeder,0050,L3 Current (Min),A,7.0
605820,Ferry Road Pennar,2024-01-21T02:40:00.000+00:00,feeder,0050,L3 Current (Max),A,7.0
605820,Ferry Road Pennar,2024-01-21T02:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,7.0
605820,Ferry Road Pennar,2024-01-21T02:40:00.000+00:00,feeder,0050,L2 Current (Min),A,11.0
605820,Ferry Road Pennar,2024-01-21T02:40:00.000+00:00,feeder,0050,L2 Current (Max),A,11.12
605820,Ferry Road Pennar,2024-01-21T02:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,11.0
605820,Ferry Road Pennar,2024-01-21T02:40:00.000+00:00,feeder,0050,L1 Current (Min),A,17.75
605820,Ferry Road Pennar,2024-01-21T02:40:00.000+00:00,feeder,0050,L1 Current (Max),A,17.75
605820,Ferry Road Pennar,2024-01-21T02:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,17.75
605820,Ferry Road Pennar,2024-01-21T02:40:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T02:40:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-12.56
605820,Ferry Road Pennar,2024-01-21T02:40:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T02:40:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-15.25
605820,Ferry Road Pennar,2024-01-21T02:40:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T02:40:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-19.0
605820,Ferry Road Pennar,2024-01-21T02:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-21T02:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.0
605820,Ferry Road Pennar,2024-01-21T02:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.0
605820,Ferry Road Pennar,2024-01-21T02:40:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.93808
605820,Ferry Road Pennar,2024-01-21T02:40:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.92367
605820,Ferry Road Pennar,2024-01-21T02:40:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.89084
605820,Ferry Road Pennar,2024-01-21T02:40:00.000+00:00,feeder,0040,L3 Active Power,kW,4.0
605820,Ferry Road Pennar,2024-01-21T02:40:00.000+00:00,feeder,0040,L2 Active Power,kW,7.0
605820,Ferry Road Pennar,2024-01-21T02:40:00.000+00:00,feeder,0040,L1 Active Power,kW,6.0
605820,Ferry Road Pennar,2024-01-21T02:40:00.000+00:00,feeder,0040,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-21T02:40:00.000+00:00,feeder,0040,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-21T02:40:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-21T02:40:00.000+00:00,feeder,0040,L3 Current (Min),A,19.5
605820,Ferry Road Pennar,2024-01-21T02:40:00.000+00:00,feeder,0040,L3 Current (Max),A,19.5
605820,Ferry Road Pennar,2024-01-21T02:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,19.5
605820,Ferry Road Pennar,2024-01-21T02:40:00.000+00:00,feeder,0040,L2 Current (Min),A,31.38
605820,Ferry Road Pennar,2024-01-21T02:40:00.000+00:00,feeder,0040,L2 Current (Max),A,31.38
605820,Ferry Road Pennar,2024-01-21T02:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,31.38
605820,Ferry Road Pennar,2024-01-21T02:40:00.000+00:00,feeder,0040,L1 Current (Min),A,26.62
605820,Ferry Road Pennar,2024-01-21T02:40:00.000+00:00,feeder,0040,L1 Current (Max),A,26.75
605820,Ferry Road Pennar,2024-01-21T02:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,26.62
605820,Ferry Road Pennar,2024-01-21T02:40:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T02:40:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-33.75
605820,Ferry Road Pennar,2024-01-21T02:40:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T02:40:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-2.81
605820,Ferry Road Pennar,2024-01-21T02:40:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T02:40:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-0.69
605820,Ferry Road Pennar,2024-01-21T02:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-21T02:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-21T02:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-21T02:40:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.75232
605820,Ferry Road Pennar,2024-01-21T02:40:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.93469
605820,Ferry Road Pennar,2024-01-21T02:40:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.9856
605820,Ferry Road Pennar,2024-01-21T02:40:00.000+00:00,feeder,0030,L3 Active Power,kW,2.0
605820,Ferry Road Pennar,2024-01-21T02:40:00.000+00:00,feeder,0030,L2 Active Power,kW,3.0
605820,Ferry Road Pennar,2024-01-21T02:40:00.000+00:00,feeder,0030,L1 Active Power,kW,3.0
605820,Ferry Road Pennar,2024-01-21T02:40:00.000+00:00,feeder,0030,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-21T02:40:00.000+00:00,feeder,0030,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-21T02:40:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-21T02:40:00.000+00:00,feeder,0030,L3 Current (Min),A,8.12
605820,Ferry Road Pennar,2024-01-21T02:40:00.000+00:00,feeder,0030,L3 Current (Max),A,8.25
605820,Ferry Road Pennar,2024-01-21T02:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.25
605820,Ferry Road Pennar,2024-01-21T02:40:00.000+00:00,feeder,0030,L2 Current (Min),A,13.75
605820,Ferry Road Pennar,2024-01-21T02:40:00.000+00:00,feeder,0030,L2 Current (Max),A,13.88
605820,Ferry Road Pennar,2024-01-21T02:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.75
605820,Ferry Road Pennar,2024-01-21T02:40:00.000+00:00,feeder,0030,L1 Current (Min),A,11.38
605820,Ferry Road Pennar,2024-01-21T02:40:00.000+00:00,feeder,0030,L1 Current (Max),A,11.38
605820,Ferry Road Pennar,2024-01-21T02:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.38
605820,Ferry Road Pennar,2024-01-21T02:40:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T02:40:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-21.75
605820,Ferry Road Pennar,2024-01-21T02:40:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T02:40:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-4.19
605820,Ferry Road Pennar,2024-01-21T02:40:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T02:40:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-13.87
605820,Ferry Road Pennar,2024-01-21T02:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-21T02:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-21T02:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-21T02:40:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.86603
605820,Ferry Road Pennar,2024-01-21T02:40:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.93802
605820,Ferry Road Pennar,2024-01-21T02:40:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.94418
605820,Ferry Road Pennar,2024-01-21T02:40:00.000+00:00,feeder,0020,L3 Active Power,kW,1.0
605820,Ferry Road Pennar,2024-01-21T02:40:00.000+00:00,feeder,0020,L2 Active Power,kW,1.0
605820,Ferry Road Pennar,2024-01-21T02:40:00.000+00:00,feeder,0020,L1 Active Power,kW,2.0
605820,Ferry Road Pennar,2024-01-21T02:40:00.000+00:00,feeder,0020,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-21T02:40:00.000+00:00,feeder,0020,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-21T02:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-21T02:40:00.000+00:00,feeder,0020,L3 Current (Min),A,6.88
605820,Ferry Road Pennar,2024-01-21T02:40:00.000+00:00,feeder,0020,L3 Current (Max),A,7.12
605820,Ferry Road Pennar,2024-01-21T02:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.0
605820,Ferry Road Pennar,2024-01-21T02:40:00.000+00:00,feeder,0020,L2 Current (Min),A,5.62
605820,Ferry Road Pennar,2024-01-21T02:40:00.000+00:00,feeder,0020,L2 Current (Max),A,5.62
605820,Ferry Road Pennar,2024-01-21T02:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.62
605820,Ferry Road Pennar,2024-01-21T02:40:00.000+00:00,feeder,0020,L1 Current (Min),A,8.88
605820,Ferry Road Pennar,2024-01-21T02:40:00.000+00:00,feeder,0020,L1 Current (Max),A,9.0
605820,Ferry Road Pennar,2024-01-21T02:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.0
605820,Ferry Road Pennar,2024-01-21T02:40:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T02:40:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-9.94
605820,Ferry Road Pennar,2024-01-21T02:40:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T02:40:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-16.81
605820,Ferry Road Pennar,2024-01-21T02:40:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T02:40:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-4.69
605820,Ferry Road Pennar,2024-01-21T02:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-21T02:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-21T02:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-21T02:40:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.95624
605820,Ferry Road Pennar,2024-01-21T02:40:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.8945
605820,Ferry Road Pennar,2024-01-21T02:40:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.96539
605820,Ferry Road Pennar,2024-01-21T02:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.0
605820,Ferry Road Pennar,2024-01-21T02:40:00.000+00:00,feeder,0010,L2 Active Power,kW,2.0
605820,Ferry Road Pennar,2024-01-21T02:40:00.000+00:00,feeder,0010,L1 Active Power,kW,3.0
605820,Ferry Road Pennar,2024-01-21T02:40:00.000+00:00,feeder,0010,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-21T02:40:00.000+00:00,feeder,0010,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-21T02:40:00.000+00:00,feeder,0010,L3 Current (Min),A,9.0
605820,Ferry Road Pennar,2024-01-21T02:40:00.000+00:00,feeder,0010,L3 Current (Max),A,9.12
605820,Ferry Road Pennar,2024-01-21T02:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.12
605820,Ferry Road Pennar,2024-01-21T02:40:00.000+00:00,feeder,0010,L2 Current (Min),A,10.62
605820,Ferry Road Pennar,2024-01-21T02:40:00.000+00:00,feeder,0010,L2 Current (Max),A,10.75
605820,Ferry Road Pennar,2024-01-21T02:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.62
605820,Ferry Road Pennar,2024-01-21T02:40:00.000+00:00,feeder,0010,L1 Current (Min),A,12.12
605820,Ferry Road Pennar,2024-01-21T02:40:00.000+00:00,feeder,0010,L1 Current (Max),A,12.25
605820,Ferry Road Pennar,2024-01-21T02:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.25
605820,Ferry Road Pennar,2024-01-21T02:40:00.000+00:00,busbar,,L3 Voltage (Min),V,244.44
605820,Ferry Road Pennar,2024-01-21T02:40:00.000+00:00,busbar,,L3 Voltage (Max),V,244.66
605820,Ferry Road Pennar,2024-01-21T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.55
605820,Ferry Road Pennar,2024-01-21T02:40:00.000+00:00,busbar,,L2 Voltage (Min),V,243.02
605820,Ferry Road Pennar,2024-01-21T02:40:00.000+00:00,busbar,,L2 Voltage (Max),V,243.47
605820,Ferry Road Pennar,2024-01-21T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.25
605820,Ferry Road Pennar,2024-01-21T02:40:00.000+00:00,busbar,,L1 Voltage (Min),V,243.44
605820,Ferry Road Pennar,2024-01-21T02:40:00.000+00:00,busbar,,L1 Voltage (Max),V,243.75
605820,Ferry Road Pennar,2024-01-21T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.61
605820,Ferry Road Pennar,2024-01-21T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
605820,Ferry Road Pennar,2024-01-21T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
605820,Ferry Road Pennar,2024-01-21T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
605820,Ferry Road Pennar,2024-01-21T02:40:00.000+00:00,busbar,,L3 Active Power,kW,11.0
605820,Ferry Road Pennar,2024-01-21T02:40:00.000+00:00,busbar,,L2 Active Power,kW,16.0
605820,Ferry Road Pennar,2024-01-21T02:40:00.000+00:00,busbar,,L1 Active Power,kW,18.0
605820,Ferry Road Pennar,2024-01-21T02:40:00.000+00:00,busbar,,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-21T02:40:00.000+00:00,busbar,,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-21T02:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-21T02:40:00.000+00:00,busbar,,L3 Current (Min),A,50.25
605820,Ferry Road Pennar,2024-01-21T02:40:00.000+00:00,busbar,,L3 Current (Max),A,50.5
605820,Ferry Road Pennar,2024-01-21T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,50.38
605820,Ferry Road Pennar,2024-01-21T02:40:00.000+00:00,busbar,,L2 Current (Min),A,72.12
605820,Ferry Road Pennar,2024-01-21T02:40:00.000+00:00,busbar,,L2 Current (Max),A,72.12
605820,Ferry Road Pennar,2024-01-21T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,72.12
605820,Ferry Road Pennar,2024-01-21T02:40:00.000+00:00,busbar,,L1 Current (Min),A,76.25
605820,Ferry Road Pennar,2024-01-21T02:40:00.000+00:00,busbar,,L1 Current (Max),A,76.5
605820,Ferry Road Pennar,2024-01-21T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,76.38
605820,Ferry Road Pennar,2024-01-21T02:40:00.000+00:00,transformer,,Temperature,C,0.0
605820,Ferry Road Pennar,2024-01-21T02:40:00.000+00:00,ambient,,Temperature,C,0.0
605820,Ferry Road Pennar,2024-01-21T02:30:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T02:30:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,-10.56
605820,Ferry Road Pennar,2024-01-21T02:30:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T02:30:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,-1.5
605820,Ferry Road Pennar,2024-01-21T02:30:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T02:30:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,-3.56
605820,Ferry Road Pennar,2024-01-21T02:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-21T02:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-21T02:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-21T02:30:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,0.92798
605820,Ferry Road Pennar,2024-01-21T02:30:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,0.93433
605820,Ferry Road Pennar,2024-01-21T02:30:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,0.9845
605820,Ferry Road Pennar,2024-01-21T02:30:00.000+00:00,feeder,0050,L3 Active Power,kW,2.0
605820,Ferry Road Pennar,2024-01-21T02:30:00.000+00:00,feeder,0050,L2 Active Power,kW,3.0
605820,Ferry Road Pennar,2024-01-21T02:30:00.000+00:00,feeder,0050,L1 Active Power,kW,5.0
605820,Ferry Road Pennar,2024-01-21T02:30:00.000+00:00,feeder,0050,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-21T02:30:00.000+00:00,feeder,0050,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-21T02:30:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-21T02:30:00.000+00:00,feeder,0050,L3 Current (Min),A,7.25
605820,Ferry Road Pennar,2024-01-21T02:30:00.000+00:00,feeder,0050,L3 Current (Max),A,7.38
605820,Ferry Road Pennar,2024-01-21T02:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,7.38
605820,Ferry Road Pennar,2024-01-21T02:30:00.000+00:00,feeder,0050,L2 Current (Min),A,11.12
605820,Ferry Road Pennar,2024-01-21T02:30:00.000+00:00,feeder,0050,L2 Current (Max),A,11.25
605820,Ferry Road Pennar,2024-01-21T02:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,11.12
605820,Ferry Road Pennar,2024-01-21T02:30:00.000+00:00,feeder,0050,L1 Current (Min),A,16.62
605820,Ferry Road Pennar,2024-01-21T02:30:00.000+00:00,feeder,0050,L1 Current (Max),A,20.88
605820,Ferry Road Pennar,2024-01-21T02:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,19.62
605820,Ferry Road Pennar,2024-01-21T02:30:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T02:30:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-14.0
605820,Ferry Road Pennar,2024-01-21T02:30:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T02:30:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-17.13
605820,Ferry Road Pennar,2024-01-21T02:30:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T02:30:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-19.75
605820,Ferry Road Pennar,2024-01-21T02:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-21T02:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.0
605820,Ferry Road Pennar,2024-01-21T02:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.0
605820,Ferry Road Pennar,2024-01-21T02:30:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.92563
605820,Ferry Road Pennar,2024-01-21T02:30:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.90253
605820,Ferry Road Pennar,2024-01-21T02:30:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.88666
605820,Ferry Road Pennar,2024-01-21T02:30:00.000+00:00,feeder,0040,L3 Active Power,kW,4.0
605820,Ferry Road Pennar,2024-01-21T02:30:00.000+00:00,feeder,0040,L2 Active Power,kW,6.0
605820,Ferry Road Pennar,2024-01-21T02:30:00.000+00:00,feeder,0040,L1 Active Power,kW,6.0
605820,Ferry Road Pennar,2024-01-21T02:30:00.000+00:00,feeder,0040,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-21T02:30:00.000+00:00,feeder,0040,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-21T02:30:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-21T02:30:00.000+00:00,feeder,0040,L3 Current (Min),A,18.12
605820,Ferry Road Pennar,2024-01-21T02:30:00.000+00:00,feeder,0040,L3 Current (Max),A,18.38
605820,Ferry Road Pennar,2024-01-21T02:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,18.25
605820,Ferry Road Pennar,2024-01-21T02:30:00.000+00:00,feeder,0040,L2 Current (Min),A,29.0
605820,Ferry Road Pennar,2024-01-21T02:30:00.000+00:00,feeder,0040,L2 Current (Max),A,29.0
605820,Ferry Road Pennar,2024-01-21T02:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,29.0
605820,Ferry Road Pennar,2024-01-21T02:30:00.000+00:00,feeder,0040,L1 Current (Min),A,26.0
605820,Ferry Road Pennar,2024-01-21T02:30:00.000+00:00,feeder,0040,L1 Current (Max),A,26.12
605820,Ferry Road Pennar,2024-01-21T02:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,26.0
605820,Ferry Road Pennar,2024-01-21T02:30:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T02:30:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-31.93
605820,Ferry Road Pennar,2024-01-21T02:30:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T02:30:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-2.06
605820,Ferry Road Pennar,2024-01-21T02:30:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T02:30:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-0.44
605820,Ferry Road Pennar,2024-01-21T02:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-21T02:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-21T02:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-21T02:30:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.77765
605820,Ferry Road Pennar,2024-01-21T02:30:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.93887
605820,Ferry Road Pennar,2024-01-21T02:30:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.98785
605820,Ferry Road Pennar,2024-01-21T02:30:00.000+00:00,feeder,0030,L3 Active Power,kW,2.0
605820,Ferry Road Pennar,2024-01-21T02:30:00.000+00:00,feeder,0030,L2 Active Power,kW,3.0
605820,Ferry Road Pennar,2024-01-21T02:30:00.000+00:00,feeder,0030,L1 Active Power,kW,3.0
605820,Ferry Road Pennar,2024-01-21T02:30:00.000+00:00,feeder,0030,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-21T02:30:00.000+00:00,feeder,0030,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-21T02:30:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-21T02:30:00.000+00:00,feeder,0030,L3 Current (Min),A,8.75
605820,Ferry Road Pennar,2024-01-21T02:30:00.000+00:00,feeder,0030,L3 Current (Max),A,8.75
605820,Ferry Road Pennar,2024-01-21T02:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.75
605820,Ferry Road Pennar,2024-01-21T02:30:00.000+00:00,feeder,0030,L2 Current (Min),A,13.88
605820,Ferry Road Pennar,2024-01-21T02:30:00.000+00:00,feeder,0030,L2 Current (Max),A,14.0
605820,Ferry Road Pennar,2024-01-21T02:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.0
605820,Ferry Road Pennar,2024-01-21T02:30:00.000+00:00,feeder,0030,L1 Current (Min),A,11.38
605820,Ferry Road Pennar,2024-01-21T02:30:00.000+00:00,feeder,0030,L1 Current (Max),A,11.5
605820,Ferry Road Pennar,2024-01-21T02:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.5
605820,Ferry Road Pennar,2024-01-21T02:30:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T02:30:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-14.31
605820,Ferry Road Pennar,2024-01-21T02:30:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T02:30:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-1.31
605820,Ferry Road Pennar,2024-01-21T02:30:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T02:30:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-12.87
605820,Ferry Road Pennar,2024-01-21T02:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-21T02:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-21T02:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-21T02:30:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.91916
605820,Ferry Road Pennar,2024-01-21T02:30:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.94348
605820,Ferry Road Pennar,2024-01-21T02:30:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.91836
605820,Ferry Road Pennar,2024-01-21T02:30:00.000+00:00,feeder,0020,L3 Active Power,kW,2.0
605820,Ferry Road Pennar,2024-01-21T02:30:00.000+00:00,feeder,0020,L2 Active Power,kW,1.0
605820,Ferry Road Pennar,2024-01-21T02:30:00.000+00:00,feeder,0020,L1 Active Power,kW,1.0
605820,Ferry Road Pennar,2024-01-21T02:30:00.000+00:00,feeder,0020,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-21T02:30:00.000+00:00,feeder,0020,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-21T02:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-21T02:30:00.000+00:00,feeder,0020,L3 Current (Min),A,7.38
605820,Ferry Road Pennar,2024-01-21T02:30:00.000+00:00,feeder,0020,L3 Current (Max),A,7.5
605820,Ferry Road Pennar,2024-01-21T02:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.5
605820,Ferry Road Pennar,2024-01-21T02:30:00.000+00:00,feeder,0020,L2 Current (Min),A,5.0
605820,Ferry Road Pennar,2024-01-21T02:30:00.000+00:00,feeder,0020,L2 Current (Max),A,5.0
605820,Ferry Road Pennar,2024-01-21T02:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.0
605820,Ferry Road Pennar,2024-01-21T02:30:00.000+00:00,feeder,0020,L1 Current (Min),A,6.38
605820,Ferry Road Pennar,2024-01-21T02:30:00.000+00:00,feeder,0020,L1 Current (Max),A,6.38
605820,Ferry Road Pennar,2024-01-21T02:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.38
605820,Ferry Road Pennar,2024-01-21T02:30:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T02:30:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-8.75
605820,Ferry Road Pennar,2024-01-21T02:30:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T02:30:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-14.94
605820,Ferry Road Pennar,2024-01-21T02:30:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T02:30:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-2.38
605820,Ferry Road Pennar,2024-01-21T02:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-21T02:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-21T02:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-21T02:30:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.96323
605820,Ferry Road Pennar,2024-01-21T02:30:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.90396
605820,Ferry Road Pennar,2024-01-21T02:30:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.9696
605820,Ferry Road Pennar,2024-01-21T02:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.0
605820,Ferry Road Pennar,2024-01-21T02:30:00.000+00:00,feeder,0010,L2 Active Power,kW,3.0
605820,Ferry Road Pennar,2024-01-21T02:30:00.000+00:00,feeder,0010,L1 Active Power,kW,3.0
605820,Ferry Road Pennar,2024-01-21T02:30:00.000+00:00,feeder,0010,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-21T02:30:00.000+00:00,feeder,0010,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-21T02:30:00.000+00:00,feeder,0010,L3 Current (Min),A,9.12
605820,Ferry Road Pennar,2024-01-21T02:30:00.000+00:00,feeder,0010,L3 Current (Max),A,9.25
605820,Ferry Road Pennar,2024-01-21T02:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.12
605820,Ferry Road Pennar,2024-01-21T02:30:00.000+00:00,feeder,0010,L2 Current (Min),A,11.38
605820,Ferry Road Pennar,2024-01-21T02:30:00.000+00:00,feeder,0010,L2 Current (Max),A,11.5
605820,Ferry Road Pennar,2024-01-21T02:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.5
605820,Ferry Road Pennar,2024-01-21T02:30:00.000+00:00,feeder,0010,L1 Current (Min),A,12.62
605820,Ferry Road Pennar,2024-01-21T02:30:00.000+00:00,feeder,0010,L1 Current (Max),A,12.75
605820,Ferry Road Pennar,2024-01-21T02:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.75
605820,Ferry Road Pennar,2024-01-21T02:30:00.000+00:00,busbar,,L3 Voltage (Min),V,244.48
605820,Ferry Road Pennar,2024-01-21T02:30:00.000+00:00,busbar,,L3 Voltage (Max),V,244.55
605820,Ferry Road Pennar,2024-01-21T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.52
605820,Ferry Road Pennar,2024-01-21T02:30:00.000+00:00,busbar,,L2 Voltage (Min),V,243.38
605820,Ferry Road Pennar,2024-01-21T02:30:00.000+00:00,busbar,,L2 Voltage (Max),V,243.48
605820,Ferry Road Pennar,2024-01-21T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.41
605820,Ferry Road Pennar,2024-01-21T02:30:00.000+00:00,busbar,,L1 Voltage (Min),V,243.67
605820,Ferry Road Pennar,2024-01-21T02:30:00.000+00:00,busbar,,L1 Voltage (Max),V,243.78
605820,Ferry Road Pennar,2024-01-21T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.7
605820,Ferry Road Pennar,2024-01-21T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
605820,Ferry Road Pennar,2024-01-21T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
605820,Ferry Road Pennar,2024-01-21T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
605820,Ferry Road Pennar,2024-01-21T02:30:00.000+00:00,busbar,,L3 Active Power,kW,11.0
605820,Ferry Road Pennar,2024-01-21T02:30:00.000+00:00,busbar,,L2 Active Power,kW,16.0
605820,Ferry Road Pennar,2024-01-21T02:30:00.000+00:00,busbar,,L1 Active Power,kW,18.0
605820,Ferry Road Pennar,2024-01-21T02:30:00.000+00:00,busbar,,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-21T02:30:00.000+00:00,busbar,,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-21T02:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-21T02:30:00.000+00:00,busbar,,L3 Current (Min),A,50.5
605820,Ferry Road Pennar,2024-01-21T02:30:00.000+00:00,busbar,,L3 Current (Max),A,50.62
605820,Ferry Road Pennar,2024-01-21T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,50.62
605820,Ferry Road Pennar,2024-01-21T02:30:00.000+00:00,busbar,,L2 Current (Min),A,70.12
605820,Ferry Road Pennar,2024-01-21T02:30:00.000+00:00,busbar,,L2 Current (Max),A,70.12
605820,Ferry Road Pennar,2024-01-21T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,70.12
605820,Ferry Road Pennar,2024-01-21T02:30:00.000+00:00,busbar,,L1 Current (Min),A,72.25
605820,Ferry Road Pennar,2024-01-21T02:30:00.000+00:00,busbar,,L1 Current (Max),A,76.62
605820,Ferry Road Pennar,2024-01-21T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,75.38
605820,Ferry Road Pennar,2024-01-21T02:30:00.000+00:00,transformer,,Temperature,C,0.0
605820,Ferry Road Pennar,2024-01-21T02:30:00.000+00:00,ambient,,Temperature,C,0.0
605820,Ferry Road Pennar,2024-01-21T02:20:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T02:20:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,-12.19
605820,Ferry Road Pennar,2024-01-21T02:20:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T02:20:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,-6.81
605820,Ferry Road Pennar,2024-01-21T02:20:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T02:20:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,-6.81
605820,Ferry Road Pennar,2024-01-21T02:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-21T02:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-21T02:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-21T02:20:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,0.92102
605820,Ferry Road Pennar,2024-01-21T02:20:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,0.9346
605820,Ferry Road Pennar,2024-01-21T02:20:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,0.97644
605820,Ferry Road Pennar,2024-01-21T02:20:00.000+00:00,feeder,0050,L3 Active Power,kW,2.0
605820,Ferry Road Pennar,2024-01-21T02:20:00.000+00:00,feeder,0050,L2 Active Power,kW,3.0
605820,Ferry Road Pennar,2024-01-21T02:20:00.000+00:00,feeder,0050,L1 Active Power,kW,4.0
605820,Ferry Road Pennar,2024-01-21T02:20:00.000+00:00,feeder,0050,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-21T02:20:00.000+00:00,feeder,0050,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-21T02:20:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-21T02:20:00.000+00:00,feeder,0050,L3 Current (Min),A,7.0
605820,Ferry Road Pennar,2024-01-21T02:20:00.000+00:00,feeder,0050,L3 Current (Max),A,7.0
605820,Ferry Road Pennar,2024-01-21T02:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,7.0
605820,Ferry Road Pennar,2024-01-21T02:20:00.000+00:00,feeder,0050,L2 Current (Min),A,11.25
605820,Ferry Road Pennar,2024-01-21T02:20:00.000+00:00,feeder,0050,L2 Current (Max),A,11.5
605820,Ferry Road Pennar,2024-01-21T02:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,11.38
605820,Ferry Road Pennar,2024-01-21T02:20:00.000+00:00,feeder,0050,L1 Current (Min),A,15.38
605820,Ferry Road Pennar,2024-01-21T02:20:00.000+00:00,feeder,0050,L1 Current (Max),A,15.5
605820,Ferry Road Pennar,2024-01-21T02:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,15.38
605820,Ferry Road Pennar,2024-01-21T02:20:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T02:20:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-11.69
605820,Ferry Road Pennar,2024-01-21T02:20:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T02:20:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-19.38
605820,Ferry Road Pennar,2024-01-21T02:20:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T02:20:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-12.06
605820,Ferry Road Pennar,2024-01-21T02:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-21T02:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.0
605820,Ferry Road Pennar,2024-01-21T02:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-21T02:20:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.93481
605820,Ferry Road Pennar,2024-01-21T02:20:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.88226
605820,Ferry Road Pennar,2024-01-21T02:20:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.93442
605820,Ferry Road Pennar,2024-01-21T02:20:00.000+00:00,feeder,0040,L3 Active Power,kW,4.0
605820,Ferry Road Pennar,2024-01-21T02:20:00.000+00:00,feeder,0040,L2 Active Power,kW,5.0
605820,Ferry Road Pennar,2024-01-21T02:20:00.000+00:00,feeder,0040,L1 Active Power,kW,7.0
605820,Ferry Road Pennar,2024-01-21T02:20:00.000+00:00,feeder,0040,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-21T02:20:00.000+00:00,feeder,0040,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-21T02:20:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-21T02:20:00.000+00:00,feeder,0040,L3 Current (Min),A,17.62
605820,Ferry Road Pennar,2024-01-21T02:20:00.000+00:00,feeder,0040,L3 Current (Max),A,17.75
605820,Ferry Road Pennar,2024-01-21T02:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,17.62
605820,Ferry Road Pennar,2024-01-21T02:20:00.000+00:00,feeder,0040,L2 Current (Min),A,21.88
605820,Ferry Road Pennar,2024-01-21T02:20:00.000+00:00,feeder,0040,L2 Current (Max),A,22.0
605820,Ferry Road Pennar,2024-01-21T02:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,22.0
605820,Ferry Road Pennar,2024-01-21T02:20:00.000+00:00,feeder,0040,L1 Current (Min),A,29.5
605820,Ferry Road Pennar,2024-01-21T02:20:00.000+00:00,feeder,0040,L1 Current (Max),A,29.75
605820,Ferry Road Pennar,2024-01-21T02:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,29.62
605820,Ferry Road Pennar,2024-01-21T02:20:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T02:20:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-20.31
605820,Ferry Road Pennar,2024-01-21T02:20:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T02:20:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,0.19
605820,Ferry Road Pennar,2024-01-21T02:20:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T02:20:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-0.56
605820,Ferry Road Pennar,2024-01-21T02:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-21T02:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-21T02:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-21T02:20:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.86142
605820,Ferry Road Pennar,2024-01-21T02:20:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.93475
605820,Ferry Road Pennar,2024-01-21T02:20:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.99692
605820,Ferry Road Pennar,2024-01-21T02:20:00.000+00:00,feeder,0030,L3 Active Power,kW,2.0
605820,Ferry Road Pennar,2024-01-21T02:20:00.000+00:00,feeder,0030,L2 Active Power,kW,3.0
605820,Ferry Road Pennar,2024-01-21T02:20:00.000+00:00,feeder,0030,L1 Active Power,kW,6.0
605820,Ferry Road Pennar,2024-01-21T02:20:00.000+00:00,feeder,0030,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-21T02:20:00.000+00:00,feeder,0030,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-21T02:20:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-21T02:20:00.000+00:00,feeder,0030,L3 Current (Min),A,9.12
605820,Ferry Road Pennar,2024-01-21T02:20:00.000+00:00,feeder,0030,L3 Current (Max),A,9.38
605820,Ferry Road Pennar,2024-01-21T02:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.25
605820,Ferry Road Pennar,2024-01-21T02:20:00.000+00:00,feeder,0030,L2 Current (Min),A,13.5
605820,Ferry Road Pennar,2024-01-21T02:20:00.000+00:00,feeder,0030,L2 Current (Max),A,13.62
605820,Ferry Road Pennar,2024-01-21T02:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.5
605820,Ferry Road Pennar,2024-01-21T02:20:00.000+00:00,feeder,0030,L1 Current (Min),A,23.25
605820,Ferry Road Pennar,2024-01-21T02:20:00.000+00:00,feeder,0030,L1 Current (Max),A,23.38
605820,Ferry Road Pennar,2024-01-21T02:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,23.25
605820,Ferry Road Pennar,2024-01-21T02:20:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T02:20:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-8.06
605820,Ferry Road Pennar,2024-01-21T02:20:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T02:20:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-20.44
605820,Ferry Road Pennar,2024-01-21T02:20:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T02:20:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-8.06
605820,Ferry Road Pennar,2024-01-21T02:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-21T02:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-21T02:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-21T02:20:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.94681
605820,Ferry Road Pennar,2024-01-21T02:20:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.85934
605820,Ferry Road Pennar,2024-01-21T02:20:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.92554
605820,Ferry Road Pennar,2024-01-21T02:20:00.000+00:00,feeder,0020,L3 Active Power,kW,2.0
605820,Ferry Road Pennar,2024-01-21T02:20:00.000+00:00,feeder,0020,L2 Active Power,kW,1.0
605820,Ferry Road Pennar,2024-01-21T02:20:00.000+00:00,feeder,0020,L1 Active Power,kW,1.0
605820,Ferry Road Pennar,2024-01-21T02:20:00.000+00:00,feeder,0020,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-21T02:20:00.000+00:00,feeder,0020,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-21T02:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-21T02:20:00.000+00:00,feeder,0020,L3 Current (Min),A,7.88
605820,Ferry Road Pennar,2024-01-21T02:20:00.000+00:00,feeder,0020,L3 Current (Max),A,8.0
