Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605820,Ferry Road Pennar,2024-01-21T02:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.88
605820,Ferry Road Pennar,2024-01-21T02:20:00.000+00:00,feeder,0020,L2 Current (Min),A,4.75
605820,Ferry Road Pennar,2024-01-21T02:20:00.000+00:00,feeder,0020,L2 Current (Max),A,4.75
605820,Ferry Road Pennar,2024-01-21T02:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.75
605820,Ferry Road Pennar,2024-01-21T02:20:00.000+00:00,feeder,0020,L1 Current (Min),A,5.62
605820,Ferry Road Pennar,2024-01-21T02:20:00.000+00:00,feeder,0020,L1 Current (Max),A,5.75
605820,Ferry Road Pennar,2024-01-21T02:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.62
605820,Ferry Road Pennar,2024-01-21T02:20:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T02:20:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-8.81
605820,Ferry Road Pennar,2024-01-21T02:20:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T02:20:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-20.68
605820,Ferry Road Pennar,2024-01-21T02:20:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T02:20:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-8.81
605820,Ferry Road Pennar,2024-01-21T02:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-21T02:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-21T02:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-21T02:20:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.95981
605820,Ferry Road Pennar,2024-01-21T02:20:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.87039
605820,Ferry Road Pennar,2024-01-21T02:20:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.95813
605820,Ferry Road Pennar,2024-01-21T02:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.0
605820,Ferry Road Pennar,2024-01-21T02:20:00.000+00:00,feeder,0010,L2 Active Power,kW,2.0
605820,Ferry Road Pennar,2024-01-21T02:20:00.000+00:00,feeder,0010,L1 Active Power,kW,3.0
605820,Ferry Road Pennar,2024-01-21T02:20:00.000+00:00,feeder,0010,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-21T02:20:00.000+00:00,feeder,0010,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-21T02:20:00.000+00:00,feeder,0010,L3 Current (Min),A,9.75
605820,Ferry Road Pennar,2024-01-21T02:20:00.000+00:00,feeder,0010,L3 Current (Max),A,9.75
605820,Ferry Road Pennar,2024-01-21T02:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.75
605820,Ferry Road Pennar,2024-01-21T02:20:00.000+00:00,feeder,0010,L2 Current (Min),A,10.5
605820,Ferry Road Pennar,2024-01-21T02:20:00.000+00:00,feeder,0010,L2 Current (Max),A,11.12
605820,Ferry Road Pennar,2024-01-21T02:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.75
605820,Ferry Road Pennar,2024-01-21T02:20:00.000+00:00,feeder,0010,L1 Current (Min),A,12.5
605820,Ferry Road Pennar,2024-01-21T02:20:00.000+00:00,feeder,0010,L1 Current (Max),A,12.62
605820,Ferry Road Pennar,2024-01-21T02:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.5
605820,Ferry Road Pennar,2024-01-21T02:20:00.000+00:00,busbar,,L3 Voltage (Min),V,244.78
605820,Ferry Road Pennar,2024-01-21T02:20:00.000+00:00,busbar,,L3 Voltage (Max),V,244.89
605820,Ferry Road Pennar,2024-01-21T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.86
605820,Ferry Road Pennar,2024-01-21T02:20:00.000+00:00,busbar,,L2 Voltage (Min),V,243.73
605820,Ferry Road Pennar,2024-01-21T02:20:00.000+00:00,busbar,,L2 Voltage (Max),V,243.78
605820,Ferry Road Pennar,2024-01-21T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.77
605820,Ferry Road Pennar,2024-01-21T02:20:00.000+00:00,busbar,,L1 Voltage (Min),V,243.73
605820,Ferry Road Pennar,2024-01-21T02:20:00.000+00:00,busbar,,L1 Voltage (Max),V,243.8
605820,Ferry Road Pennar,2024-01-21T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.77
605820,Ferry Road Pennar,2024-01-21T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
605820,Ferry Road Pennar,2024-01-21T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
605820,Ferry Road Pennar,2024-01-21T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
605820,Ferry Road Pennar,2024-01-21T02:20:00.000+00:00,busbar,,L3 Active Power,kW,12.0
605820,Ferry Road Pennar,2024-01-21T02:20:00.000+00:00,busbar,,L2 Active Power,kW,14.0
605820,Ferry Road Pennar,2024-01-21T02:20:00.000+00:00,busbar,,L1 Active Power,kW,20.0
605820,Ferry Road Pennar,2024-01-21T02:20:00.000+00:00,busbar,,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-21T02:20:00.000+00:00,busbar,,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-21T02:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-21T02:20:00.000+00:00,busbar,,L3 Current (Min),A,51.5
605820,Ferry Road Pennar,2024-01-21T02:20:00.000+00:00,busbar,,L3 Current (Max),A,51.75
605820,Ferry Road Pennar,2024-01-21T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,51.62
605820,Ferry Road Pennar,2024-01-21T02:20:00.000+00:00,busbar,,L2 Current (Min),A,61.5
605820,Ferry Road Pennar,2024-01-21T02:20:00.000+00:00,busbar,,L2 Current (Max),A,62.0
605820,Ferry Road Pennar,2024-01-21T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,61.75
605820,Ferry Road Pennar,2024-01-21T02:20:00.000+00:00,busbar,,L1 Current (Min),A,85.88
605820,Ferry Road Pennar,2024-01-21T02:20:00.000+00:00,busbar,,L1 Current (Max),A,86.12
605820,Ferry Road Pennar,2024-01-21T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,86.0
605820,Ferry Road Pennar,2024-01-21T02:20:00.000+00:00,transformer,,Temperature,C,0.0
605820,Ferry Road Pennar,2024-01-21T02:20:00.000+00:00,ambient,,Temperature,C,0.0
605820,Ferry Road Pennar,2024-01-21T02:10:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T02:10:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,-11.0
605820,Ferry Road Pennar,2024-01-21T02:10:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T02:10:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,-2.62
605820,Ferry Road Pennar,2024-01-21T02:10:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T02:10:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,-3.94
605820,Ferry Road Pennar,2024-01-21T02:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-21T02:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-21T02:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-21T02:10:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,0.91946
605820,Ferry Road Pennar,2024-01-21T02:10:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,0.95099
605820,Ferry Road Pennar,2024-01-21T02:10:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,0.992
605820,Ferry Road Pennar,2024-01-21T02:10:00.000+00:00,feeder,0050,L3 Active Power,kW,2.0
605820,Ferry Road Pennar,2024-01-21T02:10:00.000+00:00,feeder,0050,L2 Active Power,kW,3.0
605820,Ferry Road Pennar,2024-01-21T02:10:00.000+00:00,feeder,0050,L1 Active Power,kW,7.0
605820,Ferry Road Pennar,2024-01-21T02:10:00.000+00:00,feeder,0050,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-21T02:10:00.000+00:00,feeder,0050,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-21T02:10:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-21T02:10:00.000+00:00,feeder,0050,L3 Current (Min),A,7.5
605820,Ferry Road Pennar,2024-01-21T02:10:00.000+00:00,feeder,0050,L3 Current (Max),A,7.5
605820,Ferry Road Pennar,2024-01-21T02:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,7.5
605820,Ferry Road Pennar,2024-01-21T02:10:00.000+00:00,feeder,0050,L2 Current (Min),A,12.0
605820,Ferry Road Pennar,2024-01-21T02:10:00.000+00:00,feeder,0050,L2 Current (Max),A,12.12
605820,Ferry Road Pennar,2024-01-21T02:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,12.0
605820,Ferry Road Pennar,2024-01-21T02:10:00.000+00:00,feeder,0050,L1 Current (Min),A,27.75
605820,Ferry Road Pennar,2024-01-21T02:10:00.000+00:00,feeder,0050,L1 Current (Max),A,27.88
605820,Ferry Road Pennar,2024-01-21T02:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,27.75
605820,Ferry Road Pennar,2024-01-21T02:10:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T02:10:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-18.94
605820,Ferry Road Pennar,2024-01-21T02:10:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T02:10:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-13.94
605820,Ferry Road Pennar,2024-01-21T02:10:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T02:10:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-12.25
605820,Ferry Road Pennar,2024-01-21T02:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-21T02:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-21T02:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.0
605820,Ferry Road Pennar,2024-01-21T02:10:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.89178
605820,Ferry Road Pennar,2024-01-21T02:10:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.91598
605820,Ferry Road Pennar,2024-01-21T02:10:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.93985
605820,Ferry Road Pennar,2024-01-21T02:10:00.000+00:00,feeder,0040,L3 Active Power,kW,4.0
605820,Ferry Road Pennar,2024-01-21T02:10:00.000+00:00,feeder,0040,L2 Active Power,kW,5.0
605820,Ferry Road Pennar,2024-01-21T02:10:00.000+00:00,feeder,0040,L1 Active Power,kW,7.0
605820,Ferry Road Pennar,2024-01-21T02:10:00.000+00:00,feeder,0040,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-21T02:10:00.000+00:00,feeder,0040,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-21T02:10:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-21T02:10:00.000+00:00,feeder,0040,L3 Current (Min),A,16.12
605820,Ferry Road Pennar,2024-01-21T02:10:00.000+00:00,feeder,0040,L3 Current (Max),A,16.12
605820,Ferry Road Pennar,2024-01-21T02:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,16.12
605820,Ferry Road Pennar,2024-01-21T02:10:00.000+00:00,feeder,0040,L2 Current (Min),A,24.0
605820,Ferry Road Pennar,2024-01-21T02:10:00.000+00:00,feeder,0040,L2 Current (Max),A,24.12
605820,Ferry Road Pennar,2024-01-21T02:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,24.0
605820,Ferry Road Pennar,2024-01-21T02:10:00.000+00:00,feeder,0040,L1 Current (Min),A,31.62
605820,Ferry Road Pennar,2024-01-21T02:10:00.000+00:00,feeder,0040,L1 Current (Max),A,32.0
605820,Ferry Road Pennar,2024-01-21T02:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,31.75
605820,Ferry Road Pennar,2024-01-21T02:10:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T02:10:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-32.81
605820,Ferry Road Pennar,2024-01-21T02:10:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T02:10:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-7.25
605820,Ferry Road Pennar,2024-01-21T02:10:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T02:10:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-2.12
605820,Ferry Road Pennar,2024-01-21T02:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-21T02:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-21T02:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-21T02:10:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.75958
605820,Ferry Road Pennar,2024-01-21T02:10:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.93524
605820,Ferry Road Pennar,2024-01-21T02:10:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.98007
605820,Ferry Road Pennar,2024-01-21T02:10:00.000+00:00,feeder,0030,L3 Active Power,kW,2.0
605820,Ferry Road Pennar,2024-01-21T02:10:00.000+00:00,feeder,0030,L2 Active Power,kW,3.0
605820,Ferry Road Pennar,2024-01-21T02:10:00.000+00:00,feeder,0030,L1 Active Power,kW,3.0
605820,Ferry Road Pennar,2024-01-21T02:10:00.000+00:00,feeder,0030,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-21T02:10:00.000+00:00,feeder,0030,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-21T02:10:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-21T02:10:00.000+00:00,feeder,0030,L3 Current (Min),A,8.88
605820,Ferry Road Pennar,2024-01-21T02:10:00.000+00:00,feeder,0030,L3 Current (Max),A,9.0
605820,Ferry Road Pennar,2024-01-21T02:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.0
605820,Ferry Road Pennar,2024-01-21T02:10:00.000+00:00,feeder,0030,L2 Current (Min),A,14.62
605820,Ferry Road Pennar,2024-01-21T02:10:00.000+00:00,feeder,0030,L2 Current (Max),A,14.88
605820,Ferry Road Pennar,2024-01-21T02:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.75
605820,Ferry Road Pennar,2024-01-21T02:10:00.000+00:00,feeder,0030,L1 Current (Min),A,10.62
605820,Ferry Road Pennar,2024-01-21T02:10:00.000+00:00,feeder,0030,L1 Current (Max),A,10.75
605820,Ferry Road Pennar,2024-01-21T02:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.62
605820,Ferry Road Pennar,2024-01-21T02:10:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T02:10:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-15.5
605820,Ferry Road Pennar,2024-01-21T02:10:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T02:10:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-14.69
605820,Ferry Road Pennar,2024-01-21T02:10:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T02:10:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-6.13
605820,Ferry Road Pennar,2024-01-21T02:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-21T02:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-21T02:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-21T02:10:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.91928
605820,Ferry Road Pennar,2024-01-21T02:10:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.92639
605820,Ferry Road Pennar,2024-01-21T02:10:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.96164
605820,Ferry Road Pennar,2024-01-21T02:10:00.000+00:00,feeder,0020,L3 Active Power,kW,2.0
605820,Ferry Road Pennar,2024-01-21T02:10:00.000+00:00,feeder,0020,L2 Active Power,kW,1.0
605820,Ferry Road Pennar,2024-01-21T02:10:00.000+00:00,feeder,0020,L1 Active Power,kW,2.0
605820,Ferry Road Pennar,2024-01-21T02:10:00.000+00:00,feeder,0020,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-21T02:10:00.000+00:00,feeder,0020,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-21T02:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-21T02:10:00.000+00:00,feeder,0020,L3 Current (Min),A,7.5
605820,Ferry Road Pennar,2024-01-21T02:10:00.000+00:00,feeder,0020,L3 Current (Max),A,7.5
605820,Ferry Road Pennar,2024-01-21T02:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.5
605820,Ferry Road Pennar,2024-01-21T02:10:00.000+00:00,feeder,0020,L2 Current (Min),A,5.25
605820,Ferry Road Pennar,2024-01-21T02:10:00.000+00:00,feeder,0020,L2 Current (Max),A,5.5
605820,Ferry Road Pennar,2024-01-21T02:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.38
605820,Ferry Road Pennar,2024-01-21T02:10:00.000+00:00,feeder,0020,L1 Current (Min),A,8.62
605820,Ferry Road Pennar,2024-01-21T02:10:00.000+00:00,feeder,0020,L1 Current (Max),A,8.75
605820,Ferry Road Pennar,2024-01-21T02:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.75
605820,Ferry Road Pennar,2024-01-21T02:10:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T02:10:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-14.37
605820,Ferry Road Pennar,2024-01-21T02:10:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T02:10:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-13.44
605820,Ferry Road Pennar,2024-01-21T02:10:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T02:10:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-7.63
605820,Ferry Road Pennar,2024-01-21T02:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-21T02:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-21T02:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-21T02:10:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.93423
605820,Ferry Road Pennar,2024-01-21T02:10:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.91739
605820,Ferry Road Pennar,2024-01-21T02:10:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.97617
605820,Ferry Road Pennar,2024-01-21T02:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.0
605820,Ferry Road Pennar,2024-01-21T02:10:00.000+00:00,feeder,0010,L2 Active Power,kW,3.0
605820,Ferry Road Pennar,2024-01-21T02:10:00.000+00:00,feeder,0010,L1 Active Power,kW,4.0
605820,Ferry Road Pennar,2024-01-21T02:10:00.000+00:00,feeder,0010,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-21T02:10:00.000+00:00,feeder,0010,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-21T02:10:00.000+00:00,feeder,0010,L3 Current (Min),A,9.0
605820,Ferry Road Pennar,2024-01-21T02:10:00.000+00:00,feeder,0010,L3 Current (Max),A,9.12
605820,Ferry Road Pennar,2024-01-21T02:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.12
605820,Ferry Road Pennar,2024-01-21T02:10:00.000+00:00,feeder,0010,L2 Current (Min),A,11.38
605820,Ferry Road Pennar,2024-01-21T02:10:00.000+00:00,feeder,0010,L2 Current (Max),A,11.5
605820,Ferry Road Pennar,2024-01-21T02:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.38
605820,Ferry Road Pennar,2024-01-21T02:10:00.000+00:00,feeder,0010,L1 Current (Min),A,18.88
605820,Ferry Road Pennar,2024-01-21T02:10:00.000+00:00,feeder,0010,L1 Current (Max),A,18.88
605820,Ferry Road Pennar,2024-01-21T02:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.88
605820,Ferry Road Pennar,2024-01-21T02:10:00.000+00:00,busbar,,L3 Voltage (Min),V,244.09
605820,Ferry Road Pennar,2024-01-21T02:10:00.000+00:00,busbar,,L3 Voltage (Max),V,244.42
605820,Ferry Road Pennar,2024-01-21T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.28
605820,Ferry Road Pennar,2024-01-21T02:10:00.000+00:00,busbar,,L2 Voltage (Min),V,242.95
605820,Ferry Road Pennar,2024-01-21T02:10:00.000+00:00,busbar,,L2 Voltage (Max),V,243.23
605820,Ferry Road Pennar,2024-01-21T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.12
605820,Ferry Road Pennar,2024-01-21T02:10:00.000+00:00,busbar,,L1 Voltage (Min),V,242.97
605820,Ferry Road Pennar,2024-01-21T02:10:00.000+00:00,busbar,,L1 Voltage (Max),V,243.42
605820,Ferry Road Pennar,2024-01-21T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.17
605820,Ferry Road Pennar,2024-01-21T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
605820,Ferry Road Pennar,2024-01-21T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
605820,Ferry Road Pennar,2024-01-21T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
605820,Ferry Road Pennar,2024-01-21T02:10:00.000+00:00,busbar,,L3 Active Power,kW,11.0
605820,Ferry Road Pennar,2024-01-21T02:10:00.000+00:00,busbar,,L2 Active Power,kW,15.0
605820,Ferry Road Pennar,2024-01-21T02:10:00.000+00:00,busbar,,L1 Active Power,kW,23.0
605820,Ferry Road Pennar,2024-01-21T02:10:00.000+00:00,busbar,,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-21T02:10:00.000+00:00,busbar,,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-21T02:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-21T02:10:00.000+00:00,busbar,,L3 Current (Min),A,48.88
605820,Ferry Road Pennar,2024-01-21T02:10:00.000+00:00,busbar,,L3 Current (Max),A,49.0
605820,Ferry Road Pennar,2024-01-21T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,48.88
605820,Ferry Road Pennar,2024-01-21T02:10:00.000+00:00,busbar,,L2 Current (Min),A,67.5
605820,Ferry Road Pennar,2024-01-21T02:10:00.000+00:00,busbar,,L2 Current (Max),A,67.5
605820,Ferry Road Pennar,2024-01-21T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,67.5
605820,Ferry Road Pennar,2024-01-21T02:10:00.000+00:00,busbar,,L1 Current (Min),A,97.38
605820,Ferry Road Pennar,2024-01-21T02:10:00.000+00:00,busbar,,L1 Current (Max),A,97.75
605820,Ferry Road Pennar,2024-01-21T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,97.5
605820,Ferry Road Pennar,2024-01-21T02:10:00.000+00:00,transformer,,Temperature,C,0.0
605820,Ferry Road Pennar,2024-01-21T02:10:00.000+00:00,ambient,,Temperature,C,0.0
605820,Ferry Road Pennar,2024-01-21T02:00:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T02:00:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,-9.63
605820,Ferry Road Pennar,2024-01-21T02:00:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T02:00:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,-9.75
605820,Ferry Road Pennar,2024-01-21T02:00:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T02:00:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,-6.13
605820,Ferry Road Pennar,2024-01-21T02:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-21T02:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-21T02:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-21T02:00:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,0.93286
605820,Ferry Road Pennar,2024-01-21T02:00:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,0.93561
605820,Ferry Road Pennar,2024-01-21T02:00:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,0.98911
605820,Ferry Road Pennar,2024-01-21T02:00:00.000+00:00,feeder,0050,L3 Active Power,kW,2.0
605820,Ferry Road Pennar,2024-01-21T02:00:00.000+00:00,feeder,0050,L2 Active Power,kW,3.0
605820,Ferry Road Pennar,2024-01-21T02:00:00.000+00:00,feeder,0050,L1 Active Power,kW,6.0
605820,Ferry Road Pennar,2024-01-21T02:00:00.000+00:00,feeder,0050,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-21T02:00:00.000+00:00,feeder,0050,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-21T02:00:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-21T02:00:00.000+00:00,feeder,0050,L3 Current (Min),A,8.12
605820,Ferry Road Pennar,2024-01-21T02:00:00.000+00:00,feeder,0050,L3 Current (Max),A,8.25
605820,Ferry Road Pennar,2024-01-21T02:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,8.25
605820,Ferry Road Pennar,2024-01-21T02:00:00.000+00:00,feeder,0050,L2 Current (Min),A,10.88
605820,Ferry Road Pennar,2024-01-21T02:00:00.000+00:00,feeder,0050,L2 Current (Max),A,10.88
605820,Ferry Road Pennar,2024-01-21T02:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,10.88
605820,Ferry Road Pennar,2024-01-21T02:00:00.000+00:00,feeder,0050,L1 Current (Min),A,26.62
605820,Ferry Road Pennar,2024-01-21T02:00:00.000+00:00,feeder,0050,L1 Current (Max),A,26.62
605820,Ferry Road Pennar,2024-01-21T02:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,26.62
605820,Ferry Road Pennar,2024-01-21T02:00:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T02:00:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-19.75
605820,Ferry Road Pennar,2024-01-21T02:00:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T02:00:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-22.44
605820,Ferry Road Pennar,2024-01-21T02:00:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T02:00:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-13.06
605820,Ferry Road Pennar,2024-01-21T02:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-21T02:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.0
605820,Ferry Road Pennar,2024-01-21T02:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.0
605820,Ferry Road Pennar,2024-01-21T02:00:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.88885
605820,Ferry Road Pennar,2024-01-21T02:00:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.86319
605820,Ferry Road Pennar,2024-01-21T02:00:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.92825
605820,Ferry Road Pennar,2024-01-21T02:00:00.000+00:00,feeder,0040,L3 Active Power,kW,4.0
605820,Ferry Road Pennar,2024-01-21T02:00:00.000+00:00,feeder,0040,L2 Active Power,kW,5.0
605820,Ferry Road Pennar,2024-01-21T02:00:00.000+00:00,feeder,0040,L1 Active Power,kW,7.0
605820,Ferry Road Pennar,2024-01-21T02:00:00.000+00:00,feeder,0040,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-21T02:00:00.000+00:00,feeder,0040,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-21T02:00:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-21T02:00:00.000+00:00,feeder,0040,L3 Current (Min),A,16.75
605820,Ferry Road Pennar,2024-01-21T02:00:00.000+00:00,feeder,0040,L3 Current (Max),A,16.75
605820,Ferry Road Pennar,2024-01-21T02:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,16.75
605820,Ferry Road Pennar,2024-01-21T02:00:00.000+00:00,feeder,0040,L2 Current (Min),A,22.5
605820,Ferry Road Pennar,2024-01-21T02:00:00.000+00:00,feeder,0040,L2 Current (Max),A,22.5
605820,Ferry Road Pennar,2024-01-21T02:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,22.5
605820,Ferry Road Pennar,2024-01-21T02:00:00.000+00:00,feeder,0040,L1 Current (Min),A,30.75
605820,Ferry Road Pennar,2024-01-21T02:00:00.000+00:00,feeder,0040,L1 Current (Max),A,31.12
605820,Ferry Road Pennar,2024-01-21T02:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,30.88
605820,Ferry Road Pennar,2024-01-21T02:00:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T02:00:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-36.44
605820,Ferry Road Pennar,2024-01-21T02:00:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T02:00:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-4.06
605820,Ferry Road Pennar,2024-01-21T02:00:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T02:00:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-1.81
605820,Ferry Road Pennar,2024-01-21T02:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-21T02:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-21T02:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-21T02:00:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.72271
605820,Ferry Road Pennar,2024-01-21T02:00:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.93988
605820,Ferry Road Pennar,2024-01-21T02:00:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.98166
605820,Ferry Road Pennar,2024-01-21T02:00:00.000+00:00,feeder,0030,L3 Active Power,kW,2.0
605820,Ferry Road Pennar,2024-01-21T02:00:00.000+00:00,feeder,0030,L2 Active Power,kW,4.0
605820,Ferry Road Pennar,2024-01-21T02:00:00.000+00:00,feeder,0030,L1 Active Power,kW,3.0
605820,Ferry Road Pennar,2024-01-21T02:00:00.000+00:00,feeder,0030,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-21T02:00:00.000+00:00,feeder,0030,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-21T02:00:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-21T02:00:00.000+00:00,feeder,0030,L3 Current (Min),A,9.62
605820,Ferry Road Pennar,2024-01-21T02:00:00.000+00:00,feeder,0030,L3 Current (Max),A,9.75
605820,Ferry Road Pennar,2024-01-21T02:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.75
605820,Ferry Road Pennar,2024-01-21T02:00:00.000+00:00,feeder,0030,L2 Current (Min),A,15.5
605820,Ferry Road Pennar,2024-01-21T02:00:00.000+00:00,feeder,0030,L2 Current (Max),A,15.62
605820,Ferry Road Pennar,2024-01-21T02:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.62
605820,Ferry Road Pennar,2024-01-21T02:00:00.000+00:00,feeder,0030,L1 Current (Min),A,10.88
605820,Ferry Road Pennar,2024-01-21T02:00:00.000+00:00,feeder,0030,L1 Current (Max),A,10.88
605820,Ferry Road Pennar,2024-01-21T02:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.88
605820,Ferry Road Pennar,2024-01-21T02:00:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T02:00:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-18.62
605820,Ferry Road Pennar,2024-01-21T02:00:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T02:00:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-13.56
605820,Ferry Road Pennar,2024-01-21T02:00:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T02:00:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-14.25
605820,Ferry Road Pennar,2024-01-21T02:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-21T02:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-21T02:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-21T02:00:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.90246
605820,Ferry Road Pennar,2024-01-21T02:00:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.92438
605820,Ferry Road Pennar,2024-01-21T02:00:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.90481
605820,Ferry Road Pennar,2024-01-21T02:00:00.000+00:00,feeder,0020,L3 Active Power,kW,2.0
605820,Ferry Road Pennar,2024-01-21T02:00:00.000+00:00,feeder,0020,L2 Active Power,kW,1.0
605820,Ferry Road Pennar,2024-01-21T02:00:00.000+00:00,feeder,0020,L1 Active Power,kW,1.0
605820,Ferry Road Pennar,2024-01-21T02:00:00.000+00:00,feeder,0020,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-21T02:00:00.000+00:00,feeder,0020,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-21T02:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-21T02:00:00.000+00:00,feeder,0020,L3 Current (Min),A,7.88
605820,Ferry Road Pennar,2024-01-21T02:00:00.000+00:00,feeder,0020,L3 Current (Max),A,8.0
605820,Ferry Road Pennar,2024-01-21T02:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.88
605820,Ferry Road Pennar,2024-01-21T02:00:00.000+00:00,feeder,0020,L2 Current (Min),A,5.62
605820,Ferry Road Pennar,2024-01-21T02:00:00.000+00:00,feeder,0020,L2 Current (Max),A,5.62
605820,Ferry Road Pennar,2024-01-21T02:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.62
605820,Ferry Road Pennar,2024-01-21T02:00:00.000+00:00,feeder,0020,L1 Current (Min),A,6.0
605820,Ferry Road Pennar,2024-01-21T02:00:00.000+00:00,feeder,0020,L1 Current (Max),A,6.0
605820,Ferry Road Pennar,2024-01-21T02:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.0
605820,Ferry Road Pennar,2024-01-21T02:00:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T02:00:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-17.94
605820,Ferry Road Pennar,2024-01-21T02:00:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T02:00:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-17.56
605820,Ferry Road Pennar,2024-01-21T02:00:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T02:00:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-4.0
605820,Ferry Road Pennar,2024-01-21T02:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-21T02:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-21T02:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-21T02:00:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.91385
605820,Ferry Road Pennar,2024-01-21T02:00:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.89587
605820,Ferry Road Pennar,2024-01-21T02:00:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.96802
605820,Ferry Road Pennar,2024-01-21T02:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.0
605820,Ferry Road Pennar,2024-01-21T02:00:00.000+00:00,feeder,0010,L2 Active Power,kW,2.0
605820,Ferry Road Pennar,2024-01-21T02:00:00.000+00:00,feeder,0010,L1 Active Power,kW,3.0
605820,Ferry Road Pennar,2024-01-21T02:00:00.000+00:00,feeder,0010,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-21T02:00:00.000+00:00,feeder,0010,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-21T02:00:00.000+00:00,feeder,0010,L3 Current (Min),A,8.5
605820,Ferry Road Pennar,2024-01-21T02:00:00.000+00:00,feeder,0010,L3 Current (Max),A,8.62
605820,Ferry Road Pennar,2024-01-21T02:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.5
605820,Ferry Road Pennar,2024-01-21T02:00:00.000+00:00,feeder,0010,L2 Current (Min),A,11.12
605820,Ferry Road Pennar,2024-01-21T02:00:00.000+00:00,feeder,0010,L2 Current (Max),A,11.12
605820,Ferry Road Pennar,2024-01-21T02:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.12
605820,Ferry Road Pennar,2024-01-21T02:00:00.000+00:00,feeder,0010,L1 Current (Min),A,13.12
605820,Ferry Road Pennar,2024-01-21T02:00:00.000+00:00,feeder,0010,L1 Current (Max),A,13.12
605820,Ferry Road Pennar,2024-01-21T02:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.12
605820,Ferry Road Pennar,2024-01-21T02:00:00.000+00:00,busbar,,L3 Voltage (Min),V,245.77
605820,Ferry Road Pennar,2024-01-21T02:00:00.000+00:00,busbar,,L3 Voltage (Max),V,245.77
605820,Ferry Road Pennar,2024-01-21T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.77
605820,Ferry Road Pennar,2024-01-21T02:00:00.000+00:00,busbar,,L2 Voltage (Min),V,244.61
605820,Ferry Road Pennar,2024-01-21T02:00:00.000+00:00,busbar,,L2 Voltage (Max),V,244.62
605820,Ferry Road Pennar,2024-01-21T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.61
605820,Ferry Road Pennar,2024-01-21T02:00:00.000+00:00,busbar,,L1 Voltage (Min),V,244.45
605820,Ferry Road Pennar,2024-01-21T02:00:00.000+00:00,busbar,,L1 Voltage (Max),V,244.47
605820,Ferry Road Pennar,2024-01-21T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.47
605820,Ferry Road Pennar,2024-01-21T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
605820,Ferry Road Pennar,2024-01-21T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
605820,Ferry Road Pennar,2024-01-21T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
605820,Ferry Road Pennar,2024-01-21T02:00:00.000+00:00,busbar,,L3 Active Power,kW,11.0
605820,Ferry Road Pennar,2024-01-21T02:00:00.000+00:00,busbar,,L2 Active Power,kW,15.0
605820,Ferry Road Pennar,2024-01-21T02:00:00.000+00:00,busbar,,L1 Active Power,kW,21.0
605820,Ferry Road Pennar,2024-01-21T02:00:00.000+00:00,busbar,,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-21T02:00:00.000+00:00,busbar,,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-21T02:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-21T02:00:00.000+00:00,busbar,,L3 Current (Min),A,50.38
605820,Ferry Road Pennar,2024-01-21T02:00:00.000+00:00,busbar,,L3 Current (Max),A,50.75
605820,Ferry Road Pennar,2024-01-21T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,50.62
605820,Ferry Road Pennar,2024-01-21T02:00:00.000+00:00,busbar,,L2 Current (Min),A,65.25
605820,Ferry Road Pennar,2024-01-21T02:00:00.000+00:00,busbar,,L2 Current (Max),A,65.38
605820,Ferry Road Pennar,2024-01-21T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,65.38
605820,Ferry Road Pennar,2024-01-21T02:00:00.000+00:00,busbar,,L1 Current (Min),A,86.88
605820,Ferry Road Pennar,2024-01-21T02:00:00.000+00:00,busbar,,L1 Current (Max),A,87.25
605820,Ferry Road Pennar,2024-01-21T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,87.0
605820,Ferry Road Pennar,2024-01-21T02:00:00.000+00:00,transformer,,Temperature,C,0.0
605820,Ferry Road Pennar,2024-01-21T02:00:00.000+00:00,ambient,,Temperature,C,0.0
605820,Ferry Road Pennar,2024-01-21T01:50:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T01:50:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,-0.94
605820,Ferry Road Pennar,2024-01-21T01:50:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T01:50:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,-6.69
605820,Ferry Road Pennar,2024-01-21T01:50:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T01:50:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,-4.62
605820,Ferry Road Pennar,2024-01-21T01:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-21T01:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-21T01:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-21T01:50:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,0.94559
605820,Ferry Road Pennar,2024-01-21T01:50:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,0.91821
605820,Ferry Road Pennar,2024-01-21T01:50:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,0.99155
605820,Ferry Road Pennar,2024-01-21T01:50:00.000+00:00,feeder,0050,L3 Active Power,kW,2.0
605820,Ferry Road Pennar,2024-01-21T01:50:00.000+00:00,feeder,0050,L2 Active Power,kW,2.0
605820,Ferry Road Pennar,2024-01-21T01:50:00.000+00:00,feeder,0050,L1 Active Power,kW,7.0
605820,Ferry Road Pennar,2024-01-21T01:50:00.000+00:00,feeder,0050,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-21T01:50:00.000+00:00,feeder,0050,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-21T01:50:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-21T01:50:00.000+00:00,feeder,0050,L3 Current (Min),A,8.5
605820,Ferry Road Pennar,2024-01-21T01:50:00.000+00:00,feeder,0050,L3 Current (Max),A,8.5
605820,Ferry Road Pennar,2024-01-21T01:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,8.5
605820,Ferry Road Pennar,2024-01-21T01:50:00.000+00:00,feeder,0050,L2 Current (Min),A,9.88
605820,Ferry Road Pennar,2024-01-21T01:50:00.000+00:00,feeder,0050,L2 Current (Max),A,9.88
605820,Ferry Road Pennar,2024-01-21T01:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,9.88
605820,Ferry Road Pennar,2024-01-21T01:50:00.000+00:00,feeder,0050,L1 Current (Min),A,27.0
605820,Ferry Road Pennar,2024-01-21T01:50:00.000+00:00,feeder,0050,L1 Current (Max),A,27.0
605820,Ferry Road Pennar,2024-01-21T01:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,27.0
605820,Ferry Road Pennar,2024-01-21T01:50:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T01:50:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-16.81
605820,Ferry Road Pennar,2024-01-21T01:50:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T01:50:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-22.81
605820,Ferry Road Pennar,2024-01-21T01:50:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T01:50:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-15.94
605820,Ferry Road Pennar,2024-01-21T01:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-21T01:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.0
605820,Ferry Road Pennar,2024-01-21T01:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.0
605820,Ferry Road Pennar,2024-01-21T01:50:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.90689
605820,Ferry Road Pennar,2024-01-21T01:50:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.85708
605820,Ferry Road Pennar,2024-01-21T01:50:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.90936
605820,Ferry Road Pennar,2024-01-21T01:50:00.000+00:00,feeder,0040,L3 Active Power,kW,4.0
605820,Ferry Road Pennar,2024-01-21T01:50:00.000+00:00,feeder,0040,L2 Active Power,kW,5.0
605820,Ferry Road Pennar,2024-01-21T01:50:00.000+00:00,feeder,0040,L1 Active Power,kW,7.0
605820,Ferry Road Pennar,2024-01-21T01:50:00.000+00:00,feeder,0040,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-21T01:50:00.000+00:00,feeder,0040,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-21T01:50:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-21T01:50:00.000+00:00,feeder,0040,L3 Current (Min),A,17.62
605820,Ferry Road Pennar,2024-01-21T01:50:00.000+00:00,feeder,0040,L3 Current (Max),A,17.62
605820,Ferry Road Pennar,2024-01-21T01:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,17.62
605820,Ferry Road Pennar,2024-01-21T01:50:00.000+00:00,feeder,0040,L2 Current (Min),A,22.0
605820,Ferry Road Pennar,2024-01-21T01:50:00.000+00:00,feeder,0040,L2 Current (Max),A,22.12
605820,Ferry Road Pennar,2024-01-21T01:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,22.0
605820,Ferry Road Pennar,2024-01-21T01:50:00.000+00:00,feeder,0040,L1 Current (Min),A,30.0
605820,Ferry Road Pennar,2024-01-21T01:50:00.000+00:00,feeder,0040,L1 Current (Max),A,30.0
605820,Ferry Road Pennar,2024-01-21T01:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,30.0
605820,Ferry Road Pennar,2024-01-21T01:50:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T01:50:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-30.25
605820,Ferry Road Pennar,2024-01-21T01:50:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T01:50:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-3.62
605820,Ferry Road Pennar,2024-01-21T01:50:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T01:50:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-0.38
605820,Ferry Road Pennar,2024-01-21T01:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-21T01:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-21T01:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-21T01:50:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.77707
605820,Ferry Road Pennar,2024-01-21T01:50:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.9443
605820,Ferry Road Pennar,2024-01-21T01:50:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.98691
605820,Ferry Road Pennar,2024-01-21T01:50:00.000+00:00,feeder,0030,L3 Active Power,kW,2.0
605820,Ferry Road Pennar,2024-01-21T01:50:00.000+00:00,feeder,0030,L2 Active Power,kW,4.0
605820,Ferry Road Pennar,2024-01-21T01:50:00.000+00:00,feeder,0030,L1 Active Power,kW,3.0
605820,Ferry Road Pennar,2024-01-21T01:50:00.000+00:00,feeder,0030,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-21T01:50:00.000+00:00,feeder,0030,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-21T01:50:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-21T01:50:00.000+00:00,feeder,0030,L3 Current (Min),A,10.0
605820,Ferry Road Pennar,2024-01-21T01:50:00.000+00:00,feeder,0030,L3 Current (Max),A,10.0
605820,Ferry Road Pennar,2024-01-21T01:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.0
605820,Ferry Road Pennar,2024-01-21T01:50:00.000+00:00,feeder,0030,L2 Current (Min),A,17.62
605820,Ferry Road Pennar,2024-01-21T01:50:00.000+00:00,feeder,0030,L2 Current (Max),A,17.62
605820,Ferry Road Pennar,2024-01-21T01:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.62
605820,Ferry Road Pennar,2024-01-21T01:50:00.000+00:00,feeder,0030,L1 Current (Min),A,11.62
605820,Ferry Road Pennar,2024-01-21T01:50:00.000+00:00,feeder,0030,L1 Current (Max),A,11.75
605820,Ferry Road Pennar,2024-01-21T01:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.75
605820,Ferry Road Pennar,2024-01-21T01:50:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T01:50:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-18.0
605820,Ferry Road Pennar,2024-01-21T01:50:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T01:50:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-6.13
605820,Ferry Road Pennar,2024-01-21T01:50:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T01:50:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-8.06
605820,Ferry Road Pennar,2024-01-21T01:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-21T01:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-21T01:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-21T01:50:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.89899
605820,Ferry Road Pennar,2024-01-21T01:50:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.94723
605820,Ferry Road Pennar,2024-01-21T01:50:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.9444
605820,Ferry Road Pennar,2024-01-21T01:50:00.000+00:00,feeder,0020,L3 Active Power,kW,2.0
605820,Ferry Road Pennar,2024-01-21T01:50:00.000+00:00,feeder,0020,L2 Active Power,kW,1.0
605820,Ferry Road Pennar,2024-01-21T01:50:00.000+00:00,feeder,0020,L1 Active Power,kW,2.0
605820,Ferry Road Pennar,2024-01-21T01:50:00.000+00:00,feeder,0020,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-21T01:50:00.000+00:00,feeder,0020,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-21T01:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-21T01:50:00.000+00:00,feeder,0020,L3 Current (Min),A,8.12
605820,Ferry Road Pennar,2024-01-21T01:50:00.000+00:00,feeder,0020,L3 Current (Max),A,8.12
605820,Ferry Road Pennar,2024-01-21T01:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.12
605820,Ferry Road Pennar,2024-01-21T01:50:00.000+00:00,feeder,0020,L2 Current (Min),A,5.38
605820,Ferry Road Pennar,2024-01-21T01:50:00.000+00:00,feeder,0020,L2 Current (Max),A,5.38
605820,Ferry Road Pennar,2024-01-21T01:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.38
605820,Ferry Road Pennar,2024-01-21T01:50:00.000+00:00,feeder,0020,L1 Current (Min),A,6.88
605820,Ferry Road Pennar,2024-01-21T01:50:00.000+00:00,feeder,0020,L1 Current (Max),A,7.0
605820,Ferry Road Pennar,2024-01-21T01:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.88
605820,Ferry Road Pennar,2024-01-21T01:50:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T01:50:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-23.5
605820,Ferry Road Pennar,2024-01-21T01:50:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T01:50:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-19.69
605820,Ferry Road Pennar,2024-01-21T01:50:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T01:50:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-13.81
605820,Ferry Road Pennar,2024-01-21T01:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-21T01:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-21T01:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-21T01:50:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.88077
605820,Ferry Road Pennar,2024-01-21T01:50:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.88672
605820,Ferry Road Pennar,2024-01-21T01:50:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.93793
605820,Ferry Road Pennar,2024-01-21T01:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.0
605820,Ferry Road Pennar,2024-01-21T01:50:00.000+00:00,feeder,0010,L2 Active Power,kW,2.0
605820,Ferry Road Pennar,2024-01-21T01:50:00.000+00:00,feeder,0010,L1 Active Power,kW,3.0
605820,Ferry Road Pennar,2024-01-21T01:50:00.000+00:00,feeder,0010,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-21T01:50:00.000+00:00,feeder,0010,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-21T01:50:00.000+00:00,feeder,0010,L3 Current (Min),A,8.62
605820,Ferry Road Pennar,2024-01-21T01:50:00.000+00:00,feeder,0010,L3 Current (Max),A,8.62
605820,Ferry Road Pennar,2024-01-21T01:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.62
605820,Ferry Road Pennar,2024-01-21T01:50:00.000+00:00,feeder,0010,L2 Current (Min),A,11.0
605820,Ferry Road Pennar,2024-01-21T01:50:00.000+00:00,feeder,0010,L2 Current (Max),A,11.12
605820,Ferry Road Pennar,2024-01-21T01:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.0
