Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605820,Ferry Road Pennar,2024-01-21T01:50:00.000+00:00,feeder,0010,L1 Current (Min),A,12.38
605820,Ferry Road Pennar,2024-01-21T01:50:00.000+00:00,feeder,0010,L1 Current (Max),A,12.5
605820,Ferry Road Pennar,2024-01-21T01:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.5
605820,Ferry Road Pennar,2024-01-21T01:50:00.000+00:00,busbar,,L3 Voltage (Min),V,244.7
605820,Ferry Road Pennar,2024-01-21T01:50:00.000+00:00,busbar,,L3 Voltage (Max),V,244.81
605820,Ferry Road Pennar,2024-01-21T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.75
605820,Ferry Road Pennar,2024-01-21T01:50:00.000+00:00,busbar,,L2 Voltage (Min),V,243.55
605820,Ferry Road Pennar,2024-01-21T01:50:00.000+00:00,busbar,,L2 Voltage (Max),V,243.66
605820,Ferry Road Pennar,2024-01-21T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.59
605820,Ferry Road Pennar,2024-01-21T01:50:00.000+00:00,busbar,,L1 Voltage (Min),V,243.41
605820,Ferry Road Pennar,2024-01-21T01:50:00.000+00:00,busbar,,L1 Voltage (Max),V,243.52
605820,Ferry Road Pennar,2024-01-21T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.47
605820,Ferry Road Pennar,2024-01-21T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
605820,Ferry Road Pennar,2024-01-21T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
605820,Ferry Road Pennar,2024-01-21T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
605820,Ferry Road Pennar,2024-01-21T01:50:00.000+00:00,busbar,,L3 Active Power,kW,12.0
605820,Ferry Road Pennar,2024-01-21T01:50:00.000+00:00,busbar,,L2 Active Power,kW,15.0
605820,Ferry Road Pennar,2024-01-21T01:50:00.000+00:00,busbar,,L1 Active Power,kW,20.0
605820,Ferry Road Pennar,2024-01-21T01:50:00.000+00:00,busbar,,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-21T01:50:00.000+00:00,busbar,,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-21T01:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-21T01:50:00.000+00:00,busbar,,L3 Current (Min),A,52.38
605820,Ferry Road Pennar,2024-01-21T01:50:00.000+00:00,busbar,,L3 Current (Max),A,52.5
605820,Ferry Road Pennar,2024-01-21T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,52.38
605820,Ferry Road Pennar,2024-01-21T01:50:00.000+00:00,busbar,,L2 Current (Min),A,65.25
605820,Ferry Road Pennar,2024-01-21T01:50:00.000+00:00,busbar,,L2 Current (Max),A,65.38
605820,Ferry Road Pennar,2024-01-21T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,65.25
605820,Ferry Road Pennar,2024-01-21T01:50:00.000+00:00,busbar,,L1 Current (Min),A,87.25
605820,Ferry Road Pennar,2024-01-21T01:50:00.000+00:00,busbar,,L1 Current (Max),A,87.25
605820,Ferry Road Pennar,2024-01-21T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,87.25
605820,Ferry Road Pennar,2024-01-21T01:50:00.000+00:00,transformer,,Temperature,C,0.0
605820,Ferry Road Pennar,2024-01-21T01:50:00.000+00:00,ambient,,Temperature,C,0.0
605820,Ferry Road Pennar,2024-01-21T01:40:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T01:40:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,-5.62
605820,Ferry Road Pennar,2024-01-21T01:40:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T01:40:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,-5.25
605820,Ferry Road Pennar,2024-01-21T01:40:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T01:40:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,-5.75
605820,Ferry Road Pennar,2024-01-21T01:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-21T01:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-21T01:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-21T01:40:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,0.93692
605820,Ferry Road Pennar,2024-01-21T01:40:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,0.92074
605820,Ferry Road Pennar,2024-01-21T01:40:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,0.98944
605820,Ferry Road Pennar,2024-01-21T01:40:00.000+00:00,feeder,0050,L3 Active Power,kW,2.0
605820,Ferry Road Pennar,2024-01-21T01:40:00.000+00:00,feeder,0050,L2 Active Power,kW,2.0
605820,Ferry Road Pennar,2024-01-21T01:40:00.000+00:00,feeder,0050,L1 Active Power,kW,7.0
605820,Ferry Road Pennar,2024-01-21T01:40:00.000+00:00,feeder,0050,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-21T01:40:00.000+00:00,feeder,0050,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-21T01:40:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-21T01:40:00.000+00:00,feeder,0050,L3 Current (Min),A,8.38
605820,Ferry Road Pennar,2024-01-21T01:40:00.000+00:00,feeder,0050,L3 Current (Max),A,8.38
605820,Ferry Road Pennar,2024-01-21T01:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,8.38
605820,Ferry Road Pennar,2024-01-21T01:40:00.000+00:00,feeder,0050,L2 Current (Min),A,9.75
605820,Ferry Road Pennar,2024-01-21T01:40:00.000+00:00,feeder,0050,L2 Current (Max),A,9.88
605820,Ferry Road Pennar,2024-01-21T01:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,9.88
605820,Ferry Road Pennar,2024-01-21T01:40:00.000+00:00,feeder,0050,L1 Current (Min),A,27.5
605820,Ferry Road Pennar,2024-01-21T01:40:00.000+00:00,feeder,0050,L1 Current (Max),A,27.62
605820,Ferry Road Pennar,2024-01-21T01:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,27.5
605820,Ferry Road Pennar,2024-01-21T01:40:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T01:40:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-7.87
605820,Ferry Road Pennar,2024-01-21T01:40:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T01:40:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-17.19
605820,Ferry Road Pennar,2024-01-21T01:40:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T01:40:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-10.81
605820,Ferry Road Pennar,2024-01-21T01:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-21T01:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.0
605820,Ferry Road Pennar,2024-01-21T01:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-21T01:40:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.95978
605820,Ferry Road Pennar,2024-01-21T01:40:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.91717
605820,Ferry Road Pennar,2024-01-21T01:40:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.93722
605820,Ferry Road Pennar,2024-01-21T01:40:00.000+00:00,feeder,0040,L3 Active Power,kW,6.0
605820,Ferry Road Pennar,2024-01-21T01:40:00.000+00:00,feeder,0040,L2 Active Power,kW,6.0
605820,Ferry Road Pennar,2024-01-21T01:40:00.000+00:00,feeder,0040,L1 Active Power,kW,7.0
605820,Ferry Road Pennar,2024-01-21T01:40:00.000+00:00,feeder,0040,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-21T01:40:00.000+00:00,feeder,0040,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-21T01:40:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-21T01:40:00.000+00:00,feeder,0040,L3 Current (Min),A,24.75
605820,Ferry Road Pennar,2024-01-21T01:40:00.000+00:00,feeder,0040,L3 Current (Max),A,24.88
605820,Ferry Road Pennar,2024-01-21T01:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,24.88
605820,Ferry Road Pennar,2024-01-21T01:40:00.000+00:00,feeder,0040,L2 Current (Min),A,27.75
605820,Ferry Road Pennar,2024-01-21T01:40:00.000+00:00,feeder,0040,L2 Current (Max),A,28.12
605820,Ferry Road Pennar,2024-01-21T01:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,28.0
605820,Ferry Road Pennar,2024-01-21T01:40:00.000+00:00,feeder,0040,L1 Current (Min),A,31.25
605820,Ferry Road Pennar,2024-01-21T01:40:00.000+00:00,feeder,0040,L1 Current (Max),A,31.38
605820,Ferry Road Pennar,2024-01-21T01:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,31.25
605820,Ferry Road Pennar,2024-01-21T01:40:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T01:40:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-29.81
605820,Ferry Road Pennar,2024-01-21T01:40:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T01:40:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,0.25
605820,Ferry Road Pennar,2024-01-21T01:40:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T01:40:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,0.69
605820,Ferry Road Pennar,2024-01-21T01:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-21T01:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-21T01:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-21T01:40:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.77301
605820,Ferry Road Pennar,2024-01-21T01:40:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.9494
605820,Ferry Road Pennar,2024-01-21T01:40:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.98795
605820,Ferry Road Pennar,2024-01-21T01:40:00.000+00:00,feeder,0030,L3 Active Power,kW,2.0
605820,Ferry Road Pennar,2024-01-21T01:40:00.000+00:00,feeder,0030,L2 Active Power,kW,4.0
605820,Ferry Road Pennar,2024-01-21T01:40:00.000+00:00,feeder,0030,L1 Active Power,kW,3.0
605820,Ferry Road Pennar,2024-01-21T01:40:00.000+00:00,feeder,0030,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-21T01:40:00.000+00:00,feeder,0030,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-21T01:40:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-21T01:40:00.000+00:00,feeder,0030,L3 Current (Min),A,9.88
605820,Ferry Road Pennar,2024-01-21T01:40:00.000+00:00,feeder,0030,L3 Current (Max),A,10.0
605820,Ferry Road Pennar,2024-01-21T01:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.88
605820,Ferry Road Pennar,2024-01-21T01:40:00.000+00:00,feeder,0030,L2 Current (Min),A,18.0
605820,Ferry Road Pennar,2024-01-21T01:40:00.000+00:00,feeder,0030,L2 Current (Max),A,18.25
605820,Ferry Road Pennar,2024-01-21T01:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.12
605820,Ferry Road Pennar,2024-01-21T01:40:00.000+00:00,feeder,0030,L1 Current (Min),A,12.38
605820,Ferry Road Pennar,2024-01-21T01:40:00.000+00:00,feeder,0030,L1 Current (Max),A,12.38
605820,Ferry Road Pennar,2024-01-21T01:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.38
605820,Ferry Road Pennar,2024-01-21T01:40:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T01:40:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-14.69
605820,Ferry Road Pennar,2024-01-21T01:40:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T01:40:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-3.5
605820,Ferry Road Pennar,2024-01-21T01:40:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T01:40:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-16.31
605820,Ferry Road Pennar,2024-01-21T01:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-21T01:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-21T01:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-21T01:40:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.9151
605820,Ferry Road Pennar,2024-01-21T01:40:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.93921
605820,Ferry Road Pennar,2024-01-21T01:40:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.92248
605820,Ferry Road Pennar,2024-01-21T01:40:00.000+00:00,feeder,0020,L3 Active Power,kW,2.0
605820,Ferry Road Pennar,2024-01-21T01:40:00.000+00:00,feeder,0020,L2 Active Power,kW,1.0
605820,Ferry Road Pennar,2024-01-21T01:40:00.000+00:00,feeder,0020,L1 Active Power,kW,2.0
605820,Ferry Road Pennar,2024-01-21T01:40:00.000+00:00,feeder,0020,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-21T01:40:00.000+00:00,feeder,0020,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-21T01:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-21T01:40:00.000+00:00,feeder,0020,L3 Current (Min),A,8.0
605820,Ferry Road Pennar,2024-01-21T01:40:00.000+00:00,feeder,0020,L3 Current (Max),A,8.0
605820,Ferry Road Pennar,2024-01-21T01:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.0
605820,Ferry Road Pennar,2024-01-21T01:40:00.000+00:00,feeder,0020,L2 Current (Min),A,5.0
605820,Ferry Road Pennar,2024-01-21T01:40:00.000+00:00,feeder,0020,L2 Current (Max),A,5.0
605820,Ferry Road Pennar,2024-01-21T01:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.0
605820,Ferry Road Pennar,2024-01-21T01:40:00.000+00:00,feeder,0020,L1 Current (Min),A,8.62
605820,Ferry Road Pennar,2024-01-21T01:40:00.000+00:00,feeder,0020,L1 Current (Max),A,8.62
605820,Ferry Road Pennar,2024-01-21T01:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.62
605820,Ferry Road Pennar,2024-01-21T01:40:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T01:40:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-24.75
605820,Ferry Road Pennar,2024-01-21T01:40:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T01:40:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-22.31
605820,Ferry Road Pennar,2024-01-21T01:40:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T01:40:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-6.37
605820,Ferry Road Pennar,2024-01-21T01:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-21T01:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-21T01:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-21T01:40:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.87143
605820,Ferry Road Pennar,2024-01-21T01:40:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.86743
605820,Ferry Road Pennar,2024-01-21T01:40:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.96378
605820,Ferry Road Pennar,2024-01-21T01:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.0
605820,Ferry Road Pennar,2024-01-21T01:40:00.000+00:00,feeder,0010,L2 Active Power,kW,2.0
605820,Ferry Road Pennar,2024-01-21T01:40:00.000+00:00,feeder,0010,L1 Active Power,kW,3.0
605820,Ferry Road Pennar,2024-01-21T01:40:00.000+00:00,feeder,0010,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-21T01:40:00.000+00:00,feeder,0010,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-21T01:40:00.000+00:00,feeder,0010,L3 Current (Min),A,8.75
605820,Ferry Road Pennar,2024-01-21T01:40:00.000+00:00,feeder,0010,L3 Current (Max),A,8.88
605820,Ferry Road Pennar,2024-01-21T01:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.88
605820,Ferry Road Pennar,2024-01-21T01:40:00.000+00:00,feeder,0010,L2 Current (Min),A,10.38
605820,Ferry Road Pennar,2024-01-21T01:40:00.000+00:00,feeder,0010,L2 Current (Max),A,10.38
605820,Ferry Road Pennar,2024-01-21T01:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.38
605820,Ferry Road Pennar,2024-01-21T01:40:00.000+00:00,feeder,0010,L1 Current (Min),A,13.25
605820,Ferry Road Pennar,2024-01-21T01:40:00.000+00:00,feeder,0010,L1 Current (Max),A,13.38
605820,Ferry Road Pennar,2024-01-21T01:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.25
605820,Ferry Road Pennar,2024-01-21T01:40:00.000+00:00,busbar,,L3 Voltage (Min),V,244.11
605820,Ferry Road Pennar,2024-01-21T01:40:00.000+00:00,busbar,,L3 Voltage (Max),V,244.22
605820,Ferry Road Pennar,2024-01-21T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.16
605820,Ferry Road Pennar,2024-01-21T01:40:00.000+00:00,busbar,,L2 Voltage (Min),V,242.89
605820,Ferry Road Pennar,2024-01-21T01:40:00.000+00:00,busbar,,L2 Voltage (Max),V,242.94
605820,Ferry Road Pennar,2024-01-21T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.92
605820,Ferry Road Pennar,2024-01-21T01:40:00.000+00:00,busbar,,L1 Voltage (Min),V,242.78
605820,Ferry Road Pennar,2024-01-21T01:40:00.000+00:00,busbar,,L1 Voltage (Max),V,242.84
605820,Ferry Road Pennar,2024-01-21T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.81
605820,Ferry Road Pennar,2024-01-21T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
605820,Ferry Road Pennar,2024-01-21T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
605820,Ferry Road Pennar,2024-01-21T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
605820,Ferry Road Pennar,2024-01-21T01:40:00.000+00:00,busbar,,L3 Active Power,kW,13.0
605820,Ferry Road Pennar,2024-01-21T01:40:00.000+00:00,busbar,,L2 Active Power,kW,16.0
605820,Ferry Road Pennar,2024-01-21T01:40:00.000+00:00,busbar,,L1 Active Power,kW,22.0
605820,Ferry Road Pennar,2024-01-21T01:40:00.000+00:00,busbar,,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-21T01:40:00.000+00:00,busbar,,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-21T01:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-21T01:40:00.000+00:00,busbar,,L3 Current (Min),A,59.12
605820,Ferry Road Pennar,2024-01-21T01:40:00.000+00:00,busbar,,L3 Current (Max),A,59.25
605820,Ferry Road Pennar,2024-01-21T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,59.12
605820,Ferry Road Pennar,2024-01-21T01:40:00.000+00:00,busbar,,L2 Current (Min),A,70.38
605820,Ferry Road Pennar,2024-01-21T01:40:00.000+00:00,busbar,,L2 Current (Max),A,70.75
605820,Ferry Road Pennar,2024-01-21T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,70.62
605820,Ferry Road Pennar,2024-01-21T01:40:00.000+00:00,busbar,,L1 Current (Min),A,92.5
605820,Ferry Road Pennar,2024-01-21T01:40:00.000+00:00,busbar,,L1 Current (Max),A,92.62
605820,Ferry Road Pennar,2024-01-21T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,92.62
605820,Ferry Road Pennar,2024-01-21T01:40:00.000+00:00,transformer,,Temperature,C,0.0
605820,Ferry Road Pennar,2024-01-21T01:40:00.000+00:00,ambient,,Temperature,C,0.0
605820,Ferry Road Pennar,2024-01-21T01:30:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T01:30:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,-5.06
605820,Ferry Road Pennar,2024-01-21T01:30:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T01:30:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,-8.13
605820,Ferry Road Pennar,2024-01-21T01:30:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T01:30:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,-6.0
605820,Ferry Road Pennar,2024-01-21T01:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-21T01:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-21T01:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-21T01:30:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,0.98505
605820,Ferry Road Pennar,2024-01-21T01:30:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,0.92462
605820,Ferry Road Pennar,2024-01-21T01:30:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,0.98849
605820,Ferry Road Pennar,2024-01-21T01:30:00.000+00:00,feeder,0050,L3 Active Power,kW,4.0
605820,Ferry Road Pennar,2024-01-21T01:30:00.000+00:00,feeder,0050,L2 Active Power,kW,2.0
605820,Ferry Road Pennar,2024-01-21T01:30:00.000+00:00,feeder,0050,L1 Active Power,kW,6.0
605820,Ferry Road Pennar,2024-01-21T01:30:00.000+00:00,feeder,0050,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-21T01:30:00.000+00:00,feeder,0050,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-21T01:30:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-21T01:30:00.000+00:00,feeder,0050,L3 Current (Min),A,18.25
605820,Ferry Road Pennar,2024-01-21T01:30:00.000+00:00,feeder,0050,L3 Current (Max),A,18.25
605820,Ferry Road Pennar,2024-01-21T01:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,18.25
605820,Ferry Road Pennar,2024-01-21T01:30:00.000+00:00,feeder,0050,L2 Current (Min),A,9.88
605820,Ferry Road Pennar,2024-01-21T01:30:00.000+00:00,feeder,0050,L2 Current (Max),A,10.12
605820,Ferry Road Pennar,2024-01-21T01:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,10.0
605820,Ferry Road Pennar,2024-01-21T01:30:00.000+00:00,feeder,0050,L1 Current (Min),A,25.88
605820,Ferry Road Pennar,2024-01-21T01:30:00.000+00:00,feeder,0050,L1 Current (Max),A,26.25
605820,Ferry Road Pennar,2024-01-21T01:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,26.12
605820,Ferry Road Pennar,2024-01-21T01:30:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T01:30:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-19.12
605820,Ferry Road Pennar,2024-01-21T01:30:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T01:30:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-15.44
605820,Ferry Road Pennar,2024-01-21T01:30:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T01:30:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-16.87
605820,Ferry Road Pennar,2024-01-21T01:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-21T01:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.0
605820,Ferry Road Pennar,2024-01-21T01:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.0
605820,Ferry Road Pennar,2024-01-21T01:30:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.89499
605820,Ferry Road Pennar,2024-01-21T01:30:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.93622
605820,Ferry Road Pennar,2024-01-21T01:30:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.9046
605820,Ferry Road Pennar,2024-01-21T01:30:00.000+00:00,feeder,0040,L3 Active Power,kW,4.0
605820,Ferry Road Pennar,2024-01-21T01:30:00.000+00:00,feeder,0040,L2 Active Power,kW,7.0
605820,Ferry Road Pennar,2024-01-21T01:30:00.000+00:00,feeder,0040,L1 Active Power,kW,7.0
605820,Ferry Road Pennar,2024-01-21T01:30:00.000+00:00,feeder,0040,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-21T01:30:00.000+00:00,feeder,0040,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-21T01:30:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-21T01:30:00.000+00:00,feeder,0040,L3 Current (Min),A,17.5
605820,Ferry Road Pennar,2024-01-21T01:30:00.000+00:00,feeder,0040,L3 Current (Max),A,17.62
605820,Ferry Road Pennar,2024-01-21T01:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,17.62
605820,Ferry Road Pennar,2024-01-21T01:30:00.000+00:00,feeder,0040,L2 Current (Min),A,32.5
605820,Ferry Road Pennar,2024-01-21T01:30:00.000+00:00,feeder,0040,L2 Current (Max),A,32.75
605820,Ferry Road Pennar,2024-01-21T01:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,32.62
605820,Ferry Road Pennar,2024-01-21T01:30:00.000+00:00,feeder,0040,L1 Current (Min),A,29.62
605820,Ferry Road Pennar,2024-01-21T01:30:00.000+00:00,feeder,0040,L1 Current (Max),A,29.75
605820,Ferry Road Pennar,2024-01-21T01:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,29.75
605820,Ferry Road Pennar,2024-01-21T01:30:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T01:30:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-35.63
605820,Ferry Road Pennar,2024-01-21T01:30:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T01:30:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-0.75
605820,Ferry Road Pennar,2024-01-21T01:30:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T01:30:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,0.12
605820,Ferry Road Pennar,2024-01-21T01:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-21T01:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-21T01:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-21T01:30:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.7438
605820,Ferry Road Pennar,2024-01-21T01:30:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.95163
605820,Ferry Road Pennar,2024-01-21T01:30:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.98672
605820,Ferry Road Pennar,2024-01-21T01:30:00.000+00:00,feeder,0030,L3 Active Power,kW,2.0
605820,Ferry Road Pennar,2024-01-21T01:30:00.000+00:00,feeder,0030,L2 Active Power,kW,4.0
605820,Ferry Road Pennar,2024-01-21T01:30:00.000+00:00,feeder,0030,L1 Active Power,kW,3.0
605820,Ferry Road Pennar,2024-01-21T01:30:00.000+00:00,feeder,0030,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-21T01:30:00.000+00:00,feeder,0030,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-21T01:30:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-21T01:30:00.000+00:00,feeder,0030,L3 Current (Min),A,9.5
605820,Ferry Road Pennar,2024-01-21T01:30:00.000+00:00,feeder,0030,L3 Current (Max),A,9.62
605820,Ferry Road Pennar,2024-01-21T01:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.5
605820,Ferry Road Pennar,2024-01-21T01:30:00.000+00:00,feeder,0030,L2 Current (Min),A,17.88
605820,Ferry Road Pennar,2024-01-21T01:30:00.000+00:00,feeder,0030,L2 Current (Max),A,18.12
605820,Ferry Road Pennar,2024-01-21T01:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.0
605820,Ferry Road Pennar,2024-01-21T01:30:00.000+00:00,feeder,0030,L1 Current (Min),A,12.12
605820,Ferry Road Pennar,2024-01-21T01:30:00.000+00:00,feeder,0030,L1 Current (Max),A,12.25
605820,Ferry Road Pennar,2024-01-21T01:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.12
605820,Ferry Road Pennar,2024-01-21T01:30:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T01:30:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-10.19
605820,Ferry Road Pennar,2024-01-21T01:30:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T01:30:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,3.12
605820,Ferry Road Pennar,2024-01-21T01:30:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T01:30:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-17.37
605820,Ferry Road Pennar,2024-01-21T01:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-21T01:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-21T01:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-21T01:30:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.94134
605820,Ferry Road Pennar,2024-01-21T01:30:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.9487
605820,Ferry Road Pennar,2024-01-21T01:30:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.89551
605820,Ferry Road Pennar,2024-01-21T01:30:00.000+00:00,feeder,0020,L3 Active Power,kW,2.0
605820,Ferry Road Pennar,2024-01-21T01:30:00.000+00:00,feeder,0020,L2 Active Power,kW,1.0
605820,Ferry Road Pennar,2024-01-21T01:30:00.000+00:00,feeder,0020,L1 Active Power,kW,1.0
605820,Ferry Road Pennar,2024-01-21T01:30:00.000+00:00,feeder,0020,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-21T01:30:00.000+00:00,feeder,0020,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-21T01:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-21T01:30:00.000+00:00,feeder,0020,L3 Current (Min),A,8.75
605820,Ferry Road Pennar,2024-01-21T01:30:00.000+00:00,feeder,0020,L3 Current (Max),A,8.88
605820,Ferry Road Pennar,2024-01-21T01:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.75
605820,Ferry Road Pennar,2024-01-21T01:30:00.000+00:00,feeder,0020,L2 Current (Min),A,5.75
605820,Ferry Road Pennar,2024-01-21T01:30:00.000+00:00,feeder,0020,L2 Current (Max),A,5.75
605820,Ferry Road Pennar,2024-01-21T01:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.75
605820,Ferry Road Pennar,2024-01-21T01:30:00.000+00:00,feeder,0020,L1 Current (Min),A,6.5
605820,Ferry Road Pennar,2024-01-21T01:30:00.000+00:00,feeder,0020,L1 Current (Max),A,6.62
605820,Ferry Road Pennar,2024-01-21T01:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.62
605820,Ferry Road Pennar,2024-01-21T01:30:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T01:30:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-19.75
605820,Ferry Road Pennar,2024-01-21T01:30:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T01:30:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-10.94
605820,Ferry Road Pennar,2024-01-21T01:30:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T01:30:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-5.19
605820,Ferry Road Pennar,2024-01-21T01:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-21T01:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-21T01:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-21T01:30:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.90866
605820,Ferry Road Pennar,2024-01-21T01:30:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.93222
605820,Ferry Road Pennar,2024-01-21T01:30:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.96674
605820,Ferry Road Pennar,2024-01-21T01:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.0
605820,Ferry Road Pennar,2024-01-21T01:30:00.000+00:00,feeder,0010,L2 Active Power,kW,3.0
605820,Ferry Road Pennar,2024-01-21T01:30:00.000+00:00,feeder,0010,L1 Active Power,kW,3.0
605820,Ferry Road Pennar,2024-01-21T01:30:00.000+00:00,feeder,0010,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-21T01:30:00.000+00:00,feeder,0010,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-21T01:30:00.000+00:00,feeder,0010,L3 Current (Min),A,9.5
605820,Ferry Road Pennar,2024-01-21T01:30:00.000+00:00,feeder,0010,L3 Current (Max),A,9.62
605820,Ferry Road Pennar,2024-01-21T01:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.5
605820,Ferry Road Pennar,2024-01-21T01:30:00.000+00:00,feeder,0010,L2 Current (Min),A,11.62
605820,Ferry Road Pennar,2024-01-21T01:30:00.000+00:00,feeder,0010,L2 Current (Max),A,11.88
605820,Ferry Road Pennar,2024-01-21T01:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.75
605820,Ferry Road Pennar,2024-01-21T01:30:00.000+00:00,feeder,0010,L1 Current (Min),A,13.75
605820,Ferry Road Pennar,2024-01-21T01:30:00.000+00:00,feeder,0010,L1 Current (Max),A,13.88
605820,Ferry Road Pennar,2024-01-21T01:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.88
605820,Ferry Road Pennar,2024-01-21T01:30:00.000+00:00,busbar,,L3 Voltage (Min),V,245.12
605820,Ferry Road Pennar,2024-01-21T01:30:00.000+00:00,busbar,,L3 Voltage (Max),V,245.16
605820,Ferry Road Pennar,2024-01-21T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.14
605820,Ferry Road Pennar,2024-01-21T01:30:00.000+00:00,busbar,,L2 Voltage (Min),V,243.72
605820,Ferry Road Pennar,2024-01-21T01:30:00.000+00:00,busbar,,L2 Voltage (Max),V,243.73
605820,Ferry Road Pennar,2024-01-21T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.72
605820,Ferry Road Pennar,2024-01-21T01:30:00.000+00:00,busbar,,L1 Voltage (Min),V,243.94
605820,Ferry Road Pennar,2024-01-21T01:30:00.000+00:00,busbar,,L1 Voltage (Max),V,243.95
605820,Ferry Road Pennar,2024-01-21T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.94
605820,Ferry Road Pennar,2024-01-21T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
605820,Ferry Road Pennar,2024-01-21T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
605820,Ferry Road Pennar,2024-01-21T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
605820,Ferry Road Pennar,2024-01-21T01:30:00.000+00:00,busbar,,L3 Active Power,kW,14.0
605820,Ferry Road Pennar,2024-01-21T01:30:00.000+00:00,busbar,,L2 Active Power,kW,18.0
605820,Ferry Road Pennar,2024-01-21T01:30:00.000+00:00,busbar,,L1 Active Power,kW,21.0
605820,Ferry Road Pennar,2024-01-21T01:30:00.000+00:00,busbar,,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-21T01:30:00.000+00:00,busbar,,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-21T01:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-21T01:30:00.000+00:00,busbar,,L3 Current (Min),A,62.62
605820,Ferry Road Pennar,2024-01-21T01:30:00.000+00:00,busbar,,L3 Current (Max),A,62.75
605820,Ferry Road Pennar,2024-01-21T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,62.62
605820,Ferry Road Pennar,2024-01-21T01:30:00.000+00:00,busbar,,L2 Current (Min),A,77.5
605820,Ferry Road Pennar,2024-01-21T01:30:00.000+00:00,busbar,,L2 Current (Max),A,78.0
605820,Ferry Road Pennar,2024-01-21T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,77.75
605820,Ferry Road Pennar,2024-01-21T01:30:00.000+00:00,busbar,,L1 Current (Min),A,87.25
605820,Ferry Road Pennar,2024-01-21T01:30:00.000+00:00,busbar,,L1 Current (Max),A,87.75
605820,Ferry Road Pennar,2024-01-21T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,87.5
605820,Ferry Road Pennar,2024-01-21T01:30:00.000+00:00,transformer,,Temperature,C,0.0
605820,Ferry Road Pennar,2024-01-21T01:30:00.000+00:00,ambient,,Temperature,C,0.0
605820,Ferry Road Pennar,2024-01-21T01:20:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T01:20:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,-2.31
605820,Ferry Road Pennar,2024-01-21T01:20:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T01:20:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,-4.5
605820,Ferry Road Pennar,2024-01-21T01:20:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T01:20:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,-8.13
605820,Ferry Road Pennar,2024-01-21T01:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-21T01:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-21T01:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-21T01:20:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,0.98868
605820,Ferry Road Pennar,2024-01-21T01:20:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,0.9826
605820,Ferry Road Pennar,2024-01-21T01:20:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,0.96924
605820,Ferry Road Pennar,2024-01-21T01:20:00.000+00:00,feeder,0050,L3 Active Power,kW,4.0
605820,Ferry Road Pennar,2024-01-21T01:20:00.000+00:00,feeder,0050,L2 Active Power,kW,5.0
605820,Ferry Road Pennar,2024-01-21T01:20:00.000+00:00,feeder,0050,L1 Active Power,kW,5.0
605820,Ferry Road Pennar,2024-01-21T01:20:00.000+00:00,feeder,0050,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-21T01:20:00.000+00:00,feeder,0050,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-21T01:20:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-21T01:20:00.000+00:00,feeder,0050,L3 Current (Min),A,18.38
605820,Ferry Road Pennar,2024-01-21T01:20:00.000+00:00,feeder,0050,L3 Current (Max),A,18.5
605820,Ferry Road Pennar,2024-01-21T01:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,18.5
605820,Ferry Road Pennar,2024-01-21T01:20:00.000+00:00,feeder,0050,L2 Current (Min),A,22.25
605820,Ferry Road Pennar,2024-01-21T01:20:00.000+00:00,feeder,0050,L2 Current (Max),A,22.38
605820,Ferry Road Pennar,2024-01-21T01:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,22.25
605820,Ferry Road Pennar,2024-01-21T01:20:00.000+00:00,feeder,0050,L1 Current (Min),A,17.0
605820,Ferry Road Pennar,2024-01-21T01:20:00.000+00:00,feeder,0050,L1 Current (Max),A,27.75
605820,Ferry Road Pennar,2024-01-21T01:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,22.75
605820,Ferry Road Pennar,2024-01-21T01:20:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T01:20:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-12.25
605820,Ferry Road Pennar,2024-01-21T01:20:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T01:20:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-17.0
605820,Ferry Road Pennar,2024-01-21T01:20:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T01:20:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-15.87
605820,Ferry Road Pennar,2024-01-21T01:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-21T01:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.0
605820,Ferry Road Pennar,2024-01-21T01:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.0
605820,Ferry Road Pennar,2024-01-21T01:20:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.93671
605820,Ferry Road Pennar,2024-01-21T01:20:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.91836
605820,Ferry Road Pennar,2024-01-21T01:20:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.91727
605820,Ferry Road Pennar,2024-01-21T01:20:00.000+00:00,feeder,0040,L3 Active Power,kW,4.0
605820,Ferry Road Pennar,2024-01-21T01:20:00.000+00:00,feeder,0040,L2 Active Power,kW,7.0
605820,Ferry Road Pennar,2024-01-21T01:20:00.000+00:00,feeder,0040,L1 Active Power,kW,7.0
605820,Ferry Road Pennar,2024-01-21T01:20:00.000+00:00,feeder,0040,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-21T01:20:00.000+00:00,feeder,0040,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-21T01:20:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-21T01:20:00.000+00:00,feeder,0040,L3 Current (Min),A,19.25
605820,Ferry Road Pennar,2024-01-21T01:20:00.000+00:00,feeder,0040,L3 Current (Max),A,19.38
605820,Ferry Road Pennar,2024-01-21T01:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,19.25
605820,Ferry Road Pennar,2024-01-21T01:20:00.000+00:00,feeder,0040,L2 Current (Min),A,29.88
605820,Ferry Road Pennar,2024-01-21T01:20:00.000+00:00,feeder,0040,L2 Current (Max),A,30.12
605820,Ferry Road Pennar,2024-01-21T01:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,29.88
605820,Ferry Road Pennar,2024-01-21T01:20:00.000+00:00,feeder,0040,L1 Current (Min),A,33.0
605820,Ferry Road Pennar,2024-01-21T01:20:00.000+00:00,feeder,0040,L1 Current (Max),A,33.12
605820,Ferry Road Pennar,2024-01-21T01:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,33.0
605820,Ferry Road Pennar,2024-01-21T01:20:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T01:20:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-39.19
605820,Ferry Road Pennar,2024-01-21T01:20:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T01:20:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-8.75
605820,Ferry Road Pennar,2024-01-21T01:20:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T01:20:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,0.25
605820,Ferry Road Pennar,2024-01-21T01:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-21T01:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-21T01:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-21T01:20:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.68936
605820,Ferry Road Pennar,2024-01-21T01:20:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.93182
605820,Ferry Road Pennar,2024-01-21T01:20:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.9993
605820,Ferry Road Pennar,2024-01-21T01:20:00.000+00:00,feeder,0030,L3 Active Power,kW,2.0
605820,Ferry Road Pennar,2024-01-21T01:20:00.000+00:00,feeder,0030,L2 Active Power,kW,4.0
605820,Ferry Road Pennar,2024-01-21T01:20:00.000+00:00,feeder,0030,L1 Active Power,kW,12.0
605820,Ferry Road Pennar,2024-01-21T01:20:00.000+00:00,feeder,0030,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-21T01:20:00.000+00:00,feeder,0030,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-21T01:20:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-21T01:20:00.000+00:00,feeder,0030,L3 Current (Min),A,9.5
605820,Ferry Road Pennar,2024-01-21T01:20:00.000+00:00,feeder,0030,L3 Current (Max),A,9.5
605820,Ferry Road Pennar,2024-01-21T01:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.5
605820,Ferry Road Pennar,2024-01-21T01:20:00.000+00:00,feeder,0030,L2 Current (Min),A,16.75
605820,Ferry Road Pennar,2024-01-21T01:20:00.000+00:00,feeder,0030,L2 Current (Max),A,16.75
605820,Ferry Road Pennar,2024-01-21T01:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.75
605820,Ferry Road Pennar,2024-01-21T01:20:00.000+00:00,feeder,0030,L1 Current (Min),A,47.5
605820,Ferry Road Pennar,2024-01-21T01:20:00.000+00:00,feeder,0030,L1 Current (Max),A,47.62
605820,Ferry Road Pennar,2024-01-21T01:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,47.5
605820,Ferry Road Pennar,2024-01-21T01:20:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T01:20:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-18.75
605820,Ferry Road Pennar,2024-01-21T01:20:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T01:20:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-7.81
605820,Ferry Road Pennar,2024-01-21T01:20:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T01:20:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-17.5
605820,Ferry Road Pennar,2024-01-21T01:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-21T01:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-21T01:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-21T01:20:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.90265
605820,Ferry Road Pennar,2024-01-21T01:20:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.93066
605820,Ferry Road Pennar,2024-01-21T01:20:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.89032
605820,Ferry Road Pennar,2024-01-21T01:20:00.000+00:00,feeder,0020,L3 Active Power,kW,2.0
605820,Ferry Road Pennar,2024-01-21T01:20:00.000+00:00,feeder,0020,L2 Active Power,kW,1.0
605820,Ferry Road Pennar,2024-01-21T01:20:00.000+00:00,feeder,0020,L1 Active Power,kW,1.0
605820,Ferry Road Pennar,2024-01-21T01:20:00.000+00:00,feeder,0020,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-21T01:20:00.000+00:00,feeder,0020,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-21T01:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-21T01:20:00.000+00:00,feeder,0020,L3 Current (Min),A,8.12
605820,Ferry Road Pennar,2024-01-21T01:20:00.000+00:00,feeder,0020,L3 Current (Max),A,8.25
605820,Ferry Road Pennar,2024-01-21T01:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.12
605820,Ferry Road Pennar,2024-01-21T01:20:00.000+00:00,feeder,0020,L2 Current (Min),A,5.25
605820,Ferry Road Pennar,2024-01-21T01:20:00.000+00:00,feeder,0020,L2 Current (Max),A,5.25
605820,Ferry Road Pennar,2024-01-21T01:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.25
605820,Ferry Road Pennar,2024-01-21T01:20:00.000+00:00,feeder,0020,L1 Current (Min),A,6.38
605820,Ferry Road Pennar,2024-01-21T01:20:00.000+00:00,feeder,0020,L1 Current (Max),A,6.38
605820,Ferry Road Pennar,2024-01-21T01:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.38
605820,Ferry Road Pennar,2024-01-21T01:20:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T01:20:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-21.31
605820,Ferry Road Pennar,2024-01-21T01:20:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T01:20:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-15.25
605820,Ferry Road Pennar,2024-01-21T01:20:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T01:20:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-10.44
605820,Ferry Road Pennar,2024-01-21T01:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-21T01:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-21T01:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-21T01:20:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.89535
605820,Ferry Road Pennar,2024-01-21T01:20:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.89648
605820,Ferry Road Pennar,2024-01-21T01:20:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.94861
605820,Ferry Road Pennar,2024-01-21T01:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.0
605820,Ferry Road Pennar,2024-01-21T01:20:00.000+00:00,feeder,0010,L2 Active Power,kW,3.0
605820,Ferry Road Pennar,2024-01-21T01:20:00.000+00:00,feeder,0010,L1 Active Power,kW,3.0
605820,Ferry Road Pennar,2024-01-21T01:20:00.000+00:00,feeder,0010,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-21T01:20:00.000+00:00,feeder,0010,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-21T01:20:00.000+00:00,feeder,0010,L3 Current (Min),A,10.0
605820,Ferry Road Pennar,2024-01-21T01:20:00.000+00:00,feeder,0010,L3 Current (Max),A,10.12
605820,Ferry Road Pennar,2024-01-21T01:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.12
605820,Ferry Road Pennar,2024-01-21T01:20:00.000+00:00,feeder,0010,L2 Current (Min),A,12.0
605820,Ferry Road Pennar,2024-01-21T01:20:00.000+00:00,feeder,0010,L2 Current (Max),A,12.38
605820,Ferry Road Pennar,2024-01-21T01:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.12
605820,Ferry Road Pennar,2024-01-21T01:20:00.000+00:00,feeder,0010,L1 Current (Min),A,13.0
605820,Ferry Road Pennar,2024-01-21T01:20:00.000+00:00,feeder,0010,L1 Current (Max),A,13.25
605820,Ferry Road Pennar,2024-01-21T01:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.12
605820,Ferry Road Pennar,2024-01-21T01:20:00.000+00:00,busbar,,L3 Voltage (Min),V,244.8
605820,Ferry Road Pennar,2024-01-21T01:20:00.000+00:00,busbar,,L3 Voltage (Max),V,244.8
605820,Ferry Road Pennar,2024-01-21T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.8
605820,Ferry Road Pennar,2024-01-21T01:20:00.000+00:00,busbar,,L2 Voltage (Min),V,243.3
605820,Ferry Road Pennar,2024-01-21T01:20:00.000+00:00,busbar,,L2 Voltage (Max),V,243.31
605820,Ferry Road Pennar,2024-01-21T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.31
605820,Ferry Road Pennar,2024-01-21T01:20:00.000+00:00,busbar,,L1 Voltage (Min),V,243.53
605820,Ferry Road Pennar,2024-01-21T01:20:00.000+00:00,busbar,,L1 Voltage (Max),V,243.59
605820,Ferry Road Pennar,2024-01-21T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.55
605820,Ferry Road Pennar,2024-01-21T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
605820,Ferry Road Pennar,2024-01-21T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
605820,Ferry Road Pennar,2024-01-21T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
605820,Ferry Road Pennar,2024-01-21T01:20:00.000+00:00,busbar,,L3 Active Power,kW,15.0
605820,Ferry Road Pennar,2024-01-21T01:20:00.000+00:00,busbar,,L2 Active Power,kW,20.0
605820,Ferry Road Pennar,2024-01-21T01:20:00.000+00:00,busbar,,L1 Active Power,kW,29.0
605820,Ferry Road Pennar,2024-01-21T01:20:00.000+00:00,busbar,,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-21T01:20:00.000+00:00,busbar,,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-21T01:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-21T01:20:00.000+00:00,busbar,,L3 Current (Min),A,63.88
605820,Ferry Road Pennar,2024-01-21T01:20:00.000+00:00,busbar,,L3 Current (Max),A,64.12
605820,Ferry Road Pennar,2024-01-21T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,64.0
605820,Ferry Road Pennar,2024-01-21T01:20:00.000+00:00,busbar,,L2 Current (Min),A,85.62
605820,Ferry Road Pennar,2024-01-21T01:20:00.000+00:00,busbar,,L2 Current (Max),A,86.38
605820,Ferry Road Pennar,2024-01-21T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,85.88
605820,Ferry Road Pennar,2024-01-21T01:20:00.000+00:00,busbar,,L1 Current (Min),A,115.38
605820,Ferry Road Pennar,2024-01-21T01:20:00.000+00:00,busbar,,L1 Current (Max),A,126.0
605820,Ferry Road Pennar,2024-01-21T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,121.0
605820,Ferry Road Pennar,2024-01-21T01:20:00.000+00:00,transformer,,Temperature,C,0.0
605820,Ferry Road Pennar,2024-01-21T01:20:00.000+00:00,ambient,,Temperature,C,0.0
