Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605820,Ferry Road Pennar,2024-01-21T01:10:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T01:10:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,-5.0
605820,Ferry Road Pennar,2024-01-21T01:10:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T01:10:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,-7.75
605820,Ferry Road Pennar,2024-01-21T01:10:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T01:10:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,-4.94
605820,Ferry Road Pennar,2024-01-21T01:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-21T01:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-21T01:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-21T01:10:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,0.9574
605820,Ferry Road Pennar,2024-01-21T01:10:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,0.91247
605820,Ferry Road Pennar,2024-01-21T01:10:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,0.97943
605820,Ferry Road Pennar,2024-01-21T01:10:00.000+00:00,feeder,0050,L3 Active Power,kW,2.0
605820,Ferry Road Pennar,2024-01-21T01:10:00.000+00:00,feeder,0050,L2 Active Power,kW,2.0
605820,Ferry Road Pennar,2024-01-21T01:10:00.000+00:00,feeder,0050,L1 Active Power,kW,4.0
605820,Ferry Road Pennar,2024-01-21T01:10:00.000+00:00,feeder,0050,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-21T01:10:00.000+00:00,feeder,0050,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-21T01:10:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-21T01:10:00.000+00:00,feeder,0050,L3 Current (Min),A,10.0
605820,Ferry Road Pennar,2024-01-21T01:10:00.000+00:00,feeder,0050,L3 Current (Max),A,10.12
605820,Ferry Road Pennar,2024-01-21T01:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,10.0
605820,Ferry Road Pennar,2024-01-21T01:10:00.000+00:00,feeder,0050,L2 Current (Min),A,9.75
605820,Ferry Road Pennar,2024-01-21T01:10:00.000+00:00,feeder,0050,L2 Current (Max),A,9.88
605820,Ferry Road Pennar,2024-01-21T01:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,9.88
605820,Ferry Road Pennar,2024-01-21T01:10:00.000+00:00,feeder,0050,L1 Current (Min),A,18.25
605820,Ferry Road Pennar,2024-01-21T01:10:00.000+00:00,feeder,0050,L1 Current (Max),A,18.5
605820,Ferry Road Pennar,2024-01-21T01:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,18.25
605820,Ferry Road Pennar,2024-01-21T01:10:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T01:10:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-16.69
605820,Ferry Road Pennar,2024-01-21T01:10:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T01:10:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-20.12
605820,Ferry Road Pennar,2024-01-21T01:10:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T01:10:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-14.31
605820,Ferry Road Pennar,2024-01-21T01:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-21T01:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.0
605820,Ferry Road Pennar,2024-01-21T01:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.0
605820,Ferry Road Pennar,2024-01-21T01:10:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.90985
605820,Ferry Road Pennar,2024-01-21T01:10:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.8963
605820,Ferry Road Pennar,2024-01-21T01:10:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.92865
605820,Ferry Road Pennar,2024-01-21T01:10:00.000+00:00,feeder,0040,L3 Active Power,kW,4.0
605820,Ferry Road Pennar,2024-01-21T01:10:00.000+00:00,feeder,0040,L2 Active Power,kW,5.0
605820,Ferry Road Pennar,2024-01-21T01:10:00.000+00:00,feeder,0040,L1 Active Power,kW,8.0
605820,Ferry Road Pennar,2024-01-21T01:10:00.000+00:00,feeder,0040,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-21T01:10:00.000+00:00,feeder,0040,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-21T01:10:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-21T01:10:00.000+00:00,feeder,0040,L3 Current (Min),A,17.62
605820,Ferry Road Pennar,2024-01-21T01:10:00.000+00:00,feeder,0040,L3 Current (Max),A,17.75
605820,Ferry Road Pennar,2024-01-21T01:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,17.62
605820,Ferry Road Pennar,2024-01-21T01:10:00.000+00:00,feeder,0040,L2 Current (Min),A,24.5
605820,Ferry Road Pennar,2024-01-21T01:10:00.000+00:00,feeder,0040,L2 Current (Max),A,25.88
605820,Ferry Road Pennar,2024-01-21T01:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,25.12
605820,Ferry Road Pennar,2024-01-21T01:10:00.000+00:00,feeder,0040,L1 Current (Min),A,33.62
605820,Ferry Road Pennar,2024-01-21T01:10:00.000+00:00,feeder,0040,L1 Current (Max),A,33.75
605820,Ferry Road Pennar,2024-01-21T01:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,33.75
605820,Ferry Road Pennar,2024-01-21T01:10:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T01:10:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-25.5
605820,Ferry Road Pennar,2024-01-21T01:10:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T01:10:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-5.0
605820,Ferry Road Pennar,2024-01-21T01:10:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T01:10:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-0.19
605820,Ferry Road Pennar,2024-01-21T01:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-21T01:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-21T01:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-21T01:10:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.80706
605820,Ferry Road Pennar,2024-01-21T01:10:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.93787
605820,Ferry Road Pennar,2024-01-21T01:10:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.99887
605820,Ferry Road Pennar,2024-01-21T01:10:00.000+00:00,feeder,0030,L3 Active Power,kW,2.0
605820,Ferry Road Pennar,2024-01-21T01:10:00.000+00:00,feeder,0030,L2 Active Power,kW,4.0
605820,Ferry Road Pennar,2024-01-21T01:10:00.000+00:00,feeder,0030,L1 Active Power,kW,12.0
605820,Ferry Road Pennar,2024-01-21T01:10:00.000+00:00,feeder,0030,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-21T01:10:00.000+00:00,feeder,0030,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-21T01:10:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-21T01:10:00.000+00:00,feeder,0030,L3 Current (Min),A,10.0
605820,Ferry Road Pennar,2024-01-21T01:10:00.000+00:00,feeder,0030,L3 Current (Max),A,10.12
605820,Ferry Road Pennar,2024-01-21T01:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.12
605820,Ferry Road Pennar,2024-01-21T01:10:00.000+00:00,feeder,0030,L2 Current (Min),A,16.88
605820,Ferry Road Pennar,2024-01-21T01:10:00.000+00:00,feeder,0030,L2 Current (Max),A,17.0
605820,Ferry Road Pennar,2024-01-21T01:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.88
605820,Ferry Road Pennar,2024-01-21T01:10:00.000+00:00,feeder,0030,L1 Current (Min),A,47.88
605820,Ferry Road Pennar,2024-01-21T01:10:00.000+00:00,feeder,0030,L1 Current (Max),A,47.88
605820,Ferry Road Pennar,2024-01-21T01:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,47.88
605820,Ferry Road Pennar,2024-01-21T01:10:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T01:10:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-19.12
605820,Ferry Road Pennar,2024-01-21T01:10:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T01:10:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-15.69
605820,Ferry Road Pennar,2024-01-21T01:10:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T01:10:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-15.75
605820,Ferry Road Pennar,2024-01-21T01:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-21T01:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-21T01:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-21T01:10:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.90414
605820,Ferry Road Pennar,2024-01-21T01:10:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.89975
605820,Ferry Road Pennar,2024-01-21T01:10:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.93112
605820,Ferry Road Pennar,2024-01-21T01:10:00.000+00:00,feeder,0020,L3 Active Power,kW,2.0
605820,Ferry Road Pennar,2024-01-21T01:10:00.000+00:00,feeder,0020,L2 Active Power,kW,1.0
605820,Ferry Road Pennar,2024-01-21T01:10:00.000+00:00,feeder,0020,L1 Active Power,kW,2.0
605820,Ferry Road Pennar,2024-01-21T01:10:00.000+00:00,feeder,0020,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-21T01:10:00.000+00:00,feeder,0020,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-21T01:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-21T01:10:00.000+00:00,feeder,0020,L3 Current (Min),A,10.25
605820,Ferry Road Pennar,2024-01-21T01:10:00.000+00:00,feeder,0020,L3 Current (Max),A,10.25
605820,Ferry Road Pennar,2024-01-21T01:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.25
605820,Ferry Road Pennar,2024-01-21T01:10:00.000+00:00,feeder,0020,L2 Current (Min),A,5.12
605820,Ferry Road Pennar,2024-01-21T01:10:00.000+00:00,feeder,0020,L2 Current (Max),A,5.12
605820,Ferry Road Pennar,2024-01-21T01:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.12
605820,Ferry Road Pennar,2024-01-21T01:10:00.000+00:00,feeder,0020,L1 Current (Min),A,9.0
605820,Ferry Road Pennar,2024-01-21T01:10:00.000+00:00,feeder,0020,L1 Current (Max),A,9.0
605820,Ferry Road Pennar,2024-01-21T01:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.0
605820,Ferry Road Pennar,2024-01-21T01:10:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T01:10:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-23.31
605820,Ferry Road Pennar,2024-01-21T01:10:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T01:10:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-20.25
605820,Ferry Road Pennar,2024-01-21T01:10:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T01:10:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-4.38
605820,Ferry Road Pennar,2024-01-21T01:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-21T01:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-21T01:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-21T01:10:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.87832
605820,Ferry Road Pennar,2024-01-21T01:10:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.8677
605820,Ferry Road Pennar,2024-01-21T01:10:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.96332
605820,Ferry Road Pennar,2024-01-21T01:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.0
605820,Ferry Road Pennar,2024-01-21T01:10:00.000+00:00,feeder,0010,L2 Active Power,kW,2.0
605820,Ferry Road Pennar,2024-01-21T01:10:00.000+00:00,feeder,0010,L1 Active Power,kW,3.0
605820,Ferry Road Pennar,2024-01-21T01:10:00.000+00:00,feeder,0010,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-21T01:10:00.000+00:00,feeder,0010,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-21T01:10:00.000+00:00,feeder,0010,L3 Current (Min),A,9.25
605820,Ferry Road Pennar,2024-01-21T01:10:00.000+00:00,feeder,0010,L3 Current (Max),A,9.38
605820,Ferry Road Pennar,2024-01-21T01:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.25
605820,Ferry Road Pennar,2024-01-21T01:10:00.000+00:00,feeder,0010,L2 Current (Min),A,11.38
605820,Ferry Road Pennar,2024-01-21T01:10:00.000+00:00,feeder,0010,L2 Current (Max),A,12.0
605820,Ferry Road Pennar,2024-01-21T01:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.5
605820,Ferry Road Pennar,2024-01-21T01:10:00.000+00:00,feeder,0010,L1 Current (Min),A,13.25
605820,Ferry Road Pennar,2024-01-21T01:10:00.000+00:00,feeder,0010,L1 Current (Max),A,13.38
605820,Ferry Road Pennar,2024-01-21T01:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.38
605820,Ferry Road Pennar,2024-01-21T01:10:00.000+00:00,busbar,,L3 Voltage (Min),V,243.83
605820,Ferry Road Pennar,2024-01-21T01:10:00.000+00:00,busbar,,L3 Voltage (Max),V,243.97
605820,Ferry Road Pennar,2024-01-21T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.91
605820,Ferry Road Pennar,2024-01-21T01:10:00.000+00:00,busbar,,L2 Voltage (Min),V,242.75
605820,Ferry Road Pennar,2024-01-21T01:10:00.000+00:00,busbar,,L2 Voltage (Max),V,242.92
605820,Ferry Road Pennar,2024-01-21T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.83
605820,Ferry Road Pennar,2024-01-21T01:10:00.000+00:00,busbar,,L1 Voltage (Min),V,242.61
605820,Ferry Road Pennar,2024-01-21T01:10:00.000+00:00,busbar,,L1 Voltage (Max),V,242.7
605820,Ferry Road Pennar,2024-01-21T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.66
605820,Ferry Road Pennar,2024-01-21T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
605820,Ferry Road Pennar,2024-01-21T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
605820,Ferry Road Pennar,2024-01-21T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
605820,Ferry Road Pennar,2024-01-21T01:10:00.000+00:00,busbar,,L3 Active Power,kW,13.0
605820,Ferry Road Pennar,2024-01-21T01:10:00.000+00:00,busbar,,L2 Active Power,kW,15.0
605820,Ferry Road Pennar,2024-01-21T01:10:00.000+00:00,busbar,,L1 Active Power,kW,29.0
605820,Ferry Road Pennar,2024-01-21T01:10:00.000+00:00,busbar,,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-21T01:10:00.000+00:00,busbar,,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-21T01:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-21T01:10:00.000+00:00,busbar,,L3 Current (Min),A,56.75
605820,Ferry Road Pennar,2024-01-21T01:10:00.000+00:00,busbar,,L3 Current (Max),A,57.0
605820,Ferry Road Pennar,2024-01-21T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,56.88
605820,Ferry Road Pennar,2024-01-21T01:10:00.000+00:00,busbar,,L2 Current (Min),A,67.62
605820,Ferry Road Pennar,2024-01-21T01:10:00.000+00:00,busbar,,L2 Current (Max),A,69.0
605820,Ferry Road Pennar,2024-01-21T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,68.25
605820,Ferry Road Pennar,2024-01-21T01:10:00.000+00:00,busbar,,L1 Current (Min),A,120.88
605820,Ferry Road Pennar,2024-01-21T01:10:00.000+00:00,busbar,,L1 Current (Max),A,121.12
605820,Ferry Road Pennar,2024-01-21T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,121.0
605820,Ferry Road Pennar,2024-01-21T01:10:00.000+00:00,transformer,,Temperature,C,0.0
605820,Ferry Road Pennar,2024-01-21T01:10:00.000+00:00,ambient,,Temperature,C,0.0
605820,Ferry Road Pennar,2024-01-21T01:00:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T01:00:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,-6.63
605820,Ferry Road Pennar,2024-01-21T01:00:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T01:00:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,-9.94
605820,Ferry Road Pennar,2024-01-21T01:00:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T01:00:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,-8.87
605820,Ferry Road Pennar,2024-01-21T01:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-21T01:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-21T01:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-21T01:00:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,0.95163
605820,Ferry Road Pennar,2024-01-21T01:00:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,0.90921
605820,Ferry Road Pennar,2024-01-21T01:00:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,0.96823
605820,Ferry Road Pennar,2024-01-21T01:00:00.000+00:00,feeder,0050,L3 Active Power,kW,2.0
605820,Ferry Road Pennar,2024-01-21T01:00:00.000+00:00,feeder,0050,L2 Active Power,kW,2.0
605820,Ferry Road Pennar,2024-01-21T01:00:00.000+00:00,feeder,0050,L1 Active Power,kW,4.0
605820,Ferry Road Pennar,2024-01-21T01:00:00.000+00:00,feeder,0050,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-21T01:00:00.000+00:00,feeder,0050,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-21T01:00:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-21T01:00:00.000+00:00,feeder,0050,L3 Current (Min),A,9.75
605820,Ferry Road Pennar,2024-01-21T01:00:00.000+00:00,feeder,0050,L3 Current (Max),A,9.88
605820,Ferry Road Pennar,2024-01-21T01:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,9.75
605820,Ferry Road Pennar,2024-01-21T01:00:00.000+00:00,feeder,0050,L2 Current (Min),A,9.5
605820,Ferry Road Pennar,2024-01-21T01:00:00.000+00:00,feeder,0050,L2 Current (Max),A,9.5
605820,Ferry Road Pennar,2024-01-21T01:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,9.5
605820,Ferry Road Pennar,2024-01-21T01:00:00.000+00:00,feeder,0050,L1 Current (Min),A,16.88
605820,Ferry Road Pennar,2024-01-21T01:00:00.000+00:00,feeder,0050,L1 Current (Max),A,17.0
605820,Ferry Road Pennar,2024-01-21T01:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,16.88
605820,Ferry Road Pennar,2024-01-21T01:00:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T01:00:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-13.06
605820,Ferry Road Pennar,2024-01-21T01:00:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T01:00:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-16.19
605820,Ferry Road Pennar,2024-01-21T01:00:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T01:00:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-13.63
605820,Ferry Road Pennar,2024-01-21T01:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-21T01:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.0
605820,Ferry Road Pennar,2024-01-21T01:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.0
605820,Ferry Road Pennar,2024-01-21T01:00:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.93176
605820,Ferry Road Pennar,2024-01-21T01:00:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.92303
605820,Ferry Road Pennar,2024-01-21T01:00:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.93381
605820,Ferry Road Pennar,2024-01-21T01:00:00.000+00:00,feeder,0040,L3 Active Power,kW,4.0
605820,Ferry Road Pennar,2024-01-21T01:00:00.000+00:00,feeder,0040,L2 Active Power,kW,7.0
605820,Ferry Road Pennar,2024-01-21T01:00:00.000+00:00,feeder,0040,L1 Active Power,kW,8.0
605820,Ferry Road Pennar,2024-01-21T01:00:00.000+00:00,feeder,0040,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-21T01:00:00.000+00:00,feeder,0040,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-21T01:00:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-21T01:00:00.000+00:00,feeder,0040,L3 Current (Min),A,19.25
605820,Ferry Road Pennar,2024-01-21T01:00:00.000+00:00,feeder,0040,L3 Current (Max),A,19.5
605820,Ferry Road Pennar,2024-01-21T01:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,19.38
605820,Ferry Road Pennar,2024-01-21T01:00:00.000+00:00,feeder,0040,L2 Current (Min),A,30.38
605820,Ferry Road Pennar,2024-01-21T01:00:00.000+00:00,feeder,0040,L2 Current (Max),A,30.38
605820,Ferry Road Pennar,2024-01-21T01:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,30.38
605820,Ferry Road Pennar,2024-01-21T01:00:00.000+00:00,feeder,0040,L1 Current (Min),A,35.62
605820,Ferry Road Pennar,2024-01-21T01:00:00.000+00:00,feeder,0040,L1 Current (Max),A,35.75
605820,Ferry Road Pennar,2024-01-21T01:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,35.75
605820,Ferry Road Pennar,2024-01-21T01:00:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T01:00:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-13.56
605820,Ferry Road Pennar,2024-01-21T01:00:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T01:00:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-4.44
605820,Ferry Road Pennar,2024-01-21T01:00:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T01:00:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,0.69
605820,Ferry Road Pennar,2024-01-21T01:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-21T01:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-21T01:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-21T01:00:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.94644
605820,Ferry Road Pennar,2024-01-21T01:00:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.94183
605820,Ferry Road Pennar,2024-01-21T01:00:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.97406
605820,Ferry Road Pennar,2024-01-21T01:00:00.000+00:00,feeder,0030,L3 Active Power,kW,4.0
605820,Ferry Road Pennar,2024-01-21T01:00:00.000+00:00,feeder,0030,L2 Active Power,kW,4.0
605820,Ferry Road Pennar,2024-01-21T01:00:00.000+00:00,feeder,0030,L1 Active Power,kW,3.0
605820,Ferry Road Pennar,2024-01-21T01:00:00.000+00:00,feeder,0030,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-21T01:00:00.000+00:00,feeder,0030,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-21T01:00:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-21T01:00:00.000+00:00,feeder,0030,L3 Current (Min),A,18.75
605820,Ferry Road Pennar,2024-01-21T01:00:00.000+00:00,feeder,0030,L3 Current (Max),A,18.88
605820,Ferry Road Pennar,2024-01-21T01:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,18.75
605820,Ferry Road Pennar,2024-01-21T01:00:00.000+00:00,feeder,0030,L2 Current (Min),A,17.62
605820,Ferry Road Pennar,2024-01-21T01:00:00.000+00:00,feeder,0030,L2 Current (Max),A,17.75
605820,Ferry Road Pennar,2024-01-21T01:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.62
605820,Ferry Road Pennar,2024-01-21T01:00:00.000+00:00,feeder,0030,L1 Current (Min),A,11.0
605820,Ferry Road Pennar,2024-01-21T01:00:00.000+00:00,feeder,0030,L1 Current (Max),A,11.25
605820,Ferry Road Pennar,2024-01-21T01:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.12
605820,Ferry Road Pennar,2024-01-21T01:00:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T01:00:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-11.87
605820,Ferry Road Pennar,2024-01-21T01:00:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T01:00:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-11.56
605820,Ferry Road Pennar,2024-01-21T01:00:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T01:00:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-31.19
605820,Ferry Road Pennar,2024-01-21T01:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-21T01:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-21T01:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-21T01:00:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.94012
605820,Ferry Road Pennar,2024-01-21T01:00:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.91745
605820,Ferry Road Pennar,2024-01-21T01:00:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.77407
605820,Ferry Road Pennar,2024-01-21T01:00:00.000+00:00,feeder,0020,L3 Active Power,kW,3.0
605820,Ferry Road Pennar,2024-01-21T01:00:00.000+00:00,feeder,0020,L2 Active Power,kW,1.0
605820,Ferry Road Pennar,2024-01-21T01:00:00.000+00:00,feeder,0020,L1 Active Power,kW,1.0
605820,Ferry Road Pennar,2024-01-21T01:00:00.000+00:00,feeder,0020,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-21T01:00:00.000+00:00,feeder,0020,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-21T01:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-21T01:00:00.000+00:00,feeder,0020,L3 Current (Min),A,12.5
605820,Ferry Road Pennar,2024-01-21T01:00:00.000+00:00,feeder,0020,L3 Current (Max),A,12.62
605820,Ferry Road Pennar,2024-01-21T01:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.62
605820,Ferry Road Pennar,2024-01-21T01:00:00.000+00:00,feeder,0020,L2 Current (Min),A,4.75
605820,Ferry Road Pennar,2024-01-21T01:00:00.000+00:00,feeder,0020,L2 Current (Max),A,5.0
605820,Ferry Road Pennar,2024-01-21T01:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.88
605820,Ferry Road Pennar,2024-01-21T01:00:00.000+00:00,feeder,0020,L1 Current (Min),A,5.25
605820,Ferry Road Pennar,2024-01-21T01:00:00.000+00:00,feeder,0020,L1 Current (Max),A,5.25
605820,Ferry Road Pennar,2024-01-21T01:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.25
605820,Ferry Road Pennar,2024-01-21T01:00:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T01:00:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-17.81
605820,Ferry Road Pennar,2024-01-21T01:00:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T01:00:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-6.94
605820,Ferry Road Pennar,2024-01-21T01:00:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T01:00:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-9.94
605820,Ferry Road Pennar,2024-01-21T01:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-21T01:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-21T01:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-21T01:00:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.91736
605820,Ferry Road Pennar,2024-01-21T01:00:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.93631
605820,Ferry Road Pennar,2024-01-21T01:00:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.94574
605820,Ferry Road Pennar,2024-01-21T01:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.0
605820,Ferry Road Pennar,2024-01-21T01:00:00.000+00:00,feeder,0010,L2 Active Power,kW,3.0
605820,Ferry Road Pennar,2024-01-21T01:00:00.000+00:00,feeder,0010,L1 Active Power,kW,3.0
605820,Ferry Road Pennar,2024-01-21T01:00:00.000+00:00,feeder,0010,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-21T01:00:00.000+00:00,feeder,0010,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-21T01:00:00.000+00:00,feeder,0010,L3 Current (Min),A,10.38
605820,Ferry Road Pennar,2024-01-21T01:00:00.000+00:00,feeder,0010,L3 Current (Max),A,10.5
605820,Ferry Road Pennar,2024-01-21T01:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.38
605820,Ferry Road Pennar,2024-01-21T01:00:00.000+00:00,feeder,0010,L2 Current (Min),A,12.62
605820,Ferry Road Pennar,2024-01-21T01:00:00.000+00:00,feeder,0010,L2 Current (Max),A,13.0
605820,Ferry Road Pennar,2024-01-21T01:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.75
605820,Ferry Road Pennar,2024-01-21T01:00:00.000+00:00,feeder,0010,L1 Current (Min),A,13.62
605820,Ferry Road Pennar,2024-01-21T01:00:00.000+00:00,feeder,0010,L1 Current (Max),A,13.88
605820,Ferry Road Pennar,2024-01-21T01:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.75
605820,Ferry Road Pennar,2024-01-21T01:00:00.000+00:00,busbar,,L3 Voltage (Min),V,243.92
605820,Ferry Road Pennar,2024-01-21T01:00:00.000+00:00,busbar,,L3 Voltage (Max),V,243.95
605820,Ferry Road Pennar,2024-01-21T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.94
605820,Ferry Road Pennar,2024-01-21T01:00:00.000+00:00,busbar,,L2 Voltage (Min),V,242.78
605820,Ferry Road Pennar,2024-01-21T01:00:00.000+00:00,busbar,,L2 Voltage (Max),V,242.78
605820,Ferry Road Pennar,2024-01-21T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.78
605820,Ferry Road Pennar,2024-01-21T01:00:00.000+00:00,busbar,,L1 Voltage (Min),V,243.11
605820,Ferry Road Pennar,2024-01-21T01:00:00.000+00:00,busbar,,L1 Voltage (Max),V,243.12
605820,Ferry Road Pennar,2024-01-21T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.11
605820,Ferry Road Pennar,2024-01-21T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
605820,Ferry Road Pennar,2024-01-21T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
605820,Ferry Road Pennar,2024-01-21T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
605820,Ferry Road Pennar,2024-01-21T01:00:00.000+00:00,busbar,,L3 Active Power,kW,16.0
605820,Ferry Road Pennar,2024-01-21T01:00:00.000+00:00,busbar,,L2 Active Power,kW,17.0
605820,Ferry Road Pennar,2024-01-21T01:00:00.000+00:00,busbar,,L1 Active Power,kW,19.0
605820,Ferry Road Pennar,2024-01-21T01:00:00.000+00:00,busbar,,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-21T01:00:00.000+00:00,busbar,,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-21T01:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-21T01:00:00.000+00:00,busbar,,L3 Current (Min),A,70.75
605820,Ferry Road Pennar,2024-01-21T01:00:00.000+00:00,busbar,,L3 Current (Max),A,71.12
605820,Ferry Road Pennar,2024-01-21T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,70.88
605820,Ferry Road Pennar,2024-01-21T01:00:00.000+00:00,busbar,,L2 Current (Min),A,74.88
605820,Ferry Road Pennar,2024-01-21T01:00:00.000+00:00,busbar,,L2 Current (Max),A,75.25
605820,Ferry Road Pennar,2024-01-21T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,75.0
605820,Ferry Road Pennar,2024-01-21T01:00:00.000+00:00,busbar,,L1 Current (Min),A,82.0
605820,Ferry Road Pennar,2024-01-21T01:00:00.000+00:00,busbar,,L1 Current (Max),A,82.25
605820,Ferry Road Pennar,2024-01-21T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,82.12
605820,Ferry Road Pennar,2024-01-21T01:00:00.000+00:00,transformer,,Temperature,C,0.0
605820,Ferry Road Pennar,2024-01-21T01:00:00.000+00:00,ambient,,Temperature,C,0.0
605820,Ferry Road Pennar,2024-01-21T00:50:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T00:50:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,-4.25
605820,Ferry Road Pennar,2024-01-21T00:50:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T00:50:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,-9.37
605820,Ferry Road Pennar,2024-01-21T00:50:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T00:50:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,-10.69
605820,Ferry Road Pennar,2024-01-21T00:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-21T00:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-21T00:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-21T00:50:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,0.98581
605820,Ferry Road Pennar,2024-01-21T00:50:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,0.90411
605820,Ferry Road Pennar,2024-01-21T00:50:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,0.96597
605820,Ferry Road Pennar,2024-01-21T00:50:00.000+00:00,feeder,0050,L3 Active Power,kW,5.0
605820,Ferry Road Pennar,2024-01-21T00:50:00.000+00:00,feeder,0050,L2 Active Power,kW,2.0
605820,Ferry Road Pennar,2024-01-21T00:50:00.000+00:00,feeder,0050,L1 Active Power,kW,4.0
605820,Ferry Road Pennar,2024-01-21T00:50:00.000+00:00,feeder,0050,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-21T00:50:00.000+00:00,feeder,0050,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-21T00:50:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-21T00:50:00.000+00:00,feeder,0050,L3 Current (Min),A,19.12
605820,Ferry Road Pennar,2024-01-21T00:50:00.000+00:00,feeder,0050,L3 Current (Max),A,19.25
605820,Ferry Road Pennar,2024-01-21T00:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,19.12
605820,Ferry Road Pennar,2024-01-21T00:50:00.000+00:00,feeder,0050,L2 Current (Min),A,9.88
605820,Ferry Road Pennar,2024-01-21T00:50:00.000+00:00,feeder,0050,L2 Current (Max),A,10.0
605820,Ferry Road Pennar,2024-01-21T00:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,9.88
605820,Ferry Road Pennar,2024-01-21T00:50:00.000+00:00,feeder,0050,L1 Current (Min),A,17.5
605820,Ferry Road Pennar,2024-01-21T00:50:00.000+00:00,feeder,0050,L1 Current (Max),A,17.88
605820,Ferry Road Pennar,2024-01-21T00:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,17.62
605820,Ferry Road Pennar,2024-01-21T00:50:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T00:50:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-13.94
605820,Ferry Road Pennar,2024-01-21T00:50:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T00:50:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-19.38
605820,Ferry Road Pennar,2024-01-21T00:50:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T00:50:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-7.44
605820,Ferry Road Pennar,2024-01-21T00:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-21T00:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.0
605820,Ferry Road Pennar,2024-01-21T00:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.0
605820,Ferry Road Pennar,2024-01-21T00:50:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.92438
605820,Ferry Road Pennar,2024-01-21T00:50:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.88464
605820,Ferry Road Pennar,2024-01-21T00:50:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.9812
605820,Ferry Road Pennar,2024-01-21T00:50:00.000+00:00,feeder,0040,L3 Active Power,kW,4.0
605820,Ferry Road Pennar,2024-01-21T00:50:00.000+00:00,feeder,0040,L2 Active Power,kW,6.0
605820,Ferry Road Pennar,2024-01-21T00:50:00.000+00:00,feeder,0040,L1 Active Power,kW,16.0
605820,Ferry Road Pennar,2024-01-21T00:50:00.000+00:00,feeder,0040,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-21T00:50:00.000+00:00,feeder,0040,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-21T00:50:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-21T00:50:00.000+00:00,feeder,0040,L3 Current (Min),A,19.0
605820,Ferry Road Pennar,2024-01-21T00:50:00.000+00:00,feeder,0040,L3 Current (Max),A,19.0
605820,Ferry Road Pennar,2024-01-21T00:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,19.0
605820,Ferry Road Pennar,2024-01-21T00:50:00.000+00:00,feeder,0040,L2 Current (Min),A,26.0
605820,Ferry Road Pennar,2024-01-21T00:50:00.000+00:00,feeder,0040,L2 Current (Max),A,26.5
605820,Ferry Road Pennar,2024-01-21T00:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,26.12
605820,Ferry Road Pennar,2024-01-21T00:50:00.000+00:00,feeder,0040,L1 Current (Min),A,66.12
605820,Ferry Road Pennar,2024-01-21T00:50:00.000+00:00,feeder,0040,L1 Current (Max),A,66.25
605820,Ferry Road Pennar,2024-01-21T00:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,66.25
605820,Ferry Road Pennar,2024-01-21T00:50:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T00:50:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-18.25
605820,Ferry Road Pennar,2024-01-21T00:50:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T00:50:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-3.06
605820,Ferry Road Pennar,2024-01-21T00:50:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T00:50:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-0.88
605820,Ferry Road Pennar,2024-01-21T00:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-21T00:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-21T00:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-21T00:50:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.87399
605820,Ferry Road Pennar,2024-01-21T00:50:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.9465
605820,Ferry Road Pennar,2024-01-21T00:50:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.98437
605820,Ferry Road Pennar,2024-01-21T00:50:00.000+00:00,feeder,0030,L3 Active Power,kW,2.0
605820,Ferry Road Pennar,2024-01-21T00:50:00.000+00:00,feeder,0030,L2 Active Power,kW,4.0
605820,Ferry Road Pennar,2024-01-21T00:50:00.000+00:00,feeder,0030,L1 Active Power,kW,3.0
605820,Ferry Road Pennar,2024-01-21T00:50:00.000+00:00,feeder,0030,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-21T00:50:00.000+00:00,feeder,0030,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-21T00:50:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-21T00:50:00.000+00:00,feeder,0030,L3 Current (Min),A,11.0
605820,Ferry Road Pennar,2024-01-21T00:50:00.000+00:00,feeder,0030,L3 Current (Max),A,11.12
605820,Ferry Road Pennar,2024-01-21T00:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.12
605820,Ferry Road Pennar,2024-01-21T00:50:00.000+00:00,feeder,0030,L2 Current (Min),A,18.12
605820,Ferry Road Pennar,2024-01-21T00:50:00.000+00:00,feeder,0030,L2 Current (Max),A,18.5
605820,Ferry Road Pennar,2024-01-21T00:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.25
605820,Ferry Road Pennar,2024-01-21T00:50:00.000+00:00,feeder,0030,L1 Current (Min),A,14.0
605820,Ferry Road Pennar,2024-01-21T00:50:00.000+00:00,feeder,0030,L1 Current (Max),A,14.25
605820,Ferry Road Pennar,2024-01-21T00:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.12
605820,Ferry Road Pennar,2024-01-21T00:50:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T00:50:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-13.13
605820,Ferry Road Pennar,2024-01-21T00:50:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T00:50:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-14.31
605820,Ferry Road Pennar,2024-01-21T00:50:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T00:50:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-42.94
605820,Ferry Road Pennar,2024-01-21T00:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-21T00:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-21T00:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-21T00:50:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.93927
605820,Ferry Road Pennar,2024-01-21T00:50:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.90646
605820,Ferry Road Pennar,2024-01-21T00:50:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.6574
605820,Ferry Road Pennar,2024-01-21T00:50:00.000+00:00,feeder,0020,L3 Active Power,kW,3.0
605820,Ferry Road Pennar,2024-01-21T00:50:00.000+00:00,feeder,0020,L2 Active Power,kW,1.0
605820,Ferry Road Pennar,2024-01-21T00:50:00.000+00:00,feeder,0020,L1 Active Power,kW,1.0
605820,Ferry Road Pennar,2024-01-21T00:50:00.000+00:00,feeder,0020,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-21T00:50:00.000+00:00,feeder,0020,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-21T00:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-21T00:50:00.000+00:00,feeder,0020,L3 Current (Min),A,12.0
605820,Ferry Road Pennar,2024-01-21T00:50:00.000+00:00,feeder,0020,L3 Current (Max),A,12.12
605820,Ferry Road Pennar,2024-01-21T00:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.0
605820,Ferry Road Pennar,2024-01-21T00:50:00.000+00:00,feeder,0020,L2 Current (Min),A,5.12
605820,Ferry Road Pennar,2024-01-21T00:50:00.000+00:00,feeder,0020,L2 Current (Max),A,5.12
605820,Ferry Road Pennar,2024-01-21T00:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.12
605820,Ferry Road Pennar,2024-01-21T00:50:00.000+00:00,feeder,0020,L1 Current (Min),A,5.5
605820,Ferry Road Pennar,2024-01-21T00:50:00.000+00:00,feeder,0020,L1 Current (Max),A,5.5
605820,Ferry Road Pennar,2024-01-21T00:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.5
605820,Ferry Road Pennar,2024-01-21T00:50:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T00:50:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-18.75
605820,Ferry Road Pennar,2024-01-21T00:50:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T00:50:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-3.75
605820,Ferry Road Pennar,2024-01-21T00:50:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T00:50:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-10.13
605820,Ferry Road Pennar,2024-01-21T00:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-21T00:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-21T00:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-21T00:50:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.91711
605820,Ferry Road Pennar,2024-01-21T00:50:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.94598
605820,Ferry Road Pennar,2024-01-21T00:50:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.94336
605820,Ferry Road Pennar,2024-01-21T00:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.0
605820,Ferry Road Pennar,2024-01-21T00:50:00.000+00:00,feeder,0010,L2 Active Power,kW,3.0
605820,Ferry Road Pennar,2024-01-21T00:50:00.000+00:00,feeder,0010,L1 Active Power,kW,3.0
605820,Ferry Road Pennar,2024-01-21T00:50:00.000+00:00,feeder,0010,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-21T00:50:00.000+00:00,feeder,0010,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-21T00:50:00.000+00:00,feeder,0010,L3 Current (Min),A,9.88
605820,Ferry Road Pennar,2024-01-21T00:50:00.000+00:00,feeder,0010,L3 Current (Max),A,10.25
605820,Ferry Road Pennar,2024-01-21T00:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.12
605820,Ferry Road Pennar,2024-01-21T00:50:00.000+00:00,feeder,0010,L2 Current (Min),A,13.0
605820,Ferry Road Pennar,2024-01-21T00:50:00.000+00:00,feeder,0010,L2 Current (Max),A,13.5
605820,Ferry Road Pennar,2024-01-21T00:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.38
605820,Ferry Road Pennar,2024-01-21T00:50:00.000+00:00,feeder,0010,L1 Current (Min),A,13.0
605820,Ferry Road Pennar,2024-01-21T00:50:00.000+00:00,feeder,0010,L1 Current (Max),A,13.38
605820,Ferry Road Pennar,2024-01-21T00:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.12
605820,Ferry Road Pennar,2024-01-21T00:50:00.000+00:00,busbar,,L3 Voltage (Min),V,243.84
605820,Ferry Road Pennar,2024-01-21T00:50:00.000+00:00,busbar,,L3 Voltage (Max),V,243.86
605820,Ferry Road Pennar,2024-01-21T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.84
605820,Ferry Road Pennar,2024-01-21T00:50:00.000+00:00,busbar,,L2 Voltage (Min),V,242.7
605820,Ferry Road Pennar,2024-01-21T00:50:00.000+00:00,busbar,,L2 Voltage (Max),V,242.75
605820,Ferry Road Pennar,2024-01-21T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.73
605820,Ferry Road Pennar,2024-01-21T00:50:00.000+00:00,busbar,,L1 Voltage (Min),V,242.78
605820,Ferry Road Pennar,2024-01-21T00:50:00.000+00:00,busbar,,L1 Voltage (Max),V,242.86
605820,Ferry Road Pennar,2024-01-21T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.81
605820,Ferry Road Pennar,2024-01-21T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
605820,Ferry Road Pennar,2024-01-21T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
605820,Ferry Road Pennar,2024-01-21T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
605820,Ferry Road Pennar,2024-01-21T00:50:00.000+00:00,busbar,,L3 Active Power,kW,16.0
605820,Ferry Road Pennar,2024-01-21T00:50:00.000+00:00,busbar,,L2 Active Power,kW,16.0
605820,Ferry Road Pennar,2024-01-21T00:50:00.000+00:00,busbar,,L1 Active Power,kW,27.0
605820,Ferry Road Pennar,2024-01-21T00:50:00.000+00:00,busbar,,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-21T00:50:00.000+00:00,busbar,,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-21T00:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-21T00:50:00.000+00:00,busbar,,L3 Current (Min),A,70.88
605820,Ferry Road Pennar,2024-01-21T00:50:00.000+00:00,busbar,,L3 Current (Max),A,71.0
605820,Ferry Road Pennar,2024-01-21T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,70.88
605820,Ferry Road Pennar,2024-01-21T00:50:00.000+00:00,busbar,,L2 Current (Min),A,72.12
605820,Ferry Road Pennar,2024-01-21T00:50:00.000+00:00,busbar,,L2 Current (Max),A,72.62
605820,Ferry Road Pennar,2024-01-21T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,72.38
605820,Ferry Road Pennar,2024-01-21T00:50:00.000+00:00,busbar,,L1 Current (Min),A,115.38
605820,Ferry Road Pennar,2024-01-21T00:50:00.000+00:00,busbar,,L1 Current (Max),A,115.62
605820,Ferry Road Pennar,2024-01-21T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,115.5
605820,Ferry Road Pennar,2024-01-21T00:50:00.000+00:00,transformer,,Temperature,C,0.0
605820,Ferry Road Pennar,2024-01-21T00:50:00.000+00:00,ambient,,Temperature,C,0.0
605820,Ferry Road Pennar,2024-01-21T00:40:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T00:40:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,-9.87
605820,Ferry Road Pennar,2024-01-21T00:40:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T00:40:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,-3.56
605820,Ferry Road Pennar,2024-01-21T00:40:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T00:40:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,-6.0
605820,Ferry Road Pennar,2024-01-21T00:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-21T00:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-21T00:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-21T00:40:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,0.93472
605820,Ferry Road Pennar,2024-01-21T00:40:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,0.96536
605820,Ferry Road Pennar,2024-01-21T00:40:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,0.97424
605820,Ferry Road Pennar,2024-01-21T00:40:00.000+00:00,feeder,0050,L3 Active Power,kW,2.0
605820,Ferry Road Pennar,2024-01-21T00:40:00.000+00:00,feeder,0050,L2 Active Power,kW,3.0
605820,Ferry Road Pennar,2024-01-21T00:40:00.000+00:00,feeder,0050,L1 Active Power,kW,4.0
605820,Ferry Road Pennar,2024-01-21T00:40:00.000+00:00,feeder,0050,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-21T00:40:00.000+00:00,feeder,0050,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-21T00:40:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-21T00:40:00.000+00:00,feeder,0050,L3 Current (Min),A,9.62
605820,Ferry Road Pennar,2024-01-21T00:40:00.000+00:00,feeder,0050,L3 Current (Max),A,9.62
605820,Ferry Road Pennar,2024-01-21T00:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,9.62
605820,Ferry Road Pennar,2024-01-21T00:40:00.000+00:00,feeder,0050,L2 Current (Min),A,14.75
605820,Ferry Road Pennar,2024-01-21T00:40:00.000+00:00,feeder,0050,L2 Current (Max),A,14.88
605820,Ferry Road Pennar,2024-01-21T00:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,14.88
605820,Ferry Road Pennar,2024-01-21T00:40:00.000+00:00,feeder,0050,L1 Current (Min),A,17.0
605820,Ferry Road Pennar,2024-01-21T00:40:00.000+00:00,feeder,0050,L1 Current (Max),A,17.25
605820,Ferry Road Pennar,2024-01-21T00:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,17.12
605820,Ferry Road Pennar,2024-01-21T00:40:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T00:40:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-11.81
605820,Ferry Road Pennar,2024-01-21T00:40:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
