Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605820,Ferry Road Pennar,2024-01-21T00:40:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-11.75
605820,Ferry Road Pennar,2024-01-21T00:40:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T00:40:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-15.13
605820,Ferry Road Pennar,2024-01-21T00:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-21T00:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.0
605820,Ferry Road Pennar,2024-01-21T00:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.0
605820,Ferry Road Pennar,2024-01-21T00:40:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.92853
605820,Ferry Road Pennar,2024-01-21T00:40:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.94226
605820,Ferry Road Pennar,2024-01-21T00:40:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.92566
605820,Ferry Road Pennar,2024-01-21T00:40:00.000+00:00,feeder,0040,L3 Active Power,kW,4.0
605820,Ferry Road Pennar,2024-01-21T00:40:00.000+00:00,feeder,0040,L2 Active Power,kW,8.0
605820,Ferry Road Pennar,2024-01-21T00:40:00.000+00:00,feeder,0040,L1 Active Power,kW,8.0
605820,Ferry Road Pennar,2024-01-21T00:40:00.000+00:00,feeder,0040,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-21T00:40:00.000+00:00,feeder,0040,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-21T00:40:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-21T00:40:00.000+00:00,feeder,0040,L3 Current (Min),A,18.5
605820,Ferry Road Pennar,2024-01-21T00:40:00.000+00:00,feeder,0040,L3 Current (Max),A,18.5
605820,Ferry Road Pennar,2024-01-21T00:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,18.5
605820,Ferry Road Pennar,2024-01-21T00:40:00.000+00:00,feeder,0040,L2 Current (Min),A,32.62
605820,Ferry Road Pennar,2024-01-21T00:40:00.000+00:00,feeder,0040,L2 Current (Max),A,33.12
605820,Ferry Road Pennar,2024-01-21T00:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,33.0
605820,Ferry Road Pennar,2024-01-21T00:40:00.000+00:00,feeder,0040,L1 Current (Min),A,35.25
605820,Ferry Road Pennar,2024-01-21T00:40:00.000+00:00,feeder,0040,L1 Current (Max),A,35.38
605820,Ferry Road Pennar,2024-01-21T00:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,35.25
605820,Ferry Road Pennar,2024-01-21T00:40:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T00:40:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-13.63
605820,Ferry Road Pennar,2024-01-21T00:40:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T00:40:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-2.38
605820,Ferry Road Pennar,2024-01-21T00:40:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T00:40:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-0.44
605820,Ferry Road Pennar,2024-01-21T00:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-21T00:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-21T00:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-21T00:40:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.94266
605820,Ferry Road Pennar,2024-01-21T00:40:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.94931
605820,Ferry Road Pennar,2024-01-21T00:40:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.98502
605820,Ferry Road Pennar,2024-01-21T00:40:00.000+00:00,feeder,0030,L3 Active Power,kW,4.0
605820,Ferry Road Pennar,2024-01-21T00:40:00.000+00:00,feeder,0030,L2 Active Power,kW,4.0
605820,Ferry Road Pennar,2024-01-21T00:40:00.000+00:00,feeder,0030,L1 Active Power,kW,4.0
605820,Ferry Road Pennar,2024-01-21T00:40:00.000+00:00,feeder,0030,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-21T00:40:00.000+00:00,feeder,0030,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-21T00:40:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-21T00:40:00.000+00:00,feeder,0030,L3 Current (Min),A,18.25
605820,Ferry Road Pennar,2024-01-21T00:40:00.000+00:00,feeder,0030,L3 Current (Max),A,18.62
605820,Ferry Road Pennar,2024-01-21T00:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,18.5
605820,Ferry Road Pennar,2024-01-21T00:40:00.000+00:00,feeder,0030,L2 Current (Min),A,18.88
605820,Ferry Road Pennar,2024-01-21T00:40:00.000+00:00,feeder,0030,L2 Current (Max),A,19.12
605820,Ferry Road Pennar,2024-01-21T00:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.0
605820,Ferry Road Pennar,2024-01-21T00:40:00.000+00:00,feeder,0030,L1 Current (Min),A,14.75
605820,Ferry Road Pennar,2024-01-21T00:40:00.000+00:00,feeder,0030,L1 Current (Max),A,15.0
605820,Ferry Road Pennar,2024-01-21T00:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.88
605820,Ferry Road Pennar,2024-01-21T00:40:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T00:40:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-15.13
605820,Ferry Road Pennar,2024-01-21T00:40:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T00:40:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-19.44
605820,Ferry Road Pennar,2024-01-21T00:40:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T00:40:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-9.63
605820,Ferry Road Pennar,2024-01-21T00:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-21T00:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-21T00:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-21T00:40:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.92682
605820,Ferry Road Pennar,2024-01-21T00:40:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.87784
605820,Ferry Road Pennar,2024-01-21T00:40:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.95328
605820,Ferry Road Pennar,2024-01-21T00:40:00.000+00:00,feeder,0020,L3 Active Power,kW,3.0
605820,Ferry Road Pennar,2024-01-21T00:40:00.000+00:00,feeder,0020,L2 Active Power,kW,1.0
605820,Ferry Road Pennar,2024-01-21T00:40:00.000+00:00,feeder,0020,L1 Active Power,kW,2.0
605820,Ferry Road Pennar,2024-01-21T00:40:00.000+00:00,feeder,0020,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-21T00:40:00.000+00:00,feeder,0020,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-21T00:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-21T00:40:00.000+00:00,feeder,0020,L3 Current (Min),A,11.12
605820,Ferry Road Pennar,2024-01-21T00:40:00.000+00:00,feeder,0020,L3 Current (Max),A,11.12
605820,Ferry Road Pennar,2024-01-21T00:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.12
605820,Ferry Road Pennar,2024-01-21T00:40:00.000+00:00,feeder,0020,L2 Current (Min),A,4.38
605820,Ferry Road Pennar,2024-01-21T00:40:00.000+00:00,feeder,0020,L2 Current (Max),A,4.5
605820,Ferry Road Pennar,2024-01-21T00:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.38
605820,Ferry Road Pennar,2024-01-21T00:40:00.000+00:00,feeder,0020,L1 Current (Min),A,8.62
605820,Ferry Road Pennar,2024-01-21T00:40:00.000+00:00,feeder,0020,L1 Current (Max),A,8.62
605820,Ferry Road Pennar,2024-01-21T00:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.62
605820,Ferry Road Pennar,2024-01-21T00:40:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T00:40:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-14.31
605820,Ferry Road Pennar,2024-01-21T00:40:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T00:40:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-19.31
605820,Ferry Road Pennar,2024-01-21T00:40:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T00:40:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-3.75
605820,Ferry Road Pennar,2024-01-21T00:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-21T00:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-21T00:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-21T00:40:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.94876
605820,Ferry Road Pennar,2024-01-21T00:40:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.87845
605820,Ferry Road Pennar,2024-01-21T00:40:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.96081
605820,Ferry Road Pennar,2024-01-21T00:40:00.000+00:00,feeder,0010,L3 Active Power,kW,3.0
605820,Ferry Road Pennar,2024-01-21T00:40:00.000+00:00,feeder,0010,L2 Active Power,kW,3.0
605820,Ferry Road Pennar,2024-01-21T00:40:00.000+00:00,feeder,0010,L1 Active Power,kW,3.0
605820,Ferry Road Pennar,2024-01-21T00:40:00.000+00:00,feeder,0010,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-21T00:40:00.000+00:00,feeder,0010,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-21T00:40:00.000+00:00,feeder,0010,L3 Current (Min),A,10.75
605820,Ferry Road Pennar,2024-01-21T00:40:00.000+00:00,feeder,0010,L3 Current (Max),A,16.0
605820,Ferry Road Pennar,2024-01-21T00:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.0
605820,Ferry Road Pennar,2024-01-21T00:40:00.000+00:00,feeder,0010,L2 Current (Min),A,12.38
605820,Ferry Road Pennar,2024-01-21T00:40:00.000+00:00,feeder,0010,L2 Current (Max),A,12.62
605820,Ferry Road Pennar,2024-01-21T00:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.5
605820,Ferry Road Pennar,2024-01-21T00:40:00.000+00:00,feeder,0010,L1 Current (Min),A,13.62
605820,Ferry Road Pennar,2024-01-21T00:40:00.000+00:00,feeder,0010,L1 Current (Max),A,13.62
605820,Ferry Road Pennar,2024-01-21T00:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.62
605820,Ferry Road Pennar,2024-01-21T00:40:00.000+00:00,busbar,,L3 Voltage (Min),V,243.72
605820,Ferry Road Pennar,2024-01-21T00:40:00.000+00:00,busbar,,L3 Voltage (Max),V,243.77
605820,Ferry Road Pennar,2024-01-21T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.75
605820,Ferry Road Pennar,2024-01-21T00:40:00.000+00:00,busbar,,L2 Voltage (Min),V,242.44
605820,Ferry Road Pennar,2024-01-21T00:40:00.000+00:00,busbar,,L2 Voltage (Max),V,242.47
605820,Ferry Road Pennar,2024-01-21T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.45
605820,Ferry Road Pennar,2024-01-21T00:40:00.000+00:00,busbar,,L1 Voltage (Min),V,242.89
605820,Ferry Road Pennar,2024-01-21T00:40:00.000+00:00,busbar,,L1 Voltage (Max),V,242.91
605820,Ferry Road Pennar,2024-01-21T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.89
605820,Ferry Road Pennar,2024-01-21T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
605820,Ferry Road Pennar,2024-01-21T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
605820,Ferry Road Pennar,2024-01-21T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
605820,Ferry Road Pennar,2024-01-21T00:40:00.000+00:00,busbar,,L3 Active Power,kW,16.0
605820,Ferry Road Pennar,2024-01-21T00:40:00.000+00:00,busbar,,L2 Active Power,kW,19.0
605820,Ferry Road Pennar,2024-01-21T00:40:00.000+00:00,busbar,,L1 Active Power,kW,21.0
605820,Ferry Road Pennar,2024-01-21T00:40:00.000+00:00,busbar,,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-21T00:40:00.000+00:00,busbar,,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-21T00:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-21T00:40:00.000+00:00,busbar,,L3 Current (Min),A,68.25
605820,Ferry Road Pennar,2024-01-21T00:40:00.000+00:00,busbar,,L3 Current (Max),A,73.75
605820,Ferry Road Pennar,2024-01-21T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,69.75
605820,Ferry Road Pennar,2024-01-21T00:40:00.000+00:00,busbar,,L2 Current (Min),A,83.0
605820,Ferry Road Pennar,2024-01-21T00:40:00.000+00:00,busbar,,L2 Current (Max),A,83.5
605820,Ferry Road Pennar,2024-01-21T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,83.38
605820,Ferry Road Pennar,2024-01-21T00:40:00.000+00:00,busbar,,L1 Current (Min),A,88.75
605820,Ferry Road Pennar,2024-01-21T00:40:00.000+00:00,busbar,,L1 Current (Max),A,89.25
605820,Ferry Road Pennar,2024-01-21T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,89.12
605820,Ferry Road Pennar,2024-01-21T00:40:00.000+00:00,transformer,,Temperature,C,0.0
605820,Ferry Road Pennar,2024-01-21T00:40:00.000+00:00,ambient,,Temperature,C,0.0
605820,Ferry Road Pennar,2024-01-21T00:30:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T00:30:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,-5.25
605820,Ferry Road Pennar,2024-01-21T00:30:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T00:30:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,-8.93
605820,Ferry Road Pennar,2024-01-21T00:30:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T00:30:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,-10.44
605820,Ferry Road Pennar,2024-01-21T00:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-21T00:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-21T00:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-21T00:30:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,0.9548
605820,Ferry Road Pennar,2024-01-21T00:30:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,0.93774
605820,Ferry Road Pennar,2024-01-21T00:30:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,0.95941
605820,Ferry Road Pennar,2024-01-21T00:30:00.000+00:00,feeder,0050,L3 Active Power,kW,3.0
605820,Ferry Road Pennar,2024-01-21T00:30:00.000+00:00,feeder,0050,L2 Active Power,kW,3.0
605820,Ferry Road Pennar,2024-01-21T00:30:00.000+00:00,feeder,0050,L1 Active Power,kW,4.0
605820,Ferry Road Pennar,2024-01-21T00:30:00.000+00:00,feeder,0050,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-21T00:30:00.000+00:00,feeder,0050,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-21T00:30:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-21T00:30:00.000+00:00,feeder,0050,L3 Current (Min),A,11.38
605820,Ferry Road Pennar,2024-01-21T00:30:00.000+00:00,feeder,0050,L3 Current (Max),A,11.5
605820,Ferry Road Pennar,2024-01-21T00:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,11.5
605820,Ferry Road Pennar,2024-01-21T00:30:00.000+00:00,feeder,0050,L2 Current (Min),A,12.25
605820,Ferry Road Pennar,2024-01-21T00:30:00.000+00:00,feeder,0050,L2 Current (Max),A,12.25
605820,Ferry Road Pennar,2024-01-21T00:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,12.25
605820,Ferry Road Pennar,2024-01-21T00:30:00.000+00:00,feeder,0050,L1 Current (Min),A,19.12
605820,Ferry Road Pennar,2024-01-21T00:30:00.000+00:00,feeder,0050,L1 Current (Max),A,19.12
605820,Ferry Road Pennar,2024-01-21T00:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,19.12
605820,Ferry Road Pennar,2024-01-21T00:30:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T00:30:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-15.81
605820,Ferry Road Pennar,2024-01-21T00:30:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T00:30:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-13.25
605820,Ferry Road Pennar,2024-01-21T00:30:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T00:30:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-14.37
605820,Ferry Road Pennar,2024-01-21T00:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-21T00:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.0
605820,Ferry Road Pennar,2024-01-21T00:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.0
605820,Ferry Road Pennar,2024-01-21T00:30:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.91324
605820,Ferry Road Pennar,2024-01-21T00:30:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.91763
605820,Ferry Road Pennar,2024-01-21T00:30:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.89807
605820,Ferry Road Pennar,2024-01-21T00:30:00.000+00:00,feeder,0040,L3 Active Power,kW,4.0
605820,Ferry Road Pennar,2024-01-21T00:30:00.000+00:00,feeder,0040,L2 Active Power,kW,6.0
605820,Ferry Road Pennar,2024-01-21T00:30:00.000+00:00,feeder,0040,L1 Active Power,kW,6.0
605820,Ferry Road Pennar,2024-01-21T00:30:00.000+00:00,feeder,0040,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-21T00:30:00.000+00:00,feeder,0040,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-21T00:30:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-21T00:30:00.000+00:00,feeder,0040,L3 Current (Min),A,18.62
605820,Ferry Road Pennar,2024-01-21T00:30:00.000+00:00,feeder,0040,L3 Current (Max),A,18.75
605820,Ferry Road Pennar,2024-01-21T00:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,18.75
605820,Ferry Road Pennar,2024-01-21T00:30:00.000+00:00,feeder,0040,L2 Current (Min),A,28.0
605820,Ferry Road Pennar,2024-01-21T00:30:00.000+00:00,feeder,0040,L2 Current (Max),A,28.38
605820,Ferry Road Pennar,2024-01-21T00:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,28.12
605820,Ferry Road Pennar,2024-01-21T00:30:00.000+00:00,feeder,0040,L1 Current (Min),A,27.0
605820,Ferry Road Pennar,2024-01-21T00:30:00.000+00:00,feeder,0040,L1 Current (Max),A,27.12
605820,Ferry Road Pennar,2024-01-21T00:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,27.12
605820,Ferry Road Pennar,2024-01-21T00:30:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T00:30:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-11.37
605820,Ferry Road Pennar,2024-01-21T00:30:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T00:30:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-5.19
605820,Ferry Road Pennar,2024-01-21T00:30:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T00:30:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-1.31
605820,Ferry Road Pennar,2024-01-21T00:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-21T00:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-21T00:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-21T00:30:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.95599
605820,Ferry Road Pennar,2024-01-21T00:30:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.93957
605820,Ferry Road Pennar,2024-01-21T00:30:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.98105
605820,Ferry Road Pennar,2024-01-21T00:30:00.000+00:00,feeder,0030,L3 Active Power,kW,5.0
605820,Ferry Road Pennar,2024-01-21T00:30:00.000+00:00,feeder,0030,L2 Active Power,kW,4.0
605820,Ferry Road Pennar,2024-01-21T00:30:00.000+00:00,feeder,0030,L1 Active Power,kW,3.0
605820,Ferry Road Pennar,2024-01-21T00:30:00.000+00:00,feeder,0030,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-21T00:30:00.000+00:00,feeder,0030,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-21T00:30:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-21T00:30:00.000+00:00,feeder,0030,L3 Current (Min),A,19.38
605820,Ferry Road Pennar,2024-01-21T00:30:00.000+00:00,feeder,0030,L3 Current (Max),A,19.62
605820,Ferry Road Pennar,2024-01-21T00:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,19.5
605820,Ferry Road Pennar,2024-01-21T00:30:00.000+00:00,feeder,0030,L2 Current (Min),A,18.75
605820,Ferry Road Pennar,2024-01-21T00:30:00.000+00:00,feeder,0030,L2 Current (Max),A,18.88
605820,Ferry Road Pennar,2024-01-21T00:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.75
605820,Ferry Road Pennar,2024-01-21T00:30:00.000+00:00,feeder,0030,L1 Current (Min),A,13.5
605820,Ferry Road Pennar,2024-01-21T00:30:00.000+00:00,feeder,0030,L1 Current (Max),A,13.75
605820,Ferry Road Pennar,2024-01-21T00:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.5
605820,Ferry Road Pennar,2024-01-21T00:30:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T00:30:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-18.5
605820,Ferry Road Pennar,2024-01-21T00:30:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T00:30:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-21.31
605820,Ferry Road Pennar,2024-01-21T00:30:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T00:30:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-8.93
605820,Ferry Road Pennar,2024-01-21T00:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-21T00:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-21T00:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-21T00:30:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.91192
605820,Ferry Road Pennar,2024-01-21T00:30:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.8605
605820,Ferry Road Pennar,2024-01-21T00:30:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.93387
605820,Ferry Road Pennar,2024-01-21T00:30:00.000+00:00,feeder,0020,L3 Active Power,kW,2.0
605820,Ferry Road Pennar,2024-01-21T00:30:00.000+00:00,feeder,0020,L2 Active Power,kW,1.0
605820,Ferry Road Pennar,2024-01-21T00:30:00.000+00:00,feeder,0020,L1 Active Power,kW,2.0
605820,Ferry Road Pennar,2024-01-21T00:30:00.000+00:00,feeder,0020,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-21T00:30:00.000+00:00,feeder,0020,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-21T00:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-21T00:30:00.000+00:00,feeder,0020,L3 Current (Min),A,10.62
605820,Ferry Road Pennar,2024-01-21T00:30:00.000+00:00,feeder,0020,L3 Current (Max),A,10.75
605820,Ferry Road Pennar,2024-01-21T00:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.62
605820,Ferry Road Pennar,2024-01-21T00:30:00.000+00:00,feeder,0020,L2 Current (Min),A,5.0
605820,Ferry Road Pennar,2024-01-21T00:30:00.000+00:00,feeder,0020,L2 Current (Max),A,5.0
605820,Ferry Road Pennar,2024-01-21T00:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.0
605820,Ferry Road Pennar,2024-01-21T00:30:00.000+00:00,feeder,0020,L1 Current (Min),A,6.5
605820,Ferry Road Pennar,2024-01-21T00:30:00.000+00:00,feeder,0020,L1 Current (Max),A,6.62
605820,Ferry Road Pennar,2024-01-21T00:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.5
605820,Ferry Road Pennar,2024-01-21T00:30:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T00:30:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-18.31
605820,Ferry Road Pennar,2024-01-21T00:30:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T00:30:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-16.07
605820,Ferry Road Pennar,2024-01-21T00:30:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T00:30:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-5.44
605820,Ferry Road Pennar,2024-01-21T00:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-21T00:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-21T00:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-21T00:30:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.91348
605820,Ferry Road Pennar,2024-01-21T00:30:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.89514
605820,Ferry Road Pennar,2024-01-21T00:30:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.9537
605820,Ferry Road Pennar,2024-01-21T00:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.0
605820,Ferry Road Pennar,2024-01-21T00:30:00.000+00:00,feeder,0010,L2 Active Power,kW,3.0
605820,Ferry Road Pennar,2024-01-21T00:30:00.000+00:00,feeder,0010,L1 Active Power,kW,3.0
605820,Ferry Road Pennar,2024-01-21T00:30:00.000+00:00,feeder,0010,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-21T00:30:00.000+00:00,feeder,0010,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-21T00:30:00.000+00:00,feeder,0010,L3 Current (Min),A,10.0
605820,Ferry Road Pennar,2024-01-21T00:30:00.000+00:00,feeder,0010,L3 Current (Max),A,10.12
605820,Ferry Road Pennar,2024-01-21T00:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.12
605820,Ferry Road Pennar,2024-01-21T00:30:00.000+00:00,feeder,0010,L2 Current (Min),A,12.38
605820,Ferry Road Pennar,2024-01-21T00:30:00.000+00:00,feeder,0010,L2 Current (Max),A,12.75
605820,Ferry Road Pennar,2024-01-21T00:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.62
605820,Ferry Road Pennar,2024-01-21T00:30:00.000+00:00,feeder,0010,L1 Current (Min),A,13.12
605820,Ferry Road Pennar,2024-01-21T00:30:00.000+00:00,feeder,0010,L1 Current (Max),A,13.12
605820,Ferry Road Pennar,2024-01-21T00:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.12
605820,Ferry Road Pennar,2024-01-21T00:30:00.000+00:00,busbar,,L3 Voltage (Min),V,245.06
605820,Ferry Road Pennar,2024-01-21T00:30:00.000+00:00,busbar,,L3 Voltage (Max),V,245.09
605820,Ferry Road Pennar,2024-01-21T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.08
605820,Ferry Road Pennar,2024-01-21T00:30:00.000+00:00,busbar,,L2 Voltage (Min),V,244.11
605820,Ferry Road Pennar,2024-01-21T00:30:00.000+00:00,busbar,,L2 Voltage (Max),V,244.17
605820,Ferry Road Pennar,2024-01-21T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.14
605820,Ferry Road Pennar,2024-01-21T00:30:00.000+00:00,busbar,,L1 Voltage (Min),V,244.02
605820,Ferry Road Pennar,2024-01-21T00:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.08
605820,Ferry Road Pennar,2024-01-21T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.05
605820,Ferry Road Pennar,2024-01-21T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
605820,Ferry Road Pennar,2024-01-21T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
605820,Ferry Road Pennar,2024-01-21T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
605820,Ferry Road Pennar,2024-01-21T00:30:00.000+00:00,busbar,,L3 Active Power,kW,16.0
605820,Ferry Road Pennar,2024-01-21T00:30:00.000+00:00,busbar,,L2 Active Power,kW,17.0
605820,Ferry Road Pennar,2024-01-21T00:30:00.000+00:00,busbar,,L1 Active Power,kW,18.0
605820,Ferry Road Pennar,2024-01-21T00:30:00.000+00:00,busbar,,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-21T00:30:00.000+00:00,busbar,,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-21T00:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-21T00:30:00.000+00:00,busbar,,L3 Current (Min),A,70.12
605820,Ferry Road Pennar,2024-01-21T00:30:00.000+00:00,busbar,,L3 Current (Max),A,70.5
605820,Ferry Road Pennar,2024-01-21T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,70.38
605820,Ferry Road Pennar,2024-01-21T00:30:00.000+00:00,busbar,,L2 Current (Min),A,76.38
605820,Ferry Road Pennar,2024-01-21T00:30:00.000+00:00,busbar,,L2 Current (Max),A,76.62
605820,Ferry Road Pennar,2024-01-21T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,76.5
605820,Ferry Road Pennar,2024-01-21T00:30:00.000+00:00,busbar,,L1 Current (Min),A,78.88
605820,Ferry Road Pennar,2024-01-21T00:30:00.000+00:00,busbar,,L1 Current (Max),A,79.12
605820,Ferry Road Pennar,2024-01-21T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,78.88
605820,Ferry Road Pennar,2024-01-21T00:30:00.000+00:00,transformer,,Temperature,C,0.0
605820,Ferry Road Pennar,2024-01-21T00:30:00.000+00:00,ambient,,Temperature,C,0.0
605820,Ferry Road Pennar,2024-01-21T00:20:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T00:20:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,-8.13
605820,Ferry Road Pennar,2024-01-21T00:20:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T00:20:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,1.44
605820,Ferry Road Pennar,2024-01-21T00:20:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T00:20:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,-8.56
605820,Ferry Road Pennar,2024-01-21T00:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-21T00:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-21T00:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-21T00:20:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,0.95337
605820,Ferry Road Pennar,2024-01-21T00:20:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,0.95843
605820,Ferry Road Pennar,2024-01-21T00:20:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,0.96719
605820,Ferry Road Pennar,2024-01-21T00:20:00.000+00:00,feeder,0050,L3 Active Power,kW,3.0
605820,Ferry Road Pennar,2024-01-21T00:20:00.000+00:00,feeder,0050,L2 Active Power,kW,4.0
605820,Ferry Road Pennar,2024-01-21T00:20:00.000+00:00,feeder,0050,L1 Active Power,kW,5.0
605820,Ferry Road Pennar,2024-01-21T00:20:00.000+00:00,feeder,0050,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-21T00:20:00.000+00:00,feeder,0050,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-21T00:20:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-21T00:20:00.000+00:00,feeder,0050,L3 Current (Min),A,12.12
605820,Ferry Road Pennar,2024-01-21T00:20:00.000+00:00,feeder,0050,L3 Current (Max),A,12.12
605820,Ferry Road Pennar,2024-01-21T00:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,12.12
605820,Ferry Road Pennar,2024-01-21T00:20:00.000+00:00,feeder,0050,L2 Current (Min),A,18.5
605820,Ferry Road Pennar,2024-01-21T00:20:00.000+00:00,feeder,0050,L2 Current (Max),A,18.62
605820,Ferry Road Pennar,2024-01-21T00:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,18.5
605820,Ferry Road Pennar,2024-01-21T00:20:00.000+00:00,feeder,0050,L1 Current (Min),A,21.12
605820,Ferry Road Pennar,2024-01-21T00:20:00.000+00:00,feeder,0050,L1 Current (Max),A,21.25
605820,Ferry Road Pennar,2024-01-21T00:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,21.12
605820,Ferry Road Pennar,2024-01-21T00:20:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T00:20:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-9.5
605820,Ferry Road Pennar,2024-01-21T00:20:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T00:20:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-10.56
605820,Ferry Road Pennar,2024-01-21T00:20:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T00:20:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-19.12
605820,Ferry Road Pennar,2024-01-21T00:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-21T00:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-21T00:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.0
605820,Ferry Road Pennar,2024-01-21T00:20:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.9472
605820,Ferry Road Pennar,2024-01-21T00:20:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.94455
605820,Ferry Road Pennar,2024-01-21T00:20:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.89014
605820,Ferry Road Pennar,2024-01-21T00:20:00.000+00:00,feeder,0040,L3 Active Power,kW,5.0
605820,Ferry Road Pennar,2024-01-21T00:20:00.000+00:00,feeder,0040,L2 Active Power,kW,8.0
605820,Ferry Road Pennar,2024-01-21T00:20:00.000+00:00,feeder,0040,L1 Active Power,kW,7.0
605820,Ferry Road Pennar,2024-01-21T00:20:00.000+00:00,feeder,0040,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-21T00:20:00.000+00:00,feeder,0040,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-21T00:20:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-21T00:20:00.000+00:00,feeder,0040,L3 Current (Min),A,19.75
605820,Ferry Road Pennar,2024-01-21T00:20:00.000+00:00,feeder,0040,L3 Current (Max),A,19.88
605820,Ferry Road Pennar,2024-01-21T00:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,19.88
605820,Ferry Road Pennar,2024-01-21T00:20:00.000+00:00,feeder,0040,L2 Current (Min),A,33.12
605820,Ferry Road Pennar,2024-01-21T00:20:00.000+00:00,feeder,0040,L2 Current (Max),A,33.5
605820,Ferry Road Pennar,2024-01-21T00:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,33.25
605820,Ferry Road Pennar,2024-01-21T00:20:00.000+00:00,feeder,0040,L1 Current (Min),A,32.25
605820,Ferry Road Pennar,2024-01-21T00:20:00.000+00:00,feeder,0040,L1 Current (Max),A,32.5
605820,Ferry Road Pennar,2024-01-21T00:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,32.5
605820,Ferry Road Pennar,2024-01-21T00:20:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T00:20:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-8.63
605820,Ferry Road Pennar,2024-01-21T00:20:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T00:20:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-9.0
605820,Ferry Road Pennar,2024-01-21T00:20:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T00:20:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-1.88
605820,Ferry Road Pennar,2024-01-21T00:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-21T00:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-21T00:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-21T00:20:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.96396
605820,Ferry Road Pennar,2024-01-21T00:20:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.92868
605820,Ferry Road Pennar,2024-01-21T00:20:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.97748
605820,Ferry Road Pennar,2024-01-21T00:20:00.000+00:00,feeder,0030,L3 Active Power,kW,5.0
605820,Ferry Road Pennar,2024-01-21T00:20:00.000+00:00,feeder,0030,L2 Active Power,kW,4.0
605820,Ferry Road Pennar,2024-01-21T00:20:00.000+00:00,feeder,0030,L1 Active Power,kW,4.0
605820,Ferry Road Pennar,2024-01-21T00:20:00.000+00:00,feeder,0030,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-21T00:20:00.000+00:00,feeder,0030,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-21T00:20:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-21T00:20:00.000+00:00,feeder,0030,L3 Current (Min),A,20.5
605820,Ferry Road Pennar,2024-01-21T00:20:00.000+00:00,feeder,0030,L3 Current (Max),A,20.88
605820,Ferry Road Pennar,2024-01-21T00:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.75
605820,Ferry Road Pennar,2024-01-21T00:20:00.000+00:00,feeder,0030,L2 Current (Min),A,18.38
605820,Ferry Road Pennar,2024-01-21T00:20:00.000+00:00,feeder,0030,L2 Current (Max),A,18.38
605820,Ferry Road Pennar,2024-01-21T00:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.38
605820,Ferry Road Pennar,2024-01-21T00:20:00.000+00:00,feeder,0030,L1 Current (Min),A,14.75
605820,Ferry Road Pennar,2024-01-21T00:20:00.000+00:00,feeder,0030,L1 Current (Max),A,14.88
605820,Ferry Road Pennar,2024-01-21T00:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.88
605820,Ferry Road Pennar,2024-01-21T00:20:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T00:20:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-15.31
605820,Ferry Road Pennar,2024-01-21T00:20:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T00:20:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-22.81
605820,Ferry Road Pennar,2024-01-21T00:20:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T00:20:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-11.44
605820,Ferry Road Pennar,2024-01-21T00:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-21T00:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-21T00:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-21T00:20:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.93161
605820,Ferry Road Pennar,2024-01-21T00:20:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.86014
605820,Ferry Road Pennar,2024-01-21T00:20:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.91641
605820,Ferry Road Pennar,2024-01-21T00:20:00.000+00:00,feeder,0020,L3 Active Power,kW,3.0
605820,Ferry Road Pennar,2024-01-21T00:20:00.000+00:00,feeder,0020,L2 Active Power,kW,1.0
605820,Ferry Road Pennar,2024-01-21T00:20:00.000+00:00,feeder,0020,L1 Active Power,kW,2.0
605820,Ferry Road Pennar,2024-01-21T00:20:00.000+00:00,feeder,0020,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-21T00:20:00.000+00:00,feeder,0020,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-21T00:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-21T00:20:00.000+00:00,feeder,0020,L3 Current (Min),A,11.88
605820,Ferry Road Pennar,2024-01-21T00:20:00.000+00:00,feeder,0020,L3 Current (Max),A,12.0
605820,Ferry Road Pennar,2024-01-21T00:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.88
605820,Ferry Road Pennar,2024-01-21T00:20:00.000+00:00,feeder,0020,L2 Current (Min),A,5.25
605820,Ferry Road Pennar,2024-01-21T00:20:00.000+00:00,feeder,0020,L2 Current (Max),A,5.38
605820,Ferry Road Pennar,2024-01-21T00:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.25
605820,Ferry Road Pennar,2024-01-21T00:20:00.000+00:00,feeder,0020,L1 Current (Min),A,6.75
605820,Ferry Road Pennar,2024-01-21T00:20:00.000+00:00,feeder,0020,L1 Current (Max),A,6.75
605820,Ferry Road Pennar,2024-01-21T00:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.75
605820,Ferry Road Pennar,2024-01-21T00:20:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T00:20:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-22.56
605820,Ferry Road Pennar,2024-01-21T00:20:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T00:20:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-17.69
605820,Ferry Road Pennar,2024-01-21T00:20:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T00:20:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-11.56
605820,Ferry Road Pennar,2024-01-21T00:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-21T00:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-21T00:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-21T00:20:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.87826
605820,Ferry Road Pennar,2024-01-21T00:20:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.88629
605820,Ferry Road Pennar,2024-01-21T00:20:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.94495
605820,Ferry Road Pennar,2024-01-21T00:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.0
605820,Ferry Road Pennar,2024-01-21T00:20:00.000+00:00,feeder,0010,L2 Active Power,kW,3.0
605820,Ferry Road Pennar,2024-01-21T00:20:00.000+00:00,feeder,0010,L1 Active Power,kW,3.0
605820,Ferry Road Pennar,2024-01-21T00:20:00.000+00:00,feeder,0010,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-21T00:20:00.000+00:00,feeder,0010,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-21T00:20:00.000+00:00,feeder,0010,L3 Current (Min),A,9.88
605820,Ferry Road Pennar,2024-01-21T00:20:00.000+00:00,feeder,0010,L3 Current (Max),A,9.88
605820,Ferry Road Pennar,2024-01-21T00:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.88
605820,Ferry Road Pennar,2024-01-21T00:20:00.000+00:00,feeder,0010,L2 Current (Min),A,12.62
605820,Ferry Road Pennar,2024-01-21T00:20:00.000+00:00,feeder,0010,L2 Current (Max),A,12.62
605820,Ferry Road Pennar,2024-01-21T00:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.62
605820,Ferry Road Pennar,2024-01-21T00:20:00.000+00:00,feeder,0010,L1 Current (Min),A,14.38
605820,Ferry Road Pennar,2024-01-21T00:20:00.000+00:00,feeder,0010,L1 Current (Max),A,14.38
605820,Ferry Road Pennar,2024-01-21T00:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.38
605820,Ferry Road Pennar,2024-01-21T00:20:00.000+00:00,busbar,,L3 Voltage (Min),V,243.89
605820,Ferry Road Pennar,2024-01-21T00:20:00.000+00:00,busbar,,L3 Voltage (Max),V,243.98
605820,Ferry Road Pennar,2024-01-21T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.94
605820,Ferry Road Pennar,2024-01-21T00:20:00.000+00:00,busbar,,L2 Voltage (Min),V,242.78
605820,Ferry Road Pennar,2024-01-21T00:20:00.000+00:00,busbar,,L2 Voltage (Max),V,242.86
605820,Ferry Road Pennar,2024-01-21T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.81
605820,Ferry Road Pennar,2024-01-21T00:20:00.000+00:00,busbar,,L1 Voltage (Min),V,243.12
605820,Ferry Road Pennar,2024-01-21T00:20:00.000+00:00,busbar,,L1 Voltage (Max),V,243.14
605820,Ferry Road Pennar,2024-01-21T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.12
605820,Ferry Road Pennar,2024-01-21T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
605820,Ferry Road Pennar,2024-01-21T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
605820,Ferry Road Pennar,2024-01-21T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
605820,Ferry Road Pennar,2024-01-21T00:20:00.000+00:00,busbar,,L3 Active Power,kW,17.0
605820,Ferry Road Pennar,2024-01-21T00:20:00.000+00:00,busbar,,L2 Active Power,kW,20.0
605820,Ferry Road Pennar,2024-01-21T00:20:00.000+00:00,busbar,,L1 Active Power,kW,20.0
605820,Ferry Road Pennar,2024-01-21T00:20:00.000+00:00,busbar,,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-21T00:20:00.000+00:00,busbar,,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-21T00:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-21T00:20:00.000+00:00,busbar,,L3 Current (Min),A,74.12
605820,Ferry Road Pennar,2024-01-21T00:20:00.000+00:00,busbar,,L3 Current (Max),A,74.38
605820,Ferry Road Pennar,2024-01-21T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,74.25
605820,Ferry Road Pennar,2024-01-21T00:20:00.000+00:00,busbar,,L2 Current (Min),A,87.25
605820,Ferry Road Pennar,2024-01-21T00:20:00.000+00:00,busbar,,L2 Current (Max),A,87.75
605820,Ferry Road Pennar,2024-01-21T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,87.38
605820,Ferry Road Pennar,2024-01-21T00:20:00.000+00:00,busbar,,L1 Current (Min),A,88.62
605820,Ferry Road Pennar,2024-01-21T00:20:00.000+00:00,busbar,,L1 Current (Max),A,89.12
605820,Ferry Road Pennar,2024-01-21T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,88.88
605820,Ferry Road Pennar,2024-01-21T00:20:00.000+00:00,transformer,,Temperature,C,0.0
605820,Ferry Road Pennar,2024-01-21T00:20:00.000+00:00,ambient,,Temperature,C,0.0
605820,Ferry Road Pennar,2024-01-21T00:10:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T00:10:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,-2.75
605820,Ferry Road Pennar,2024-01-21T00:10:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T00:10:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,-5.94
605820,Ferry Road Pennar,2024-01-21T00:10:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T00:10:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,-6.25
605820,Ferry Road Pennar,2024-01-21T00:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-21T00:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-21T00:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-21T00:10:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,0.98907
605820,Ferry Road Pennar,2024-01-21T00:10:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,0.94498
605820,Ferry Road Pennar,2024-01-21T00:10:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,0.98428
605820,Ferry Road Pennar,2024-01-21T00:10:00.000+00:00,feeder,0050,L3 Active Power,kW,6.0
605820,Ferry Road Pennar,2024-01-21T00:10:00.000+00:00,feeder,0050,L2 Active Power,kW,3.0
605820,Ferry Road Pennar,2024-01-21T00:10:00.000+00:00,feeder,0050,L1 Active Power,kW,7.0
605820,Ferry Road Pennar,2024-01-21T00:10:00.000+00:00,feeder,0050,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-21T00:10:00.000+00:00,feeder,0050,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-21T00:10:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-21T00:10:00.000+00:00,feeder,0050,L3 Current (Min),A,23.62
605820,Ferry Road Pennar,2024-01-21T00:10:00.000+00:00,feeder,0050,L3 Current (Max),A,23.88
605820,Ferry Road Pennar,2024-01-21T00:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,23.75
605820,Ferry Road Pennar,2024-01-21T00:10:00.000+00:00,feeder,0050,L2 Current (Min),A,12.38
605820,Ferry Road Pennar,2024-01-21T00:10:00.000+00:00,feeder,0050,L2 Current (Max),A,12.62
605820,Ferry Road Pennar,2024-01-21T00:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,12.5
605820,Ferry Road Pennar,2024-01-21T00:10:00.000+00:00,feeder,0050,L1 Current (Min),A,30.25
605820,Ferry Road Pennar,2024-01-21T00:10:00.000+00:00,feeder,0050,L1 Current (Max),A,30.38
605820,Ferry Road Pennar,2024-01-21T00:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,30.25
605820,Ferry Road Pennar,2024-01-21T00:10:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T00:10:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-13.06
605820,Ferry Road Pennar,2024-01-21T00:10:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T00:10:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-8.75
605820,Ferry Road Pennar,2024-01-21T00:10:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T00:10:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-12.63
605820,Ferry Road Pennar,2024-01-21T00:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-21T00:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-21T00:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.0
605820,Ferry Road Pennar,2024-01-21T00:10:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.93155
605820,Ferry Road Pennar,2024-01-21T00:10:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.93701
605820,Ferry Road Pennar,2024-01-21T00:10:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.93002
605820,Ferry Road Pennar,2024-01-21T00:10:00.000+00:00,feeder,0040,L3 Active Power,kW,4.0
605820,Ferry Road Pennar,2024-01-21T00:10:00.000+00:00,feeder,0040,L2 Active Power,kW,7.0
605820,Ferry Road Pennar,2024-01-21T00:10:00.000+00:00,feeder,0040,L1 Active Power,kW,8.0
605820,Ferry Road Pennar,2024-01-21T00:10:00.000+00:00,feeder,0040,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-21T00:10:00.000+00:00,feeder,0040,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-21T00:10:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-21T00:10:00.000+00:00,feeder,0040,L3 Current (Min),A,19.5
605820,Ferry Road Pennar,2024-01-21T00:10:00.000+00:00,feeder,0040,L3 Current (Max),A,19.88
605820,Ferry Road Pennar,2024-01-21T00:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,19.75
605820,Ferry Road Pennar,2024-01-21T00:10:00.000+00:00,feeder,0040,L2 Current (Min),A,30.12
605820,Ferry Road Pennar,2024-01-21T00:10:00.000+00:00,feeder,0040,L2 Current (Max),A,30.25
605820,Ferry Road Pennar,2024-01-21T00:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,30.25
605820,Ferry Road Pennar,2024-01-21T00:10:00.000+00:00,feeder,0040,L1 Current (Min),A,35.62
605820,Ferry Road Pennar,2024-01-21T00:10:00.000+00:00,feeder,0040,L1 Current (Max),A,35.62
605820,Ferry Road Pennar,2024-01-21T00:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,35.62
605820,Ferry Road Pennar,2024-01-21T00:10:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T00:10:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-9.06
605820,Ferry Road Pennar,2024-01-21T00:10:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T00:10:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-3.56
605820,Ferry Road Pennar,2024-01-21T00:10:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
