Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605820,Ferry Road Pennar,2024-01-21T00:10:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-2.56
605820,Ferry Road Pennar,2024-01-21T00:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-21T00:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-21T00:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-21T00:10:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.96515
605820,Ferry Road Pennar,2024-01-21T00:10:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.97137
605820,Ferry Road Pennar,2024-01-21T00:10:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.98099
605820,Ferry Road Pennar,2024-01-21T00:10:00.000+00:00,feeder,0030,L3 Active Power,kW,5.0
605820,Ferry Road Pennar,2024-01-21T00:10:00.000+00:00,feeder,0030,L2 Active Power,kW,6.0
605820,Ferry Road Pennar,2024-01-21T00:10:00.000+00:00,feeder,0030,L1 Active Power,kW,4.0
605820,Ferry Road Pennar,2024-01-21T00:10:00.000+00:00,feeder,0030,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-21T00:10:00.000+00:00,feeder,0030,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-21T00:10:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-21T00:10:00.000+00:00,feeder,0030,L3 Current (Min),A,20.75
605820,Ferry Road Pennar,2024-01-21T00:10:00.000+00:00,feeder,0030,L3 Current (Max),A,20.88
605820,Ferry Road Pennar,2024-01-21T00:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.88
605820,Ferry Road Pennar,2024-01-21T00:10:00.000+00:00,feeder,0030,L2 Current (Min),A,27.12
605820,Ferry Road Pennar,2024-01-21T00:10:00.000+00:00,feeder,0030,L2 Current (Max),A,27.38
605820,Ferry Road Pennar,2024-01-21T00:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,27.25
605820,Ferry Road Pennar,2024-01-21T00:10:00.000+00:00,feeder,0030,L1 Current (Min),A,15.75
605820,Ferry Road Pennar,2024-01-21T00:10:00.000+00:00,feeder,0030,L1 Current (Max),A,15.88
605820,Ferry Road Pennar,2024-01-21T00:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.75
605820,Ferry Road Pennar,2024-01-21T00:10:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T00:10:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-14.13
605820,Ferry Road Pennar,2024-01-21T00:10:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T00:10:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-8.25
605820,Ferry Road Pennar,2024-01-21T00:10:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T00:10:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-11.94
605820,Ferry Road Pennar,2024-01-21T00:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-21T00:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-21T00:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-21T00:10:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.93655
605820,Ferry Road Pennar,2024-01-21T00:10:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.91659
605820,Ferry Road Pennar,2024-01-21T00:10:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.93896
605820,Ferry Road Pennar,2024-01-21T00:10:00.000+00:00,feeder,0020,L3 Active Power,kW,3.0
605820,Ferry Road Pennar,2024-01-21T00:10:00.000+00:00,feeder,0020,L2 Active Power,kW,1.0
605820,Ferry Road Pennar,2024-01-21T00:10:00.000+00:00,feeder,0020,L1 Active Power,kW,2.0
605820,Ferry Road Pennar,2024-01-21T00:10:00.000+00:00,feeder,0020,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-21T00:10:00.000+00:00,feeder,0020,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-21T00:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-21T00:10:00.000+00:00,feeder,0020,L3 Current (Min),A,12.62
605820,Ferry Road Pennar,2024-01-21T00:10:00.000+00:00,feeder,0020,L3 Current (Max),A,12.75
605820,Ferry Road Pennar,2024-01-21T00:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.75
605820,Ferry Road Pennar,2024-01-21T00:10:00.000+00:00,feeder,0020,L2 Current (Min),A,5.0
605820,Ferry Road Pennar,2024-01-21T00:10:00.000+00:00,feeder,0020,L2 Current (Max),A,5.0
605820,Ferry Road Pennar,2024-01-21T00:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.0
605820,Ferry Road Pennar,2024-01-21T00:10:00.000+00:00,feeder,0020,L1 Current (Min),A,9.38
605820,Ferry Road Pennar,2024-01-21T00:10:00.000+00:00,feeder,0020,L1 Current (Max),A,9.5
605820,Ferry Road Pennar,2024-01-21T00:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.38
605820,Ferry Road Pennar,2024-01-21T00:10:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T00:10:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-16.87
605820,Ferry Road Pennar,2024-01-21T00:10:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T00:10:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-17.37
605820,Ferry Road Pennar,2024-01-21T00:10:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T00:10:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-4.44
605820,Ferry Road Pennar,2024-01-21T00:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-21T00:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-21T00:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-21T00:10:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.91409
605820,Ferry Road Pennar,2024-01-21T00:10:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.88885
605820,Ferry Road Pennar,2024-01-21T00:10:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.95868
605820,Ferry Road Pennar,2024-01-21T00:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.0
605820,Ferry Road Pennar,2024-01-21T00:10:00.000+00:00,feeder,0010,L2 Active Power,kW,3.0
605820,Ferry Road Pennar,2024-01-21T00:10:00.000+00:00,feeder,0010,L1 Active Power,kW,3.0
605820,Ferry Road Pennar,2024-01-21T00:10:00.000+00:00,feeder,0010,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-21T00:10:00.000+00:00,feeder,0010,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-21T00:10:00.000+00:00,feeder,0010,L3 Current (Min),A,10.75
605820,Ferry Road Pennar,2024-01-21T00:10:00.000+00:00,feeder,0010,L3 Current (Max),A,10.88
605820,Ferry Road Pennar,2024-01-21T00:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.75
605820,Ferry Road Pennar,2024-01-21T00:10:00.000+00:00,feeder,0010,L2 Current (Min),A,13.0
605820,Ferry Road Pennar,2024-01-21T00:10:00.000+00:00,feeder,0010,L2 Current (Max),A,13.25
605820,Ferry Road Pennar,2024-01-21T00:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.12
605820,Ferry Road Pennar,2024-01-21T00:10:00.000+00:00,feeder,0010,L1 Current (Min),A,14.25
605820,Ferry Road Pennar,2024-01-21T00:10:00.000+00:00,feeder,0010,L1 Current (Max),A,14.75
605820,Ferry Road Pennar,2024-01-21T00:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.5
605820,Ferry Road Pennar,2024-01-21T00:10:00.000+00:00,busbar,,L3 Voltage (Min),V,243.52
605820,Ferry Road Pennar,2024-01-21T00:10:00.000+00:00,busbar,,L3 Voltage (Max),V,243.56
605820,Ferry Road Pennar,2024-01-21T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.55
605820,Ferry Road Pennar,2024-01-21T00:10:00.000+00:00,busbar,,L2 Voltage (Min),V,242.02
605820,Ferry Road Pennar,2024-01-21T00:10:00.000+00:00,busbar,,L2 Voltage (Max),V,242.06
605820,Ferry Road Pennar,2024-01-21T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.05
605820,Ferry Road Pennar,2024-01-21T00:10:00.000+00:00,busbar,,L1 Voltage (Min),V,242.3
605820,Ferry Road Pennar,2024-01-21T00:10:00.000+00:00,busbar,,L1 Voltage (Max),V,242.36
605820,Ferry Road Pennar,2024-01-21T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.33
605820,Ferry Road Pennar,2024-01-21T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
605820,Ferry Road Pennar,2024-01-21T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
605820,Ferry Road Pennar,2024-01-21T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
605820,Ferry Road Pennar,2024-01-21T00:10:00.000+00:00,busbar,,L3 Active Power,kW,20.0
605820,Ferry Road Pennar,2024-01-21T00:10:00.000+00:00,busbar,,L2 Active Power,kW,20.0
605820,Ferry Road Pennar,2024-01-21T00:10:00.000+00:00,busbar,,L1 Active Power,kW,25.0
605820,Ferry Road Pennar,2024-01-21T00:10:00.000+00:00,busbar,,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-21T00:10:00.000+00:00,busbar,,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-21T00:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-21T00:10:00.000+00:00,busbar,,L3 Current (Min),A,87.25
605820,Ferry Road Pennar,2024-01-21T00:10:00.000+00:00,busbar,,L3 Current (Max),A,87.88
605820,Ferry Road Pennar,2024-01-21T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,87.38
605820,Ferry Road Pennar,2024-01-21T00:10:00.000+00:00,busbar,,L2 Current (Min),A,87.62
605820,Ferry Road Pennar,2024-01-21T00:10:00.000+00:00,busbar,,L2 Current (Max),A,88.0
605820,Ferry Road Pennar,2024-01-21T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,87.88
605820,Ferry Road Pennar,2024-01-21T00:10:00.000+00:00,busbar,,L1 Current (Min),A,105.0
605820,Ferry Road Pennar,2024-01-21T00:10:00.000+00:00,busbar,,L1 Current (Max),A,105.38
605820,Ferry Road Pennar,2024-01-21T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,105.12
605820,Ferry Road Pennar,2024-01-21T00:10:00.000+00:00,transformer,,Temperature,C,0.0
605820,Ferry Road Pennar,2024-01-21T00:10:00.000+00:00,ambient,,Temperature,C,0.0
605820,Ferry Road Pennar,2024-01-21T00:00:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T00:00:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,-7.37
605820,Ferry Road Pennar,2024-01-21T00:00:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T00:00:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,-12.81
605820,Ferry Road Pennar,2024-01-21T00:00:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T00:00:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,-6.06
605820,Ferry Road Pennar,2024-01-21T00:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-21T00:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-21T00:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-21T00:00:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,0.957
605820,Ferry Road Pennar,2024-01-21T00:00:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,0.92297
605820,Ferry Road Pennar,2024-01-21T00:00:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,0.9848
605820,Ferry Road Pennar,2024-01-21T00:00:00.000+00:00,feeder,0050,L3 Active Power,kW,3.0
605820,Ferry Road Pennar,2024-01-21T00:00:00.000+00:00,feeder,0050,L2 Active Power,kW,3.0
605820,Ferry Road Pennar,2024-01-21T00:00:00.000+00:00,feeder,0050,L1 Active Power,kW,8.0
605820,Ferry Road Pennar,2024-01-21T00:00:00.000+00:00,feeder,0050,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-21T00:00:00.000+00:00,feeder,0050,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-21T00:00:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-21T00:00:00.000+00:00,feeder,0050,L3 Current (Min),A,13.12
605820,Ferry Road Pennar,2024-01-21T00:00:00.000+00:00,feeder,0050,L3 Current (Max),A,13.12
605820,Ferry Road Pennar,2024-01-21T00:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,13.12
605820,Ferry Road Pennar,2024-01-21T00:00:00.000+00:00,feeder,0050,L2 Current (Min),A,11.88
605820,Ferry Road Pennar,2024-01-21T00:00:00.000+00:00,feeder,0050,L2 Current (Max),A,12.0
605820,Ferry Road Pennar,2024-01-21T00:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,12.0
605820,Ferry Road Pennar,2024-01-21T00:00:00.000+00:00,feeder,0050,L1 Current (Min),A,32.25
605820,Ferry Road Pennar,2024-01-21T00:00:00.000+00:00,feeder,0050,L1 Current (Max),A,32.38
605820,Ferry Road Pennar,2024-01-21T00:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,32.25
605820,Ferry Road Pennar,2024-01-21T00:00:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T00:00:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-16.0
605820,Ferry Road Pennar,2024-01-21T00:00:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T00:00:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-11.25
605820,Ferry Road Pennar,2024-01-21T00:00:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T00:00:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-12.37
605820,Ferry Road Pennar,2024-01-21T00:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-21T00:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.0
605820,Ferry Road Pennar,2024-01-21T00:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.0
605820,Ferry Road Pennar,2024-01-21T00:00:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.91418
605820,Ferry Road Pennar,2024-01-21T00:00:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.94113
605820,Ferry Road Pennar,2024-01-21T00:00:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.91995
605820,Ferry Road Pennar,2024-01-21T00:00:00.000+00:00,feeder,0040,L3 Active Power,kW,5.0
605820,Ferry Road Pennar,2024-01-21T00:00:00.000+00:00,feeder,0040,L2 Active Power,kW,8.0
605820,Ferry Road Pennar,2024-01-21T00:00:00.000+00:00,feeder,0040,L1 Active Power,kW,7.0
605820,Ferry Road Pennar,2024-01-21T00:00:00.000+00:00,feeder,0040,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-21T00:00:00.000+00:00,feeder,0040,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-21T00:00:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-21T00:00:00.000+00:00,feeder,0040,L3 Current (Min),A,20.62
605820,Ferry Road Pennar,2024-01-21T00:00:00.000+00:00,feeder,0040,L3 Current (Max),A,20.75
605820,Ferry Road Pennar,2024-01-21T00:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,20.62
605820,Ferry Road Pennar,2024-01-21T00:00:00.000+00:00,feeder,0040,L2 Current (Min),A,33.5
605820,Ferry Road Pennar,2024-01-21T00:00:00.000+00:00,feeder,0040,L2 Current (Max),A,33.88
605820,Ferry Road Pennar,2024-01-21T00:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,33.75
605820,Ferry Road Pennar,2024-01-21T00:00:00.000+00:00,feeder,0040,L1 Current (Min),A,31.25
605820,Ferry Road Pennar,2024-01-21T00:00:00.000+00:00,feeder,0040,L1 Current (Max),A,31.25
605820,Ferry Road Pennar,2024-01-21T00:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,31.25
605820,Ferry Road Pennar,2024-01-21T00:00:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T00:00:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-20.0
605820,Ferry Road Pennar,2024-01-21T00:00:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T00:00:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-4.31
605820,Ferry Road Pennar,2024-01-21T00:00:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T00:00:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-3.75
605820,Ferry Road Pennar,2024-01-21T00:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-21T00:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-21T00:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-21T00:00:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.88681
605820,Ferry Road Pennar,2024-01-21T00:00:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.97397
605820,Ferry Road Pennar,2024-01-21T00:00:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.97992
605820,Ferry Road Pennar,2024-01-21T00:00:00.000+00:00,feeder,0030,L3 Active Power,kW,3.0
605820,Ferry Road Pennar,2024-01-21T00:00:00.000+00:00,feeder,0030,L2 Active Power,kW,7.0
605820,Ferry Road Pennar,2024-01-21T00:00:00.000+00:00,feeder,0030,L1 Active Power,kW,4.0
605820,Ferry Road Pennar,2024-01-21T00:00:00.000+00:00,feeder,0030,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-21T00:00:00.000+00:00,feeder,0030,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-21T00:00:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-21T00:00:00.000+00:00,feeder,0030,L3 Current (Min),A,12.5
605820,Ferry Road Pennar,2024-01-21T00:00:00.000+00:00,feeder,0030,L3 Current (Max),A,12.75
605820,Ferry Road Pennar,2024-01-21T00:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.62
605820,Ferry Road Pennar,2024-01-21T00:00:00.000+00:00,feeder,0030,L2 Current (Min),A,28.12
605820,Ferry Road Pennar,2024-01-21T00:00:00.000+00:00,feeder,0030,L2 Current (Max),A,28.38
605820,Ferry Road Pennar,2024-01-21T00:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,28.25
605820,Ferry Road Pennar,2024-01-21T00:00:00.000+00:00,feeder,0030,L1 Current (Min),A,14.75
605820,Ferry Road Pennar,2024-01-21T00:00:00.000+00:00,feeder,0030,L1 Current (Max),A,15.0
605820,Ferry Road Pennar,2024-01-21T00:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.88
605820,Ferry Road Pennar,2024-01-21T00:00:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T00:00:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-16.81
605820,Ferry Road Pennar,2024-01-21T00:00:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T00:00:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-7.37
605820,Ferry Road Pennar,2024-01-21T00:00:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T00:00:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,5.38
605820,Ferry Road Pennar,2024-01-21T00:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-21T00:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-21T00:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-21T00:00:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.92166
605820,Ferry Road Pennar,2024-01-21T00:00:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.91885
605820,Ferry Road Pennar,2024-01-21T00:00:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.9389
605820,Ferry Road Pennar,2024-01-21T00:00:00.000+00:00,feeder,0020,L3 Active Power,kW,3.0
605820,Ferry Road Pennar,2024-01-21T00:00:00.000+00:00,feeder,0020,L2 Active Power,kW,1.0
605820,Ferry Road Pennar,2024-01-21T00:00:00.000+00:00,feeder,0020,L1 Active Power,kW,2.0
605820,Ferry Road Pennar,2024-01-21T00:00:00.000+00:00,feeder,0020,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-21T00:00:00.000+00:00,feeder,0020,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-21T00:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-21T00:00:00.000+00:00,feeder,0020,L3 Current (Min),A,12.62
605820,Ferry Road Pennar,2024-01-21T00:00:00.000+00:00,feeder,0020,L3 Current (Max),A,12.75
605820,Ferry Road Pennar,2024-01-21T00:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.62
605820,Ferry Road Pennar,2024-01-21T00:00:00.000+00:00,feeder,0020,L2 Current (Min),A,5.38
605820,Ferry Road Pennar,2024-01-21T00:00:00.000+00:00,feeder,0020,L2 Current (Max),A,5.5
605820,Ferry Road Pennar,2024-01-21T00:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.38
605820,Ferry Road Pennar,2024-01-21T00:00:00.000+00:00,feeder,0020,L1 Current (Min),A,7.88
605820,Ferry Road Pennar,2024-01-21T00:00:00.000+00:00,feeder,0020,L1 Current (Max),A,8.12
605820,Ferry Road Pennar,2024-01-21T00:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.0
605820,Ferry Road Pennar,2024-01-21T00:00:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T00:00:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-16.37
605820,Ferry Road Pennar,2024-01-21T00:00:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T00:00:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-18.0
605820,Ferry Road Pennar,2024-01-21T00:00:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T00:00:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-6.5
605820,Ferry Road Pennar,2024-01-21T00:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-21T00:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-21T00:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-21T00:00:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.91858
605820,Ferry Road Pennar,2024-01-21T00:00:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.89773
605820,Ferry Road Pennar,2024-01-21T00:00:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.95608
605820,Ferry Road Pennar,2024-01-21T00:00:00.000+00:00,feeder,0010,L3 Active Power,kW,3.0
605820,Ferry Road Pennar,2024-01-21T00:00:00.000+00:00,feeder,0010,L2 Active Power,kW,3.0
605820,Ferry Road Pennar,2024-01-21T00:00:00.000+00:00,feeder,0010,L1 Active Power,kW,3.0
605820,Ferry Road Pennar,2024-01-21T00:00:00.000+00:00,feeder,0010,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-21T00:00:00.000+00:00,feeder,0010,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-21T00:00:00.000+00:00,feeder,0010,L3 Current (Min),A,11.38
605820,Ferry Road Pennar,2024-01-21T00:00:00.000+00:00,feeder,0010,L3 Current (Max),A,11.5
605820,Ferry Road Pennar,2024-01-21T00:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.38
605820,Ferry Road Pennar,2024-01-21T00:00:00.000+00:00,feeder,0010,L2 Current (Min),A,14.38
605820,Ferry Road Pennar,2024-01-21T00:00:00.000+00:00,feeder,0010,L2 Current (Max),A,14.5
605820,Ferry Road Pennar,2024-01-21T00:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.5
605820,Ferry Road Pennar,2024-01-21T00:00:00.000+00:00,feeder,0010,L1 Current (Min),A,14.75
605820,Ferry Road Pennar,2024-01-21T00:00:00.000+00:00,feeder,0010,L1 Current (Max),A,14.75
605820,Ferry Road Pennar,2024-01-21T00:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.75
605820,Ferry Road Pennar,2024-01-21T00:00:00.000+00:00,busbar,,L3 Voltage (Min),V,244.52
605820,Ferry Road Pennar,2024-01-21T00:00:00.000+00:00,busbar,,L3 Voltage (Max),V,244.61
605820,Ferry Road Pennar,2024-01-21T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.56
605820,Ferry Road Pennar,2024-01-21T00:00:00.000+00:00,busbar,,L2 Voltage (Min),V,243.39
605820,Ferry Road Pennar,2024-01-21T00:00:00.000+00:00,busbar,,L2 Voltage (Max),V,243.41
605820,Ferry Road Pennar,2024-01-21T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.41
605820,Ferry Road Pennar,2024-01-21T00:00:00.000+00:00,busbar,,L1 Voltage (Min),V,243.5
605820,Ferry Road Pennar,2024-01-21T00:00:00.000+00:00,busbar,,L1 Voltage (Max),V,243.59
605820,Ferry Road Pennar,2024-01-21T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.55
605820,Ferry Road Pennar,2024-01-21T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
605820,Ferry Road Pennar,2024-01-21T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
605820,Ferry Road Pennar,2024-01-21T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
605820,Ferry Road Pennar,2024-01-21T00:00:00.000+00:00,busbar,,L3 Active Power,kW,16.0
605820,Ferry Road Pennar,2024-01-21T00:00:00.000+00:00,busbar,,L2 Active Power,kW,22.0
605820,Ferry Road Pennar,2024-01-21T00:00:00.000+00:00,busbar,,L1 Active Power,kW,24.0
605820,Ferry Road Pennar,2024-01-21T00:00:00.000+00:00,busbar,,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-21T00:00:00.000+00:00,busbar,,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-21T00:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-21T00:00:00.000+00:00,busbar,,L3 Current (Min),A,70.25
605820,Ferry Road Pennar,2024-01-21T00:00:00.000+00:00,busbar,,L3 Current (Max),A,70.62
605820,Ferry Road Pennar,2024-01-21T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,70.5
605820,Ferry Road Pennar,2024-01-21T00:00:00.000+00:00,busbar,,L2 Current (Min),A,93.25
605820,Ferry Road Pennar,2024-01-21T00:00:00.000+00:00,busbar,,L2 Current (Max),A,93.5
605820,Ferry Road Pennar,2024-01-21T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,93.38
605820,Ferry Road Pennar,2024-01-21T00:00:00.000+00:00,busbar,,L1 Current (Min),A,100.5
605820,Ferry Road Pennar,2024-01-21T00:00:00.000+00:00,busbar,,L1 Current (Max),A,100.5
605820,Ferry Road Pennar,2024-01-21T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,100.5
605820,Ferry Road Pennar,2024-01-21T00:00:00.000+00:00,transformer,,Temperature,C,0.0
605820,Ferry Road Pennar,2024-01-21T00:00:00.000+00:00,ambient,,Temperature,C,0.0
605820,Ferry Road Pennar,2024-01-22T23:50:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T23:50:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,-5.06
605820,Ferry Road Pennar,2024-01-22T23:50:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T23:50:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,-2.06
605820,Ferry Road Pennar,2024-01-22T23:50:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T23:50:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,-13.13
605820,Ferry Road Pennar,2024-01-22T23:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-22T23:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-22T23:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-22T23:50:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,0.98425
605820,Ferry Road Pennar,2024-01-22T23:50:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,0.97586
605820,Ferry Road Pennar,2024-01-22T23:50:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,0.94607
605820,Ferry Road Pennar,2024-01-22T23:50:00.000+00:00,feeder,0050,L3 Active Power,kW,5.0
605820,Ferry Road Pennar,2024-01-22T23:50:00.000+00:00,feeder,0050,L2 Active Power,kW,4.0
605820,Ferry Road Pennar,2024-01-22T23:50:00.000+00:00,feeder,0050,L1 Active Power,kW,4.0
605820,Ferry Road Pennar,2024-01-22T23:50:00.000+00:00,feeder,0050,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-22T23:50:00.000+00:00,feeder,0050,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-22T23:50:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-22T23:50:00.000+00:00,feeder,0050,L3 Current (Min),A,22.12
605820,Ferry Road Pennar,2024-01-22T23:50:00.000+00:00,feeder,0050,L3 Current (Max),A,22.25
605820,Ferry Road Pennar,2024-01-22T23:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,22.25
605820,Ferry Road Pennar,2024-01-22T23:50:00.000+00:00,feeder,0050,L2 Current (Min),A,17.88
605820,Ferry Road Pennar,2024-01-22T23:50:00.000+00:00,feeder,0050,L2 Current (Max),A,17.88
605820,Ferry Road Pennar,2024-01-22T23:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,17.88
605820,Ferry Road Pennar,2024-01-22T23:50:00.000+00:00,feeder,0050,L1 Current (Min),A,18.25
605820,Ferry Road Pennar,2024-01-22T23:50:00.000+00:00,feeder,0050,L1 Current (Max),A,18.5
605820,Ferry Road Pennar,2024-01-22T23:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,18.38
605820,Ferry Road Pennar,2024-01-22T23:50:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T23:50:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-15.94
605820,Ferry Road Pennar,2024-01-22T23:50:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T23:50:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-22.44
605820,Ferry Road Pennar,2024-01-22T23:50:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T23:50:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-20.25
605820,Ferry Road Pennar,2024-01-22T23:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-22T23:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.0
605820,Ferry Road Pennar,2024-01-22T23:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.0
605820,Ferry Road Pennar,2024-01-22T23:50:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.91653
605820,Ferry Road Pennar,2024-01-22T23:50:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.87012
605820,Ferry Road Pennar,2024-01-22T23:50:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.8804
605820,Ferry Road Pennar,2024-01-22T23:50:00.000+00:00,feeder,0040,L3 Active Power,kW,4.0
605820,Ferry Road Pennar,2024-01-22T23:50:00.000+00:00,feeder,0040,L2 Active Power,kW,5.0
605820,Ferry Road Pennar,2024-01-22T23:50:00.000+00:00,feeder,0040,L1 Active Power,kW,6.0
605820,Ferry Road Pennar,2024-01-22T23:50:00.000+00:00,feeder,0040,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-22T23:50:00.000+00:00,feeder,0040,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-22T23:50:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-22T23:50:00.000+00:00,feeder,0040,L3 Current (Min),A,17.38
605820,Ferry Road Pennar,2024-01-22T23:50:00.000+00:00,feeder,0040,L3 Current (Max),A,17.5
605820,Ferry Road Pennar,2024-01-22T23:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,17.5
605820,Ferry Road Pennar,2024-01-22T23:50:00.000+00:00,feeder,0040,L2 Current (Min),A,23.62
605820,Ferry Road Pennar,2024-01-22T23:50:00.000+00:00,feeder,0040,L2 Current (Max),A,24.12
605820,Ferry Road Pennar,2024-01-22T23:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,23.75
605820,Ferry Road Pennar,2024-01-22T23:50:00.000+00:00,feeder,0040,L1 Current (Min),A,26.88
605820,Ferry Road Pennar,2024-01-22T23:50:00.000+00:00,feeder,0040,L1 Current (Max),A,27.25
605820,Ferry Road Pennar,2024-01-22T23:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,27.12
605820,Ferry Road Pennar,2024-01-22T23:50:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T23:50:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-24.19
605820,Ferry Road Pennar,2024-01-22T23:50:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T23:50:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-4.06
605820,Ferry Road Pennar,2024-01-22T23:50:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T23:50:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,2.19
605820,Ferry Road Pennar,2024-01-22T23:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-22T23:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-22T23:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-22T23:50:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.8424
605820,Ferry Road Pennar,2024-01-22T23:50:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.96292
605820,Ferry Road Pennar,2024-01-22T23:50:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.98877
605820,Ferry Road Pennar,2024-01-22T23:50:00.000+00:00,feeder,0030,L3 Active Power,kW,2.0
605820,Ferry Road Pennar,2024-01-22T23:50:00.000+00:00,feeder,0030,L2 Active Power,kW,5.0
605820,Ferry Road Pennar,2024-01-22T23:50:00.000+00:00,feeder,0030,L1 Active Power,kW,4.0
605820,Ferry Road Pennar,2024-01-22T23:50:00.000+00:00,feeder,0030,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-22T23:50:00.000+00:00,feeder,0030,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-22T23:50:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-22T23:50:00.000+00:00,feeder,0030,L3 Current (Min),A,10.75
605820,Ferry Road Pennar,2024-01-22T23:50:00.000+00:00,feeder,0030,L3 Current (Max),A,10.88
605820,Ferry Road Pennar,2024-01-22T23:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.88
605820,Ferry Road Pennar,2024-01-22T23:50:00.000+00:00,feeder,0030,L2 Current (Min),A,21.5
605820,Ferry Road Pennar,2024-01-22T23:50:00.000+00:00,feeder,0030,L2 Current (Max),A,21.62
605820,Ferry Road Pennar,2024-01-22T23:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.5
605820,Ferry Road Pennar,2024-01-22T23:50:00.000+00:00,feeder,0030,L1 Current (Min),A,15.75
605820,Ferry Road Pennar,2024-01-22T23:50:00.000+00:00,feeder,0030,L1 Current (Max),A,15.88
605820,Ferry Road Pennar,2024-01-22T23:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.75
605820,Ferry Road Pennar,2024-01-22T23:50:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T23:50:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-12.13
605820,Ferry Road Pennar,2024-01-22T23:50:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T23:50:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-9.0
605820,Ferry Road Pennar,2024-01-22T23:50:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T23:50:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,15.44
605820,Ferry Road Pennar,2024-01-22T23:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-22T23:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-22T23:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-22T23:50:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.9588
605820,Ferry Road Pennar,2024-01-22T23:50:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.94073
605820,Ferry Road Pennar,2024-01-22T23:50:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.90213
605820,Ferry Road Pennar,2024-01-22T23:50:00.000+00:00,feeder,0020,L3 Active Power,kW,3.0
605820,Ferry Road Pennar,2024-01-22T23:50:00.000+00:00,feeder,0020,L2 Active Power,kW,1.0
605820,Ferry Road Pennar,2024-01-22T23:50:00.000+00:00,feeder,0020,L1 Active Power,kW,1.0
605820,Ferry Road Pennar,2024-01-22T23:50:00.000+00:00,feeder,0020,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-22T23:50:00.000+00:00,feeder,0020,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-22T23:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-22T23:50:00.000+00:00,feeder,0020,L3 Current (Min),A,14.38
605820,Ferry Road Pennar,2024-01-22T23:50:00.000+00:00,feeder,0020,L3 Current (Max),A,14.38
605820,Ferry Road Pennar,2024-01-22T23:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.38
605820,Ferry Road Pennar,2024-01-22T23:50:00.000+00:00,feeder,0020,L2 Current (Min),A,5.25
605820,Ferry Road Pennar,2024-01-22T23:50:00.000+00:00,feeder,0020,L2 Current (Max),A,5.25
605820,Ferry Road Pennar,2024-01-22T23:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.25
605820,Ferry Road Pennar,2024-01-22T23:50:00.000+00:00,feeder,0020,L1 Current (Min),A,6.12
605820,Ferry Road Pennar,2024-01-22T23:50:00.000+00:00,feeder,0020,L1 Current (Max),A,6.75
605820,Ferry Road Pennar,2024-01-22T23:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.38
605820,Ferry Road Pennar,2024-01-22T23:50:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T23:50:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-22.06
605820,Ferry Road Pennar,2024-01-22T23:50:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T23:50:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-11.94
605820,Ferry Road Pennar,2024-01-22T23:50:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T23:50:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-6.06
605820,Ferry Road Pennar,2024-01-22T23:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-22T23:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-22T23:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-22T23:50:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.89837
605820,Ferry Road Pennar,2024-01-22T23:50:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.93194
605820,Ferry Road Pennar,2024-01-22T23:50:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.97073
605820,Ferry Road Pennar,2024-01-22T23:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.0
605820,Ferry Road Pennar,2024-01-22T23:50:00.000+00:00,feeder,0010,L2 Active Power,kW,3.0
605820,Ferry Road Pennar,2024-01-22T23:50:00.000+00:00,feeder,0010,L1 Active Power,kW,3.0
605820,Ferry Road Pennar,2024-01-22T23:50:00.000+00:00,feeder,0010,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-22T23:50:00.000+00:00,feeder,0010,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-22T23:50:00.000+00:00,feeder,0010,L3 Current (Min),A,9.25
605820,Ferry Road Pennar,2024-01-22T23:50:00.000+00:00,feeder,0010,L3 Current (Max),A,9.25
605820,Ferry Road Pennar,2024-01-22T23:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.25
605820,Ferry Road Pennar,2024-01-22T23:50:00.000+00:00,feeder,0010,L2 Current (Min),A,14.62
605820,Ferry Road Pennar,2024-01-22T23:50:00.000+00:00,feeder,0010,L2 Current (Max),A,15.12
605820,Ferry Road Pennar,2024-01-22T23:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.75
605820,Ferry Road Pennar,2024-01-22T23:50:00.000+00:00,feeder,0010,L1 Current (Min),A,13.12
605820,Ferry Road Pennar,2024-01-22T23:50:00.000+00:00,feeder,0010,L1 Current (Max),A,13.12
605820,Ferry Road Pennar,2024-01-22T23:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.12
605820,Ferry Road Pennar,2024-01-22T23:50:00.000+00:00,busbar,,L3 Voltage (Min),V,245.03
605820,Ferry Road Pennar,2024-01-22T23:50:00.000+00:00,busbar,,L3 Voltage (Max),V,245.08
605820,Ferry Road Pennar,2024-01-22T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.05
605820,Ferry Road Pennar,2024-01-22T23:50:00.000+00:00,busbar,,L2 Voltage (Min),V,243.97
605820,Ferry Road Pennar,2024-01-22T23:50:00.000+00:00,busbar,,L2 Voltage (Max),V,244.0
605820,Ferry Road Pennar,2024-01-22T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.97
605820,Ferry Road Pennar,2024-01-22T23:50:00.000+00:00,busbar,,L1 Voltage (Min),V,243.89
605820,Ferry Road Pennar,2024-01-22T23:50:00.000+00:00,busbar,,L1 Voltage (Max),V,243.91
605820,Ferry Road Pennar,2024-01-22T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.89
605820,Ferry Road Pennar,2024-01-22T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
605820,Ferry Road Pennar,2024-01-22T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
605820,Ferry Road Pennar,2024-01-22T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
605820,Ferry Road Pennar,2024-01-22T23:50:00.000+00:00,busbar,,L3 Active Power,kW,17.0
605820,Ferry Road Pennar,2024-01-22T23:50:00.000+00:00,busbar,,L2 Active Power,kW,19.0
605820,Ferry Road Pennar,2024-01-22T23:50:00.000+00:00,busbar,,L1 Active Power,kW,18.0
605820,Ferry Road Pennar,2024-01-22T23:50:00.000+00:00,busbar,,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-22T23:50:00.000+00:00,busbar,,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-22T23:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-22T23:50:00.000+00:00,busbar,,L3 Current (Min),A,73.38
605820,Ferry Road Pennar,2024-01-22T23:50:00.000+00:00,busbar,,L3 Current (Max),A,73.62
605820,Ferry Road Pennar,2024-01-22T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,73.5
605820,Ferry Road Pennar,2024-01-22T23:50:00.000+00:00,busbar,,L2 Current (Min),A,82.25
605820,Ferry Road Pennar,2024-01-22T23:50:00.000+00:00,busbar,,L2 Current (Max),A,82.75
605820,Ferry Road Pennar,2024-01-22T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,82.5
605820,Ferry Road Pennar,2024-01-22T23:50:00.000+00:00,busbar,,L1 Current (Min),A,79.12
605820,Ferry Road Pennar,2024-01-22T23:50:00.000+00:00,busbar,,L1 Current (Max),A,79.5
605820,Ferry Road Pennar,2024-01-22T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,79.38
605820,Ferry Road Pennar,2024-01-22T23:50:00.000+00:00,transformer,,Temperature,C,0.0
605820,Ferry Road Pennar,2024-01-22T23:50:00.000+00:00,ambient,,Temperature,C,0.0
605820,Ferry Road Pennar,2024-01-22T23:40:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T23:40:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,-10.19
605820,Ferry Road Pennar,2024-01-22T23:40:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T23:40:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,0.25
605820,Ferry Road Pennar,2024-01-22T23:40:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T23:40:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,-13.0
605820,Ferry Road Pennar,2024-01-22T23:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-22T23:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-22T23:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-22T23:40:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,0.9473
605820,Ferry Road Pennar,2024-01-22T23:40:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,0.97925
605820,Ferry Road Pennar,2024-01-22T23:40:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,0.94458
605820,Ferry Road Pennar,2024-01-22T23:40:00.000+00:00,feeder,0050,L3 Active Power,kW,3.0
605820,Ferry Road Pennar,2024-01-22T23:40:00.000+00:00,feeder,0050,L2 Active Power,kW,5.0
605820,Ferry Road Pennar,2024-01-22T23:40:00.000+00:00,feeder,0050,L1 Active Power,kW,4.0
605820,Ferry Road Pennar,2024-01-22T23:40:00.000+00:00,feeder,0050,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-22T23:40:00.000+00:00,feeder,0050,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-22T23:40:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-22T23:40:00.000+00:00,feeder,0050,L3 Current (Min),A,12.25
605820,Ferry Road Pennar,2024-01-22T23:40:00.000+00:00,feeder,0050,L3 Current (Max),A,12.5
605820,Ferry Road Pennar,2024-01-22T23:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,12.38
605820,Ferry Road Pennar,2024-01-22T23:40:00.000+00:00,feeder,0050,L2 Current (Min),A,19.12
605820,Ferry Road Pennar,2024-01-22T23:40:00.000+00:00,feeder,0050,L2 Current (Max),A,19.25
605820,Ferry Road Pennar,2024-01-22T23:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,19.25
605820,Ferry Road Pennar,2024-01-22T23:40:00.000+00:00,feeder,0050,L1 Current (Min),A,16.88
605820,Ferry Road Pennar,2024-01-22T23:40:00.000+00:00,feeder,0050,L1 Current (Max),A,17.12
605820,Ferry Road Pennar,2024-01-22T23:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,17.12
605820,Ferry Road Pennar,2024-01-22T23:40:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T23:40:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-13.56
605820,Ferry Road Pennar,2024-01-22T23:40:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T23:40:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-22.25
605820,Ferry Road Pennar,2024-01-22T23:40:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T23:40:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-24.12
605820,Ferry Road Pennar,2024-01-22T23:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-22T23:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.0
605820,Ferry Road Pennar,2024-01-22T23:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-3.0
605820,Ferry Road Pennar,2024-01-22T23:40:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.93536
605820,Ferry Road Pennar,2024-01-22T23:40:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.85983
605820,Ferry Road Pennar,2024-01-22T23:40:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.85522
605820,Ferry Road Pennar,2024-01-22T23:40:00.000+00:00,feeder,0040,L3 Active Power,kW,4.0
605820,Ferry Road Pennar,2024-01-22T23:40:00.000+00:00,feeder,0040,L2 Active Power,kW,5.0
605820,Ferry Road Pennar,2024-01-22T23:40:00.000+00:00,feeder,0040,L1 Active Power,kW,6.0
605820,Ferry Road Pennar,2024-01-22T23:40:00.000+00:00,feeder,0040,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-22T23:40:00.000+00:00,feeder,0040,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-22T23:40:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-22T23:40:00.000+00:00,feeder,0040,L3 Current (Min),A,18.12
605820,Ferry Road Pennar,2024-01-22T23:40:00.000+00:00,feeder,0040,L3 Current (Max),A,18.12
605820,Ferry Road Pennar,2024-01-22T23:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,18.12
605820,Ferry Road Pennar,2024-01-22T23:40:00.000+00:00,feeder,0040,L2 Current (Min),A,23.5
605820,Ferry Road Pennar,2024-01-22T23:40:00.000+00:00,feeder,0040,L2 Current (Max),A,24.0
605820,Ferry Road Pennar,2024-01-22T23:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,23.75
605820,Ferry Road Pennar,2024-01-22T23:40:00.000+00:00,feeder,0040,L1 Current (Min),A,28.12
605820,Ferry Road Pennar,2024-01-22T23:40:00.000+00:00,feeder,0040,L1 Current (Max),A,28.12
605820,Ferry Road Pennar,2024-01-22T23:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,28.12
605820,Ferry Road Pennar,2024-01-22T23:40:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T23:40:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-9.94
605820,Ferry Road Pennar,2024-01-22T23:40:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T23:40:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-2.06
605820,Ferry Road Pennar,2024-01-22T23:40:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T23:40:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,3.12
605820,Ferry Road Pennar,2024-01-22T23:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-22T23:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-22T23:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-22T23:40:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.95944
605820,Ferry Road Pennar,2024-01-22T23:40:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.9649
605820,Ferry Road Pennar,2024-01-22T23:40:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.99503
605820,Ferry Road Pennar,2024-01-22T23:40:00.000+00:00,feeder,0030,L3 Active Power,kW,5.0
605820,Ferry Road Pennar,2024-01-22T23:40:00.000+00:00,feeder,0030,L2 Active Power,kW,6.0
605820,Ferry Road Pennar,2024-01-22T23:40:00.000+00:00,feeder,0030,L1 Active Power,kW,6.0
605820,Ferry Road Pennar,2024-01-22T23:40:00.000+00:00,feeder,0030,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-22T23:40:00.000+00:00,feeder,0030,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-22T23:40:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-22T23:40:00.000+00:00,feeder,0030,L3 Current (Min),A,19.25
605820,Ferry Road Pennar,2024-01-22T23:40:00.000+00:00,feeder,0030,L3 Current (Max),A,19.25
605820,Ferry Road Pennar,2024-01-22T23:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,19.25
605820,Ferry Road Pennar,2024-01-22T23:40:00.000+00:00,feeder,0030,L2 Current (Min),A,24.38
605820,Ferry Road Pennar,2024-01-22T23:40:00.000+00:00,feeder,0030,L2 Current (Max),A,24.62
605820,Ferry Road Pennar,2024-01-22T23:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,24.5
605820,Ferry Road Pennar,2024-01-22T23:40:00.000+00:00,feeder,0030,L1 Current (Min),A,25.25
605820,Ferry Road Pennar,2024-01-22T23:40:00.000+00:00,feeder,0030,L1 Current (Max),A,25.25
605820,Ferry Road Pennar,2024-01-22T23:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,25.25
605820,Ferry Road Pennar,2024-01-22T23:40:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T23:40:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-4.38
605820,Ferry Road Pennar,2024-01-22T23:40:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T23:40:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-9.25
605820,Ferry Road Pennar,2024-01-22T23:40:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T23:40:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-8.81
605820,Ferry Road Pennar,2024-01-22T23:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
