Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605820,Ferry Road Pennar,2024-01-22T23:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-22T23:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-22T23:40:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.98181
605820,Ferry Road Pennar,2024-01-22T23:40:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.94778
605820,Ferry Road Pennar,2024-01-22T23:40:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.91611
605820,Ferry Road Pennar,2024-01-22T23:40:00.000+00:00,feeder,0020,L3 Active Power,kW,4.0
605820,Ferry Road Pennar,2024-01-22T23:40:00.000+00:00,feeder,0020,L2 Active Power,kW,1.0
605820,Ferry Road Pennar,2024-01-22T23:40:00.000+00:00,feeder,0020,L1 Active Power,kW,2.0
605820,Ferry Road Pennar,2024-01-22T23:40:00.000+00:00,feeder,0020,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-22T23:40:00.000+00:00,feeder,0020,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-22T23:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-22T23:40:00.000+00:00,feeder,0020,L3 Current (Min),A,16.12
605820,Ferry Road Pennar,2024-01-22T23:40:00.000+00:00,feeder,0020,L3 Current (Max),A,16.25
605820,Ferry Road Pennar,2024-01-22T23:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.25
605820,Ferry Road Pennar,2024-01-22T23:40:00.000+00:00,feeder,0020,L2 Current (Min),A,5.62
605820,Ferry Road Pennar,2024-01-22T23:40:00.000+00:00,feeder,0020,L2 Current (Max),A,5.75
605820,Ferry Road Pennar,2024-01-22T23:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.62
605820,Ferry Road Pennar,2024-01-22T23:40:00.000+00:00,feeder,0020,L1 Current (Min),A,6.75
605820,Ferry Road Pennar,2024-01-22T23:40:00.000+00:00,feeder,0020,L1 Current (Max),A,6.75
605820,Ferry Road Pennar,2024-01-22T23:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.75
605820,Ferry Road Pennar,2024-01-22T23:40:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T23:40:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-19.75
605820,Ferry Road Pennar,2024-01-22T23:40:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T23:40:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-8.31
605820,Ferry Road Pennar,2024-01-22T23:40:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T23:40:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-9.19
605820,Ferry Road Pennar,2024-01-22T23:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-22T23:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-22T23:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-22T23:40:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.91489
605820,Ferry Road Pennar,2024-01-22T23:40:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.95563
605820,Ferry Road Pennar,2024-01-22T23:40:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.95001
605820,Ferry Road Pennar,2024-01-22T23:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.0
605820,Ferry Road Pennar,2024-01-22T23:40:00.000+00:00,feeder,0010,L2 Active Power,kW,4.0
605820,Ferry Road Pennar,2024-01-22T23:40:00.000+00:00,feeder,0010,L1 Active Power,kW,3.0
605820,Ferry Road Pennar,2024-01-22T23:40:00.000+00:00,feeder,0010,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-22T23:40:00.000+00:00,feeder,0010,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-22T23:40:00.000+00:00,feeder,0010,L3 Current (Min),A,10.38
605820,Ferry Road Pennar,2024-01-22T23:40:00.000+00:00,feeder,0010,L3 Current (Max),A,10.38
605820,Ferry Road Pennar,2024-01-22T23:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.38
605820,Ferry Road Pennar,2024-01-22T23:40:00.000+00:00,feeder,0010,L2 Current (Min),A,16.0
605820,Ferry Road Pennar,2024-01-22T23:40:00.000+00:00,feeder,0010,L2 Current (Max),A,16.12
605820,Ferry Road Pennar,2024-01-22T23:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.12
605820,Ferry Road Pennar,2024-01-22T23:40:00.000+00:00,feeder,0010,L1 Current (Min),A,10.75
605820,Ferry Road Pennar,2024-01-22T23:40:00.000+00:00,feeder,0010,L1 Current (Max),A,10.88
605820,Ferry Road Pennar,2024-01-22T23:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.75
605820,Ferry Road Pennar,2024-01-22T23:40:00.000+00:00,busbar,,L3 Voltage (Min),V,244.28
605820,Ferry Road Pennar,2024-01-22T23:40:00.000+00:00,busbar,,L3 Voltage (Max),V,244.39
605820,Ferry Road Pennar,2024-01-22T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.34
605820,Ferry Road Pennar,2024-01-22T23:40:00.000+00:00,busbar,,L2 Voltage (Min),V,243.05
605820,Ferry Road Pennar,2024-01-22T23:40:00.000+00:00,busbar,,L2 Voltage (Max),V,243.14
605820,Ferry Road Pennar,2024-01-22T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.11
605820,Ferry Road Pennar,2024-01-22T23:40:00.000+00:00,busbar,,L1 Voltage (Min),V,243.16
605820,Ferry Road Pennar,2024-01-22T23:40:00.000+00:00,busbar,,L1 Voltage (Max),V,243.27
605820,Ferry Road Pennar,2024-01-22T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.23
605820,Ferry Road Pennar,2024-01-22T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
605820,Ferry Road Pennar,2024-01-22T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
605820,Ferry Road Pennar,2024-01-22T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
605820,Ferry Road Pennar,2024-01-22T23:40:00.000+00:00,busbar,,L3 Active Power,kW,18.0
605820,Ferry Road Pennar,2024-01-22T23:40:00.000+00:00,busbar,,L2 Active Power,kW,20.0
605820,Ferry Road Pennar,2024-01-22T23:40:00.000+00:00,busbar,,L1 Active Power,kW,20.0
605820,Ferry Road Pennar,2024-01-22T23:40:00.000+00:00,busbar,,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-22T23:40:00.000+00:00,busbar,,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-22T23:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-22T23:40:00.000+00:00,busbar,,L3 Current (Min),A,76.12
605820,Ferry Road Pennar,2024-01-22T23:40:00.000+00:00,busbar,,L3 Current (Max),A,76.38
605820,Ferry Road Pennar,2024-01-22T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,76.25
605820,Ferry Road Pennar,2024-01-22T23:40:00.000+00:00,busbar,,L2 Current (Min),A,87.88
605820,Ferry Road Pennar,2024-01-22T23:40:00.000+00:00,busbar,,L2 Current (Max),A,88.38
605820,Ferry Road Pennar,2024-01-22T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,88.12
605820,Ferry Road Pennar,2024-01-22T23:40:00.000+00:00,busbar,,L1 Current (Min),A,85.88
605820,Ferry Road Pennar,2024-01-22T23:40:00.000+00:00,busbar,,L1 Current (Max),A,86.12
605820,Ferry Road Pennar,2024-01-22T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,86.0
605820,Ferry Road Pennar,2024-01-22T23:40:00.000+00:00,transformer,,Temperature,C,0.0
605820,Ferry Road Pennar,2024-01-22T23:40:00.000+00:00,ambient,,Temperature,C,0.0
605820,Ferry Road Pennar,2024-01-22T23:30:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T23:30:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,-10.94
605820,Ferry Road Pennar,2024-01-22T23:30:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T23:30:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,3.0
605820,Ferry Road Pennar,2024-01-22T23:30:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T23:30:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,-6.31
605820,Ferry Road Pennar,2024-01-22T23:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-22T23:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-22T23:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-22T23:30:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,0.95023
605820,Ferry Road Pennar,2024-01-22T23:30:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,0.97186
605820,Ferry Road Pennar,2024-01-22T23:30:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,0.98462
605820,Ferry Road Pennar,2024-01-22T23:30:00.000+00:00,feeder,0050,L3 Active Power,kW,3.0
605820,Ferry Road Pennar,2024-01-22T23:30:00.000+00:00,feeder,0050,L2 Active Power,kW,4.0
605820,Ferry Road Pennar,2024-01-22T23:30:00.000+00:00,feeder,0050,L1 Active Power,kW,7.0
605820,Ferry Road Pennar,2024-01-22T23:30:00.000+00:00,feeder,0050,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-22T23:30:00.000+00:00,feeder,0050,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-22T23:30:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-22T23:30:00.000+00:00,feeder,0050,L3 Current (Min),A,13.12
605820,Ferry Road Pennar,2024-01-22T23:30:00.000+00:00,feeder,0050,L3 Current (Max),A,13.12
605820,Ferry Road Pennar,2024-01-22T23:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,13.12
605820,Ferry Road Pennar,2024-01-22T23:30:00.000+00:00,feeder,0050,L2 Current (Min),A,16.0
605820,Ferry Road Pennar,2024-01-22T23:30:00.000+00:00,feeder,0050,L2 Current (Max),A,16.12
605820,Ferry Road Pennar,2024-01-22T23:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,16.0
605820,Ferry Road Pennar,2024-01-22T23:30:00.000+00:00,feeder,0050,L1 Current (Min),A,29.5
605820,Ferry Road Pennar,2024-01-22T23:30:00.000+00:00,feeder,0050,L1 Current (Max),A,29.75
605820,Ferry Road Pennar,2024-01-22T23:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,29.62
605820,Ferry Road Pennar,2024-01-22T23:30:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T23:30:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-5.38
605820,Ferry Road Pennar,2024-01-22T23:30:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T23:30:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-15.81
605820,Ferry Road Pennar,2024-01-22T23:30:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T23:30:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-19.38
605820,Ferry Road Pennar,2024-01-22T23:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-22T23:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.0
605820,Ferry Road Pennar,2024-01-22T23:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.0
605820,Ferry Road Pennar,2024-01-22T23:30:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.97955
605820,Ferry Road Pennar,2024-01-22T23:30:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.9057
605820,Ferry Road Pennar,2024-01-22T23:30:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.89429
605820,Ferry Road Pennar,2024-01-22T23:30:00.000+00:00,feeder,0040,L3 Active Power,kW,7.0
605820,Ferry Road Pennar,2024-01-22T23:30:00.000+00:00,feeder,0040,L2 Active Power,kW,7.0
605820,Ferry Road Pennar,2024-01-22T23:30:00.000+00:00,feeder,0040,L1 Active Power,kW,6.0
605820,Ferry Road Pennar,2024-01-22T23:30:00.000+00:00,feeder,0040,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-22T23:30:00.000+00:00,feeder,0040,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-22T23:30:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-22T23:30:00.000+00:00,feeder,0040,L3 Current (Min),A,29.75
605820,Ferry Road Pennar,2024-01-22T23:30:00.000+00:00,feeder,0040,L3 Current (Max),A,35.88
605820,Ferry Road Pennar,2024-01-22T23:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,31.0
605820,Ferry Road Pennar,2024-01-22T23:30:00.000+00:00,feeder,0040,L2 Current (Min),A,29.25
605820,Ferry Road Pennar,2024-01-22T23:30:00.000+00:00,feeder,0040,L2 Current (Max),A,30.38
605820,Ferry Road Pennar,2024-01-22T23:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,29.88
605820,Ferry Road Pennar,2024-01-22T23:30:00.000+00:00,feeder,0040,L1 Current (Min),A,28.38
605820,Ferry Road Pennar,2024-01-22T23:30:00.000+00:00,feeder,0040,L1 Current (Max),A,28.75
605820,Ferry Road Pennar,2024-01-22T23:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,28.5
605820,Ferry Road Pennar,2024-01-22T23:30:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T23:30:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-27.12
605820,Ferry Road Pennar,2024-01-22T23:30:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T23:30:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-7.06
605820,Ferry Road Pennar,2024-01-22T23:30:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T23:30:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,1.0
605820,Ferry Road Pennar,2024-01-22T23:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-22T23:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-22T23:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-22T23:30:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.81592
605820,Ferry Road Pennar,2024-01-22T23:30:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.95273
605820,Ferry Road Pennar,2024-01-22T23:30:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.9967
605820,Ferry Road Pennar,2024-01-22T23:30:00.000+00:00,feeder,0030,L3 Active Power,kW,2.0
605820,Ferry Road Pennar,2024-01-22T23:30:00.000+00:00,feeder,0030,L2 Active Power,kW,5.0
605820,Ferry Road Pennar,2024-01-22T23:30:00.000+00:00,feeder,0030,L1 Active Power,kW,6.0
605820,Ferry Road Pennar,2024-01-22T23:30:00.000+00:00,feeder,0030,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-22T23:30:00.000+00:00,feeder,0030,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-22T23:30:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-22T23:30:00.000+00:00,feeder,0030,L3 Current (Min),A,10.62
605820,Ferry Road Pennar,2024-01-22T23:30:00.000+00:00,feeder,0030,L3 Current (Max),A,10.62
605820,Ferry Road Pennar,2024-01-22T23:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.62
605820,Ferry Road Pennar,2024-01-22T23:30:00.000+00:00,feeder,0030,L2 Current (Min),A,22.38
605820,Ferry Road Pennar,2024-01-22T23:30:00.000+00:00,feeder,0030,L2 Current (Max),A,22.5
605820,Ferry Road Pennar,2024-01-22T23:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.5
605820,Ferry Road Pennar,2024-01-22T23:30:00.000+00:00,feeder,0030,L1 Current (Min),A,26.25
605820,Ferry Road Pennar,2024-01-22T23:30:00.000+00:00,feeder,0030,L1 Current (Max),A,26.5
605820,Ferry Road Pennar,2024-01-22T23:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,26.38
605820,Ferry Road Pennar,2024-01-22T23:30:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T23:30:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-8.31
605820,Ferry Road Pennar,2024-01-22T23:30:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T23:30:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-9.37
605820,Ferry Road Pennar,2024-01-22T23:30:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T23:30:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-11.19
605820,Ferry Road Pennar,2024-01-22T23:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-22T23:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-22T23:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-22T23:30:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.96374
605820,Ferry Road Pennar,2024-01-22T23:30:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.94403
605820,Ferry Road Pennar,2024-01-22T23:30:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.92786
605820,Ferry Road Pennar,2024-01-22T23:30:00.000+00:00,feeder,0020,L3 Active Power,kW,4.0
605820,Ferry Road Pennar,2024-01-22T23:30:00.000+00:00,feeder,0020,L2 Active Power,kW,1.0
605820,Ferry Road Pennar,2024-01-22T23:30:00.000+00:00,feeder,0020,L1 Active Power,kW,2.0
605820,Ferry Road Pennar,2024-01-22T23:30:00.000+00:00,feeder,0020,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-22T23:30:00.000+00:00,feeder,0020,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-22T23:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-22T23:30:00.000+00:00,feeder,0020,L3 Current (Min),A,16.5
605820,Ferry Road Pennar,2024-01-22T23:30:00.000+00:00,feeder,0020,L3 Current (Max),A,16.62
605820,Ferry Road Pennar,2024-01-22T23:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.62
605820,Ferry Road Pennar,2024-01-22T23:30:00.000+00:00,feeder,0020,L2 Current (Min),A,5.62
605820,Ferry Road Pennar,2024-01-22T23:30:00.000+00:00,feeder,0020,L2 Current (Max),A,5.75
605820,Ferry Road Pennar,2024-01-22T23:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.62
605820,Ferry Road Pennar,2024-01-22T23:30:00.000+00:00,feeder,0020,L1 Current (Min),A,7.25
605820,Ferry Road Pennar,2024-01-22T23:30:00.000+00:00,feeder,0020,L1 Current (Max),A,7.38
605820,Ferry Road Pennar,2024-01-22T23:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.25
605820,Ferry Road Pennar,2024-01-22T23:30:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T23:30:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-22.81
605820,Ferry Road Pennar,2024-01-22T23:30:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T23:30:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-5.12
605820,Ferry Road Pennar,2024-01-22T23:30:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T23:30:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-4.56
605820,Ferry Road Pennar,2024-01-22T23:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-22T23:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-22T23:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-22T23:30:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.89425
605820,Ferry Road Pennar,2024-01-22T23:30:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.9566
605820,Ferry Road Pennar,2024-01-22T23:30:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.96942
605820,Ferry Road Pennar,2024-01-22T23:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.0
605820,Ferry Road Pennar,2024-01-22T23:30:00.000+00:00,feeder,0010,L2 Active Power,kW,4.0
605820,Ferry Road Pennar,2024-01-22T23:30:00.000+00:00,feeder,0010,L1 Active Power,kW,3.0
605820,Ferry Road Pennar,2024-01-22T23:30:00.000+00:00,feeder,0010,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-22T23:30:00.000+00:00,feeder,0010,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-22T23:30:00.000+00:00,feeder,0010,L3 Current (Min),A,9.88
605820,Ferry Road Pennar,2024-01-22T23:30:00.000+00:00,feeder,0010,L3 Current (Max),A,10.0
605820,Ferry Road Pennar,2024-01-22T23:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.0
605820,Ferry Road Pennar,2024-01-22T23:30:00.000+00:00,feeder,0010,L2 Current (Min),A,15.38
605820,Ferry Road Pennar,2024-01-22T23:30:00.000+00:00,feeder,0010,L2 Current (Max),A,15.88
605820,Ferry Road Pennar,2024-01-22T23:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.5
605820,Ferry Road Pennar,2024-01-22T23:30:00.000+00:00,feeder,0010,L1 Current (Min),A,12.25
605820,Ferry Road Pennar,2024-01-22T23:30:00.000+00:00,feeder,0010,L1 Current (Max),A,12.25
605820,Ferry Road Pennar,2024-01-22T23:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.25
605820,Ferry Road Pennar,2024-01-22T23:30:00.000+00:00,busbar,,L3 Voltage (Min),V,244.91
605820,Ferry Road Pennar,2024-01-22T23:30:00.000+00:00,busbar,,L3 Voltage (Max),V,244.97
605820,Ferry Road Pennar,2024-01-22T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.95
605820,Ferry Road Pennar,2024-01-22T23:30:00.000+00:00,busbar,,L2 Voltage (Min),V,243.72
605820,Ferry Road Pennar,2024-01-22T23:30:00.000+00:00,busbar,,L2 Voltage (Max),V,243.75
605820,Ferry Road Pennar,2024-01-22T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.73
605820,Ferry Road Pennar,2024-01-22T23:30:00.000+00:00,busbar,,L1 Voltage (Min),V,243.62
605820,Ferry Road Pennar,2024-01-22T23:30:00.000+00:00,busbar,,L1 Voltage (Max),V,243.66
605820,Ferry Road Pennar,2024-01-22T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.64
605820,Ferry Road Pennar,2024-01-22T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
605820,Ferry Road Pennar,2024-01-22T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
605820,Ferry Road Pennar,2024-01-22T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
605820,Ferry Road Pennar,2024-01-22T23:30:00.000+00:00,busbar,,L3 Active Power,kW,19.0
605820,Ferry Road Pennar,2024-01-22T23:30:00.000+00:00,busbar,,L2 Active Power,kW,21.0
605820,Ferry Road Pennar,2024-01-22T23:30:00.000+00:00,busbar,,L1 Active Power,kW,24.0
605820,Ferry Road Pennar,2024-01-22T23:30:00.000+00:00,busbar,,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-22T23:30:00.000+00:00,busbar,,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-22T23:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-22T23:30:00.000+00:00,busbar,,L3 Current (Min),A,79.12
605820,Ferry Road Pennar,2024-01-22T23:30:00.000+00:00,busbar,,L3 Current (Max),A,85.0
605820,Ferry Road Pennar,2024-01-22T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,80.38
605820,Ferry Road Pennar,2024-01-22T23:30:00.000+00:00,busbar,,L2 Current (Min),A,88.5
605820,Ferry Road Pennar,2024-01-22T23:30:00.000+00:00,busbar,,L2 Current (Max),A,89.75
605820,Ferry Road Pennar,2024-01-22T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,89.0
605820,Ferry Road Pennar,2024-01-22T23:30:00.000+00:00,busbar,,L1 Current (Min),A,102.38
605820,Ferry Road Pennar,2024-01-22T23:30:00.000+00:00,busbar,,L1 Current (Max),A,102.88
605820,Ferry Road Pennar,2024-01-22T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,102.62
605820,Ferry Road Pennar,2024-01-22T23:30:00.000+00:00,transformer,,Temperature,C,0.0
605820,Ferry Road Pennar,2024-01-22T23:30:00.000+00:00,ambient,,Temperature,C,0.0
605820,Ferry Road Pennar,2024-01-22T23:20:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T23:20:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,-6.13
605820,Ferry Road Pennar,2024-01-22T23:20:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T23:20:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,-0.44
605820,Ferry Road Pennar,2024-01-22T23:20:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T23:20:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,-6.69
605820,Ferry Road Pennar,2024-01-22T23:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-22T23:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-22T23:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-22T23:20:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,0.96036
605820,Ferry Road Pennar,2024-01-22T23:20:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,0.98822
605820,Ferry Road Pennar,2024-01-22T23:20:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,0.98395
605820,Ferry Road Pennar,2024-01-22T23:20:00.000+00:00,feeder,0050,L3 Active Power,kW,3.0
605820,Ferry Road Pennar,2024-01-22T23:20:00.000+00:00,feeder,0050,L2 Active Power,kW,6.0
605820,Ferry Road Pennar,2024-01-22T23:20:00.000+00:00,feeder,0050,L1 Active Power,kW,7.0
605820,Ferry Road Pennar,2024-01-22T23:20:00.000+00:00,feeder,0050,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-22T23:20:00.000+00:00,feeder,0050,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-22T23:20:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-22T23:20:00.000+00:00,feeder,0050,L3 Current (Min),A,13.12
605820,Ferry Road Pennar,2024-01-22T23:20:00.000+00:00,feeder,0050,L3 Current (Max),A,13.25
605820,Ferry Road Pennar,2024-01-22T23:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,13.25
605820,Ferry Road Pennar,2024-01-22T23:20:00.000+00:00,feeder,0050,L2 Current (Min),A,25.25
605820,Ferry Road Pennar,2024-01-22T23:20:00.000+00:00,feeder,0050,L2 Current (Max),A,25.62
605820,Ferry Road Pennar,2024-01-22T23:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,25.38
605820,Ferry Road Pennar,2024-01-22T23:20:00.000+00:00,feeder,0050,L1 Current (Min),A,28.62
605820,Ferry Road Pennar,2024-01-22T23:20:00.000+00:00,feeder,0050,L1 Current (Max),A,28.75
605820,Ferry Road Pennar,2024-01-22T23:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,28.75
605820,Ferry Road Pennar,2024-01-22T23:20:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T23:20:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-6.06
605820,Ferry Road Pennar,2024-01-22T23:20:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T23:20:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-14.19
605820,Ferry Road Pennar,2024-01-22T23:20:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T23:20:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-9.37
605820,Ferry Road Pennar,2024-01-22T23:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-22T23:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-22T23:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.0
605820,Ferry Road Pennar,2024-01-22T23:20:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.97852
605820,Ferry Road Pennar,2024-01-22T23:20:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.91037
605820,Ferry Road Pennar,2024-01-22T23:20:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.95944
605820,Ferry Road Pennar,2024-01-22T23:20:00.000+00:00,feeder,0040,L3 Active Power,kW,8.0
605820,Ferry Road Pennar,2024-01-22T23:20:00.000+00:00,feeder,0040,L2 Active Power,kW,6.0
605820,Ferry Road Pennar,2024-01-22T23:20:00.000+00:00,feeder,0040,L1 Active Power,kW,11.0
605820,Ferry Road Pennar,2024-01-22T23:20:00.000+00:00,feeder,0040,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-22T23:20:00.000+00:00,feeder,0040,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-22T23:20:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-22T23:20:00.000+00:00,feeder,0040,L3 Current (Min),A,32.25
605820,Ferry Road Pennar,2024-01-22T23:20:00.000+00:00,feeder,0040,L3 Current (Max),A,32.38
605820,Ferry Road Pennar,2024-01-22T23:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,32.38
605820,Ferry Road Pennar,2024-01-22T23:20:00.000+00:00,feeder,0040,L2 Current (Min),A,26.25
605820,Ferry Road Pennar,2024-01-22T23:20:00.000+00:00,feeder,0040,L2 Current (Max),A,26.25
605820,Ferry Road Pennar,2024-01-22T23:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,26.25
605820,Ferry Road Pennar,2024-01-22T23:20:00.000+00:00,feeder,0040,L1 Current (Min),A,48.38
605820,Ferry Road Pennar,2024-01-22T23:20:00.000+00:00,feeder,0040,L1 Current (Max),A,48.5
605820,Ferry Road Pennar,2024-01-22T23:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,48.5
605820,Ferry Road Pennar,2024-01-22T23:20:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T23:20:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-10.44
605820,Ferry Road Pennar,2024-01-22T23:20:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T23:20:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-5.12
605820,Ferry Road Pennar,2024-01-22T23:20:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T23:20:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,1.94
605820,Ferry Road Pennar,2024-01-22T23:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-22T23:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-22T23:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-22T23:20:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.96704
605820,Ferry Road Pennar,2024-01-22T23:20:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.96179
605820,Ferry Road Pennar,2024-01-22T23:20:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.98819
605820,Ferry Road Pennar,2024-01-22T23:20:00.000+00:00,feeder,0030,L3 Active Power,kW,6.0
605820,Ferry Road Pennar,2024-01-22T23:20:00.000+00:00,feeder,0030,L2 Active Power,kW,6.0
605820,Ferry Road Pennar,2024-01-22T23:20:00.000+00:00,feeder,0030,L1 Active Power,kW,4.0
605820,Ferry Road Pennar,2024-01-22T23:20:00.000+00:00,feeder,0030,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-22T23:20:00.000+00:00,feeder,0030,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-22T23:20:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-22T23:20:00.000+00:00,feeder,0030,L3 Current (Min),A,24.0
605820,Ferry Road Pennar,2024-01-22T23:20:00.000+00:00,feeder,0030,L3 Current (Max),A,24.0
605820,Ferry Road Pennar,2024-01-22T23:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,24.0
605820,Ferry Road Pennar,2024-01-22T23:20:00.000+00:00,feeder,0030,L2 Current (Min),A,23.5
605820,Ferry Road Pennar,2024-01-22T23:20:00.000+00:00,feeder,0030,L2 Current (Max),A,23.88
605820,Ferry Road Pennar,2024-01-22T23:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.62
605820,Ferry Road Pennar,2024-01-22T23:20:00.000+00:00,feeder,0030,L1 Current (Min),A,17.38
605820,Ferry Road Pennar,2024-01-22T23:20:00.000+00:00,feeder,0030,L1 Current (Max),A,17.38
605820,Ferry Road Pennar,2024-01-22T23:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.38
605820,Ferry Road Pennar,2024-01-22T23:20:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T23:20:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-16.75
605820,Ferry Road Pennar,2024-01-22T23:20:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T23:20:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-8.25
605820,Ferry Road Pennar,2024-01-22T23:20:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T23:20:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-8.06
605820,Ferry Road Pennar,2024-01-22T23:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-22T23:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-22T23:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-22T23:20:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.91537
605820,Ferry Road Pennar,2024-01-22T23:20:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.9541
605820,Ferry Road Pennar,2024-01-22T23:20:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.97671
605820,Ferry Road Pennar,2024-01-22T23:20:00.000+00:00,feeder,0020,L3 Active Power,kW,3.0
605820,Ferry Road Pennar,2024-01-22T23:20:00.000+00:00,feeder,0020,L2 Active Power,kW,2.0
605820,Ferry Road Pennar,2024-01-22T23:20:00.000+00:00,feeder,0020,L1 Active Power,kW,4.0
605820,Ferry Road Pennar,2024-01-22T23:20:00.000+00:00,feeder,0020,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-22T23:20:00.000+00:00,feeder,0020,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-22T23:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-22T23:20:00.000+00:00,feeder,0020,L3 Current (Min),A,12.75
605820,Ferry Road Pennar,2024-01-22T23:20:00.000+00:00,feeder,0020,L3 Current (Max),A,12.88
605820,Ferry Road Pennar,2024-01-22T23:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.88
605820,Ferry Road Pennar,2024-01-22T23:20:00.000+00:00,feeder,0020,L2 Current (Min),A,6.62
605820,Ferry Road Pennar,2024-01-22T23:20:00.000+00:00,feeder,0020,L2 Current (Max),A,6.75
605820,Ferry Road Pennar,2024-01-22T23:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.75
605820,Ferry Road Pennar,2024-01-22T23:20:00.000+00:00,feeder,0020,L1 Current (Min),A,17.5
605820,Ferry Road Pennar,2024-01-22T23:20:00.000+00:00,feeder,0020,L1 Current (Max),A,17.88
605820,Ferry Road Pennar,2024-01-22T23:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.75
605820,Ferry Road Pennar,2024-01-22T23:20:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T23:20:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-18.25
605820,Ferry Road Pennar,2024-01-22T23:20:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T23:20:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-7.37
605820,Ferry Road Pennar,2024-01-22T23:20:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T23:20:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-3.32
605820,Ferry Road Pennar,2024-01-22T23:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-22T23:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-22T23:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-22T23:20:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.91876
605820,Ferry Road Pennar,2024-01-22T23:20:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.95343
605820,Ferry Road Pennar,2024-01-22T23:20:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.97604
605820,Ferry Road Pennar,2024-01-22T23:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.0
605820,Ferry Road Pennar,2024-01-22T23:20:00.000+00:00,feeder,0010,L2 Active Power,kW,4.0
605820,Ferry Road Pennar,2024-01-22T23:20:00.000+00:00,feeder,0010,L1 Active Power,kW,3.0
605820,Ferry Road Pennar,2024-01-22T23:20:00.000+00:00,feeder,0010,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-22T23:20:00.000+00:00,feeder,0010,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-22T23:20:00.000+00:00,feeder,0010,L3 Current (Min),A,9.88
605820,Ferry Road Pennar,2024-01-22T23:20:00.000+00:00,feeder,0010,L3 Current (Max),A,10.0
605820,Ferry Road Pennar,2024-01-22T23:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.88
605820,Ferry Road Pennar,2024-01-22T23:20:00.000+00:00,feeder,0010,L2 Current (Min),A,15.0
605820,Ferry Road Pennar,2024-01-22T23:20:00.000+00:00,feeder,0010,L2 Current (Max),A,15.5
605820,Ferry Road Pennar,2024-01-22T23:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.25
605820,Ferry Road Pennar,2024-01-22T23:20:00.000+00:00,feeder,0010,L1 Current (Min),A,12.62
605820,Ferry Road Pennar,2024-01-22T23:20:00.000+00:00,feeder,0010,L1 Current (Max),A,12.75
605820,Ferry Road Pennar,2024-01-22T23:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.62
605820,Ferry Road Pennar,2024-01-22T23:20:00.000+00:00,busbar,,L3 Voltage (Min),V,244.25
605820,Ferry Road Pennar,2024-01-22T23:20:00.000+00:00,busbar,,L3 Voltage (Max),V,244.25
605820,Ferry Road Pennar,2024-01-22T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.25
605820,Ferry Road Pennar,2024-01-22T23:20:00.000+00:00,busbar,,L2 Voltage (Min),V,243.0
605820,Ferry Road Pennar,2024-01-22T23:20:00.000+00:00,busbar,,L2 Voltage (Max),V,243.02
605820,Ferry Road Pennar,2024-01-22T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.0
605820,Ferry Road Pennar,2024-01-22T23:20:00.000+00:00,busbar,,L1 Voltage (Min),V,242.95
605820,Ferry Road Pennar,2024-01-22T23:20:00.000+00:00,busbar,,L1 Voltage (Max),V,243.0
605820,Ferry Road Pennar,2024-01-22T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.97
605820,Ferry Road Pennar,2024-01-22T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
605820,Ferry Road Pennar,2024-01-22T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
605820,Ferry Road Pennar,2024-01-22T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
605820,Ferry Road Pennar,2024-01-22T23:20:00.000+00:00,busbar,,L3 Active Power,kW,22.0
605820,Ferry Road Pennar,2024-01-22T23:20:00.000+00:00,busbar,,L2 Active Power,kW,23.0
605820,Ferry Road Pennar,2024-01-22T23:20:00.000+00:00,busbar,,L1 Active Power,kW,30.0
605820,Ferry Road Pennar,2024-01-22T23:20:00.000+00:00,busbar,,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-22T23:20:00.000+00:00,busbar,,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-22T23:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-22T23:20:00.000+00:00,busbar,,L3 Current (Min),A,92.0
605820,Ferry Road Pennar,2024-01-22T23:20:00.000+00:00,busbar,,L3 Current (Max),A,92.0
605820,Ferry Road Pennar,2024-01-22T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,92.0
605820,Ferry Road Pennar,2024-01-22T23:20:00.000+00:00,busbar,,L2 Current (Min),A,96.62
605820,Ferry Road Pennar,2024-01-22T23:20:00.000+00:00,busbar,,L2 Current (Max),A,97.0
605820,Ferry Road Pennar,2024-01-22T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,96.75
605820,Ferry Road Pennar,2024-01-22T23:20:00.000+00:00,busbar,,L1 Current (Min),A,124.38
605820,Ferry Road Pennar,2024-01-22T23:20:00.000+00:00,busbar,,L1 Current (Max),A,124.75
605820,Ferry Road Pennar,2024-01-22T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,124.62
605820,Ferry Road Pennar,2024-01-22T23:20:00.000+00:00,transformer,,Temperature,C,0.0
605820,Ferry Road Pennar,2024-01-22T23:20:00.000+00:00,ambient,,Temperature,C,0.0
605820,Ferry Road Pennar,2024-01-22T23:10:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T23:10:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,-2.25
605820,Ferry Road Pennar,2024-01-22T23:10:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T23:10:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,-0.75
605820,Ferry Road Pennar,2024-01-22T23:10:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T23:10:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,-6.06
605820,Ferry Road Pennar,2024-01-22T23:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-22T23:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-22T23:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-22T23:10:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,0.9671
605820,Ferry Road Pennar,2024-01-22T23:10:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,0.97562
605820,Ferry Road Pennar,2024-01-22T23:10:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,0.98868
605820,Ferry Road Pennar,2024-01-22T23:10:00.000+00:00,feeder,0050,L3 Active Power,kW,3.0
605820,Ferry Road Pennar,2024-01-22T23:10:00.000+00:00,feeder,0050,L2 Active Power,kW,4.0
605820,Ferry Road Pennar,2024-01-22T23:10:00.000+00:00,feeder,0050,L1 Active Power,kW,9.0
605820,Ferry Road Pennar,2024-01-22T23:10:00.000+00:00,feeder,0050,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-22T23:10:00.000+00:00,feeder,0050,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-22T23:10:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-22T23:10:00.000+00:00,feeder,0050,L3 Current (Min),A,13.62
605820,Ferry Road Pennar,2024-01-22T23:10:00.000+00:00,feeder,0050,L3 Current (Max),A,13.62
605820,Ferry Road Pennar,2024-01-22T23:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,13.62
605820,Ferry Road Pennar,2024-01-22T23:10:00.000+00:00,feeder,0050,L2 Current (Min),A,17.0
605820,Ferry Road Pennar,2024-01-22T23:10:00.000+00:00,feeder,0050,L2 Current (Max),A,17.12
605820,Ferry Road Pennar,2024-01-22T23:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,17.12
605820,Ferry Road Pennar,2024-01-22T23:10:00.000+00:00,feeder,0050,L1 Current (Min),A,37.12
605820,Ferry Road Pennar,2024-01-22T23:10:00.000+00:00,feeder,0050,L1 Current (Max),A,37.12
605820,Ferry Road Pennar,2024-01-22T23:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,37.12
605820,Ferry Road Pennar,2024-01-22T23:10:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T23:10:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-7.93
605820,Ferry Road Pennar,2024-01-22T23:10:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T23:10:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-8.31
605820,Ferry Road Pennar,2024-01-22T23:10:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T23:10:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-8.43
605820,Ferry Road Pennar,2024-01-22T23:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-22T23:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-22T23:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.0
605820,Ferry Road Pennar,2024-01-22T23:10:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.96066
605820,Ferry Road Pennar,2024-01-22T23:10:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.95938
605820,Ferry Road Pennar,2024-01-22T23:10:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.97385
605820,Ferry Road Pennar,2024-01-22T23:10:00.000+00:00,feeder,0040,L3 Active Power,kW,6.0
605820,Ferry Road Pennar,2024-01-22T23:10:00.000+00:00,feeder,0040,L2 Active Power,kW,9.0
605820,Ferry Road Pennar,2024-01-22T23:10:00.000+00:00,feeder,0040,L1 Active Power,kW,14.0
605820,Ferry Road Pennar,2024-01-22T23:10:00.000+00:00,feeder,0040,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-22T23:10:00.000+00:00,feeder,0040,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-22T23:10:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-22T23:10:00.000+00:00,feeder,0040,L3 Current (Min),A,22.88
605820,Ferry Road Pennar,2024-01-22T23:10:00.000+00:00,feeder,0040,L3 Current (Max),A,24.88
605820,Ferry Road Pennar,2024-01-22T23:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,23.75
605820,Ferry Road Pennar,2024-01-22T23:10:00.000+00:00,feeder,0040,L2 Current (Min),A,36.38
605820,Ferry Road Pennar,2024-01-22T23:10:00.000+00:00,feeder,0040,L2 Current (Max),A,36.62
605820,Ferry Road Pennar,2024-01-22T23:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,36.5
605820,Ferry Road Pennar,2024-01-22T23:10:00.000+00:00,feeder,0040,L1 Current (Min),A,57.25
605820,Ferry Road Pennar,2024-01-22T23:10:00.000+00:00,feeder,0040,L1 Current (Max),A,57.5
605820,Ferry Road Pennar,2024-01-22T23:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,57.38
605820,Ferry Road Pennar,2024-01-22T23:10:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T23:10:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-26.06
605820,Ferry Road Pennar,2024-01-22T23:10:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T23:10:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-5.5
605820,Ferry Road Pennar,2024-01-22T23:10:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T23:10:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,0.88
605820,Ferry Road Pennar,2024-01-22T23:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-22T23:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-22T23:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-22T23:10:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.88901
605820,Ferry Road Pennar,2024-01-22T23:10:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.97409
605820,Ferry Road Pennar,2024-01-22T23:10:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.99478
605820,Ferry Road Pennar,2024-01-22T23:10:00.000+00:00,feeder,0030,L3 Active Power,kW,3.0
605820,Ferry Road Pennar,2024-01-22T23:10:00.000+00:00,feeder,0030,L2 Active Power,kW,7.0
605820,Ferry Road Pennar,2024-01-22T23:10:00.000+00:00,feeder,0030,L1 Active Power,kW,6.0
605820,Ferry Road Pennar,2024-01-22T23:10:00.000+00:00,feeder,0030,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-22T23:10:00.000+00:00,feeder,0030,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-22T23:10:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-22T23:10:00.000+00:00,feeder,0030,L3 Current (Min),A,12.25
605820,Ferry Road Pennar,2024-01-22T23:10:00.000+00:00,feeder,0030,L3 Current (Max),A,15.88
605820,Ferry Road Pennar,2024-01-22T23:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,15.12
605820,Ferry Road Pennar,2024-01-22T23:10:00.000+00:00,feeder,0030,L2 Current (Min),A,29.0
605820,Ferry Road Pennar,2024-01-22T23:10:00.000+00:00,feeder,0030,L2 Current (Max),A,29.12
605820,Ferry Road Pennar,2024-01-22T23:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,29.12
605820,Ferry Road Pennar,2024-01-22T23:10:00.000+00:00,feeder,0030,L1 Current (Min),A,25.5
605820,Ferry Road Pennar,2024-01-22T23:10:00.000+00:00,feeder,0030,L1 Current (Max),A,25.62
605820,Ferry Road Pennar,2024-01-22T23:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,25.62
605820,Ferry Road Pennar,2024-01-22T23:10:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T23:10:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-10.63
605820,Ferry Road Pennar,2024-01-22T23:10:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T23:10:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-6.87
605820,Ferry Road Pennar,2024-01-22T23:10:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T23:10:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,3.19
605820,Ferry Road Pennar,2024-01-22T23:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-22T23:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-22T23:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-22T23:10:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.94537
605820,Ferry Road Pennar,2024-01-22T23:10:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.95465
605820,Ferry Road Pennar,2024-01-22T23:10:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.97977
605820,Ferry Road Pennar,2024-01-22T23:10:00.000+00:00,feeder,0020,L3 Active Power,kW,3.0
605820,Ferry Road Pennar,2024-01-22T23:10:00.000+00:00,feeder,0020,L2 Active Power,kW,2.0
605820,Ferry Road Pennar,2024-01-22T23:10:00.000+00:00,feeder,0020,L1 Active Power,kW,4.0
605820,Ferry Road Pennar,2024-01-22T23:10:00.000+00:00,feeder,0020,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-22T23:10:00.000+00:00,feeder,0020,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-22T23:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-22T23:10:00.000+00:00,feeder,0020,L3 Current (Min),A,13.38
605820,Ferry Road Pennar,2024-01-22T23:10:00.000+00:00,feeder,0020,L3 Current (Max),A,13.5
605820,Ferry Road Pennar,2024-01-22T23:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.5
605820,Ferry Road Pennar,2024-01-22T23:10:00.000+00:00,feeder,0020,L2 Current (Min),A,6.5
605820,Ferry Road Pennar,2024-01-22T23:10:00.000+00:00,feeder,0020,L2 Current (Max),A,6.62
605820,Ferry Road Pennar,2024-01-22T23:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.5
605820,Ferry Road Pennar,2024-01-22T23:10:00.000+00:00,feeder,0020,L1 Current (Min),A,15.0
605820,Ferry Road Pennar,2024-01-22T23:10:00.000+00:00,feeder,0020,L1 Current (Max),A,15.12
605820,Ferry Road Pennar,2024-01-22T23:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.12
605820,Ferry Road Pennar,2024-01-22T23:10:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T23:10:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-26.0
605820,Ferry Road Pennar,2024-01-22T23:10:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T23:10:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-12.5
605820,Ferry Road Pennar,2024-01-22T23:10:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T23:10:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-1.5
605820,Ferry Road Pennar,2024-01-22T23:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-22T23:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-22T23:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
