Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605820,Ferry Road Pennar,2024-01-22T23:10:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.86197
605820,Ferry Road Pennar,2024-01-22T23:10:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.94647
605820,Ferry Road Pennar,2024-01-22T23:10:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.98126
605820,Ferry Road Pennar,2024-01-22T23:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.0
605820,Ferry Road Pennar,2024-01-22T23:10:00.000+00:00,feeder,0010,L2 Active Power,kW,4.0
605820,Ferry Road Pennar,2024-01-22T23:10:00.000+00:00,feeder,0010,L1 Active Power,kW,3.0
605820,Ferry Road Pennar,2024-01-22T23:10:00.000+00:00,feeder,0010,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-22T23:10:00.000+00:00,feeder,0010,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-22T23:10:00.000+00:00,feeder,0010,L3 Current (Min),A,9.0
605820,Ferry Road Pennar,2024-01-22T23:10:00.000+00:00,feeder,0010,L3 Current (Max),A,9.0
605820,Ferry Road Pennar,2024-01-22T23:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.0
605820,Ferry Road Pennar,2024-01-22T23:10:00.000+00:00,feeder,0010,L2 Current (Min),A,16.75
605820,Ferry Road Pennar,2024-01-22T23:10:00.000+00:00,feeder,0010,L2 Current (Max),A,17.25
605820,Ferry Road Pennar,2024-01-22T23:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.0
605820,Ferry Road Pennar,2024-01-22T23:10:00.000+00:00,feeder,0010,L1 Current (Min),A,13.5
605820,Ferry Road Pennar,2024-01-22T23:10:00.000+00:00,feeder,0010,L1 Current (Max),A,13.5
605820,Ferry Road Pennar,2024-01-22T23:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.5
605820,Ferry Road Pennar,2024-01-22T23:10:00.000+00:00,busbar,,L3 Voltage (Min),V,243.91
605820,Ferry Road Pennar,2024-01-22T23:10:00.000+00:00,busbar,,L3 Voltage (Max),V,243.92
605820,Ferry Road Pennar,2024-01-22T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.91
605820,Ferry Road Pennar,2024-01-22T23:10:00.000+00:00,busbar,,L2 Voltage (Min),V,242.77
605820,Ferry Road Pennar,2024-01-22T23:10:00.000+00:00,busbar,,L2 Voltage (Max),V,242.78
605820,Ferry Road Pennar,2024-01-22T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.78
605820,Ferry Road Pennar,2024-01-22T23:10:00.000+00:00,busbar,,L1 Voltage (Min),V,242.67
605820,Ferry Road Pennar,2024-01-22T23:10:00.000+00:00,busbar,,L1 Voltage (Max),V,242.69
605820,Ferry Road Pennar,2024-01-22T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.67
605820,Ferry Road Pennar,2024-01-22T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
605820,Ferry Road Pennar,2024-01-22T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
605820,Ferry Road Pennar,2024-01-22T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
605820,Ferry Road Pennar,2024-01-22T23:10:00.000+00:00,busbar,,L3 Active Power,kW,17.0
605820,Ferry Road Pennar,2024-01-22T23:10:00.000+00:00,busbar,,L2 Active Power,kW,25.0
605820,Ferry Road Pennar,2024-01-22T23:10:00.000+00:00,busbar,,L1 Active Power,kW,35.0
605820,Ferry Road Pennar,2024-01-22T23:10:00.000+00:00,busbar,,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-22T23:10:00.000+00:00,busbar,,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-22T23:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-22T23:10:00.000+00:00,busbar,,L3 Current (Min),A,70.25
605820,Ferry Road Pennar,2024-01-22T23:10:00.000+00:00,busbar,,L3 Current (Max),A,76.12
605820,Ferry Road Pennar,2024-01-22T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,74.25
605820,Ferry Road Pennar,2024-01-22T23:10:00.000+00:00,busbar,,L2 Current (Min),A,105.75
605820,Ferry Road Pennar,2024-01-22T23:10:00.000+00:00,busbar,,L2 Current (Max),A,106.38
605820,Ferry Road Pennar,2024-01-22T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,106.25
605820,Ferry Road Pennar,2024-01-22T23:10:00.000+00:00,busbar,,L1 Current (Min),A,148.0
605820,Ferry Road Pennar,2024-01-22T23:10:00.000+00:00,busbar,,L1 Current (Max),A,148.25
605820,Ferry Road Pennar,2024-01-22T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,148.12
605820,Ferry Road Pennar,2024-01-22T23:10:00.000+00:00,transformer,,Temperature,C,0.0
605820,Ferry Road Pennar,2024-01-22T23:10:00.000+00:00,ambient,,Temperature,C,0.0
605820,Ferry Road Pennar,2024-01-22T23:00:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T23:00:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,-4.94
605820,Ferry Road Pennar,2024-01-22T23:00:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T23:00:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,3.06
605820,Ferry Road Pennar,2024-01-22T23:00:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T23:00:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,-6.06
605820,Ferry Road Pennar,2024-01-22T23:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-22T23:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-22T23:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-22T23:00:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,0.96271
605820,Ferry Road Pennar,2024-01-22T23:00:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,0.96963
605820,Ferry Road Pennar,2024-01-22T23:00:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,0.98785
605820,Ferry Road Pennar,2024-01-22T23:00:00.000+00:00,feeder,0050,L3 Active Power,kW,3.0
605820,Ferry Road Pennar,2024-01-22T23:00:00.000+00:00,feeder,0050,L2 Active Power,kW,4.0
605820,Ferry Road Pennar,2024-01-22T23:00:00.000+00:00,feeder,0050,L1 Active Power,kW,9.0
605820,Ferry Road Pennar,2024-01-22T23:00:00.000+00:00,feeder,0050,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-22T23:00:00.000+00:00,feeder,0050,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-22T23:00:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-22T23:00:00.000+00:00,feeder,0050,L3 Current (Min),A,13.88
605820,Ferry Road Pennar,2024-01-22T23:00:00.000+00:00,feeder,0050,L3 Current (Max),A,13.88
605820,Ferry Road Pennar,2024-01-22T23:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,13.88
605820,Ferry Road Pennar,2024-01-22T23:00:00.000+00:00,feeder,0050,L2 Current (Min),A,15.38
605820,Ferry Road Pennar,2024-01-22T23:00:00.000+00:00,feeder,0050,L2 Current (Max),A,15.38
605820,Ferry Road Pennar,2024-01-22T23:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,15.38
605820,Ferry Road Pennar,2024-01-22T23:00:00.000+00:00,feeder,0050,L1 Current (Min),A,38.38
605820,Ferry Road Pennar,2024-01-22T23:00:00.000+00:00,feeder,0050,L1 Current (Max),A,38.5
605820,Ferry Road Pennar,2024-01-22T23:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,38.38
605820,Ferry Road Pennar,2024-01-22T23:00:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T23:00:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-7.06
605820,Ferry Road Pennar,2024-01-22T23:00:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T23:00:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-9.19
605820,Ferry Road Pennar,2024-01-22T23:00:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T23:00:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-10.63
605820,Ferry Road Pennar,2024-01-22T23:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-22T23:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.0
605820,Ferry Road Pennar,2024-01-22T23:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-3.0
605820,Ferry Road Pennar,2024-01-22T23:00:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.98141
605820,Ferry Road Pennar,2024-01-22T23:00:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.95572
605820,Ferry Road Pennar,2024-01-22T23:00:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.96762
605820,Ferry Road Pennar,2024-01-22T23:00:00.000+00:00,feeder,0040,L3 Active Power,kW,9.0
605820,Ferry Road Pennar,2024-01-22T23:00:00.000+00:00,feeder,0040,L2 Active Power,kW,10.0
605820,Ferry Road Pennar,2024-01-22T23:00:00.000+00:00,feeder,0040,L1 Active Power,kW,14.0
605820,Ferry Road Pennar,2024-01-22T23:00:00.000+00:00,feeder,0040,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-22T23:00:00.000+00:00,feeder,0040,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-22T23:00:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-22T23:00:00.000+00:00,feeder,0040,L3 Current (Min),A,36.88
605820,Ferry Road Pennar,2024-01-22T23:00:00.000+00:00,feeder,0040,L3 Current (Max),A,36.88
605820,Ferry Road Pennar,2024-01-22T23:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,36.88
605820,Ferry Road Pennar,2024-01-22T23:00:00.000+00:00,feeder,0040,L2 Current (Min),A,41.12
605820,Ferry Road Pennar,2024-01-22T23:00:00.000+00:00,feeder,0040,L2 Current (Max),A,41.25
605820,Ferry Road Pennar,2024-01-22T23:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,41.25
605820,Ferry Road Pennar,2024-01-22T23:00:00.000+00:00,feeder,0040,L1 Current (Min),A,58.25
605820,Ferry Road Pennar,2024-01-22T23:00:00.000+00:00,feeder,0040,L1 Current (Max),A,58.88
605820,Ferry Road Pennar,2024-01-22T23:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,58.62
605820,Ferry Road Pennar,2024-01-22T23:00:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T23:00:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-26.19
605820,Ferry Road Pennar,2024-01-22T23:00:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T23:00:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-2.5
605820,Ferry Road Pennar,2024-01-22T23:00:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T23:00:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,0.38
605820,Ferry Road Pennar,2024-01-22T23:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-22T23:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-22T23:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-22T23:00:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.83795
605820,Ferry Road Pennar,2024-01-22T23:00:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.94913
605820,Ferry Road Pennar,2024-01-22T23:00:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.99698
605820,Ferry Road Pennar,2024-01-22T23:00:00.000+00:00,feeder,0030,L3 Active Power,kW,2.0
605820,Ferry Road Pennar,2024-01-22T23:00:00.000+00:00,feeder,0030,L2 Active Power,kW,4.0
605820,Ferry Road Pennar,2024-01-22T23:00:00.000+00:00,feeder,0030,L1 Active Power,kW,9.0
605820,Ferry Road Pennar,2024-01-22T23:00:00.000+00:00,feeder,0030,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-22T23:00:00.000+00:00,feeder,0030,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-22T23:00:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-22T23:00:00.000+00:00,feeder,0030,L3 Current (Min),A,11.88
605820,Ferry Road Pennar,2024-01-22T23:00:00.000+00:00,feeder,0030,L3 Current (Max),A,11.88
605820,Ferry Road Pennar,2024-01-22T23:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.88
605820,Ferry Road Pennar,2024-01-22T23:00:00.000+00:00,feeder,0030,L2 Current (Min),A,18.62
605820,Ferry Road Pennar,2024-01-22T23:00:00.000+00:00,feeder,0030,L2 Current (Max),A,18.75
605820,Ferry Road Pennar,2024-01-22T23:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.62
605820,Ferry Road Pennar,2024-01-22T23:00:00.000+00:00,feeder,0030,L1 Current (Min),A,35.25
605820,Ferry Road Pennar,2024-01-22T23:00:00.000+00:00,feeder,0030,L1 Current (Max),A,35.25
605820,Ferry Road Pennar,2024-01-22T23:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,35.25
605820,Ferry Road Pennar,2024-01-22T23:00:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T23:00:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-9.56
605820,Ferry Road Pennar,2024-01-22T23:00:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T23:00:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-10.19
605820,Ferry Road Pennar,2024-01-22T23:00:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T23:00:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,3.94
605820,Ferry Road Pennar,2024-01-22T23:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-22T23:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-22T23:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-22T23:00:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.95102
605820,Ferry Road Pennar,2024-01-22T23:00:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.94327
605820,Ferry Road Pennar,2024-01-22T23:00:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.98062
605820,Ferry Road Pennar,2024-01-22T23:00:00.000+00:00,feeder,0020,L3 Active Power,kW,3.0
605820,Ferry Road Pennar,2024-01-22T23:00:00.000+00:00,feeder,0020,L2 Active Power,kW,2.0
605820,Ferry Road Pennar,2024-01-22T23:00:00.000+00:00,feeder,0020,L1 Active Power,kW,3.0
605820,Ferry Road Pennar,2024-01-22T23:00:00.000+00:00,feeder,0020,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-22T23:00:00.000+00:00,feeder,0020,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-22T23:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-22T23:00:00.000+00:00,feeder,0020,L3 Current (Min),A,14.12
605820,Ferry Road Pennar,2024-01-22T23:00:00.000+00:00,feeder,0020,L3 Current (Max),A,14.25
605820,Ferry Road Pennar,2024-01-22T23:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.12
605820,Ferry Road Pennar,2024-01-22T23:00:00.000+00:00,feeder,0020,L2 Current (Min),A,7.25
605820,Ferry Road Pennar,2024-01-22T23:00:00.000+00:00,feeder,0020,L2 Current (Max),A,7.25
605820,Ferry Road Pennar,2024-01-22T23:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.25
605820,Ferry Road Pennar,2024-01-22T23:00:00.000+00:00,feeder,0020,L1 Current (Min),A,14.0
605820,Ferry Road Pennar,2024-01-22T23:00:00.000+00:00,feeder,0020,L1 Current (Max),A,14.12
605820,Ferry Road Pennar,2024-01-22T23:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.0
605820,Ferry Road Pennar,2024-01-22T23:00:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T23:00:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-15.69
605820,Ferry Road Pennar,2024-01-22T23:00:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T23:00:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-8.06
605820,Ferry Road Pennar,2024-01-22T23:00:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T23:00:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-16.25
605820,Ferry Road Pennar,2024-01-22T23:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-22T23:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-22T23:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-22T23:00:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.93042
605820,Ferry Road Pennar,2024-01-22T23:00:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.95749
605820,Ferry Road Pennar,2024-01-22T23:00:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.92883
605820,Ferry Road Pennar,2024-01-22T23:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.0
605820,Ferry Road Pennar,2024-01-22T23:00:00.000+00:00,feeder,0010,L2 Active Power,kW,5.0
605820,Ferry Road Pennar,2024-01-22T23:00:00.000+00:00,feeder,0010,L1 Active Power,kW,3.0
605820,Ferry Road Pennar,2024-01-22T23:00:00.000+00:00,feeder,0010,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-22T23:00:00.000+00:00,feeder,0010,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-22T23:00:00.000+00:00,feeder,0010,L3 Current (Min),A,9.88
605820,Ferry Road Pennar,2024-01-22T23:00:00.000+00:00,feeder,0010,L3 Current (Max),A,9.88
605820,Ferry Road Pennar,2024-01-22T23:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.88
605820,Ferry Road Pennar,2024-01-22T23:00:00.000+00:00,feeder,0010,L2 Current (Min),A,23.0
605820,Ferry Road Pennar,2024-01-22T23:00:00.000+00:00,feeder,0010,L2 Current (Max),A,23.38
605820,Ferry Road Pennar,2024-01-22T23:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,23.25
605820,Ferry Road Pennar,2024-01-22T23:00:00.000+00:00,feeder,0010,L1 Current (Min),A,11.62
605820,Ferry Road Pennar,2024-01-22T23:00:00.000+00:00,feeder,0010,L1 Current (Max),A,11.62
605820,Ferry Road Pennar,2024-01-22T23:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.62
605820,Ferry Road Pennar,2024-01-22T23:00:00.000+00:00,busbar,,L3 Voltage (Min),V,245.95
605820,Ferry Road Pennar,2024-01-22T23:00:00.000+00:00,busbar,,L3 Voltage (Max),V,245.97
605820,Ferry Road Pennar,2024-01-22T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.97
605820,Ferry Road Pennar,2024-01-22T23:00:00.000+00:00,busbar,,L2 Voltage (Min),V,244.64
605820,Ferry Road Pennar,2024-01-22T23:00:00.000+00:00,busbar,,L2 Voltage (Max),V,244.66
605820,Ferry Road Pennar,2024-01-22T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.66
605820,Ferry Road Pennar,2024-01-22T23:00:00.000+00:00,busbar,,L1 Voltage (Min),V,244.56
605820,Ferry Road Pennar,2024-01-22T23:00:00.000+00:00,busbar,,L1 Voltage (Max),V,244.59
605820,Ferry Road Pennar,2024-01-22T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.58
605820,Ferry Road Pennar,2024-01-22T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
605820,Ferry Road Pennar,2024-01-22T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
605820,Ferry Road Pennar,2024-01-22T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
605820,Ferry Road Pennar,2024-01-22T23:00:00.000+00:00,busbar,,L3 Active Power,kW,20.0
605820,Ferry Road Pennar,2024-01-22T23:00:00.000+00:00,busbar,,L2 Active Power,kW,25.0
605820,Ferry Road Pennar,2024-01-22T23:00:00.000+00:00,busbar,,L1 Active Power,kW,38.0
605820,Ferry Road Pennar,2024-01-22T23:00:00.000+00:00,busbar,,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-22T23:00:00.000+00:00,busbar,,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-22T23:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-22T23:00:00.000+00:00,busbar,,L3 Current (Min),A,86.0
605820,Ferry Road Pennar,2024-01-22T23:00:00.000+00:00,busbar,,L3 Current (Max),A,86.0
605820,Ferry Road Pennar,2024-01-22T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,86.0
605820,Ferry Road Pennar,2024-01-22T23:00:00.000+00:00,busbar,,L2 Current (Min),A,105.38
605820,Ferry Road Pennar,2024-01-22T23:00:00.000+00:00,busbar,,L2 Current (Max),A,105.62
605820,Ferry Road Pennar,2024-01-22T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,105.5
605820,Ferry Road Pennar,2024-01-22T23:00:00.000+00:00,busbar,,L1 Current (Min),A,156.5
605820,Ferry Road Pennar,2024-01-22T23:00:00.000+00:00,busbar,,L1 Current (Max),A,157.25
605820,Ferry Road Pennar,2024-01-22T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,156.88
605820,Ferry Road Pennar,2024-01-22T23:00:00.000+00:00,transformer,,Temperature,C,0.0
605820,Ferry Road Pennar,2024-01-22T23:00:00.000+00:00,ambient,,Temperature,C,0.0
605820,Ferry Road Pennar,2024-01-22T22:50:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T22:50:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,-5.81
605820,Ferry Road Pennar,2024-01-22T22:50:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T22:50:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,2.69
605820,Ferry Road Pennar,2024-01-22T22:50:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T22:50:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,-8.13
605820,Ferry Road Pennar,2024-01-22T22:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-22T22:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-22T22:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-22T22:50:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,0.965
605820,Ferry Road Pennar,2024-01-22T22:50:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,0.95938
605820,Ferry Road Pennar,2024-01-22T22:50:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,0.97781
605820,Ferry Road Pennar,2024-01-22T22:50:00.000+00:00,feeder,0050,L3 Active Power,kW,3.0
605820,Ferry Road Pennar,2024-01-22T22:50:00.000+00:00,feeder,0050,L2 Active Power,kW,3.0
605820,Ferry Road Pennar,2024-01-22T22:50:00.000+00:00,feeder,0050,L1 Active Power,kW,7.0
605820,Ferry Road Pennar,2024-01-22T22:50:00.000+00:00,feeder,0050,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-22T22:50:00.000+00:00,feeder,0050,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-22T22:50:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-22T22:50:00.000+00:00,feeder,0050,L3 Current (Min),A,12.88
605820,Ferry Road Pennar,2024-01-22T22:50:00.000+00:00,feeder,0050,L3 Current (Max),A,13.12
605820,Ferry Road Pennar,2024-01-22T22:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,13.0
605820,Ferry Road Pennar,2024-01-22T22:50:00.000+00:00,feeder,0050,L2 Current (Min),A,14.38
605820,Ferry Road Pennar,2024-01-22T22:50:00.000+00:00,feeder,0050,L2 Current (Max),A,14.62
605820,Ferry Road Pennar,2024-01-22T22:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,14.5
605820,Ferry Road Pennar,2024-01-22T22:50:00.000+00:00,feeder,0050,L1 Current (Min),A,27.5
605820,Ferry Road Pennar,2024-01-22T22:50:00.000+00:00,feeder,0050,L1 Current (Max),A,27.5
605820,Ferry Road Pennar,2024-01-22T22:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,27.5
605820,Ferry Road Pennar,2024-01-22T22:50:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T22:50:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-3.56
605820,Ferry Road Pennar,2024-01-22T22:50:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T22:50:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-8.43
605820,Ferry Road Pennar,2024-01-22T22:50:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T22:50:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-13.44
605820,Ferry Road Pennar,2024-01-22T22:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-22T22:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-22T22:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.0
605820,Ferry Road Pennar,2024-01-22T22:50:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.99152
605820,Ferry Road Pennar,2024-01-22T22:50:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.95444
605820,Ferry Road Pennar,2024-01-22T22:50:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.94195
605820,Ferry Road Pennar,2024-01-22T22:50:00.000+00:00,feeder,0040,L3 Active Power,kW,12.0
605820,Ferry Road Pennar,2024-01-22T22:50:00.000+00:00,feeder,0040,L2 Active Power,kW,10.0
605820,Ferry Road Pennar,2024-01-22T22:50:00.000+00:00,feeder,0040,L1 Active Power,kW,10.0
605820,Ferry Road Pennar,2024-01-22T22:50:00.000+00:00,feeder,0040,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-22T22:50:00.000+00:00,feeder,0040,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-22T22:50:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-22T22:50:00.000+00:00,feeder,0040,L3 Current (Min),A,47.5
605820,Ferry Road Pennar,2024-01-22T22:50:00.000+00:00,feeder,0040,L3 Current (Max),A,47.62
605820,Ferry Road Pennar,2024-01-22T22:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,47.62
605820,Ferry Road Pennar,2024-01-22T22:50:00.000+00:00,feeder,0040,L2 Current (Min),A,40.62
605820,Ferry Road Pennar,2024-01-22T22:50:00.000+00:00,feeder,0040,L2 Current (Max),A,40.75
605820,Ferry Road Pennar,2024-01-22T22:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,40.62
605820,Ferry Road Pennar,2024-01-22T22:50:00.000+00:00,feeder,0040,L1 Current (Min),A,41.5
605820,Ferry Road Pennar,2024-01-22T22:50:00.000+00:00,feeder,0040,L1 Current (Max),A,41.62
605820,Ferry Road Pennar,2024-01-22T22:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,41.62
605820,Ferry Road Pennar,2024-01-22T22:50:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T22:50:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-17.31
605820,Ferry Road Pennar,2024-01-22T22:50:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T22:50:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-3.32
605820,Ferry Road Pennar,2024-01-22T22:50:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T22:50:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,0.12
605820,Ferry Road Pennar,2024-01-22T22:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-22T22:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-22T22:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-22T22:50:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.9324
605820,Ferry Road Pennar,2024-01-22T22:50:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.94916
605820,Ferry Road Pennar,2024-01-22T22:50:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.99475
605820,Ferry Road Pennar,2024-01-22T22:50:00.000+00:00,feeder,0030,L3 Active Power,kW,5.0
605820,Ferry Road Pennar,2024-01-22T22:50:00.000+00:00,feeder,0030,L2 Active Power,kW,4.0
605820,Ferry Road Pennar,2024-01-22T22:50:00.000+00:00,feeder,0030,L1 Active Power,kW,7.0
605820,Ferry Road Pennar,2024-01-22T22:50:00.000+00:00,feeder,0030,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-22T22:50:00.000+00:00,feeder,0030,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-22T22:50:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-22T22:50:00.000+00:00,feeder,0030,L3 Current (Min),A,20.38
605820,Ferry Road Pennar,2024-01-22T22:50:00.000+00:00,feeder,0030,L3 Current (Max),A,20.5
605820,Ferry Road Pennar,2024-01-22T22:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.38
605820,Ferry Road Pennar,2024-01-22T22:50:00.000+00:00,feeder,0030,L2 Current (Min),A,18.38
605820,Ferry Road Pennar,2024-01-22T22:50:00.000+00:00,feeder,0030,L2 Current (Max),A,18.75
605820,Ferry Road Pennar,2024-01-22T22:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.5
605820,Ferry Road Pennar,2024-01-22T22:50:00.000+00:00,feeder,0030,L1 Current (Min),A,28.38
605820,Ferry Road Pennar,2024-01-22T22:50:00.000+00:00,feeder,0030,L1 Current (Max),A,28.75
605820,Ferry Road Pennar,2024-01-22T22:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,28.62
605820,Ferry Road Pennar,2024-01-22T22:50:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T22:50:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-9.19
605820,Ferry Road Pennar,2024-01-22T22:50:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T22:50:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-3.75
605820,Ferry Road Pennar,2024-01-22T22:50:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T22:50:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-2.88
605820,Ferry Road Pennar,2024-01-22T22:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-22T22:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-22T22:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-22T22:50:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.95196
605820,Ferry Road Pennar,2024-01-22T22:50:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.96353
605820,Ferry Road Pennar,2024-01-22T22:50:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.99786
605820,Ferry Road Pennar,2024-01-22T22:50:00.000+00:00,feeder,0020,L3 Active Power,kW,4.0
605820,Ferry Road Pennar,2024-01-22T22:50:00.000+00:00,feeder,0020,L2 Active Power,kW,2.0
605820,Ferry Road Pennar,2024-01-22T22:50:00.000+00:00,feeder,0020,L1 Active Power,kW,13.0
605820,Ferry Road Pennar,2024-01-22T22:50:00.000+00:00,feeder,0020,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-22T22:50:00.000+00:00,feeder,0020,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-22T22:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-22T22:50:00.000+00:00,feeder,0020,L3 Current (Min),A,16.12
605820,Ferry Road Pennar,2024-01-22T22:50:00.000+00:00,feeder,0020,L3 Current (Max),A,16.25
605820,Ferry Road Pennar,2024-01-22T22:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.25
605820,Ferry Road Pennar,2024-01-22T22:50:00.000+00:00,feeder,0020,L2 Current (Min),A,7.88
605820,Ferry Road Pennar,2024-01-22T22:50:00.000+00:00,feeder,0020,L2 Current (Max),A,8.0
605820,Ferry Road Pennar,2024-01-22T22:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.88
605820,Ferry Road Pennar,2024-01-22T22:50:00.000+00:00,feeder,0020,L1 Current (Min),A,52.75
605820,Ferry Road Pennar,2024-01-22T22:50:00.000+00:00,feeder,0020,L1 Current (Max),A,52.75
605820,Ferry Road Pennar,2024-01-22T22:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,52.75
605820,Ferry Road Pennar,2024-01-22T22:50:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T22:50:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-19.62
605820,Ferry Road Pennar,2024-01-22T22:50:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T22:50:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-12.5
605820,Ferry Road Pennar,2024-01-22T22:50:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T22:50:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-10.5
605820,Ferry Road Pennar,2024-01-22T22:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-22T22:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-22T22:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-22T22:50:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.90753
605820,Ferry Road Pennar,2024-01-22T22:50:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.9371
605820,Ferry Road Pennar,2024-01-22T22:50:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.95978
605820,Ferry Road Pennar,2024-01-22T22:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.0
605820,Ferry Road Pennar,2024-01-22T22:50:00.000+00:00,feeder,0010,L2 Active Power,kW,4.0
605820,Ferry Road Pennar,2024-01-22T22:50:00.000+00:00,feeder,0010,L1 Active Power,kW,3.0
605820,Ferry Road Pennar,2024-01-22T22:50:00.000+00:00,feeder,0010,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-22T22:50:00.000+00:00,feeder,0010,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-22T22:50:00.000+00:00,feeder,0010,L3 Current (Min),A,9.62
605820,Ferry Road Pennar,2024-01-22T22:50:00.000+00:00,feeder,0010,L3 Current (Max),A,9.62
605820,Ferry Road Pennar,2024-01-22T22:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.62
605820,Ferry Road Pennar,2024-01-22T22:50:00.000+00:00,feeder,0010,L2 Current (Min),A,17.0
605820,Ferry Road Pennar,2024-01-22T22:50:00.000+00:00,feeder,0010,L2 Current (Max),A,17.38
605820,Ferry Road Pennar,2024-01-22T22:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.12
605820,Ferry Road Pennar,2024-01-22T22:50:00.000+00:00,feeder,0010,L1 Current (Min),A,13.25
605820,Ferry Road Pennar,2024-01-22T22:50:00.000+00:00,feeder,0010,L1 Current (Max),A,13.38
605820,Ferry Road Pennar,2024-01-22T22:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.25
605820,Ferry Road Pennar,2024-01-22T22:50:00.000+00:00,busbar,,L3 Voltage (Min),V,246.8
605820,Ferry Road Pennar,2024-01-22T22:50:00.000+00:00,busbar,,L3 Voltage (Max),V,246.83
605820,Ferry Road Pennar,2024-01-22T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.81
605820,Ferry Road Pennar,2024-01-22T22:50:00.000+00:00,busbar,,L2 Voltage (Min),V,245.55
605820,Ferry Road Pennar,2024-01-22T22:50:00.000+00:00,busbar,,L2 Voltage (Max),V,245.58
605820,Ferry Road Pennar,2024-01-22T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.56
605820,Ferry Road Pennar,2024-01-22T22:50:00.000+00:00,busbar,,L1 Voltage (Min),V,245.73
605820,Ferry Road Pennar,2024-01-22T22:50:00.000+00:00,busbar,,L1 Voltage (Max),V,245.75
605820,Ferry Road Pennar,2024-01-22T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.75
605820,Ferry Road Pennar,2024-01-22T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
605820,Ferry Road Pennar,2024-01-22T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
605820,Ferry Road Pennar,2024-01-22T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
605820,Ferry Road Pennar,2024-01-22T22:50:00.000+00:00,busbar,,L3 Active Power,kW,25.0
605820,Ferry Road Pennar,2024-01-22T22:50:00.000+00:00,busbar,,L2 Active Power,kW,23.0
605820,Ferry Road Pennar,2024-01-22T22:50:00.000+00:00,busbar,,L1 Active Power,kW,39.0
605820,Ferry Road Pennar,2024-01-22T22:50:00.000+00:00,busbar,,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-22T22:50:00.000+00:00,busbar,,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-22T22:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-22T22:50:00.000+00:00,busbar,,L3 Current (Min),A,106.0
605820,Ferry Road Pennar,2024-01-22T22:50:00.000+00:00,busbar,,L3 Current (Max),A,106.25
605820,Ferry Road Pennar,2024-01-22T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,106.12
605820,Ferry Road Pennar,2024-01-22T22:50:00.000+00:00,busbar,,L2 Current (Min),A,98.38
605820,Ferry Road Pennar,2024-01-22T22:50:00.000+00:00,busbar,,L2 Current (Max),A,98.75
605820,Ferry Road Pennar,2024-01-22T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,98.5
605820,Ferry Road Pennar,2024-01-22T22:50:00.000+00:00,busbar,,L1 Current (Min),A,162.5
605820,Ferry Road Pennar,2024-01-22T22:50:00.000+00:00,busbar,,L1 Current (Max),A,162.62
605820,Ferry Road Pennar,2024-01-22T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,162.62
605820,Ferry Road Pennar,2024-01-22T22:50:00.000+00:00,transformer,,Temperature,C,0.0
605820,Ferry Road Pennar,2024-01-22T22:50:00.000+00:00,ambient,,Temperature,C,0.0
605820,Ferry Road Pennar,2024-01-22T22:40:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T22:40:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,-13.19
605820,Ferry Road Pennar,2024-01-22T22:40:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T22:40:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,-4.81
605820,Ferry Road Pennar,2024-01-22T22:40:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T22:40:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,-9.81
605820,Ferry Road Pennar,2024-01-22T22:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-22T22:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-22T22:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-22T22:40:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,0.93594
605820,Ferry Road Pennar,2024-01-22T22:40:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,0.96808
605820,Ferry Road Pennar,2024-01-22T22:40:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,0.97385
605820,Ferry Road Pennar,2024-01-22T22:40:00.000+00:00,feeder,0050,L3 Active Power,kW,3.0
605820,Ferry Road Pennar,2024-01-22T22:40:00.000+00:00,feeder,0050,L2 Active Power,kW,4.0
605820,Ferry Road Pennar,2024-01-22T22:40:00.000+00:00,feeder,0050,L1 Active Power,kW,6.0
605820,Ferry Road Pennar,2024-01-22T22:40:00.000+00:00,feeder,0050,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-22T22:40:00.000+00:00,feeder,0050,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-22T22:40:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-22T22:40:00.000+00:00,feeder,0050,L3 Current (Min),A,12.5
605820,Ferry Road Pennar,2024-01-22T22:40:00.000+00:00,feeder,0050,L3 Current (Max),A,12.5
605820,Ferry Road Pennar,2024-01-22T22:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,12.5
605820,Ferry Road Pennar,2024-01-22T22:40:00.000+00:00,feeder,0050,L2 Current (Min),A,18.25
605820,Ferry Road Pennar,2024-01-22T22:40:00.000+00:00,feeder,0050,L2 Current (Max),A,18.38
605820,Ferry Road Pennar,2024-01-22T22:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,18.38
605820,Ferry Road Pennar,2024-01-22T22:40:00.000+00:00,feeder,0050,L1 Current (Min),A,27.0
605820,Ferry Road Pennar,2024-01-22T22:40:00.000+00:00,feeder,0050,L1 Current (Max),A,27.38
605820,Ferry Road Pennar,2024-01-22T22:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,27.25
605820,Ferry Road Pennar,2024-01-22T22:40:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T22:40:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-8.69
605820,Ferry Road Pennar,2024-01-22T22:40:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T22:40:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-8.5
605820,Ferry Road Pennar,2024-01-22T22:40:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T22:40:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-8.81
605820,Ferry Road Pennar,2024-01-22T22:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-22T22:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.0
605820,Ferry Road Pennar,2024-01-22T22:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.0
605820,Ferry Road Pennar,2024-01-22T22:40:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.96658
605820,Ferry Road Pennar,2024-01-22T22:40:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.96905
605820,Ferry Road Pennar,2024-01-22T22:40:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.97473
605820,Ferry Road Pennar,2024-01-22T22:40:00.000+00:00,feeder,0040,L3 Active Power,kW,7.0
605820,Ferry Road Pennar,2024-01-22T22:40:00.000+00:00,feeder,0040,L2 Active Power,kW,12.0
605820,Ferry Road Pennar,2024-01-22T22:40:00.000+00:00,feeder,0040,L1 Active Power,kW,14.0
605820,Ferry Road Pennar,2024-01-22T22:40:00.000+00:00,feeder,0040,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-22T22:40:00.000+00:00,feeder,0040,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-22T22:40:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-22T22:40:00.000+00:00,feeder,0040,L3 Current (Min),A,27.75
605820,Ferry Road Pennar,2024-01-22T22:40:00.000+00:00,feeder,0040,L3 Current (Max),A,27.88
605820,Ferry Road Pennar,2024-01-22T22:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,27.75
605820,Ferry Road Pennar,2024-01-22T22:40:00.000+00:00,feeder,0040,L2 Current (Min),A,50.38
605820,Ferry Road Pennar,2024-01-22T22:40:00.000+00:00,feeder,0040,L2 Current (Max),A,50.5
605820,Ferry Road Pennar,2024-01-22T22:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,50.38
605820,Ferry Road Pennar,2024-01-22T22:40:00.000+00:00,feeder,0040,L1 Current (Min),A,60.38
605820,Ferry Road Pennar,2024-01-22T22:40:00.000+00:00,feeder,0040,L1 Current (Max),A,60.5
605820,Ferry Road Pennar,2024-01-22T22:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,60.5
605820,Ferry Road Pennar,2024-01-22T22:40:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T22:40:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-25.5
605820,Ferry Road Pennar,2024-01-22T22:40:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T22:40:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-3.06
605820,Ferry Road Pennar,2024-01-22T22:40:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T22:40:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-0.31
605820,Ferry Road Pennar,2024-01-22T22:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-22T22:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-22T22:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-22T22:40:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.81616
605820,Ferry Road Pennar,2024-01-22T22:40:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.94815
605820,Ferry Road Pennar,2024-01-22T22:40:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.99493
605820,Ferry Road Pennar,2024-01-22T22:40:00.000+00:00,feeder,0030,L3 Active Power,kW,2.0
605820,Ferry Road Pennar,2024-01-22T22:40:00.000+00:00,feeder,0030,L2 Active Power,kW,4.0
605820,Ferry Road Pennar,2024-01-22T22:40:00.000+00:00,feeder,0030,L1 Active Power,kW,7.0
605820,Ferry Road Pennar,2024-01-22T22:40:00.000+00:00,feeder,0030,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-22T22:40:00.000+00:00,feeder,0030,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-22T22:40:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-22T22:40:00.000+00:00,feeder,0030,L3 Current (Min),A,12.0
605820,Ferry Road Pennar,2024-01-22T22:40:00.000+00:00,feeder,0030,L3 Current (Max),A,12.25
605820,Ferry Road Pennar,2024-01-22T22:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.12
605820,Ferry Road Pennar,2024-01-22T22:40:00.000+00:00,feeder,0030,L2 Current (Min),A,19.0
605820,Ferry Road Pennar,2024-01-22T22:40:00.000+00:00,feeder,0030,L2 Current (Max),A,19.25
605820,Ferry Road Pennar,2024-01-22T22:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.12
605820,Ferry Road Pennar,2024-01-22T22:40:00.000+00:00,feeder,0030,L1 Current (Min),A,26.75
605820,Ferry Road Pennar,2024-01-22T22:40:00.000+00:00,feeder,0030,L1 Current (Max),A,26.88
605820,Ferry Road Pennar,2024-01-22T22:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,26.75
605820,Ferry Road Pennar,2024-01-22T22:40:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T22:40:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-6.19
605820,Ferry Road Pennar,2024-01-22T22:40:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T22:40:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-5.38
605820,Ferry Road Pennar,2024-01-22T22:40:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T22:40:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-2.69
605820,Ferry Road Pennar,2024-01-22T22:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-22T22:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-22T22:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-22T22:40:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.97028
605820,Ferry Road Pennar,2024-01-22T22:40:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.96606
605820,Ferry Road Pennar,2024-01-22T22:40:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.99765
605820,Ferry Road Pennar,2024-01-22T22:40:00.000+00:00,feeder,0020,L3 Active Power,kW,4.0
605820,Ferry Road Pennar,2024-01-22T22:40:00.000+00:00,feeder,0020,L2 Active Power,kW,2.0
605820,Ferry Road Pennar,2024-01-22T22:40:00.000+00:00,feeder,0020,L1 Active Power,kW,11.0
605820,Ferry Road Pennar,2024-01-22T22:40:00.000+00:00,feeder,0020,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-22T22:40:00.000+00:00,feeder,0020,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-22T22:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-22T22:40:00.000+00:00,feeder,0020,L3 Current (Min),A,16.62
605820,Ferry Road Pennar,2024-01-22T22:40:00.000+00:00,feeder,0020,L3 Current (Max),A,16.75
605820,Ferry Road Pennar,2024-01-22T22:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.75
605820,Ferry Road Pennar,2024-01-22T22:40:00.000+00:00,feeder,0020,L2 Current (Min),A,8.38
605820,Ferry Road Pennar,2024-01-22T22:40:00.000+00:00,feeder,0020,L2 Current (Max),A,8.62
605820,Ferry Road Pennar,2024-01-22T22:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.5
605820,Ferry Road Pennar,2024-01-22T22:40:00.000+00:00,feeder,0020,L1 Current (Min),A,46.12
605820,Ferry Road Pennar,2024-01-22T22:40:00.000+00:00,feeder,0020,L1 Current (Max),A,46.38
605820,Ferry Road Pennar,2024-01-22T22:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,46.25
605820,Ferry Road Pennar,2024-01-22T22:40:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T22:40:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-15.87
605820,Ferry Road Pennar,2024-01-22T22:40:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T22:40:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-19.19
605820,Ferry Road Pennar,2024-01-22T22:40:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T22:40:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-2.5
605820,Ferry Road Pennar,2024-01-22T22:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-22T22:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-22T22:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-22T22:40:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.92505
605820,Ferry Road Pennar,2024-01-22T22:40:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.89563
605820,Ferry Road Pennar,2024-01-22T22:40:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.98273
605820,Ferry Road Pennar,2024-01-22T22:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.0
605820,Ferry Road Pennar,2024-01-22T22:40:00.000+00:00,feeder,0010,L2 Active Power,kW,4.0
605820,Ferry Road Pennar,2024-01-22T22:40:00.000+00:00,feeder,0010,L1 Active Power,kW,4.0
605820,Ferry Road Pennar,2024-01-22T22:40:00.000+00:00,feeder,0010,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-22T22:40:00.000+00:00,feeder,0010,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-22T22:40:00.000+00:00,feeder,0010,L3 Current (Min),A,10.5
605820,Ferry Road Pennar,2024-01-22T22:40:00.000+00:00,feeder,0010,L3 Current (Max),A,10.75
605820,Ferry Road Pennar,2024-01-22T22:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.62
605820,Ferry Road Pennar,2024-01-22T22:40:00.000+00:00,feeder,0010,L2 Current (Min),A,16.12
605820,Ferry Road Pennar,2024-01-22T22:40:00.000+00:00,feeder,0010,L2 Current (Max),A,16.62
605820,Ferry Road Pennar,2024-01-22T22:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.38
605820,Ferry Road Pennar,2024-01-22T22:40:00.000+00:00,feeder,0010,L1 Current (Min),A,15.38
605820,Ferry Road Pennar,2024-01-22T22:40:00.000+00:00,feeder,0010,L1 Current (Max),A,15.75
605820,Ferry Road Pennar,2024-01-22T22:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.5
605820,Ferry Road Pennar,2024-01-22T22:40:00.000+00:00,busbar,,L3 Voltage (Min),V,246.2
605820,Ferry Road Pennar,2024-01-22T22:40:00.000+00:00,busbar,,L3 Voltage (Max),V,246.25
605820,Ferry Road Pennar,2024-01-22T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.22
605820,Ferry Road Pennar,2024-01-22T22:40:00.000+00:00,busbar,,L2 Voltage (Min),V,244.95
605820,Ferry Road Pennar,2024-01-22T22:40:00.000+00:00,busbar,,L2 Voltage (Max),V,245.0
605820,Ferry Road Pennar,2024-01-22T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.98
605820,Ferry Road Pennar,2024-01-22T22:40:00.000+00:00,busbar,,L1 Voltage (Min),V,244.73
605820,Ferry Road Pennar,2024-01-22T22:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.75
605820,Ferry Road Pennar,2024-01-22T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.75
605820,Ferry Road Pennar,2024-01-22T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
605820,Ferry Road Pennar,2024-01-22T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
605820,Ferry Road Pennar,2024-01-22T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
605820,Ferry Road Pennar,2024-01-22T22:40:00.000+00:00,busbar,,L3 Active Power,kW,18.0
