Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605820,Ferry Road Pennar,2024-01-22T22:40:00.000+00:00,busbar,,L2 Active Power,kW,26.0
605820,Ferry Road Pennar,2024-01-22T22:40:00.000+00:00,busbar,,L1 Active Power,kW,43.0
605820,Ferry Road Pennar,2024-01-22T22:40:00.000+00:00,busbar,,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-22T22:40:00.000+00:00,busbar,,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-22T22:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-22T22:40:00.000+00:00,busbar,,L3 Current (Min),A,79.0
605820,Ferry Road Pennar,2024-01-22T22:40:00.000+00:00,busbar,,L3 Current (Max),A,79.25
605820,Ferry Road Pennar,2024-01-22T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,79.12
605820,Ferry Road Pennar,2024-01-22T22:40:00.000+00:00,busbar,,L2 Current (Min),A,112.12
605820,Ferry Road Pennar,2024-01-22T22:40:00.000+00:00,busbar,,L2 Current (Max),A,112.62
605820,Ferry Road Pennar,2024-01-22T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,112.38
605820,Ferry Road Pennar,2024-01-22T22:40:00.000+00:00,busbar,,L1 Current (Min),A,175.5
605820,Ferry Road Pennar,2024-01-22T22:40:00.000+00:00,busbar,,L1 Current (Max),A,176.0
605820,Ferry Road Pennar,2024-01-22T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,175.75
605820,Ferry Road Pennar,2024-01-22T22:40:00.000+00:00,transformer,,Temperature,C,0.0
605820,Ferry Road Pennar,2024-01-22T22:40:00.000+00:00,ambient,,Temperature,C,0.0
605820,Ferry Road Pennar,2024-01-22T22:30:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T22:30:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,-7.81
605820,Ferry Road Pennar,2024-01-22T22:30:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T22:30:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,-4.81
605820,Ferry Road Pennar,2024-01-22T22:30:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T22:30:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,-8.56
605820,Ferry Road Pennar,2024-01-22T22:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-22T22:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-22T22:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-22T22:30:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,0.97632
605820,Ferry Road Pennar,2024-01-22T22:30:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,0.96835
605820,Ferry Road Pennar,2024-01-22T22:30:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,0.97815
605820,Ferry Road Pennar,2024-01-22T22:30:00.000+00:00,feeder,0050,L3 Active Power,kW,5.0
605820,Ferry Road Pennar,2024-01-22T22:30:00.000+00:00,feeder,0050,L2 Active Power,kW,5.0
605820,Ferry Road Pennar,2024-01-22T22:30:00.000+00:00,feeder,0050,L1 Active Power,kW,7.0
605820,Ferry Road Pennar,2024-01-22T22:30:00.000+00:00,feeder,0050,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-22T22:30:00.000+00:00,feeder,0050,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-22T22:30:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-22T22:30:00.000+00:00,feeder,0050,L3 Current (Min),A,22.38
605820,Ferry Road Pennar,2024-01-22T22:30:00.000+00:00,feeder,0050,L3 Current (Max),A,22.5
605820,Ferry Road Pennar,2024-01-22T22:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,22.38
605820,Ferry Road Pennar,2024-01-22T22:30:00.000+00:00,feeder,0050,L2 Current (Min),A,20.38
605820,Ferry Road Pennar,2024-01-22T22:30:00.000+00:00,feeder,0050,L2 Current (Max),A,20.5
605820,Ferry Road Pennar,2024-01-22T22:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,20.5
605820,Ferry Road Pennar,2024-01-22T22:30:00.000+00:00,feeder,0050,L1 Current (Min),A,27.88
605820,Ferry Road Pennar,2024-01-22T22:30:00.000+00:00,feeder,0050,L1 Current (Max),A,27.88
605820,Ferry Road Pennar,2024-01-22T22:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,27.88
605820,Ferry Road Pennar,2024-01-22T22:30:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T22:30:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-9.0
605820,Ferry Road Pennar,2024-01-22T22:30:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T22:30:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-9.0
605820,Ferry Road Pennar,2024-01-22T22:30:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T22:30:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-7.19
605820,Ferry Road Pennar,2024-01-22T22:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-22T22:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.0
605820,Ferry Road Pennar,2024-01-22T22:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.0
605820,Ferry Road Pennar,2024-01-22T22:30:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.97418
605820,Ferry Road Pennar,2024-01-22T22:30:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.96591
605820,Ferry Road Pennar,2024-01-22T22:30:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.98386
605820,Ferry Road Pennar,2024-01-22T22:30:00.000+00:00,feeder,0040,L3 Active Power,kW,9.0
605820,Ferry Road Pennar,2024-01-22T22:30:00.000+00:00,feeder,0040,L2 Active Power,kW,13.0
605820,Ferry Road Pennar,2024-01-22T22:30:00.000+00:00,feeder,0040,L1 Active Power,kW,19.0
605820,Ferry Road Pennar,2024-01-22T22:30:00.000+00:00,feeder,0040,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-22T22:30:00.000+00:00,feeder,0040,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-22T22:30:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-22T22:30:00.000+00:00,feeder,0040,L3 Current (Min),A,37.38
605820,Ferry Road Pennar,2024-01-22T22:30:00.000+00:00,feeder,0040,L3 Current (Max),A,37.38
605820,Ferry Road Pennar,2024-01-22T22:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,37.38
605820,Ferry Road Pennar,2024-01-22T22:30:00.000+00:00,feeder,0040,L2 Current (Min),A,53.5
605820,Ferry Road Pennar,2024-01-22T22:30:00.000+00:00,feeder,0040,L2 Current (Max),A,53.5
605820,Ferry Road Pennar,2024-01-22T22:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,53.5
605820,Ferry Road Pennar,2024-01-22T22:30:00.000+00:00,feeder,0040,L1 Current (Min),A,77.75
605820,Ferry Road Pennar,2024-01-22T22:30:00.000+00:00,feeder,0040,L1 Current (Max),A,77.88
605820,Ferry Road Pennar,2024-01-22T22:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,77.88
605820,Ferry Road Pennar,2024-01-22T22:30:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T22:30:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-16.56
605820,Ferry Road Pennar,2024-01-22T22:30:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T22:30:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-2.31
605820,Ferry Road Pennar,2024-01-22T22:30:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T22:30:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-0.31
605820,Ferry Road Pennar,2024-01-22T22:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-22T22:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-22T22:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-22T22:30:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.92093
605820,Ferry Road Pennar,2024-01-22T22:30:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.99371
605820,Ferry Road Pennar,2024-01-22T22:30:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.97876
605820,Ferry Road Pennar,2024-01-22T22:30:00.000+00:00,feeder,0030,L3 Active Power,kW,4.0
605820,Ferry Road Pennar,2024-01-22T22:30:00.000+00:00,feeder,0030,L2 Active Power,kW,14.0
605820,Ferry Road Pennar,2024-01-22T22:30:00.000+00:00,feeder,0030,L1 Active Power,kW,4.0
605820,Ferry Road Pennar,2024-01-22T22:30:00.000+00:00,feeder,0030,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-22T22:30:00.000+00:00,feeder,0030,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-22T22:30:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-22T22:30:00.000+00:00,feeder,0030,L3 Current (Min),A,17.62
605820,Ferry Road Pennar,2024-01-22T22:30:00.000+00:00,feeder,0030,L3 Current (Max),A,17.62
605820,Ferry Road Pennar,2024-01-22T22:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,17.62
605820,Ferry Road Pennar,2024-01-22T22:30:00.000+00:00,feeder,0030,L2 Current (Min),A,57.88
605820,Ferry Road Pennar,2024-01-22T22:30:00.000+00:00,feeder,0030,L2 Current (Max),A,58.0
605820,Ferry Road Pennar,2024-01-22T22:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,57.88
605820,Ferry Road Pennar,2024-01-22T22:30:00.000+00:00,feeder,0030,L1 Current (Min),A,16.75
605820,Ferry Road Pennar,2024-01-22T22:30:00.000+00:00,feeder,0030,L1 Current (Max),A,20.0
605820,Ferry Road Pennar,2024-01-22T22:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,18.38
605820,Ferry Road Pennar,2024-01-22T22:30:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T22:30:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-7.0
605820,Ferry Road Pennar,2024-01-22T22:30:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T22:30:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-2.25
605820,Ferry Road Pennar,2024-01-22T22:30:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T22:30:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-2.62
605820,Ferry Road Pennar,2024-01-22T22:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-22T22:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-22T22:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-22T22:30:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.96893
605820,Ferry Road Pennar,2024-01-22T22:30:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.97461
605820,Ferry Road Pennar,2024-01-22T22:30:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.99774
605820,Ferry Road Pennar,2024-01-22T22:30:00.000+00:00,feeder,0020,L3 Active Power,kW,4.0
605820,Ferry Road Pennar,2024-01-22T22:30:00.000+00:00,feeder,0020,L2 Active Power,kW,2.0
605820,Ferry Road Pennar,2024-01-22T22:30:00.000+00:00,feeder,0020,L1 Active Power,kW,11.0
605820,Ferry Road Pennar,2024-01-22T22:30:00.000+00:00,feeder,0020,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-22T22:30:00.000+00:00,feeder,0020,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-22T22:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-22T22:30:00.000+00:00,feeder,0020,L3 Current (Min),A,16.25
605820,Ferry Road Pennar,2024-01-22T22:30:00.000+00:00,feeder,0020,L3 Current (Max),A,16.38
605820,Ferry Road Pennar,2024-01-22T22:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.25
605820,Ferry Road Pennar,2024-01-22T22:30:00.000+00:00,feeder,0020,L2 Current (Min),A,9.62
605820,Ferry Road Pennar,2024-01-22T22:30:00.000+00:00,feeder,0020,L2 Current (Max),A,9.62
605820,Ferry Road Pennar,2024-01-22T22:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.62
605820,Ferry Road Pennar,2024-01-22T22:30:00.000+00:00,feeder,0020,L1 Current (Min),A,46.0
605820,Ferry Road Pennar,2024-01-22T22:30:00.000+00:00,feeder,0020,L1 Current (Max),A,46.0
605820,Ferry Road Pennar,2024-01-22T22:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,46.0
605820,Ferry Road Pennar,2024-01-22T22:30:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T22:30:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-4.81
605820,Ferry Road Pennar,2024-01-22T22:30:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T22:30:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-12.06
605820,Ferry Road Pennar,2024-01-22T22:30:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T22:30:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-1.94
605820,Ferry Road Pennar,2024-01-22T22:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-22T22:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-22T22:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-22T22:30:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.96701
605820,Ferry Road Pennar,2024-01-22T22:30:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.93448
605820,Ferry Road Pennar,2024-01-22T22:30:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.97888
605820,Ferry Road Pennar,2024-01-22T22:30:00.000+00:00,feeder,0010,L3 Active Power,kW,3.0
605820,Ferry Road Pennar,2024-01-22T22:30:00.000+00:00,feeder,0010,L2 Active Power,kW,4.0
605820,Ferry Road Pennar,2024-01-22T22:30:00.000+00:00,feeder,0010,L1 Active Power,kW,4.0
605820,Ferry Road Pennar,2024-01-22T22:30:00.000+00:00,feeder,0010,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-22T22:30:00.000+00:00,feeder,0010,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-22T22:30:00.000+00:00,feeder,0010,L3 Current (Min),A,12.38
605820,Ferry Road Pennar,2024-01-22T22:30:00.000+00:00,feeder,0010,L3 Current (Max),A,12.5
605820,Ferry Road Pennar,2024-01-22T22:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.38
605820,Ferry Road Pennar,2024-01-22T22:30:00.000+00:00,feeder,0010,L2 Current (Min),A,18.12
605820,Ferry Road Pennar,2024-01-22T22:30:00.000+00:00,feeder,0010,L2 Current (Max),A,18.12
605820,Ferry Road Pennar,2024-01-22T22:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.12
605820,Ferry Road Pennar,2024-01-22T22:30:00.000+00:00,feeder,0010,L1 Current (Min),A,15.5
605820,Ferry Road Pennar,2024-01-22T22:30:00.000+00:00,feeder,0010,L1 Current (Max),A,15.5
605820,Ferry Road Pennar,2024-01-22T22:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.5
605820,Ferry Road Pennar,2024-01-22T22:30:00.000+00:00,busbar,,L3 Voltage (Min),V,245.7
605820,Ferry Road Pennar,2024-01-22T22:30:00.000+00:00,busbar,,L3 Voltage (Max),V,245.73
605820,Ferry Road Pennar,2024-01-22T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.72
605820,Ferry Road Pennar,2024-01-22T22:30:00.000+00:00,busbar,,L2 Voltage (Min),V,244.45
605820,Ferry Road Pennar,2024-01-22T22:30:00.000+00:00,busbar,,L2 Voltage (Max),V,244.47
605820,Ferry Road Pennar,2024-01-22T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.45
605820,Ferry Road Pennar,2024-01-22T22:30:00.000+00:00,busbar,,L1 Voltage (Min),V,244.38
605820,Ferry Road Pennar,2024-01-22T22:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.39
605820,Ferry Road Pennar,2024-01-22T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.38
605820,Ferry Road Pennar,2024-01-22T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
605820,Ferry Road Pennar,2024-01-22T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
605820,Ferry Road Pennar,2024-01-22T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
605820,Ferry Road Pennar,2024-01-22T22:30:00.000+00:00,busbar,,L3 Active Power,kW,25.0
605820,Ferry Road Pennar,2024-01-22T22:30:00.000+00:00,busbar,,L2 Active Power,kW,38.0
605820,Ferry Road Pennar,2024-01-22T22:30:00.000+00:00,busbar,,L1 Active Power,kW,45.0
605820,Ferry Road Pennar,2024-01-22T22:30:00.000+00:00,busbar,,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-22T22:30:00.000+00:00,busbar,,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-22T22:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-22T22:30:00.000+00:00,busbar,,L3 Current (Min),A,105.88
605820,Ferry Road Pennar,2024-01-22T22:30:00.000+00:00,busbar,,L3 Current (Max),A,106.0
605820,Ferry Road Pennar,2024-01-22T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,106.0
605820,Ferry Road Pennar,2024-01-22T22:30:00.000+00:00,busbar,,L2 Current (Min),A,159.0
605820,Ferry Road Pennar,2024-01-22T22:30:00.000+00:00,busbar,,L2 Current (Max),A,159.12
605820,Ferry Road Pennar,2024-01-22T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,159.0
605820,Ferry Road Pennar,2024-01-22T22:30:00.000+00:00,busbar,,L1 Current (Min),A,183.62
605820,Ferry Road Pennar,2024-01-22T22:30:00.000+00:00,busbar,,L1 Current (Max),A,186.75
605820,Ferry Road Pennar,2024-01-22T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,185.12
605820,Ferry Road Pennar,2024-01-22T22:30:00.000+00:00,transformer,,Temperature,C,0.0
605820,Ferry Road Pennar,2024-01-22T22:30:00.000+00:00,ambient,,Temperature,C,0.0
605820,Ferry Road Pennar,2024-01-22T22:20:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T22:20:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,-10.56
605820,Ferry Road Pennar,2024-01-22T22:20:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T22:20:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,-1.38
605820,Ferry Road Pennar,2024-01-22T22:20:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T22:20:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,-8.93
605820,Ferry Road Pennar,2024-01-22T22:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-22T22:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-22T22:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-22T22:20:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,0.96591
605820,Ferry Road Pennar,2024-01-22T22:20:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,0.97787
605820,Ferry Road Pennar,2024-01-22T22:20:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,0.97491
605820,Ferry Road Pennar,2024-01-22T22:20:00.000+00:00,feeder,0050,L3 Active Power,kW,5.0
605820,Ferry Road Pennar,2024-01-22T22:20:00.000+00:00,feeder,0050,L2 Active Power,kW,5.0
605820,Ferry Road Pennar,2024-01-22T22:20:00.000+00:00,feeder,0050,L1 Active Power,kW,7.0
605820,Ferry Road Pennar,2024-01-22T22:20:00.000+00:00,feeder,0050,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-22T22:20:00.000+00:00,feeder,0050,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-22T22:20:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-22T22:20:00.000+00:00,feeder,0050,L3 Current (Min),A,21.75
605820,Ferry Road Pennar,2024-01-22T22:20:00.000+00:00,feeder,0050,L3 Current (Max),A,21.75
605820,Ferry Road Pennar,2024-01-22T22:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,21.75
605820,Ferry Road Pennar,2024-01-22T22:20:00.000+00:00,feeder,0050,L2 Current (Min),A,22.62
605820,Ferry Road Pennar,2024-01-22T22:20:00.000+00:00,feeder,0050,L2 Current (Max),A,22.75
605820,Ferry Road Pennar,2024-01-22T22:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,22.62
605820,Ferry Road Pennar,2024-01-22T22:20:00.000+00:00,feeder,0050,L1 Current (Min),A,29.25
605820,Ferry Road Pennar,2024-01-22T22:20:00.000+00:00,feeder,0050,L1 Current (Max),A,29.38
605820,Ferry Road Pennar,2024-01-22T22:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,29.25
605820,Ferry Road Pennar,2024-01-22T22:20:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T22:20:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-8.63
605820,Ferry Road Pennar,2024-01-22T22:20:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T22:20:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-7.37
605820,Ferry Road Pennar,2024-01-22T22:20:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T22:20:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-8.75
605820,Ferry Road Pennar,2024-01-22T22:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-22T22:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.0
605820,Ferry Road Pennar,2024-01-22T22:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.0
605820,Ferry Road Pennar,2024-01-22T22:20:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.97546
605820,Ferry Road Pennar,2024-01-22T22:20:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.97159
605820,Ferry Road Pennar,2024-01-22T22:20:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.97226
605820,Ferry Road Pennar,2024-01-22T22:20:00.000+00:00,feeder,0040,L3 Active Power,kW,9.0
605820,Ferry Road Pennar,2024-01-22T22:20:00.000+00:00,feeder,0040,L2 Active Power,kW,13.0
605820,Ferry Road Pennar,2024-01-22T22:20:00.000+00:00,feeder,0040,L1 Active Power,kW,14.0
605820,Ferry Road Pennar,2024-01-22T22:20:00.000+00:00,feeder,0040,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-22T22:20:00.000+00:00,feeder,0040,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-22T22:20:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-22T22:20:00.000+00:00,feeder,0040,L3 Current (Min),A,38.38
605820,Ferry Road Pennar,2024-01-22T22:20:00.000+00:00,feeder,0040,L3 Current (Max),A,38.5
605820,Ferry Road Pennar,2024-01-22T22:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,38.38
605820,Ferry Road Pennar,2024-01-22T22:20:00.000+00:00,feeder,0040,L2 Current (Min),A,56.88
605820,Ferry Road Pennar,2024-01-22T22:20:00.000+00:00,feeder,0040,L2 Current (Max),A,56.88
605820,Ferry Road Pennar,2024-01-22T22:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,56.88
605820,Ferry Road Pennar,2024-01-22T22:20:00.000+00:00,feeder,0040,L1 Current (Min),A,56.62
605820,Ferry Road Pennar,2024-01-22T22:20:00.000+00:00,feeder,0040,L1 Current (Max),A,57.5
605820,Ferry Road Pennar,2024-01-22T22:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,57.0
605820,Ferry Road Pennar,2024-01-22T22:20:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T22:20:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-10.37
605820,Ferry Road Pennar,2024-01-22T22:20:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T22:20:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-1.94
605820,Ferry Road Pennar,2024-01-22T22:20:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T22:20:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,0.38
605820,Ferry Road Pennar,2024-01-22T22:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-22T22:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-22T22:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-22T22:20:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.9639
605820,Ferry Road Pennar,2024-01-22T22:20:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.9953
605820,Ferry Road Pennar,2024-01-22T22:20:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.98074
605820,Ferry Road Pennar,2024-01-22T22:20:00.000+00:00,feeder,0030,L3 Active Power,kW,5.0
605820,Ferry Road Pennar,2024-01-22T22:20:00.000+00:00,feeder,0030,L2 Active Power,kW,16.0
605820,Ferry Road Pennar,2024-01-22T22:20:00.000+00:00,feeder,0030,L1 Active Power,kW,4.0
605820,Ferry Road Pennar,2024-01-22T22:20:00.000+00:00,feeder,0030,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-22T22:20:00.000+00:00,feeder,0030,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-22T22:20:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-22T22:20:00.000+00:00,feeder,0030,L3 Current (Min),A,22.25
605820,Ferry Road Pennar,2024-01-22T22:20:00.000+00:00,feeder,0030,L3 Current (Max),A,22.38
605820,Ferry Road Pennar,2024-01-22T22:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,22.38
605820,Ferry Road Pennar,2024-01-22T22:20:00.000+00:00,feeder,0030,L2 Current (Min),A,66.88
605820,Ferry Road Pennar,2024-01-22T22:20:00.000+00:00,feeder,0030,L2 Current (Max),A,67.0
605820,Ferry Road Pennar,2024-01-22T22:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,67.0
605820,Ferry Road Pennar,2024-01-22T22:20:00.000+00:00,feeder,0030,L1 Current (Min),A,15.12
605820,Ferry Road Pennar,2024-01-22T22:20:00.000+00:00,feeder,0030,L1 Current (Max),A,15.38
605820,Ferry Road Pennar,2024-01-22T22:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.25
605820,Ferry Road Pennar,2024-01-22T22:20:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T22:20:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-10.56
605820,Ferry Road Pennar,2024-01-22T22:20:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T22:20:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-5.12
605820,Ferry Road Pennar,2024-01-22T22:20:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T22:20:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-16.5
605820,Ferry Road Pennar,2024-01-22T22:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-22T22:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-22T22:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-22T22:20:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.9541
605820,Ferry Road Pennar,2024-01-22T22:20:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.95523
605820,Ferry Road Pennar,2024-01-22T22:20:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.91907
605820,Ferry Road Pennar,2024-01-22T22:20:00.000+00:00,feeder,0020,L3 Active Power,kW,3.0
605820,Ferry Road Pennar,2024-01-22T22:20:00.000+00:00,feeder,0020,L2 Active Power,kW,2.0
605820,Ferry Road Pennar,2024-01-22T22:20:00.000+00:00,feeder,0020,L1 Active Power,kW,2.0
605820,Ferry Road Pennar,2024-01-22T22:20:00.000+00:00,feeder,0020,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-22T22:20:00.000+00:00,feeder,0020,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-22T22:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-22T22:20:00.000+00:00,feeder,0020,L3 Current (Min),A,14.5
605820,Ferry Road Pennar,2024-01-22T22:20:00.000+00:00,feeder,0020,L3 Current (Max),A,14.75
605820,Ferry Road Pennar,2024-01-22T22:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.62
605820,Ferry Road Pennar,2024-01-22T22:20:00.000+00:00,feeder,0020,L2 Current (Min),A,9.38
605820,Ferry Road Pennar,2024-01-22T22:20:00.000+00:00,feeder,0020,L2 Current (Max),A,9.5
605820,Ferry Road Pennar,2024-01-22T22:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.38
605820,Ferry Road Pennar,2024-01-22T22:20:00.000+00:00,feeder,0020,L1 Current (Min),A,7.38
605820,Ferry Road Pennar,2024-01-22T22:20:00.000+00:00,feeder,0020,L1 Current (Max),A,7.5
605820,Ferry Road Pennar,2024-01-22T22:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.38
605820,Ferry Road Pennar,2024-01-22T22:20:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T22:20:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-3.44
605820,Ferry Road Pennar,2024-01-22T22:20:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T22:20:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-11.81
605820,Ferry Road Pennar,2024-01-22T22:20:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T22:20:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-7.06
605820,Ferry Road Pennar,2024-01-22T22:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-22T22:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-22T22:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-22T22:20:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.97107
605820,Ferry Road Pennar,2024-01-22T22:20:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.95071
605820,Ferry Road Pennar,2024-01-22T22:20:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.96576
605820,Ferry Road Pennar,2024-01-22T22:20:00.000+00:00,feeder,0010,L3 Active Power,kW,3.0
605820,Ferry Road Pennar,2024-01-22T22:20:00.000+00:00,feeder,0010,L2 Active Power,kW,6.0
605820,Ferry Road Pennar,2024-01-22T22:20:00.000+00:00,feeder,0010,L1 Active Power,kW,3.0
605820,Ferry Road Pennar,2024-01-22T22:20:00.000+00:00,feeder,0010,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-22T22:20:00.000+00:00,feeder,0010,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-22T22:20:00.000+00:00,feeder,0010,L3 Current (Min),A,12.62
605820,Ferry Road Pennar,2024-01-22T22:20:00.000+00:00,feeder,0010,L3 Current (Max),A,12.88
605820,Ferry Road Pennar,2024-01-22T22:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.75
605820,Ferry Road Pennar,2024-01-22T22:20:00.000+00:00,feeder,0010,L2 Current (Min),A,23.62
605820,Ferry Road Pennar,2024-01-22T22:20:00.000+00:00,feeder,0010,L2 Current (Max),A,23.75
605820,Ferry Road Pennar,2024-01-22T22:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,23.75
605820,Ferry Road Pennar,2024-01-22T22:20:00.000+00:00,feeder,0010,L1 Current (Min),A,13.75
605820,Ferry Road Pennar,2024-01-22T22:20:00.000+00:00,feeder,0010,L1 Current (Max),A,13.75
605820,Ferry Road Pennar,2024-01-22T22:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.75
605820,Ferry Road Pennar,2024-01-22T22:20:00.000+00:00,busbar,,L3 Voltage (Min),V,245.16
605820,Ferry Road Pennar,2024-01-22T22:20:00.000+00:00,busbar,,L3 Voltage (Max),V,245.17
605820,Ferry Road Pennar,2024-01-22T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.16
605820,Ferry Road Pennar,2024-01-22T22:20:00.000+00:00,busbar,,L2 Voltage (Min),V,243.84
605820,Ferry Road Pennar,2024-01-22T22:20:00.000+00:00,busbar,,L2 Voltage (Max),V,243.86
605820,Ferry Road Pennar,2024-01-22T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.84
605820,Ferry Road Pennar,2024-01-22T22:20:00.000+00:00,busbar,,L1 Voltage (Min),V,244.03
605820,Ferry Road Pennar,2024-01-22T22:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.05
605820,Ferry Road Pennar,2024-01-22T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.03
605820,Ferry Road Pennar,2024-01-22T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
605820,Ferry Road Pennar,2024-01-22T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
605820,Ferry Road Pennar,2024-01-22T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
605820,Ferry Road Pennar,2024-01-22T22:20:00.000+00:00,busbar,,L3 Active Power,kW,26.0
605820,Ferry Road Pennar,2024-01-22T22:20:00.000+00:00,busbar,,L2 Active Power,kW,43.0
605820,Ferry Road Pennar,2024-01-22T22:20:00.000+00:00,busbar,,L1 Active Power,kW,29.0
605820,Ferry Road Pennar,2024-01-22T22:20:00.000+00:00,busbar,,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-22T22:20:00.000+00:00,busbar,,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-22T22:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-22T22:20:00.000+00:00,busbar,,L3 Current (Min),A,109.88
605820,Ferry Road Pennar,2024-01-22T22:20:00.000+00:00,busbar,,L3 Current (Max),A,110.12
605820,Ferry Road Pennar,2024-01-22T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,109.88
605820,Ferry Road Pennar,2024-01-22T22:20:00.000+00:00,busbar,,L2 Current (Min),A,179.0
605820,Ferry Road Pennar,2024-01-22T22:20:00.000+00:00,busbar,,L2 Current (Max),A,179.0
605820,Ferry Road Pennar,2024-01-22T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,179.0
605820,Ferry Road Pennar,2024-01-22T22:20:00.000+00:00,busbar,,L1 Current (Min),A,122.12
605820,Ferry Road Pennar,2024-01-22T22:20:00.000+00:00,busbar,,L1 Current (Max),A,123.0
605820,Ferry Road Pennar,2024-01-22T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,122.25
605820,Ferry Road Pennar,2024-01-22T22:20:00.000+00:00,transformer,,Temperature,C,0.0
605820,Ferry Road Pennar,2024-01-22T22:20:00.000+00:00,ambient,,Temperature,C,0.0
605820,Ferry Road Pennar,2024-01-22T22:10:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T22:10:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,-8.19
605820,Ferry Road Pennar,2024-01-22T22:10:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T22:10:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,-4.12
605820,Ferry Road Pennar,2024-01-22T22:10:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T22:10:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,-4.12
605820,Ferry Road Pennar,2024-01-22T22:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-22T22:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-22T22:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-22T22:10:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,0.95532
605820,Ferry Road Pennar,2024-01-22T22:10:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,0.97375
605820,Ferry Road Pennar,2024-01-22T22:10:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,0.98941
605820,Ferry Road Pennar,2024-01-22T22:10:00.000+00:00,feeder,0050,L3 Active Power,kW,4.0
605820,Ferry Road Pennar,2024-01-22T22:10:00.000+00:00,feeder,0050,L2 Active Power,kW,5.0
605820,Ferry Road Pennar,2024-01-22T22:10:00.000+00:00,feeder,0050,L1 Active Power,kW,8.0
605820,Ferry Road Pennar,2024-01-22T22:10:00.000+00:00,feeder,0050,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-22T22:10:00.000+00:00,feeder,0050,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-22T22:10:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-22T22:10:00.000+00:00,feeder,0050,L3 Current (Min),A,15.38
605820,Ferry Road Pennar,2024-01-22T22:10:00.000+00:00,feeder,0050,L3 Current (Max),A,15.5
605820,Ferry Road Pennar,2024-01-22T22:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,15.5
605820,Ferry Road Pennar,2024-01-22T22:10:00.000+00:00,feeder,0050,L2 Current (Min),A,21.12
605820,Ferry Road Pennar,2024-01-22T22:10:00.000+00:00,feeder,0050,L2 Current (Max),A,21.25
605820,Ferry Road Pennar,2024-01-22T22:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,21.12
605820,Ferry Road Pennar,2024-01-22T22:10:00.000+00:00,feeder,0050,L1 Current (Min),A,33.38
605820,Ferry Road Pennar,2024-01-22T22:10:00.000+00:00,feeder,0050,L1 Current (Max),A,33.38
605820,Ferry Road Pennar,2024-01-22T22:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,33.38
605820,Ferry Road Pennar,2024-01-22T22:10:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T22:10:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-12.31
605820,Ferry Road Pennar,2024-01-22T22:10:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T22:10:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-5.0
605820,Ferry Road Pennar,2024-01-22T22:10:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T22:10:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-14.44
605820,Ferry Road Pennar,2024-01-22T22:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-22T22:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.0
605820,Ferry Road Pennar,2024-01-22T22:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.0
605820,Ferry Road Pennar,2024-01-22T22:10:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.94949
605820,Ferry Road Pennar,2024-01-22T22:10:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.98376
605820,Ferry Road Pennar,2024-01-22T22:10:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.92984
605820,Ferry Road Pennar,2024-01-22T22:10:00.000+00:00,feeder,0040,L3 Active Power,kW,7.0
605820,Ferry Road Pennar,2024-01-22T22:10:00.000+00:00,feeder,0040,L2 Active Power,kW,19.0
605820,Ferry Road Pennar,2024-01-22T22:10:00.000+00:00,feeder,0040,L1 Active Power,kW,9.0
605820,Ferry Road Pennar,2024-01-22T22:10:00.000+00:00,feeder,0040,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-22T22:10:00.000+00:00,feeder,0040,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-22T22:10:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-22T22:10:00.000+00:00,feeder,0040,L3 Current (Min),A,28.5
605820,Ferry Road Pennar,2024-01-22T22:10:00.000+00:00,feeder,0040,L3 Current (Max),A,28.62
605820,Ferry Road Pennar,2024-01-22T22:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,28.5
605820,Ferry Road Pennar,2024-01-22T22:10:00.000+00:00,feeder,0040,L2 Current (Min),A,77.25
605820,Ferry Road Pennar,2024-01-22T22:10:00.000+00:00,feeder,0040,L2 Current (Max),A,77.38
605820,Ferry Road Pennar,2024-01-22T22:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,77.38
605820,Ferry Road Pennar,2024-01-22T22:10:00.000+00:00,feeder,0040,L1 Current (Min),A,36.88
605820,Ferry Road Pennar,2024-01-22T22:10:00.000+00:00,feeder,0040,L1 Current (Max),A,37.75
605820,Ferry Road Pennar,2024-01-22T22:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,37.38
605820,Ferry Road Pennar,2024-01-22T22:10:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T22:10:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-7.19
605820,Ferry Road Pennar,2024-01-22T22:10:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T22:10:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-1.88
605820,Ferry Road Pennar,2024-01-22T22:10:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T22:10:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-1.19
605820,Ferry Road Pennar,2024-01-22T22:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-22T22:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-22T22:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-22T22:10:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.96674
605820,Ferry Road Pennar,2024-01-22T22:10:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.97733
605820,Ferry Road Pennar,2024-01-22T22:10:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.99265
605820,Ferry Road Pennar,2024-01-22T22:10:00.000+00:00,feeder,0030,L3 Active Power,kW,5.0
605820,Ferry Road Pennar,2024-01-22T22:10:00.000+00:00,feeder,0030,L2 Active Power,kW,7.0
605820,Ferry Road Pennar,2024-01-22T22:10:00.000+00:00,feeder,0030,L1 Active Power,kW,6.0
605820,Ferry Road Pennar,2024-01-22T22:10:00.000+00:00,feeder,0030,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-22T22:10:00.000+00:00,feeder,0030,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-22T22:10:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-22T22:10:00.000+00:00,feeder,0030,L3 Current (Min),A,21.0
605820,Ferry Road Pennar,2024-01-22T22:10:00.000+00:00,feeder,0030,L3 Current (Max),A,21.75
605820,Ferry Road Pennar,2024-01-22T22:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,21.5
605820,Ferry Road Pennar,2024-01-22T22:10:00.000+00:00,feeder,0030,L2 Current (Min),A,30.75
605820,Ferry Road Pennar,2024-01-22T22:10:00.000+00:00,feeder,0030,L2 Current (Max),A,32.88
605820,Ferry Road Pennar,2024-01-22T22:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,31.25
605820,Ferry Road Pennar,2024-01-22T22:10:00.000+00:00,feeder,0030,L1 Current (Min),A,23.5
605820,Ferry Road Pennar,2024-01-22T22:10:00.000+00:00,feeder,0030,L1 Current (Max),A,23.62
605820,Ferry Road Pennar,2024-01-22T22:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,23.62
605820,Ferry Road Pennar,2024-01-22T22:10:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T22:10:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-4.5
605820,Ferry Road Pennar,2024-01-22T22:10:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T22:10:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-4.62
605820,Ferry Road Pennar,2024-01-22T22:10:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T22:10:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-4.56
605820,Ferry Road Pennar,2024-01-22T22:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-22T22:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-22T22:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-22T22:10:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.97501
605820,Ferry Road Pennar,2024-01-22T22:10:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.95566
605820,Ferry Road Pennar,2024-01-22T22:10:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.98764
605820,Ferry Road Pennar,2024-01-22T22:10:00.000+00:00,feeder,0020,L3 Active Power,kW,4.0
605820,Ferry Road Pennar,2024-01-22T22:10:00.000+00:00,feeder,0020,L2 Active Power,kW,2.0
605820,Ferry Road Pennar,2024-01-22T22:10:00.000+00:00,feeder,0020,L1 Active Power,kW,4.0
605820,Ferry Road Pennar,2024-01-22T22:10:00.000+00:00,feeder,0020,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-22T22:10:00.000+00:00,feeder,0020,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-22T22:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-22T22:10:00.000+00:00,feeder,0020,L3 Current (Min),A,15.88
605820,Ferry Road Pennar,2024-01-22T22:10:00.000+00:00,feeder,0020,L3 Current (Max),A,16.12
605820,Ferry Road Pennar,2024-01-22T22:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.0
605820,Ferry Road Pennar,2024-01-22T22:10:00.000+00:00,feeder,0020,L2 Current (Min),A,10.0
605820,Ferry Road Pennar,2024-01-22T22:10:00.000+00:00,feeder,0020,L2 Current (Max),A,10.12
605820,Ferry Road Pennar,2024-01-22T22:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.12
605820,Ferry Road Pennar,2024-01-22T22:10:00.000+00:00,feeder,0020,L1 Current (Min),A,17.12
605820,Ferry Road Pennar,2024-01-22T22:10:00.000+00:00,feeder,0020,L1 Current (Max),A,17.12
605820,Ferry Road Pennar,2024-01-22T22:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.12
605820,Ferry Road Pennar,2024-01-22T22:10:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T22:10:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-12.56
605820,Ferry Road Pennar,2024-01-22T22:10:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T22:10:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-7.31
605820,Ferry Road Pennar,2024-01-22T22:10:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T22:10:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-3.5
605820,Ferry Road Pennar,2024-01-22T22:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-22T22:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-22T22:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-22T22:10:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.93979
605820,Ferry Road Pennar,2024-01-22T22:10:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.98379
605820,Ferry Road Pennar,2024-01-22T22:10:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.979
605820,Ferry Road Pennar,2024-01-22T22:10:00.000+00:00,feeder,0010,L3 Active Power,kW,3.0
605820,Ferry Road Pennar,2024-01-22T22:10:00.000+00:00,feeder,0010,L2 Active Power,kW,10.0
605820,Ferry Road Pennar,2024-01-22T22:10:00.000+00:00,feeder,0010,L1 Active Power,kW,4.0
605820,Ferry Road Pennar,2024-01-22T22:10:00.000+00:00,feeder,0010,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-22T22:10:00.000+00:00,feeder,0010,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-22T22:10:00.000+00:00,feeder,0010,L3 Current (Min),A,12.25
605820,Ferry Road Pennar,2024-01-22T22:10:00.000+00:00,feeder,0010,L3 Current (Max),A,12.38
605820,Ferry Road Pennar,2024-01-22T22:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.38
605820,Ferry Road Pennar,2024-01-22T22:10:00.000+00:00,feeder,0010,L2 Current (Min),A,41.38
605820,Ferry Road Pennar,2024-01-22T22:10:00.000+00:00,feeder,0010,L2 Current (Max),A,41.75
605820,Ferry Road Pennar,2024-01-22T22:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,41.5
605820,Ferry Road Pennar,2024-01-22T22:10:00.000+00:00,feeder,0010,L1 Current (Min),A,16.88
605820,Ferry Road Pennar,2024-01-22T22:10:00.000+00:00,feeder,0010,L1 Current (Max),A,17.0
605820,Ferry Road Pennar,2024-01-22T22:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.0
605820,Ferry Road Pennar,2024-01-22T22:10:00.000+00:00,busbar,,L3 Voltage (Min),V,245.67
605820,Ferry Road Pennar,2024-01-22T22:10:00.000+00:00,busbar,,L3 Voltage (Max),V,245.69
605820,Ferry Road Pennar,2024-01-22T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.69
605820,Ferry Road Pennar,2024-01-22T22:10:00.000+00:00,busbar,,L2 Voltage (Min),V,244.27
605820,Ferry Road Pennar,2024-01-22T22:10:00.000+00:00,busbar,,L2 Voltage (Max),V,244.28
605820,Ferry Road Pennar,2024-01-22T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.28
605820,Ferry Road Pennar,2024-01-22T22:10:00.000+00:00,busbar,,L1 Voltage (Min),V,244.52
605820,Ferry Road Pennar,2024-01-22T22:10:00.000+00:00,busbar,,L1 Voltage (Max),V,244.56
605820,Ferry Road Pennar,2024-01-22T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.55
605820,Ferry Road Pennar,2024-01-22T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
605820,Ferry Road Pennar,2024-01-22T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
605820,Ferry Road Pennar,2024-01-22T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
605820,Ferry Road Pennar,2024-01-22T22:10:00.000+00:00,busbar,,L3 Active Power,kW,22.0
605820,Ferry Road Pennar,2024-01-22T22:10:00.000+00:00,busbar,,L2 Active Power,kW,43.0
605820,Ferry Road Pennar,2024-01-22T22:10:00.000+00:00,busbar,,L1 Active Power,kW,31.0
605820,Ferry Road Pennar,2024-01-22T22:10:00.000+00:00,busbar,,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-22T22:10:00.000+00:00,busbar,,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-22T22:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-22T22:10:00.000+00:00,busbar,,L3 Current (Min),A,93.38
605820,Ferry Road Pennar,2024-01-22T22:10:00.000+00:00,busbar,,L3 Current (Max),A,93.88
605820,Ferry Road Pennar,2024-01-22T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,93.88
605820,Ferry Road Pennar,2024-01-22T22:10:00.000+00:00,busbar,,L2 Current (Min),A,180.62
605820,Ferry Road Pennar,2024-01-22T22:10:00.000+00:00,busbar,,L2 Current (Max),A,183.0
605820,Ferry Road Pennar,2024-01-22T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,181.12
605820,Ferry Road Pennar,2024-01-22T22:10:00.000+00:00,busbar,,L1 Current (Min),A,126.88
605820,Ferry Road Pennar,2024-01-22T22:10:00.000+00:00,busbar,,L1 Current (Max),A,128.12
605820,Ferry Road Pennar,2024-01-22T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,127.62
605820,Ferry Road Pennar,2024-01-22T22:10:00.000+00:00,transformer,,Temperature,C,0.0
605820,Ferry Road Pennar,2024-01-22T22:10:00.000+00:00,ambient,,Temperature,C,0.0
605820,Ferry Road Pennar,2024-01-22T22:00:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T22:00:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,-12.25
605820,Ferry Road Pennar,2024-01-22T22:00:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T22:00:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,-7.31
605820,Ferry Road Pennar,2024-01-22T22:00:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T22:00:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,-7.56
605820,Ferry Road Pennar,2024-01-22T22:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-22T22:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-22T22:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-22T22:00:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,0.94003
605820,Ferry Road Pennar,2024-01-22T22:00:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,0.95108
605820,Ferry Road Pennar,2024-01-22T22:00:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,0.98096
605820,Ferry Road Pennar,2024-01-22T22:00:00.000+00:00,feeder,0050,L3 Active Power,kW,4.0
605820,Ferry Road Pennar,2024-01-22T22:00:00.000+00:00,feeder,0050,L2 Active Power,kW,4.0
