Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605820,Ferry Road Pennar,2024-01-22T22:00:00.000+00:00,feeder,0050,L1 Active Power,kW,8.0
605820,Ferry Road Pennar,2024-01-22T22:00:00.000+00:00,feeder,0050,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-22T22:00:00.000+00:00,feeder,0050,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-22T22:00:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-22T22:00:00.000+00:00,feeder,0050,L3 Current (Min),A,15.62
605820,Ferry Road Pennar,2024-01-22T22:00:00.000+00:00,feeder,0050,L3 Current (Max),A,15.88
605820,Ferry Road Pennar,2024-01-22T22:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,15.75
605820,Ferry Road Pennar,2024-01-22T22:00:00.000+00:00,feeder,0050,L2 Current (Min),A,16.12
605820,Ferry Road Pennar,2024-01-22T22:00:00.000+00:00,feeder,0050,L2 Current (Max),A,16.12
605820,Ferry Road Pennar,2024-01-22T22:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,16.12
605820,Ferry Road Pennar,2024-01-22T22:00:00.000+00:00,feeder,0050,L1 Current (Min),A,32.12
605820,Ferry Road Pennar,2024-01-22T22:00:00.000+00:00,feeder,0050,L1 Current (Max),A,32.12
605820,Ferry Road Pennar,2024-01-22T22:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,32.12
605820,Ferry Road Pennar,2024-01-22T22:00:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T22:00:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-10.06
605820,Ferry Road Pennar,2024-01-22T22:00:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T22:00:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-5.69
605820,Ferry Road Pennar,2024-01-22T22:00:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T22:00:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-9.94
605820,Ferry Road Pennar,2024-01-22T22:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.0
605820,Ferry Road Pennar,2024-01-22T22:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-22T22:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.0
605820,Ferry Road Pennar,2024-01-22T22:00:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.96918
605820,Ferry Road Pennar,2024-01-22T22:00:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.97064
605820,Ferry Road Pennar,2024-01-22T22:00:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.95966
605820,Ferry Road Pennar,2024-01-22T22:00:00.000+00:00,feeder,0040,L3 Active Power,kW,9.0
605820,Ferry Road Pennar,2024-01-22T22:00:00.000+00:00,feeder,0040,L2 Active Power,kW,12.0
605820,Ferry Road Pennar,2024-01-22T22:00:00.000+00:00,feeder,0040,L1 Active Power,kW,12.0
605820,Ferry Road Pennar,2024-01-22T22:00:00.000+00:00,feeder,0040,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-22T22:00:00.000+00:00,feeder,0040,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-22T22:00:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-22T22:00:00.000+00:00,feeder,0040,L3 Current (Min),A,38.12
605820,Ferry Road Pennar,2024-01-22T22:00:00.000+00:00,feeder,0040,L3 Current (Max),A,38.12
605820,Ferry Road Pennar,2024-01-22T22:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,38.12
605820,Ferry Road Pennar,2024-01-22T22:00:00.000+00:00,feeder,0040,L2 Current (Min),A,51.62
605820,Ferry Road Pennar,2024-01-22T22:00:00.000+00:00,feeder,0040,L2 Current (Max),A,51.88
605820,Ferry Road Pennar,2024-01-22T22:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,51.75
605820,Ferry Road Pennar,2024-01-22T22:00:00.000+00:00,feeder,0040,L1 Current (Min),A,49.38
605820,Ferry Road Pennar,2024-01-22T22:00:00.000+00:00,feeder,0040,L1 Current (Max),A,50.38
605820,Ferry Road Pennar,2024-01-22T22:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,49.88
605820,Ferry Road Pennar,2024-01-22T22:00:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T22:00:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-11.87
605820,Ferry Road Pennar,2024-01-22T22:00:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T22:00:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-1.44
605820,Ferry Road Pennar,2024-01-22T22:00:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T22:00:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-1.19
605820,Ferry Road Pennar,2024-01-22T22:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-22T22:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-22T22:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-22T22:00:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.94855
605820,Ferry Road Pennar,2024-01-22T22:00:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.98505
605820,Ferry Road Pennar,2024-01-22T22:00:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.99393
605820,Ferry Road Pennar,2024-01-22T22:00:00.000+00:00,feeder,0030,L3 Active Power,kW,5.0
605820,Ferry Road Pennar,2024-01-22T22:00:00.000+00:00,feeder,0030,L2 Active Power,kW,9.0
605820,Ferry Road Pennar,2024-01-22T22:00:00.000+00:00,feeder,0030,L1 Active Power,kW,8.0
605820,Ferry Road Pennar,2024-01-22T22:00:00.000+00:00,feeder,0030,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-22T22:00:00.000+00:00,feeder,0030,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-22T22:00:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-22T22:00:00.000+00:00,feeder,0030,L3 Current (Min),A,21.0
605820,Ferry Road Pennar,2024-01-22T22:00:00.000+00:00,feeder,0030,L3 Current (Max),A,21.25
605820,Ferry Road Pennar,2024-01-22T22:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,21.12
605820,Ferry Road Pennar,2024-01-22T22:00:00.000+00:00,feeder,0030,L2 Current (Min),A,35.25
605820,Ferry Road Pennar,2024-01-22T22:00:00.000+00:00,feeder,0030,L2 Current (Max),A,35.5
605820,Ferry Road Pennar,2024-01-22T22:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,35.38
605820,Ferry Road Pennar,2024-01-22T22:00:00.000+00:00,feeder,0030,L1 Current (Min),A,33.62
605820,Ferry Road Pennar,2024-01-22T22:00:00.000+00:00,feeder,0030,L1 Current (Max),A,33.88
605820,Ferry Road Pennar,2024-01-22T22:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,33.75
605820,Ferry Road Pennar,2024-01-22T22:00:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T22:00:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-10.31
605820,Ferry Road Pennar,2024-01-22T22:00:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T22:00:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-3.06
605820,Ferry Road Pennar,2024-01-22T22:00:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T22:00:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,0.81
605820,Ferry Road Pennar,2024-01-22T22:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-22T22:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-22T22:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-22T22:00:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.95404
605820,Ferry Road Pennar,2024-01-22T22:00:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.96051
605820,Ferry Road Pennar,2024-01-22T22:00:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.99353
605820,Ferry Road Pennar,2024-01-22T22:00:00.000+00:00,feeder,0020,L3 Active Power,kW,3.0
605820,Ferry Road Pennar,2024-01-22T22:00:00.000+00:00,feeder,0020,L2 Active Power,kW,2.0
605820,Ferry Road Pennar,2024-01-22T22:00:00.000+00:00,feeder,0020,L1 Active Power,kW,5.0
605820,Ferry Road Pennar,2024-01-22T22:00:00.000+00:00,feeder,0020,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-22T22:00:00.000+00:00,feeder,0020,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-22T22:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-22T22:00:00.000+00:00,feeder,0020,L3 Current (Min),A,14.62
605820,Ferry Road Pennar,2024-01-22T22:00:00.000+00:00,feeder,0020,L3 Current (Max),A,14.62
605820,Ferry Road Pennar,2024-01-22T22:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.62
605820,Ferry Road Pennar,2024-01-22T22:00:00.000+00:00,feeder,0020,L2 Current (Min),A,10.5
605820,Ferry Road Pennar,2024-01-22T22:00:00.000+00:00,feeder,0020,L2 Current (Max),A,10.62
605820,Ferry Road Pennar,2024-01-22T22:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.62
605820,Ferry Road Pennar,2024-01-22T22:00:00.000+00:00,feeder,0020,L1 Current (Min),A,20.0
605820,Ferry Road Pennar,2024-01-22T22:00:00.000+00:00,feeder,0020,L1 Current (Max),A,20.38
605820,Ferry Road Pennar,2024-01-22T22:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.25
605820,Ferry Road Pennar,2024-01-22T22:00:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T22:00:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-3.69
605820,Ferry Road Pennar,2024-01-22T22:00:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T22:00:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-7.0
605820,Ferry Road Pennar,2024-01-22T22:00:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T22:00:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-1.44
605820,Ferry Road Pennar,2024-01-22T22:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-22T22:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-22T22:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-22T22:00:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.96838
605820,Ferry Road Pennar,2024-01-22T22:00:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.97397
605820,Ferry Road Pennar,2024-01-22T22:00:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.98901
605820,Ferry Road Pennar,2024-01-22T22:00:00.000+00:00,feeder,0010,L3 Active Power,kW,3.0
605820,Ferry Road Pennar,2024-01-22T22:00:00.000+00:00,feeder,0010,L2 Active Power,kW,6.0
605820,Ferry Road Pennar,2024-01-22T22:00:00.000+00:00,feeder,0010,L1 Active Power,kW,7.0
605820,Ferry Road Pennar,2024-01-22T22:00:00.000+00:00,feeder,0010,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-22T22:00:00.000+00:00,feeder,0010,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-22T22:00:00.000+00:00,feeder,0010,L3 Current (Min),A,14.12
605820,Ferry Road Pennar,2024-01-22T22:00:00.000+00:00,feeder,0010,L3 Current (Max),A,14.75
605820,Ferry Road Pennar,2024-01-22T22:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.62
605820,Ferry Road Pennar,2024-01-22T22:00:00.000+00:00,feeder,0010,L2 Current (Min),A,26.88
605820,Ferry Road Pennar,2024-01-22T22:00:00.000+00:00,feeder,0010,L2 Current (Max),A,27.12
605820,Ferry Road Pennar,2024-01-22T22:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,27.0
605820,Ferry Road Pennar,2024-01-22T22:00:00.000+00:00,feeder,0010,L1 Current (Min),A,28.62
605820,Ferry Road Pennar,2024-01-22T22:00:00.000+00:00,feeder,0010,L1 Current (Max),A,29.0
605820,Ferry Road Pennar,2024-01-22T22:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.88
605820,Ferry Road Pennar,2024-01-22T22:00:00.000+00:00,busbar,,L3 Voltage (Min),V,244.84
605820,Ferry Road Pennar,2024-01-22T22:00:00.000+00:00,busbar,,L3 Voltage (Max),V,244.91
605820,Ferry Road Pennar,2024-01-22T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.88
605820,Ferry Road Pennar,2024-01-22T22:00:00.000+00:00,busbar,,L2 Voltage (Min),V,243.56
605820,Ferry Road Pennar,2024-01-22T22:00:00.000+00:00,busbar,,L2 Voltage (Max),V,243.59
605820,Ferry Road Pennar,2024-01-22T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.58
605820,Ferry Road Pennar,2024-01-22T22:00:00.000+00:00,busbar,,L1 Voltage (Min),V,243.55
605820,Ferry Road Pennar,2024-01-22T22:00:00.000+00:00,busbar,,L1 Voltage (Max),V,243.58
605820,Ferry Road Pennar,2024-01-22T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.56
605820,Ferry Road Pennar,2024-01-22T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
605820,Ferry Road Pennar,2024-01-22T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
605820,Ferry Road Pennar,2024-01-22T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
605820,Ferry Road Pennar,2024-01-22T22:00:00.000+00:00,busbar,,L3 Active Power,kW,25.0
605820,Ferry Road Pennar,2024-01-22T22:00:00.000+00:00,busbar,,L2 Active Power,kW,33.0
605820,Ferry Road Pennar,2024-01-22T22:00:00.000+00:00,busbar,,L1 Active Power,kW,39.0
605820,Ferry Road Pennar,2024-01-22T22:00:00.000+00:00,busbar,,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-22T22:00:00.000+00:00,busbar,,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-22T22:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-22T22:00:00.000+00:00,busbar,,L3 Current (Min),A,103.62
605820,Ferry Road Pennar,2024-01-22T22:00:00.000+00:00,busbar,,L3 Current (Max),A,104.25
605820,Ferry Road Pennar,2024-01-22T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,104.12
605820,Ferry Road Pennar,2024-01-22T22:00:00.000+00:00,busbar,,L2 Current (Min),A,140.5
605820,Ferry Road Pennar,2024-01-22T22:00:00.000+00:00,busbar,,L2 Current (Max),A,140.88
605820,Ferry Road Pennar,2024-01-22T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,140.75
605820,Ferry Road Pennar,2024-01-22T22:00:00.000+00:00,busbar,,L1 Current (Min),A,163.5
605820,Ferry Road Pennar,2024-01-22T22:00:00.000+00:00,busbar,,L1 Current (Max),A,164.88
605820,Ferry Road Pennar,2024-01-22T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,164.38
605820,Ferry Road Pennar,2024-01-22T22:00:00.000+00:00,transformer,,Temperature,C,0.0
605820,Ferry Road Pennar,2024-01-22T22:00:00.000+00:00,ambient,,Temperature,C,0.0
605820,Ferry Road Pennar,2024-01-22T21:50:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T21:50:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,-4.0
605820,Ferry Road Pennar,2024-01-22T21:50:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T21:50:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,-4.12
605820,Ferry Road Pennar,2024-01-22T21:50:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T21:50:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,-6.94
605820,Ferry Road Pennar,2024-01-22T21:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-22T21:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-22T21:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-22T21:50:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,0.99301
605820,Ferry Road Pennar,2024-01-22T21:50:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,0.97839
605820,Ferry Road Pennar,2024-01-22T21:50:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,0.98227
605820,Ferry Road Pennar,2024-01-22T21:50:00.000+00:00,feeder,0050,L3 Active Power,kW,12.0
605820,Ferry Road Pennar,2024-01-22T21:50:00.000+00:00,feeder,0050,L2 Active Power,kW,6.0
605820,Ferry Road Pennar,2024-01-22T21:50:00.000+00:00,feeder,0050,L1 Active Power,kW,8.0
605820,Ferry Road Pennar,2024-01-22T21:50:00.000+00:00,feeder,0050,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-22T21:50:00.000+00:00,feeder,0050,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-22T21:50:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-22T21:50:00.000+00:00,feeder,0050,L3 Current (Min),A,47.5
605820,Ferry Road Pennar,2024-01-22T21:50:00.000+00:00,feeder,0050,L3 Current (Max),A,47.75
605820,Ferry Road Pennar,2024-01-22T21:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,47.62
605820,Ferry Road Pennar,2024-01-22T21:50:00.000+00:00,feeder,0050,L2 Current (Min),A,23.75
605820,Ferry Road Pennar,2024-01-22T21:50:00.000+00:00,feeder,0050,L2 Current (Max),A,23.88
605820,Ferry Road Pennar,2024-01-22T21:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,23.88
605820,Ferry Road Pennar,2024-01-22T21:50:00.000+00:00,feeder,0050,L1 Current (Min),A,32.62
605820,Ferry Road Pennar,2024-01-22T21:50:00.000+00:00,feeder,0050,L1 Current (Max),A,32.75
605820,Ferry Road Pennar,2024-01-22T21:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,32.75
605820,Ferry Road Pennar,2024-01-22T21:50:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T21:50:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-8.43
605820,Ferry Road Pennar,2024-01-22T21:50:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T21:50:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-8.5
605820,Ferry Road Pennar,2024-01-22T21:50:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T21:50:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-11.31
605820,Ferry Road Pennar,2024-01-22T21:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-22T21:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.0
605820,Ferry Road Pennar,2024-01-22T21:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.0
605820,Ferry Road Pennar,2024-01-22T21:50:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.97238
605820,Ferry Road Pennar,2024-01-22T21:50:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.95337
605820,Ferry Road Pennar,2024-01-22T21:50:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.93878
605820,Ferry Road Pennar,2024-01-22T21:50:00.000+00:00,feeder,0040,L3 Active Power,kW,9.0
605820,Ferry Road Pennar,2024-01-22T21:50:00.000+00:00,feeder,0040,L2 Active Power,kW,10.0
605820,Ferry Road Pennar,2024-01-22T21:50:00.000+00:00,feeder,0040,L1 Active Power,kW,10.0
605820,Ferry Road Pennar,2024-01-22T21:50:00.000+00:00,feeder,0040,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-22T21:50:00.000+00:00,feeder,0040,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-22T21:50:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-22T21:50:00.000+00:00,feeder,0040,L3 Current (Min),A,38.62
605820,Ferry Road Pennar,2024-01-22T21:50:00.000+00:00,feeder,0040,L3 Current (Max),A,38.75
605820,Ferry Road Pennar,2024-01-22T21:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,38.62
605820,Ferry Road Pennar,2024-01-22T21:50:00.000+00:00,feeder,0040,L2 Current (Min),A,44.0
605820,Ferry Road Pennar,2024-01-22T21:50:00.000+00:00,feeder,0040,L2 Current (Max),A,44.0
605820,Ferry Road Pennar,2024-01-22T21:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,44.0
605820,Ferry Road Pennar,2024-01-22T21:50:00.000+00:00,feeder,0040,L1 Current (Min),A,45.0
605820,Ferry Road Pennar,2024-01-22T21:50:00.000+00:00,feeder,0040,L1 Current (Max),A,45.5
605820,Ferry Road Pennar,2024-01-22T21:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,45.38
605820,Ferry Road Pennar,2024-01-22T21:50:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T21:50:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-7.19
605820,Ferry Road Pennar,2024-01-22T21:50:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T21:50:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-2.62
605820,Ferry Road Pennar,2024-01-22T21:50:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T21:50:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-2.94
605820,Ferry Road Pennar,2024-01-22T21:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-22T21:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-22T21:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-22T21:50:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.98288
605820,Ferry Road Pennar,2024-01-22T21:50:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.98682
605820,Ferry Road Pennar,2024-01-22T21:50:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.97351
605820,Ferry Road Pennar,2024-01-22T21:50:00.000+00:00,feeder,0030,L3 Active Power,kW,9.0
605820,Ferry Road Pennar,2024-01-22T21:50:00.000+00:00,feeder,0030,L2 Active Power,kW,10.0
605820,Ferry Road Pennar,2024-01-22T21:50:00.000+00:00,feeder,0030,L1 Active Power,kW,4.0
605820,Ferry Road Pennar,2024-01-22T21:50:00.000+00:00,feeder,0030,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-22T21:50:00.000+00:00,feeder,0030,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-22T21:50:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-22T21:50:00.000+00:00,feeder,0030,L3 Current (Min),A,35.5
605820,Ferry Road Pennar,2024-01-22T21:50:00.000+00:00,feeder,0030,L3 Current (Max),A,35.62
605820,Ferry Road Pennar,2024-01-22T21:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,35.5
605820,Ferry Road Pennar,2024-01-22T21:50:00.000+00:00,feeder,0030,L2 Current (Min),A,41.38
605820,Ferry Road Pennar,2024-01-22T21:50:00.000+00:00,feeder,0030,L2 Current (Max),A,41.5
605820,Ferry Road Pennar,2024-01-22T21:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,41.38
605820,Ferry Road Pennar,2024-01-22T21:50:00.000+00:00,feeder,0030,L1 Current (Min),A,17.0
605820,Ferry Road Pennar,2024-01-22T21:50:00.000+00:00,feeder,0030,L1 Current (Max),A,17.25
605820,Ferry Road Pennar,2024-01-22T21:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.12
605820,Ferry Road Pennar,2024-01-22T21:50:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T21:50:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-11.81
605820,Ferry Road Pennar,2024-01-22T21:50:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T21:50:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-5.88
605820,Ferry Road Pennar,2024-01-22T21:50:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T21:50:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,2.0
605820,Ferry Road Pennar,2024-01-22T21:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-22T21:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-22T21:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-22T21:50:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.94809
605820,Ferry Road Pennar,2024-01-22T21:50:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.95654
605820,Ferry Road Pennar,2024-01-22T21:50:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.99063
605820,Ferry Road Pennar,2024-01-22T21:50:00.000+00:00,feeder,0020,L3 Active Power,kW,3.0
605820,Ferry Road Pennar,2024-01-22T21:50:00.000+00:00,feeder,0020,L2 Active Power,kW,2.0
605820,Ferry Road Pennar,2024-01-22T21:50:00.000+00:00,feeder,0020,L1 Active Power,kW,5.0
605820,Ferry Road Pennar,2024-01-22T21:50:00.000+00:00,feeder,0020,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-22T21:50:00.000+00:00,feeder,0020,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-22T21:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-22T21:50:00.000+00:00,feeder,0020,L3 Current (Min),A,14.5
605820,Ferry Road Pennar,2024-01-22T21:50:00.000+00:00,feeder,0020,L3 Current (Max),A,14.88
605820,Ferry Road Pennar,2024-01-22T21:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.75
605820,Ferry Road Pennar,2024-01-22T21:50:00.000+00:00,feeder,0020,L2 Current (Min),A,10.38
605820,Ferry Road Pennar,2024-01-22T21:50:00.000+00:00,feeder,0020,L2 Current (Max),A,10.38
605820,Ferry Road Pennar,2024-01-22T21:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.38
605820,Ferry Road Pennar,2024-01-22T21:50:00.000+00:00,feeder,0020,L1 Current (Min),A,19.25
605820,Ferry Road Pennar,2024-01-22T21:50:00.000+00:00,feeder,0020,L1 Current (Max),A,19.5
605820,Ferry Road Pennar,2024-01-22T21:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.38
605820,Ferry Road Pennar,2024-01-22T21:50:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T21:50:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-0.19
605820,Ferry Road Pennar,2024-01-22T21:50:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T21:50:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-5.12
605820,Ferry Road Pennar,2024-01-22T21:50:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T21:50:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-3.94
605820,Ferry Road Pennar,2024-01-22T21:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-22T21:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-22T21:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-22T21:50:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.96625
605820,Ferry Road Pennar,2024-01-22T21:50:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.97559
605820,Ferry Road Pennar,2024-01-22T21:50:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.98462
605820,Ferry Road Pennar,2024-01-22T21:50:00.000+00:00,feeder,0010,L3 Active Power,kW,3.0
605820,Ferry Road Pennar,2024-01-22T21:50:00.000+00:00,feeder,0010,L2 Active Power,kW,6.0
605820,Ferry Road Pennar,2024-01-22T21:50:00.000+00:00,feeder,0010,L1 Active Power,kW,7.0
605820,Ferry Road Pennar,2024-01-22T21:50:00.000+00:00,feeder,0010,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-22T21:50:00.000+00:00,feeder,0010,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-22T21:50:00.000+00:00,feeder,0010,L3 Current (Min),A,14.0
605820,Ferry Road Pennar,2024-01-22T21:50:00.000+00:00,feeder,0010,L3 Current (Max),A,14.12
605820,Ferry Road Pennar,2024-01-22T21:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.12
605820,Ferry Road Pennar,2024-01-22T21:50:00.000+00:00,feeder,0010,L2 Current (Min),A,25.0
605820,Ferry Road Pennar,2024-01-22T21:50:00.000+00:00,feeder,0010,L2 Current (Max),A,25.25
605820,Ferry Road Pennar,2024-01-22T21:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.12
605820,Ferry Road Pennar,2024-01-22T21:50:00.000+00:00,feeder,0010,L1 Current (Min),A,29.0
605820,Ferry Road Pennar,2024-01-22T21:50:00.000+00:00,feeder,0010,L1 Current (Max),A,29.0
605820,Ferry Road Pennar,2024-01-22T21:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.0
605820,Ferry Road Pennar,2024-01-22T21:50:00.000+00:00,busbar,,L3 Voltage (Min),V,243.91
605820,Ferry Road Pennar,2024-01-22T21:50:00.000+00:00,busbar,,L3 Voltage (Max),V,243.95
605820,Ferry Road Pennar,2024-01-22T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.92
605820,Ferry Road Pennar,2024-01-22T21:50:00.000+00:00,busbar,,L2 Voltage (Min),V,243.0
605820,Ferry Road Pennar,2024-01-22T21:50:00.000+00:00,busbar,,L2 Voltage (Max),V,243.05
605820,Ferry Road Pennar,2024-01-22T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.02
605820,Ferry Road Pennar,2024-01-22T21:50:00.000+00:00,busbar,,L1 Voltage (Min),V,243.31
605820,Ferry Road Pennar,2024-01-22T21:50:00.000+00:00,busbar,,L1 Voltage (Max),V,243.31
605820,Ferry Road Pennar,2024-01-22T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.31
605820,Ferry Road Pennar,2024-01-22T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
605820,Ferry Road Pennar,2024-01-22T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
605820,Ferry Road Pennar,2024-01-22T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
605820,Ferry Road Pennar,2024-01-22T21:50:00.000+00:00,busbar,,L3 Active Power,kW,36.0
605820,Ferry Road Pennar,2024-01-22T21:50:00.000+00:00,busbar,,L2 Active Power,kW,34.0
605820,Ferry Road Pennar,2024-01-22T21:50:00.000+00:00,busbar,,L1 Active Power,kW,34.0
605820,Ferry Road Pennar,2024-01-22T21:50:00.000+00:00,busbar,,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-22T21:50:00.000+00:00,busbar,,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-22T21:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-22T21:50:00.000+00:00,busbar,,L3 Current (Min),A,150.25
605820,Ferry Road Pennar,2024-01-22T21:50:00.000+00:00,busbar,,L3 Current (Max),A,150.75
605820,Ferry Road Pennar,2024-01-22T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,150.38
605820,Ferry Road Pennar,2024-01-22T21:50:00.000+00:00,busbar,,L2 Current (Min),A,144.5
605820,Ferry Road Pennar,2024-01-22T21:50:00.000+00:00,busbar,,L2 Current (Max),A,144.5
605820,Ferry Road Pennar,2024-01-22T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,144.5
605820,Ferry Road Pennar,2024-01-22T21:50:00.000+00:00,busbar,,L1 Current (Min),A,142.62
605820,Ferry Road Pennar,2024-01-22T21:50:00.000+00:00,busbar,,L1 Current (Max),A,143.0
605820,Ferry Road Pennar,2024-01-22T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,142.88
605820,Ferry Road Pennar,2024-01-22T21:50:00.000+00:00,transformer,,Temperature,C,0.0
605820,Ferry Road Pennar,2024-01-22T21:50:00.000+00:00,ambient,,Temperature,C,0.0
605820,Ferry Road Pennar,2024-01-22T21:40:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T21:40:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,-6.69
605820,Ferry Road Pennar,2024-01-22T21:40:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T21:40:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,-3.5
605820,Ferry Road Pennar,2024-01-22T21:40:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T21:40:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,-6.5
605820,Ferry Road Pennar,2024-01-22T21:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-22T21:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-22T21:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-22T21:40:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,0.97955
605820,Ferry Road Pennar,2024-01-22T21:40:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,0.98764
605820,Ferry Road Pennar,2024-01-22T21:40:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,0.97934
605820,Ferry Road Pennar,2024-01-22T21:40:00.000+00:00,feeder,0050,L3 Active Power,kW,6.0
605820,Ferry Road Pennar,2024-01-22T21:40:00.000+00:00,feeder,0050,L2 Active Power,kW,8.0
605820,Ferry Road Pennar,2024-01-22T21:40:00.000+00:00,feeder,0050,L1 Active Power,kW,8.0
605820,Ferry Road Pennar,2024-01-22T21:40:00.000+00:00,feeder,0050,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-22T21:40:00.000+00:00,feeder,0050,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-22T21:40:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-22T21:40:00.000+00:00,feeder,0050,L3 Current (Min),A,25.25
605820,Ferry Road Pennar,2024-01-22T21:40:00.000+00:00,feeder,0050,L3 Current (Max),A,25.25
605820,Ferry Road Pennar,2024-01-22T21:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,25.25
605820,Ferry Road Pennar,2024-01-22T21:40:00.000+00:00,feeder,0050,L2 Current (Min),A,31.75
605820,Ferry Road Pennar,2024-01-22T21:40:00.000+00:00,feeder,0050,L2 Current (Max),A,31.88
605820,Ferry Road Pennar,2024-01-22T21:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,31.75
605820,Ferry Road Pennar,2024-01-22T21:40:00.000+00:00,feeder,0050,L1 Current (Min),A,32.88
605820,Ferry Road Pennar,2024-01-22T21:40:00.000+00:00,feeder,0050,L1 Current (Max),A,33.12
605820,Ferry Road Pennar,2024-01-22T21:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,33.0
605820,Ferry Road Pennar,2024-01-22T21:40:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T21:40:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-4.19
605820,Ferry Road Pennar,2024-01-22T21:40:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T21:40:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-9.0
605820,Ferry Road Pennar,2024-01-22T21:40:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T21:40:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-17.87
605820,Ferry Road Pennar,2024-01-22T21:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-22T21:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.0
605820,Ferry Road Pennar,2024-01-22T21:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-3.0
605820,Ferry Road Pennar,2024-01-22T21:40:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.99036
605820,Ferry Road Pennar,2024-01-22T21:40:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.95566
605820,Ferry Road Pennar,2024-01-22T21:40:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.90613
605820,Ferry Road Pennar,2024-01-22T21:40:00.000+00:00,feeder,0040,L3 Active Power,kW,14.0
605820,Ferry Road Pennar,2024-01-22T21:40:00.000+00:00,feeder,0040,L2 Active Power,kW,11.0
605820,Ferry Road Pennar,2024-01-22T21:40:00.000+00:00,feeder,0040,L1 Active Power,kW,8.0
605820,Ferry Road Pennar,2024-01-22T21:40:00.000+00:00,feeder,0040,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-22T21:40:00.000+00:00,feeder,0040,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-22T21:40:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-22T21:40:00.000+00:00,feeder,0040,L3 Current (Min),A,58.62
605820,Ferry Road Pennar,2024-01-22T21:40:00.000+00:00,feeder,0040,L3 Current (Max),A,59.0
605820,Ferry Road Pennar,2024-01-22T21:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,58.88
605820,Ferry Road Pennar,2024-01-22T21:40:00.000+00:00,feeder,0040,L2 Current (Min),A,45.25
605820,Ferry Road Pennar,2024-01-22T21:40:00.000+00:00,feeder,0040,L2 Current (Max),A,45.25
605820,Ferry Road Pennar,2024-01-22T21:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,45.25
605820,Ferry Road Pennar,2024-01-22T21:40:00.000+00:00,feeder,0040,L1 Current (Min),A,37.75
605820,Ferry Road Pennar,2024-01-22T21:40:00.000+00:00,feeder,0040,L1 Current (Max),A,37.75
605820,Ferry Road Pennar,2024-01-22T21:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,37.75
605820,Ferry Road Pennar,2024-01-22T21:40:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T21:40:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-8.5
605820,Ferry Road Pennar,2024-01-22T21:40:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T21:40:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-6.5
605820,Ferry Road Pennar,2024-01-22T21:40:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T21:40:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,0.69
605820,Ferry Road Pennar,2024-01-22T21:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-22T21:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-22T21:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-22T21:40:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.97876
605820,Ferry Road Pennar,2024-01-22T21:40:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.97223
605820,Ferry Road Pennar,2024-01-22T21:40:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.99542
605820,Ferry Road Pennar,2024-01-22T21:40:00.000+00:00,feeder,0030,L3 Active Power,kW,8.0
605820,Ferry Road Pennar,2024-01-22T21:40:00.000+00:00,feeder,0030,L2 Active Power,kW,8.0
605820,Ferry Road Pennar,2024-01-22T21:40:00.000+00:00,feeder,0030,L1 Active Power,kW,7.0
605820,Ferry Road Pennar,2024-01-22T21:40:00.000+00:00,feeder,0030,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-22T21:40:00.000+00:00,feeder,0030,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-22T21:40:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-22T21:40:00.000+00:00,feeder,0030,L3 Current (Min),A,34.62
605820,Ferry Road Pennar,2024-01-22T21:40:00.000+00:00,feeder,0030,L3 Current (Max),A,34.62
605820,Ferry Road Pennar,2024-01-22T21:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,34.62
605820,Ferry Road Pennar,2024-01-22T21:40:00.000+00:00,feeder,0030,L2 Current (Min),A,32.25
605820,Ferry Road Pennar,2024-01-22T21:40:00.000+00:00,feeder,0030,L2 Current (Max),A,33.0
605820,Ferry Road Pennar,2024-01-22T21:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,32.75
605820,Ferry Road Pennar,2024-01-22T21:40:00.000+00:00,feeder,0030,L1 Current (Min),A,30.12
605820,Ferry Road Pennar,2024-01-22T21:40:00.000+00:00,feeder,0030,L1 Current (Max),A,30.38
605820,Ferry Road Pennar,2024-01-22T21:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,30.25
605820,Ferry Road Pennar,2024-01-22T21:40:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T21:40:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-13.06
605820,Ferry Road Pennar,2024-01-22T21:40:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T21:40:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-6.69
605820,Ferry Road Pennar,2024-01-22T21:40:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T21:40:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-5.44
605820,Ferry Road Pennar,2024-01-22T21:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-22T21:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-22T21:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-22T21:40:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.9483
605820,Ferry Road Pennar,2024-01-22T21:40:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.95325
605820,Ferry Road Pennar,2024-01-22T21:40:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.98373
605820,Ferry Road Pennar,2024-01-22T21:40:00.000+00:00,feeder,0020,L3 Active Power,kW,3.0
605820,Ferry Road Pennar,2024-01-22T21:40:00.000+00:00,feeder,0020,L2 Active Power,kW,3.0
605820,Ferry Road Pennar,2024-01-22T21:40:00.000+00:00,feeder,0020,L1 Active Power,kW,4.0
605820,Ferry Road Pennar,2024-01-22T21:40:00.000+00:00,feeder,0020,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-22T21:40:00.000+00:00,feeder,0020,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-22T21:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-22T21:40:00.000+00:00,feeder,0020,L3 Current (Min),A,14.75
605820,Ferry Road Pennar,2024-01-22T21:40:00.000+00:00,feeder,0020,L3 Current (Max),A,15.25
605820,Ferry Road Pennar,2024-01-22T21:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.0
605820,Ferry Road Pennar,2024-01-22T21:40:00.000+00:00,feeder,0020,L2 Current (Min),A,10.75
605820,Ferry Road Pennar,2024-01-22T21:40:00.000+00:00,feeder,0020,L2 Current (Max),A,10.88
605820,Ferry Road Pennar,2024-01-22T21:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.75
605820,Ferry Road Pennar,2024-01-22T21:40:00.000+00:00,feeder,0020,L1 Current (Min),A,18.38
605820,Ferry Road Pennar,2024-01-22T21:40:00.000+00:00,feeder,0020,L1 Current (Max),A,18.38
605820,Ferry Road Pennar,2024-01-22T21:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.38
605820,Ferry Road Pennar,2024-01-22T21:40:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T21:40:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,0.12
605820,Ferry Road Pennar,2024-01-22T21:40:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T21:40:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-5.94
605820,Ferry Road Pennar,2024-01-22T21:40:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T21:40:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-6.19
605820,Ferry Road Pennar,2024-01-22T21:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-22T21:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-22T21:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-22T21:40:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.96445
605820,Ferry Road Pennar,2024-01-22T21:40:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.98492
605820,Ferry Road Pennar,2024-01-22T21:40:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.97836
605820,Ferry Road Pennar,2024-01-22T21:40:00.000+00:00,feeder,0010,L3 Active Power,kW,4.0
605820,Ferry Road Pennar,2024-01-22T21:40:00.000+00:00,feeder,0010,L2 Active Power,kW,9.0
605820,Ferry Road Pennar,2024-01-22T21:40:00.000+00:00,feeder,0010,L1 Active Power,kW,7.0
605820,Ferry Road Pennar,2024-01-22T21:40:00.000+00:00,feeder,0010,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-22T21:40:00.000+00:00,feeder,0010,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-22T21:40:00.000+00:00,feeder,0010,L3 Current (Min),A,16.38
605820,Ferry Road Pennar,2024-01-22T21:40:00.000+00:00,feeder,0010,L3 Current (Max),A,20.5
605820,Ferry Road Pennar,2024-01-22T21:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.12
605820,Ferry Road Pennar,2024-01-22T21:40:00.000+00:00,feeder,0010,L2 Current (Min),A,38.38
605820,Ferry Road Pennar,2024-01-22T21:40:00.000+00:00,feeder,0010,L2 Current (Max),A,38.5
605820,Ferry Road Pennar,2024-01-22T21:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,38.38
605820,Ferry Road Pennar,2024-01-22T21:40:00.000+00:00,feeder,0010,L1 Current (Min),A,27.62
605820,Ferry Road Pennar,2024-01-22T21:40:00.000+00:00,feeder,0010,L1 Current (Max),A,27.75
605820,Ferry Road Pennar,2024-01-22T21:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.62
605820,Ferry Road Pennar,2024-01-22T21:40:00.000+00:00,busbar,,L3 Voltage (Min),V,243.81
605820,Ferry Road Pennar,2024-01-22T21:40:00.000+00:00,busbar,,L3 Voltage (Max),V,243.84
605820,Ferry Road Pennar,2024-01-22T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.83
605820,Ferry Road Pennar,2024-01-22T21:40:00.000+00:00,busbar,,L2 Voltage (Min),V,242.66
605820,Ferry Road Pennar,2024-01-22T21:40:00.000+00:00,busbar,,L2 Voltage (Max),V,242.73
605820,Ferry Road Pennar,2024-01-22T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.69
605820,Ferry Road Pennar,2024-01-22T21:40:00.000+00:00,busbar,,L1 Voltage (Min),V,243.05
605820,Ferry Road Pennar,2024-01-22T21:40:00.000+00:00,busbar,,L1 Voltage (Max),V,243.06
605820,Ferry Road Pennar,2024-01-22T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.06
605820,Ferry Road Pennar,2024-01-22T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
605820,Ferry Road Pennar,2024-01-22T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
605820,Ferry Road Pennar,2024-01-22T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
605820,Ferry Road Pennar,2024-01-22T21:40:00.000+00:00,busbar,,L3 Active Power,kW,36.0
605820,Ferry Road Pennar,2024-01-22T21:40:00.000+00:00,busbar,,L2 Active Power,kW,38.0
605820,Ferry Road Pennar,2024-01-22T21:40:00.000+00:00,busbar,,L1 Active Power,kW,35.0
605820,Ferry Road Pennar,2024-01-22T21:40:00.000+00:00,busbar,,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-22T21:40:00.000+00:00,busbar,,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-22T21:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-22T21:40:00.000+00:00,busbar,,L3 Current (Min),A,149.75
605820,Ferry Road Pennar,2024-01-22T21:40:00.000+00:00,busbar,,L3 Current (Max),A,153.62
605820,Ferry Road Pennar,2024-01-22T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,151.38
605820,Ferry Road Pennar,2024-01-22T21:40:00.000+00:00,busbar,,L2 Current (Min),A,158.12
605820,Ferry Road Pennar,2024-01-22T21:40:00.000+00:00,busbar,,L2 Current (Max),A,159.0
605820,Ferry Road Pennar,2024-01-22T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,158.75
605820,Ferry Road Pennar,2024-01-22T21:40:00.000+00:00,busbar,,L1 Current (Min),A,145.5
605820,Ferry Road Pennar,2024-01-22T21:40:00.000+00:00,busbar,,L1 Current (Max),A,145.88
605820,Ferry Road Pennar,2024-01-22T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,145.75
605820,Ferry Road Pennar,2024-01-22T21:40:00.000+00:00,transformer,,Temperature,C,0.0
605820,Ferry Road Pennar,2024-01-22T21:40:00.000+00:00,ambient,,Temperature,C,0.0
605820,Ferry Road Pennar,2024-01-22T21:30:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T21:30:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,-4.69
605820,Ferry Road Pennar,2024-01-22T21:30:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T21:30:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,-3.06
605820,Ferry Road Pennar,2024-01-22T21:30:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T21:30:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,-6.69
605820,Ferry Road Pennar,2024-01-22T21:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-22T21:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-22T21:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-22T21:30:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,0.98416
605820,Ferry Road Pennar,2024-01-22T21:30:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,0.96765
605820,Ferry Road Pennar,2024-01-22T21:30:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,0.97943
605820,Ferry Road Pennar,2024-01-22T21:30:00.000+00:00,feeder,0050,L3 Active Power,kW,7.0
605820,Ferry Road Pennar,2024-01-22T21:30:00.000+00:00,feeder,0050,L2 Active Power,kW,4.0
605820,Ferry Road Pennar,2024-01-22T21:30:00.000+00:00,feeder,0050,L1 Active Power,kW,7.0
605820,Ferry Road Pennar,2024-01-22T21:30:00.000+00:00,feeder,0050,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-22T21:30:00.000+00:00,feeder,0050,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-22T21:30:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-22T21:30:00.000+00:00,feeder,0050,L3 Current (Min),A,27.5
605820,Ferry Road Pennar,2024-01-22T21:30:00.000+00:00,feeder,0050,L3 Current (Max),A,27.75
605820,Ferry Road Pennar,2024-01-22T21:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,27.62
605820,Ferry Road Pennar,2024-01-22T21:30:00.000+00:00,feeder,0050,L2 Current (Min),A,18.0
605820,Ferry Road Pennar,2024-01-22T21:30:00.000+00:00,feeder,0050,L2 Current (Max),A,18.25
605820,Ferry Road Pennar,2024-01-22T21:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,18.12
605820,Ferry Road Pennar,2024-01-22T21:30:00.000+00:00,feeder,0050,L1 Current (Min),A,31.0
605820,Ferry Road Pennar,2024-01-22T21:30:00.000+00:00,feeder,0050,L1 Current (Max),A,31.38
605820,Ferry Road Pennar,2024-01-22T21:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,31.25
605820,Ferry Road Pennar,2024-01-22T21:30:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T21:30:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-5.69
605820,Ferry Road Pennar,2024-01-22T21:30:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T21:30:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-6.75
605820,Ferry Road Pennar,2024-01-22T21:30:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T21:30:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-16.94
605820,Ferry Road Pennar,2024-01-22T21:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-22T21:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-22T21:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-3.0
605820,Ferry Road Pennar,2024-01-22T21:30:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.98325
605820,Ferry Road Pennar,2024-01-22T21:30:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.96857
605820,Ferry Road Pennar,2024-01-22T21:30:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.91101
605820,Ferry Road Pennar,2024-01-22T21:30:00.000+00:00,feeder,0040,L3 Active Power,kW,10.0
605820,Ferry Road Pennar,2024-01-22T21:30:00.000+00:00,feeder,0040,L2 Active Power,kW,11.0
605820,Ferry Road Pennar,2024-01-22T21:30:00.000+00:00,feeder,0040,L1 Active Power,kW,9.0
605820,Ferry Road Pennar,2024-01-22T21:30:00.000+00:00,feeder,0040,N Current (Min),A,0.0
