Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605820,Ferry Road Pennar,2024-01-22T21:30:00.000+00:00,feeder,0040,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-22T21:30:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-22T21:30:00.000+00:00,feeder,0040,L3 Current (Min),A,43.5
605820,Ferry Road Pennar,2024-01-22T21:30:00.000+00:00,feeder,0040,L3 Current (Max),A,43.62
605820,Ferry Road Pennar,2024-01-22T21:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,43.62
605820,Ferry Road Pennar,2024-01-22T21:30:00.000+00:00,feeder,0040,L2 Current (Min),A,46.62
605820,Ferry Road Pennar,2024-01-22T21:30:00.000+00:00,feeder,0040,L2 Current (Max),A,47.25
605820,Ferry Road Pennar,2024-01-22T21:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,46.88
605820,Ferry Road Pennar,2024-01-22T21:30:00.000+00:00,feeder,0040,L1 Current (Min),A,40.38
605820,Ferry Road Pennar,2024-01-22T21:30:00.000+00:00,feeder,0040,L1 Current (Max),A,40.38
605820,Ferry Road Pennar,2024-01-22T21:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,40.38
605820,Ferry Road Pennar,2024-01-22T21:30:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T21:30:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-13.31
605820,Ferry Road Pennar,2024-01-22T21:30:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T21:30:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-9.87
605820,Ferry Road Pennar,2024-01-22T21:30:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T21:30:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-1.75
605820,Ferry Road Pennar,2024-01-22T21:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-22T21:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-22T21:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-22T21:30:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.94757
605820,Ferry Road Pennar,2024-01-22T21:30:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.93198
605820,Ferry Road Pennar,2024-01-22T21:30:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.99008
605820,Ferry Road Pennar,2024-01-22T21:30:00.000+00:00,feeder,0030,L3 Active Power,kW,5.0
605820,Ferry Road Pennar,2024-01-22T21:30:00.000+00:00,feeder,0030,L2 Active Power,kW,5.0
605820,Ferry Road Pennar,2024-01-22T21:30:00.000+00:00,feeder,0030,L1 Active Power,kW,6.0
605820,Ferry Road Pennar,2024-01-22T21:30:00.000+00:00,feeder,0030,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-22T21:30:00.000+00:00,feeder,0030,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-22T21:30:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-22T21:30:00.000+00:00,feeder,0030,L3 Current (Min),A,22.38
605820,Ferry Road Pennar,2024-01-22T21:30:00.000+00:00,feeder,0030,L3 Current (Max),A,22.88
605820,Ferry Road Pennar,2024-01-22T21:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,22.75
605820,Ferry Road Pennar,2024-01-22T21:30:00.000+00:00,feeder,0030,L2 Current (Min),A,21.62
605820,Ferry Road Pennar,2024-01-22T21:30:00.000+00:00,feeder,0030,L2 Current (Max),A,21.88
605820,Ferry Road Pennar,2024-01-22T21:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.88
605820,Ferry Road Pennar,2024-01-22T21:30:00.000+00:00,feeder,0030,L1 Current (Min),A,25.0
605820,Ferry Road Pennar,2024-01-22T21:30:00.000+00:00,feeder,0030,L1 Current (Max),A,25.12
605820,Ferry Road Pennar,2024-01-22T21:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,25.0
605820,Ferry Road Pennar,2024-01-22T21:30:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T21:30:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-7.63
605820,Ferry Road Pennar,2024-01-22T21:30:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T21:30:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-4.31
605820,Ferry Road Pennar,2024-01-22T21:30:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T21:30:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-9.5
605820,Ferry Road Pennar,2024-01-22T21:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-22T21:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-22T21:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-22T21:30:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.96942
605820,Ferry Road Pennar,2024-01-22T21:30:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.95935
605820,Ferry Road Pennar,2024-01-22T21:30:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.98563
605820,Ferry Road Pennar,2024-01-22T21:30:00.000+00:00,feeder,0020,L3 Active Power,kW,4.0
605820,Ferry Road Pennar,2024-01-22T21:30:00.000+00:00,feeder,0020,L2 Active Power,kW,3.0
605820,Ferry Road Pennar,2024-01-22T21:30:00.000+00:00,feeder,0020,L1 Active Power,kW,4.0
605820,Ferry Road Pennar,2024-01-22T21:30:00.000+00:00,feeder,0020,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-22T21:30:00.000+00:00,feeder,0020,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-22T21:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-22T21:30:00.000+00:00,feeder,0020,L3 Current (Min),A,15.75
605820,Ferry Road Pennar,2024-01-22T21:30:00.000+00:00,feeder,0020,L3 Current (Max),A,16.12
605820,Ferry Road Pennar,2024-01-22T21:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.88
605820,Ferry Road Pennar,2024-01-22T21:30:00.000+00:00,feeder,0020,L2 Current (Min),A,11.25
605820,Ferry Road Pennar,2024-01-22T21:30:00.000+00:00,feeder,0020,L2 Current (Max),A,11.38
605820,Ferry Road Pennar,2024-01-22T21:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.25
605820,Ferry Road Pennar,2024-01-22T21:30:00.000+00:00,feeder,0020,L1 Current (Min),A,18.12
605820,Ferry Road Pennar,2024-01-22T21:30:00.000+00:00,feeder,0020,L1 Current (Max),A,18.5
605820,Ferry Road Pennar,2024-01-22T21:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.25
605820,Ferry Road Pennar,2024-01-22T21:30:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T21:30:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-0.19
605820,Ferry Road Pennar,2024-01-22T21:30:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T21:30:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-5.75
605820,Ferry Road Pennar,2024-01-22T21:30:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T21:30:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-8.56
605820,Ferry Road Pennar,2024-01-22T21:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-22T21:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-22T21:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-22T21:30:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.99322
605820,Ferry Road Pennar,2024-01-22T21:30:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.97516
605820,Ferry Road Pennar,2024-01-22T21:30:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.97366
605820,Ferry Road Pennar,2024-01-22T21:30:00.000+00:00,feeder,0010,L3 Active Power,kW,7.0
605820,Ferry Road Pennar,2024-01-22T21:30:00.000+00:00,feeder,0010,L2 Active Power,kW,6.0
605820,Ferry Road Pennar,2024-01-22T21:30:00.000+00:00,feeder,0010,L1 Active Power,kW,6.0
605820,Ferry Road Pennar,2024-01-22T21:30:00.000+00:00,feeder,0010,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-22T21:30:00.000+00:00,feeder,0010,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-22T21:30:00.000+00:00,feeder,0010,L3 Current (Min),A,28.38
605820,Ferry Road Pennar,2024-01-22T21:30:00.000+00:00,feeder,0010,L3 Current (Max),A,28.62
605820,Ferry Road Pennar,2024-01-22T21:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,28.5
605820,Ferry Road Pennar,2024-01-22T21:30:00.000+00:00,feeder,0010,L2 Current (Min),A,25.0
605820,Ferry Road Pennar,2024-01-22T21:30:00.000+00:00,feeder,0010,L2 Current (Max),A,25.12
605820,Ferry Road Pennar,2024-01-22T21:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.12
605820,Ferry Road Pennar,2024-01-22T21:30:00.000+00:00,feeder,0010,L1 Current (Min),A,25.62
605820,Ferry Road Pennar,2024-01-22T21:30:00.000+00:00,feeder,0010,L1 Current (Max),A,25.75
605820,Ferry Road Pennar,2024-01-22T21:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.75
605820,Ferry Road Pennar,2024-01-22T21:30:00.000+00:00,busbar,,L3 Voltage (Min),V,244.34
605820,Ferry Road Pennar,2024-01-22T21:30:00.000+00:00,busbar,,L3 Voltage (Max),V,244.38
605820,Ferry Road Pennar,2024-01-22T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.36
605820,Ferry Road Pennar,2024-01-22T21:30:00.000+00:00,busbar,,L2 Voltage (Min),V,243.23
605820,Ferry Road Pennar,2024-01-22T21:30:00.000+00:00,busbar,,L2 Voltage (Max),V,243.3
605820,Ferry Road Pennar,2024-01-22T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.27
605820,Ferry Road Pennar,2024-01-22T21:30:00.000+00:00,busbar,,L1 Voltage (Min),V,243.52
605820,Ferry Road Pennar,2024-01-22T21:30:00.000+00:00,busbar,,L1 Voltage (Max),V,243.56
605820,Ferry Road Pennar,2024-01-22T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.53
605820,Ferry Road Pennar,2024-01-22T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
605820,Ferry Road Pennar,2024-01-22T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
605820,Ferry Road Pennar,2024-01-22T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
605820,Ferry Road Pennar,2024-01-22T21:30:00.000+00:00,busbar,,L3 Active Power,kW,33.0
605820,Ferry Road Pennar,2024-01-22T21:30:00.000+00:00,busbar,,L2 Active Power,kW,29.0
605820,Ferry Road Pennar,2024-01-22T21:30:00.000+00:00,busbar,,L1 Active Power,kW,33.0
605820,Ferry Road Pennar,2024-01-22T21:30:00.000+00:00,busbar,,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-22T21:30:00.000+00:00,busbar,,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-22T21:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-22T21:30:00.000+00:00,busbar,,L3 Current (Min),A,137.88
605820,Ferry Road Pennar,2024-01-22T21:30:00.000+00:00,busbar,,L3 Current (Max),A,138.12
605820,Ferry Road Pennar,2024-01-22T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,138.0
605820,Ferry Road Pennar,2024-01-22T21:30:00.000+00:00,busbar,,L2 Current (Min),A,122.62
605820,Ferry Road Pennar,2024-01-22T21:30:00.000+00:00,busbar,,L2 Current (Max),A,123.62
605820,Ferry Road Pennar,2024-01-22T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,123.12
605820,Ferry Road Pennar,2024-01-22T21:30:00.000+00:00,busbar,,L1 Current (Min),A,139.38
605820,Ferry Road Pennar,2024-01-22T21:30:00.000+00:00,busbar,,L1 Current (Max),A,140.0
605820,Ferry Road Pennar,2024-01-22T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,139.62
605820,Ferry Road Pennar,2024-01-22T21:30:00.000+00:00,transformer,,Temperature,C,0.0
605820,Ferry Road Pennar,2024-01-22T21:30:00.000+00:00,ambient,,Temperature,C,0.0
605820,Ferry Road Pennar,2024-01-22T21:20:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T21:20:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,-3.62
605820,Ferry Road Pennar,2024-01-22T21:20:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T21:20:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,-2.88
605820,Ferry Road Pennar,2024-01-22T21:20:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T21:20:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,-3.5
605820,Ferry Road Pennar,2024-01-22T21:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-22T21:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-22T21:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-22T21:20:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,0.99194
605820,Ferry Road Pennar,2024-01-22T21:20:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,0.98892
605820,Ferry Road Pennar,2024-01-22T21:20:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,0.98349
605820,Ferry Road Pennar,2024-01-22T21:20:00.000+00:00,feeder,0050,L3 Active Power,kW,9.0
605820,Ferry Road Pennar,2024-01-22T21:20:00.000+00:00,feeder,0050,L2 Active Power,kW,8.0
605820,Ferry Road Pennar,2024-01-22T21:20:00.000+00:00,feeder,0050,L1 Active Power,kW,8.0
605820,Ferry Road Pennar,2024-01-22T21:20:00.000+00:00,feeder,0050,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-22T21:20:00.000+00:00,feeder,0050,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-22T21:20:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-22T21:20:00.000+00:00,feeder,0050,L3 Current (Min),A,37.0
605820,Ferry Road Pennar,2024-01-22T21:20:00.000+00:00,feeder,0050,L3 Current (Max),A,37.12
605820,Ferry Road Pennar,2024-01-22T21:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,37.0
605820,Ferry Road Pennar,2024-01-22T21:20:00.000+00:00,feeder,0050,L2 Current (Min),A,34.62
605820,Ferry Road Pennar,2024-01-22T21:20:00.000+00:00,feeder,0050,L2 Current (Max),A,34.75
605820,Ferry Road Pennar,2024-01-22T21:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,34.62
605820,Ferry Road Pennar,2024-01-22T21:20:00.000+00:00,feeder,0050,L1 Current (Min),A,33.5
605820,Ferry Road Pennar,2024-01-22T21:20:00.000+00:00,feeder,0050,L1 Current (Max),A,33.5
605820,Ferry Road Pennar,2024-01-22T21:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,33.5
605820,Ferry Road Pennar,2024-01-22T21:20:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T21:20:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-0.06
605820,Ferry Road Pennar,2024-01-22T21:20:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T21:20:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-7.25
605820,Ferry Road Pennar,2024-01-22T21:20:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T21:20:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-7.0
605820,Ferry Road Pennar,2024-01-22T21:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-22T21:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-22T21:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.0
605820,Ferry Road Pennar,2024-01-22T21:20:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.99826
605820,Ferry Road Pennar,2024-01-22T21:20:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.96594
605820,Ferry Road Pennar,2024-01-22T21:20:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.98257
605820,Ferry Road Pennar,2024-01-22T21:20:00.000+00:00,feeder,0040,L3 Active Power,kW,29.0
605820,Ferry Road Pennar,2024-01-22T21:20:00.000+00:00,feeder,0040,L2 Active Power,kW,11.0
605820,Ferry Road Pennar,2024-01-22T21:20:00.000+00:00,feeder,0040,L1 Active Power,kW,20.0
605820,Ferry Road Pennar,2024-01-22T21:20:00.000+00:00,feeder,0040,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-22T21:20:00.000+00:00,feeder,0040,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-22T21:20:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-22T21:20:00.000+00:00,feeder,0040,L3 Current (Min),A,119.75
605820,Ferry Road Pennar,2024-01-22T21:20:00.000+00:00,feeder,0040,L3 Current (Max),A,121.0
605820,Ferry Road Pennar,2024-01-22T21:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,120.5
605820,Ferry Road Pennar,2024-01-22T21:20:00.000+00:00,feeder,0040,L2 Current (Min),A,47.5
605820,Ferry Road Pennar,2024-01-22T21:20:00.000+00:00,feeder,0040,L2 Current (Max),A,47.5
605820,Ferry Road Pennar,2024-01-22T21:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,47.5
605820,Ferry Road Pennar,2024-01-22T21:20:00.000+00:00,feeder,0040,L1 Current (Min),A,84.5
605820,Ferry Road Pennar,2024-01-22T21:20:00.000+00:00,feeder,0040,L1 Current (Max),A,84.75
605820,Ferry Road Pennar,2024-01-22T21:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,84.62
605820,Ferry Road Pennar,2024-01-22T21:20:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T21:20:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-4.81
605820,Ferry Road Pennar,2024-01-22T21:20:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T21:20:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-8.56
605820,Ferry Road Pennar,2024-01-22T21:20:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T21:20:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-1.25
605820,Ferry Road Pennar,2024-01-22T21:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-22T21:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-22T21:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-22T21:20:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.99313
605820,Ferry Road Pennar,2024-01-22T21:20:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.94543
605820,Ferry Road Pennar,2024-01-22T21:20:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.9903
605820,Ferry Road Pennar,2024-01-22T21:20:00.000+00:00,feeder,0030,L3 Active Power,kW,12.0
605820,Ferry Road Pennar,2024-01-22T21:20:00.000+00:00,feeder,0030,L2 Active Power,kW,6.0
605820,Ferry Road Pennar,2024-01-22T21:20:00.000+00:00,feeder,0030,L1 Active Power,kW,6.0
605820,Ferry Road Pennar,2024-01-22T21:20:00.000+00:00,feeder,0030,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-22T21:20:00.000+00:00,feeder,0030,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-22T21:20:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-22T21:20:00.000+00:00,feeder,0030,L3 Current (Min),A,50.62
605820,Ferry Road Pennar,2024-01-22T21:20:00.000+00:00,feeder,0030,L3 Current (Max),A,50.75
605820,Ferry Road Pennar,2024-01-22T21:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,50.75
605820,Ferry Road Pennar,2024-01-22T21:20:00.000+00:00,feeder,0030,L2 Current (Min),A,25.12
605820,Ferry Road Pennar,2024-01-22T21:20:00.000+00:00,feeder,0030,L2 Current (Max),A,25.25
605820,Ferry Road Pennar,2024-01-22T21:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,25.12
605820,Ferry Road Pennar,2024-01-22T21:20:00.000+00:00,feeder,0030,L1 Current (Min),A,25.5
605820,Ferry Road Pennar,2024-01-22T21:20:00.000+00:00,feeder,0030,L1 Current (Max),A,25.62
605820,Ferry Road Pennar,2024-01-22T21:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,25.5
605820,Ferry Road Pennar,2024-01-22T21:20:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T21:20:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-8.81
605820,Ferry Road Pennar,2024-01-22T21:20:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T21:20:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-2.62
605820,Ferry Road Pennar,2024-01-22T21:20:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T21:20:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-7.25
605820,Ferry Road Pennar,2024-01-22T21:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-22T21:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-22T21:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-22T21:20:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.96182
605820,Ferry Road Pennar,2024-01-22T21:20:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.98486
605820,Ferry Road Pennar,2024-01-22T21:20:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.98257
605820,Ferry Road Pennar,2024-01-22T21:20:00.000+00:00,feeder,0020,L3 Active Power,kW,4.0
605820,Ferry Road Pennar,2024-01-22T21:20:00.000+00:00,feeder,0020,L2 Active Power,kW,4.0
605820,Ferry Road Pennar,2024-01-22T21:20:00.000+00:00,feeder,0020,L1 Active Power,kW,6.0
605820,Ferry Road Pennar,2024-01-22T21:20:00.000+00:00,feeder,0020,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-22T21:20:00.000+00:00,feeder,0020,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-22T21:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-22T21:20:00.000+00:00,feeder,0020,L3 Current (Min),A,15.88
605820,Ferry Road Pennar,2024-01-22T21:20:00.000+00:00,feeder,0020,L3 Current (Max),A,16.12
605820,Ferry Road Pennar,2024-01-22T21:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.0
605820,Ferry Road Pennar,2024-01-22T21:20:00.000+00:00,feeder,0020,L2 Current (Min),A,18.0
605820,Ferry Road Pennar,2024-01-22T21:20:00.000+00:00,feeder,0020,L2 Current (Max),A,18.12
605820,Ferry Road Pennar,2024-01-22T21:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.12
605820,Ferry Road Pennar,2024-01-22T21:20:00.000+00:00,feeder,0020,L1 Current (Min),A,24.5
605820,Ferry Road Pennar,2024-01-22T21:20:00.000+00:00,feeder,0020,L1 Current (Max),A,24.62
605820,Ferry Road Pennar,2024-01-22T21:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.62
605820,Ferry Road Pennar,2024-01-22T21:20:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T21:20:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-2.25
605820,Ferry Road Pennar,2024-01-22T21:20:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T21:20:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-8.25
605820,Ferry Road Pennar,2024-01-22T21:20:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T21:20:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-5.56
605820,Ferry Road Pennar,2024-01-22T21:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-22T21:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-22T21:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-22T21:20:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.99249
605820,Ferry Road Pennar,2024-01-22T21:20:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.96967
605820,Ferry Road Pennar,2024-01-22T21:20:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.98285
605820,Ferry Road Pennar,2024-01-22T21:20:00.000+00:00,feeder,0010,L3 Active Power,kW,7.0
605820,Ferry Road Pennar,2024-01-22T21:20:00.000+00:00,feeder,0010,L2 Active Power,kW,6.0
605820,Ferry Road Pennar,2024-01-22T21:20:00.000+00:00,feeder,0010,L1 Active Power,kW,7.0
605820,Ferry Road Pennar,2024-01-22T21:20:00.000+00:00,feeder,0010,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-22T21:20:00.000+00:00,feeder,0010,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-22T21:20:00.000+00:00,feeder,0010,L3 Current (Min),A,27.62
605820,Ferry Road Pennar,2024-01-22T21:20:00.000+00:00,feeder,0010,L3 Current (Max),A,27.75
605820,Ferry Road Pennar,2024-01-22T21:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.75
605820,Ferry Road Pennar,2024-01-22T21:20:00.000+00:00,feeder,0010,L2 Current (Min),A,25.62
605820,Ferry Road Pennar,2024-01-22T21:20:00.000+00:00,feeder,0010,L2 Current (Max),A,25.75
605820,Ferry Road Pennar,2024-01-22T21:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.62
605820,Ferry Road Pennar,2024-01-22T21:20:00.000+00:00,feeder,0010,L1 Current (Min),A,29.12
605820,Ferry Road Pennar,2024-01-22T21:20:00.000+00:00,feeder,0010,L1 Current (Max),A,29.38
605820,Ferry Road Pennar,2024-01-22T21:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.25
605820,Ferry Road Pennar,2024-01-22T21:20:00.000+00:00,busbar,,L3 Voltage (Min),V,242.95
605820,Ferry Road Pennar,2024-01-22T21:20:00.000+00:00,busbar,,L3 Voltage (Max),V,242.98
605820,Ferry Road Pennar,2024-01-22T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.97
605820,Ferry Road Pennar,2024-01-22T21:20:00.000+00:00,busbar,,L2 Voltage (Min),V,242.3
605820,Ferry Road Pennar,2024-01-22T21:20:00.000+00:00,busbar,,L2 Voltage (Max),V,242.36
605820,Ferry Road Pennar,2024-01-22T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.34
605820,Ferry Road Pennar,2024-01-22T21:20:00.000+00:00,busbar,,L1 Voltage (Min),V,242.44
605820,Ferry Road Pennar,2024-01-22T21:20:00.000+00:00,busbar,,L1 Voltage (Max),V,242.52
605820,Ferry Road Pennar,2024-01-22T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.48
605820,Ferry Road Pennar,2024-01-22T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
605820,Ferry Road Pennar,2024-01-22T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
605820,Ferry Road Pennar,2024-01-22T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
605820,Ferry Road Pennar,2024-01-22T21:20:00.000+00:00,busbar,,L3 Active Power,kW,61.0
605820,Ferry Road Pennar,2024-01-22T21:20:00.000+00:00,busbar,,L2 Active Power,kW,36.0
605820,Ferry Road Pennar,2024-01-22T21:20:00.000+00:00,busbar,,L1 Active Power,kW,47.0
605820,Ferry Road Pennar,2024-01-22T21:20:00.000+00:00,busbar,,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-22T21:20:00.000+00:00,busbar,,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-22T21:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-22T21:20:00.000+00:00,busbar,,L3 Current (Min),A,251.12
605820,Ferry Road Pennar,2024-01-22T21:20:00.000+00:00,busbar,,L3 Current (Max),A,252.0
605820,Ferry Road Pennar,2024-01-22T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,251.62
605820,Ferry Road Pennar,2024-01-22T21:20:00.000+00:00,busbar,,L2 Current (Min),A,150.75
605820,Ferry Road Pennar,2024-01-22T21:20:00.000+00:00,busbar,,L2 Current (Max),A,150.88
605820,Ferry Road Pennar,2024-01-22T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,150.88
605820,Ferry Road Pennar,2024-01-22T21:20:00.000+00:00,busbar,,L1 Current (Min),A,197.25
605820,Ferry Road Pennar,2024-01-22T21:20:00.000+00:00,busbar,,L1 Current (Max),A,197.5
605820,Ferry Road Pennar,2024-01-22T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,197.5
605820,Ferry Road Pennar,2024-01-22T21:20:00.000+00:00,transformer,,Temperature,C,0.0
605820,Ferry Road Pennar,2024-01-22T21:20:00.000+00:00,ambient,,Temperature,C,0.0
605820,Ferry Road Pennar,2024-01-22T21:10:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T21:10:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,-3.88
605820,Ferry Road Pennar,2024-01-22T21:10:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T21:10:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,-2.31
605820,Ferry Road Pennar,2024-01-22T21:10:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T21:10:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,-5.5
605820,Ferry Road Pennar,2024-01-22T21:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-22T21:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-22T21:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-22T21:10:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,0.99234
605820,Ferry Road Pennar,2024-01-22T21:10:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,0.96692
605820,Ferry Road Pennar,2024-01-22T21:10:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,0.98416
605820,Ferry Road Pennar,2024-01-22T21:10:00.000+00:00,feeder,0050,L3 Active Power,kW,10.0
605820,Ferry Road Pennar,2024-01-22T21:10:00.000+00:00,feeder,0050,L2 Active Power,kW,4.0
605820,Ferry Road Pennar,2024-01-22T21:10:00.000+00:00,feeder,0050,L1 Active Power,kW,8.0
605820,Ferry Road Pennar,2024-01-22T21:10:00.000+00:00,feeder,0050,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-22T21:10:00.000+00:00,feeder,0050,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-22T21:10:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-22T21:10:00.000+00:00,feeder,0050,L3 Current (Min),A,40.38
605820,Ferry Road Pennar,2024-01-22T21:10:00.000+00:00,feeder,0050,L3 Current (Max),A,40.5
605820,Ferry Road Pennar,2024-01-22T21:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,40.38
605820,Ferry Road Pennar,2024-01-22T21:10:00.000+00:00,feeder,0050,L2 Current (Min),A,18.38
605820,Ferry Road Pennar,2024-01-22T21:10:00.000+00:00,feeder,0050,L2 Current (Max),A,18.5
605820,Ferry Road Pennar,2024-01-22T21:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,18.5
605820,Ferry Road Pennar,2024-01-22T21:10:00.000+00:00,feeder,0050,L1 Current (Min),A,35.38
605820,Ferry Road Pennar,2024-01-22T21:10:00.000+00:00,feeder,0050,L1 Current (Max),A,35.5
605820,Ferry Road Pennar,2024-01-22T21:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,35.38
605820,Ferry Road Pennar,2024-01-22T21:10:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T21:10:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-1.12
605820,Ferry Road Pennar,2024-01-22T21:10:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T21:10:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-5.62
605820,Ferry Road Pennar,2024-01-22T21:10:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T21:10:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-9.06
605820,Ferry Road Pennar,2024-01-22T21:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-22T21:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-22T21:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.0
605820,Ferry Road Pennar,2024-01-22T21:10:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.99728
605820,Ferry Road Pennar,2024-01-22T21:10:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.97842
605820,Ferry Road Pennar,2024-01-22T21:10:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.96909
605820,Ferry Road Pennar,2024-01-22T21:10:00.000+00:00,feeder,0040,L3 Active Power,kW,25.0
605820,Ferry Road Pennar,2024-01-22T21:10:00.000+00:00,feeder,0040,L2 Active Power,kW,14.0
605820,Ferry Road Pennar,2024-01-22T21:10:00.000+00:00,feeder,0040,L1 Active Power,kW,15.0
605820,Ferry Road Pennar,2024-01-22T21:10:00.000+00:00,feeder,0040,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-22T21:10:00.000+00:00,feeder,0040,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-22T21:10:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-22T21:10:00.000+00:00,feeder,0040,L3 Current (Min),A,103.38
605820,Ferry Road Pennar,2024-01-22T21:10:00.000+00:00,feeder,0040,L3 Current (Max),A,103.75
605820,Ferry Road Pennar,2024-01-22T21:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,103.5
605820,Ferry Road Pennar,2024-01-22T21:10:00.000+00:00,feeder,0040,L2 Current (Min),A,61.12
605820,Ferry Road Pennar,2024-01-22T21:10:00.000+00:00,feeder,0040,L2 Current (Max),A,61.12
605820,Ferry Road Pennar,2024-01-22T21:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,61.12
605820,Ferry Road Pennar,2024-01-22T21:10:00.000+00:00,feeder,0040,L1 Current (Min),A,63.0
605820,Ferry Road Pennar,2024-01-22T21:10:00.000+00:00,feeder,0040,L1 Current (Max),A,63.0
605820,Ferry Road Pennar,2024-01-22T21:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,63.0
605820,Ferry Road Pennar,2024-01-22T21:10:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T21:10:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-3.32
605820,Ferry Road Pennar,2024-01-22T21:10:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T21:10:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-3.0
605820,Ferry Road Pennar,2024-01-22T21:10:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T21:10:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-1.81
605820,Ferry Road Pennar,2024-01-22T21:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-22T21:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-22T21:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-22T21:10:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.99393
605820,Ferry Road Pennar,2024-01-22T21:10:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.97708
605820,Ferry Road Pennar,2024-01-22T21:10:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.99478
605820,Ferry Road Pennar,2024-01-22T21:10:00.000+00:00,feeder,0030,L3 Active Power,kW,8.0
605820,Ferry Road Pennar,2024-01-22T21:10:00.000+00:00,feeder,0030,L2 Active Power,kW,8.0
605820,Ferry Road Pennar,2024-01-22T21:10:00.000+00:00,feeder,0030,L1 Active Power,kW,8.0
605820,Ferry Road Pennar,2024-01-22T21:10:00.000+00:00,feeder,0030,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-22T21:10:00.000+00:00,feeder,0030,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-22T21:10:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-22T21:10:00.000+00:00,feeder,0030,L3 Current (Min),A,32.0
605820,Ferry Road Pennar,2024-01-22T21:10:00.000+00:00,feeder,0030,L3 Current (Max),A,32.12
605820,Ferry Road Pennar,2024-01-22T21:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,32.12
605820,Ferry Road Pennar,2024-01-22T21:10:00.000+00:00,feeder,0030,L2 Current (Min),A,32.25
605820,Ferry Road Pennar,2024-01-22T21:10:00.000+00:00,feeder,0030,L2 Current (Max),A,32.25
605820,Ferry Road Pennar,2024-01-22T21:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,32.25
605820,Ferry Road Pennar,2024-01-22T21:10:00.000+00:00,feeder,0030,L1 Current (Min),A,32.25
605820,Ferry Road Pennar,2024-01-22T21:10:00.000+00:00,feeder,0030,L1 Current (Max),A,32.75
605820,Ferry Road Pennar,2024-01-22T21:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,32.5
605820,Ferry Road Pennar,2024-01-22T21:10:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T21:10:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-11.56
605820,Ferry Road Pennar,2024-01-22T21:10:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T21:10:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-8.25
605820,Ferry Road Pennar,2024-01-22T21:10:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T21:10:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-1.94
605820,Ferry Road Pennar,2024-01-22T21:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-22T21:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-22T21:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-22T21:10:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.95431
605820,Ferry Road Pennar,2024-01-22T21:10:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.95059
605820,Ferry Road Pennar,2024-01-22T21:10:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.99521
605820,Ferry Road Pennar,2024-01-22T21:10:00.000+00:00,feeder,0020,L3 Active Power,kW,4.0
605820,Ferry Road Pennar,2024-01-22T21:10:00.000+00:00,feeder,0020,L2 Active Power,kW,2.0
605820,Ferry Road Pennar,2024-01-22T21:10:00.000+00:00,feeder,0020,L1 Active Power,kW,8.0
605820,Ferry Road Pennar,2024-01-22T21:10:00.000+00:00,feeder,0020,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-22T21:10:00.000+00:00,feeder,0020,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-22T21:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-22T21:10:00.000+00:00,feeder,0020,L3 Current (Min),A,15.0
605820,Ferry Road Pennar,2024-01-22T21:10:00.000+00:00,feeder,0020,L3 Current (Max),A,15.5
605820,Ferry Road Pennar,2024-01-22T21:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.25
605820,Ferry Road Pennar,2024-01-22T21:10:00.000+00:00,feeder,0020,L2 Current (Min),A,10.5
605820,Ferry Road Pennar,2024-01-22T21:10:00.000+00:00,feeder,0020,L2 Current (Max),A,10.88
605820,Ferry Road Pennar,2024-01-22T21:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.62
605820,Ferry Road Pennar,2024-01-22T21:10:00.000+00:00,feeder,0020,L1 Current (Min),A,31.0
605820,Ferry Road Pennar,2024-01-22T21:10:00.000+00:00,feeder,0020,L1 Current (Max),A,31.38
605820,Ferry Road Pennar,2024-01-22T21:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,31.25
605820,Ferry Road Pennar,2024-01-22T21:10:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T21:10:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-0.38
605820,Ferry Road Pennar,2024-01-22T21:10:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T21:10:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-9.81
605820,Ferry Road Pennar,2024-01-22T21:10:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T21:10:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-7.56
605820,Ferry Road Pennar,2024-01-22T21:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-22T21:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-22T21:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-22T21:10:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.97821
605820,Ferry Road Pennar,2024-01-22T21:10:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.96307
605820,Ferry Road Pennar,2024-01-22T21:10:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.97784
605820,Ferry Road Pennar,2024-01-22T21:10:00.000+00:00,feeder,0010,L3 Active Power,kW,4.0
605820,Ferry Road Pennar,2024-01-22T21:10:00.000+00:00,feeder,0010,L2 Active Power,kW,6.0
605820,Ferry Road Pennar,2024-01-22T21:10:00.000+00:00,feeder,0010,L1 Active Power,kW,7.0
605820,Ferry Road Pennar,2024-01-22T21:10:00.000+00:00,feeder,0010,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-22T21:10:00.000+00:00,feeder,0010,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-22T21:10:00.000+00:00,feeder,0010,L3 Current (Min),A,17.12
605820,Ferry Road Pennar,2024-01-22T21:10:00.000+00:00,feeder,0010,L3 Current (Max),A,17.25
605820,Ferry Road Pennar,2024-01-22T21:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.12
605820,Ferry Road Pennar,2024-01-22T21:10:00.000+00:00,feeder,0010,L2 Current (Min),A,25.0
605820,Ferry Road Pennar,2024-01-22T21:10:00.000+00:00,feeder,0010,L2 Current (Max),A,25.62
605820,Ferry Road Pennar,2024-01-22T21:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.25
605820,Ferry Road Pennar,2024-01-22T21:10:00.000+00:00,feeder,0010,L1 Current (Min),A,27.5
605820,Ferry Road Pennar,2024-01-22T21:10:00.000+00:00,feeder,0010,L1 Current (Max),A,27.62
605820,Ferry Road Pennar,2024-01-22T21:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.62
605820,Ferry Road Pennar,2024-01-22T21:10:00.000+00:00,busbar,,L3 Voltage (Min),V,241.77
605820,Ferry Road Pennar,2024-01-22T21:10:00.000+00:00,busbar,,L3 Voltage (Max),V,241.78
605820,Ferry Road Pennar,2024-01-22T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.78
605820,Ferry Road Pennar,2024-01-22T21:10:00.000+00:00,busbar,,L2 Voltage (Min),V,240.91
605820,Ferry Road Pennar,2024-01-22T21:10:00.000+00:00,busbar,,L2 Voltage (Max),V,240.92
605820,Ferry Road Pennar,2024-01-22T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.92
605820,Ferry Road Pennar,2024-01-22T21:10:00.000+00:00,busbar,,L1 Voltage (Min),V,241.28
605820,Ferry Road Pennar,2024-01-22T21:10:00.000+00:00,busbar,,L1 Voltage (Max),V,241.3
605820,Ferry Road Pennar,2024-01-22T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.28
605820,Ferry Road Pennar,2024-01-22T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
605820,Ferry Road Pennar,2024-01-22T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
605820,Ferry Road Pennar,2024-01-22T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
605820,Ferry Road Pennar,2024-01-22T21:10:00.000+00:00,busbar,,L3 Active Power,kW,50.0
605820,Ferry Road Pennar,2024-01-22T21:10:00.000+00:00,busbar,,L2 Active Power,kW,35.0
605820,Ferry Road Pennar,2024-01-22T21:10:00.000+00:00,busbar,,L1 Active Power,kW,45.0
605820,Ferry Road Pennar,2024-01-22T21:10:00.000+00:00,busbar,,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-22T21:10:00.000+00:00,busbar,,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-22T21:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-22T21:10:00.000+00:00,busbar,,L3 Current (Min),A,208.0
605820,Ferry Road Pennar,2024-01-22T21:10:00.000+00:00,busbar,,L3 Current (Max),A,208.12
605820,Ferry Road Pennar,2024-01-22T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,208.12
605820,Ferry Road Pennar,2024-01-22T21:10:00.000+00:00,busbar,,L2 Current (Min),A,147.38
605820,Ferry Road Pennar,2024-01-22T21:10:00.000+00:00,busbar,,L2 Current (Max),A,147.88
605820,Ferry Road Pennar,2024-01-22T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,147.62
605820,Ferry Road Pennar,2024-01-22T21:10:00.000+00:00,busbar,,L1 Current (Min),A,189.25
605820,Ferry Road Pennar,2024-01-22T21:10:00.000+00:00,busbar,,L1 Current (Max),A,189.38
605820,Ferry Road Pennar,2024-01-22T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,189.38
605820,Ferry Road Pennar,2024-01-22T21:10:00.000+00:00,transformer,,Temperature,C,0.0
605820,Ferry Road Pennar,2024-01-22T21:10:00.000+00:00,ambient,,Temperature,C,0.0
605820,Ferry Road Pennar,2024-01-22T21:00:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T21:00:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,-3.75
605820,Ferry Road Pennar,2024-01-22T21:00:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T21:00:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,-2.5
605820,Ferry Road Pennar,2024-01-22T21:00:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T21:00:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,-7.81
605820,Ferry Road Pennar,2024-01-22T21:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-22T21:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-22T21:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-22T21:00:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,0.99319
605820,Ferry Road Pennar,2024-01-22T21:00:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,0.96716
605820,Ferry Road Pennar,2024-01-22T21:00:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,0.9733
605820,Ferry Road Pennar,2024-01-22T21:00:00.000+00:00,feeder,0050,L3 Active Power,kW,12.0
605820,Ferry Road Pennar,2024-01-22T21:00:00.000+00:00,feeder,0050,L2 Active Power,kW,4.0
605820,Ferry Road Pennar,2024-01-22T21:00:00.000+00:00,feeder,0050,L1 Active Power,kW,7.0
605820,Ferry Road Pennar,2024-01-22T21:00:00.000+00:00,feeder,0050,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-22T21:00:00.000+00:00,feeder,0050,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-22T21:00:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-22T21:00:00.000+00:00,feeder,0050,L3 Current (Min),A,47.75
605820,Ferry Road Pennar,2024-01-22T21:00:00.000+00:00,feeder,0050,L3 Current (Max),A,47.75
605820,Ferry Road Pennar,2024-01-22T21:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,47.75
605820,Ferry Road Pennar,2024-01-22T21:00:00.000+00:00,feeder,0050,L2 Current (Min),A,17.75
605820,Ferry Road Pennar,2024-01-22T21:00:00.000+00:00,feeder,0050,L2 Current (Max),A,17.88
605820,Ferry Road Pennar,2024-01-22T21:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,17.88
605820,Ferry Road Pennar,2024-01-22T21:00:00.000+00:00,feeder,0050,L1 Current (Min),A,30.38
605820,Ferry Road Pennar,2024-01-22T21:00:00.000+00:00,feeder,0050,L1 Current (Max),A,30.75
605820,Ferry Road Pennar,2024-01-22T21:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,30.5
605820,Ferry Road Pennar,2024-01-22T21:00:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T21:00:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-3.69
605820,Ferry Road Pennar,2024-01-22T21:00:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T21:00:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-9.94
605820,Ferry Road Pennar,2024-01-22T21:00:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T21:00:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-10.69
605820,Ferry Road Pennar,2024-01-22T21:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-22T21:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.0
605820,Ferry Road Pennar,2024-01-22T21:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-3.0
605820,Ferry Road Pennar,2024-01-22T21:00:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.99179
605820,Ferry Road Pennar,2024-01-22T21:00:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.95227
605820,Ferry Road Pennar,2024-01-22T21:00:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.96106
605820,Ferry Road Pennar,2024-01-22T21:00:00.000+00:00,feeder,0040,L3 Active Power,kW,16.0
605820,Ferry Road Pennar,2024-01-22T21:00:00.000+00:00,feeder,0040,L2 Active Power,kW,10.0
605820,Ferry Road Pennar,2024-01-22T21:00:00.000+00:00,feeder,0040,L1 Active Power,kW,14.0
605820,Ferry Road Pennar,2024-01-22T21:00:00.000+00:00,feeder,0040,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-22T21:00:00.000+00:00,feeder,0040,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-22T21:00:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-22T21:00:00.000+00:00,feeder,0040,L3 Current (Min),A,65.62
605820,Ferry Road Pennar,2024-01-22T21:00:00.000+00:00,feeder,0040,L3 Current (Max),A,66.0
605820,Ferry Road Pennar,2024-01-22T21:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,65.75
605820,Ferry Road Pennar,2024-01-22T21:00:00.000+00:00,feeder,0040,L2 Current (Min),A,44.25
605820,Ferry Road Pennar,2024-01-22T21:00:00.000+00:00,feeder,0040,L2 Current (Max),A,44.75
605820,Ferry Road Pennar,2024-01-22T21:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,44.5
605820,Ferry Road Pennar,2024-01-22T21:00:00.000+00:00,feeder,0040,L1 Current (Min),A,60.88
605820,Ferry Road Pennar,2024-01-22T21:00:00.000+00:00,feeder,0040,L1 Current (Max),A,60.88
605820,Ferry Road Pennar,2024-01-22T21:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,60.88
605820,Ferry Road Pennar,2024-01-22T21:00:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T21:00:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-0.69
605820,Ferry Road Pennar,2024-01-22T21:00:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T21:00:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-0.56
605820,Ferry Road Pennar,2024-01-22T21:00:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T21:00:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-1.81
605820,Ferry Road Pennar,2024-01-22T21:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-22T21:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-22T21:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-22T21:00:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.99622
605820,Ferry Road Pennar,2024-01-22T21:00:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.96783
605820,Ferry Road Pennar,2024-01-22T21:00:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.99512
605820,Ferry Road Pennar,2024-01-22T21:00:00.000+00:00,feeder,0030,L3 Active Power,kW,13.0
605820,Ferry Road Pennar,2024-01-22T21:00:00.000+00:00,feeder,0030,L2 Active Power,kW,9.0
605820,Ferry Road Pennar,2024-01-22T21:00:00.000+00:00,feeder,0030,L1 Active Power,kW,8.0
605820,Ferry Road Pennar,2024-01-22T21:00:00.000+00:00,feeder,0030,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-22T21:00:00.000+00:00,feeder,0030,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-22T21:00:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
