Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605820,Ferry Road Pennar,2024-01-22T21:00:00.000+00:00,feeder,0030,L3 Current (Min),A,52.12
605820,Ferry Road Pennar,2024-01-22T21:00:00.000+00:00,feeder,0030,L3 Current (Max),A,52.25
605820,Ferry Road Pennar,2024-01-22T21:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,52.25
605820,Ferry Road Pennar,2024-01-22T21:00:00.000+00:00,feeder,0030,L2 Current (Min),A,36.88
605820,Ferry Road Pennar,2024-01-22T21:00:00.000+00:00,feeder,0030,L2 Current (Max),A,36.88
605820,Ferry Road Pennar,2024-01-22T21:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,36.88
605820,Ferry Road Pennar,2024-01-22T21:00:00.000+00:00,feeder,0030,L1 Current (Min),A,33.12
605820,Ferry Road Pennar,2024-01-22T21:00:00.000+00:00,feeder,0030,L1 Current (Max),A,33.38
605820,Ferry Road Pennar,2024-01-22T21:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,33.25
605820,Ferry Road Pennar,2024-01-22T21:00:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T21:00:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-4.38
605820,Ferry Road Pennar,2024-01-22T21:00:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T21:00:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-7.06
605820,Ferry Road Pennar,2024-01-22T21:00:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T21:00:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,3.5
605820,Ferry Road Pennar,2024-01-22T21:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-22T21:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-22T21:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.0
605820,Ferry Road Pennar,2024-01-22T21:00:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.9707
605820,Ferry Road Pennar,2024-01-22T21:00:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.9473
605820,Ferry Road Pennar,2024-01-22T21:00:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.98874
605820,Ferry Road Pennar,2024-01-22T21:00:00.000+00:00,feeder,0020,L3 Active Power,kW,3.0
605820,Ferry Road Pennar,2024-01-22T21:00:00.000+00:00,feeder,0020,L2 Active Power,kW,3.0
605820,Ferry Road Pennar,2024-01-22T21:00:00.000+00:00,feeder,0020,L1 Active Power,kW,6.0
605820,Ferry Road Pennar,2024-01-22T21:00:00.000+00:00,feeder,0020,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-22T21:00:00.000+00:00,feeder,0020,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-22T21:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-22T21:00:00.000+00:00,feeder,0020,L3 Current (Min),A,14.12
605820,Ferry Road Pennar,2024-01-22T21:00:00.000+00:00,feeder,0020,L3 Current (Max),A,14.62
605820,Ferry Road Pennar,2024-01-22T21:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.25
605820,Ferry Road Pennar,2024-01-22T21:00:00.000+00:00,feeder,0020,L2 Current (Min),A,10.88
605820,Ferry Road Pennar,2024-01-22T21:00:00.000+00:00,feeder,0020,L2 Current (Max),A,11.12
605820,Ferry Road Pennar,2024-01-22T21:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.0
605820,Ferry Road Pennar,2024-01-22T21:00:00.000+00:00,feeder,0020,L1 Current (Min),A,25.5
605820,Ferry Road Pennar,2024-01-22T21:00:00.000+00:00,feeder,0020,L1 Current (Max),A,26.12
605820,Ferry Road Pennar,2024-01-22T21:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.75
605820,Ferry Road Pennar,2024-01-22T21:00:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T21:00:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,0.81
605820,Ferry Road Pennar,2024-01-22T21:00:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T21:00:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-10.69
605820,Ferry Road Pennar,2024-01-22T21:00:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T21:00:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-7.31
605820,Ferry Road Pennar,2024-01-22T21:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-22T21:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-22T21:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-22T21:00:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.99258
605820,Ferry Road Pennar,2024-01-22T21:00:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.96017
605820,Ferry Road Pennar,2024-01-22T21:00:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.9776
605820,Ferry Road Pennar,2024-01-22T21:00:00.000+00:00,feeder,0010,L3 Active Power,kW,10.0
605820,Ferry Road Pennar,2024-01-22T21:00:00.000+00:00,feeder,0010,L2 Active Power,kW,6.0
605820,Ferry Road Pennar,2024-01-22T21:00:00.000+00:00,feeder,0010,L1 Active Power,kW,7.0
605820,Ferry Road Pennar,2024-01-22T21:00:00.000+00:00,feeder,0010,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-22T21:00:00.000+00:00,feeder,0010,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-22T21:00:00.000+00:00,feeder,0010,L3 Current (Min),A,40.12
605820,Ferry Road Pennar,2024-01-22T21:00:00.000+00:00,feeder,0010,L3 Current (Max),A,40.25
605820,Ferry Road Pennar,2024-01-22T21:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,40.25
605820,Ferry Road Pennar,2024-01-22T21:00:00.000+00:00,feeder,0010,L2 Current (Min),A,25.38
605820,Ferry Road Pennar,2024-01-22T21:00:00.000+00:00,feeder,0010,L2 Current (Max),A,25.62
605820,Ferry Road Pennar,2024-01-22T21:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.5
605820,Ferry Road Pennar,2024-01-22T21:00:00.000+00:00,feeder,0010,L1 Current (Min),A,29.75
605820,Ferry Road Pennar,2024-01-22T21:00:00.000+00:00,feeder,0010,L1 Current (Max),A,29.88
605820,Ferry Road Pennar,2024-01-22T21:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.75
605820,Ferry Road Pennar,2024-01-22T21:00:00.000+00:00,busbar,,L3 Voltage (Min),V,243.08
605820,Ferry Road Pennar,2024-01-22T21:00:00.000+00:00,busbar,,L3 Voltage (Max),V,243.11
605820,Ferry Road Pennar,2024-01-22T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.09
605820,Ferry Road Pennar,2024-01-22T21:00:00.000+00:00,busbar,,L2 Voltage (Min),V,242.38
605820,Ferry Road Pennar,2024-01-22T21:00:00.000+00:00,busbar,,L2 Voltage (Max),V,242.42
605820,Ferry Road Pennar,2024-01-22T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.41
605820,Ferry Road Pennar,2024-01-22T21:00:00.000+00:00,busbar,,L1 Voltage (Min),V,242.59
605820,Ferry Road Pennar,2024-01-22T21:00:00.000+00:00,busbar,,L1 Voltage (Max),V,242.64
605820,Ferry Road Pennar,2024-01-22T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.62
605820,Ferry Road Pennar,2024-01-22T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
605820,Ferry Road Pennar,2024-01-22T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
605820,Ferry Road Pennar,2024-01-22T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
605820,Ferry Road Pennar,2024-01-22T21:00:00.000+00:00,busbar,,L3 Active Power,kW,53.0
605820,Ferry Road Pennar,2024-01-22T21:00:00.000+00:00,busbar,,L2 Active Power,kW,32.0
605820,Ferry Road Pennar,2024-01-22T21:00:00.000+00:00,busbar,,L1 Active Power,kW,43.0
605820,Ferry Road Pennar,2024-01-22T21:00:00.000+00:00,busbar,,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-22T21:00:00.000+00:00,busbar,,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-22T21:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-22T21:00:00.000+00:00,busbar,,L3 Current (Min),A,219.88
605820,Ferry Road Pennar,2024-01-22T21:00:00.000+00:00,busbar,,L3 Current (Max),A,220.25
605820,Ferry Road Pennar,2024-01-22T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,220.0
605820,Ferry Road Pennar,2024-01-22T21:00:00.000+00:00,busbar,,L2 Current (Min),A,135.25
605820,Ferry Road Pennar,2024-01-22T21:00:00.000+00:00,busbar,,L2 Current (Max),A,135.5
605820,Ferry Road Pennar,2024-01-22T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,135.38
605820,Ferry Road Pennar,2024-01-22T21:00:00.000+00:00,busbar,,L1 Current (Min),A,179.0
605820,Ferry Road Pennar,2024-01-22T21:00:00.000+00:00,busbar,,L1 Current (Max),A,179.12
605820,Ferry Road Pennar,2024-01-22T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,179.12
605820,Ferry Road Pennar,2024-01-22T21:00:00.000+00:00,transformer,,Temperature,C,0.0
605820,Ferry Road Pennar,2024-01-22T21:00:00.000+00:00,ambient,,Temperature,C,0.0
605820,Ferry Road Pennar,2024-01-22T20:50:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T20:50:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,-4.25
605820,Ferry Road Pennar,2024-01-22T20:50:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T20:50:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,-1.12
605820,Ferry Road Pennar,2024-01-22T20:50:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T20:50:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,-5.69
605820,Ferry Road Pennar,2024-01-22T20:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-22T20:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-22T20:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-22T20:50:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,0.98972
605820,Ferry Road Pennar,2024-01-22T20:50:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,0.96155
605820,Ferry Road Pennar,2024-01-22T20:50:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,0.98499
605820,Ferry Road Pennar,2024-01-22T20:50:00.000+00:00,feeder,0050,L3 Active Power,kW,9.0
605820,Ferry Road Pennar,2024-01-22T20:50:00.000+00:00,feeder,0050,L2 Active Power,kW,4.0
605820,Ferry Road Pennar,2024-01-22T20:50:00.000+00:00,feeder,0050,L1 Active Power,kW,9.0
605820,Ferry Road Pennar,2024-01-22T20:50:00.000+00:00,feeder,0050,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-22T20:50:00.000+00:00,feeder,0050,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-22T20:50:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-22T20:50:00.000+00:00,feeder,0050,L3 Current (Min),A,39.25
605820,Ferry Road Pennar,2024-01-22T20:50:00.000+00:00,feeder,0050,L3 Current (Max),A,39.25
605820,Ferry Road Pennar,2024-01-22T20:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,39.25
605820,Ferry Road Pennar,2024-01-22T20:50:00.000+00:00,feeder,0050,L2 Current (Min),A,18.38
605820,Ferry Road Pennar,2024-01-22T20:50:00.000+00:00,feeder,0050,L2 Current (Max),A,18.5
605820,Ferry Road Pennar,2024-01-22T20:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,18.38
605820,Ferry Road Pennar,2024-01-22T20:50:00.000+00:00,feeder,0050,L1 Current (Min),A,39.0
605820,Ferry Road Pennar,2024-01-22T20:50:00.000+00:00,feeder,0050,L1 Current (Max),A,39.0
605820,Ferry Road Pennar,2024-01-22T20:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,39.0
605820,Ferry Road Pennar,2024-01-22T20:50:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T20:50:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-4.5
605820,Ferry Road Pennar,2024-01-22T20:50:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T20:50:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-4.56
605820,Ferry Road Pennar,2024-01-22T20:50:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T20:50:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-17.31
605820,Ferry Road Pennar,2024-01-22T20:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-22T20:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-22T20:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-3.0
605820,Ferry Road Pennar,2024-01-22T20:50:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.98975
605820,Ferry Road Pennar,2024-01-22T20:50:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.97107
605820,Ferry Road Pennar,2024-01-22T20:50:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.91104
605820,Ferry Road Pennar,2024-01-22T20:50:00.000+00:00,feeder,0040,L3 Active Power,kW,16.0
605820,Ferry Road Pennar,2024-01-22T20:50:00.000+00:00,feeder,0040,L2 Active Power,kW,12.0
605820,Ferry Road Pennar,2024-01-22T20:50:00.000+00:00,feeder,0040,L1 Active Power,kW,9.0
605820,Ferry Road Pennar,2024-01-22T20:50:00.000+00:00,feeder,0040,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-22T20:50:00.000+00:00,feeder,0040,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-22T20:50:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-22T20:50:00.000+00:00,feeder,0040,L3 Current (Min),A,67.38
605820,Ferry Road Pennar,2024-01-22T20:50:00.000+00:00,feeder,0040,L3 Current (Max),A,67.38
605820,Ferry Road Pennar,2024-01-22T20:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,67.38
605820,Ferry Road Pennar,2024-01-22T20:50:00.000+00:00,feeder,0040,L2 Current (Min),A,49.25
605820,Ferry Road Pennar,2024-01-22T20:50:00.000+00:00,feeder,0040,L2 Current (Max),A,49.75
605820,Ferry Road Pennar,2024-01-22T20:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,49.5
605820,Ferry Road Pennar,2024-01-22T20:50:00.000+00:00,feeder,0040,L1 Current (Min),A,42.25
605820,Ferry Road Pennar,2024-01-22T20:50:00.000+00:00,feeder,0040,L1 Current (Max),A,42.38
605820,Ferry Road Pennar,2024-01-22T20:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,42.38
605820,Ferry Road Pennar,2024-01-22T20:50:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T20:50:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-4.44
605820,Ferry Road Pennar,2024-01-22T20:50:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T20:50:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-5.19
605820,Ferry Road Pennar,2024-01-22T20:50:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T20:50:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,1.25
605820,Ferry Road Pennar,2024-01-22T20:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-22T20:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-22T20:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-22T20:50:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.9942
605820,Ferry Road Pennar,2024-01-22T20:50:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.97031
605820,Ferry Road Pennar,2024-01-22T20:50:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.99664
605820,Ferry Road Pennar,2024-01-22T20:50:00.000+00:00,feeder,0030,L3 Active Power,kW,15.0
605820,Ferry Road Pennar,2024-01-22T20:50:00.000+00:00,feeder,0030,L2 Active Power,kW,6.0
605820,Ferry Road Pennar,2024-01-22T20:50:00.000+00:00,feeder,0030,L1 Active Power,kW,10.0
605820,Ferry Road Pennar,2024-01-22T20:50:00.000+00:00,feeder,0030,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-22T20:50:00.000+00:00,feeder,0030,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-22T20:50:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-22T20:50:00.000+00:00,feeder,0030,L3 Current (Min),A,60.5
605820,Ferry Road Pennar,2024-01-22T20:50:00.000+00:00,feeder,0030,L3 Current (Max),A,60.62
605820,Ferry Road Pennar,2024-01-22T20:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,60.5
605820,Ferry Road Pennar,2024-01-22T20:50:00.000+00:00,feeder,0030,L2 Current (Min),A,26.5
605820,Ferry Road Pennar,2024-01-22T20:50:00.000+00:00,feeder,0030,L2 Current (Max),A,26.62
605820,Ferry Road Pennar,2024-01-22T20:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,26.5
605820,Ferry Road Pennar,2024-01-22T20:50:00.000+00:00,feeder,0030,L1 Current (Min),A,39.62
605820,Ferry Road Pennar,2024-01-22T20:50:00.000+00:00,feeder,0030,L1 Current (Max),A,39.62
605820,Ferry Road Pennar,2024-01-22T20:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,39.62
605820,Ferry Road Pennar,2024-01-22T20:50:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T20:50:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-3.82
605820,Ferry Road Pennar,2024-01-22T20:50:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T20:50:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-2.62
605820,Ferry Road Pennar,2024-01-22T20:50:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T20:50:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-1.81
605820,Ferry Road Pennar,2024-01-22T20:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-22T20:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-22T20:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-22T20:50:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.98972
605820,Ferry Road Pennar,2024-01-22T20:50:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.9603
605820,Ferry Road Pennar,2024-01-22T20:50:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.98862
605820,Ferry Road Pennar,2024-01-22T20:50:00.000+00:00,feeder,0020,L3 Active Power,kW,6.0
605820,Ferry Road Pennar,2024-01-22T20:50:00.000+00:00,feeder,0020,L2 Active Power,kW,3.0
605820,Ferry Road Pennar,2024-01-22T20:50:00.000+00:00,feeder,0020,L1 Active Power,kW,5.0
605820,Ferry Road Pennar,2024-01-22T20:50:00.000+00:00,feeder,0020,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-22T20:50:00.000+00:00,feeder,0020,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-22T20:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-22T20:50:00.000+00:00,feeder,0020,L3 Current (Min),A,25.62
605820,Ferry Road Pennar,2024-01-22T20:50:00.000+00:00,feeder,0020,L3 Current (Max),A,25.88
605820,Ferry Road Pennar,2024-01-22T20:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.75
605820,Ferry Road Pennar,2024-01-22T20:50:00.000+00:00,feeder,0020,L2 Current (Min),A,11.5
605820,Ferry Road Pennar,2024-01-22T20:50:00.000+00:00,feeder,0020,L2 Current (Max),A,11.5
605820,Ferry Road Pennar,2024-01-22T20:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.5
605820,Ferry Road Pennar,2024-01-22T20:50:00.000+00:00,feeder,0020,L1 Current (Min),A,21.25
605820,Ferry Road Pennar,2024-01-22T20:50:00.000+00:00,feeder,0020,L1 Current (Max),A,21.38
605820,Ferry Road Pennar,2024-01-22T20:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.38
605820,Ferry Road Pennar,2024-01-22T20:50:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T20:50:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-1.75
605820,Ferry Road Pennar,2024-01-22T20:50:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T20:50:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-4.38
605820,Ferry Road Pennar,2024-01-22T20:50:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T20:50:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-6.63
605820,Ferry Road Pennar,2024-01-22T20:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-22T20:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-22T20:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-22T20:50:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.98016
605820,Ferry Road Pennar,2024-01-22T20:50:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.98495
605820,Ferry Road Pennar,2024-01-22T20:50:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.97757
605820,Ferry Road Pennar,2024-01-22T20:50:00.000+00:00,feeder,0010,L3 Active Power,kW,4.0
605820,Ferry Road Pennar,2024-01-22T20:50:00.000+00:00,feeder,0010,L2 Active Power,kW,7.0
605820,Ferry Road Pennar,2024-01-22T20:50:00.000+00:00,feeder,0010,L1 Active Power,kW,7.0
605820,Ferry Road Pennar,2024-01-22T20:50:00.000+00:00,feeder,0010,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-22T20:50:00.000+00:00,feeder,0010,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-22T20:50:00.000+00:00,feeder,0010,L3 Current (Min),A,17.75
605820,Ferry Road Pennar,2024-01-22T20:50:00.000+00:00,feeder,0010,L3 Current (Max),A,18.0
605820,Ferry Road Pennar,2024-01-22T20:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.88
605820,Ferry Road Pennar,2024-01-22T20:50:00.000+00:00,feeder,0010,L2 Current (Min),A,30.12
605820,Ferry Road Pennar,2024-01-22T20:50:00.000+00:00,feeder,0010,L2 Current (Max),A,30.25
605820,Ferry Road Pennar,2024-01-22T20:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,30.25
605820,Ferry Road Pennar,2024-01-22T20:50:00.000+00:00,feeder,0010,L1 Current (Min),A,28.12
605820,Ferry Road Pennar,2024-01-22T20:50:00.000+00:00,feeder,0010,L1 Current (Max),A,28.25
605820,Ferry Road Pennar,2024-01-22T20:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.25
605820,Ferry Road Pennar,2024-01-22T20:50:00.000+00:00,busbar,,L3 Voltage (Min),V,242.94
605820,Ferry Road Pennar,2024-01-22T20:50:00.000+00:00,busbar,,L3 Voltage (Max),V,243.0
605820,Ferry Road Pennar,2024-01-22T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.97
605820,Ferry Road Pennar,2024-01-22T20:50:00.000+00:00,busbar,,L2 Voltage (Min),V,242.19
605820,Ferry Road Pennar,2024-01-22T20:50:00.000+00:00,busbar,,L2 Voltage (Max),V,242.23
605820,Ferry Road Pennar,2024-01-22T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.2
605820,Ferry Road Pennar,2024-01-22T20:50:00.000+00:00,busbar,,L1 Voltage (Min),V,242.84
605820,Ferry Road Pennar,2024-01-22T20:50:00.000+00:00,busbar,,L1 Voltage (Max),V,242.89
605820,Ferry Road Pennar,2024-01-22T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.86
605820,Ferry Road Pennar,2024-01-22T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
605820,Ferry Road Pennar,2024-01-22T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
605820,Ferry Road Pennar,2024-01-22T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
605820,Ferry Road Pennar,2024-01-22T20:50:00.000+00:00,busbar,,L3 Active Power,kW,51.0
605820,Ferry Road Pennar,2024-01-22T20:50:00.000+00:00,busbar,,L2 Active Power,kW,32.0
605820,Ferry Road Pennar,2024-01-22T20:50:00.000+00:00,busbar,,L1 Active Power,kW,40.0
605820,Ferry Road Pennar,2024-01-22T20:50:00.000+00:00,busbar,,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-22T20:50:00.000+00:00,busbar,,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-22T20:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-22T20:50:00.000+00:00,busbar,,L3 Current (Min),A,210.75
605820,Ferry Road Pennar,2024-01-22T20:50:00.000+00:00,busbar,,L3 Current (Max),A,210.88
605820,Ferry Road Pennar,2024-01-22T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,210.88
605820,Ferry Road Pennar,2024-01-22T20:50:00.000+00:00,busbar,,L2 Current (Min),A,135.75
605820,Ferry Road Pennar,2024-01-22T20:50:00.000+00:00,busbar,,L2 Current (Max),A,136.38
605820,Ferry Road Pennar,2024-01-22T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,136.0
605820,Ferry Road Pennar,2024-01-22T20:50:00.000+00:00,busbar,,L1 Current (Min),A,168.88
605820,Ferry Road Pennar,2024-01-22T20:50:00.000+00:00,busbar,,L1 Current (Max),A,168.88
605820,Ferry Road Pennar,2024-01-22T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,168.88
605820,Ferry Road Pennar,2024-01-22T20:50:00.000+00:00,transformer,,Temperature,C,0.0
605820,Ferry Road Pennar,2024-01-22T20:50:00.000+00:00,ambient,,Temperature,C,0.0
605820,Ferry Road Pennar,2024-01-22T20:40:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T20:40:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,-8.0
605820,Ferry Road Pennar,2024-01-22T20:40:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T20:40:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,-2.25
605820,Ferry Road Pennar,2024-01-22T20:40:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T20:40:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,-5.25
605820,Ferry Road Pennar,2024-01-22T20:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-22T20:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-22T20:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-22T20:40:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,0.97824
605820,Ferry Road Pennar,2024-01-22T20:40:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,0.95917
605820,Ferry Road Pennar,2024-01-22T20:40:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,0.98746
605820,Ferry Road Pennar,2024-01-22T20:40:00.000+00:00,feeder,0050,L3 Active Power,kW,7.0
605820,Ferry Road Pennar,2024-01-22T20:40:00.000+00:00,feeder,0050,L2 Active Power,kW,4.0
605820,Ferry Road Pennar,2024-01-22T20:40:00.000+00:00,feeder,0050,L1 Active Power,kW,10.0
605820,Ferry Road Pennar,2024-01-22T20:40:00.000+00:00,feeder,0050,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-22T20:40:00.000+00:00,feeder,0050,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-22T20:40:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-22T20:40:00.000+00:00,feeder,0050,L3 Current (Min),A,28.12
605820,Ferry Road Pennar,2024-01-22T20:40:00.000+00:00,feeder,0050,L3 Current (Max),A,28.25
605820,Ferry Road Pennar,2024-01-22T20:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,28.25
605820,Ferry Road Pennar,2024-01-22T20:40:00.000+00:00,feeder,0050,L2 Current (Min),A,18.25
605820,Ferry Road Pennar,2024-01-22T20:40:00.000+00:00,feeder,0050,L2 Current (Max),A,18.38
605820,Ferry Road Pennar,2024-01-22T20:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,18.38
605820,Ferry Road Pennar,2024-01-22T20:40:00.000+00:00,feeder,0050,L1 Current (Min),A,43.0
605820,Ferry Road Pennar,2024-01-22T20:40:00.000+00:00,feeder,0050,L1 Current (Max),A,43.38
605820,Ferry Road Pennar,2024-01-22T20:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,43.12
605820,Ferry Road Pennar,2024-01-22T20:40:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T20:40:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-1.75
605820,Ferry Road Pennar,2024-01-22T20:40:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T20:40:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-8.37
605820,Ferry Road Pennar,2024-01-22T20:40:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T20:40:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-7.06
605820,Ferry Road Pennar,2024-01-22T20:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-22T20:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.0
605820,Ferry Road Pennar,2024-01-22T20:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.0
605820,Ferry Road Pennar,2024-01-22T20:40:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.98459
605820,Ferry Road Pennar,2024-01-22T20:40:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.95254
605820,Ferry Road Pennar,2024-01-22T20:40:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.97592
605820,Ferry Road Pennar,2024-01-22T20:40:00.000+00:00,feeder,0040,L3 Active Power,kW,12.0
605820,Ferry Road Pennar,2024-01-22T20:40:00.000+00:00,feeder,0040,L2 Active Power,kW,11.0
605820,Ferry Road Pennar,2024-01-22T20:40:00.000+00:00,feeder,0040,L1 Active Power,kW,15.0
605820,Ferry Road Pennar,2024-01-22T20:40:00.000+00:00,feeder,0040,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-22T20:40:00.000+00:00,feeder,0040,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-22T20:40:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-22T20:40:00.000+00:00,feeder,0040,L3 Current (Min),A,50.0
605820,Ferry Road Pennar,2024-01-22T20:40:00.000+00:00,feeder,0040,L3 Current (Max),A,50.12
605820,Ferry Road Pennar,2024-01-22T20:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,50.12
605820,Ferry Road Pennar,2024-01-22T20:40:00.000+00:00,feeder,0040,L2 Current (Min),A,45.62
605820,Ferry Road Pennar,2024-01-22T20:40:00.000+00:00,feeder,0040,L2 Current (Max),A,46.12
605820,Ferry Road Pennar,2024-01-22T20:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,46.0
605820,Ferry Road Pennar,2024-01-22T20:40:00.000+00:00,feeder,0040,L1 Current (Min),A,64.25
605820,Ferry Road Pennar,2024-01-22T20:40:00.000+00:00,feeder,0040,L1 Current (Max),A,64.62
605820,Ferry Road Pennar,2024-01-22T20:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,64.5
605820,Ferry Road Pennar,2024-01-22T20:40:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T20:40:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-8.25
605820,Ferry Road Pennar,2024-01-22T20:40:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T20:40:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-10.31
605820,Ferry Road Pennar,2024-01-22T20:40:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T20:40:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-6.44
605820,Ferry Road Pennar,2024-01-22T20:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-22T20:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-22T20:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-22T20:40:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.98227
605820,Ferry Road Pennar,2024-01-22T20:40:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.93298
605820,Ferry Road Pennar,2024-01-22T20:40:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.98126
605820,Ferry Road Pennar,2024-01-22T20:40:00.000+00:00,feeder,0030,L3 Active Power,kW,7.0
605820,Ferry Road Pennar,2024-01-22T20:40:00.000+00:00,feeder,0030,L2 Active Power,kW,4.0
605820,Ferry Road Pennar,2024-01-22T20:40:00.000+00:00,feeder,0030,L1 Active Power,kW,5.0
605820,Ferry Road Pennar,2024-01-22T20:40:00.000+00:00,feeder,0030,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-22T20:40:00.000+00:00,feeder,0030,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-22T20:40:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-22T20:40:00.000+00:00,feeder,0030,L3 Current (Min),A,29.38
605820,Ferry Road Pennar,2024-01-22T20:40:00.000+00:00,feeder,0030,L3 Current (Max),A,29.5
605820,Ferry Road Pennar,2024-01-22T20:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,29.38
605820,Ferry Road Pennar,2024-01-22T20:40:00.000+00:00,feeder,0030,L2 Current (Min),A,18.88
605820,Ferry Road Pennar,2024-01-22T20:40:00.000+00:00,feeder,0030,L2 Current (Max),A,19.25
605820,Ferry Road Pennar,2024-01-22T20:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.12
605820,Ferry Road Pennar,2024-01-22T20:40:00.000+00:00,feeder,0030,L1 Current (Min),A,22.0
605820,Ferry Road Pennar,2024-01-22T20:40:00.000+00:00,feeder,0030,L1 Current (Max),A,22.0
605820,Ferry Road Pennar,2024-01-22T20:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,22.0
605820,Ferry Road Pennar,2024-01-22T20:40:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T20:40:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-5.06
605820,Ferry Road Pennar,2024-01-22T20:40:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T20:40:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-5.06
605820,Ferry Road Pennar,2024-01-22T20:40:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T20:40:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,1.69
605820,Ferry Road Pennar,2024-01-22T20:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-22T20:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-22T20:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-22T20:40:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.9657
605820,Ferry Road Pennar,2024-01-22T20:40:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.95477
605820,Ferry Road Pennar,2024-01-22T20:40:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.99582
605820,Ferry Road Pennar,2024-01-22T20:40:00.000+00:00,feeder,0020,L3 Active Power,kW,3.0
605820,Ferry Road Pennar,2024-01-22T20:40:00.000+00:00,feeder,0020,L2 Active Power,kW,3.0
605820,Ferry Road Pennar,2024-01-22T20:40:00.000+00:00,feeder,0020,L1 Active Power,kW,9.0
605820,Ferry Road Pennar,2024-01-22T20:40:00.000+00:00,feeder,0020,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-22T20:40:00.000+00:00,feeder,0020,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-22T20:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-22T20:40:00.000+00:00,feeder,0020,L3 Current (Min),A,14.62
605820,Ferry Road Pennar,2024-01-22T20:40:00.000+00:00,feeder,0020,L3 Current (Max),A,14.75
605820,Ferry Road Pennar,2024-01-22T20:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.62
605820,Ferry Road Pennar,2024-01-22T20:40:00.000+00:00,feeder,0020,L2 Current (Min),A,11.88
605820,Ferry Road Pennar,2024-01-22T20:40:00.000+00:00,feeder,0020,L2 Current (Max),A,12.0
605820,Ferry Road Pennar,2024-01-22T20:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.88
605820,Ferry Road Pennar,2024-01-22T20:40:00.000+00:00,feeder,0020,L1 Current (Min),A,36.88
605820,Ferry Road Pennar,2024-01-22T20:40:00.000+00:00,feeder,0020,L1 Current (Max),A,37.88
605820,Ferry Road Pennar,2024-01-22T20:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,37.62
605820,Ferry Road Pennar,2024-01-22T20:40:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T20:40:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-5.38
605820,Ferry Road Pennar,2024-01-22T20:40:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T20:40:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-5.69
605820,Ferry Road Pennar,2024-01-22T20:40:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T20:40:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-5.81
605820,Ferry Road Pennar,2024-01-22T20:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-22T20:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-22T20:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-22T20:40:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.97174
605820,Ferry Road Pennar,2024-01-22T20:40:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.98801
605820,Ferry Road Pennar,2024-01-22T20:40:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.97952
605820,Ferry Road Pennar,2024-01-22T20:40:00.000+00:00,feeder,0010,L3 Active Power,kW,4.0
605820,Ferry Road Pennar,2024-01-22T20:40:00.000+00:00,feeder,0010,L2 Active Power,kW,9.0
605820,Ferry Road Pennar,2024-01-22T20:40:00.000+00:00,feeder,0010,L1 Active Power,kW,7.0
605820,Ferry Road Pennar,2024-01-22T20:40:00.000+00:00,feeder,0010,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-22T20:40:00.000+00:00,feeder,0010,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-22T20:40:00.000+00:00,feeder,0010,L3 Current (Min),A,18.0
605820,Ferry Road Pennar,2024-01-22T20:40:00.000+00:00,feeder,0010,L3 Current (Max),A,18.0
605820,Ferry Road Pennar,2024-01-22T20:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.0
605820,Ferry Road Pennar,2024-01-22T20:40:00.000+00:00,feeder,0010,L2 Current (Min),A,38.38
605820,Ferry Road Pennar,2024-01-22T20:40:00.000+00:00,feeder,0010,L2 Current (Max),A,38.5
605820,Ferry Road Pennar,2024-01-22T20:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,38.5
605820,Ferry Road Pennar,2024-01-22T20:40:00.000+00:00,feeder,0010,L1 Current (Min),A,28.5
605820,Ferry Road Pennar,2024-01-22T20:40:00.000+00:00,feeder,0010,L1 Current (Max),A,28.62
605820,Ferry Road Pennar,2024-01-22T20:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.5
605820,Ferry Road Pennar,2024-01-22T20:40:00.000+00:00,busbar,,L3 Voltage (Min),V,244.11
605820,Ferry Road Pennar,2024-01-22T20:40:00.000+00:00,busbar,,L3 Voltage (Max),V,244.17
605820,Ferry Road Pennar,2024-01-22T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.14
605820,Ferry Road Pennar,2024-01-22T20:40:00.000+00:00,busbar,,L2 Voltage (Min),V,242.92
605820,Ferry Road Pennar,2024-01-22T20:40:00.000+00:00,busbar,,L2 Voltage (Max),V,242.94
605820,Ferry Road Pennar,2024-01-22T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.92
605820,Ferry Road Pennar,2024-01-22T20:40:00.000+00:00,busbar,,L1 Voltage (Min),V,243.12
605820,Ferry Road Pennar,2024-01-22T20:40:00.000+00:00,busbar,,L1 Voltage (Max),V,243.19
605820,Ferry Road Pennar,2024-01-22T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.14
605820,Ferry Road Pennar,2024-01-22T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
605820,Ferry Road Pennar,2024-01-22T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
605820,Ferry Road Pennar,2024-01-22T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
605820,Ferry Road Pennar,2024-01-22T20:40:00.000+00:00,busbar,,L3 Active Power,kW,34.0
605820,Ferry Road Pennar,2024-01-22T20:40:00.000+00:00,busbar,,L2 Active Power,kW,31.0
605820,Ferry Road Pennar,2024-01-22T20:40:00.000+00:00,busbar,,L1 Active Power,kW,47.0
605820,Ferry Road Pennar,2024-01-22T20:40:00.000+00:00,busbar,,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-22T20:40:00.000+00:00,busbar,,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-22T20:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-22T20:40:00.000+00:00,busbar,,L3 Current (Min),A,140.25
605820,Ferry Road Pennar,2024-01-22T20:40:00.000+00:00,busbar,,L3 Current (Max),A,140.38
605820,Ferry Road Pennar,2024-01-22T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,140.25
605820,Ferry Road Pennar,2024-01-22T20:40:00.000+00:00,busbar,,L2 Current (Min),A,132.75
605820,Ferry Road Pennar,2024-01-22T20:40:00.000+00:00,busbar,,L2 Current (Max),A,133.5
605820,Ferry Road Pennar,2024-01-22T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,133.25
605820,Ferry Road Pennar,2024-01-22T20:40:00.000+00:00,busbar,,L1 Current (Min),A,195.0
605820,Ferry Road Pennar,2024-01-22T20:40:00.000+00:00,busbar,,L1 Current (Max),A,195.62
605820,Ferry Road Pennar,2024-01-22T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,195.38
605820,Ferry Road Pennar,2024-01-22T20:40:00.000+00:00,transformer,,Temperature,C,0.0
605820,Ferry Road Pennar,2024-01-22T20:40:00.000+00:00,ambient,,Temperature,C,0.0
605820,Ferry Road Pennar,2024-01-22T20:30:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T20:30:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,-8.31
605820,Ferry Road Pennar,2024-01-22T20:30:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T20:30:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,-6.5
605820,Ferry Road Pennar,2024-01-22T20:30:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T20:30:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,-4.56
605820,Ferry Road Pennar,2024-01-22T20:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-22T20:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-22T20:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-22T20:30:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,0.96014
605820,Ferry Road Pennar,2024-01-22T20:30:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,0.95038
605820,Ferry Road Pennar,2024-01-22T20:30:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,0.99081
605820,Ferry Road Pennar,2024-01-22T20:30:00.000+00:00,feeder,0050,L3 Active Power,kW,4.0
605820,Ferry Road Pennar,2024-01-22T20:30:00.000+00:00,feeder,0050,L2 Active Power,kW,4.0
605820,Ferry Road Pennar,2024-01-22T20:30:00.000+00:00,feeder,0050,L1 Active Power,kW,12.0
605820,Ferry Road Pennar,2024-01-22T20:30:00.000+00:00,feeder,0050,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-22T20:30:00.000+00:00,feeder,0050,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-22T20:30:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-22T20:30:00.000+00:00,feeder,0050,L3 Current (Min),A,18.75
605820,Ferry Road Pennar,2024-01-22T20:30:00.000+00:00,feeder,0050,L3 Current (Max),A,18.88
605820,Ferry Road Pennar,2024-01-22T20:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,18.75
605820,Ferry Road Pennar,2024-01-22T20:30:00.000+00:00,feeder,0050,L2 Current (Min),A,17.12
605820,Ferry Road Pennar,2024-01-22T20:30:00.000+00:00,feeder,0050,L2 Current (Max),A,17.12
605820,Ferry Road Pennar,2024-01-22T20:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,17.12
605820,Ferry Road Pennar,2024-01-22T20:30:00.000+00:00,feeder,0050,L1 Current (Min),A,48.88
605820,Ferry Road Pennar,2024-01-22T20:30:00.000+00:00,feeder,0050,L1 Current (Max),A,49.62
605820,Ferry Road Pennar,2024-01-22T20:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,49.25
605820,Ferry Road Pennar,2024-01-22T20:30:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T20:30:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,0.0
605820,Ferry Road Pennar,2024-01-22T20:30:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T20:30:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-8.75
605820,Ferry Road Pennar,2024-01-22T20:30:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T20:30:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-9.13
605820,Ferry Road Pennar,2024-01-22T20:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-22T20:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.0
605820,Ferry Road Pennar,2024-01-22T20:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.0
605820,Ferry Road Pennar,2024-01-22T20:30:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.99341
605820,Ferry Road Pennar,2024-01-22T20:30:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.95407
605820,Ferry Road Pennar,2024-01-22T20:30:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.96457
605820,Ferry Road Pennar,2024-01-22T20:30:00.000+00:00,feeder,0040,L3 Active Power,kW,17.0
605820,Ferry Road Pennar,2024-01-22T20:30:00.000+00:00,feeder,0040,L2 Active Power,kW,11.0
605820,Ferry Road Pennar,2024-01-22T20:30:00.000+00:00,feeder,0040,L1 Active Power,kW,13.0
605820,Ferry Road Pennar,2024-01-22T20:30:00.000+00:00,feeder,0040,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-22T20:30:00.000+00:00,feeder,0040,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-22T20:30:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-22T20:30:00.000+00:00,feeder,0040,L3 Current (Min),A,67.5
605820,Ferry Road Pennar,2024-01-22T20:30:00.000+00:00,feeder,0040,L3 Current (Max),A,71.0
605820,Ferry Road Pennar,2024-01-22T20:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,69.25
605820,Ferry Road Pennar,2024-01-22T20:30:00.000+00:00,feeder,0040,L2 Current (Min),A,45.38
605820,Ferry Road Pennar,2024-01-22T20:30:00.000+00:00,feeder,0040,L2 Current (Max),A,45.88
605820,Ferry Road Pennar,2024-01-22T20:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,45.62
605820,Ferry Road Pennar,2024-01-22T20:30:00.000+00:00,feeder,0040,L1 Current (Min),A,55.75
605820,Ferry Road Pennar,2024-01-22T20:30:00.000+00:00,feeder,0040,L1 Current (Max),A,55.88
605820,Ferry Road Pennar,2024-01-22T20:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,55.75
605820,Ferry Road Pennar,2024-01-22T20:30:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T20:30:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-6.0
605820,Ferry Road Pennar,2024-01-22T20:30:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T20:30:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-8.13
605820,Ferry Road Pennar,2024-01-22T20:30:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T20:30:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-1.88
605820,Ferry Road Pennar,2024-01-22T20:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-22T20:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-22T20:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-22T20:30:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.97858
605820,Ferry Road Pennar,2024-01-22T20:30:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.93677
605820,Ferry Road Pennar,2024-01-22T20:30:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.97552
605820,Ferry Road Pennar,2024-01-22T20:30:00.000+00:00,feeder,0030,L3 Active Power,kW,9.0
605820,Ferry Road Pennar,2024-01-22T20:30:00.000+00:00,feeder,0030,L2 Active Power,kW,4.0
605820,Ferry Road Pennar,2024-01-22T20:30:00.000+00:00,feeder,0030,L1 Active Power,kW,4.0
605820,Ferry Road Pennar,2024-01-22T20:30:00.000+00:00,feeder,0030,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-22T20:30:00.000+00:00,feeder,0030,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-22T20:30:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-22T20:30:00.000+00:00,feeder,0030,L3 Current (Min),A,38.62
605820,Ferry Road Pennar,2024-01-22T20:30:00.000+00:00,feeder,0030,L3 Current (Max),A,38.62
605820,Ferry Road Pennar,2024-01-22T20:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,38.62
605820,Ferry Road Pennar,2024-01-22T20:30:00.000+00:00,feeder,0030,L2 Current (Min),A,19.12
605820,Ferry Road Pennar,2024-01-22T20:30:00.000+00:00,feeder,0030,L2 Current (Max),A,19.25
605820,Ferry Road Pennar,2024-01-22T20:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.25
605820,Ferry Road Pennar,2024-01-22T20:30:00.000+00:00,feeder,0030,L1 Current (Min),A,17.62
605820,Ferry Road Pennar,2024-01-22T20:30:00.000+00:00,feeder,0030,L1 Current (Max),A,17.62
605820,Ferry Road Pennar,2024-01-22T20:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.62
605820,Ferry Road Pennar,2024-01-22T20:30:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T20:30:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-7.56
605820,Ferry Road Pennar,2024-01-22T20:30:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T20:30:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-6.37
605820,Ferry Road Pennar,2024-01-22T20:30:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T20:30:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-6.13
605820,Ferry Road Pennar,2024-01-22T20:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-22T20:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-22T20:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-22T20:30:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.966
605820,Ferry Road Pennar,2024-01-22T20:30:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.95816
605820,Ferry Road Pennar,2024-01-22T20:30:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.97955
605820,Ferry Road Pennar,2024-01-22T20:30:00.000+00:00,feeder,0020,L3 Active Power,kW,3.0
605820,Ferry Road Pennar,2024-01-22T20:30:00.000+00:00,feeder,0020,L2 Active Power,kW,3.0
605820,Ferry Road Pennar,2024-01-22T20:30:00.000+00:00,feeder,0020,L1 Active Power,kW,5.0
605820,Ferry Road Pennar,2024-01-22T20:30:00.000+00:00,feeder,0020,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-22T20:30:00.000+00:00,feeder,0020,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-22T20:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-22T20:30:00.000+00:00,feeder,0020,L3 Current (Min),A,14.12
605820,Ferry Road Pennar,2024-01-22T20:30:00.000+00:00,feeder,0020,L3 Current (Max),A,14.25
