Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605820,Ferry Road Pennar,2024-01-22T20:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.25
605820,Ferry Road Pennar,2024-01-22T20:30:00.000+00:00,feeder,0020,L2 Current (Min),A,10.88
605820,Ferry Road Pennar,2024-01-22T20:30:00.000+00:00,feeder,0020,L2 Current (Max),A,11.0
605820,Ferry Road Pennar,2024-01-22T20:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.88
605820,Ferry Road Pennar,2024-01-22T20:30:00.000+00:00,feeder,0020,L1 Current (Min),A,20.62
605820,Ferry Road Pennar,2024-01-22T20:30:00.000+00:00,feeder,0020,L1 Current (Max),A,20.62
605820,Ferry Road Pennar,2024-01-22T20:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.62
605820,Ferry Road Pennar,2024-01-22T20:30:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T20:30:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-7.31
605820,Ferry Road Pennar,2024-01-22T20:30:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T20:30:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-6.81
605820,Ferry Road Pennar,2024-01-22T20:30:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T20:30:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-7.44
605820,Ferry Road Pennar,2024-01-22T20:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-22T20:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-22T20:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-22T20:30:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.97681
605820,Ferry Road Pennar,2024-01-22T20:30:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.98016
605820,Ferry Road Pennar,2024-01-22T20:30:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.97647
605820,Ferry Road Pennar,2024-01-22T20:30:00.000+00:00,feeder,0010,L3 Active Power,kW,5.0
605820,Ferry Road Pennar,2024-01-22T20:30:00.000+00:00,feeder,0010,L2 Active Power,kW,7.0
605820,Ferry Road Pennar,2024-01-22T20:30:00.000+00:00,feeder,0010,L1 Active Power,kW,7.0
605820,Ferry Road Pennar,2024-01-22T20:30:00.000+00:00,feeder,0010,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-22T20:30:00.000+00:00,feeder,0010,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-22T20:30:00.000+00:00,feeder,0010,L3 Current (Min),A,22.62
605820,Ferry Road Pennar,2024-01-22T20:30:00.000+00:00,feeder,0010,L3 Current (Max),A,22.75
605820,Ferry Road Pennar,2024-01-22T20:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.75
605820,Ferry Road Pennar,2024-01-22T20:30:00.000+00:00,feeder,0010,L2 Current (Min),A,31.25
605820,Ferry Road Pennar,2024-01-22T20:30:00.000+00:00,feeder,0010,L2 Current (Max),A,31.38
605820,Ferry Road Pennar,2024-01-22T20:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,31.38
605820,Ferry Road Pennar,2024-01-22T20:30:00.000+00:00,feeder,0010,L1 Current (Min),A,27.88
605820,Ferry Road Pennar,2024-01-22T20:30:00.000+00:00,feeder,0010,L1 Current (Max),A,28.0
605820,Ferry Road Pennar,2024-01-22T20:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.0
605820,Ferry Road Pennar,2024-01-22T20:30:00.000+00:00,busbar,,L3 Voltage (Min),V,243.3
605820,Ferry Road Pennar,2024-01-22T20:30:00.000+00:00,busbar,,L3 Voltage (Max),V,243.44
605820,Ferry Road Pennar,2024-01-22T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.36
605820,Ferry Road Pennar,2024-01-22T20:30:00.000+00:00,busbar,,L2 Voltage (Min),V,242.28
605820,Ferry Road Pennar,2024-01-22T20:30:00.000+00:00,busbar,,L2 Voltage (Max),V,242.34
605820,Ferry Road Pennar,2024-01-22T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.31
605820,Ferry Road Pennar,2024-01-22T20:30:00.000+00:00,busbar,,L1 Voltage (Min),V,242.69
605820,Ferry Road Pennar,2024-01-22T20:30:00.000+00:00,busbar,,L1 Voltage (Max),V,242.73
605820,Ferry Road Pennar,2024-01-22T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.72
605820,Ferry Road Pennar,2024-01-22T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
605820,Ferry Road Pennar,2024-01-22T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
605820,Ferry Road Pennar,2024-01-22T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
605820,Ferry Road Pennar,2024-01-22T20:30:00.000+00:00,busbar,,L3 Active Power,kW,39.0
605820,Ferry Road Pennar,2024-01-22T20:30:00.000+00:00,busbar,,L2 Active Power,kW,29.0
605820,Ferry Road Pennar,2024-01-22T20:30:00.000+00:00,busbar,,L1 Active Power,kW,41.0
605820,Ferry Road Pennar,2024-01-22T20:30:00.000+00:00,busbar,,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-22T20:30:00.000+00:00,busbar,,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-22T20:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-22T20:30:00.000+00:00,busbar,,L3 Current (Min),A,161.5
605820,Ferry Road Pennar,2024-01-22T20:30:00.000+00:00,busbar,,L3 Current (Max),A,165.0
605820,Ferry Road Pennar,2024-01-22T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,163.25
605820,Ferry Road Pennar,2024-01-22T20:30:00.000+00:00,busbar,,L2 Current (Min),A,123.62
605820,Ferry Road Pennar,2024-01-22T20:30:00.000+00:00,busbar,,L2 Current (Max),A,124.38
605820,Ferry Road Pennar,2024-01-22T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,124.0
605820,Ferry Road Pennar,2024-01-22T20:30:00.000+00:00,busbar,,L1 Current (Min),A,170.75
605820,Ferry Road Pennar,2024-01-22T20:30:00.000+00:00,busbar,,L1 Current (Max),A,171.38
605820,Ferry Road Pennar,2024-01-22T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,171.0
605820,Ferry Road Pennar,2024-01-22T20:30:00.000+00:00,transformer,,Temperature,C,0.0
605820,Ferry Road Pennar,2024-01-22T20:30:00.000+00:00,ambient,,Temperature,C,0.0
605820,Ferry Road Pennar,2024-01-22T20:20:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T20:20:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,-5.31
605820,Ferry Road Pennar,2024-01-22T20:20:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T20:20:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,-6.19
605820,Ferry Road Pennar,2024-01-22T20:20:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T20:20:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,-3.88
605820,Ferry Road Pennar,2024-01-22T20:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-22T20:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-22T20:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-22T20:20:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,0.97919
605820,Ferry Road Pennar,2024-01-22T20:20:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,0.9501
605820,Ferry Road Pennar,2024-01-22T20:20:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,0.991
605820,Ferry Road Pennar,2024-01-22T20:20:00.000+00:00,feeder,0050,L3 Active Power,kW,6.0
605820,Ferry Road Pennar,2024-01-22T20:20:00.000+00:00,feeder,0050,L2 Active Power,kW,4.0
605820,Ferry Road Pennar,2024-01-22T20:20:00.000+00:00,feeder,0050,L1 Active Power,kW,13.0
605820,Ferry Road Pennar,2024-01-22T20:20:00.000+00:00,feeder,0050,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-22T20:20:00.000+00:00,feeder,0050,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-22T20:20:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-22T20:20:00.000+00:00,feeder,0050,L3 Current (Min),A,22.5
605820,Ferry Road Pennar,2024-01-22T20:20:00.000+00:00,feeder,0050,L3 Current (Max),A,31.12
605820,Ferry Road Pennar,2024-01-22T20:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,26.0
605820,Ferry Road Pennar,2024-01-22T20:20:00.000+00:00,feeder,0050,L2 Current (Min),A,16.75
605820,Ferry Road Pennar,2024-01-22T20:20:00.000+00:00,feeder,0050,L2 Current (Max),A,17.0
605820,Ferry Road Pennar,2024-01-22T20:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,16.88
605820,Ferry Road Pennar,2024-01-22T20:20:00.000+00:00,feeder,0050,L1 Current (Min),A,51.5
605820,Ferry Road Pennar,2024-01-22T20:20:00.000+00:00,feeder,0050,L1 Current (Max),A,51.62
605820,Ferry Road Pennar,2024-01-22T20:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,51.5
605820,Ferry Road Pennar,2024-01-22T20:20:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T20:20:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-0.75
605820,Ferry Road Pennar,2024-01-22T20:20:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T20:20:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-8.06
605820,Ferry Road Pennar,2024-01-22T20:20:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T20:20:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-8.75
605820,Ferry Road Pennar,2024-01-22T20:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-22T20:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.0
605820,Ferry Road Pennar,2024-01-22T20:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.0
605820,Ferry Road Pennar,2024-01-22T20:20:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.99661
605820,Ferry Road Pennar,2024-01-22T20:20:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.95535
605820,Ferry Road Pennar,2024-01-22T20:20:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.97675
605820,Ferry Road Pennar,2024-01-22T20:20:00.000+00:00,feeder,0040,L3 Active Power,kW,25.0
605820,Ferry Road Pennar,2024-01-22T20:20:00.000+00:00,feeder,0040,L2 Active Power,kW,11.0
605820,Ferry Road Pennar,2024-01-22T20:20:00.000+00:00,feeder,0040,L1 Active Power,kW,17.0
605820,Ferry Road Pennar,2024-01-22T20:20:00.000+00:00,feeder,0040,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-22T20:20:00.000+00:00,feeder,0040,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-22T20:20:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-22T20:20:00.000+00:00,feeder,0040,L3 Current (Min),A,98.0
605820,Ferry Road Pennar,2024-01-22T20:20:00.000+00:00,feeder,0040,L3 Current (Max),A,104.38
605820,Ferry Road Pennar,2024-01-22T20:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,101.75
605820,Ferry Road Pennar,2024-01-22T20:20:00.000+00:00,feeder,0040,L2 Current (Min),A,47.62
605820,Ferry Road Pennar,2024-01-22T20:20:00.000+00:00,feeder,0040,L2 Current (Max),A,48.12
605820,Ferry Road Pennar,2024-01-22T20:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,47.75
605820,Ferry Road Pennar,2024-01-22T20:20:00.000+00:00,feeder,0040,L1 Current (Min),A,67.5
605820,Ferry Road Pennar,2024-01-22T20:20:00.000+00:00,feeder,0040,L1 Current (Max),A,72.0
605820,Ferry Road Pennar,2024-01-22T20:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,70.38
605820,Ferry Road Pennar,2024-01-22T20:20:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T20:20:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-14.81
605820,Ferry Road Pennar,2024-01-22T20:20:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T20:20:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-7.06
605820,Ferry Road Pennar,2024-01-22T20:20:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T20:20:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,3.06
605820,Ferry Road Pennar,2024-01-22T20:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-22T20:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-22T20:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-22T20:20:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.94079
605820,Ferry Road Pennar,2024-01-22T20:20:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.94644
605820,Ferry Road Pennar,2024-01-22T20:20:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.98712
605820,Ferry Road Pennar,2024-01-22T20:20:00.000+00:00,feeder,0030,L3 Active Power,kW,5.0
605820,Ferry Road Pennar,2024-01-22T20:20:00.000+00:00,feeder,0030,L2 Active Power,kW,5.0
605820,Ferry Road Pennar,2024-01-22T20:20:00.000+00:00,feeder,0030,L1 Active Power,kW,7.0
605820,Ferry Road Pennar,2024-01-22T20:20:00.000+00:00,feeder,0030,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-22T20:20:00.000+00:00,feeder,0030,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-22T20:20:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-22T20:20:00.000+00:00,feeder,0030,L3 Current (Min),A,19.75
605820,Ferry Road Pennar,2024-01-22T20:20:00.000+00:00,feeder,0030,L3 Current (Max),A,19.75
605820,Ferry Road Pennar,2024-01-22T20:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,19.75
605820,Ferry Road Pennar,2024-01-22T20:20:00.000+00:00,feeder,0030,L2 Current (Min),A,19.38
605820,Ferry Road Pennar,2024-01-22T20:20:00.000+00:00,feeder,0030,L2 Current (Max),A,20.0
605820,Ferry Road Pennar,2024-01-22T20:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.5
605820,Ferry Road Pennar,2024-01-22T20:20:00.000+00:00,feeder,0030,L1 Current (Min),A,29.5
605820,Ferry Road Pennar,2024-01-22T20:20:00.000+00:00,feeder,0030,L1 Current (Max),A,29.62
605820,Ferry Road Pennar,2024-01-22T20:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,29.5
605820,Ferry Road Pennar,2024-01-22T20:20:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T20:20:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-2.81
605820,Ferry Road Pennar,2024-01-22T20:20:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T20:20:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-0.75
605820,Ferry Road Pennar,2024-01-22T20:20:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T20:20:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,1.12
605820,Ferry Road Pennar,2024-01-22T20:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-22T20:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-22T20:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-22T20:20:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.99716
605820,Ferry Road Pennar,2024-01-22T20:20:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.99841
605820,Ferry Road Pennar,2024-01-22T20:20:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.99295
605820,Ferry Road Pennar,2024-01-22T20:20:00.000+00:00,feeder,0020,L3 Active Power,kW,12.0
605820,Ferry Road Pennar,2024-01-22T20:20:00.000+00:00,feeder,0020,L2 Active Power,kW,12.0
605820,Ferry Road Pennar,2024-01-22T20:20:00.000+00:00,feeder,0020,L1 Active Power,kW,8.0
605820,Ferry Road Pennar,2024-01-22T20:20:00.000+00:00,feeder,0020,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-22T20:20:00.000+00:00,feeder,0020,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-22T20:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-22T20:20:00.000+00:00,feeder,0020,L3 Current (Min),A,47.75
605820,Ferry Road Pennar,2024-01-22T20:20:00.000+00:00,feeder,0020,L3 Current (Max),A,47.88
605820,Ferry Road Pennar,2024-01-22T20:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,47.75
605820,Ferry Road Pennar,2024-01-22T20:20:00.000+00:00,feeder,0020,L2 Current (Min),A,49.62
605820,Ferry Road Pennar,2024-01-22T20:20:00.000+00:00,feeder,0020,L2 Current (Max),A,49.75
605820,Ferry Road Pennar,2024-01-22T20:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,49.75
605820,Ferry Road Pennar,2024-01-22T20:20:00.000+00:00,feeder,0020,L1 Current (Min),A,31.75
605820,Ferry Road Pennar,2024-01-22T20:20:00.000+00:00,feeder,0020,L1 Current (Max),A,32.0
605820,Ferry Road Pennar,2024-01-22T20:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,31.88
605820,Ferry Road Pennar,2024-01-22T20:20:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T20:20:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-2.25
605820,Ferry Road Pennar,2024-01-22T20:20:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T20:20:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-5.06
605820,Ferry Road Pennar,2024-01-22T20:20:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T20:20:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-7.69
605820,Ferry Road Pennar,2024-01-22T20:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-22T20:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-22T20:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-22T20:20:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.99173
605820,Ferry Road Pennar,2024-01-22T20:20:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.9697
605820,Ferry Road Pennar,2024-01-22T20:20:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.97458
605820,Ferry Road Pennar,2024-01-22T20:20:00.000+00:00,feeder,0010,L3 Active Power,kW,8.0
605820,Ferry Road Pennar,2024-01-22T20:20:00.000+00:00,feeder,0010,L2 Active Power,kW,5.0
605820,Ferry Road Pennar,2024-01-22T20:20:00.000+00:00,feeder,0010,L1 Active Power,kW,7.0
605820,Ferry Road Pennar,2024-01-22T20:20:00.000+00:00,feeder,0010,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-22T20:20:00.000+00:00,feeder,0010,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-22T20:20:00.000+00:00,feeder,0010,L3 Current (Min),A,32.88
605820,Ferry Road Pennar,2024-01-22T20:20:00.000+00:00,feeder,0010,L3 Current (Max),A,32.88
605820,Ferry Road Pennar,2024-01-22T20:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,32.88
605820,Ferry Road Pennar,2024-01-22T20:20:00.000+00:00,feeder,0010,L2 Current (Min),A,22.38
605820,Ferry Road Pennar,2024-01-22T20:20:00.000+00:00,feeder,0010,L2 Current (Max),A,22.5
605820,Ferry Road Pennar,2024-01-22T20:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.38
605820,Ferry Road Pennar,2024-01-22T20:20:00.000+00:00,feeder,0010,L1 Current (Min),A,29.0
605820,Ferry Road Pennar,2024-01-22T20:20:00.000+00:00,feeder,0010,L1 Current (Max),A,29.12
605820,Ferry Road Pennar,2024-01-22T20:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.0
605820,Ferry Road Pennar,2024-01-22T20:20:00.000+00:00,busbar,,L3 Voltage (Min),V,245.34
605820,Ferry Road Pennar,2024-01-22T20:20:00.000+00:00,busbar,,L3 Voltage (Max),V,245.39
605820,Ferry Road Pennar,2024-01-22T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.38
605820,Ferry Road Pennar,2024-01-22T20:20:00.000+00:00,busbar,,L2 Voltage (Min),V,244.67
605820,Ferry Road Pennar,2024-01-22T20:20:00.000+00:00,busbar,,L2 Voltage (Max),V,244.7
605820,Ferry Road Pennar,2024-01-22T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.69
605820,Ferry Road Pennar,2024-01-22T20:20:00.000+00:00,busbar,,L1 Voltage (Min),V,245.09
605820,Ferry Road Pennar,2024-01-22T20:20:00.000+00:00,busbar,,L1 Voltage (Max),V,245.12
605820,Ferry Road Pennar,2024-01-22T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.11
605820,Ferry Road Pennar,2024-01-22T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
605820,Ferry Road Pennar,2024-01-22T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
605820,Ferry Road Pennar,2024-01-22T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
605820,Ferry Road Pennar,2024-01-22T20:20:00.000+00:00,busbar,,L3 Active Power,kW,55.0
605820,Ferry Road Pennar,2024-01-22T20:20:00.000+00:00,busbar,,L2 Active Power,kW,37.0
605820,Ferry Road Pennar,2024-01-22T20:20:00.000+00:00,busbar,,L1 Active Power,kW,51.0
605820,Ferry Road Pennar,2024-01-22T20:20:00.000+00:00,busbar,,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-22T20:20:00.000+00:00,busbar,,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-22T20:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-22T20:20:00.000+00:00,busbar,,L3 Current (Min),A,226.5
605820,Ferry Road Pennar,2024-01-22T20:20:00.000+00:00,busbar,,L3 Current (Max),A,229.0
605820,Ferry Road Pennar,2024-01-22T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,227.5
605820,Ferry Road Pennar,2024-01-22T20:20:00.000+00:00,busbar,,L2 Current (Min),A,155.0
605820,Ferry Road Pennar,2024-01-22T20:20:00.000+00:00,busbar,,L2 Current (Max),A,156.12
605820,Ferry Road Pennar,2024-01-22T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,155.38
605820,Ferry Road Pennar,2024-01-22T20:20:00.000+00:00,busbar,,L1 Current (Min),A,209.0
605820,Ferry Road Pennar,2024-01-22T20:20:00.000+00:00,busbar,,L1 Current (Max),A,213.62
605820,Ferry Road Pennar,2024-01-22T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,211.88
605820,Ferry Road Pennar,2024-01-22T20:20:00.000+00:00,transformer,,Temperature,C,0.0
605820,Ferry Road Pennar,2024-01-22T20:20:00.000+00:00,ambient,,Temperature,C,0.0
605820,Ferry Road Pennar,2024-01-22T20:10:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T20:10:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,-6.69
605820,Ferry Road Pennar,2024-01-22T20:10:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T20:10:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,-5.75
605820,Ferry Road Pennar,2024-01-22T20:10:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T20:10:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,-4.38
605820,Ferry Road Pennar,2024-01-22T20:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-22T20:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-22T20:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-22T20:10:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,0.97916
605820,Ferry Road Pennar,2024-01-22T20:10:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,0.97156
605820,Ferry Road Pennar,2024-01-22T20:10:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,0.98758
605820,Ferry Road Pennar,2024-01-22T20:10:00.000+00:00,feeder,0050,L3 Active Power,kW,6.0
605820,Ferry Road Pennar,2024-01-22T20:10:00.000+00:00,feeder,0050,L2 Active Power,kW,6.0
605820,Ferry Road Pennar,2024-01-22T20:10:00.000+00:00,feeder,0050,L1 Active Power,kW,10.0
605820,Ferry Road Pennar,2024-01-22T20:10:00.000+00:00,feeder,0050,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-22T20:10:00.000+00:00,feeder,0050,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-22T20:10:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-22T20:10:00.000+00:00,feeder,0050,L3 Current (Min),A,19.12
605820,Ferry Road Pennar,2024-01-22T20:10:00.000+00:00,feeder,0050,L3 Current (Max),A,27.5
605820,Ferry Road Pennar,2024-01-22T20:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,25.38
605820,Ferry Road Pennar,2024-01-22T20:10:00.000+00:00,feeder,0050,L2 Current (Min),A,25.25
605820,Ferry Road Pennar,2024-01-22T20:10:00.000+00:00,feeder,0050,L2 Current (Max),A,25.38
605820,Ferry Road Pennar,2024-01-22T20:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,25.25
605820,Ferry Road Pennar,2024-01-22T20:10:00.000+00:00,feeder,0050,L1 Current (Min),A,42.88
605820,Ferry Road Pennar,2024-01-22T20:10:00.000+00:00,feeder,0050,L1 Current (Max),A,43.12
605820,Ferry Road Pennar,2024-01-22T20:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,43.0
605820,Ferry Road Pennar,2024-01-22T20:10:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T20:10:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-1.12
605820,Ferry Road Pennar,2024-01-22T20:10:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T20:10:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-7.75
605820,Ferry Road Pennar,2024-01-22T20:10:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T20:10:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-7.5
605820,Ferry Road Pennar,2024-01-22T20:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-22T20:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-22T20:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.0
605820,Ferry Road Pennar,2024-01-22T20:10:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.99374
605820,Ferry Road Pennar,2024-01-22T20:10:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.95529
605820,Ferry Road Pennar,2024-01-22T20:10:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.97305
605820,Ferry Road Pennar,2024-01-22T20:10:00.000+00:00,feeder,0040,L3 Active Power,kW,18.0
605820,Ferry Road Pennar,2024-01-22T20:10:00.000+00:00,feeder,0040,L2 Active Power,kW,11.0
605820,Ferry Road Pennar,2024-01-22T20:10:00.000+00:00,feeder,0040,L1 Active Power,kW,15.0
605820,Ferry Road Pennar,2024-01-22T20:10:00.000+00:00,feeder,0040,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-22T20:10:00.000+00:00,feeder,0040,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-22T20:10:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-22T20:10:00.000+00:00,feeder,0040,L3 Current (Min),A,70.5
605820,Ferry Road Pennar,2024-01-22T20:10:00.000+00:00,feeder,0040,L3 Current (Max),A,74.75
605820,Ferry Road Pennar,2024-01-22T20:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,73.0
605820,Ferry Road Pennar,2024-01-22T20:10:00.000+00:00,feeder,0040,L2 Current (Min),A,45.62
605820,Ferry Road Pennar,2024-01-22T20:10:00.000+00:00,feeder,0040,L2 Current (Max),A,45.88
605820,Ferry Road Pennar,2024-01-22T20:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,45.75
605820,Ferry Road Pennar,2024-01-22T20:10:00.000+00:00,feeder,0040,L1 Current (Min),A,61.75
605820,Ferry Road Pennar,2024-01-22T20:10:00.000+00:00,feeder,0040,L1 Current (Max),A,62.12
605820,Ferry Road Pennar,2024-01-22T20:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,61.88
605820,Ferry Road Pennar,2024-01-22T20:10:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T20:10:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-15.13
605820,Ferry Road Pennar,2024-01-22T20:10:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T20:10:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-4.06
605820,Ferry Road Pennar,2024-01-22T20:10:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T20:10:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-2.38
605820,Ferry Road Pennar,2024-01-22T20:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-22T20:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-22T20:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-22T20:10:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.93988
605820,Ferry Road Pennar,2024-01-22T20:10:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.96793
605820,Ferry Road Pennar,2024-01-22T20:10:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.99084
605820,Ferry Road Pennar,2024-01-22T20:10:00.000+00:00,feeder,0030,L3 Active Power,kW,5.0
605820,Ferry Road Pennar,2024-01-22T20:10:00.000+00:00,feeder,0030,L2 Active Power,kW,6.0
605820,Ferry Road Pennar,2024-01-22T20:10:00.000+00:00,feeder,0030,L1 Active Power,kW,7.0
605820,Ferry Road Pennar,2024-01-22T20:10:00.000+00:00,feeder,0030,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-22T20:10:00.000+00:00,feeder,0030,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-22T20:10:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-22T20:10:00.000+00:00,feeder,0030,L3 Current (Min),A,19.88
605820,Ferry Road Pennar,2024-01-22T20:10:00.000+00:00,feeder,0030,L3 Current (Max),A,20.0
605820,Ferry Road Pennar,2024-01-22T20:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,19.88
605820,Ferry Road Pennar,2024-01-22T20:10:00.000+00:00,feeder,0030,L2 Current (Min),A,23.88
605820,Ferry Road Pennar,2024-01-22T20:10:00.000+00:00,feeder,0030,L2 Current (Max),A,24.12
605820,Ferry Road Pennar,2024-01-22T20:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,24.0
605820,Ferry Road Pennar,2024-01-22T20:10:00.000+00:00,feeder,0030,L1 Current (Min),A,29.12
605820,Ferry Road Pennar,2024-01-22T20:10:00.000+00:00,feeder,0030,L1 Current (Max),A,29.38
605820,Ferry Road Pennar,2024-01-22T20:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,29.25
605820,Ferry Road Pennar,2024-01-22T20:10:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T20:10:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-9.06
605820,Ferry Road Pennar,2024-01-22T20:10:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T20:10:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-1.12
605820,Ferry Road Pennar,2024-01-22T20:10:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T20:10:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-0.69
605820,Ferry Road Pennar,2024-01-22T20:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-22T20:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-22T20:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-22T20:10:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.9668
605820,Ferry Road Pennar,2024-01-22T20:10:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.99139
605820,Ferry Road Pennar,2024-01-22T20:10:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.9873
605820,Ferry Road Pennar,2024-01-22T20:10:00.000+00:00,feeder,0020,L3 Active Power,kW,3.0
605820,Ferry Road Pennar,2024-01-22T20:10:00.000+00:00,feeder,0020,L2 Active Power,kW,6.0
605820,Ferry Road Pennar,2024-01-22T20:10:00.000+00:00,feeder,0020,L1 Active Power,kW,6.0
605820,Ferry Road Pennar,2024-01-22T20:10:00.000+00:00,feeder,0020,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-22T20:10:00.000+00:00,feeder,0020,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-22T20:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-22T20:10:00.000+00:00,feeder,0020,L3 Current (Min),A,13.75
605820,Ferry Road Pennar,2024-01-22T20:10:00.000+00:00,feeder,0020,L3 Current (Max),A,13.88
605820,Ferry Road Pennar,2024-01-22T20:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.88
605820,Ferry Road Pennar,2024-01-22T20:10:00.000+00:00,feeder,0020,L2 Current (Min),A,24.12
605820,Ferry Road Pennar,2024-01-22T20:10:00.000+00:00,feeder,0020,L2 Current (Max),A,24.38
605820,Ferry Road Pennar,2024-01-22T20:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.25
605820,Ferry Road Pennar,2024-01-22T20:10:00.000+00:00,feeder,0020,L1 Current (Min),A,24.38
605820,Ferry Road Pennar,2024-01-22T20:10:00.000+00:00,feeder,0020,L1 Current (Max),A,24.62
605820,Ferry Road Pennar,2024-01-22T20:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.5
605820,Ferry Road Pennar,2024-01-22T20:10:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T20:10:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,0.75
605820,Ferry Road Pennar,2024-01-22T20:10:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T20:10:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-2.88
605820,Ferry Road Pennar,2024-01-22T20:10:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T20:10:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-6.25
605820,Ferry Road Pennar,2024-01-22T20:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-22T20:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-22T20:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-22T20:10:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.98654
605820,Ferry Road Pennar,2024-01-22T20:10:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.97247
605820,Ferry Road Pennar,2024-01-22T20:10:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.97687
605820,Ferry Road Pennar,2024-01-22T20:10:00.000+00:00,feeder,0010,L3 Active Power,kW,6.0
605820,Ferry Road Pennar,2024-01-22T20:10:00.000+00:00,feeder,0010,L2 Active Power,kW,5.0
605820,Ferry Road Pennar,2024-01-22T20:10:00.000+00:00,feeder,0010,L1 Active Power,kW,7.0
605820,Ferry Road Pennar,2024-01-22T20:10:00.000+00:00,feeder,0010,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-22T20:10:00.000+00:00,feeder,0010,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-22T20:10:00.000+00:00,feeder,0010,L3 Current (Min),A,23.88
605820,Ferry Road Pennar,2024-01-22T20:10:00.000+00:00,feeder,0010,L3 Current (Max),A,24.12
605820,Ferry Road Pennar,2024-01-22T20:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.0
605820,Ferry Road Pennar,2024-01-22T20:10:00.000+00:00,feeder,0010,L2 Current (Min),A,22.88
605820,Ferry Road Pennar,2024-01-22T20:10:00.000+00:00,feeder,0010,L2 Current (Max),A,22.88
605820,Ferry Road Pennar,2024-01-22T20:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.88
605820,Ferry Road Pennar,2024-01-22T20:10:00.000+00:00,feeder,0010,L1 Current (Min),A,28.75
605820,Ferry Road Pennar,2024-01-22T20:10:00.000+00:00,feeder,0010,L1 Current (Max),A,29.0
605820,Ferry Road Pennar,2024-01-22T20:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.88
605820,Ferry Road Pennar,2024-01-22T20:10:00.000+00:00,busbar,,L3 Voltage (Min),V,244.88
605820,Ferry Road Pennar,2024-01-22T20:10:00.000+00:00,busbar,,L3 Voltage (Max),V,244.98
605820,Ferry Road Pennar,2024-01-22T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.94
605820,Ferry Road Pennar,2024-01-22T20:10:00.000+00:00,busbar,,L2 Voltage (Min),V,243.64
605820,Ferry Road Pennar,2024-01-22T20:10:00.000+00:00,busbar,,L2 Voltage (Max),V,243.67
605820,Ferry Road Pennar,2024-01-22T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.66
605820,Ferry Road Pennar,2024-01-22T20:10:00.000+00:00,busbar,,L1 Voltage (Min),V,244.33
605820,Ferry Road Pennar,2024-01-22T20:10:00.000+00:00,busbar,,L1 Voltage (Max),V,244.34
605820,Ferry Road Pennar,2024-01-22T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.33
605820,Ferry Road Pennar,2024-01-22T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
605820,Ferry Road Pennar,2024-01-22T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
605820,Ferry Road Pennar,2024-01-22T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
605820,Ferry Road Pennar,2024-01-22T20:10:00.000+00:00,busbar,,L3 Active Power,kW,38.0
605820,Ferry Road Pennar,2024-01-22T20:10:00.000+00:00,busbar,,L2 Active Power,kW,34.0
605820,Ferry Road Pennar,2024-01-22T20:10:00.000+00:00,busbar,,L1 Active Power,kW,45.0
605820,Ferry Road Pennar,2024-01-22T20:10:00.000+00:00,busbar,,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-22T20:10:00.000+00:00,busbar,,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-22T20:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-22T20:10:00.000+00:00,busbar,,L3 Current (Min),A,146.62
605820,Ferry Road Pennar,2024-01-22T20:10:00.000+00:00,busbar,,L3 Current (Max),A,159.5
605820,Ferry Road Pennar,2024-01-22T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,155.62
605820,Ferry Road Pennar,2024-01-22T20:10:00.000+00:00,busbar,,L2 Current (Min),A,141.88
605820,Ferry Road Pennar,2024-01-22T20:10:00.000+00:00,busbar,,L2 Current (Max),A,142.0
605820,Ferry Road Pennar,2024-01-22T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,141.88
605820,Ferry Road Pennar,2024-01-22T20:10:00.000+00:00,busbar,,L1 Current (Min),A,187.25
605820,Ferry Road Pennar,2024-01-22T20:10:00.000+00:00,busbar,,L1 Current (Max),A,187.62
605820,Ferry Road Pennar,2024-01-22T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,187.38
605820,Ferry Road Pennar,2024-01-22T20:10:00.000+00:00,transformer,,Temperature,C,0.0
605820,Ferry Road Pennar,2024-01-22T20:10:00.000+00:00,ambient,,Temperature,C,0.0
605820,Ferry Road Pennar,2024-01-22T20:00:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T20:00:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,-1.94
605820,Ferry Road Pennar,2024-01-22T20:00:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T20:00:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,-2.75
605820,Ferry Road Pennar,2024-01-22T20:00:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T20:00:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,-8.37
605820,Ferry Road Pennar,2024-01-22T20:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-22T20:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-22T20:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-22T20:00:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,0.99716
605820,Ferry Road Pennar,2024-01-22T20:00:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,0.95712
605820,Ferry Road Pennar,2024-01-22T20:00:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,0.97168
605820,Ferry Road Pennar,2024-01-22T20:00:00.000+00:00,feeder,0050,L3 Active Power,kW,17.0
605820,Ferry Road Pennar,2024-01-22T20:00:00.000+00:00,feeder,0050,L2 Active Power,kW,5.0
605820,Ferry Road Pennar,2024-01-22T20:00:00.000+00:00,feeder,0050,L1 Active Power,kW,7.0
605820,Ferry Road Pennar,2024-01-22T20:00:00.000+00:00,feeder,0050,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-22T20:00:00.000+00:00,feeder,0050,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-22T20:00:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-22T20:00:00.000+00:00,feeder,0050,L3 Current (Min),A,68.25
605820,Ferry Road Pennar,2024-01-22T20:00:00.000+00:00,feeder,0050,L3 Current (Max),A,68.38
605820,Ferry Road Pennar,2024-01-22T20:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,68.38
605820,Ferry Road Pennar,2024-01-22T20:00:00.000+00:00,feeder,0050,L2 Current (Min),A,19.5
605820,Ferry Road Pennar,2024-01-22T20:00:00.000+00:00,feeder,0050,L2 Current (Max),A,19.75
605820,Ferry Road Pennar,2024-01-22T20:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,19.62
605820,Ferry Road Pennar,2024-01-22T20:00:00.000+00:00,feeder,0050,L1 Current (Min),A,30.38
605820,Ferry Road Pennar,2024-01-22T20:00:00.000+00:00,feeder,0050,L1 Current (Max),A,30.38
605820,Ferry Road Pennar,2024-01-22T20:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,30.38
605820,Ferry Road Pennar,2024-01-22T20:00:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T20:00:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-2.31
605820,Ferry Road Pennar,2024-01-22T20:00:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T20:00:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-6.31
605820,Ferry Road Pennar,2024-01-22T20:00:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T20:00:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-7.87
605820,Ferry Road Pennar,2024-01-22T20:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-22T20:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.0
605820,Ferry Road Pennar,2024-01-22T20:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.0
605820,Ferry Road Pennar,2024-01-22T20:00:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.99377
605820,Ferry Road Pennar,2024-01-22T20:00:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.97238
605820,Ferry Road Pennar,2024-01-22T20:00:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.97165
605820,Ferry Road Pennar,2024-01-22T20:00:00.000+00:00,feeder,0040,L3 Active Power,kW,19.0
605820,Ferry Road Pennar,2024-01-22T20:00:00.000+00:00,feeder,0040,L2 Active Power,kW,14.0
605820,Ferry Road Pennar,2024-01-22T20:00:00.000+00:00,feeder,0040,L1 Active Power,kW,15.0
605820,Ferry Road Pennar,2024-01-22T20:00:00.000+00:00,feeder,0040,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-22T20:00:00.000+00:00,feeder,0040,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-22T20:00:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-22T20:00:00.000+00:00,feeder,0040,L3 Current (Min),A,73.5
605820,Ferry Road Pennar,2024-01-22T20:00:00.000+00:00,feeder,0040,L3 Current (Max),A,84.25
605820,Ferry Road Pennar,2024-01-22T20:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,78.88
605820,Ferry Road Pennar,2024-01-22T20:00:00.000+00:00,feeder,0040,L2 Current (Min),A,57.5
605820,Ferry Road Pennar,2024-01-22T20:00:00.000+00:00,feeder,0040,L2 Current (Max),A,58.0
605820,Ferry Road Pennar,2024-01-22T20:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,57.75
605820,Ferry Road Pennar,2024-01-22T20:00:00.000+00:00,feeder,0040,L1 Current (Min),A,63.0
605820,Ferry Road Pennar,2024-01-22T20:00:00.000+00:00,feeder,0040,L1 Current (Max),A,63.0
605820,Ferry Road Pennar,2024-01-22T20:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,63.0
605820,Ferry Road Pennar,2024-01-22T20:00:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T20:00:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-12.94
605820,Ferry Road Pennar,2024-01-22T20:00:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T20:00:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-3.94
605820,Ferry Road Pennar,2024-01-22T20:00:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T20:00:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,4.81
605820,Ferry Road Pennar,2024-01-22T20:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-22T20:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-22T20:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.0
605820,Ferry Road Pennar,2024-01-22T20:00:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.94861
605820,Ferry Road Pennar,2024-01-22T20:00:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.98007
605820,Ferry Road Pennar,2024-01-22T20:00:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.98935
605820,Ferry Road Pennar,2024-01-22T20:00:00.000+00:00,feeder,0030,L3 Active Power,kW,5.0
605820,Ferry Road Pennar,2024-01-22T20:00:00.000+00:00,feeder,0030,L2 Active Power,kW,8.0
605820,Ferry Road Pennar,2024-01-22T20:00:00.000+00:00,feeder,0030,L1 Active Power,kW,7.0
605820,Ferry Road Pennar,2024-01-22T20:00:00.000+00:00,feeder,0030,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-22T20:00:00.000+00:00,feeder,0030,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-22T20:00:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-22T20:00:00.000+00:00,feeder,0030,L3 Current (Min),A,19.38
605820,Ferry Road Pennar,2024-01-22T20:00:00.000+00:00,feeder,0030,L3 Current (Max),A,19.5
605820,Ferry Road Pennar,2024-01-22T20:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,19.5
605820,Ferry Road Pennar,2024-01-22T20:00:00.000+00:00,feeder,0030,L2 Current (Min),A,33.25
605820,Ferry Road Pennar,2024-01-22T20:00:00.000+00:00,feeder,0030,L2 Current (Max),A,33.5
605820,Ferry Road Pennar,2024-01-22T20:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,33.38
605820,Ferry Road Pennar,2024-01-22T20:00:00.000+00:00,feeder,0030,L1 Current (Min),A,28.5
605820,Ferry Road Pennar,2024-01-22T20:00:00.000+00:00,feeder,0030,L1 Current (Max),A,28.5
605820,Ferry Road Pennar,2024-01-22T20:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,28.5
605820,Ferry Road Pennar,2024-01-22T20:00:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T20:00:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-4.88
605820,Ferry Road Pennar,2024-01-22T20:00:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T20:00:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-7.0
605820,Ferry Road Pennar,2024-01-22T20:00:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T20:00:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-7.75
605820,Ferry Road Pennar,2024-01-22T20:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-22T20:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-22T20:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-22T20:00:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.97647
605820,Ferry Road Pennar,2024-01-22T20:00:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.96027
605820,Ferry Road Pennar,2024-01-22T20:00:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.97983
605820,Ferry Road Pennar,2024-01-22T20:00:00.000+00:00,feeder,0020,L3 Active Power,kW,3.0
605820,Ferry Road Pennar,2024-01-22T20:00:00.000+00:00,feeder,0020,L2 Active Power,kW,3.0
605820,Ferry Road Pennar,2024-01-22T20:00:00.000+00:00,feeder,0020,L1 Active Power,kW,5.0
605820,Ferry Road Pennar,2024-01-22T20:00:00.000+00:00,feeder,0020,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-22T20:00:00.000+00:00,feeder,0020,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-22T20:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-22T20:00:00.000+00:00,feeder,0020,L3 Current (Min),A,14.38
605820,Ferry Road Pennar,2024-01-22T20:00:00.000+00:00,feeder,0020,L3 Current (Max),A,14.5
605820,Ferry Road Pennar,2024-01-22T20:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.5
605820,Ferry Road Pennar,2024-01-22T20:00:00.000+00:00,feeder,0020,L2 Current (Min),A,11.62
605820,Ferry Road Pennar,2024-01-22T20:00:00.000+00:00,feeder,0020,L2 Current (Max),A,11.62
605820,Ferry Road Pennar,2024-01-22T20:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.62
605820,Ferry Road Pennar,2024-01-22T20:00:00.000+00:00,feeder,0020,L1 Current (Min),A,20.62
605820,Ferry Road Pennar,2024-01-22T20:00:00.000+00:00,feeder,0020,L1 Current (Max),A,20.75
605820,Ferry Road Pennar,2024-01-22T20:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.75
605820,Ferry Road Pennar,2024-01-22T20:00:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T20:00:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-0.5
605820,Ferry Road Pennar,2024-01-22T20:00:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T20:00:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-1.5
605820,Ferry Road Pennar,2024-01-22T20:00:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T20:00:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-5.31
605820,Ferry Road Pennar,2024-01-22T20:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-22T20:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-22T20:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-22T20:00:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.99692
605820,Ferry Road Pennar,2024-01-22T20:00:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.98553
605820,Ferry Road Pennar,2024-01-22T20:00:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.98294
605820,Ferry Road Pennar,2024-01-22T20:00:00.000+00:00,feeder,0010,L3 Active Power,kW,12.0
605820,Ferry Road Pennar,2024-01-22T20:00:00.000+00:00,feeder,0010,L2 Active Power,kW,6.0
605820,Ferry Road Pennar,2024-01-22T20:00:00.000+00:00,feeder,0010,L1 Active Power,kW,7.0
605820,Ferry Road Pennar,2024-01-22T20:00:00.000+00:00,feeder,0010,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-22T20:00:00.000+00:00,feeder,0010,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-22T20:00:00.000+00:00,feeder,0010,L3 Current (Min),A,47.75
605820,Ferry Road Pennar,2024-01-22T20:00:00.000+00:00,feeder,0010,L3 Current (Max),A,47.75
605820,Ferry Road Pennar,2024-01-22T20:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,47.75
605820,Ferry Road Pennar,2024-01-22T20:00:00.000+00:00,feeder,0010,L2 Current (Min),A,27.0
605820,Ferry Road Pennar,2024-01-22T20:00:00.000+00:00,feeder,0010,L2 Current (Max),A,27.0
