Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605820,Ferry Road Pennar,2024-01-22T20:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,27.0
605820,Ferry Road Pennar,2024-01-22T20:00:00.000+00:00,feeder,0010,L1 Current (Min),A,30.5
605820,Ferry Road Pennar,2024-01-22T20:00:00.000+00:00,feeder,0010,L1 Current (Max),A,30.62
605820,Ferry Road Pennar,2024-01-22T20:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,30.62
605820,Ferry Road Pennar,2024-01-22T20:00:00.000+00:00,busbar,,L3 Voltage (Min),V,244.5
605820,Ferry Road Pennar,2024-01-22T20:00:00.000+00:00,busbar,,L3 Voltage (Max),V,244.55
605820,Ferry Road Pennar,2024-01-22T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.52
605820,Ferry Road Pennar,2024-01-22T20:00:00.000+00:00,busbar,,L2 Voltage (Min),V,243.48
605820,Ferry Road Pennar,2024-01-22T20:00:00.000+00:00,busbar,,L2 Voltage (Max),V,243.52
605820,Ferry Road Pennar,2024-01-22T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.5
605820,Ferry Road Pennar,2024-01-22T20:00:00.000+00:00,busbar,,L1 Voltage (Min),V,244.39
605820,Ferry Road Pennar,2024-01-22T20:00:00.000+00:00,busbar,,L1 Voltage (Max),V,244.41
605820,Ferry Road Pennar,2024-01-22T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.39
605820,Ferry Road Pennar,2024-01-22T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
605820,Ferry Road Pennar,2024-01-22T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
605820,Ferry Road Pennar,2024-01-22T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
605820,Ferry Road Pennar,2024-01-22T20:00:00.000+00:00,busbar,,L3 Active Power,kW,56.0
605820,Ferry Road Pennar,2024-01-22T20:00:00.000+00:00,busbar,,L2 Active Power,kW,35.0
605820,Ferry Road Pennar,2024-01-22T20:00:00.000+00:00,busbar,,L1 Active Power,kW,41.0
605820,Ferry Road Pennar,2024-01-22T20:00:00.000+00:00,busbar,,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-22T20:00:00.000+00:00,busbar,,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-22T20:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-22T20:00:00.000+00:00,busbar,,L3 Current (Min),A,223.0
605820,Ferry Road Pennar,2024-01-22T20:00:00.000+00:00,busbar,,L3 Current (Max),A,233.88
605820,Ferry Road Pennar,2024-01-22T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,228.38
605820,Ferry Road Pennar,2024-01-22T20:00:00.000+00:00,busbar,,L2 Current (Min),A,148.88
605820,Ferry Road Pennar,2024-01-22T20:00:00.000+00:00,busbar,,L2 Current (Max),A,149.38
605820,Ferry Road Pennar,2024-01-22T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,149.12
605820,Ferry Road Pennar,2024-01-22T20:00:00.000+00:00,busbar,,L1 Current (Min),A,172.5
605820,Ferry Road Pennar,2024-01-22T20:00:00.000+00:00,busbar,,L1 Current (Max),A,172.5
605820,Ferry Road Pennar,2024-01-22T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,172.5
605820,Ferry Road Pennar,2024-01-22T20:00:00.000+00:00,transformer,,Temperature,C,0.0
605820,Ferry Road Pennar,2024-01-22T20:00:00.000+00:00,ambient,,Temperature,C,0.0
605820,Ferry Road Pennar,2024-01-22T19:50:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T19:50:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,-1.62
605820,Ferry Road Pennar,2024-01-22T19:50:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T19:50:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,-1.38
605820,Ferry Road Pennar,2024-01-22T19:50:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T19:50:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,-11.5
605820,Ferry Road Pennar,2024-01-22T19:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-22T19:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-22T19:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-22T19:50:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,0.99771
605820,Ferry Road Pennar,2024-01-22T19:50:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,0.99615
605820,Ferry Road Pennar,2024-01-22T19:50:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,0.94928
605820,Ferry Road Pennar,2024-01-22T19:50:00.000+00:00,feeder,0050,L3 Active Power,kW,18.0
605820,Ferry Road Pennar,2024-01-22T19:50:00.000+00:00,feeder,0050,L2 Active Power,kW,15.0
605820,Ferry Road Pennar,2024-01-22T19:50:00.000+00:00,feeder,0050,L1 Active Power,kW,6.0
605820,Ferry Road Pennar,2024-01-22T19:50:00.000+00:00,feeder,0050,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-22T19:50:00.000+00:00,feeder,0050,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-22T19:50:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-22T19:50:00.000+00:00,feeder,0050,L3 Current (Min),A,74.12
605820,Ferry Road Pennar,2024-01-22T19:50:00.000+00:00,feeder,0050,L3 Current (Max),A,74.5
605820,Ferry Road Pennar,2024-01-22T19:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,74.38
605820,Ferry Road Pennar,2024-01-22T19:50:00.000+00:00,feeder,0050,L2 Current (Min),A,61.25
605820,Ferry Road Pennar,2024-01-22T19:50:00.000+00:00,feeder,0050,L2 Current (Max),A,61.38
605820,Ferry Road Pennar,2024-01-22T19:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,61.25
605820,Ferry Road Pennar,2024-01-22T19:50:00.000+00:00,feeder,0050,L1 Current (Min),A,23.62
605820,Ferry Road Pennar,2024-01-22T19:50:00.000+00:00,feeder,0050,L1 Current (Max),A,23.75
605820,Ferry Road Pennar,2024-01-22T19:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,23.75
605820,Ferry Road Pennar,2024-01-22T19:50:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T19:50:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-0.38
605820,Ferry Road Pennar,2024-01-22T19:50:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T19:50:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-5.5
605820,Ferry Road Pennar,2024-01-22T19:50:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T19:50:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-6.0
605820,Ferry Road Pennar,2024-01-22T19:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-22T19:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-22T19:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.0
605820,Ferry Road Pennar,2024-01-22T19:50:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.99582
605820,Ferry Road Pennar,2024-01-22T19:50:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.96823
605820,Ferry Road Pennar,2024-01-22T19:50:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.97949
605820,Ferry Road Pennar,2024-01-22T19:50:00.000+00:00,feeder,0040,L3 Active Power,kW,23.0
605820,Ferry Road Pennar,2024-01-22T19:50:00.000+00:00,feeder,0040,L2 Active Power,kW,12.0
605820,Ferry Road Pennar,2024-01-22T19:50:00.000+00:00,feeder,0040,L1 Active Power,kW,18.0
605820,Ferry Road Pennar,2024-01-22T19:50:00.000+00:00,feeder,0040,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-22T19:50:00.000+00:00,feeder,0040,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-22T19:50:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-22T19:50:00.000+00:00,feeder,0040,L3 Current (Min),A,94.25
605820,Ferry Road Pennar,2024-01-22T19:50:00.000+00:00,feeder,0040,L3 Current (Max),A,94.38
605820,Ferry Road Pennar,2024-01-22T19:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,94.38
605820,Ferry Road Pennar,2024-01-22T19:50:00.000+00:00,feeder,0040,L2 Current (Min),A,50.62
605820,Ferry Road Pennar,2024-01-22T19:50:00.000+00:00,feeder,0040,L2 Current (Max),A,52.88
605820,Ferry Road Pennar,2024-01-22T19:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,51.38
605820,Ferry Road Pennar,2024-01-22T19:50:00.000+00:00,feeder,0040,L1 Current (Min),A,74.5
605820,Ferry Road Pennar,2024-01-22T19:50:00.000+00:00,feeder,0040,L1 Current (Max),A,74.62
605820,Ferry Road Pennar,2024-01-22T19:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,74.62
605820,Ferry Road Pennar,2024-01-22T19:50:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T19:50:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-22.06
605820,Ferry Road Pennar,2024-01-22T19:50:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T19:50:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-9.37
605820,Ferry Road Pennar,2024-01-22T19:50:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T19:50:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,6.69
605820,Ferry Road Pennar,2024-01-22T19:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-22T19:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-22T19:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-22T19:50:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.86999
605820,Ferry Road Pennar,2024-01-22T19:50:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.92715
605820,Ferry Road Pennar,2024-01-22T19:50:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.9819
605820,Ferry Road Pennar,2024-01-22T19:50:00.000+00:00,feeder,0030,L3 Active Power,kW,3.0
605820,Ferry Road Pennar,2024-01-22T19:50:00.000+00:00,feeder,0030,L2 Active Power,kW,5.0
605820,Ferry Road Pennar,2024-01-22T19:50:00.000+00:00,feeder,0030,L1 Active Power,kW,5.0
605820,Ferry Road Pennar,2024-01-22T19:50:00.000+00:00,feeder,0030,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-22T19:50:00.000+00:00,feeder,0030,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-22T19:50:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-22T19:50:00.000+00:00,feeder,0030,L3 Current (Min),A,12.88
605820,Ferry Road Pennar,2024-01-22T19:50:00.000+00:00,feeder,0030,L3 Current (Max),A,13.0
605820,Ferry Road Pennar,2024-01-22T19:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.88
605820,Ferry Road Pennar,2024-01-22T19:50:00.000+00:00,feeder,0030,L2 Current (Min),A,21.0
605820,Ferry Road Pennar,2024-01-22T19:50:00.000+00:00,feeder,0030,L2 Current (Max),A,21.12
605820,Ferry Road Pennar,2024-01-22T19:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.0
605820,Ferry Road Pennar,2024-01-22T19:50:00.000+00:00,feeder,0030,L1 Current (Min),A,18.5
605820,Ferry Road Pennar,2024-01-22T19:50:00.000+00:00,feeder,0030,L1 Current (Max),A,19.38
605820,Ferry Road Pennar,2024-01-22T19:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,18.75
605820,Ferry Road Pennar,2024-01-22T19:50:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T19:50:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-5.38
605820,Ferry Road Pennar,2024-01-22T19:50:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T19:50:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-6.19
605820,Ferry Road Pennar,2024-01-22T19:50:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T19:50:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-11.44
605820,Ferry Road Pennar,2024-01-22T19:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-22T19:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-22T19:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-22T19:50:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.98697
605820,Ferry Road Pennar,2024-01-22T19:50:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.96457
605820,Ferry Road Pennar,2024-01-22T19:50:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.95749
605820,Ferry Road Pennar,2024-01-22T19:50:00.000+00:00,feeder,0020,L3 Active Power,kW,5.0
605820,Ferry Road Pennar,2024-01-22T19:50:00.000+00:00,feeder,0020,L2 Active Power,kW,3.0
605820,Ferry Road Pennar,2024-01-22T19:50:00.000+00:00,feeder,0020,L1 Active Power,kW,3.0
605820,Ferry Road Pennar,2024-01-22T19:50:00.000+00:00,feeder,0020,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-22T19:50:00.000+00:00,feeder,0020,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-22T19:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-22T19:50:00.000+00:00,feeder,0020,L3 Current (Min),A,21.75
605820,Ferry Road Pennar,2024-01-22T19:50:00.000+00:00,feeder,0020,L3 Current (Max),A,21.88
605820,Ferry Road Pennar,2024-01-22T19:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.88
605820,Ferry Road Pennar,2024-01-22T19:50:00.000+00:00,feeder,0020,L2 Current (Min),A,12.25
605820,Ferry Road Pennar,2024-01-22T19:50:00.000+00:00,feeder,0020,L2 Current (Max),A,12.25
605820,Ferry Road Pennar,2024-01-22T19:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.25
605820,Ferry Road Pennar,2024-01-22T19:50:00.000+00:00,feeder,0020,L1 Current (Min),A,13.62
605820,Ferry Road Pennar,2024-01-22T19:50:00.000+00:00,feeder,0020,L1 Current (Max),A,13.62
605820,Ferry Road Pennar,2024-01-22T19:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.62
605820,Ferry Road Pennar,2024-01-22T19:50:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T19:50:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-0.25
605820,Ferry Road Pennar,2024-01-22T19:50:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T19:50:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-7.56
605820,Ferry Road Pennar,2024-01-22T19:50:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T19:50:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-8.81
605820,Ferry Road Pennar,2024-01-22T19:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-22T19:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-22T19:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-22T19:50:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.99719
605820,Ferry Road Pennar,2024-01-22T19:50:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.96783
605820,Ferry Road Pennar,2024-01-22T19:50:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.97379
605820,Ferry Road Pennar,2024-01-22T19:50:00.000+00:00,feeder,0010,L3 Active Power,kW,11.0
605820,Ferry Road Pennar,2024-01-22T19:50:00.000+00:00,feeder,0010,L2 Active Power,kW,5.0
605820,Ferry Road Pennar,2024-01-22T19:50:00.000+00:00,feeder,0010,L1 Active Power,kW,7.0
605820,Ferry Road Pennar,2024-01-22T19:50:00.000+00:00,feeder,0010,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-22T19:50:00.000+00:00,feeder,0010,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-22T19:50:00.000+00:00,feeder,0010,L3 Current (Min),A,46.88
605820,Ferry Road Pennar,2024-01-22T19:50:00.000+00:00,feeder,0010,L3 Current (Max),A,47.0
605820,Ferry Road Pennar,2024-01-22T19:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,47.0
605820,Ferry Road Pennar,2024-01-22T19:50:00.000+00:00,feeder,0010,L2 Current (Min),A,22.62
605820,Ferry Road Pennar,2024-01-22T19:50:00.000+00:00,feeder,0010,L2 Current (Max),A,22.88
605820,Ferry Road Pennar,2024-01-22T19:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.75
605820,Ferry Road Pennar,2024-01-22T19:50:00.000+00:00,feeder,0010,L1 Current (Min),A,29.38
605820,Ferry Road Pennar,2024-01-22T19:50:00.000+00:00,feeder,0010,L1 Current (Max),A,29.5
605820,Ferry Road Pennar,2024-01-22T19:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.5
605820,Ferry Road Pennar,2024-01-22T19:50:00.000+00:00,busbar,,L3 Voltage (Min),V,244.22
605820,Ferry Road Pennar,2024-01-22T19:50:00.000+00:00,busbar,,L3 Voltage (Max),V,244.23
605820,Ferry Road Pennar,2024-01-22T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.23
605820,Ferry Road Pennar,2024-01-22T19:50:00.000+00:00,busbar,,L2 Voltage (Min),V,243.31
605820,Ferry Road Pennar,2024-01-22T19:50:00.000+00:00,busbar,,L2 Voltage (Max),V,243.38
605820,Ferry Road Pennar,2024-01-22T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.36
605820,Ferry Road Pennar,2024-01-22T19:50:00.000+00:00,busbar,,L1 Voltage (Min),V,244.11
605820,Ferry Road Pennar,2024-01-22T19:50:00.000+00:00,busbar,,L1 Voltage (Max),V,244.2
605820,Ferry Road Pennar,2024-01-22T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.17
605820,Ferry Road Pennar,2024-01-22T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
605820,Ferry Road Pennar,2024-01-22T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
605820,Ferry Road Pennar,2024-01-22T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
605820,Ferry Road Pennar,2024-01-22T19:50:00.000+00:00,busbar,,L3 Active Power,kW,61.0
605820,Ferry Road Pennar,2024-01-22T19:50:00.000+00:00,busbar,,L2 Active Power,kW,40.0
605820,Ferry Road Pennar,2024-01-22T19:50:00.000+00:00,busbar,,L1 Active Power,kW,38.0
605820,Ferry Road Pennar,2024-01-22T19:50:00.000+00:00,busbar,,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-22T19:50:00.000+00:00,busbar,,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-22T19:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-22T19:50:00.000+00:00,busbar,,L3 Current (Min),A,249.12
605820,Ferry Road Pennar,2024-01-22T19:50:00.000+00:00,busbar,,L3 Current (Max),A,249.38
605820,Ferry Road Pennar,2024-01-22T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,249.25
605820,Ferry Road Pennar,2024-01-22T19:50:00.000+00:00,busbar,,L2 Current (Min),A,166.88
605820,Ferry Road Pennar,2024-01-22T19:50:00.000+00:00,busbar,,L2 Current (Max),A,169.75
605820,Ferry Road Pennar,2024-01-22T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,167.75
605820,Ferry Road Pennar,2024-01-22T19:50:00.000+00:00,busbar,,L1 Current (Min),A,159.62
605820,Ferry Road Pennar,2024-01-22T19:50:00.000+00:00,busbar,,L1 Current (Max),A,160.0
605820,Ferry Road Pennar,2024-01-22T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,159.88
605820,Ferry Road Pennar,2024-01-22T19:50:00.000+00:00,transformer,,Temperature,C,0.0
605820,Ferry Road Pennar,2024-01-22T19:50:00.000+00:00,ambient,,Temperature,C,0.0
605820,Ferry Road Pennar,2024-01-22T19:40:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T19:40:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,-1.0
605820,Ferry Road Pennar,2024-01-22T19:40:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T19:40:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,-5.88
605820,Ferry Road Pennar,2024-01-22T19:40:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T19:40:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,-7.06
605820,Ferry Road Pennar,2024-01-22T19:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-22T19:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-22T19:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-22T19:40:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,0.99905
605820,Ferry Road Pennar,2024-01-22T19:40:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,0.94415
605820,Ferry Road Pennar,2024-01-22T19:40:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,0.96307
605820,Ferry Road Pennar,2024-01-22T19:40:00.000+00:00,feeder,0050,L3 Active Power,kW,29.0
605820,Ferry Road Pennar,2024-01-22T19:40:00.000+00:00,feeder,0050,L2 Active Power,kW,4.0
605820,Ferry Road Pennar,2024-01-22T19:40:00.000+00:00,feeder,0050,L1 Active Power,kW,6.0
605820,Ferry Road Pennar,2024-01-22T19:40:00.000+00:00,feeder,0050,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-22T19:40:00.000+00:00,feeder,0050,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-22T19:40:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-22T19:40:00.000+00:00,feeder,0050,L3 Current (Min),A,116.75
605820,Ferry Road Pennar,2024-01-22T19:40:00.000+00:00,feeder,0050,L3 Current (Max),A,117.12
605820,Ferry Road Pennar,2024-01-22T19:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,116.88
605820,Ferry Road Pennar,2024-01-22T19:40:00.000+00:00,feeder,0050,L2 Current (Min),A,17.75
605820,Ferry Road Pennar,2024-01-22T19:40:00.000+00:00,feeder,0050,L2 Current (Max),A,17.75
605820,Ferry Road Pennar,2024-01-22T19:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,17.75
605820,Ferry Road Pennar,2024-01-22T19:40:00.000+00:00,feeder,0050,L1 Current (Min),A,23.88
605820,Ferry Road Pennar,2024-01-22T19:40:00.000+00:00,feeder,0050,L1 Current (Max),A,23.88
605820,Ferry Road Pennar,2024-01-22T19:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,23.88
605820,Ferry Road Pennar,2024-01-22T19:40:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T19:40:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-4.88
605820,Ferry Road Pennar,2024-01-22T19:40:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T19:40:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-2.88
605820,Ferry Road Pennar,2024-01-22T19:40:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T19:40:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-7.19
605820,Ferry Road Pennar,2024-01-22T19:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-22T19:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-22T19:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.0
605820,Ferry Road Pennar,2024-01-22T19:40:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.97848
605820,Ferry Road Pennar,2024-01-22T19:40:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.98087
605820,Ferry Road Pennar,2024-01-22T19:40:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.97671
605820,Ferry Road Pennar,2024-01-22T19:40:00.000+00:00,feeder,0040,L3 Active Power,kW,13.0
605820,Ferry Road Pennar,2024-01-22T19:40:00.000+00:00,feeder,0040,L2 Active Power,kW,17.0
605820,Ferry Road Pennar,2024-01-22T19:40:00.000+00:00,feeder,0040,L1 Active Power,kW,18.0
605820,Ferry Road Pennar,2024-01-22T19:40:00.000+00:00,feeder,0040,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-22T19:40:00.000+00:00,feeder,0040,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-22T19:40:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-22T19:40:00.000+00:00,feeder,0040,L3 Current (Min),A,53.25
605820,Ferry Road Pennar,2024-01-22T19:40:00.000+00:00,feeder,0040,L3 Current (Max),A,54.12
605820,Ferry Road Pennar,2024-01-22T19:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,53.5
605820,Ferry Road Pennar,2024-01-22T19:40:00.000+00:00,feeder,0040,L2 Current (Min),A,69.12
605820,Ferry Road Pennar,2024-01-22T19:40:00.000+00:00,feeder,0040,L2 Current (Max),A,70.88
605820,Ferry Road Pennar,2024-01-22T19:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,70.12
605820,Ferry Road Pennar,2024-01-22T19:40:00.000+00:00,feeder,0040,L1 Current (Min),A,74.0
605820,Ferry Road Pennar,2024-01-22T19:40:00.000+00:00,feeder,0040,L1 Current (Max),A,74.5
605820,Ferry Road Pennar,2024-01-22T19:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,74.12
605820,Ferry Road Pennar,2024-01-22T19:40:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T19:40:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-12.44
605820,Ferry Road Pennar,2024-01-22T19:40:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T19:40:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-0.25
605820,Ferry Road Pennar,2024-01-22T19:40:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T19:40:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-1.69
605820,Ferry Road Pennar,2024-01-22T19:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-22T19:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-22T19:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-22T19:40:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.95941
605820,Ferry Road Pennar,2024-01-22T19:40:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.98801
605820,Ferry Road Pennar,2024-01-22T19:40:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.99365
605820,Ferry Road Pennar,2024-01-22T19:40:00.000+00:00,feeder,0030,L3 Active Power,kW,5.0
605820,Ferry Road Pennar,2024-01-22T19:40:00.000+00:00,feeder,0030,L2 Active Power,kW,8.0
605820,Ferry Road Pennar,2024-01-22T19:40:00.000+00:00,feeder,0030,L1 Active Power,kW,8.0
605820,Ferry Road Pennar,2024-01-22T19:40:00.000+00:00,feeder,0030,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-22T19:40:00.000+00:00,feeder,0030,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-22T19:40:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-22T19:40:00.000+00:00,feeder,0030,L3 Current (Min),A,21.62
605820,Ferry Road Pennar,2024-01-22T19:40:00.000+00:00,feeder,0030,L3 Current (Max),A,21.75
605820,Ferry Road Pennar,2024-01-22T19:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,21.75
605820,Ferry Road Pennar,2024-01-22T19:40:00.000+00:00,feeder,0030,L2 Current (Min),A,32.62
605820,Ferry Road Pennar,2024-01-22T19:40:00.000+00:00,feeder,0030,L2 Current (Max),A,32.75
605820,Ferry Road Pennar,2024-01-22T19:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,32.75
605820,Ferry Road Pennar,2024-01-22T19:40:00.000+00:00,feeder,0030,L1 Current (Min),A,31.88
605820,Ferry Road Pennar,2024-01-22T19:40:00.000+00:00,feeder,0030,L1 Current (Max),A,32.12
605820,Ferry Road Pennar,2024-01-22T19:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,32.0
605820,Ferry Road Pennar,2024-01-22T19:40:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T19:40:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-7.31
605820,Ferry Road Pennar,2024-01-22T19:40:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T19:40:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-1.75
605820,Ferry Road Pennar,2024-01-22T19:40:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T19:40:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-5.88
605820,Ferry Road Pennar,2024-01-22T19:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-22T19:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-22T19:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-22T19:40:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.983
605820,Ferry Road Pennar,2024-01-22T19:40:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.99295
605820,Ferry Road Pennar,2024-01-22T19:40:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.98682
605820,Ferry Road Pennar,2024-01-22T19:40:00.000+00:00,feeder,0020,L3 Active Power,kW,5.0
605820,Ferry Road Pennar,2024-01-22T19:40:00.000+00:00,feeder,0020,L2 Active Power,kW,7.0
605820,Ferry Road Pennar,2024-01-22T19:40:00.000+00:00,feeder,0020,L1 Active Power,kW,6.0
605820,Ferry Road Pennar,2024-01-22T19:40:00.000+00:00,feeder,0020,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-22T19:40:00.000+00:00,feeder,0020,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-22T19:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-22T19:40:00.000+00:00,feeder,0020,L3 Current (Min),A,21.38
605820,Ferry Road Pennar,2024-01-22T19:40:00.000+00:00,feeder,0020,L3 Current (Max),A,21.38
605820,Ferry Road Pennar,2024-01-22T19:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.38
605820,Ferry Road Pennar,2024-01-22T19:40:00.000+00:00,feeder,0020,L2 Current (Min),A,27.12
605820,Ferry Road Pennar,2024-01-22T19:40:00.000+00:00,feeder,0020,L2 Current (Max),A,27.12
605820,Ferry Road Pennar,2024-01-22T19:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,27.12
605820,Ferry Road Pennar,2024-01-22T19:40:00.000+00:00,feeder,0020,L1 Current (Min),A,23.62
605820,Ferry Road Pennar,2024-01-22T19:40:00.000+00:00,feeder,0020,L1 Current (Max),A,23.75
605820,Ferry Road Pennar,2024-01-22T19:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.75
605820,Ferry Road Pennar,2024-01-22T19:40:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T19:40:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-0.31
605820,Ferry Road Pennar,2024-01-22T19:40:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T19:40:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-4.62
605820,Ferry Road Pennar,2024-01-22T19:40:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T19:40:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-9.56
605820,Ferry Road Pennar,2024-01-22T19:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-22T19:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-22T19:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-22T19:40:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.99738
605820,Ferry Road Pennar,2024-01-22T19:40:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.98599
605820,Ferry Road Pennar,2024-01-22T19:40:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.97311
605820,Ferry Road Pennar,2024-01-22T19:40:00.000+00:00,feeder,0010,L3 Active Power,kW,9.0
605820,Ferry Road Pennar,2024-01-22T19:40:00.000+00:00,feeder,0010,L2 Active Power,kW,8.0
605820,Ferry Road Pennar,2024-01-22T19:40:00.000+00:00,feeder,0010,L1 Active Power,kW,7.0
605820,Ferry Road Pennar,2024-01-22T19:40:00.000+00:00,feeder,0010,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-22T19:40:00.000+00:00,feeder,0010,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-22T19:40:00.000+00:00,feeder,0010,L3 Current (Min),A,38.38
605820,Ferry Road Pennar,2024-01-22T19:40:00.000+00:00,feeder,0010,L3 Current (Max),A,38.5
605820,Ferry Road Pennar,2024-01-22T19:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,38.38
605820,Ferry Road Pennar,2024-01-22T19:40:00.000+00:00,feeder,0010,L2 Current (Min),A,33.62
605820,Ferry Road Pennar,2024-01-22T19:40:00.000+00:00,feeder,0010,L2 Current (Max),A,33.62
605820,Ferry Road Pennar,2024-01-22T19:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,33.62
605820,Ferry Road Pennar,2024-01-22T19:40:00.000+00:00,feeder,0010,L1 Current (Min),A,29.25
605820,Ferry Road Pennar,2024-01-22T19:40:00.000+00:00,feeder,0010,L1 Current (Max),A,29.25
605820,Ferry Road Pennar,2024-01-22T19:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.25
605820,Ferry Road Pennar,2024-01-22T19:40:00.000+00:00,busbar,,L3 Voltage (Min),V,243.89
605820,Ferry Road Pennar,2024-01-22T19:40:00.000+00:00,busbar,,L3 Voltage (Max),V,243.98
605820,Ferry Road Pennar,2024-01-22T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.95
605820,Ferry Road Pennar,2024-01-22T19:40:00.000+00:00,busbar,,L2 Voltage (Min),V,243.06
605820,Ferry Road Pennar,2024-01-22T19:40:00.000+00:00,busbar,,L2 Voltage (Max),V,243.12
605820,Ferry Road Pennar,2024-01-22T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.11
605820,Ferry Road Pennar,2024-01-22T19:40:00.000+00:00,busbar,,L1 Voltage (Min),V,243.98
605820,Ferry Road Pennar,2024-01-22T19:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.06
605820,Ferry Road Pennar,2024-01-22T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.03
605820,Ferry Road Pennar,2024-01-22T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
605820,Ferry Road Pennar,2024-01-22T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
605820,Ferry Road Pennar,2024-01-22T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
605820,Ferry Road Pennar,2024-01-22T19:40:00.000+00:00,busbar,,L3 Active Power,kW,61.0
605820,Ferry Road Pennar,2024-01-22T19:40:00.000+00:00,busbar,,L2 Active Power,kW,43.0
605820,Ferry Road Pennar,2024-01-22T19:40:00.000+00:00,busbar,,L1 Active Power,kW,44.0
605820,Ferry Road Pennar,2024-01-22T19:40:00.000+00:00,busbar,,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-22T19:40:00.000+00:00,busbar,,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-22T19:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-22T19:40:00.000+00:00,busbar,,L3 Current (Min),A,250.62
605820,Ferry Road Pennar,2024-01-22T19:40:00.000+00:00,busbar,,L3 Current (Max),A,252.0
605820,Ferry Road Pennar,2024-01-22T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,251.12
605820,Ferry Road Pennar,2024-01-22T19:40:00.000+00:00,busbar,,L2 Current (Min),A,180.12
605820,Ferry Road Pennar,2024-01-22T19:40:00.000+00:00,busbar,,L2 Current (Max),A,181.88
605820,Ferry Road Pennar,2024-01-22T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,181.12
605820,Ferry Road Pennar,2024-01-22T19:40:00.000+00:00,busbar,,L1 Current (Min),A,182.5
605820,Ferry Road Pennar,2024-01-22T19:40:00.000+00:00,busbar,,L1 Current (Max),A,182.88
605820,Ferry Road Pennar,2024-01-22T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,182.75
605820,Ferry Road Pennar,2024-01-22T19:40:00.000+00:00,transformer,,Temperature,C,0.0
605820,Ferry Road Pennar,2024-01-22T19:40:00.000+00:00,ambient,,Temperature,C,0.0
605820,Ferry Road Pennar,2024-01-22T19:30:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T19:30:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,-2.81
605820,Ferry Road Pennar,2024-01-22T19:30:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T19:30:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,-3.19
605820,Ferry Road Pennar,2024-01-22T19:30:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T19:30:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,-8.06
605820,Ferry Road Pennar,2024-01-22T19:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-22T19:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-22T19:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-22T19:30:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,0.99667
605820,Ferry Road Pennar,2024-01-22T19:30:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,0.95541
605820,Ferry Road Pennar,2024-01-22T19:30:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,0.96051
605820,Ferry Road Pennar,2024-01-22T19:30:00.000+00:00,feeder,0050,L3 Active Power,kW,18.0
605820,Ferry Road Pennar,2024-01-22T19:30:00.000+00:00,feeder,0050,L2 Active Power,kW,4.0
605820,Ferry Road Pennar,2024-01-22T19:30:00.000+00:00,feeder,0050,L1 Active Power,kW,6.0
605820,Ferry Road Pennar,2024-01-22T19:30:00.000+00:00,feeder,0050,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-22T19:30:00.000+00:00,feeder,0050,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-22T19:30:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-22T19:30:00.000+00:00,feeder,0050,L3 Current (Min),A,75.75
605820,Ferry Road Pennar,2024-01-22T19:30:00.000+00:00,feeder,0050,L3 Current (Max),A,75.88
605820,Ferry Road Pennar,2024-01-22T19:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,75.75
605820,Ferry Road Pennar,2024-01-22T19:30:00.000+00:00,feeder,0050,L2 Current (Min),A,17.88
605820,Ferry Road Pennar,2024-01-22T19:30:00.000+00:00,feeder,0050,L2 Current (Max),A,18.25
605820,Ferry Road Pennar,2024-01-22T19:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,18.0
605820,Ferry Road Pennar,2024-01-22T19:30:00.000+00:00,feeder,0050,L1 Current (Min),A,25.5
605820,Ferry Road Pennar,2024-01-22T19:30:00.000+00:00,feeder,0050,L1 Current (Max),A,25.5
605820,Ferry Road Pennar,2024-01-22T19:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,25.5
605820,Ferry Road Pennar,2024-01-22T19:30:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T19:30:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-9.37
605820,Ferry Road Pennar,2024-01-22T19:30:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T19:30:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-3.69
605820,Ferry Road Pennar,2024-01-22T19:30:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T19:30:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-3.19
605820,Ferry Road Pennar,2024-01-22T19:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.0
605820,Ferry Road Pennar,2024-01-22T19:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-22T19:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-22T19:30:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.97024
605820,Ferry Road Pennar,2024-01-22T19:30:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.98166
605820,Ferry Road Pennar,2024-01-22T19:30:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.98898
605820,Ferry Road Pennar,2024-01-22T19:30:00.000+00:00,feeder,0040,L3 Active Power,kW,12.0
605820,Ferry Road Pennar,2024-01-22T19:30:00.000+00:00,feeder,0040,L2 Active Power,kW,17.0
605820,Ferry Road Pennar,2024-01-22T19:30:00.000+00:00,feeder,0040,L1 Active Power,kW,21.0
605820,Ferry Road Pennar,2024-01-22T19:30:00.000+00:00,feeder,0040,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-22T19:30:00.000+00:00,feeder,0040,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-22T19:30:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-22T19:30:00.000+00:00,feeder,0040,L3 Current (Min),A,49.25
605820,Ferry Road Pennar,2024-01-22T19:30:00.000+00:00,feeder,0040,L3 Current (Max),A,49.25
605820,Ferry Road Pennar,2024-01-22T19:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,49.25
605820,Ferry Road Pennar,2024-01-22T19:30:00.000+00:00,feeder,0040,L2 Current (Min),A,71.38
605820,Ferry Road Pennar,2024-01-22T19:30:00.000+00:00,feeder,0040,L2 Current (Max),A,71.38
605820,Ferry Road Pennar,2024-01-22T19:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,71.38
605820,Ferry Road Pennar,2024-01-22T19:30:00.000+00:00,feeder,0040,L1 Current (Min),A,87.0
605820,Ferry Road Pennar,2024-01-22T19:30:00.000+00:00,feeder,0040,L1 Current (Max),A,87.25
605820,Ferry Road Pennar,2024-01-22T19:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,87.12
605820,Ferry Road Pennar,2024-01-22T19:30:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T19:30:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-6.13
605820,Ferry Road Pennar,2024-01-22T19:30:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T19:30:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-1.88
605820,Ferry Road Pennar,2024-01-22T19:30:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T19:30:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-2.19
605820,Ferry Road Pennar,2024-01-22T19:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-22T19:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-22T19:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-22T19:30:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.98437
605820,Ferry Road Pennar,2024-01-22T19:30:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.98996
605820,Ferry Road Pennar,2024-01-22T19:30:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.98715
605820,Ferry Road Pennar,2024-01-22T19:30:00.000+00:00,feeder,0030,L3 Active Power,kW,7.0
605820,Ferry Road Pennar,2024-01-22T19:30:00.000+00:00,feeder,0030,L2 Active Power,kW,11.0
605820,Ferry Road Pennar,2024-01-22T19:30:00.000+00:00,feeder,0030,L1 Active Power,kW,5.0
605820,Ferry Road Pennar,2024-01-22T19:30:00.000+00:00,feeder,0030,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-22T19:30:00.000+00:00,feeder,0030,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-22T19:30:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-22T19:30:00.000+00:00,feeder,0030,L3 Current (Min),A,30.38
605820,Ferry Road Pennar,2024-01-22T19:30:00.000+00:00,feeder,0030,L3 Current (Max),A,30.5
605820,Ferry Road Pennar,2024-01-22T19:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,30.5
605820,Ferry Road Pennar,2024-01-22T19:30:00.000+00:00,feeder,0030,L2 Current (Min),A,47.38
605820,Ferry Road Pennar,2024-01-22T19:30:00.000+00:00,feeder,0030,L2 Current (Max),A,47.5
605820,Ferry Road Pennar,2024-01-22T19:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,47.38
605820,Ferry Road Pennar,2024-01-22T19:30:00.000+00:00,feeder,0030,L1 Current (Min),A,22.5
605820,Ferry Road Pennar,2024-01-22T19:30:00.000+00:00,feeder,0030,L1 Current (Max),A,22.5
605820,Ferry Road Pennar,2024-01-22T19:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,22.5
605820,Ferry Road Pennar,2024-01-22T19:30:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T19:30:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-7.25
605820,Ferry Road Pennar,2024-01-22T19:30:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T19:30:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-1.44
605820,Ferry Road Pennar,2024-01-22T19:30:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T19:30:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-2.56
605820,Ferry Road Pennar,2024-01-22T19:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-22T19:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-22T19:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-22T19:30:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.98529
605820,Ferry Road Pennar,2024-01-22T19:30:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.99524
605820,Ferry Road Pennar,2024-01-22T19:30:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.99304
605820,Ferry Road Pennar,2024-01-22T19:30:00.000+00:00,feeder,0020,L3 Active Power,kW,6.0
605820,Ferry Road Pennar,2024-01-22T19:30:00.000+00:00,feeder,0020,L2 Active Power,kW,8.0
605820,Ferry Road Pennar,2024-01-22T19:30:00.000+00:00,feeder,0020,L1 Active Power,kW,11.0
605820,Ferry Road Pennar,2024-01-22T19:30:00.000+00:00,feeder,0020,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-22T19:30:00.000+00:00,feeder,0020,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-22T19:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-22T19:30:00.000+00:00,feeder,0020,L3 Current (Min),A,23.0
605820,Ferry Road Pennar,2024-01-22T19:30:00.000+00:00,feeder,0020,L3 Current (Max),A,23.12
605820,Ferry Road Pennar,2024-01-22T19:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.12
605820,Ferry Road Pennar,2024-01-22T19:30:00.000+00:00,feeder,0020,L2 Current (Min),A,32.12
605820,Ferry Road Pennar,2024-01-22T19:30:00.000+00:00,feeder,0020,L2 Current (Max),A,32.12
605820,Ferry Road Pennar,2024-01-22T19:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,32.12
605820,Ferry Road Pennar,2024-01-22T19:30:00.000+00:00,feeder,0020,L1 Current (Min),A,44.62
605820,Ferry Road Pennar,2024-01-22T19:30:00.000+00:00,feeder,0020,L1 Current (Max),A,44.62
605820,Ferry Road Pennar,2024-01-22T19:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,44.62
605820,Ferry Road Pennar,2024-01-22T19:30:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T19:30:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,1.88
605820,Ferry Road Pennar,2024-01-22T19:30:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T19:30:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,1.75
605820,Ferry Road Pennar,2024-01-22T19:30:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T19:30:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-4.94
605820,Ferry Road Pennar,2024-01-22T19:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-22T19:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-22T19:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-22T19:30:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.99634
605820,Ferry Road Pennar,2024-01-22T19:30:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.9946
605820,Ferry Road Pennar,2024-01-22T19:30:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.9827
605820,Ferry Road Pennar,2024-01-22T19:30:00.000+00:00,feeder,0010,L3 Active Power,kW,11.0
605820,Ferry Road Pennar,2024-01-22T19:30:00.000+00:00,feeder,0010,L2 Active Power,kW,11.0
605820,Ferry Road Pennar,2024-01-22T19:30:00.000+00:00,feeder,0010,L1 Active Power,kW,7.0
605820,Ferry Road Pennar,2024-01-22T19:30:00.000+00:00,feeder,0010,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-22T19:30:00.000+00:00,feeder,0010,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-22T19:30:00.000+00:00,feeder,0010,L3 Current (Min),A,43.25
605820,Ferry Road Pennar,2024-01-22T19:30:00.000+00:00,feeder,0010,L3 Current (Max),A,43.25
605820,Ferry Road Pennar,2024-01-22T19:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,43.25
605820,Ferry Road Pennar,2024-01-22T19:30:00.000+00:00,feeder,0010,L2 Current (Min),A,44.25
605820,Ferry Road Pennar,2024-01-22T19:30:00.000+00:00,feeder,0010,L2 Current (Max),A,44.25
605820,Ferry Road Pennar,2024-01-22T19:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,44.25
605820,Ferry Road Pennar,2024-01-22T19:30:00.000+00:00,feeder,0010,L1 Current (Min),A,29.88
605820,Ferry Road Pennar,2024-01-22T19:30:00.000+00:00,feeder,0010,L1 Current (Max),A,29.88
605820,Ferry Road Pennar,2024-01-22T19:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.88
605820,Ferry Road Pennar,2024-01-22T19:30:00.000+00:00,busbar,,L3 Voltage (Min),V,243.94
605820,Ferry Road Pennar,2024-01-22T19:30:00.000+00:00,busbar,,L3 Voltage (Max),V,244.03
605820,Ferry Road Pennar,2024-01-22T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.98
605820,Ferry Road Pennar,2024-01-22T19:30:00.000+00:00,busbar,,L2 Voltage (Min),V,242.47
605820,Ferry Road Pennar,2024-01-22T19:30:00.000+00:00,busbar,,L2 Voltage (Max),V,242.53
605820,Ferry Road Pennar,2024-01-22T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.5
605820,Ferry Road Pennar,2024-01-22T19:30:00.000+00:00,busbar,,L1 Voltage (Min),V,243.33
605820,Ferry Road Pennar,2024-01-22T19:30:00.000+00:00,busbar,,L1 Voltage (Max),V,243.41
605820,Ferry Road Pennar,2024-01-22T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.38
605820,Ferry Road Pennar,2024-01-22T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
605820,Ferry Road Pennar,2024-01-22T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
605820,Ferry Road Pennar,2024-01-22T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
605820,Ferry Road Pennar,2024-01-22T19:30:00.000+00:00,busbar,,L3 Active Power,kW,54.0
605820,Ferry Road Pennar,2024-01-22T19:30:00.000+00:00,busbar,,L2 Active Power,kW,51.0
605820,Ferry Road Pennar,2024-01-22T19:30:00.000+00:00,busbar,,L1 Active Power,kW,50.0
605820,Ferry Road Pennar,2024-01-22T19:30:00.000+00:00,busbar,,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-22T19:30:00.000+00:00,busbar,,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-22T19:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-22T19:30:00.000+00:00,busbar,,L3 Current (Min),A,221.12
605820,Ferry Road Pennar,2024-01-22T19:30:00.000+00:00,busbar,,L3 Current (Max),A,221.25
605820,Ferry Road Pennar,2024-01-22T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,221.25
605820,Ferry Road Pennar,2024-01-22T19:30:00.000+00:00,busbar,,L2 Current (Min),A,212.62
605820,Ferry Road Pennar,2024-01-22T19:30:00.000+00:00,busbar,,L2 Current (Max),A,213.0
605820,Ferry Road Pennar,2024-01-22T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,212.88
605820,Ferry Road Pennar,2024-01-22T19:30:00.000+00:00,busbar,,L1 Current (Min),A,209.38
605820,Ferry Road Pennar,2024-01-22T19:30:00.000+00:00,busbar,,L1 Current (Max),A,209.62
