Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605820,Ferry Road Pennar,2024-01-22T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,209.5
605820,Ferry Road Pennar,2024-01-22T19:30:00.000+00:00,transformer,,Temperature,C,0.0
605820,Ferry Road Pennar,2024-01-22T19:30:00.000+00:00,ambient,,Temperature,C,0.0
605820,Ferry Road Pennar,2024-01-22T19:20:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T19:20:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,-2.56
605820,Ferry Road Pennar,2024-01-22T19:20:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T19:20:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,-1.31
605820,Ferry Road Pennar,2024-01-22T19:20:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T19:20:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,-10.25
605820,Ferry Road Pennar,2024-01-22T19:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-22T19:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-22T19:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-22T19:20:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,0.9964
605820,Ferry Road Pennar,2024-01-22T19:20:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,0.97543
605820,Ferry Road Pennar,2024-01-22T19:20:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,0.9462
605820,Ferry Road Pennar,2024-01-22T19:20:00.000+00:00,feeder,0050,L3 Active Power,kW,17.0
605820,Ferry Road Pennar,2024-01-22T19:20:00.000+00:00,feeder,0050,L2 Active Power,kW,6.0
605820,Ferry Road Pennar,2024-01-22T19:20:00.000+00:00,feeder,0050,L1 Active Power,kW,6.0
605820,Ferry Road Pennar,2024-01-22T19:20:00.000+00:00,feeder,0050,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-22T19:20:00.000+00:00,feeder,0050,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-22T19:20:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-22T19:20:00.000+00:00,feeder,0050,L3 Current (Min),A,69.0
605820,Ferry Road Pennar,2024-01-22T19:20:00.000+00:00,feeder,0050,L3 Current (Max),A,69.62
605820,Ferry Road Pennar,2024-01-22T19:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,69.25
605820,Ferry Road Pennar,2024-01-22T19:20:00.000+00:00,feeder,0050,L2 Current (Min),A,24.75
605820,Ferry Road Pennar,2024-01-22T19:20:00.000+00:00,feeder,0050,L2 Current (Max),A,25.25
605820,Ferry Road Pennar,2024-01-22T19:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,25.0
605820,Ferry Road Pennar,2024-01-22T19:20:00.000+00:00,feeder,0050,L1 Current (Min),A,24.12
605820,Ferry Road Pennar,2024-01-22T19:20:00.000+00:00,feeder,0050,L1 Current (Max),A,24.5
605820,Ferry Road Pennar,2024-01-22T19:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,24.38
605820,Ferry Road Pennar,2024-01-22T19:20:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T19:20:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-4.69
605820,Ferry Road Pennar,2024-01-22T19:20:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T19:20:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-2.62
605820,Ferry Road Pennar,2024-01-22T19:20:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T19:20:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-5.0
605820,Ferry Road Pennar,2024-01-22T19:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-22T19:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-22T19:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.0
605820,Ferry Road Pennar,2024-01-22T19:20:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.97379
605820,Ferry Road Pennar,2024-01-22T19:20:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.99118
605820,Ferry Road Pennar,2024-01-22T19:20:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.9881
605820,Ferry Road Pennar,2024-01-22T19:20:00.000+00:00,feeder,0040,L3 Active Power,kW,12.0
605820,Ferry Road Pennar,2024-01-22T19:20:00.000+00:00,feeder,0040,L2 Active Power,kW,19.0
605820,Ferry Road Pennar,2024-01-22T19:20:00.000+00:00,feeder,0040,L1 Active Power,kW,26.0
605820,Ferry Road Pennar,2024-01-22T19:20:00.000+00:00,feeder,0040,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-22T19:20:00.000+00:00,feeder,0040,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-22T19:20:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-22T19:20:00.000+00:00,feeder,0040,L3 Current (Min),A,48.75
605820,Ferry Road Pennar,2024-01-22T19:20:00.000+00:00,feeder,0040,L3 Current (Max),A,48.88
605820,Ferry Road Pennar,2024-01-22T19:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,48.88
605820,Ferry Road Pennar,2024-01-22T19:20:00.000+00:00,feeder,0040,L2 Current (Min),A,80.62
605820,Ferry Road Pennar,2024-01-22T19:20:00.000+00:00,feeder,0040,L2 Current (Max),A,81.0
605820,Ferry Road Pennar,2024-01-22T19:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,80.88
605820,Ferry Road Pennar,2024-01-22T19:20:00.000+00:00,feeder,0040,L1 Current (Min),A,106.12
605820,Ferry Road Pennar,2024-01-22T19:20:00.000+00:00,feeder,0040,L1 Current (Max),A,106.5
605820,Ferry Road Pennar,2024-01-22T19:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,106.38
605820,Ferry Road Pennar,2024-01-22T19:20:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T19:20:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-8.19
605820,Ferry Road Pennar,2024-01-22T19:20:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T19:20:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-0.06
605820,Ferry Road Pennar,2024-01-22T19:20:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T19:20:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-1.25
605820,Ferry Road Pennar,2024-01-22T19:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-22T19:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-22T19:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-22T19:20:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.98273
605820,Ferry Road Pennar,2024-01-22T19:20:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.99316
605820,Ferry Road Pennar,2024-01-22T19:20:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.99332
605820,Ferry Road Pennar,2024-01-22T19:20:00.000+00:00,feeder,0030,L3 Active Power,kW,8.0
605820,Ferry Road Pennar,2024-01-22T19:20:00.000+00:00,feeder,0030,L2 Active Power,kW,14.0
605820,Ferry Road Pennar,2024-01-22T19:20:00.000+00:00,feeder,0030,L1 Active Power,kW,8.0
605820,Ferry Road Pennar,2024-01-22T19:20:00.000+00:00,feeder,0030,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-22T19:20:00.000+00:00,feeder,0030,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-22T19:20:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-22T19:20:00.000+00:00,feeder,0030,L3 Current (Min),A,35.12
605820,Ferry Road Pennar,2024-01-22T19:20:00.000+00:00,feeder,0030,L3 Current (Max),A,35.12
605820,Ferry Road Pennar,2024-01-22T19:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,35.12
605820,Ferry Road Pennar,2024-01-22T19:20:00.000+00:00,feeder,0030,L2 Current (Min),A,57.75
605820,Ferry Road Pennar,2024-01-22T19:20:00.000+00:00,feeder,0030,L2 Current (Max),A,58.12
605820,Ferry Road Pennar,2024-01-22T19:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,57.88
605820,Ferry Road Pennar,2024-01-22T19:20:00.000+00:00,feeder,0030,L1 Current (Min),A,31.38
605820,Ferry Road Pennar,2024-01-22T19:20:00.000+00:00,feeder,0030,L1 Current (Max),A,31.62
605820,Ferry Road Pennar,2024-01-22T19:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,31.5
605820,Ferry Road Pennar,2024-01-22T19:20:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T19:20:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-4.69
605820,Ferry Road Pennar,2024-01-22T19:20:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T19:20:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-0.19
605820,Ferry Road Pennar,2024-01-22T19:20:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T19:20:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-10.13
605820,Ferry Road Pennar,2024-01-22T19:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-22T19:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-22T19:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-22T19:20:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.99359
605820,Ferry Road Pennar,2024-01-22T19:20:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.99112
605820,Ferry Road Pennar,2024-01-22T19:20:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.97617
605820,Ferry Road Pennar,2024-01-22T19:20:00.000+00:00,feeder,0020,L3 Active Power,kW,8.0
605820,Ferry Road Pennar,2024-01-22T19:20:00.000+00:00,feeder,0020,L2 Active Power,kW,5.0
605820,Ferry Road Pennar,2024-01-22T19:20:00.000+00:00,feeder,0020,L1 Active Power,kW,6.0
605820,Ferry Road Pennar,2024-01-22T19:20:00.000+00:00,feeder,0020,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-22T19:20:00.000+00:00,feeder,0020,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-22T19:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-22T19:20:00.000+00:00,feeder,0020,L3 Current (Min),A,32.0
605820,Ferry Road Pennar,2024-01-22T19:20:00.000+00:00,feeder,0020,L3 Current (Max),A,32.12
605820,Ferry Road Pennar,2024-01-22T19:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,32.0
605820,Ferry Road Pennar,2024-01-22T19:20:00.000+00:00,feeder,0020,L2 Current (Min),A,21.5
605820,Ferry Road Pennar,2024-01-22T19:20:00.000+00:00,feeder,0020,L2 Current (Max),A,21.5
605820,Ferry Road Pennar,2024-01-22T19:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.5
605820,Ferry Road Pennar,2024-01-22T19:20:00.000+00:00,feeder,0020,L1 Current (Min),A,23.12
605820,Ferry Road Pennar,2024-01-22T19:20:00.000+00:00,feeder,0020,L1 Current (Max),A,23.38
605820,Ferry Road Pennar,2024-01-22T19:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.25
605820,Ferry Road Pennar,2024-01-22T19:20:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T19:20:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-1.81
605820,Ferry Road Pennar,2024-01-22T19:20:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T19:20:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,0.81
605820,Ferry Road Pennar,2024-01-22T19:20:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T19:20:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-2.69
605820,Ferry Road Pennar,2024-01-22T19:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-22T19:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-22T19:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-22T19:20:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.98611
605820,Ferry Road Pennar,2024-01-22T19:20:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.99792
605820,Ferry Road Pennar,2024-01-22T19:20:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.98624
605820,Ferry Road Pennar,2024-01-22T19:20:00.000+00:00,feeder,0010,L3 Active Power,kW,5.0
605820,Ferry Road Pennar,2024-01-22T19:20:00.000+00:00,feeder,0010,L2 Active Power,kW,17.0
605820,Ferry Road Pennar,2024-01-22T19:20:00.000+00:00,feeder,0010,L1 Active Power,kW,8.0
605820,Ferry Road Pennar,2024-01-22T19:20:00.000+00:00,feeder,0010,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-22T19:20:00.000+00:00,feeder,0010,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-22T19:20:00.000+00:00,feeder,0010,L3 Current (Min),A,20.62
605820,Ferry Road Pennar,2024-01-22T19:20:00.000+00:00,feeder,0010,L3 Current (Max),A,20.75
605820,Ferry Road Pennar,2024-01-22T19:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.62
605820,Ferry Road Pennar,2024-01-22T19:20:00.000+00:00,feeder,0010,L2 Current (Min),A,70.25
605820,Ferry Road Pennar,2024-01-22T19:20:00.000+00:00,feeder,0010,L2 Current (Max),A,71.0
605820,Ferry Road Pennar,2024-01-22T19:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,70.62
605820,Ferry Road Pennar,2024-01-22T19:20:00.000+00:00,feeder,0010,L1 Current (Min),A,31.25
605820,Ferry Road Pennar,2024-01-22T19:20:00.000+00:00,feeder,0010,L1 Current (Max),A,31.38
605820,Ferry Road Pennar,2024-01-22T19:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,31.38
605820,Ferry Road Pennar,2024-01-22T19:20:00.000+00:00,busbar,,L3 Voltage (Min),V,244.0
605820,Ferry Road Pennar,2024-01-22T19:20:00.000+00:00,busbar,,L3 Voltage (Max),V,244.05
605820,Ferry Road Pennar,2024-01-22T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.02
605820,Ferry Road Pennar,2024-01-22T19:20:00.000+00:00,busbar,,L2 Voltage (Min),V,241.91
605820,Ferry Road Pennar,2024-01-22T19:20:00.000+00:00,busbar,,L2 Voltage (Max),V,241.95
605820,Ferry Road Pennar,2024-01-22T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.94
605820,Ferry Road Pennar,2024-01-22T19:20:00.000+00:00,busbar,,L1 Voltage (Min),V,243.48
605820,Ferry Road Pennar,2024-01-22T19:20:00.000+00:00,busbar,,L1 Voltage (Max),V,243.53
605820,Ferry Road Pennar,2024-01-22T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.52
605820,Ferry Road Pennar,2024-01-22T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
605820,Ferry Road Pennar,2024-01-22T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-22T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
605820,Ferry Road Pennar,2024-01-22T19:20:00.000+00:00,busbar,,L3 Active Power,kW,50.0
605820,Ferry Road Pennar,2024-01-22T19:20:00.000+00:00,busbar,,L2 Active Power,kW,62.0
605820,Ferry Road Pennar,2024-01-22T19:20:00.000+00:00,busbar,,L1 Active Power,kW,52.0
605820,Ferry Road Pennar,2024-01-22T19:20:00.000+00:00,busbar,,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-22T19:20:00.000+00:00,busbar,,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-22T19:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-22T19:20:00.000+00:00,busbar,,L3 Current (Min),A,205.38
605820,Ferry Road Pennar,2024-01-22T19:20:00.000+00:00,busbar,,L3 Current (Max),A,206.0
605820,Ferry Road Pennar,2024-01-22T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,205.62
605820,Ferry Road Pennar,2024-01-22T19:20:00.000+00:00,busbar,,L2 Current (Min),A,255.12
605820,Ferry Road Pennar,2024-01-22T19:20:00.000+00:00,busbar,,L2 Current (Max),A,256.0
605820,Ferry Road Pennar,2024-01-22T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,255.75
605820,Ferry Road Pennar,2024-01-22T19:20:00.000+00:00,busbar,,L1 Current (Min),A,216.0
605820,Ferry Road Pennar,2024-01-22T19:20:00.000+00:00,busbar,,L1 Current (Max),A,216.5
605820,Ferry Road Pennar,2024-01-22T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,216.25
605820,Ferry Road Pennar,2024-01-22T19:20:00.000+00:00,transformer,,Temperature,C,0.0
605820,Ferry Road Pennar,2024-01-22T19:20:00.000+00:00,ambient,,Temperature,C,0.0
605820,Ferry Road Pennar,2024-01-22T19:10:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T19:10:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,-6.19
605820,Ferry Road Pennar,2024-01-22T19:10:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T19:10:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,0.06
605820,Ferry Road Pennar,2024-01-22T19:10:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T19:10:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,-5.5
605820,Ferry Road Pennar,2024-01-22T19:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-22T19:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-22T19:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-22T19:10:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,0.98441
605820,Ferry Road Pennar,2024-01-22T19:10:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,0.99182
605820,Ferry Road Pennar,2024-01-22T19:10:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,0.97827
605820,Ferry Road Pennar,2024-01-22T19:10:00.000+00:00,feeder,0050,L3 Active Power,kW,8.0
605820,Ferry Road Pennar,2024-01-22T19:10:00.000+00:00,feeder,0050,L2 Active Power,kW,9.0
605820,Ferry Road Pennar,2024-01-22T19:10:00.000+00:00,feeder,0050,L1 Active Power,kW,9.0
605820,Ferry Road Pennar,2024-01-22T19:10:00.000+00:00,feeder,0050,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-22T19:10:00.000+00:00,feeder,0050,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-22T19:10:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-22T19:10:00.000+00:00,feeder,0050,L3 Current (Min),A,35.0
605820,Ferry Road Pennar,2024-01-22T19:10:00.000+00:00,feeder,0050,L3 Current (Max),A,35.25
605820,Ferry Road Pennar,2024-01-22T19:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,35.12
605820,Ferry Road Pennar,2024-01-22T19:10:00.000+00:00,feeder,0050,L2 Current (Min),A,39.12
605820,Ferry Road Pennar,2024-01-22T19:10:00.000+00:00,feeder,0050,L2 Current (Max),A,39.5
605820,Ferry Road Pennar,2024-01-22T19:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,39.25
605820,Ferry Road Pennar,2024-01-22T19:10:00.000+00:00,feeder,0050,L1 Current (Min),A,35.5
605820,Ferry Road Pennar,2024-01-22T19:10:00.000+00:00,feeder,0050,L1 Current (Max),A,36.0
605820,Ferry Road Pennar,2024-01-22T19:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,35.75
605820,Ferry Road Pennar,2024-01-22T19:10:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T19:10:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-0.81
605820,Ferry Road Pennar,2024-01-22T19:10:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T19:10:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-2.94
605820,Ferry Road Pennar,2024-01-22T19:10:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T19:10:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-3.56
605820,Ferry Road Pennar,2024-01-22T19:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-22T19:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-22T19:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.0
605820,Ferry Road Pennar,2024-01-22T19:10:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.99802
605820,Ferry Road Pennar,2024-01-22T19:10:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.98328
605820,Ferry Road Pennar,2024-01-22T19:10:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.99142
605820,Ferry Road Pennar,2024-01-22T19:10:00.000+00:00,feeder,0040,L3 Active Power,kW,31.0
605820,Ferry Road Pennar,2024-01-22T19:10:00.000+00:00,feeder,0040,L2 Active Power,kW,18.0
605820,Ferry Road Pennar,2024-01-22T19:10:00.000+00:00,feeder,0040,L1 Active Power,kW,28.0
605820,Ferry Road Pennar,2024-01-22T19:10:00.000+00:00,feeder,0040,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-22T19:10:00.000+00:00,feeder,0040,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-22T19:10:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-22T19:10:00.000+00:00,feeder,0040,L3 Current (Min),A,128.38
605820,Ferry Road Pennar,2024-01-22T19:10:00.000+00:00,feeder,0040,L3 Current (Max),A,128.38
605820,Ferry Road Pennar,2024-01-22T19:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,128.38
605820,Ferry Road Pennar,2024-01-22T19:10:00.000+00:00,feeder,0040,L2 Current (Min),A,76.0
605820,Ferry Road Pennar,2024-01-22T19:10:00.000+00:00,feeder,0040,L2 Current (Max),A,76.25
605820,Ferry Road Pennar,2024-01-22T19:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,76.12
605820,Ferry Road Pennar,2024-01-22T19:10:00.000+00:00,feeder,0040,L1 Current (Min),A,116.62
605820,Ferry Road Pennar,2024-01-22T19:10:00.000+00:00,feeder,0040,L1 Current (Max),A,117.0
605820,Ferry Road Pennar,2024-01-22T19:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,116.88
605820,Ferry Road Pennar,2024-01-22T19:10:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T19:10:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-6.56
605820,Ferry Road Pennar,2024-01-22T19:10:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T19:10:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,0.88
605820,Ferry Road Pennar,2024-01-22T19:10:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T19:10:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,0.69
605820,Ferry Road Pennar,2024-01-22T19:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-22T19:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-22T19:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-22T19:10:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.97574
605820,Ferry Road Pennar,2024-01-22T19:10:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.99518
605820,Ferry Road Pennar,2024-01-22T19:10:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.99564
605820,Ferry Road Pennar,2024-01-22T19:10:00.000+00:00,feeder,0030,L3 Active Power,kW,8.0
605820,Ferry Road Pennar,2024-01-22T19:10:00.000+00:00,feeder,0030,L2 Active Power,kW,15.0
605820,Ferry Road Pennar,2024-01-22T19:10:00.000+00:00,feeder,0030,L1 Active Power,kW,10.0
605820,Ferry Road Pennar,2024-01-22T19:10:00.000+00:00,feeder,0030,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-22T19:10:00.000+00:00,feeder,0030,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-22T19:10:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-22T19:10:00.000+00:00,feeder,0030,L3 Current (Min),A,26.12
605820,Ferry Road Pennar,2024-01-22T19:10:00.000+00:00,feeder,0030,L3 Current (Max),A,38.0
605820,Ferry Road Pennar,2024-01-22T19:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,32.75
605820,Ferry Road Pennar,2024-01-22T19:10:00.000+00:00,feeder,0030,L2 Current (Min),A,60.62
605820,Ferry Road Pennar,2024-01-22T19:10:00.000+00:00,feeder,0030,L2 Current (Max),A,60.88
605820,Ferry Road Pennar,2024-01-22T19:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,60.75
605820,Ferry Road Pennar,2024-01-22T19:10:00.000+00:00,feeder,0030,L1 Current (Min),A,39.62
605820,Ferry Road Pennar,2024-01-22T19:10:00.000+00:00,feeder,0030,L1 Current (Max),A,39.75
605820,Ferry Road Pennar,2024-01-22T19:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,39.62
605820,Ferry Road Pennar,2024-01-22T19:10:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T19:10:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-5.38
605820,Ferry Road Pennar,2024-01-22T19:10:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T19:10:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-0.38
605820,Ferry Road Pennar,2024-01-22T19:10:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T19:10:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-6.0
605820,Ferry Road Pennar,2024-01-22T19:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-22T19:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-22T19:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-22T19:10:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.99234
605820,Ferry Road Pennar,2024-01-22T19:10:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.98856
605820,Ferry Road Pennar,2024-01-22T19:10:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.98987
605820,Ferry Road Pennar,2024-01-22T19:10:00.000+00:00,feeder,0020,L3 Active Power,kW,8.0
605820,Ferry Road Pennar,2024-01-22T19:10:00.000+00:00,feeder,0020,L2 Active Power,kW,5.0
605820,Ferry Road Pennar,2024-01-22T19:10:00.000+00:00,feeder,0020,L1 Active Power,kW,8.0
605820,Ferry Road Pennar,2024-01-22T19:10:00.000+00:00,feeder,0020,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-22T19:10:00.000+00:00,feeder,0020,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-22T19:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-22T19:10:00.000+00:00,feeder,0020,L3 Current (Min),A,33.5
605820,Ferry Road Pennar,2024-01-22T19:10:00.000+00:00,feeder,0020,L3 Current (Max),A,33.62
605820,Ferry Road Pennar,2024-01-22T19:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,33.62
605820,Ferry Road Pennar,2024-01-22T19:10:00.000+00:00,feeder,0020,L2 Current (Min),A,20.38
605820,Ferry Road Pennar,2024-01-22T19:10:00.000+00:00,feeder,0020,L2 Current (Max),A,20.5
605820,Ferry Road Pennar,2024-01-22T19:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.38
605820,Ferry Road Pennar,2024-01-22T19:10:00.000+00:00,feeder,0020,L1 Current (Min),A,31.25
605820,Ferry Road Pennar,2024-01-22T19:10:00.000+00:00,feeder,0020,L1 Current (Max),A,31.38
605820,Ferry Road Pennar,2024-01-22T19:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,31.38
605820,Ferry Road Pennar,2024-01-22T19:10:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T19:10:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-0.94
605820,Ferry Road Pennar,2024-01-22T19:10:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T19:10:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-1.94
605820,Ferry Road Pennar,2024-01-22T19:10:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T19:10:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-7.5
605820,Ferry Road Pennar,2024-01-22T19:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-22T19:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-22T19:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-22T19:10:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.99161
605820,Ferry Road Pennar,2024-01-22T19:10:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.9967
605820,Ferry Road Pennar,2024-01-22T19:10:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.9772
605820,Ferry Road Pennar,2024-01-22T19:10:00.000+00:00,feeder,0010,L3 Active Power,kW,7.0
605820,Ferry Road Pennar,2024-01-22T19:10:00.000+00:00,feeder,0010,L2 Active Power,kW,16.0
605820,Ferry Road Pennar,2024-01-22T19:10:00.000+00:00,feeder,0010,L1 Active Power,kW,7.0
605820,Ferry Road Pennar,2024-01-22T19:10:00.000+00:00,feeder,0010,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-22T19:10:00.000+00:00,feeder,0010,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-22T19:10:00.000+00:00,feeder,0010,L3 Current (Min),A,29.12
605820,Ferry Road Pennar,2024-01-22T19:10:00.000+00:00,feeder,0010,L3 Current (Max),A,29.12
605820,Ferry Road Pennar,2024-01-22T19:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,29.12
605820,Ferry Road Pennar,2024-01-22T19:10:00.000+00:00,feeder,0010,L2 Current (Min),A,66.75
605820,Ferry Road Pennar,2024-01-22T19:10:00.000+00:00,feeder,0010,L2 Current (Max),A,66.75
605820,Ferry Road Pennar,2024-01-22T19:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,66.75
605820,Ferry Road Pennar,2024-01-22T19:10:00.000+00:00,feeder,0010,L1 Current (Min),A,29.38
605820,Ferry Road Pennar,2024-01-22T19:10:00.000+00:00,feeder,0010,L1 Current (Max),A,29.38
605820,Ferry Road Pennar,2024-01-22T19:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.38
605820,Ferry Road Pennar,2024-01-22T19:10:00.000+00:00,busbar,,L3 Voltage (Min),V,243.48
605820,Ferry Road Pennar,2024-01-22T19:10:00.000+00:00,busbar,,L3 Voltage (Max),V,243.56
605820,Ferry Road Pennar,2024-01-22T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.53
605820,Ferry Road Pennar,2024-01-22T19:10:00.000+00:00,busbar,,L2 Voltage (Min),V,241.8
605820,Ferry Road Pennar,2024-01-22T19:10:00.000+00:00,busbar,,L2 Voltage (Max),V,241.86
605820,Ferry Road Pennar,2024-01-22T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.83
605820,Ferry Road Pennar,2024-01-22T19:10:00.000+00:00,busbar,,L1 Voltage (Min),V,243.27
605820,Ferry Road Pennar,2024-01-22T19:10:00.000+00:00,busbar,,L1 Voltage (Max),V,243.3
605820,Ferry Road Pennar,2024-01-22T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.28
605820,Ferry Road Pennar,2024-01-22T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
605820,Ferry Road Pennar,2024-01-22T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-22T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
605820,Ferry Road Pennar,2024-01-22T19:10:00.000+00:00,busbar,,L3 Active Power,kW,63.0
605820,Ferry Road Pennar,2024-01-22T19:10:00.000+00:00,busbar,,L2 Active Power,kW,63.0
605820,Ferry Road Pennar,2024-01-22T19:10:00.000+00:00,busbar,,L1 Active Power,kW,61.0
605820,Ferry Road Pennar,2024-01-22T19:10:00.000+00:00,busbar,,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-22T19:10:00.000+00:00,busbar,,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-22T19:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-22T19:10:00.000+00:00,busbar,,L3 Current (Min),A,252.12
605820,Ferry Road Pennar,2024-01-22T19:10:00.000+00:00,busbar,,L3 Current (Max),A,263.88
605820,Ferry Road Pennar,2024-01-22T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,258.38
605820,Ferry Road Pennar,2024-01-22T19:10:00.000+00:00,busbar,,L2 Current (Min),A,263.0
605820,Ferry Road Pennar,2024-01-22T19:10:00.000+00:00,busbar,,L2 Current (Max),A,263.25
605820,Ferry Road Pennar,2024-01-22T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,263.12
605820,Ferry Road Pennar,2024-01-22T19:10:00.000+00:00,busbar,,L1 Current (Min),A,252.62
605820,Ferry Road Pennar,2024-01-22T19:10:00.000+00:00,busbar,,L1 Current (Max),A,253.0
605820,Ferry Road Pennar,2024-01-22T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,252.88
605820,Ferry Road Pennar,2024-01-22T19:10:00.000+00:00,transformer,,Temperature,C,0.0
605820,Ferry Road Pennar,2024-01-22T19:10:00.000+00:00,ambient,,Temperature,C,0.0
605820,Ferry Road Pennar,2024-01-22T19:00:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T19:00:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,-9.56
605820,Ferry Road Pennar,2024-01-22T19:00:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T19:00:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,0.19
605820,Ferry Road Pennar,2024-01-22T19:00:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T19:00:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,-7.75
605820,Ferry Road Pennar,2024-01-22T19:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-22T19:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-22T19:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-22T19:00:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,0.95859
605820,Ferry Road Pennar,2024-01-22T19:00:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,0.97876
605820,Ferry Road Pennar,2024-01-22T19:00:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,0.97638
605820,Ferry Road Pennar,2024-01-22T19:00:00.000+00:00,feeder,0050,L3 Active Power,kW,5.0
605820,Ferry Road Pennar,2024-01-22T19:00:00.000+00:00,feeder,0050,L2 Active Power,kW,6.0
605820,Ferry Road Pennar,2024-01-22T19:00:00.000+00:00,feeder,0050,L1 Active Power,kW,9.0
605820,Ferry Road Pennar,2024-01-22T19:00:00.000+00:00,feeder,0050,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-22T19:00:00.000+00:00,feeder,0050,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-22T19:00:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-22T19:00:00.000+00:00,feeder,0050,L3 Current (Min),A,22.75
605820,Ferry Road Pennar,2024-01-22T19:00:00.000+00:00,feeder,0050,L3 Current (Max),A,23.0
605820,Ferry Road Pennar,2024-01-22T19:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,22.88
605820,Ferry Road Pennar,2024-01-22T19:00:00.000+00:00,feeder,0050,L2 Current (Min),A,27.0
605820,Ferry Road Pennar,2024-01-22T19:00:00.000+00:00,feeder,0050,L2 Current (Max),A,27.12
605820,Ferry Road Pennar,2024-01-22T19:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,27.0
605820,Ferry Road Pennar,2024-01-22T19:00:00.000+00:00,feeder,0050,L1 Current (Min),A,37.38
605820,Ferry Road Pennar,2024-01-22T19:00:00.000+00:00,feeder,0050,L1 Current (Max),A,37.75
605820,Ferry Road Pennar,2024-01-22T19:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,37.5
605820,Ferry Road Pennar,2024-01-22T19:00:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T19:00:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-1.56
605820,Ferry Road Pennar,2024-01-22T19:00:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T19:00:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-2.19
605820,Ferry Road Pennar,2024-01-22T19:00:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T19:00:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-3.88
605820,Ferry Road Pennar,2024-01-22T19:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-22T19:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-22T19:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-22T19:00:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.9946
605820,Ferry Road Pennar,2024-01-22T19:00:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.99414
605820,Ferry Road Pennar,2024-01-22T19:00:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.98526
605820,Ferry Road Pennar,2024-01-22T19:00:00.000+00:00,feeder,0040,L3 Active Power,kW,20.0
605820,Ferry Road Pennar,2024-01-22T19:00:00.000+00:00,feeder,0040,L2 Active Power,kW,27.0
605820,Ferry Road Pennar,2024-01-22T19:00:00.000+00:00,feeder,0040,L1 Active Power,kW,22.0
605820,Ferry Road Pennar,2024-01-22T19:00:00.000+00:00,feeder,0040,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-22T19:00:00.000+00:00,feeder,0040,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-22T19:00:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-22T19:00:00.000+00:00,feeder,0040,L3 Current (Min),A,82.75
605820,Ferry Road Pennar,2024-01-22T19:00:00.000+00:00,feeder,0040,L3 Current (Max),A,82.88
605820,Ferry Road Pennar,2024-01-22T19:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,82.75
605820,Ferry Road Pennar,2024-01-22T19:00:00.000+00:00,feeder,0040,L2 Current (Min),A,101.5
605820,Ferry Road Pennar,2024-01-22T19:00:00.000+00:00,feeder,0040,L2 Current (Max),A,113.62
605820,Ferry Road Pennar,2024-01-22T19:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,111.12
605820,Ferry Road Pennar,2024-01-22T19:00:00.000+00:00,feeder,0040,L1 Current (Min),A,92.0
605820,Ferry Road Pennar,2024-01-22T19:00:00.000+00:00,feeder,0040,L1 Current (Max),A,92.5
605820,Ferry Road Pennar,2024-01-22T19:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,92.25
605820,Ferry Road Pennar,2024-01-22T19:00:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T19:00:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-24.31
605820,Ferry Road Pennar,2024-01-22T19:00:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T19:00:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,0.25
605820,Ferry Road Pennar,2024-01-22T19:00:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T19:00:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,2.69
605820,Ferry Road Pennar,2024-01-22T19:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-22T19:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-22T19:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-22T19:00:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.86423
605820,Ferry Road Pennar,2024-01-22T19:00:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.99414
605820,Ferry Road Pennar,2024-01-22T19:00:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.99716
605820,Ferry Road Pennar,2024-01-22T19:00:00.000+00:00,feeder,0030,L3 Active Power,kW,3.0
605820,Ferry Road Pennar,2024-01-22T19:00:00.000+00:00,feeder,0030,L2 Active Power,kW,13.0
605820,Ferry Road Pennar,2024-01-22T19:00:00.000+00:00,feeder,0030,L1 Active Power,kW,9.0
605820,Ferry Road Pennar,2024-01-22T19:00:00.000+00:00,feeder,0030,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-22T19:00:00.000+00:00,feeder,0030,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-22T19:00:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-22T19:00:00.000+00:00,feeder,0030,L3 Current (Min),A,12.62
605820,Ferry Road Pennar,2024-01-22T19:00:00.000+00:00,feeder,0030,L3 Current (Max),A,12.75
605820,Ferry Road Pennar,2024-01-22T19:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.62
605820,Ferry Road Pennar,2024-01-22T19:00:00.000+00:00,feeder,0030,L2 Current (Min),A,52.0
605820,Ferry Road Pennar,2024-01-22T19:00:00.000+00:00,feeder,0030,L2 Current (Max),A,52.25
605820,Ferry Road Pennar,2024-01-22T19:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,52.12
605820,Ferry Road Pennar,2024-01-22T19:00:00.000+00:00,feeder,0030,L1 Current (Min),A,36.25
605820,Ferry Road Pennar,2024-01-22T19:00:00.000+00:00,feeder,0030,L1 Current (Max),A,36.38
605820,Ferry Road Pennar,2024-01-22T19:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,36.25
605820,Ferry Road Pennar,2024-01-22T19:00:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T19:00:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-4.81
605820,Ferry Road Pennar,2024-01-22T19:00:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T19:00:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-0.25
605820,Ferry Road Pennar,2024-01-22T19:00:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T19:00:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-5.81
605820,Ferry Road Pennar,2024-01-22T19:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-22T19:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-22T19:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-22T19:00:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.99423
605820,Ferry Road Pennar,2024-01-22T19:00:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.99405
605820,Ferry Road Pennar,2024-01-22T19:00:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.98938
605820,Ferry Road Pennar,2024-01-22T19:00:00.000+00:00,feeder,0020,L3 Active Power,kW,10.0
605820,Ferry Road Pennar,2024-01-22T19:00:00.000+00:00,feeder,0020,L2 Active Power,kW,7.0
605820,Ferry Road Pennar,2024-01-22T19:00:00.000+00:00,feeder,0020,L1 Active Power,kW,7.0
605820,Ferry Road Pennar,2024-01-22T19:00:00.000+00:00,feeder,0020,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-22T19:00:00.000+00:00,feeder,0020,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-22T19:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-22T19:00:00.000+00:00,feeder,0020,L3 Current (Min),A,39.12
605820,Ferry Road Pennar,2024-01-22T19:00:00.000+00:00,feeder,0020,L3 Current (Max),A,39.12
605820,Ferry Road Pennar,2024-01-22T19:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,39.12
605820,Ferry Road Pennar,2024-01-22T19:00:00.000+00:00,feeder,0020,L2 Current (Min),A,28.12
605820,Ferry Road Pennar,2024-01-22T19:00:00.000+00:00,feeder,0020,L2 Current (Max),A,28.25
605820,Ferry Road Pennar,2024-01-22T19:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,28.25
605820,Ferry Road Pennar,2024-01-22T19:00:00.000+00:00,feeder,0020,L1 Current (Min),A,30.38
605820,Ferry Road Pennar,2024-01-22T19:00:00.000+00:00,feeder,0020,L1 Current (Max),A,30.5
605820,Ferry Road Pennar,2024-01-22T19:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,30.38
605820,Ferry Road Pennar,2024-01-22T19:00:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T19:00:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,5.31
605820,Ferry Road Pennar,2024-01-22T19:00:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T19:00:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-5.75
605820,Ferry Road Pennar,2024-01-22T19:00:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T19:00:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-1.62
605820,Ferry Road Pennar,2024-01-22T19:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.0
605820,Ferry Road Pennar,2024-01-22T19:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-22T19:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-22T19:00:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.98669
605820,Ferry Road Pennar,2024-01-22T19:00:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.97324
605820,Ferry Road Pennar,2024-01-22T19:00:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.98401
605820,Ferry Road Pennar,2024-01-22T19:00:00.000+00:00,feeder,0010,L3 Active Power,kW,9.0
605820,Ferry Road Pennar,2024-01-22T19:00:00.000+00:00,feeder,0010,L2 Active Power,kW,5.0
605820,Ferry Road Pennar,2024-01-22T19:00:00.000+00:00,feeder,0010,L1 Active Power,kW,9.0
605820,Ferry Road Pennar,2024-01-22T19:00:00.000+00:00,feeder,0010,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-22T19:00:00.000+00:00,feeder,0010,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-22T19:00:00.000+00:00,feeder,0010,L3 Current (Min),A,36.12
605820,Ferry Road Pennar,2024-01-22T19:00:00.000+00:00,feeder,0010,L3 Current (Max),A,36.38
605820,Ferry Road Pennar,2024-01-22T19:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,36.25
605820,Ferry Road Pennar,2024-01-22T19:00:00.000+00:00,feeder,0010,L2 Current (Min),A,22.88
605820,Ferry Road Pennar,2024-01-22T19:00:00.000+00:00,feeder,0010,L2 Current (Max),A,22.88
605820,Ferry Road Pennar,2024-01-22T19:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.88
605820,Ferry Road Pennar,2024-01-22T19:00:00.000+00:00,feeder,0010,L1 Current (Min),A,37.38
605820,Ferry Road Pennar,2024-01-22T19:00:00.000+00:00,feeder,0010,L1 Current (Max),A,37.38
605820,Ferry Road Pennar,2024-01-22T19:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,37.38
605820,Ferry Road Pennar,2024-01-22T19:00:00.000+00:00,busbar,,L3 Voltage (Min),V,244.56
605820,Ferry Road Pennar,2024-01-22T19:00:00.000+00:00,busbar,,L3 Voltage (Max),V,244.58
605820,Ferry Road Pennar,2024-01-22T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.58
605820,Ferry Road Pennar,2024-01-22T19:00:00.000+00:00,busbar,,L2 Voltage (Min),V,242.98
605820,Ferry Road Pennar,2024-01-22T19:00:00.000+00:00,busbar,,L2 Voltage (Max),V,243.06
605820,Ferry Road Pennar,2024-01-22T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.0
605820,Ferry Road Pennar,2024-01-22T19:00:00.000+00:00,busbar,,L1 Voltage (Min),V,244.27
605820,Ferry Road Pennar,2024-01-22T19:00:00.000+00:00,busbar,,L1 Voltage (Max),V,244.33
605820,Ferry Road Pennar,2024-01-22T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.28
605820,Ferry Road Pennar,2024-01-22T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
605820,Ferry Road Pennar,2024-01-22T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-22T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
605820,Ferry Road Pennar,2024-01-22T19:00:00.000+00:00,busbar,,L3 Active Power,kW,47.0
605820,Ferry Road Pennar,2024-01-22T19:00:00.000+00:00,busbar,,L2 Active Power,kW,58.0
605820,Ferry Road Pennar,2024-01-22T19:00:00.000+00:00,busbar,,L1 Active Power,kW,56.0
605820,Ferry Road Pennar,2024-01-22T19:00:00.000+00:00,busbar,,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-22T19:00:00.000+00:00,busbar,,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-22T19:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-22T19:00:00.000+00:00,busbar,,L3 Current (Min),A,191.88
605820,Ferry Road Pennar,2024-01-22T19:00:00.000+00:00,busbar,,L3 Current (Max),A,192.12
605820,Ferry Road Pennar,2024-01-22T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,192.0
605820,Ferry Road Pennar,2024-01-22T19:00:00.000+00:00,busbar,,L2 Current (Min),A,231.62
605820,Ferry Road Pennar,2024-01-22T19:00:00.000+00:00,busbar,,L2 Current (Max),A,243.62
605820,Ferry Road Pennar,2024-01-22T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,241.25
605820,Ferry Road Pennar,2024-01-22T19:00:00.000+00:00,busbar,,L1 Current (Min),A,233.25
605820,Ferry Road Pennar,2024-01-22T19:00:00.000+00:00,busbar,,L1 Current (Max),A,233.62
605820,Ferry Road Pennar,2024-01-22T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,233.38
605820,Ferry Road Pennar,2024-01-22T19:00:00.000+00:00,transformer,,Temperature,C,0.0
605820,Ferry Road Pennar,2024-01-22T19:00:00.000+00:00,ambient,,Temperature,C,0.0
605820,Ferry Road Pennar,2024-01-22T18:50:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T18:50:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,-3.19
605820,Ferry Road Pennar,2024-01-22T18:50:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T18:50:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,-0.75
605820,Ferry Road Pennar,2024-01-22T18:50:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T18:50:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,-2.25
605820,Ferry Road Pennar,2024-01-22T18:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-22T18:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-22T18:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-22T18:50:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,0.97284
605820,Ferry Road Pennar,2024-01-22T18:50:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,0.97766
605820,Ferry Road Pennar,2024-01-22T18:50:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,0.98407
605820,Ferry Road Pennar,2024-01-22T18:50:00.000+00:00,feeder,0050,L3 Active Power,kW,7.0
605820,Ferry Road Pennar,2024-01-22T18:50:00.000+00:00,feeder,0050,L2 Active Power,kW,7.0
605820,Ferry Road Pennar,2024-01-22T18:50:00.000+00:00,feeder,0050,L1 Active Power,kW,9.0
605820,Ferry Road Pennar,2024-01-22T18:50:00.000+00:00,feeder,0050,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-22T18:50:00.000+00:00,feeder,0050,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-22T18:50:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-22T18:50:00.000+00:00,feeder,0050,L3 Current (Min),A,29.38
605820,Ferry Road Pennar,2024-01-22T18:50:00.000+00:00,feeder,0050,L3 Current (Max),A,29.38
605820,Ferry Road Pennar,2024-01-22T18:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,29.38
605820,Ferry Road Pennar,2024-01-22T18:50:00.000+00:00,feeder,0050,L2 Current (Min),A,28.12
605820,Ferry Road Pennar,2024-01-22T18:50:00.000+00:00,feeder,0050,L2 Current (Max),A,32.25
605820,Ferry Road Pennar,2024-01-22T18:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,29.62
605820,Ferry Road Pennar,2024-01-22T18:50:00.000+00:00,feeder,0050,L1 Current (Min),A,37.88
605820,Ferry Road Pennar,2024-01-22T18:50:00.000+00:00,feeder,0050,L1 Current (Max),A,38.25
