Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605820,Ferry Road Pennar,2024-01-22T18:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,38.0
605820,Ferry Road Pennar,2024-01-22T18:50:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T18:50:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-1.81
605820,Ferry Road Pennar,2024-01-22T18:50:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T18:50:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,6.69
605820,Ferry Road Pennar,2024-01-22T18:50:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T18:50:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-5.06
605820,Ferry Road Pennar,2024-01-22T18:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-22T18:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,4.0
605820,Ferry Road Pennar,2024-01-22T18:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.0
605820,Ferry Road Pennar,2024-01-22T18:50:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.99026
605820,Ferry Road Pennar,2024-01-22T18:50:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.97034
605820,Ferry Road Pennar,2024-01-22T18:50:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.98254
605820,Ferry Road Pennar,2024-01-22T18:50:00.000+00:00,feeder,0040,L3 Active Power,kW,16.0
605820,Ferry Road Pennar,2024-01-22T18:50:00.000+00:00,feeder,0040,L2 Active Power,kW,32.0
605820,Ferry Road Pennar,2024-01-22T18:50:00.000+00:00,feeder,0040,L1 Active Power,kW,18.0
605820,Ferry Road Pennar,2024-01-22T18:50:00.000+00:00,feeder,0040,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-22T18:50:00.000+00:00,feeder,0040,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-22T18:50:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-22T18:50:00.000+00:00,feeder,0040,L3 Current (Min),A,66.88
605820,Ferry Road Pennar,2024-01-22T18:50:00.000+00:00,feeder,0040,L3 Current (Max),A,67.38
605820,Ferry Road Pennar,2024-01-22T18:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,67.12
605820,Ferry Road Pennar,2024-01-22T18:50:00.000+00:00,feeder,0040,L2 Current (Min),A,134.75
605820,Ferry Road Pennar,2024-01-22T18:50:00.000+00:00,feeder,0040,L2 Current (Max),A,135.62
605820,Ferry Road Pennar,2024-01-22T18:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,135.25
605820,Ferry Road Pennar,2024-01-22T18:50:00.000+00:00,feeder,0040,L1 Current (Min),A,76.12
605820,Ferry Road Pennar,2024-01-22T18:50:00.000+00:00,feeder,0040,L1 Current (Max),A,76.5
605820,Ferry Road Pennar,2024-01-22T18:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,76.25
605820,Ferry Road Pennar,2024-01-22T18:50:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T18:50:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-9.94
605820,Ferry Road Pennar,2024-01-22T18:50:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T18:50:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,0.06
605820,Ferry Road Pennar,2024-01-22T18:50:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T18:50:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,1.81
605820,Ferry Road Pennar,2024-01-22T18:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-22T18:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-22T18:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-22T18:50:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.96667
605820,Ferry Road Pennar,2024-01-22T18:50:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.9978
605820,Ferry Road Pennar,2024-01-22T18:50:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.9931
605820,Ferry Road Pennar,2024-01-22T18:50:00.000+00:00,feeder,0030,L3 Active Power,kW,5.0
605820,Ferry Road Pennar,2024-01-22T18:50:00.000+00:00,feeder,0030,L2 Active Power,kW,23.0
605820,Ferry Road Pennar,2024-01-22T18:50:00.000+00:00,feeder,0030,L1 Active Power,kW,14.0
605820,Ferry Road Pennar,2024-01-22T18:50:00.000+00:00,feeder,0030,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-22T18:50:00.000+00:00,feeder,0030,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-22T18:50:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-22T18:50:00.000+00:00,feeder,0030,L3 Current (Min),A,21.75
605820,Ferry Road Pennar,2024-01-22T18:50:00.000+00:00,feeder,0030,L3 Current (Max),A,21.75
605820,Ferry Road Pennar,2024-01-22T18:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,21.75
605820,Ferry Road Pennar,2024-01-22T18:50:00.000+00:00,feeder,0030,L2 Current (Min),A,94.75
605820,Ferry Road Pennar,2024-01-22T18:50:00.000+00:00,feeder,0030,L2 Current (Max),A,95.25
605820,Ferry Road Pennar,2024-01-22T18:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,94.88
605820,Ferry Road Pennar,2024-01-22T18:50:00.000+00:00,feeder,0030,L1 Current (Min),A,57.38
605820,Ferry Road Pennar,2024-01-22T18:50:00.000+00:00,feeder,0030,L1 Current (Max),A,57.38
605820,Ferry Road Pennar,2024-01-22T18:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,57.38
605820,Ferry Road Pennar,2024-01-22T18:50:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T18:50:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-8.56
605820,Ferry Road Pennar,2024-01-22T18:50:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T18:50:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-5.12
605820,Ferry Road Pennar,2024-01-22T18:50:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T18:50:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-2.56
605820,Ferry Road Pennar,2024-01-22T18:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-22T18:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-22T18:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-22T18:50:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.9826
605820,Ferry Road Pennar,2024-01-22T18:50:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.94665
605820,Ferry Road Pennar,2024-01-22T18:50:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.98846
605820,Ferry Road Pennar,2024-01-22T18:50:00.000+00:00,feeder,0020,L3 Active Power,kW,6.0
605820,Ferry Road Pennar,2024-01-22T18:50:00.000+00:00,feeder,0020,L2 Active Power,kW,3.0
605820,Ferry Road Pennar,2024-01-22T18:50:00.000+00:00,feeder,0020,L1 Active Power,kW,5.0
605820,Ferry Road Pennar,2024-01-22T18:50:00.000+00:00,feeder,0020,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-22T18:50:00.000+00:00,feeder,0020,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-22T18:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-22T18:50:00.000+00:00,feeder,0020,L3 Current (Min),A,22.75
605820,Ferry Road Pennar,2024-01-22T18:50:00.000+00:00,feeder,0020,L3 Current (Max),A,23.0
605820,Ferry Road Pennar,2024-01-22T18:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.0
605820,Ferry Road Pennar,2024-01-22T18:50:00.000+00:00,feeder,0020,L2 Current (Min),A,11.75
605820,Ferry Road Pennar,2024-01-22T18:50:00.000+00:00,feeder,0020,L2 Current (Max),A,11.88
605820,Ferry Road Pennar,2024-01-22T18:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.88
605820,Ferry Road Pennar,2024-01-22T18:50:00.000+00:00,feeder,0020,L1 Current (Min),A,22.25
605820,Ferry Road Pennar,2024-01-22T18:50:00.000+00:00,feeder,0020,L1 Current (Max),A,22.38
605820,Ferry Road Pennar,2024-01-22T18:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.38
605820,Ferry Road Pennar,2024-01-22T18:50:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T18:50:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,2.62
605820,Ferry Road Pennar,2024-01-22T18:50:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T18:50:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-2.62
605820,Ferry Road Pennar,2024-01-22T18:50:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T18:50:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-2.62
605820,Ferry Road Pennar,2024-01-22T18:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.0
605820,Ferry Road Pennar,2024-01-22T18:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-22T18:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-22T18:50:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.99457
605820,Ferry Road Pennar,2024-01-22T18:50:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.98202
605820,Ferry Road Pennar,2024-01-22T18:50:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.9856
605820,Ferry Road Pennar,2024-01-22T18:50:00.000+00:00,feeder,0010,L3 Active Power,kW,12.0
605820,Ferry Road Pennar,2024-01-22T18:50:00.000+00:00,feeder,0010,L2 Active Power,kW,7.0
605820,Ferry Road Pennar,2024-01-22T18:50:00.000+00:00,feeder,0010,L1 Active Power,kW,8.0
605820,Ferry Road Pennar,2024-01-22T18:50:00.000+00:00,feeder,0010,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-22T18:50:00.000+00:00,feeder,0010,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-22T18:50:00.000+00:00,feeder,0010,L3 Current (Min),A,51.0
605820,Ferry Road Pennar,2024-01-22T18:50:00.000+00:00,feeder,0010,L3 Current (Max),A,51.12
605820,Ferry Road Pennar,2024-01-22T18:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,51.0
605820,Ferry Road Pennar,2024-01-22T18:50:00.000+00:00,feeder,0010,L2 Current (Min),A,28.75
605820,Ferry Road Pennar,2024-01-22T18:50:00.000+00:00,feeder,0010,L2 Current (Max),A,29.88
605820,Ferry Road Pennar,2024-01-22T18:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,29.25
605820,Ferry Road Pennar,2024-01-22T18:50:00.000+00:00,feeder,0010,L1 Current (Min),A,31.62
605820,Ferry Road Pennar,2024-01-22T18:50:00.000+00:00,feeder,0010,L1 Current (Max),A,31.75
605820,Ferry Road Pennar,2024-01-22T18:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,31.75
605820,Ferry Road Pennar,2024-01-22T18:50:00.000+00:00,busbar,,L3 Voltage (Min),V,243.2
605820,Ferry Road Pennar,2024-01-22T18:50:00.000+00:00,busbar,,L3 Voltage (Max),V,243.28
605820,Ferry Road Pennar,2024-01-22T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.23
605820,Ferry Road Pennar,2024-01-22T18:50:00.000+00:00,busbar,,L2 Voltage (Min),V,240.84
605820,Ferry Road Pennar,2024-01-22T18:50:00.000+00:00,busbar,,L2 Voltage (Max),V,240.98
605820,Ferry Road Pennar,2024-01-22T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.94
605820,Ferry Road Pennar,2024-01-22T18:50:00.000+00:00,busbar,,L1 Voltage (Min),V,242.62
605820,Ferry Road Pennar,2024-01-22T18:50:00.000+00:00,busbar,,L1 Voltage (Max),V,242.77
605820,Ferry Road Pennar,2024-01-22T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.7
605820,Ferry Road Pennar,2024-01-22T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
605820,Ferry Road Pennar,2024-01-22T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.0
605820,Ferry Road Pennar,2024-01-22T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
605820,Ferry Road Pennar,2024-01-22T18:50:00.000+00:00,busbar,,L3 Active Power,kW,46.0
605820,Ferry Road Pennar,2024-01-22T18:50:00.000+00:00,busbar,,L2 Active Power,kW,71.0
605820,Ferry Road Pennar,2024-01-22T18:50:00.000+00:00,busbar,,L1 Active Power,kW,54.0
605820,Ferry Road Pennar,2024-01-22T18:50:00.000+00:00,busbar,,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-22T18:50:00.000+00:00,busbar,,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-22T18:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-22T18:50:00.000+00:00,busbar,,L3 Current (Min),A,191.12
605820,Ferry Road Pennar,2024-01-22T18:50:00.000+00:00,busbar,,L3 Current (Max),A,191.88
605820,Ferry Road Pennar,2024-01-22T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,191.62
605820,Ferry Road Pennar,2024-01-22T18:50:00.000+00:00,busbar,,L2 Current (Min),A,297.5
605820,Ferry Road Pennar,2024-01-22T18:50:00.000+00:00,busbar,,L2 Current (Max),A,300.38
605820,Ferry Road Pennar,2024-01-22T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,298.38
605820,Ferry Road Pennar,2024-01-22T18:50:00.000+00:00,busbar,,L1 Current (Min),A,225.12
605820,Ferry Road Pennar,2024-01-22T18:50:00.000+00:00,busbar,,L1 Current (Max),A,225.62
605820,Ferry Road Pennar,2024-01-22T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,225.38
605820,Ferry Road Pennar,2024-01-22T18:50:00.000+00:00,transformer,,Temperature,C,0.0
605820,Ferry Road Pennar,2024-01-22T18:50:00.000+00:00,ambient,,Temperature,C,0.0
605820,Ferry Road Pennar,2024-01-22T18:40:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T18:40:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,-5.62
605820,Ferry Road Pennar,2024-01-22T18:40:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T18:40:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,-2.31
605820,Ferry Road Pennar,2024-01-22T18:40:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T18:40:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,-2.31
605820,Ferry Road Pennar,2024-01-22T18:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-22T18:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-22T18:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-22T18:40:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,0.96948
605820,Ferry Road Pennar,2024-01-22T18:40:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,0.98926
605820,Ferry Road Pennar,2024-01-22T18:40:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,0.98556
605820,Ferry Road Pennar,2024-01-22T18:40:00.000+00:00,feeder,0050,L3 Active Power,kW,5.0
605820,Ferry Road Pennar,2024-01-22T18:40:00.000+00:00,feeder,0050,L2 Active Power,kW,8.0
605820,Ferry Road Pennar,2024-01-22T18:40:00.000+00:00,feeder,0050,L1 Active Power,kW,12.0
605820,Ferry Road Pennar,2024-01-22T18:40:00.000+00:00,feeder,0050,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-22T18:40:00.000+00:00,feeder,0050,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-22T18:40:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-22T18:40:00.000+00:00,feeder,0050,L3 Current (Min),A,20.88
605820,Ferry Road Pennar,2024-01-22T18:40:00.000+00:00,feeder,0050,L3 Current (Max),A,21.12
605820,Ferry Road Pennar,2024-01-22T18:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,20.88
605820,Ferry Road Pennar,2024-01-22T18:40:00.000+00:00,feeder,0050,L2 Current (Min),A,34.75
605820,Ferry Road Pennar,2024-01-22T18:40:00.000+00:00,feeder,0050,L2 Current (Max),A,35.25
605820,Ferry Road Pennar,2024-01-22T18:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,35.0
605820,Ferry Road Pennar,2024-01-22T18:40:00.000+00:00,feeder,0050,L1 Current (Min),A,49.88
605820,Ferry Road Pennar,2024-01-22T18:40:00.000+00:00,feeder,0050,L1 Current (Max),A,50.38
605820,Ferry Road Pennar,2024-01-22T18:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,50.12
605820,Ferry Road Pennar,2024-01-22T18:40:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T18:40:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,1.62
605820,Ferry Road Pennar,2024-01-22T18:40:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T18:40:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-2.56
605820,Ferry Road Pennar,2024-01-22T18:40:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T18:40:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-4.44
605820,Ferry Road Pennar,2024-01-22T18:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-22T18:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-22T18:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.0
605820,Ferry Road Pennar,2024-01-22T18:40:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.98975
605820,Ferry Road Pennar,2024-01-22T18:40:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.98996
605820,Ferry Road Pennar,2024-01-22T18:40:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.98535
605820,Ferry Road Pennar,2024-01-22T18:40:00.000+00:00,feeder,0040,L3 Active Power,kW,15.0
605820,Ferry Road Pennar,2024-01-22T18:40:00.000+00:00,feeder,0040,L2 Active Power,kW,20.0
605820,Ferry Road Pennar,2024-01-22T18:40:00.000+00:00,feeder,0040,L1 Active Power,kW,20.0
605820,Ferry Road Pennar,2024-01-22T18:40:00.000+00:00,feeder,0040,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-22T18:40:00.000+00:00,feeder,0040,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-22T18:40:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-22T18:40:00.000+00:00,feeder,0040,L3 Current (Min),A,61.62
605820,Ferry Road Pennar,2024-01-22T18:40:00.000+00:00,feeder,0040,L3 Current (Max),A,62.0
605820,Ferry Road Pennar,2024-01-22T18:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,61.88
605820,Ferry Road Pennar,2024-01-22T18:40:00.000+00:00,feeder,0040,L2 Current (Min),A,84.62
605820,Ferry Road Pennar,2024-01-22T18:40:00.000+00:00,feeder,0040,L2 Current (Max),A,85.0
605820,Ferry Road Pennar,2024-01-22T18:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,84.75
605820,Ferry Road Pennar,2024-01-22T18:40:00.000+00:00,feeder,0040,L1 Current (Min),A,82.12
605820,Ferry Road Pennar,2024-01-22T18:40:00.000+00:00,feeder,0040,L1 Current (Max),A,82.25
605820,Ferry Road Pennar,2024-01-22T18:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,82.25
605820,Ferry Road Pennar,2024-01-22T18:40:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T18:40:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-5.56
605820,Ferry Road Pennar,2024-01-22T18:40:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T18:40:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-2.88
605820,Ferry Road Pennar,2024-01-22T18:40:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T18:40:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,3.32
605820,Ferry Road Pennar,2024-01-22T18:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-22T18:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-22T18:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-22T18:40:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.98755
605820,Ferry Road Pennar,2024-01-22T18:40:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.9938
605820,Ferry Road Pennar,2024-01-22T18:40:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.99557
605820,Ferry Road Pennar,2024-01-22T18:40:00.000+00:00,feeder,0030,L3 Active Power,kW,8.0
605820,Ferry Road Pennar,2024-01-22T18:40:00.000+00:00,feeder,0030,L2 Active Power,kW,15.0
605820,Ferry Road Pennar,2024-01-22T18:40:00.000+00:00,feeder,0030,L1 Active Power,kW,7.0
605820,Ferry Road Pennar,2024-01-22T18:40:00.000+00:00,feeder,0030,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-22T18:40:00.000+00:00,feeder,0030,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-22T18:40:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-22T18:40:00.000+00:00,feeder,0030,L3 Current (Min),A,34.75
605820,Ferry Road Pennar,2024-01-22T18:40:00.000+00:00,feeder,0030,L3 Current (Max),A,34.88
605820,Ferry Road Pennar,2024-01-22T18:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,34.75
605820,Ferry Road Pennar,2024-01-22T18:40:00.000+00:00,feeder,0030,L2 Current (Min),A,61.38
605820,Ferry Road Pennar,2024-01-22T18:40:00.000+00:00,feeder,0030,L2 Current (Max),A,61.62
605820,Ferry Road Pennar,2024-01-22T18:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,61.5
605820,Ferry Road Pennar,2024-01-22T18:40:00.000+00:00,feeder,0030,L1 Current (Min),A,27.88
605820,Ferry Road Pennar,2024-01-22T18:40:00.000+00:00,feeder,0030,L1 Current (Max),A,27.88
605820,Ferry Road Pennar,2024-01-22T18:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,27.88
605820,Ferry Road Pennar,2024-01-22T18:40:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T18:40:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-8.63
605820,Ferry Road Pennar,2024-01-22T18:40:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T18:40:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-1.0
605820,Ferry Road Pennar,2024-01-22T18:40:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T18:40:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-8.19
605820,Ferry Road Pennar,2024-01-22T18:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-22T18:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-22T18:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-22T18:40:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.98169
605820,Ferry Road Pennar,2024-01-22T18:40:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.97458
605820,Ferry Road Pennar,2024-01-22T18:40:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.97665
605820,Ferry Road Pennar,2024-01-22T18:40:00.000+00:00,feeder,0020,L3 Active Power,kW,5.0
605820,Ferry Road Pennar,2024-01-22T18:40:00.000+00:00,feeder,0020,L2 Active Power,kW,3.0
605820,Ferry Road Pennar,2024-01-22T18:40:00.000+00:00,feeder,0020,L1 Active Power,kW,5.0
605820,Ferry Road Pennar,2024-01-22T18:40:00.000+00:00,feeder,0020,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-22T18:40:00.000+00:00,feeder,0020,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-22T18:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-22T18:40:00.000+00:00,feeder,0020,L3 Current (Min),A,22.25
605820,Ferry Road Pennar,2024-01-22T18:40:00.000+00:00,feeder,0020,L3 Current (Max),A,22.38
605820,Ferry Road Pennar,2024-01-22T18:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.38
605820,Ferry Road Pennar,2024-01-22T18:40:00.000+00:00,feeder,0020,L2 Current (Min),A,13.25
605820,Ferry Road Pennar,2024-01-22T18:40:00.000+00:00,feeder,0020,L2 Current (Max),A,13.25
605820,Ferry Road Pennar,2024-01-22T18:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.25
605820,Ferry Road Pennar,2024-01-22T18:40:00.000+00:00,feeder,0020,L1 Current (Min),A,20.75
605820,Ferry Road Pennar,2024-01-22T18:40:00.000+00:00,feeder,0020,L1 Current (Max),A,21.0
605820,Ferry Road Pennar,2024-01-22T18:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.88
605820,Ferry Road Pennar,2024-01-22T18:40:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T18:40:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,5.31
605820,Ferry Road Pennar,2024-01-22T18:40:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T18:40:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-4.88
605820,Ferry Road Pennar,2024-01-22T18:40:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T18:40:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-6.69
605820,Ferry Road Pennar,2024-01-22T18:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,2.0
605820,Ferry Road Pennar,2024-01-22T18:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-22T18:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-22T18:40:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.98715
605820,Ferry Road Pennar,2024-01-22T18:40:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.96967
605820,Ferry Road Pennar,2024-01-22T18:40:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.98553
605820,Ferry Road Pennar,2024-01-22T18:40:00.000+00:00,feeder,0010,L3 Active Power,kW,12.0
605820,Ferry Road Pennar,2024-01-22T18:40:00.000+00:00,feeder,0010,L2 Active Power,kW,5.0
605820,Ferry Road Pennar,2024-01-22T18:40:00.000+00:00,feeder,0010,L1 Active Power,kW,10.0
605820,Ferry Road Pennar,2024-01-22T18:40:00.000+00:00,feeder,0010,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-22T18:40:00.000+00:00,feeder,0010,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-22T18:40:00.000+00:00,feeder,0010,L3 Current (Min),A,49.75
605820,Ferry Road Pennar,2024-01-22T18:40:00.000+00:00,feeder,0010,L3 Current (Max),A,50.38
605820,Ferry Road Pennar,2024-01-22T18:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,50.25
605820,Ferry Road Pennar,2024-01-22T18:40:00.000+00:00,feeder,0010,L2 Current (Min),A,21.12
605820,Ferry Road Pennar,2024-01-22T18:40:00.000+00:00,feeder,0010,L2 Current (Max),A,21.25
605820,Ferry Road Pennar,2024-01-22T18:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.12
605820,Ferry Road Pennar,2024-01-22T18:40:00.000+00:00,feeder,0010,L1 Current (Min),A,43.25
605820,Ferry Road Pennar,2024-01-22T18:40:00.000+00:00,feeder,0010,L1 Current (Max),A,43.38
605820,Ferry Road Pennar,2024-01-22T18:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,43.38
605820,Ferry Road Pennar,2024-01-22T18:40:00.000+00:00,busbar,,L3 Voltage (Min),V,242.61
605820,Ferry Road Pennar,2024-01-22T18:40:00.000+00:00,busbar,,L3 Voltage (Max),V,242.7
605820,Ferry Road Pennar,2024-01-22T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.64
605820,Ferry Road Pennar,2024-01-22T18:40:00.000+00:00,busbar,,L2 Voltage (Min),V,241.48
605820,Ferry Road Pennar,2024-01-22T18:40:00.000+00:00,busbar,,L2 Voltage (Max),V,241.55
605820,Ferry Road Pennar,2024-01-22T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.52
605820,Ferry Road Pennar,2024-01-22T18:40:00.000+00:00,busbar,,L1 Voltage (Min),V,242.44
605820,Ferry Road Pennar,2024-01-22T18:40:00.000+00:00,busbar,,L1 Voltage (Max),V,242.48
605820,Ferry Road Pennar,2024-01-22T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.45
605820,Ferry Road Pennar,2024-01-22T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-22T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
605820,Ferry Road Pennar,2024-01-22T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
605820,Ferry Road Pennar,2024-01-22T18:40:00.000+00:00,busbar,,L3 Active Power,kW,46.0
605820,Ferry Road Pennar,2024-01-22T18:40:00.000+00:00,busbar,,L2 Active Power,kW,52.0
605820,Ferry Road Pennar,2024-01-22T18:40:00.000+00:00,busbar,,L1 Active Power,kW,54.0
605820,Ferry Road Pennar,2024-01-22T18:40:00.000+00:00,busbar,,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-22T18:40:00.000+00:00,busbar,,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-22T18:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-22T18:40:00.000+00:00,busbar,,L3 Current (Min),A,189.0
605820,Ferry Road Pennar,2024-01-22T18:40:00.000+00:00,busbar,,L3 Current (Max),A,189.38
605820,Ferry Road Pennar,2024-01-22T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,189.25
605820,Ferry Road Pennar,2024-01-22T18:40:00.000+00:00,busbar,,L2 Current (Min),A,215.38
605820,Ferry Road Pennar,2024-01-22T18:40:00.000+00:00,busbar,,L2 Current (Max),A,215.88
605820,Ferry Road Pennar,2024-01-22T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,215.62
605820,Ferry Road Pennar,2024-01-22T18:40:00.000+00:00,busbar,,L1 Current (Min),A,224.0
605820,Ferry Road Pennar,2024-01-22T18:40:00.000+00:00,busbar,,L1 Current (Max),A,224.25
605820,Ferry Road Pennar,2024-01-22T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,224.0
605820,Ferry Road Pennar,2024-01-22T18:40:00.000+00:00,transformer,,Temperature,C,0.0
605820,Ferry Road Pennar,2024-01-22T18:40:00.000+00:00,ambient,,Temperature,C,0.0
605820,Ferry Road Pennar,2024-01-22T18:30:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T18:30:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,-4.31
605820,Ferry Road Pennar,2024-01-22T18:30:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T18:30:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,-2.94
605820,Ferry Road Pennar,2024-01-22T18:30:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T18:30:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,-6.75
605820,Ferry Road Pennar,2024-01-22T18:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-22T18:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-22T18:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-22T18:30:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,0.98553
605820,Ferry Road Pennar,2024-01-22T18:30:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,0.9877
605820,Ferry Road Pennar,2024-01-22T18:30:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,0.97772
605820,Ferry Road Pennar,2024-01-22T18:30:00.000+00:00,feeder,0050,L3 Active Power,kW,8.0
605820,Ferry Road Pennar,2024-01-22T18:30:00.000+00:00,feeder,0050,L2 Active Power,kW,9.0
605820,Ferry Road Pennar,2024-01-22T18:30:00.000+00:00,feeder,0050,L1 Active Power,kW,8.0
605820,Ferry Road Pennar,2024-01-22T18:30:00.000+00:00,feeder,0050,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-22T18:30:00.000+00:00,feeder,0050,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-22T18:30:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-22T18:30:00.000+00:00,feeder,0050,L3 Current (Min),A,34.5
605820,Ferry Road Pennar,2024-01-22T18:30:00.000+00:00,feeder,0050,L3 Current (Max),A,34.75
605820,Ferry Road Pennar,2024-01-22T18:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,34.75
605820,Ferry Road Pennar,2024-01-22T18:30:00.000+00:00,feeder,0050,L2 Current (Min),A,35.62
605820,Ferry Road Pennar,2024-01-22T18:30:00.000+00:00,feeder,0050,L2 Current (Max),A,35.75
605820,Ferry Road Pennar,2024-01-22T18:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,35.62
605820,Ferry Road Pennar,2024-01-22T18:30:00.000+00:00,feeder,0050,L1 Current (Min),A,35.38
605820,Ferry Road Pennar,2024-01-22T18:30:00.000+00:00,feeder,0050,L1 Current (Max),A,35.5
605820,Ferry Road Pennar,2024-01-22T18:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,35.38
605820,Ferry Road Pennar,2024-01-22T18:30:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T18:30:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-2.31
605820,Ferry Road Pennar,2024-01-22T18:30:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T18:30:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-2.81
605820,Ferry Road Pennar,2024-01-22T18:30:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T18:30:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-4.0
605820,Ferry Road Pennar,2024-01-22T18:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-22T18:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-22T18:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.0
605820,Ferry Road Pennar,2024-01-22T18:30:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.98645
605820,Ferry Road Pennar,2024-01-22T18:30:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.99167
605820,Ferry Road Pennar,2024-01-22T18:30:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.98795
605820,Ferry Road Pennar,2024-01-22T18:30:00.000+00:00,feeder,0040,L3 Active Power,kW,12.0
605820,Ferry Road Pennar,2024-01-22T18:30:00.000+00:00,feeder,0040,L2 Active Power,kW,23.0
605820,Ferry Road Pennar,2024-01-22T18:30:00.000+00:00,feeder,0040,L1 Active Power,kW,22.0
605820,Ferry Road Pennar,2024-01-22T18:30:00.000+00:00,feeder,0040,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-22T18:30:00.000+00:00,feeder,0040,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-22T18:30:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-22T18:30:00.000+00:00,feeder,0040,L3 Current (Min),A,49.88
605820,Ferry Road Pennar,2024-01-22T18:30:00.000+00:00,feeder,0040,L3 Current (Max),A,50.25
605820,Ferry Road Pennar,2024-01-22T18:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,50.0
605820,Ferry Road Pennar,2024-01-22T18:30:00.000+00:00,feeder,0040,L2 Current (Min),A,95.25
605820,Ferry Road Pennar,2024-01-22T18:30:00.000+00:00,feeder,0040,L2 Current (Max),A,95.75
605820,Ferry Road Pennar,2024-01-22T18:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,95.62
605820,Ferry Road Pennar,2024-01-22T18:30:00.000+00:00,feeder,0040,L1 Current (Min),A,91.25
605820,Ferry Road Pennar,2024-01-22T18:30:00.000+00:00,feeder,0040,L1 Current (Max),A,91.88
605820,Ferry Road Pennar,2024-01-22T18:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,91.75
605820,Ferry Road Pennar,2024-01-22T18:30:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T18:30:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-2.94
605820,Ferry Road Pennar,2024-01-22T18:30:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T18:30:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-2.25
605820,Ferry Road Pennar,2024-01-22T18:30:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T18:30:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,2.75
605820,Ferry Road Pennar,2024-01-22T18:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-22T18:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-22T18:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-22T18:30:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.98419
605820,Ferry Road Pennar,2024-01-22T18:30:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.99545
605820,Ferry Road Pennar,2024-01-22T18:30:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.9968
605820,Ferry Road Pennar,2024-01-22T18:30:00.000+00:00,feeder,0030,L3 Active Power,kW,9.0
605820,Ferry Road Pennar,2024-01-22T18:30:00.000+00:00,feeder,0030,L2 Active Power,kW,16.0
605820,Ferry Road Pennar,2024-01-22T18:30:00.000+00:00,feeder,0030,L1 Active Power,kW,10.0
605820,Ferry Road Pennar,2024-01-22T18:30:00.000+00:00,feeder,0030,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-22T18:30:00.000+00:00,feeder,0030,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-22T18:30:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-22T18:30:00.000+00:00,feeder,0030,L3 Current (Min),A,37.88
605820,Ferry Road Pennar,2024-01-22T18:30:00.000+00:00,feeder,0030,L3 Current (Max),A,38.12
605820,Ferry Road Pennar,2024-01-22T18:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,38.0
605820,Ferry Road Pennar,2024-01-22T18:30:00.000+00:00,feeder,0030,L2 Current (Min),A,66.5
605820,Ferry Road Pennar,2024-01-22T18:30:00.000+00:00,feeder,0030,L2 Current (Max),A,66.62
605820,Ferry Road Pennar,2024-01-22T18:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,66.62
605820,Ferry Road Pennar,2024-01-22T18:30:00.000+00:00,feeder,0030,L1 Current (Min),A,41.5
605820,Ferry Road Pennar,2024-01-22T18:30:00.000+00:00,feeder,0030,L1 Current (Max),A,42.5
605820,Ferry Road Pennar,2024-01-22T18:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,41.88
605820,Ferry Road Pennar,2024-01-22T18:30:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T18:30:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-4.19
605820,Ferry Road Pennar,2024-01-22T18:30:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T18:30:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-0.94
605820,Ferry Road Pennar,2024-01-22T18:30:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T18:30:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-5.38
605820,Ferry Road Pennar,2024-01-22T18:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-22T18:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-22T18:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-22T18:30:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.99258
605820,Ferry Road Pennar,2024-01-22T18:30:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.9873
605820,Ferry Road Pennar,2024-01-22T18:30:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.98804
605820,Ferry Road Pennar,2024-01-22T18:30:00.000+00:00,feeder,0020,L3 Active Power,kW,6.0
605820,Ferry Road Pennar,2024-01-22T18:30:00.000+00:00,feeder,0020,L2 Active Power,kW,5.0
605820,Ferry Road Pennar,2024-01-22T18:30:00.000+00:00,feeder,0020,L1 Active Power,kW,8.0
605820,Ferry Road Pennar,2024-01-22T18:30:00.000+00:00,feeder,0020,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-22T18:30:00.000+00:00,feeder,0020,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-22T18:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-22T18:30:00.000+00:00,feeder,0020,L3 Current (Min),A,23.75
605820,Ferry Road Pennar,2024-01-22T18:30:00.000+00:00,feeder,0020,L3 Current (Max),A,23.75
605820,Ferry Road Pennar,2024-01-22T18:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.75
605820,Ferry Road Pennar,2024-01-22T18:30:00.000+00:00,feeder,0020,L2 Current (Min),A,19.12
605820,Ferry Road Pennar,2024-01-22T18:30:00.000+00:00,feeder,0020,L2 Current (Max),A,19.25
605820,Ferry Road Pennar,2024-01-22T18:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.25
605820,Ferry Road Pennar,2024-01-22T18:30:00.000+00:00,feeder,0020,L1 Current (Min),A,33.5
605820,Ferry Road Pennar,2024-01-22T18:30:00.000+00:00,feeder,0020,L1 Current (Max),A,33.62
605820,Ferry Road Pennar,2024-01-22T18:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,33.62
605820,Ferry Road Pennar,2024-01-22T18:30:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T18:30:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,3.5
605820,Ferry Road Pennar,2024-01-22T18:30:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T18:30:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-10.13
605820,Ferry Road Pennar,2024-01-22T18:30:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T18:30:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-7.37
605820,Ferry Road Pennar,2024-01-22T18:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.0
605820,Ferry Road Pennar,2024-01-22T18:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-22T18:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-22T18:30:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.99365
605820,Ferry Road Pennar,2024-01-22T18:30:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.94788
605820,Ferry Road Pennar,2024-01-22T18:30:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.9704
605820,Ferry Road Pennar,2024-01-22T18:30:00.000+00:00,feeder,0010,L3 Active Power,kW,11.0
605820,Ferry Road Pennar,2024-01-22T18:30:00.000+00:00,feeder,0010,L2 Active Power,kW,5.0
605820,Ferry Road Pennar,2024-01-22T18:30:00.000+00:00,feeder,0010,L1 Active Power,kW,6.0
605820,Ferry Road Pennar,2024-01-22T18:30:00.000+00:00,feeder,0010,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-22T18:30:00.000+00:00,feeder,0010,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-22T18:30:00.000+00:00,feeder,0010,L3 Current (Min),A,47.12
605820,Ferry Road Pennar,2024-01-22T18:30:00.000+00:00,feeder,0010,L3 Current (Max),A,47.5
605820,Ferry Road Pennar,2024-01-22T18:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,47.38
605820,Ferry Road Pennar,2024-01-22T18:30:00.000+00:00,feeder,0010,L2 Current (Min),A,19.62
605820,Ferry Road Pennar,2024-01-22T18:30:00.000+00:00,feeder,0010,L2 Current (Max),A,19.75
605820,Ferry Road Pennar,2024-01-22T18:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.62
605820,Ferry Road Pennar,2024-01-22T18:30:00.000+00:00,feeder,0010,L1 Current (Min),A,25.0
605820,Ferry Road Pennar,2024-01-22T18:30:00.000+00:00,feeder,0010,L1 Current (Max),A,28.38
605820,Ferry Road Pennar,2024-01-22T18:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.88
605820,Ferry Road Pennar,2024-01-22T18:30:00.000+00:00,busbar,,L3 Voltage (Min),V,242.73
605820,Ferry Road Pennar,2024-01-22T18:30:00.000+00:00,busbar,,L3 Voltage (Max),V,242.75
605820,Ferry Road Pennar,2024-01-22T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.73
605820,Ferry Road Pennar,2024-01-22T18:30:00.000+00:00,busbar,,L2 Voltage (Min),V,241.45
605820,Ferry Road Pennar,2024-01-22T18:30:00.000+00:00,busbar,,L2 Voltage (Max),V,241.5
605820,Ferry Road Pennar,2024-01-22T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.48
605820,Ferry Road Pennar,2024-01-22T18:30:00.000+00:00,busbar,,L1 Voltage (Min),V,242.52
605820,Ferry Road Pennar,2024-01-22T18:30:00.000+00:00,busbar,,L1 Voltage (Max),V,242.53
605820,Ferry Road Pennar,2024-01-22T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.52
605820,Ferry Road Pennar,2024-01-22T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-22T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
605820,Ferry Road Pennar,2024-01-22T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
605820,Ferry Road Pennar,2024-01-22T18:30:00.000+00:00,busbar,,L3 Active Power,kW,47.0
605820,Ferry Road Pennar,2024-01-22T18:30:00.000+00:00,busbar,,L2 Active Power,kW,57.0
605820,Ferry Road Pennar,2024-01-22T18:30:00.000+00:00,busbar,,L1 Active Power,kW,55.0
605820,Ferry Road Pennar,2024-01-22T18:30:00.000+00:00,busbar,,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-22T18:30:00.000+00:00,busbar,,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-22T18:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-22T18:30:00.000+00:00,busbar,,L3 Current (Min),A,193.12
605820,Ferry Road Pennar,2024-01-22T18:30:00.000+00:00,busbar,,L3 Current (Max),A,193.62
605820,Ferry Road Pennar,2024-01-22T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,193.5
605820,Ferry Road Pennar,2024-01-22T18:30:00.000+00:00,busbar,,L2 Current (Min),A,236.12
605820,Ferry Road Pennar,2024-01-22T18:30:00.000+00:00,busbar,,L2 Current (Max),A,236.5
605820,Ferry Road Pennar,2024-01-22T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,236.38
605820,Ferry Road Pennar,2024-01-22T18:30:00.000+00:00,busbar,,L1 Current (Min),A,226.25
605820,Ferry Road Pennar,2024-01-22T18:30:00.000+00:00,busbar,,L1 Current (Max),A,230.38
605820,Ferry Road Pennar,2024-01-22T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,228.88
605820,Ferry Road Pennar,2024-01-22T18:30:00.000+00:00,transformer,,Temperature,C,0.0
605820,Ferry Road Pennar,2024-01-22T18:30:00.000+00:00,ambient,,Temperature,C,0.0
605820,Ferry Road Pennar,2024-01-22T18:20:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T18:20:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,-3.75
605820,Ferry Road Pennar,2024-01-22T18:20:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T18:20:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,-1.06
605820,Ferry Road Pennar,2024-01-22T18:20:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T18:20:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,-7.75
605820,Ferry Road Pennar,2024-01-22T18:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-22T18:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-22T18:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-22T18:20:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,0.98071
605820,Ferry Road Pennar,2024-01-22T18:20:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,0.98947
605820,Ferry Road Pennar,2024-01-22T18:20:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,0.97391
605820,Ferry Road Pennar,2024-01-22T18:20:00.000+00:00,feeder,0050,L3 Active Power,kW,7.0
605820,Ferry Road Pennar,2024-01-22T18:20:00.000+00:00,feeder,0050,L2 Active Power,kW,9.0
605820,Ferry Road Pennar,2024-01-22T18:20:00.000+00:00,feeder,0050,L1 Active Power,kW,9.0
605820,Ferry Road Pennar,2024-01-22T18:20:00.000+00:00,feeder,0050,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-22T18:20:00.000+00:00,feeder,0050,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-22T18:20:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-22T18:20:00.000+00:00,feeder,0050,L3 Current (Min),A,30.5
605820,Ferry Road Pennar,2024-01-22T18:20:00.000+00:00,feeder,0050,L3 Current (Max),A,30.88
605820,Ferry Road Pennar,2024-01-22T18:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,30.62
605820,Ferry Road Pennar,2024-01-22T18:20:00.000+00:00,feeder,0050,L2 Current (Min),A,37.88
605820,Ferry Road Pennar,2024-01-22T18:20:00.000+00:00,feeder,0050,L2 Current (Max),A,38.12
605820,Ferry Road Pennar,2024-01-22T18:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,38.0
605820,Ferry Road Pennar,2024-01-22T18:20:00.000+00:00,feeder,0050,L1 Current (Min),A,36.38
605820,Ferry Road Pennar,2024-01-22T18:20:00.000+00:00,feeder,0050,L1 Current (Max),A,37.0
605820,Ferry Road Pennar,2024-01-22T18:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,36.75
605820,Ferry Road Pennar,2024-01-22T18:20:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T18:20:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,0.94
605820,Ferry Road Pennar,2024-01-22T18:20:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T18:20:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-3.94
605820,Ferry Road Pennar,2024-01-22T18:20:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T18:20:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-1.56
605820,Ferry Road Pennar,2024-01-22T18:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-22T18:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.0
605820,Ferry Road Pennar,2024-01-22T18:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-22T18:20:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.98584
605820,Ferry Road Pennar,2024-01-22T18:20:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.99127
605820,Ferry Road Pennar,2024-01-22T18:20:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.99207
605820,Ferry Road Pennar,2024-01-22T18:20:00.000+00:00,feeder,0040,L3 Active Power,kW,12.0
605820,Ferry Road Pennar,2024-01-22T18:20:00.000+00:00,feeder,0040,L2 Active Power,kW,24.0
605820,Ferry Road Pennar,2024-01-22T18:20:00.000+00:00,feeder,0040,L1 Active Power,kW,31.0
605820,Ferry Road Pennar,2024-01-22T18:20:00.000+00:00,feeder,0040,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-22T18:20:00.000+00:00,feeder,0040,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-22T18:20:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-22T18:20:00.000+00:00,feeder,0040,L3 Current (Min),A,49.75
605820,Ferry Road Pennar,2024-01-22T18:20:00.000+00:00,feeder,0040,L3 Current (Max),A,49.88
605820,Ferry Road Pennar,2024-01-22T18:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,49.75
605820,Ferry Road Pennar,2024-01-22T18:20:00.000+00:00,feeder,0040,L2 Current (Min),A,100.88
605820,Ferry Road Pennar,2024-01-22T18:20:00.000+00:00,feeder,0040,L2 Current (Max),A,101.12
605820,Ferry Road Pennar,2024-01-22T18:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,100.88
605820,Ferry Road Pennar,2024-01-22T18:20:00.000+00:00,feeder,0040,L1 Current (Min),A,128.25
605820,Ferry Road Pennar,2024-01-22T18:20:00.000+00:00,feeder,0040,L1 Current (Max),A,128.62
605820,Ferry Road Pennar,2024-01-22T18:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,128.5
605820,Ferry Road Pennar,2024-01-22T18:20:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
