Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605820,Ferry Road Pennar,2024-01-22T18:20:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-4.88
605820,Ferry Road Pennar,2024-01-22T18:20:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T18:20:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-3.25
605820,Ferry Road Pennar,2024-01-22T18:20:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T18:20:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,4.88
605820,Ferry Road Pennar,2024-01-22T18:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-22T18:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-22T18:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.0
605820,Ferry Road Pennar,2024-01-22T18:20:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.99075
605820,Ferry Road Pennar,2024-01-22T18:20:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.99054
605820,Ferry Road Pennar,2024-01-22T18:20:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.99252
605820,Ferry Road Pennar,2024-01-22T18:20:00.000+00:00,feeder,0030,L3 Active Power,kW,8.0
605820,Ferry Road Pennar,2024-01-22T18:20:00.000+00:00,feeder,0030,L2 Active Power,kW,15.0
605820,Ferry Road Pennar,2024-01-22T18:20:00.000+00:00,feeder,0030,L1 Active Power,kW,12.0
605820,Ferry Road Pennar,2024-01-22T18:20:00.000+00:00,feeder,0030,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-22T18:20:00.000+00:00,feeder,0030,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-22T18:20:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-22T18:20:00.000+00:00,feeder,0030,L3 Current (Min),A,35.25
605820,Ferry Road Pennar,2024-01-22T18:20:00.000+00:00,feeder,0030,L3 Current (Max),A,35.38
605820,Ferry Road Pennar,2024-01-22T18:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,35.38
605820,Ferry Road Pennar,2024-01-22T18:20:00.000+00:00,feeder,0030,L2 Current (Min),A,61.0
605820,Ferry Road Pennar,2024-01-22T18:20:00.000+00:00,feeder,0030,L2 Current (Max),A,61.38
605820,Ferry Road Pennar,2024-01-22T18:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,61.25
605820,Ferry Road Pennar,2024-01-22T18:20:00.000+00:00,feeder,0030,L1 Current (Min),A,47.25
605820,Ferry Road Pennar,2024-01-22T18:20:00.000+00:00,feeder,0030,L1 Current (Max),A,51.88
605820,Ferry Road Pennar,2024-01-22T18:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,48.38
605820,Ferry Road Pennar,2024-01-22T18:20:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T18:20:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-5.06
605820,Ferry Road Pennar,2024-01-22T18:20:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T18:20:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-2.62
605820,Ferry Road Pennar,2024-01-22T18:20:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T18:20:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-4.88
605820,Ferry Road Pennar,2024-01-22T18:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-22T18:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-22T18:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-22T18:20:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.98987
605820,Ferry Road Pennar,2024-01-22T18:20:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.96808
605820,Ferry Road Pennar,2024-01-22T18:20:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.98492
605820,Ferry Road Pennar,2024-01-22T18:20:00.000+00:00,feeder,0020,L3 Active Power,kW,6.0
605820,Ferry Road Pennar,2024-01-22T18:20:00.000+00:00,feeder,0020,L2 Active Power,kW,3.0
605820,Ferry Road Pennar,2024-01-22T18:20:00.000+00:00,feeder,0020,L1 Active Power,kW,8.0
605820,Ferry Road Pennar,2024-01-22T18:20:00.000+00:00,feeder,0020,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-22T18:20:00.000+00:00,feeder,0020,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-22T18:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-22T18:20:00.000+00:00,feeder,0020,L3 Current (Min),A,24.62
605820,Ferry Road Pennar,2024-01-22T18:20:00.000+00:00,feeder,0020,L3 Current (Max),A,24.88
605820,Ferry Road Pennar,2024-01-22T18:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.75
605820,Ferry Road Pennar,2024-01-22T18:20:00.000+00:00,feeder,0020,L2 Current (Min),A,12.0
605820,Ferry Road Pennar,2024-01-22T18:20:00.000+00:00,feeder,0020,L2 Current (Max),A,12.25
605820,Ferry Road Pennar,2024-01-22T18:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.12
605820,Ferry Road Pennar,2024-01-22T18:20:00.000+00:00,feeder,0020,L1 Current (Min),A,32.25
605820,Ferry Road Pennar,2024-01-22T18:20:00.000+00:00,feeder,0020,L1 Current (Max),A,32.62
605820,Ferry Road Pennar,2024-01-22T18:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,32.5
605820,Ferry Road Pennar,2024-01-22T18:20:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T18:20:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,2.31
605820,Ferry Road Pennar,2024-01-22T18:20:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T18:20:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-6.37
605820,Ferry Road Pennar,2024-01-22T18:20:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T18:20:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-8.93
605820,Ferry Road Pennar,2024-01-22T18:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.0
605820,Ferry Road Pennar,2024-01-22T18:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-22T18:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-22T18:20:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.99603
605820,Ferry Road Pennar,2024-01-22T18:20:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.96304
605820,Ferry Road Pennar,2024-01-22T18:20:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.96146
605820,Ferry Road Pennar,2024-01-22T18:20:00.000+00:00,feeder,0010,L3 Active Power,kW,17.0
605820,Ferry Road Pennar,2024-01-22T18:20:00.000+00:00,feeder,0010,L2 Active Power,kW,5.0
605820,Ferry Road Pennar,2024-01-22T18:20:00.000+00:00,feeder,0010,L1 Active Power,kW,6.0
605820,Ferry Road Pennar,2024-01-22T18:20:00.000+00:00,feeder,0010,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-22T18:20:00.000+00:00,feeder,0010,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-22T18:20:00.000+00:00,feeder,0010,L3 Current (Min),A,71.38
605820,Ferry Road Pennar,2024-01-22T18:20:00.000+00:00,feeder,0010,L3 Current (Max),A,71.62
605820,Ferry Road Pennar,2024-01-22T18:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,71.5
605820,Ferry Road Pennar,2024-01-22T18:20:00.000+00:00,feeder,0010,L2 Current (Min),A,21.25
605820,Ferry Road Pennar,2024-01-22T18:20:00.000+00:00,feeder,0010,L2 Current (Max),A,21.25
605820,Ferry Road Pennar,2024-01-22T18:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.25
605820,Ferry Road Pennar,2024-01-22T18:20:00.000+00:00,feeder,0010,L1 Current (Min),A,22.75
605820,Ferry Road Pennar,2024-01-22T18:20:00.000+00:00,feeder,0010,L1 Current (Max),A,25.12
605820,Ferry Road Pennar,2024-01-22T18:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.75
605820,Ferry Road Pennar,2024-01-22T18:20:00.000+00:00,busbar,,L3 Voltage (Min),V,241.94
605820,Ferry Road Pennar,2024-01-22T18:20:00.000+00:00,busbar,,L3 Voltage (Max),V,241.97
605820,Ferry Road Pennar,2024-01-22T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.95
605820,Ferry Road Pennar,2024-01-22T18:20:00.000+00:00,busbar,,L2 Voltage (Min),V,240.84
605820,Ferry Road Pennar,2024-01-22T18:20:00.000+00:00,busbar,,L2 Voltage (Max),V,240.89
605820,Ferry Road Pennar,2024-01-22T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.86
605820,Ferry Road Pennar,2024-01-22T18:20:00.000+00:00,busbar,,L1 Voltage (Min),V,241.23
605820,Ferry Road Pennar,2024-01-22T18:20:00.000+00:00,busbar,,L1 Voltage (Max),V,241.3
605820,Ferry Road Pennar,2024-01-22T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.27
605820,Ferry Road Pennar,2024-01-22T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-22T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
605820,Ferry Road Pennar,2024-01-22T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
605820,Ferry Road Pennar,2024-01-22T18:20:00.000+00:00,busbar,,L3 Active Power,kW,51.0
605820,Ferry Road Pennar,2024-01-22T18:20:00.000+00:00,busbar,,L2 Active Power,kW,56.0
605820,Ferry Road Pennar,2024-01-22T18:20:00.000+00:00,busbar,,L1 Active Power,kW,64.0
605820,Ferry Road Pennar,2024-01-22T18:20:00.000+00:00,busbar,,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-22T18:20:00.000+00:00,busbar,,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-22T18:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-22T18:20:00.000+00:00,busbar,,L3 Current (Min),A,211.38
605820,Ferry Road Pennar,2024-01-22T18:20:00.000+00:00,busbar,,L3 Current (Max),A,211.75
605820,Ferry Road Pennar,2024-01-22T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,211.5
605820,Ferry Road Pennar,2024-01-22T18:20:00.000+00:00,busbar,,L2 Current (Min),A,233.25
605820,Ferry Road Pennar,2024-01-22T18:20:00.000+00:00,busbar,,L2 Current (Max),A,233.62
605820,Ferry Road Pennar,2024-01-22T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,233.38
605820,Ferry Road Pennar,2024-01-22T18:20:00.000+00:00,busbar,,L1 Current (Min),A,266.88
605820,Ferry Road Pennar,2024-01-22T18:20:00.000+00:00,busbar,,L1 Current (Max),A,273.62
605820,Ferry Road Pennar,2024-01-22T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,268.88
605820,Ferry Road Pennar,2024-01-22T18:20:00.000+00:00,transformer,,Temperature,C,0.0
605820,Ferry Road Pennar,2024-01-22T18:20:00.000+00:00,ambient,,Temperature,C,0.0
605820,Ferry Road Pennar,2024-01-22T18:10:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T18:10:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,-2.69
605820,Ferry Road Pennar,2024-01-22T18:10:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T18:10:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,-0.19
605820,Ferry Road Pennar,2024-01-22T18:10:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T18:10:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,-8.19
605820,Ferry Road Pennar,2024-01-22T18:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-22T18:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-22T18:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-22T18:10:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,0.98944
605820,Ferry Road Pennar,2024-01-22T18:10:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,0.98224
605820,Ferry Road Pennar,2024-01-22T18:10:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,0.96667
605820,Ferry Road Pennar,2024-01-22T18:10:00.000+00:00,feeder,0050,L3 Active Power,kW,9.0
605820,Ferry Road Pennar,2024-01-22T18:10:00.000+00:00,feeder,0050,L2 Active Power,kW,7.0
605820,Ferry Road Pennar,2024-01-22T18:10:00.000+00:00,feeder,0050,L1 Active Power,kW,6.0
605820,Ferry Road Pennar,2024-01-22T18:10:00.000+00:00,feeder,0050,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-22T18:10:00.000+00:00,feeder,0050,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-22T18:10:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-22T18:10:00.000+00:00,feeder,0050,L3 Current (Min),A,38.75
605820,Ferry Road Pennar,2024-01-22T18:10:00.000+00:00,feeder,0050,L3 Current (Max),A,38.88
605820,Ferry Road Pennar,2024-01-22T18:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,38.75
605820,Ferry Road Pennar,2024-01-22T18:10:00.000+00:00,feeder,0050,L2 Current (Min),A,28.5
605820,Ferry Road Pennar,2024-01-22T18:10:00.000+00:00,feeder,0050,L2 Current (Max),A,28.62
605820,Ferry Road Pennar,2024-01-22T18:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,28.62
605820,Ferry Road Pennar,2024-01-22T18:10:00.000+00:00,feeder,0050,L1 Current (Min),A,24.88
605820,Ferry Road Pennar,2024-01-22T18:10:00.000+00:00,feeder,0050,L1 Current (Max),A,25.0
605820,Ferry Road Pennar,2024-01-22T18:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,24.88
605820,Ferry Road Pennar,2024-01-22T18:10:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T18:10:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,0.62
605820,Ferry Road Pennar,2024-01-22T18:10:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T18:10:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-3.38
605820,Ferry Road Pennar,2024-01-22T18:10:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T18:10:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-2.06
605820,Ferry Road Pennar,2024-01-22T18:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-22T18:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-22T18:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-22T18:10:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.98956
605820,Ferry Road Pennar,2024-01-22T18:10:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.99234
605820,Ferry Road Pennar,2024-01-22T18:10:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.99582
605820,Ferry Road Pennar,2024-01-22T18:10:00.000+00:00,feeder,0040,L3 Active Power,kW,13.0
605820,Ferry Road Pennar,2024-01-22T18:10:00.000+00:00,feeder,0040,L2 Active Power,kW,25.0
605820,Ferry Road Pennar,2024-01-22T18:10:00.000+00:00,feeder,0040,L1 Active Power,kW,32.0
605820,Ferry Road Pennar,2024-01-22T18:10:00.000+00:00,feeder,0040,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-22T18:10:00.000+00:00,feeder,0040,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-22T18:10:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-22T18:10:00.000+00:00,feeder,0040,L3 Current (Min),A,55.0
605820,Ferry Road Pennar,2024-01-22T18:10:00.000+00:00,feeder,0040,L3 Current (Max),A,55.25
605820,Ferry Road Pennar,2024-01-22T18:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,55.12
605820,Ferry Road Pennar,2024-01-22T18:10:00.000+00:00,feeder,0040,L2 Current (Min),A,104.88
605820,Ferry Road Pennar,2024-01-22T18:10:00.000+00:00,feeder,0040,L2 Current (Max),A,105.0
605820,Ferry Road Pennar,2024-01-22T18:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,104.88
605820,Ferry Road Pennar,2024-01-22T18:10:00.000+00:00,feeder,0040,L1 Current (Min),A,131.75
605820,Ferry Road Pennar,2024-01-22T18:10:00.000+00:00,feeder,0040,L1 Current (Max),A,131.88
605820,Ferry Road Pennar,2024-01-22T18:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,131.88
605820,Ferry Road Pennar,2024-01-22T18:10:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T18:10:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-12.19
605820,Ferry Road Pennar,2024-01-22T18:10:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T18:10:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-3.0
605820,Ferry Road Pennar,2024-01-22T18:10:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T18:10:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,0.81
605820,Ferry Road Pennar,2024-01-22T18:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-22T18:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-22T18:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-22T18:10:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.94513
605820,Ferry Road Pennar,2024-01-22T18:10:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.99463
605820,Ferry Road Pennar,2024-01-22T18:10:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.99637
605820,Ferry Road Pennar,2024-01-22T18:10:00.000+00:00,feeder,0030,L3 Active Power,kW,4.0
605820,Ferry Road Pennar,2024-01-22T18:10:00.000+00:00,feeder,0030,L2 Active Power,kW,17.0
605820,Ferry Road Pennar,2024-01-22T18:10:00.000+00:00,feeder,0030,L1 Active Power,kW,10.0
605820,Ferry Road Pennar,2024-01-22T18:10:00.000+00:00,feeder,0030,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-22T18:10:00.000+00:00,feeder,0030,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-22T18:10:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-22T18:10:00.000+00:00,feeder,0030,L3 Current (Min),A,15.75
605820,Ferry Road Pennar,2024-01-22T18:10:00.000+00:00,feeder,0030,L3 Current (Max),A,16.0
605820,Ferry Road Pennar,2024-01-22T18:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,15.88
605820,Ferry Road Pennar,2024-01-22T18:10:00.000+00:00,feeder,0030,L2 Current (Min),A,72.5
605820,Ferry Road Pennar,2024-01-22T18:10:00.000+00:00,feeder,0030,L2 Current (Max),A,72.88
605820,Ferry Road Pennar,2024-01-22T18:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,72.62
605820,Ferry Road Pennar,2024-01-22T18:10:00.000+00:00,feeder,0030,L1 Current (Min),A,42.12
605820,Ferry Road Pennar,2024-01-22T18:10:00.000+00:00,feeder,0030,L1 Current (Max),A,42.12
605820,Ferry Road Pennar,2024-01-22T18:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,42.12
605820,Ferry Road Pennar,2024-01-22T18:10:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T18:10:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-2.94
605820,Ferry Road Pennar,2024-01-22T18:10:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T18:10:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-1.31
605820,Ferry Road Pennar,2024-01-22T18:10:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T18:10:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-4.5
605820,Ferry Road Pennar,2024-01-22T18:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-22T18:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-22T18:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-22T18:10:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.99637
605820,Ferry Road Pennar,2024-01-22T18:10:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.97214
605820,Ferry Road Pennar,2024-01-22T18:10:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.98682
605820,Ferry Road Pennar,2024-01-22T18:10:00.000+00:00,feeder,0020,L3 Active Power,kW,10.0
605820,Ferry Road Pennar,2024-01-22T18:10:00.000+00:00,feeder,0020,L2 Active Power,kW,3.0
605820,Ferry Road Pennar,2024-01-22T18:10:00.000+00:00,feeder,0020,L1 Active Power,kW,6.0
605820,Ferry Road Pennar,2024-01-22T18:10:00.000+00:00,feeder,0020,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-22T18:10:00.000+00:00,feeder,0020,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-22T18:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-22T18:10:00.000+00:00,feeder,0020,L3 Current (Min),A,40.75
605820,Ferry Road Pennar,2024-01-22T18:10:00.000+00:00,feeder,0020,L3 Current (Max),A,40.88
605820,Ferry Road Pennar,2024-01-22T18:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,40.88
605820,Ferry Road Pennar,2024-01-22T18:10:00.000+00:00,feeder,0020,L2 Current (Min),A,12.38
605820,Ferry Road Pennar,2024-01-22T18:10:00.000+00:00,feeder,0020,L2 Current (Max),A,12.38
605820,Ferry Road Pennar,2024-01-22T18:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.38
605820,Ferry Road Pennar,2024-01-22T18:10:00.000+00:00,feeder,0020,L1 Current (Min),A,23.25
605820,Ferry Road Pennar,2024-01-22T18:10:00.000+00:00,feeder,0020,L1 Current (Max),A,23.25
605820,Ferry Road Pennar,2024-01-22T18:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.25
605820,Ferry Road Pennar,2024-01-22T18:10:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T18:10:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,1.69
605820,Ferry Road Pennar,2024-01-22T18:10:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T18:10:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-7.06
605820,Ferry Road Pennar,2024-01-22T18:10:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T18:10:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-4.75
605820,Ferry Road Pennar,2024-01-22T18:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-22T18:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-22T18:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-22T18:10:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.9873
605820,Ferry Road Pennar,2024-01-22T18:10:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.96838
605820,Ferry Road Pennar,2024-01-22T18:10:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.98602
605820,Ferry Road Pennar,2024-01-22T18:10:00.000+00:00,feeder,0010,L3 Active Power,kW,6.0
605820,Ferry Road Pennar,2024-01-22T18:10:00.000+00:00,feeder,0010,L2 Active Power,kW,5.0
605820,Ferry Road Pennar,2024-01-22T18:10:00.000+00:00,feeder,0010,L1 Active Power,kW,9.0
605820,Ferry Road Pennar,2024-01-22T18:10:00.000+00:00,feeder,0010,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-22T18:10:00.000+00:00,feeder,0010,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-22T18:10:00.000+00:00,feeder,0010,L3 Current (Min),A,24.88
605820,Ferry Road Pennar,2024-01-22T18:10:00.000+00:00,feeder,0010,L3 Current (Max),A,25.0
605820,Ferry Road Pennar,2024-01-22T18:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.88
605820,Ferry Road Pennar,2024-01-22T18:10:00.000+00:00,feeder,0010,L2 Current (Min),A,22.5
605820,Ferry Road Pennar,2024-01-22T18:10:00.000+00:00,feeder,0010,L2 Current (Max),A,22.5
605820,Ferry Road Pennar,2024-01-22T18:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.5
605820,Ferry Road Pennar,2024-01-22T18:10:00.000+00:00,feeder,0010,L1 Current (Min),A,36.25
605820,Ferry Road Pennar,2024-01-22T18:10:00.000+00:00,feeder,0010,L1 Current (Max),A,36.5
605820,Ferry Road Pennar,2024-01-22T18:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,36.38
605820,Ferry Road Pennar,2024-01-22T18:10:00.000+00:00,busbar,,L3 Voltage (Min),V,241.88
605820,Ferry Road Pennar,2024-01-22T18:10:00.000+00:00,busbar,,L3 Voltage (Max),V,241.91
605820,Ferry Road Pennar,2024-01-22T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.89
605820,Ferry Road Pennar,2024-01-22T18:10:00.000+00:00,busbar,,L2 Voltage (Min),V,240.53
605820,Ferry Road Pennar,2024-01-22T18:10:00.000+00:00,busbar,,L2 Voltage (Max),V,240.58
605820,Ferry Road Pennar,2024-01-22T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.56
605820,Ferry Road Pennar,2024-01-22T18:10:00.000+00:00,busbar,,L1 Voltage (Min),V,241.27
605820,Ferry Road Pennar,2024-01-22T18:10:00.000+00:00,busbar,,L1 Voltage (Max),V,241.31
605820,Ferry Road Pennar,2024-01-22T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.28
605820,Ferry Road Pennar,2024-01-22T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
605820,Ferry Road Pennar,2024-01-22T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
605820,Ferry Road Pennar,2024-01-22T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
605820,Ferry Road Pennar,2024-01-22T18:10:00.000+00:00,busbar,,L3 Active Power,kW,42.0
605820,Ferry Road Pennar,2024-01-22T18:10:00.000+00:00,busbar,,L2 Active Power,kW,57.0
605820,Ferry Road Pennar,2024-01-22T18:10:00.000+00:00,busbar,,L1 Active Power,kW,62.0
605820,Ferry Road Pennar,2024-01-22T18:10:00.000+00:00,busbar,,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-22T18:10:00.000+00:00,busbar,,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-22T18:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-22T18:10:00.000+00:00,busbar,,L3 Current (Min),A,175.0
605820,Ferry Road Pennar,2024-01-22T18:10:00.000+00:00,busbar,,L3 Current (Max),A,175.25
605820,Ferry Road Pennar,2024-01-22T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,175.0
605820,Ferry Road Pennar,2024-01-22T18:10:00.000+00:00,busbar,,L2 Current (Min),A,240.75
605820,Ferry Road Pennar,2024-01-22T18:10:00.000+00:00,busbar,,L2 Current (Max),A,241.0
605820,Ferry Road Pennar,2024-01-22T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,240.75
605820,Ferry Road Pennar,2024-01-22T18:10:00.000+00:00,busbar,,L1 Current (Min),A,257.88
605820,Ferry Road Pennar,2024-01-22T18:10:00.000+00:00,busbar,,L1 Current (Max),A,258.25
605820,Ferry Road Pennar,2024-01-22T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,258.12
605820,Ferry Road Pennar,2024-01-22T18:10:00.000+00:00,transformer,,Temperature,C,0.0
605820,Ferry Road Pennar,2024-01-22T18:10:00.000+00:00,ambient,,Temperature,C,0.0
605820,Ferry Road Pennar,2024-01-22T18:00:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T18:00:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,-1.75
605820,Ferry Road Pennar,2024-01-22T18:00:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T18:00:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,-0.31
605820,Ferry Road Pennar,2024-01-22T18:00:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T18:00:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,-2.75
605820,Ferry Road Pennar,2024-01-22T18:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-22T18:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-22T18:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-22T18:00:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,0.99585
605820,Ferry Road Pennar,2024-01-22T18:00:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,0.99634
605820,Ferry Road Pennar,2024-01-22T18:00:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,0.98831
605820,Ferry Road Pennar,2024-01-22T18:00:00.000+00:00,feeder,0050,L3 Active Power,kW,14.0
605820,Ferry Road Pennar,2024-01-22T18:00:00.000+00:00,feeder,0050,L2 Active Power,kW,16.0
605820,Ferry Road Pennar,2024-01-22T18:00:00.000+00:00,feeder,0050,L1 Active Power,kW,9.0
605820,Ferry Road Pennar,2024-01-22T18:00:00.000+00:00,feeder,0050,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-22T18:00:00.000+00:00,feeder,0050,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-22T18:00:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-22T18:00:00.000+00:00,feeder,0050,L3 Current (Min),A,59.38
605820,Ferry Road Pennar,2024-01-22T18:00:00.000+00:00,feeder,0050,L3 Current (Max),A,59.62
605820,Ferry Road Pennar,2024-01-22T18:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,59.5
605820,Ferry Road Pennar,2024-01-22T18:00:00.000+00:00,feeder,0050,L2 Current (Min),A,65.0
605820,Ferry Road Pennar,2024-01-22T18:00:00.000+00:00,feeder,0050,L2 Current (Max),A,65.38
605820,Ferry Road Pennar,2024-01-22T18:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,65.25
605820,Ferry Road Pennar,2024-01-22T18:00:00.000+00:00,feeder,0050,L1 Current (Min),A,31.62
605820,Ferry Road Pennar,2024-01-22T18:00:00.000+00:00,feeder,0050,L1 Current (Max),A,42.88
605820,Ferry Road Pennar,2024-01-22T18:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,36.12
605820,Ferry Road Pennar,2024-01-22T18:00:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T18:00:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-0.12
605820,Ferry Road Pennar,2024-01-22T18:00:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T18:00:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-3.0
605820,Ferry Road Pennar,2024-01-22T18:00:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T18:00:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,1.06
605820,Ferry Road Pennar,2024-01-22T18:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-22T18:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-22T18:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-22T18:00:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.9953
605820,Ferry Road Pennar,2024-01-22T18:00:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.9903
605820,Ferry Road Pennar,2024-01-22T18:00:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.99585
605820,Ferry Road Pennar,2024-01-22T18:00:00.000+00:00,feeder,0040,L3 Active Power,kW,20.0
605820,Ferry Road Pennar,2024-01-22T18:00:00.000+00:00,feeder,0040,L2 Active Power,kW,22.0
605820,Ferry Road Pennar,2024-01-22T18:00:00.000+00:00,feeder,0040,L1 Active Power,kW,28.0
605820,Ferry Road Pennar,2024-01-22T18:00:00.000+00:00,feeder,0040,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-22T18:00:00.000+00:00,feeder,0040,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-22T18:00:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-22T18:00:00.000+00:00,feeder,0040,L3 Current (Min),A,81.5
605820,Ferry Road Pennar,2024-01-22T18:00:00.000+00:00,feeder,0040,L3 Current (Max),A,81.88
605820,Ferry Road Pennar,2024-01-22T18:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,81.75
605820,Ferry Road Pennar,2024-01-22T18:00:00.000+00:00,feeder,0040,L2 Current (Min),A,92.5
605820,Ferry Road Pennar,2024-01-22T18:00:00.000+00:00,feeder,0040,L2 Current (Max),A,92.75
605820,Ferry Road Pennar,2024-01-22T18:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,92.62
605820,Ferry Road Pennar,2024-01-22T18:00:00.000+00:00,feeder,0040,L1 Current (Min),A,117.38
605820,Ferry Road Pennar,2024-01-22T18:00:00.000+00:00,feeder,0040,L1 Current (Max),A,118.75
605820,Ferry Road Pennar,2024-01-22T18:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,118.12
605820,Ferry Road Pennar,2024-01-22T18:00:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T18:00:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-4.25
605820,Ferry Road Pennar,2024-01-22T18:00:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T18:00:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-2.5
605820,Ferry Road Pennar,2024-01-22T18:00:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T18:00:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,4.44
605820,Ferry Road Pennar,2024-01-22T18:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-22T18:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-22T18:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.0
605820,Ferry Road Pennar,2024-01-22T18:00:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.98795
605820,Ferry Road Pennar,2024-01-22T18:00:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.99387
605820,Ferry Road Pennar,2024-01-22T18:00:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.99576
605820,Ferry Road Pennar,2024-01-22T18:00:00.000+00:00,feeder,0030,L3 Active Power,kW,8.0
605820,Ferry Road Pennar,2024-01-22T18:00:00.000+00:00,feeder,0030,L2 Active Power,kW,15.0
605820,Ferry Road Pennar,2024-01-22T18:00:00.000+00:00,feeder,0030,L1 Active Power,kW,13.0
605820,Ferry Road Pennar,2024-01-22T18:00:00.000+00:00,feeder,0030,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-22T18:00:00.000+00:00,feeder,0030,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-22T18:00:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-22T18:00:00.000+00:00,feeder,0030,L3 Current (Min),A,29.88
605820,Ferry Road Pennar,2024-01-22T18:00:00.000+00:00,feeder,0030,L3 Current (Max),A,42.25
605820,Ferry Road Pennar,2024-01-22T18:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,34.75
605820,Ferry Road Pennar,2024-01-22T18:00:00.000+00:00,feeder,0030,L2 Current (Min),A,61.38
605820,Ferry Road Pennar,2024-01-22T18:00:00.000+00:00,feeder,0030,L2 Current (Max),A,62.0
605820,Ferry Road Pennar,2024-01-22T18:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,61.62
605820,Ferry Road Pennar,2024-01-22T18:00:00.000+00:00,feeder,0030,L1 Current (Min),A,55.5
605820,Ferry Road Pennar,2024-01-22T18:00:00.000+00:00,feeder,0030,L1 Current (Max),A,55.62
605820,Ferry Road Pennar,2024-01-22T18:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,55.5
605820,Ferry Road Pennar,2024-01-22T18:00:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T18:00:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-9.13
605820,Ferry Road Pennar,2024-01-22T18:00:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T18:00:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-2.5
605820,Ferry Road Pennar,2024-01-22T18:00:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T18:00:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-4.5
605820,Ferry Road Pennar,2024-01-22T18:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-22T18:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-22T18:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-22T18:00:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.96878
605820,Ferry Road Pennar,2024-01-22T18:00:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.96695
605820,Ferry Road Pennar,2024-01-22T18:00:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.98593
605820,Ferry Road Pennar,2024-01-22T18:00:00.000+00:00,feeder,0020,L3 Active Power,kW,3.0
605820,Ferry Road Pennar,2024-01-22T18:00:00.000+00:00,feeder,0020,L2 Active Power,kW,3.0
605820,Ferry Road Pennar,2024-01-22T18:00:00.000+00:00,feeder,0020,L1 Active Power,kW,5.0
605820,Ferry Road Pennar,2024-01-22T18:00:00.000+00:00,feeder,0020,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-22T18:00:00.000+00:00,feeder,0020,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-22T18:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-22T18:00:00.000+00:00,feeder,0020,L3 Current (Min),A,14.25
605820,Ferry Road Pennar,2024-01-22T18:00:00.000+00:00,feeder,0020,L3 Current (Max),A,14.38
605820,Ferry Road Pennar,2024-01-22T18:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.38
605820,Ferry Road Pennar,2024-01-22T18:00:00.000+00:00,feeder,0020,L2 Current (Min),A,12.88
605820,Ferry Road Pennar,2024-01-22T18:00:00.000+00:00,feeder,0020,L2 Current (Max),A,13.0
605820,Ferry Road Pennar,2024-01-22T18:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.0
605820,Ferry Road Pennar,2024-01-22T18:00:00.000+00:00,feeder,0020,L1 Current (Min),A,21.75
605820,Ferry Road Pennar,2024-01-22T18:00:00.000+00:00,feeder,0020,L1 Current (Max),A,22.0
605820,Ferry Road Pennar,2024-01-22T18:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.88
605820,Ferry Road Pennar,2024-01-22T18:00:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T18:00:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-2.0
605820,Ferry Road Pennar,2024-01-22T18:00:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T18:00:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-2.94
605820,Ferry Road Pennar,2024-01-22T18:00:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T18:00:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-2.75
605820,Ferry Road Pennar,2024-01-22T18:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-22T18:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-22T18:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-22T18:00:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.96976
605820,Ferry Road Pennar,2024-01-22T18:00:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.98404
605820,Ferry Road Pennar,2024-01-22T18:00:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.98697
605820,Ferry Road Pennar,2024-01-22T18:00:00.000+00:00,feeder,0010,L3 Active Power,kW,4.0
605820,Ferry Road Pennar,2024-01-22T18:00:00.000+00:00,feeder,0010,L2 Active Power,kW,7.0
605820,Ferry Road Pennar,2024-01-22T18:00:00.000+00:00,feeder,0010,L1 Active Power,kW,8.0
605820,Ferry Road Pennar,2024-01-22T18:00:00.000+00:00,feeder,0010,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-22T18:00:00.000+00:00,feeder,0010,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-22T18:00:00.000+00:00,feeder,0010,L3 Current (Min),A,15.62
605820,Ferry Road Pennar,2024-01-22T18:00:00.000+00:00,feeder,0010,L3 Current (Max),A,15.62
605820,Ferry Road Pennar,2024-01-22T18:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.62
605820,Ferry Road Pennar,2024-01-22T18:00:00.000+00:00,feeder,0010,L2 Current (Min),A,26.38
605820,Ferry Road Pennar,2024-01-22T18:00:00.000+00:00,feeder,0010,L2 Current (Max),A,31.5
605820,Ferry Road Pennar,2024-01-22T18:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,27.5
605820,Ferry Road Pennar,2024-01-22T18:00:00.000+00:00,feeder,0010,L1 Current (Min),A,34.88
605820,Ferry Road Pennar,2024-01-22T18:00:00.000+00:00,feeder,0010,L1 Current (Max),A,35.5
605820,Ferry Road Pennar,2024-01-22T18:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,35.12
605820,Ferry Road Pennar,2024-01-22T18:00:00.000+00:00,busbar,,L3 Voltage (Min),V,242.03
605820,Ferry Road Pennar,2024-01-22T18:00:00.000+00:00,busbar,,L3 Voltage (Max),V,242.06
605820,Ferry Road Pennar,2024-01-22T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.05
605820,Ferry Road Pennar,2024-01-22T18:00:00.000+00:00,busbar,,L2 Voltage (Min),V,240.92
605820,Ferry Road Pennar,2024-01-22T18:00:00.000+00:00,busbar,,L2 Voltage (Max),V,240.97
605820,Ferry Road Pennar,2024-01-22T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.95
605820,Ferry Road Pennar,2024-01-22T18:00:00.000+00:00,busbar,,L1 Voltage (Min),V,241.3
605820,Ferry Road Pennar,2024-01-22T18:00:00.000+00:00,busbar,,L1 Voltage (Max),V,241.47
605820,Ferry Road Pennar,2024-01-22T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.38
605820,Ferry Road Pennar,2024-01-22T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
605820,Ferry Road Pennar,2024-01-22T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
605820,Ferry Road Pennar,2024-01-22T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-22T18:00:00.000+00:00,busbar,,L3 Active Power,kW,49.0
605820,Ferry Road Pennar,2024-01-22T18:00:00.000+00:00,busbar,,L2 Active Power,kW,62.0
605820,Ferry Road Pennar,2024-01-22T18:00:00.000+00:00,busbar,,L1 Active Power,kW,64.0
605820,Ferry Road Pennar,2024-01-22T18:00:00.000+00:00,busbar,,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-22T18:00:00.000+00:00,busbar,,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-22T18:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-22T18:00:00.000+00:00,busbar,,L3 Current (Min),A,200.62
605820,Ferry Road Pennar,2024-01-22T18:00:00.000+00:00,busbar,,L3 Current (Max),A,213.12
605820,Ferry Road Pennar,2024-01-22T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,205.62
605820,Ferry Road Pennar,2024-01-22T18:00:00.000+00:00,busbar,,L2 Current (Min),A,258.75
605820,Ferry Road Pennar,2024-01-22T18:00:00.000+00:00,busbar,,L2 Current (Max),A,264.12
605820,Ferry Road Pennar,2024-01-22T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,259.88
605820,Ferry Road Pennar,2024-01-22T18:00:00.000+00:00,busbar,,L1 Current (Min),A,261.5
605820,Ferry Road Pennar,2024-01-22T18:00:00.000+00:00,busbar,,L1 Current (Max),A,273.75
605820,Ferry Road Pennar,2024-01-22T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,266.38
605820,Ferry Road Pennar,2024-01-22T18:00:00.000+00:00,transformer,,Temperature,C,0.0
605820,Ferry Road Pennar,2024-01-22T18:00:00.000+00:00,ambient,,Temperature,C,0.0
605820,Ferry Road Pennar,2024-01-22T17:50:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T17:50:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,-1.94
605820,Ferry Road Pennar,2024-01-22T17:50:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T17:50:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,-0.75
605820,Ferry Road Pennar,2024-01-22T17:50:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T17:50:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,-2.25
605820,Ferry Road Pennar,2024-01-22T17:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-22T17:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-22T17:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-22T17:50:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,0.99454
605820,Ferry Road Pennar,2024-01-22T17:50:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,0.98315
605820,Ferry Road Pennar,2024-01-22T17:50:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,0.99615
605820,Ferry Road Pennar,2024-01-22T17:50:00.000+00:00,feeder,0050,L3 Active Power,kW,11.0
605820,Ferry Road Pennar,2024-01-22T17:50:00.000+00:00,feeder,0050,L2 Active Power,kW,7.0
605820,Ferry Road Pennar,2024-01-22T17:50:00.000+00:00,feeder,0050,L1 Active Power,kW,16.0
605820,Ferry Road Pennar,2024-01-22T17:50:00.000+00:00,feeder,0050,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-22T17:50:00.000+00:00,feeder,0050,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-22T17:50:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-22T17:50:00.000+00:00,feeder,0050,L3 Current (Min),A,45.25
605820,Ferry Road Pennar,2024-01-22T17:50:00.000+00:00,feeder,0050,L3 Current (Max),A,45.38
605820,Ferry Road Pennar,2024-01-22T17:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,45.38
605820,Ferry Road Pennar,2024-01-22T17:50:00.000+00:00,feeder,0050,L2 Current (Min),A,27.88
605820,Ferry Road Pennar,2024-01-22T17:50:00.000+00:00,feeder,0050,L2 Current (Max),A,28.12
605820,Ferry Road Pennar,2024-01-22T17:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,28.0
605820,Ferry Road Pennar,2024-01-22T17:50:00.000+00:00,feeder,0050,L1 Current (Min),A,66.12
605820,Ferry Road Pennar,2024-01-22T17:50:00.000+00:00,feeder,0050,L1 Current (Max),A,68.25
605820,Ferry Road Pennar,2024-01-22T17:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,67.0
605820,Ferry Road Pennar,2024-01-22T17:50:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T17:50:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,1.12
605820,Ferry Road Pennar,2024-01-22T17:50:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T17:50:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-3.94
605820,Ferry Road Pennar,2024-01-22T17:50:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T17:50:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-0.88
605820,Ferry Road Pennar,2024-01-22T17:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,1.0
605820,Ferry Road Pennar,2024-01-22T17:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-22T17:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-22T17:50:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.99576
605820,Ferry Road Pennar,2024-01-22T17:50:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.98502
605820,Ferry Road Pennar,2024-01-22T17:50:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.99582
605820,Ferry Road Pennar,2024-01-22T17:50:00.000+00:00,feeder,0040,L3 Active Power,kW,24.0
605820,Ferry Road Pennar,2024-01-22T17:50:00.000+00:00,feeder,0040,L2 Active Power,kW,17.0
605820,Ferry Road Pennar,2024-01-22T17:50:00.000+00:00,feeder,0040,L1 Active Power,kW,29.0
605820,Ferry Road Pennar,2024-01-22T17:50:00.000+00:00,feeder,0040,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-22T17:50:00.000+00:00,feeder,0040,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-22T17:50:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-22T17:50:00.000+00:00,feeder,0040,L3 Current (Min),A,100.25
605820,Ferry Road Pennar,2024-01-22T17:50:00.000+00:00,feeder,0040,L3 Current (Max),A,101.25
605820,Ferry Road Pennar,2024-01-22T17:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,100.88
605820,Ferry Road Pennar,2024-01-22T17:50:00.000+00:00,feeder,0040,L2 Current (Min),A,73.12
605820,Ferry Road Pennar,2024-01-22T17:50:00.000+00:00,feeder,0040,L2 Current (Max),A,73.25
605820,Ferry Road Pennar,2024-01-22T17:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,73.25
605820,Ferry Road Pennar,2024-01-22T17:50:00.000+00:00,feeder,0040,L1 Current (Min),A,120.5
605820,Ferry Road Pennar,2024-01-22T17:50:00.000+00:00,feeder,0040,L1 Current (Max),A,121.38
605820,Ferry Road Pennar,2024-01-22T17:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,121.0
605820,Ferry Road Pennar,2024-01-22T17:50:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T17:50:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-11.19
605820,Ferry Road Pennar,2024-01-22T17:50:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T17:50:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-1.75
605820,Ferry Road Pennar,2024-01-22T17:50:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T17:50:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,6.75
605820,Ferry Road Pennar,2024-01-22T17:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-22T17:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-22T17:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.0
605820,Ferry Road Pennar,2024-01-22T17:50:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.96338
605820,Ferry Road Pennar,2024-01-22T17:50:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.9928
605820,Ferry Road Pennar,2024-01-22T17:50:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.98962
605820,Ferry Road Pennar,2024-01-22T17:50:00.000+00:00,feeder,0030,L3 Active Power,kW,5.0
605820,Ferry Road Pennar,2024-01-22T17:50:00.000+00:00,feeder,0030,L2 Active Power,kW,12.0
605820,Ferry Road Pennar,2024-01-22T17:50:00.000+00:00,feeder,0030,L1 Active Power,kW,10.0
605820,Ferry Road Pennar,2024-01-22T17:50:00.000+00:00,feeder,0030,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-22T17:50:00.000+00:00,feeder,0030,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-22T17:50:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-22T17:50:00.000+00:00,feeder,0030,L3 Current (Min),A,20.12
605820,Ferry Road Pennar,2024-01-22T17:50:00.000+00:00,feeder,0030,L3 Current (Max),A,20.12
605820,Ferry Road Pennar,2024-01-22T17:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.12
605820,Ferry Road Pennar,2024-01-22T17:50:00.000+00:00,feeder,0030,L2 Current (Min),A,50.75
605820,Ferry Road Pennar,2024-01-22T17:50:00.000+00:00,feeder,0030,L2 Current (Max),A,51.25
605820,Ferry Road Pennar,2024-01-22T17:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,51.0
605820,Ferry Road Pennar,2024-01-22T17:50:00.000+00:00,feeder,0030,L1 Current (Min),A,40.88
605820,Ferry Road Pennar,2024-01-22T17:50:00.000+00:00,feeder,0030,L1 Current (Max),A,41.88
605820,Ferry Road Pennar,2024-01-22T17:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,41.62
605820,Ferry Road Pennar,2024-01-22T17:50:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T17:50:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-4.38
605820,Ferry Road Pennar,2024-01-22T17:50:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
