Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605820,Ferry Road Pennar,2024-01-22T17:50:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,0.12
605820,Ferry Road Pennar,2024-01-22T17:50:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T17:50:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-10.06
605820,Ferry Road Pennar,2024-01-22T17:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-22T17:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-22T17:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-22T17:50:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.98743
605820,Ferry Road Pennar,2024-01-22T17:50:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.98718
605820,Ferry Road Pennar,2024-01-22T17:50:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.96051
605820,Ferry Road Pennar,2024-01-22T17:50:00.000+00:00,feeder,0020,L3 Active Power,kW,5.0
605820,Ferry Road Pennar,2024-01-22T17:50:00.000+00:00,feeder,0020,L2 Active Power,kW,5.0
605820,Ferry Road Pennar,2024-01-22T17:50:00.000+00:00,feeder,0020,L1 Active Power,kW,3.0
605820,Ferry Road Pennar,2024-01-22T17:50:00.000+00:00,feeder,0020,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-22T17:50:00.000+00:00,feeder,0020,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-22T17:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-22T17:50:00.000+00:00,feeder,0020,L3 Current (Min),A,19.75
605820,Ferry Road Pennar,2024-01-22T17:50:00.000+00:00,feeder,0020,L3 Current (Max),A,19.75
605820,Ferry Road Pennar,2024-01-22T17:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.75
605820,Ferry Road Pennar,2024-01-22T17:50:00.000+00:00,feeder,0020,L2 Current (Min),A,19.62
605820,Ferry Road Pennar,2024-01-22T17:50:00.000+00:00,feeder,0020,L2 Current (Max),A,19.75
605820,Ferry Road Pennar,2024-01-22T17:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.75
605820,Ferry Road Pennar,2024-01-22T17:50:00.000+00:00,feeder,0020,L1 Current (Min),A,14.25
605820,Ferry Road Pennar,2024-01-22T17:50:00.000+00:00,feeder,0020,L1 Current (Max),A,14.38
605820,Ferry Road Pennar,2024-01-22T17:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.38
605820,Ferry Road Pennar,2024-01-22T17:50:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T17:50:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,2.62
605820,Ferry Road Pennar,2024-01-22T17:50:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T17:50:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-3.25
605820,Ferry Road Pennar,2024-01-22T17:50:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T17:50:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-4.62
605820,Ferry Road Pennar,2024-01-22T17:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-22T17:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-22T17:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-22T17:50:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.97583
605820,Ferry Road Pennar,2024-01-22T17:50:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.98846
605820,Ferry Road Pennar,2024-01-22T17:50:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.9848
605820,Ferry Road Pennar,2024-01-22T17:50:00.000+00:00,feeder,0010,L3 Active Power,kW,4.0
605820,Ferry Road Pennar,2024-01-22T17:50:00.000+00:00,feeder,0010,L2 Active Power,kW,9.0
605820,Ferry Road Pennar,2024-01-22T17:50:00.000+00:00,feeder,0010,L1 Active Power,kW,8.0
605820,Ferry Road Pennar,2024-01-22T17:50:00.000+00:00,feeder,0010,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-22T17:50:00.000+00:00,feeder,0010,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-22T17:50:00.000+00:00,feeder,0010,L3 Current (Min),A,16.88
605820,Ferry Road Pennar,2024-01-22T17:50:00.000+00:00,feeder,0010,L3 Current (Max),A,16.88
605820,Ferry Road Pennar,2024-01-22T17:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.88
605820,Ferry Road Pennar,2024-01-22T17:50:00.000+00:00,feeder,0010,L2 Current (Min),A,35.88
605820,Ferry Road Pennar,2024-01-22T17:50:00.000+00:00,feeder,0010,L2 Current (Max),A,36.38
605820,Ferry Road Pennar,2024-01-22T17:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,36.12
605820,Ferry Road Pennar,2024-01-22T17:50:00.000+00:00,feeder,0010,L1 Current (Min),A,34.25
605820,Ferry Road Pennar,2024-01-22T17:50:00.000+00:00,feeder,0010,L1 Current (Max),A,34.38
605820,Ferry Road Pennar,2024-01-22T17:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,34.38
605820,Ferry Road Pennar,2024-01-22T17:50:00.000+00:00,busbar,,L3 Voltage (Min),V,242.09
605820,Ferry Road Pennar,2024-01-22T17:50:00.000+00:00,busbar,,L3 Voltage (Max),V,242.2
605820,Ferry Road Pennar,2024-01-22T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.12
605820,Ferry Road Pennar,2024-01-22T17:50:00.000+00:00,busbar,,L2 Voltage (Min),V,240.83
605820,Ferry Road Pennar,2024-01-22T17:50:00.000+00:00,busbar,,L2 Voltage (Max),V,240.89
605820,Ferry Road Pennar,2024-01-22T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.84
605820,Ferry Road Pennar,2024-01-22T17:50:00.000+00:00,busbar,,L1 Voltage (Min),V,241.22
605820,Ferry Road Pennar,2024-01-22T17:50:00.000+00:00,busbar,,L1 Voltage (Max),V,241.38
605820,Ferry Road Pennar,2024-01-22T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.28
605820,Ferry Road Pennar,2024-01-22T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-22T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
605820,Ferry Road Pennar,2024-01-22T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-22T17:50:00.000+00:00,busbar,,L3 Active Power,kW,49.0
605820,Ferry Road Pennar,2024-01-22T17:50:00.000+00:00,busbar,,L2 Active Power,kW,50.0
605820,Ferry Road Pennar,2024-01-22T17:50:00.000+00:00,busbar,,L1 Active Power,kW,67.0
605820,Ferry Road Pennar,2024-01-22T17:50:00.000+00:00,busbar,,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-22T17:50:00.000+00:00,busbar,,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-22T17:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-22T17:50:00.000+00:00,busbar,,L3 Current (Min),A,201.88
605820,Ferry Road Pennar,2024-01-22T17:50:00.000+00:00,busbar,,L3 Current (Max),A,202.75
605820,Ferry Road Pennar,2024-01-22T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,202.5
605820,Ferry Road Pennar,2024-01-22T17:50:00.000+00:00,busbar,,L2 Current (Min),A,208.0
605820,Ferry Road Pennar,2024-01-22T17:50:00.000+00:00,busbar,,L2 Current (Max),A,208.5
605820,Ferry Road Pennar,2024-01-22T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,208.12
605820,Ferry Road Pennar,2024-01-22T17:50:00.000+00:00,busbar,,L1 Current (Min),A,275.75
605820,Ferry Road Pennar,2024-01-22T17:50:00.000+00:00,busbar,,L1 Current (Max),A,279.38
605820,Ferry Road Pennar,2024-01-22T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,277.62
605820,Ferry Road Pennar,2024-01-22T17:50:00.000+00:00,transformer,,Temperature,C,0.0
605820,Ferry Road Pennar,2024-01-22T17:50:00.000+00:00,ambient,,Temperature,C,0.0
605820,Ferry Road Pennar,2024-01-22T17:40:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T17:40:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,-0.62
605820,Ferry Road Pennar,2024-01-22T17:40:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T17:40:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,-1.56
605820,Ferry Road Pennar,2024-01-22T17:40:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T17:40:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,-3.56
605820,Ferry Road Pennar,2024-01-22T17:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-22T17:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-22T17:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-22T17:40:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,0.99649
605820,Ferry Road Pennar,2024-01-22T17:40:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,0.98282
605820,Ferry Road Pennar,2024-01-22T17:40:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,0.98721
605820,Ferry Road Pennar,2024-01-22T17:40:00.000+00:00,feeder,0050,L3 Active Power,kW,17.0
605820,Ferry Road Pennar,2024-01-22T17:40:00.000+00:00,feeder,0050,L2 Active Power,kW,7.0
605820,Ferry Road Pennar,2024-01-22T17:40:00.000+00:00,feeder,0050,L1 Active Power,kW,9.0
605820,Ferry Road Pennar,2024-01-22T17:40:00.000+00:00,feeder,0050,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-22T17:40:00.000+00:00,feeder,0050,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-22T17:40:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-22T17:40:00.000+00:00,feeder,0050,L3 Current (Min),A,68.12
605820,Ferry Road Pennar,2024-01-22T17:40:00.000+00:00,feeder,0050,L3 Current (Max),A,68.38
605820,Ferry Road Pennar,2024-01-22T17:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,68.25
605820,Ferry Road Pennar,2024-01-22T17:40:00.000+00:00,feeder,0050,L2 Current (Min),A,29.12
605820,Ferry Road Pennar,2024-01-22T17:40:00.000+00:00,feeder,0050,L2 Current (Max),A,29.25
605820,Ferry Road Pennar,2024-01-22T17:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,29.12
605820,Ferry Road Pennar,2024-01-22T17:40:00.000+00:00,feeder,0050,L1 Current (Min),A,38.62
605820,Ferry Road Pennar,2024-01-22T17:40:00.000+00:00,feeder,0050,L1 Current (Max),A,38.62
605820,Ferry Road Pennar,2024-01-22T17:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,38.62
605820,Ferry Road Pennar,2024-01-22T17:40:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T17:40:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-4.81
605820,Ferry Road Pennar,2024-01-22T17:40:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T17:40:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-4.62
605820,Ferry Road Pennar,2024-01-22T17:40:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T17:40:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-0.56
605820,Ferry Road Pennar,2024-01-22T17:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-22T17:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.0
605820,Ferry Road Pennar,2024-01-22T17:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-22T17:40:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.99072
605820,Ferry Road Pennar,2024-01-22T17:40:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.98856
605820,Ferry Road Pennar,2024-01-22T17:40:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.99576
605820,Ferry Road Pennar,2024-01-22T17:40:00.000+00:00,feeder,0040,L3 Active Power,kW,17.0
605820,Ferry Road Pennar,2024-01-22T17:40:00.000+00:00,feeder,0040,L2 Active Power,kW,22.0
605820,Ferry Road Pennar,2024-01-22T17:40:00.000+00:00,feeder,0040,L1 Active Power,kW,30.0
605820,Ferry Road Pennar,2024-01-22T17:40:00.000+00:00,feeder,0040,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-22T17:40:00.000+00:00,feeder,0040,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-22T17:40:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-22T17:40:00.000+00:00,feeder,0040,L3 Current (Min),A,70.5
605820,Ferry Road Pennar,2024-01-22T17:40:00.000+00:00,feeder,0040,L3 Current (Max),A,70.5
605820,Ferry Road Pennar,2024-01-22T17:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,70.5
605820,Ferry Road Pennar,2024-01-22T17:40:00.000+00:00,feeder,0040,L2 Current (Min),A,91.75
605820,Ferry Road Pennar,2024-01-22T17:40:00.000+00:00,feeder,0040,L2 Current (Max),A,92.88
605820,Ferry Road Pennar,2024-01-22T17:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,92.5
605820,Ferry Road Pennar,2024-01-22T17:40:00.000+00:00,feeder,0040,L1 Current (Min),A,123.25
605820,Ferry Road Pennar,2024-01-22T17:40:00.000+00:00,feeder,0040,L1 Current (Max),A,123.62
605820,Ferry Road Pennar,2024-01-22T17:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,123.38
605820,Ferry Road Pennar,2024-01-22T17:40:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T17:40:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-8.63
605820,Ferry Road Pennar,2024-01-22T17:40:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T17:40:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-1.31
605820,Ferry Road Pennar,2024-01-22T17:40:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T17:40:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,2.31
605820,Ferry Road Pennar,2024-01-22T17:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-22T17:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-22T17:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-22T17:40:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.98035
605820,Ferry Road Pennar,2024-01-22T17:40:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.99326
605820,Ferry Road Pennar,2024-01-22T17:40:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.99588
605820,Ferry Road Pennar,2024-01-22T17:40:00.000+00:00,feeder,0030,L3 Active Power,kW,6.0
605820,Ferry Road Pennar,2024-01-22T17:40:00.000+00:00,feeder,0030,L2 Active Power,kW,12.0
605820,Ferry Road Pennar,2024-01-22T17:40:00.000+00:00,feeder,0030,L1 Active Power,kW,9.0
605820,Ferry Road Pennar,2024-01-22T17:40:00.000+00:00,feeder,0030,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-22T17:40:00.000+00:00,feeder,0030,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-22T17:40:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-22T17:40:00.000+00:00,feeder,0030,L3 Current (Min),A,25.62
605820,Ferry Road Pennar,2024-01-22T17:40:00.000+00:00,feeder,0030,L3 Current (Max),A,25.75
605820,Ferry Road Pennar,2024-01-22T17:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,25.75
605820,Ferry Road Pennar,2024-01-22T17:40:00.000+00:00,feeder,0030,L2 Current (Min),A,48.88
605820,Ferry Road Pennar,2024-01-22T17:40:00.000+00:00,feeder,0030,L2 Current (Max),A,51.75
605820,Ferry Road Pennar,2024-01-22T17:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,50.12
605820,Ferry Road Pennar,2024-01-22T17:40:00.000+00:00,feeder,0030,L1 Current (Min),A,37.5
605820,Ferry Road Pennar,2024-01-22T17:40:00.000+00:00,feeder,0030,L1 Current (Max),A,37.62
605820,Ferry Road Pennar,2024-01-22T17:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,37.62
605820,Ferry Road Pennar,2024-01-22T17:40:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T17:40:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-5.25
605820,Ferry Road Pennar,2024-01-22T17:40:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T17:40:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-1.75
605820,Ferry Road Pennar,2024-01-22T17:40:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T17:40:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-14.63
605820,Ferry Road Pennar,2024-01-22T17:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-22T17:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-22T17:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-22T17:40:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.98361
605820,Ferry Road Pennar,2024-01-22T17:40:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.99408
605820,Ferry Road Pennar,2024-01-22T17:40:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.93814
605820,Ferry Road Pennar,2024-01-22T17:40:00.000+00:00,feeder,0020,L3 Active Power,kW,5.0
605820,Ferry Road Pennar,2024-01-22T17:40:00.000+00:00,feeder,0020,L2 Active Power,kW,7.0
605820,Ferry Road Pennar,2024-01-22T17:40:00.000+00:00,feeder,0020,L1 Active Power,kW,3.0
605820,Ferry Road Pennar,2024-01-22T17:40:00.000+00:00,feeder,0020,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-22T17:40:00.000+00:00,feeder,0020,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-22T17:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-22T17:40:00.000+00:00,feeder,0020,L3 Current (Min),A,20.38
605820,Ferry Road Pennar,2024-01-22T17:40:00.000+00:00,feeder,0020,L3 Current (Max),A,20.5
605820,Ferry Road Pennar,2024-01-22T17:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.5
605820,Ferry Road Pennar,2024-01-22T17:40:00.000+00:00,feeder,0020,L2 Current (Min),A,30.5
605820,Ferry Road Pennar,2024-01-22T17:40:00.000+00:00,feeder,0020,L2 Current (Max),A,30.62
605820,Ferry Road Pennar,2024-01-22T17:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,30.5
605820,Ferry Road Pennar,2024-01-22T17:40:00.000+00:00,feeder,0020,L1 Current (Min),A,13.38
605820,Ferry Road Pennar,2024-01-22T17:40:00.000+00:00,feeder,0020,L1 Current (Max),A,13.5
605820,Ferry Road Pennar,2024-01-22T17:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.5
605820,Ferry Road Pennar,2024-01-22T17:40:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T17:40:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,3.38
605820,Ferry Road Pennar,2024-01-22T17:40:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T17:40:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-2.12
605820,Ferry Road Pennar,2024-01-22T17:40:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T17:40:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-2.31
605820,Ferry Road Pennar,2024-01-22T17:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-22T17:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-22T17:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-22T17:40:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.97485
605820,Ferry Road Pennar,2024-01-22T17:40:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.99231
605820,Ferry Road Pennar,2024-01-22T17:40:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.98865
605820,Ferry Road Pennar,2024-01-22T17:40:00.000+00:00,feeder,0010,L3 Active Power,kW,5.0
605820,Ferry Road Pennar,2024-01-22T17:40:00.000+00:00,feeder,0010,L2 Active Power,kW,10.0
605820,Ferry Road Pennar,2024-01-22T17:40:00.000+00:00,feeder,0010,L1 Active Power,kW,9.0
605820,Ferry Road Pennar,2024-01-22T17:40:00.000+00:00,feeder,0010,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-22T17:40:00.000+00:00,feeder,0010,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-22T17:40:00.000+00:00,feeder,0010,L3 Current (Min),A,20.5
605820,Ferry Road Pennar,2024-01-22T17:40:00.000+00:00,feeder,0010,L3 Current (Max),A,20.62
605820,Ferry Road Pennar,2024-01-22T17:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.5
605820,Ferry Road Pennar,2024-01-22T17:40:00.000+00:00,feeder,0010,L2 Current (Min),A,40.75
605820,Ferry Road Pennar,2024-01-22T17:40:00.000+00:00,feeder,0010,L2 Current (Max),A,41.12
605820,Ferry Road Pennar,2024-01-22T17:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,41.0
605820,Ferry Road Pennar,2024-01-22T17:40:00.000+00:00,feeder,0010,L1 Current (Min),A,36.0
605820,Ferry Road Pennar,2024-01-22T17:40:00.000+00:00,feeder,0010,L1 Current (Max),A,36.12
605820,Ferry Road Pennar,2024-01-22T17:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,36.12
605820,Ferry Road Pennar,2024-01-22T17:40:00.000+00:00,busbar,,L3 Voltage (Min),V,242.36
605820,Ferry Road Pennar,2024-01-22T17:40:00.000+00:00,busbar,,L3 Voltage (Max),V,242.42
605820,Ferry Road Pennar,2024-01-22T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.39
605820,Ferry Road Pennar,2024-01-22T17:40:00.000+00:00,busbar,,L2 Voltage (Min),V,241.33
605820,Ferry Road Pennar,2024-01-22T17:40:00.000+00:00,busbar,,L2 Voltage (Max),V,241.38
605820,Ferry Road Pennar,2024-01-22T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.34
605820,Ferry Road Pennar,2024-01-22T17:40:00.000+00:00,busbar,,L1 Voltage (Min),V,241.44
605820,Ferry Road Pennar,2024-01-22T17:40:00.000+00:00,busbar,,L1 Voltage (Max),V,241.52
605820,Ferry Road Pennar,2024-01-22T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.48
605820,Ferry Road Pennar,2024-01-22T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
605820,Ferry Road Pennar,2024-01-22T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
605820,Ferry Road Pennar,2024-01-22T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
605820,Ferry Road Pennar,2024-01-22T17:40:00.000+00:00,busbar,,L3 Active Power,kW,49.0
605820,Ferry Road Pennar,2024-01-22T17:40:00.000+00:00,busbar,,L2 Active Power,kW,58.0
605820,Ferry Road Pennar,2024-01-22T17:40:00.000+00:00,busbar,,L1 Active Power,kW,60.0
605820,Ferry Road Pennar,2024-01-22T17:40:00.000+00:00,busbar,,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-22T17:40:00.000+00:00,busbar,,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-22T17:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-22T17:40:00.000+00:00,busbar,,L3 Current (Min),A,204.88
605820,Ferry Road Pennar,2024-01-22T17:40:00.000+00:00,busbar,,L3 Current (Max),A,205.38
605820,Ferry Road Pennar,2024-01-22T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,205.12
605820,Ferry Road Pennar,2024-01-22T17:40:00.000+00:00,busbar,,L2 Current (Min),A,241.12
605820,Ferry Road Pennar,2024-01-22T17:40:00.000+00:00,busbar,,L2 Current (Max),A,245.25
605820,Ferry Road Pennar,2024-01-22T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,243.38
605820,Ferry Road Pennar,2024-01-22T17:40:00.000+00:00,busbar,,L1 Current (Min),A,248.5
605820,Ferry Road Pennar,2024-01-22T17:40:00.000+00:00,busbar,,L1 Current (Max),A,248.75
605820,Ferry Road Pennar,2024-01-22T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,248.5
605820,Ferry Road Pennar,2024-01-22T17:40:00.000+00:00,transformer,,Temperature,C,0.0
605820,Ferry Road Pennar,2024-01-22T17:40:00.000+00:00,ambient,,Temperature,C,0.0
605820,Ferry Road Pennar,2024-01-22T17:30:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T17:30:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,-0.62
605820,Ferry Road Pennar,2024-01-22T17:30:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T17:30:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,1.25
605820,Ferry Road Pennar,2024-01-22T17:30:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T17:30:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,-4.12
605820,Ferry Road Pennar,2024-01-22T17:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-22T17:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-22T17:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-22T17:30:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,0.99936
605820,Ferry Road Pennar,2024-01-22T17:30:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,0.98248
605820,Ferry Road Pennar,2024-01-22T17:30:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,0.99249
605820,Ferry Road Pennar,2024-01-22T17:30:00.000+00:00,feeder,0050,L3 Active Power,kW,29.0
605820,Ferry Road Pennar,2024-01-22T17:30:00.000+00:00,feeder,0050,L2 Active Power,kW,7.0
605820,Ferry Road Pennar,2024-01-22T17:30:00.000+00:00,feeder,0050,L1 Active Power,kW,13.0
605820,Ferry Road Pennar,2024-01-22T17:30:00.000+00:00,feeder,0050,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-22T17:30:00.000+00:00,feeder,0050,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-22T17:30:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-22T17:30:00.000+00:00,feeder,0050,L3 Current (Min),A,118.88
605820,Ferry Road Pennar,2024-01-22T17:30:00.000+00:00,feeder,0050,L3 Current (Max),A,118.88
605820,Ferry Road Pennar,2024-01-22T17:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,118.88
605820,Ferry Road Pennar,2024-01-22T17:30:00.000+00:00,feeder,0050,L2 Current (Min),A,30.88
605820,Ferry Road Pennar,2024-01-22T17:30:00.000+00:00,feeder,0050,L2 Current (Max),A,31.0
605820,Ferry Road Pennar,2024-01-22T17:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,31.0
605820,Ferry Road Pennar,2024-01-22T17:30:00.000+00:00,feeder,0050,L1 Current (Min),A,56.0
605820,Ferry Road Pennar,2024-01-22T17:30:00.000+00:00,feeder,0050,L1 Current (Max),A,56.12
605820,Ferry Road Pennar,2024-01-22T17:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,56.0
605820,Ferry Road Pennar,2024-01-22T17:30:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T17:30:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-2.19
605820,Ferry Road Pennar,2024-01-22T17:30:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T17:30:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,8.37
605820,Ferry Road Pennar,2024-01-22T17:30:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T17:30:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-2.69
605820,Ferry Road Pennar,2024-01-22T17:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-22T17:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,4.0
605820,Ferry Road Pennar,2024-01-22T17:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-22T17:30:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.99692
605820,Ferry Road Pennar,2024-01-22T17:30:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.97379
605820,Ferry Road Pennar,2024-01-22T17:30:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.99139
605820,Ferry Road Pennar,2024-01-22T17:30:00.000+00:00,feeder,0040,L3 Active Power,kW,23.0
605820,Ferry Road Pennar,2024-01-22T17:30:00.000+00:00,feeder,0040,L2 Active Power,kW,28.0
605820,Ferry Road Pennar,2024-01-22T17:30:00.000+00:00,feeder,0040,L1 Active Power,kW,24.0
605820,Ferry Road Pennar,2024-01-22T17:30:00.000+00:00,feeder,0040,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-22T17:30:00.000+00:00,feeder,0040,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-22T17:30:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-22T17:30:00.000+00:00,feeder,0040,L3 Current (Min),A,94.12
605820,Ferry Road Pennar,2024-01-22T17:30:00.000+00:00,feeder,0040,L3 Current (Max),A,97.12
605820,Ferry Road Pennar,2024-01-22T17:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,95.62
605820,Ferry Road Pennar,2024-01-22T17:30:00.000+00:00,feeder,0040,L2 Current (Min),A,111.12
605820,Ferry Road Pennar,2024-01-22T17:30:00.000+00:00,feeder,0040,L2 Current (Max),A,124.62
605820,Ferry Road Pennar,2024-01-22T17:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,117.88
605820,Ferry Road Pennar,2024-01-22T17:30:00.000+00:00,feeder,0040,L1 Current (Min),A,98.62
605820,Ferry Road Pennar,2024-01-22T17:30:00.000+00:00,feeder,0040,L1 Current (Max),A,99.62
605820,Ferry Road Pennar,2024-01-22T17:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,99.12
605820,Ferry Road Pennar,2024-01-22T17:30:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T17:30:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-10.25
605820,Ferry Road Pennar,2024-01-22T17:30:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T17:30:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-4.06
605820,Ferry Road Pennar,2024-01-22T17:30:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T17:30:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,1.75
605820,Ferry Road Pennar,2024-01-22T17:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-22T17:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-22T17:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.0
605820,Ferry Road Pennar,2024-01-22T17:30:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.96835
605820,Ferry Road Pennar,2024-01-22T17:30:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.98636
605820,Ferry Road Pennar,2024-01-22T17:30:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.99768
605820,Ferry Road Pennar,2024-01-22T17:30:00.000+00:00,feeder,0030,L3 Active Power,kW,5.0
605820,Ferry Road Pennar,2024-01-22T17:30:00.000+00:00,feeder,0030,L2 Active Power,kW,10.0
605820,Ferry Road Pennar,2024-01-22T17:30:00.000+00:00,feeder,0030,L1 Active Power,kW,20.0
605820,Ferry Road Pennar,2024-01-22T17:30:00.000+00:00,feeder,0030,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-22T17:30:00.000+00:00,feeder,0030,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-22T17:30:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-22T17:30:00.000+00:00,feeder,0030,L3 Current (Min),A,20.88
605820,Ferry Road Pennar,2024-01-22T17:30:00.000+00:00,feeder,0030,L3 Current (Max),A,20.88
605820,Ferry Road Pennar,2024-01-22T17:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.88
605820,Ferry Road Pennar,2024-01-22T17:30:00.000+00:00,feeder,0030,L2 Current (Min),A,41.25
605820,Ferry Road Pennar,2024-01-22T17:30:00.000+00:00,feeder,0030,L2 Current (Max),A,41.5
605820,Ferry Road Pennar,2024-01-22T17:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,41.38
605820,Ferry Road Pennar,2024-01-22T17:30:00.000+00:00,feeder,0030,L1 Current (Min),A,80.38
605820,Ferry Road Pennar,2024-01-22T17:30:00.000+00:00,feeder,0030,L1 Current (Max),A,85.25
605820,Ferry Road Pennar,2024-01-22T17:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,82.88
605820,Ferry Road Pennar,2024-01-22T17:30:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T17:30:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-7.81
605820,Ferry Road Pennar,2024-01-22T17:30:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T17:30:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-2.0
605820,Ferry Road Pennar,2024-01-22T17:30:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T17:30:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-2.12
605820,Ferry Road Pennar,2024-01-22T17:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-22T17:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-22T17:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-22T17:30:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.98367
605820,Ferry Road Pennar,2024-01-22T17:30:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.96045
605820,Ferry Road Pennar,2024-01-22T17:30:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.99338
605820,Ferry Road Pennar,2024-01-22T17:30:00.000+00:00,feeder,0020,L3 Active Power,kW,5.0
605820,Ferry Road Pennar,2024-01-22T17:30:00.000+00:00,feeder,0020,L2 Active Power,kW,3.0
605820,Ferry Road Pennar,2024-01-22T17:30:00.000+00:00,feeder,0020,L1 Active Power,kW,6.0
605820,Ferry Road Pennar,2024-01-22T17:30:00.000+00:00,feeder,0020,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-22T17:30:00.000+00:00,feeder,0020,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-22T17:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-22T17:30:00.000+00:00,feeder,0020,L3 Current (Min),A,22.75
605820,Ferry Road Pennar,2024-01-22T17:30:00.000+00:00,feeder,0020,L3 Current (Max),A,22.75
605820,Ferry Road Pennar,2024-01-22T17:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.75
605820,Ferry Road Pennar,2024-01-22T17:30:00.000+00:00,feeder,0020,L2 Current (Min),A,10.75
605820,Ferry Road Pennar,2024-01-22T17:30:00.000+00:00,feeder,0020,L2 Current (Max),A,10.88
605820,Ferry Road Pennar,2024-01-22T17:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.75
605820,Ferry Road Pennar,2024-01-22T17:30:00.000+00:00,feeder,0020,L1 Current (Min),A,26.25
605820,Ferry Road Pennar,2024-01-22T17:30:00.000+00:00,feeder,0020,L1 Current (Max),A,26.38
605820,Ferry Road Pennar,2024-01-22T17:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,26.25
605820,Ferry Road Pennar,2024-01-22T17:30:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T17:30:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,4.94
605820,Ferry Road Pennar,2024-01-22T17:30:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T17:30:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-5.75
605820,Ferry Road Pennar,2024-01-22T17:30:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T17:30:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-1.81
605820,Ferry Road Pennar,2024-01-22T17:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-22T17:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-22T17:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-22T17:30:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.97263
605820,Ferry Road Pennar,2024-01-22T17:30:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.98532
605820,Ferry Road Pennar,2024-01-22T17:30:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.97989
605820,Ferry Road Pennar,2024-01-22T17:30:00.000+00:00,feeder,0010,L3 Active Power,kW,4.0
605820,Ferry Road Pennar,2024-01-22T17:30:00.000+00:00,feeder,0010,L2 Active Power,kW,9.0
605820,Ferry Road Pennar,2024-01-22T17:30:00.000+00:00,feeder,0010,L1 Active Power,kW,6.0
605820,Ferry Road Pennar,2024-01-22T17:30:00.000+00:00,feeder,0010,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-22T17:30:00.000+00:00,feeder,0010,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-22T17:30:00.000+00:00,feeder,0010,L3 Current (Min),A,15.38
605820,Ferry Road Pennar,2024-01-22T17:30:00.000+00:00,feeder,0010,L3 Current (Max),A,15.62
605820,Ferry Road Pennar,2024-01-22T17:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.5
605820,Ferry Road Pennar,2024-01-22T17:30:00.000+00:00,feeder,0010,L2 Current (Min),A,36.12
605820,Ferry Road Pennar,2024-01-22T17:30:00.000+00:00,feeder,0010,L2 Current (Max),A,36.5
605820,Ferry Road Pennar,2024-01-22T17:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,36.38
605820,Ferry Road Pennar,2024-01-22T17:30:00.000+00:00,feeder,0010,L1 Current (Min),A,26.88
605820,Ferry Road Pennar,2024-01-22T17:30:00.000+00:00,feeder,0010,L1 Current (Max),A,26.88
605820,Ferry Road Pennar,2024-01-22T17:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.88
605820,Ferry Road Pennar,2024-01-22T17:30:00.000+00:00,busbar,,L3 Voltage (Min),V,242.41
605820,Ferry Road Pennar,2024-01-22T17:30:00.000+00:00,busbar,,L3 Voltage (Max),V,242.42
605820,Ferry Road Pennar,2024-01-22T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.42
605820,Ferry Road Pennar,2024-01-22T17:30:00.000+00:00,busbar,,L2 Voltage (Min),V,241.03
605820,Ferry Road Pennar,2024-01-22T17:30:00.000+00:00,busbar,,L2 Voltage (Max),V,241.14
605820,Ferry Road Pennar,2024-01-22T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.09
605820,Ferry Road Pennar,2024-01-22T17:30:00.000+00:00,busbar,,L1 Voltage (Min),V,241.7
605820,Ferry Road Pennar,2024-01-22T17:30:00.000+00:00,busbar,,L1 Voltage (Max),V,241.72
605820,Ferry Road Pennar,2024-01-22T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.7
605820,Ferry Road Pennar,2024-01-22T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
605820,Ferry Road Pennar,2024-01-22T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.0
605820,Ferry Road Pennar,2024-01-22T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
605820,Ferry Road Pennar,2024-01-22T17:30:00.000+00:00,busbar,,L3 Active Power,kW,66.0
605820,Ferry Road Pennar,2024-01-22T17:30:00.000+00:00,busbar,,L2 Active Power,kW,56.0
605820,Ferry Road Pennar,2024-01-22T17:30:00.000+00:00,busbar,,L1 Active Power,kW,70.0
605820,Ferry Road Pennar,2024-01-22T17:30:00.000+00:00,busbar,,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-22T17:30:00.000+00:00,busbar,,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-22T17:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-22T17:30:00.000+00:00,busbar,,L3 Current (Min),A,271.38
605820,Ferry Road Pennar,2024-01-22T17:30:00.000+00:00,busbar,,L3 Current (Max),A,274.62
605820,Ferry Road Pennar,2024-01-22T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,273.0
605820,Ferry Road Pennar,2024-01-22T17:30:00.000+00:00,busbar,,L2 Current (Min),A,228.0
605820,Ferry Road Pennar,2024-01-22T17:30:00.000+00:00,busbar,,L2 Current (Max),A,241.38
605820,Ferry Road Pennar,2024-01-22T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,234.62
605820,Ferry Road Pennar,2024-01-22T17:30:00.000+00:00,busbar,,L1 Current (Min),A,288.5
605820,Ferry Road Pennar,2024-01-22T17:30:00.000+00:00,busbar,,L1 Current (Max),A,292.75
605820,Ferry Road Pennar,2024-01-22T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,290.62
605820,Ferry Road Pennar,2024-01-22T17:30:00.000+00:00,transformer,,Temperature,C,0.0
605820,Ferry Road Pennar,2024-01-22T17:30:00.000+00:00,ambient,,Temperature,C,0.0
605820,Ferry Road Pennar,2024-01-22T17:20:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T17:20:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,-0.75
605820,Ferry Road Pennar,2024-01-22T17:20:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T17:20:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,-0.12
605820,Ferry Road Pennar,2024-01-22T17:20:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T17:20:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,-5.75
605820,Ferry Road Pennar,2024-01-22T17:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-22T17:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-22T17:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-22T17:20:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,0.99719
605820,Ferry Road Pennar,2024-01-22T17:20:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,0.97192
605820,Ferry Road Pennar,2024-01-22T17:20:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,0.98596
605820,Ferry Road Pennar,2024-01-22T17:20:00.000+00:00,feeder,0050,L3 Active Power,kW,13.0
605820,Ferry Road Pennar,2024-01-22T17:20:00.000+00:00,feeder,0050,L2 Active Power,kW,5.0
605820,Ferry Road Pennar,2024-01-22T17:20:00.000+00:00,feeder,0050,L1 Active Power,kW,9.0
605820,Ferry Road Pennar,2024-01-22T17:20:00.000+00:00,feeder,0050,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-22T17:20:00.000+00:00,feeder,0050,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-22T17:20:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-22T17:20:00.000+00:00,feeder,0050,L3 Current (Min),A,52.5
605820,Ferry Road Pennar,2024-01-22T17:20:00.000+00:00,feeder,0050,L3 Current (Max),A,52.5
605820,Ferry Road Pennar,2024-01-22T17:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,52.5
605820,Ferry Road Pennar,2024-01-22T17:20:00.000+00:00,feeder,0050,L2 Current (Min),A,22.88
605820,Ferry Road Pennar,2024-01-22T17:20:00.000+00:00,feeder,0050,L2 Current (Max),A,23.0
605820,Ferry Road Pennar,2024-01-22T17:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,22.88
605820,Ferry Road Pennar,2024-01-22T17:20:00.000+00:00,feeder,0050,L1 Current (Min),A,36.75
605820,Ferry Road Pennar,2024-01-22T17:20:00.000+00:00,feeder,0050,L1 Current (Max),A,36.88
605820,Ferry Road Pennar,2024-01-22T17:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,36.88
605820,Ferry Road Pennar,2024-01-22T17:20:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T17:20:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-0.94
605820,Ferry Road Pennar,2024-01-22T17:20:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T17:20:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-4.75
605820,Ferry Road Pennar,2024-01-22T17:20:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T17:20:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-0.31
605820,Ferry Road Pennar,2024-01-22T17:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-22T17:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.0
605820,Ferry Road Pennar,2024-01-22T17:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-22T17:20:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.99777
605820,Ferry Road Pennar,2024-01-22T17:20:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.98865
605820,Ferry Road Pennar,2024-01-22T17:20:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.99734
605820,Ferry Road Pennar,2024-01-22T17:20:00.000+00:00,feeder,0040,L3 Active Power,kW,27.0
605820,Ferry Road Pennar,2024-01-22T17:20:00.000+00:00,feeder,0040,L2 Active Power,kW,23.0
605820,Ferry Road Pennar,2024-01-22T17:20:00.000+00:00,feeder,0040,L1 Active Power,kW,40.0
605820,Ferry Road Pennar,2024-01-22T17:20:00.000+00:00,feeder,0040,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-22T17:20:00.000+00:00,feeder,0040,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-22T17:20:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-22T17:20:00.000+00:00,feeder,0040,L3 Current (Min),A,111.25
605820,Ferry Road Pennar,2024-01-22T17:20:00.000+00:00,feeder,0040,L3 Current (Max),A,111.5
605820,Ferry Road Pennar,2024-01-22T17:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,111.38
605820,Ferry Road Pennar,2024-01-22T17:20:00.000+00:00,feeder,0040,L2 Current (Min),A,98.62
605820,Ferry Road Pennar,2024-01-22T17:20:00.000+00:00,feeder,0040,L2 Current (Max),A,98.62
605820,Ferry Road Pennar,2024-01-22T17:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,98.62
605820,Ferry Road Pennar,2024-01-22T17:20:00.000+00:00,feeder,0040,L1 Current (Min),A,164.12
605820,Ferry Road Pennar,2024-01-22T17:20:00.000+00:00,feeder,0040,L1 Current (Max),A,166.12
605820,Ferry Road Pennar,2024-01-22T17:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,165.12
605820,Ferry Road Pennar,2024-01-22T17:20:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T17:20:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-7.75
605820,Ferry Road Pennar,2024-01-22T17:20:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T17:20:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-4.38
605820,Ferry Road Pennar,2024-01-22T17:20:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T17:20:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,4.31
605820,Ferry Road Pennar,2024-01-22T17:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-22T17:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-22T17:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.0
605820,Ferry Road Pennar,2024-01-22T17:20:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.96329
605820,Ferry Road Pennar,2024-01-22T17:20:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.97815
605820,Ferry Road Pennar,2024-01-22T17:20:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.99011
605820,Ferry Road Pennar,2024-01-22T17:20:00.000+00:00,feeder,0030,L3 Active Power,kW,6.0
605820,Ferry Road Pennar,2024-01-22T17:20:00.000+00:00,feeder,0030,L2 Active Power,kW,7.0
605820,Ferry Road Pennar,2024-01-22T17:20:00.000+00:00,feeder,0030,L1 Active Power,kW,7.0
605820,Ferry Road Pennar,2024-01-22T17:20:00.000+00:00,feeder,0030,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-22T17:20:00.000+00:00,feeder,0030,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-22T17:20:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-22T17:20:00.000+00:00,feeder,0030,L3 Current (Min),A,22.38
605820,Ferry Road Pennar,2024-01-22T17:20:00.000+00:00,feeder,0030,L3 Current (Max),A,27.25
605820,Ferry Road Pennar,2024-01-22T17:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,24.75
605820,Ferry Road Pennar,2024-01-22T17:20:00.000+00:00,feeder,0030,L2 Current (Min),A,30.62
605820,Ferry Road Pennar,2024-01-22T17:20:00.000+00:00,feeder,0030,L2 Current (Max),A,30.62
605820,Ferry Road Pennar,2024-01-22T17:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,30.62
605820,Ferry Road Pennar,2024-01-22T17:20:00.000+00:00,feeder,0030,L1 Current (Min),A,29.5
605820,Ferry Road Pennar,2024-01-22T17:20:00.000+00:00,feeder,0030,L1 Current (Max),A,33.0
605820,Ferry Road Pennar,2024-01-22T17:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,31.25
605820,Ferry Road Pennar,2024-01-22T17:20:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T17:20:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-3.94
605820,Ferry Road Pennar,2024-01-22T17:20:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T17:20:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-0.5
605820,Ferry Road Pennar,2024-01-22T17:20:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T17:20:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,2.12
605820,Ferry Road Pennar,2024-01-22T17:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-22T17:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-22T17:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-22T17:20:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.9939
605820,Ferry Road Pennar,2024-01-22T17:20:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.99658
605820,Ferry Road Pennar,2024-01-22T17:20:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.99356
605820,Ferry Road Pennar,2024-01-22T17:20:00.000+00:00,feeder,0020,L3 Active Power,kW,8.0
605820,Ferry Road Pennar,2024-01-22T17:20:00.000+00:00,feeder,0020,L2 Active Power,kW,7.0
605820,Ferry Road Pennar,2024-01-22T17:20:00.000+00:00,feeder,0020,L1 Active Power,kW,8.0
605820,Ferry Road Pennar,2024-01-22T17:20:00.000+00:00,feeder,0020,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-22T17:20:00.000+00:00,feeder,0020,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-22T17:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-22T17:20:00.000+00:00,feeder,0020,L3 Current (Min),A,34.12
605820,Ferry Road Pennar,2024-01-22T17:20:00.000+00:00,feeder,0020,L3 Current (Max),A,34.5
605820,Ferry Road Pennar,2024-01-22T17:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,34.38
605820,Ferry Road Pennar,2024-01-22T17:20:00.000+00:00,feeder,0020,L2 Current (Min),A,31.12
605820,Ferry Road Pennar,2024-01-22T17:20:00.000+00:00,feeder,0020,L2 Current (Max),A,31.25
605820,Ferry Road Pennar,2024-01-22T17:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,31.12
605820,Ferry Road Pennar,2024-01-22T17:20:00.000+00:00,feeder,0020,L1 Current (Min),A,32.25
605820,Ferry Road Pennar,2024-01-22T17:20:00.000+00:00,feeder,0020,L1 Current (Max),A,32.5
605820,Ferry Road Pennar,2024-01-22T17:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,32.38
605820,Ferry Road Pennar,2024-01-22T17:20:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T17:20:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,3.44
605820,Ferry Road Pennar,2024-01-22T17:20:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T17:20:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-2.81
605820,Ferry Road Pennar,2024-01-22T17:20:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
