Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605820,Ferry Road Pennar,2024-01-22T17:20:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-2.31
605820,Ferry Road Pennar,2024-01-22T17:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-22T17:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-22T17:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-22T17:20:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.97449
605820,Ferry Road Pennar,2024-01-22T17:20:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.99295
605820,Ferry Road Pennar,2024-01-22T17:20:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.97946
605820,Ferry Road Pennar,2024-01-22T17:20:00.000+00:00,feeder,0010,L3 Active Power,kW,4.0
605820,Ferry Road Pennar,2024-01-22T17:20:00.000+00:00,feeder,0010,L2 Active Power,kW,13.0
605820,Ferry Road Pennar,2024-01-22T17:20:00.000+00:00,feeder,0010,L1 Active Power,kW,6.0
605820,Ferry Road Pennar,2024-01-22T17:20:00.000+00:00,feeder,0010,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-22T17:20:00.000+00:00,feeder,0010,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-22T17:20:00.000+00:00,feeder,0010,L3 Current (Min),A,15.0
605820,Ferry Road Pennar,2024-01-22T17:20:00.000+00:00,feeder,0010,L3 Current (Max),A,15.12
605820,Ferry Road Pennar,2024-01-22T17:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.0
605820,Ferry Road Pennar,2024-01-22T17:20:00.000+00:00,feeder,0010,L2 Current (Min),A,55.0
605820,Ferry Road Pennar,2024-01-22T17:20:00.000+00:00,feeder,0010,L2 Current (Max),A,55.12
605820,Ferry Road Pennar,2024-01-22T17:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,55.12
605820,Ferry Road Pennar,2024-01-22T17:20:00.000+00:00,feeder,0010,L1 Current (Min),A,26.88
605820,Ferry Road Pennar,2024-01-22T17:20:00.000+00:00,feeder,0010,L1 Current (Max),A,27.0
605820,Ferry Road Pennar,2024-01-22T17:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.88
605820,Ferry Road Pennar,2024-01-22T17:20:00.000+00:00,busbar,,L3 Voltage (Min),V,241.89
605820,Ferry Road Pennar,2024-01-22T17:20:00.000+00:00,busbar,,L3 Voltage (Max),V,241.97
605820,Ferry Road Pennar,2024-01-22T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.94
605820,Ferry Road Pennar,2024-01-22T17:20:00.000+00:00,busbar,,L2 Voltage (Min),V,240.66
605820,Ferry Road Pennar,2024-01-22T17:20:00.000+00:00,busbar,,L2 Voltage (Max),V,240.78
605820,Ferry Road Pennar,2024-01-22T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.72
605820,Ferry Road Pennar,2024-01-22T17:20:00.000+00:00,busbar,,L1 Voltage (Min),V,240.73
605820,Ferry Road Pennar,2024-01-22T17:20:00.000+00:00,busbar,,L1 Voltage (Max),V,240.84
605820,Ferry Road Pennar,2024-01-22T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.78
605820,Ferry Road Pennar,2024-01-22T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
605820,Ferry Road Pennar,2024-01-22T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
605820,Ferry Road Pennar,2024-01-22T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-22T17:20:00.000+00:00,busbar,,L3 Active Power,kW,57.0
605820,Ferry Road Pennar,2024-01-22T17:20:00.000+00:00,busbar,,L2 Active Power,kW,57.0
605820,Ferry Road Pennar,2024-01-22T17:20:00.000+00:00,busbar,,L1 Active Power,kW,70.0
605820,Ferry Road Pennar,2024-01-22T17:20:00.000+00:00,busbar,,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-22T17:20:00.000+00:00,busbar,,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-22T17:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-22T17:20:00.000+00:00,busbar,,L3 Current (Min),A,235.25
605820,Ferry Road Pennar,2024-01-22T17:20:00.000+00:00,busbar,,L3 Current (Max),A,239.88
605820,Ferry Road Pennar,2024-01-22T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,237.62
605820,Ferry Road Pennar,2024-01-22T17:20:00.000+00:00,busbar,,L2 Current (Min),A,238.12
605820,Ferry Road Pennar,2024-01-22T17:20:00.000+00:00,busbar,,L2 Current (Max),A,238.38
605820,Ferry Road Pennar,2024-01-22T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,238.25
605820,Ferry Road Pennar,2024-01-22T17:20:00.000+00:00,busbar,,L1 Current (Min),A,291.12
605820,Ferry Road Pennar,2024-01-22T17:20:00.000+00:00,busbar,,L1 Current (Max),A,292.88
605820,Ferry Road Pennar,2024-01-22T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,292.0
605820,Ferry Road Pennar,2024-01-22T17:20:00.000+00:00,transformer,,Temperature,C,0.0
605820,Ferry Road Pennar,2024-01-22T17:20:00.000+00:00,ambient,,Temperature,C,0.0
605820,Ferry Road Pennar,2024-01-22T17:10:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T17:10:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,-3.25
605820,Ferry Road Pennar,2024-01-22T17:10:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T17:10:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,-1.62
605820,Ferry Road Pennar,2024-01-22T17:10:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T17:10:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,-9.69
605820,Ferry Road Pennar,2024-01-22T17:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-22T17:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-22T17:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-22T17:10:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,0.98666
605820,Ferry Road Pennar,2024-01-22T17:10:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,0.96521
605820,Ferry Road Pennar,2024-01-22T17:10:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,0.95435
605820,Ferry Road Pennar,2024-01-22T17:10:00.000+00:00,feeder,0050,L3 Active Power,kW,7.0
605820,Ferry Road Pennar,2024-01-22T17:10:00.000+00:00,feeder,0050,L2 Active Power,kW,6.0
605820,Ferry Road Pennar,2024-01-22T17:10:00.000+00:00,feeder,0050,L1 Active Power,kW,5.0
605820,Ferry Road Pennar,2024-01-22T17:10:00.000+00:00,feeder,0050,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-22T17:10:00.000+00:00,feeder,0050,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-22T17:10:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-22T17:10:00.000+00:00,feeder,0050,L3 Current (Min),A,27.75
605820,Ferry Road Pennar,2024-01-22T17:10:00.000+00:00,feeder,0050,L3 Current (Max),A,27.75
605820,Ferry Road Pennar,2024-01-22T17:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,27.75
605820,Ferry Road Pennar,2024-01-22T17:10:00.000+00:00,feeder,0050,L2 Current (Min),A,24.88
605820,Ferry Road Pennar,2024-01-22T17:10:00.000+00:00,feeder,0050,L2 Current (Max),A,25.0
605820,Ferry Road Pennar,2024-01-22T17:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,25.0
605820,Ferry Road Pennar,2024-01-22T17:10:00.000+00:00,feeder,0050,L1 Current (Min),A,20.62
605820,Ferry Road Pennar,2024-01-22T17:10:00.000+00:00,feeder,0050,L1 Current (Max),A,24.75
605820,Ferry Road Pennar,2024-01-22T17:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,22.62
605820,Ferry Road Pennar,2024-01-22T17:10:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T17:10:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-0.88
605820,Ferry Road Pennar,2024-01-22T17:10:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T17:10:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-2.12
605820,Ferry Road Pennar,2024-01-22T17:10:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T17:10:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-0.38
605820,Ferry Road Pennar,2024-01-22T17:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-22T17:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-22T17:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-22T17:10:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.99649
605820,Ferry Road Pennar,2024-01-22T17:10:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.99463
605820,Ferry Road Pennar,2024-01-22T17:10:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.99527
605820,Ferry Road Pennar,2024-01-22T17:10:00.000+00:00,feeder,0040,L3 Active Power,kW,24.0
605820,Ferry Road Pennar,2024-01-22T17:10:00.000+00:00,feeder,0040,L2 Active Power,kW,30.0
605820,Ferry Road Pennar,2024-01-22T17:10:00.000+00:00,feeder,0040,L1 Active Power,kW,26.0
605820,Ferry Road Pennar,2024-01-22T17:10:00.000+00:00,feeder,0040,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-22T17:10:00.000+00:00,feeder,0040,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-22T17:10:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-22T17:10:00.000+00:00,feeder,0040,L3 Current (Min),A,100.5
605820,Ferry Road Pennar,2024-01-22T17:10:00.000+00:00,feeder,0040,L3 Current (Max),A,100.88
605820,Ferry Road Pennar,2024-01-22T17:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,100.62
605820,Ferry Road Pennar,2024-01-22T17:10:00.000+00:00,feeder,0040,L2 Current (Min),A,123.62
605820,Ferry Road Pennar,2024-01-22T17:10:00.000+00:00,feeder,0040,L2 Current (Max),A,123.62
605820,Ferry Road Pennar,2024-01-22T17:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,123.62
605820,Ferry Road Pennar,2024-01-22T17:10:00.000+00:00,feeder,0040,L1 Current (Min),A,107.62
605820,Ferry Road Pennar,2024-01-22T17:10:00.000+00:00,feeder,0040,L1 Current (Max),A,108.25
605820,Ferry Road Pennar,2024-01-22T17:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,107.88
605820,Ferry Road Pennar,2024-01-22T17:10:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T17:10:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-7.31
605820,Ferry Road Pennar,2024-01-22T17:10:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T17:10:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-2.75
605820,Ferry Road Pennar,2024-01-22T17:10:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T17:10:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,2.56
605820,Ferry Road Pennar,2024-01-22T17:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-22T17:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-22T17:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-22T17:10:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.97931
605820,Ferry Road Pennar,2024-01-22T17:10:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.98212
605820,Ferry Road Pennar,2024-01-22T17:10:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.99515
605820,Ferry Road Pennar,2024-01-22T17:10:00.000+00:00,feeder,0030,L3 Active Power,kW,7.0
605820,Ferry Road Pennar,2024-01-22T17:10:00.000+00:00,feeder,0030,L2 Active Power,kW,7.0
605820,Ferry Road Pennar,2024-01-22T17:10:00.000+00:00,feeder,0030,L1 Active Power,kW,7.0
605820,Ferry Road Pennar,2024-01-22T17:10:00.000+00:00,feeder,0030,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-22T17:10:00.000+00:00,feeder,0030,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-22T17:10:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-22T17:10:00.000+00:00,feeder,0030,L3 Current (Min),A,29.0
605820,Ferry Road Pennar,2024-01-22T17:10:00.000+00:00,feeder,0030,L3 Current (Max),A,29.0
605820,Ferry Road Pennar,2024-01-22T17:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,29.0
605820,Ferry Road Pennar,2024-01-22T17:10:00.000+00:00,feeder,0030,L2 Current (Min),A,30.12
605820,Ferry Road Pennar,2024-01-22T17:10:00.000+00:00,feeder,0030,L2 Current (Max),A,30.12
605820,Ferry Road Pennar,2024-01-22T17:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,30.12
605820,Ferry Road Pennar,2024-01-22T17:10:00.000+00:00,feeder,0030,L1 Current (Min),A,29.38
605820,Ferry Road Pennar,2024-01-22T17:10:00.000+00:00,feeder,0030,L1 Current (Max),A,29.38
605820,Ferry Road Pennar,2024-01-22T17:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,29.38
605820,Ferry Road Pennar,2024-01-22T17:10:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T17:10:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-2.19
605820,Ferry Road Pennar,2024-01-22T17:10:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T17:10:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,1.56
605820,Ferry Road Pennar,2024-01-22T17:10:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T17:10:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-2.56
605820,Ferry Road Pennar,2024-01-22T17:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-22T17:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-22T17:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-22T17:10:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.99326
605820,Ferry Road Pennar,2024-01-22T17:10:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.99423
605820,Ferry Road Pennar,2024-01-22T17:10:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.995
605820,Ferry Road Pennar,2024-01-22T17:10:00.000+00:00,feeder,0020,L3 Active Power,kW,6.0
605820,Ferry Road Pennar,2024-01-22T17:10:00.000+00:00,feeder,0020,L2 Active Power,kW,6.0
605820,Ferry Road Pennar,2024-01-22T17:10:00.000+00:00,feeder,0020,L1 Active Power,kW,9.0
605820,Ferry Road Pennar,2024-01-22T17:10:00.000+00:00,feeder,0020,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-22T17:10:00.000+00:00,feeder,0020,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-22T17:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-22T17:10:00.000+00:00,feeder,0020,L3 Current (Min),A,25.88
605820,Ferry Road Pennar,2024-01-22T17:10:00.000+00:00,feeder,0020,L3 Current (Max),A,26.0
605820,Ferry Road Pennar,2024-01-22T17:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.0
605820,Ferry Road Pennar,2024-01-22T17:10:00.000+00:00,feeder,0020,L2 Current (Min),A,24.0
605820,Ferry Road Pennar,2024-01-22T17:10:00.000+00:00,feeder,0020,L2 Current (Max),A,24.0
605820,Ferry Road Pennar,2024-01-22T17:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.0
605820,Ferry Road Pennar,2024-01-22T17:10:00.000+00:00,feeder,0020,L1 Current (Min),A,37.0
605820,Ferry Road Pennar,2024-01-22T17:10:00.000+00:00,feeder,0020,L1 Current (Max),A,37.0
605820,Ferry Road Pennar,2024-01-22T17:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,37.0
605820,Ferry Road Pennar,2024-01-22T17:10:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T17:10:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-0.62
605820,Ferry Road Pennar,2024-01-22T17:10:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T17:10:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-6.31
605820,Ferry Road Pennar,2024-01-22T17:10:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T17:10:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-1.56
605820,Ferry Road Pennar,2024-01-22T17:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-22T17:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-22T17:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-22T17:10:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.97403
605820,Ferry Road Pennar,2024-01-22T17:10:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.96829
605820,Ferry Road Pennar,2024-01-22T17:10:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.98312
605820,Ferry Road Pennar,2024-01-22T17:10:00.000+00:00,feeder,0010,L3 Active Power,kW,4.0
605820,Ferry Road Pennar,2024-01-22T17:10:00.000+00:00,feeder,0010,L2 Active Power,kW,7.0
605820,Ferry Road Pennar,2024-01-22T17:10:00.000+00:00,feeder,0010,L1 Active Power,kW,7.0
605820,Ferry Road Pennar,2024-01-22T17:10:00.000+00:00,feeder,0010,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-22T17:10:00.000+00:00,feeder,0010,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-22T17:10:00.000+00:00,feeder,0010,L3 Current (Min),A,14.88
605820,Ferry Road Pennar,2024-01-22T17:10:00.000+00:00,feeder,0010,L3 Current (Max),A,14.88
605820,Ferry Road Pennar,2024-01-22T17:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.88
605820,Ferry Road Pennar,2024-01-22T17:10:00.000+00:00,feeder,0010,L2 Current (Min),A,30.12
605820,Ferry Road Pennar,2024-01-22T17:10:00.000+00:00,feeder,0010,L2 Current (Max),A,30.12
605820,Ferry Road Pennar,2024-01-22T17:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,30.12
605820,Ferry Road Pennar,2024-01-22T17:10:00.000+00:00,feeder,0010,L1 Current (Min),A,30.75
605820,Ferry Road Pennar,2024-01-22T17:10:00.000+00:00,feeder,0010,L1 Current (Max),A,30.75
605820,Ferry Road Pennar,2024-01-22T17:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,30.75
605820,Ferry Road Pennar,2024-01-22T17:10:00.000+00:00,busbar,,L3 Voltage (Min),V,242.41
605820,Ferry Road Pennar,2024-01-22T17:10:00.000+00:00,busbar,,L3 Voltage (Max),V,242.58
605820,Ferry Road Pennar,2024-01-22T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.5
605820,Ferry Road Pennar,2024-01-22T17:10:00.000+00:00,busbar,,L2 Voltage (Min),V,240.97
605820,Ferry Road Pennar,2024-01-22T17:10:00.000+00:00,busbar,,L2 Voltage (Max),V,241.09
605820,Ferry Road Pennar,2024-01-22T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.03
605820,Ferry Road Pennar,2024-01-22T17:10:00.000+00:00,busbar,,L1 Voltage (Min),V,241.62
605820,Ferry Road Pennar,2024-01-22T17:10:00.000+00:00,busbar,,L1 Voltage (Max),V,241.73
605820,Ferry Road Pennar,2024-01-22T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.67
605820,Ferry Road Pennar,2024-01-22T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
605820,Ferry Road Pennar,2024-01-22T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
605820,Ferry Road Pennar,2024-01-22T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-22T17:10:00.000+00:00,busbar,,L3 Active Power,kW,48.0
605820,Ferry Road Pennar,2024-01-22T17:10:00.000+00:00,busbar,,L2 Active Power,kW,55.0
605820,Ferry Road Pennar,2024-01-22T17:10:00.000+00:00,busbar,,L1 Active Power,kW,55.0
605820,Ferry Road Pennar,2024-01-22T17:10:00.000+00:00,busbar,,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-22T17:10:00.000+00:00,busbar,,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-22T17:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-22T17:10:00.000+00:00,busbar,,L3 Current (Min),A,197.75
605820,Ferry Road Pennar,2024-01-22T17:10:00.000+00:00,busbar,,L3 Current (Max),A,198.25
605820,Ferry Road Pennar,2024-01-22T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,198.0
605820,Ferry Road Pennar,2024-01-22T17:10:00.000+00:00,busbar,,L2 Current (Min),A,232.25
605820,Ferry Road Pennar,2024-01-22T17:10:00.000+00:00,busbar,,L2 Current (Max),A,232.5
605820,Ferry Road Pennar,2024-01-22T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,232.38
605820,Ferry Road Pennar,2024-01-22T17:10:00.000+00:00,busbar,,L1 Current (Min),A,225.38
605820,Ferry Road Pennar,2024-01-22T17:10:00.000+00:00,busbar,,L1 Current (Max),A,228.88
605820,Ferry Road Pennar,2024-01-22T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,227.12
605820,Ferry Road Pennar,2024-01-22T17:10:00.000+00:00,transformer,,Temperature,C,0.0
605820,Ferry Road Pennar,2024-01-22T17:10:00.000+00:00,ambient,,Temperature,C,0.0
605820,Ferry Road Pennar,2024-01-22T17:00:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T17:00:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,-2.94
605820,Ferry Road Pennar,2024-01-22T17:00:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T17:00:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,-1.06
605820,Ferry Road Pennar,2024-01-22T17:00:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T17:00:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,-5.06
605820,Ferry Road Pennar,2024-01-22T17:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-22T17:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-22T17:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-22T17:00:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,0.98795
605820,Ferry Road Pennar,2024-01-22T17:00:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,0.98614
605820,Ferry Road Pennar,2024-01-22T17:00:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,0.97833
605820,Ferry Road Pennar,2024-01-22T17:00:00.000+00:00,feeder,0050,L3 Active Power,kW,7.0
605820,Ferry Road Pennar,2024-01-22T17:00:00.000+00:00,feeder,0050,L2 Active Power,kW,8.0
605820,Ferry Road Pennar,2024-01-22T17:00:00.000+00:00,feeder,0050,L1 Active Power,kW,8.0
605820,Ferry Road Pennar,2024-01-22T17:00:00.000+00:00,feeder,0050,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-22T17:00:00.000+00:00,feeder,0050,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-22T17:00:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-22T17:00:00.000+00:00,feeder,0050,L3 Current (Min),A,29.0
605820,Ferry Road Pennar,2024-01-22T17:00:00.000+00:00,feeder,0050,L3 Current (Max),A,29.12
605820,Ferry Road Pennar,2024-01-22T17:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,29.12
605820,Ferry Road Pennar,2024-01-22T17:00:00.000+00:00,feeder,0050,L2 Current (Min),A,34.12
605820,Ferry Road Pennar,2024-01-22T17:00:00.000+00:00,feeder,0050,L2 Current (Max),A,34.38
605820,Ferry Road Pennar,2024-01-22T17:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,34.25
605820,Ferry Road Pennar,2024-01-22T17:00:00.000+00:00,feeder,0050,L1 Current (Min),A,35.0
605820,Ferry Road Pennar,2024-01-22T17:00:00.000+00:00,feeder,0050,L1 Current (Max),A,36.88
605820,Ferry Road Pennar,2024-01-22T17:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,35.75
605820,Ferry Road Pennar,2024-01-22T17:00:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T17:00:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-3.5
605820,Ferry Road Pennar,2024-01-22T17:00:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T17:00:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-2.12
605820,Ferry Road Pennar,2024-01-22T17:00:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T17:00:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-0.19
605820,Ferry Road Pennar,2024-01-22T17:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-22T17:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-22T17:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-22T17:00:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.98465
605820,Ferry Road Pennar,2024-01-22T17:00:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.9935
605820,Ferry Road Pennar,2024-01-22T17:00:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.98996
605820,Ferry Road Pennar,2024-01-22T17:00:00.000+00:00,feeder,0040,L3 Active Power,kW,9.0
605820,Ferry Road Pennar,2024-01-22T17:00:00.000+00:00,feeder,0040,L2 Active Power,kW,24.0
605820,Ferry Road Pennar,2024-01-22T17:00:00.000+00:00,feeder,0040,L1 Active Power,kW,24.0
605820,Ferry Road Pennar,2024-01-22T17:00:00.000+00:00,feeder,0040,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-22T17:00:00.000+00:00,feeder,0040,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-22T17:00:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-22T17:00:00.000+00:00,feeder,0040,L3 Current (Min),A,39.5
605820,Ferry Road Pennar,2024-01-22T17:00:00.000+00:00,feeder,0040,L3 Current (Max),A,39.75
605820,Ferry Road Pennar,2024-01-22T17:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,39.62
605820,Ferry Road Pennar,2024-01-22T17:00:00.000+00:00,feeder,0040,L2 Current (Min),A,101.0
605820,Ferry Road Pennar,2024-01-22T17:00:00.000+00:00,feeder,0040,L2 Current (Max),A,101.5
605820,Ferry Road Pennar,2024-01-22T17:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,101.25
605820,Ferry Road Pennar,2024-01-22T17:00:00.000+00:00,feeder,0040,L1 Current (Min),A,96.88
605820,Ferry Road Pennar,2024-01-22T17:00:00.000+00:00,feeder,0040,L1 Current (Max),A,101.75
605820,Ferry Road Pennar,2024-01-22T17:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,98.88
605820,Ferry Road Pennar,2024-01-22T17:00:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T17:00:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-4.81
605820,Ferry Road Pennar,2024-01-22T17:00:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T17:00:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,1.0
605820,Ferry Road Pennar,2024-01-22T17:00:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T17:00:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,3.88
605820,Ferry Road Pennar,2024-01-22T17:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-22T17:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-22T17:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-22T17:00:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.99338
605820,Ferry Road Pennar,2024-01-22T17:00:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.98907
605820,Ferry Road Pennar,2024-01-22T17:00:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.98871
605820,Ferry Road Pennar,2024-01-22T17:00:00.000+00:00,feeder,0030,L3 Active Power,kW,10.0
605820,Ferry Road Pennar,2024-01-22T17:00:00.000+00:00,feeder,0030,L2 Active Power,kW,11.0
605820,Ferry Road Pennar,2024-01-22T17:00:00.000+00:00,feeder,0030,L1 Active Power,kW,5.0
605820,Ferry Road Pennar,2024-01-22T17:00:00.000+00:00,feeder,0030,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-22T17:00:00.000+00:00,feeder,0030,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-22T17:00:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-22T17:00:00.000+00:00,feeder,0030,L3 Current (Min),A,41.38
605820,Ferry Road Pennar,2024-01-22T17:00:00.000+00:00,feeder,0030,L3 Current (Max),A,41.5
605820,Ferry Road Pennar,2024-01-22T17:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,41.38
605820,Ferry Road Pennar,2024-01-22T17:00:00.000+00:00,feeder,0030,L2 Current (Min),A,43.88
605820,Ferry Road Pennar,2024-01-22T17:00:00.000+00:00,feeder,0030,L2 Current (Max),A,44.0
605820,Ferry Road Pennar,2024-01-22T17:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,44.0
605820,Ferry Road Pennar,2024-01-22T17:00:00.000+00:00,feeder,0030,L1 Current (Min),A,19.25
605820,Ferry Road Pennar,2024-01-22T17:00:00.000+00:00,feeder,0030,L1 Current (Max),A,19.38
605820,Ferry Road Pennar,2024-01-22T17:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,19.25
605820,Ferry Road Pennar,2024-01-22T17:00:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T17:00:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-1.44
605820,Ferry Road Pennar,2024-01-22T17:00:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T17:00:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,1.0
605820,Ferry Road Pennar,2024-01-22T17:00:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T17:00:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-1.5
605820,Ferry Road Pennar,2024-01-22T17:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-22T17:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-22T17:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-22T17:00:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.99936
605820,Ferry Road Pennar,2024-01-22T17:00:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.99899
605820,Ferry Road Pennar,2024-01-22T17:00:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.9873
605820,Ferry Road Pennar,2024-01-22T17:00:00.000+00:00,feeder,0020,L3 Active Power,kW,18.0
605820,Ferry Road Pennar,2024-01-22T17:00:00.000+00:00,feeder,0020,L2 Active Power,kW,14.0
605820,Ferry Road Pennar,2024-01-22T17:00:00.000+00:00,feeder,0020,L1 Active Power,kW,9.0
605820,Ferry Road Pennar,2024-01-22T17:00:00.000+00:00,feeder,0020,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-22T17:00:00.000+00:00,feeder,0020,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-22T17:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-22T17:00:00.000+00:00,feeder,0020,L3 Current (Min),A,74.25
605820,Ferry Road Pennar,2024-01-22T17:00:00.000+00:00,feeder,0020,L3 Current (Max),A,74.75
605820,Ferry Road Pennar,2024-01-22T17:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,74.5
605820,Ferry Road Pennar,2024-01-22T17:00:00.000+00:00,feeder,0020,L2 Current (Min),A,58.25
605820,Ferry Road Pennar,2024-01-22T17:00:00.000+00:00,feeder,0020,L2 Current (Max),A,58.38
605820,Ferry Road Pennar,2024-01-22T17:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,58.25
605820,Ferry Road Pennar,2024-01-22T17:00:00.000+00:00,feeder,0020,L1 Current (Min),A,35.62
605820,Ferry Road Pennar,2024-01-22T17:00:00.000+00:00,feeder,0020,L1 Current (Max),A,35.75
605820,Ferry Road Pennar,2024-01-22T17:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,35.75
605820,Ferry Road Pennar,2024-01-22T17:00:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T17:00:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,3.75
605820,Ferry Road Pennar,2024-01-22T17:00:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T17:00:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-1.12
605820,Ferry Road Pennar,2024-01-22T17:00:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T17:00:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-0.12
605820,Ferry Road Pennar,2024-01-22T17:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-22T17:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-22T17:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-22T17:00:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.98254
605820,Ferry Road Pennar,2024-01-22T17:00:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.98926
605820,Ferry Road Pennar,2024-01-22T17:00:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.98764
605820,Ferry Road Pennar,2024-01-22T17:00:00.000+00:00,feeder,0010,L3 Active Power,kW,4.0
605820,Ferry Road Pennar,2024-01-22T17:00:00.000+00:00,feeder,0010,L2 Active Power,kW,9.0
605820,Ferry Road Pennar,2024-01-22T17:00:00.000+00:00,feeder,0010,L1 Active Power,kW,7.0
605820,Ferry Road Pennar,2024-01-22T17:00:00.000+00:00,feeder,0010,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-22T17:00:00.000+00:00,feeder,0010,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-22T17:00:00.000+00:00,feeder,0010,L3 Current (Min),A,16.38
605820,Ferry Road Pennar,2024-01-22T17:00:00.000+00:00,feeder,0010,L3 Current (Max),A,16.38
605820,Ferry Road Pennar,2024-01-22T17:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.38
605820,Ferry Road Pennar,2024-01-22T17:00:00.000+00:00,feeder,0010,L2 Current (Min),A,36.62
605820,Ferry Road Pennar,2024-01-22T17:00:00.000+00:00,feeder,0010,L2 Current (Max),A,36.62
605820,Ferry Road Pennar,2024-01-22T17:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,36.62
605820,Ferry Road Pennar,2024-01-22T17:00:00.000+00:00,feeder,0010,L1 Current (Min),A,30.25
605820,Ferry Road Pennar,2024-01-22T17:00:00.000+00:00,feeder,0010,L1 Current (Max),A,30.38
605820,Ferry Road Pennar,2024-01-22T17:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,30.38
605820,Ferry Road Pennar,2024-01-22T17:00:00.000+00:00,busbar,,L3 Voltage (Min),V,242.66
605820,Ferry Road Pennar,2024-01-22T17:00:00.000+00:00,busbar,,L3 Voltage (Max),V,242.72
605820,Ferry Road Pennar,2024-01-22T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.69
605820,Ferry Road Pennar,2024-01-22T17:00:00.000+00:00,busbar,,L2 Voltage (Min),V,241.22
605820,Ferry Road Pennar,2024-01-22T17:00:00.000+00:00,busbar,,L2 Voltage (Max),V,241.28
605820,Ferry Road Pennar,2024-01-22T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.25
605820,Ferry Road Pennar,2024-01-22T17:00:00.000+00:00,busbar,,L1 Voltage (Min),V,242.02
605820,Ferry Road Pennar,2024-01-22T17:00:00.000+00:00,busbar,,L1 Voltage (Max),V,242.03
605820,Ferry Road Pennar,2024-01-22T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.02
605820,Ferry Road Pennar,2024-01-22T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
605820,Ferry Road Pennar,2024-01-22T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-22T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-22T17:00:00.000+00:00,busbar,,L3 Active Power,kW,48.0
605820,Ferry Road Pennar,2024-01-22T17:00:00.000+00:00,busbar,,L2 Active Power,kW,66.0
605820,Ferry Road Pennar,2024-01-22T17:00:00.000+00:00,busbar,,L1 Active Power,kW,53.0
605820,Ferry Road Pennar,2024-01-22T17:00:00.000+00:00,busbar,,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-22T17:00:00.000+00:00,busbar,,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-22T17:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-22T17:00:00.000+00:00,busbar,,L3 Current (Min),A,200.62
605820,Ferry Road Pennar,2024-01-22T17:00:00.000+00:00,busbar,,L3 Current (Max),A,200.75
605820,Ferry Road Pennar,2024-01-22T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,200.75
605820,Ferry Road Pennar,2024-01-22T17:00:00.000+00:00,busbar,,L2 Current (Min),A,274.0
605820,Ferry Road Pennar,2024-01-22T17:00:00.000+00:00,busbar,,L2 Current (Max),A,274.5
605820,Ferry Road Pennar,2024-01-22T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,274.25
605820,Ferry Road Pennar,2024-01-22T17:00:00.000+00:00,busbar,,L1 Current (Min),A,217.0
605820,Ferry Road Pennar,2024-01-22T17:00:00.000+00:00,busbar,,L1 Current (Max),A,223.88
605820,Ferry Road Pennar,2024-01-22T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,219.75
605820,Ferry Road Pennar,2024-01-22T17:00:00.000+00:00,transformer,,Temperature,C,0.0
605820,Ferry Road Pennar,2024-01-22T17:00:00.000+00:00,ambient,,Temperature,C,0.0
605820,Ferry Road Pennar,2024-01-22T16:50:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T16:50:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,-2.06
605820,Ferry Road Pennar,2024-01-22T16:50:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T16:50:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,-0.06
605820,Ferry Road Pennar,2024-01-22T16:50:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T16:50:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,-4.88
605820,Ferry Road Pennar,2024-01-22T16:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-22T16:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-22T16:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-22T16:50:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,0.9949
605820,Ferry Road Pennar,2024-01-22T16:50:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,0.99149
605820,Ferry Road Pennar,2024-01-22T16:50:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,0.96237
605820,Ferry Road Pennar,2024-01-22T16:50:00.000+00:00,feeder,0050,L3 Active Power,kW,11.0
605820,Ferry Road Pennar,2024-01-22T16:50:00.000+00:00,feeder,0050,L2 Active Power,kW,10.0
605820,Ferry Road Pennar,2024-01-22T16:50:00.000+00:00,feeder,0050,L1 Active Power,kW,5.0
605820,Ferry Road Pennar,2024-01-22T16:50:00.000+00:00,feeder,0050,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-22T16:50:00.000+00:00,feeder,0050,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-22T16:50:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-22T16:50:00.000+00:00,feeder,0050,L3 Current (Min),A,45.38
605820,Ferry Road Pennar,2024-01-22T16:50:00.000+00:00,feeder,0050,L3 Current (Max),A,45.38
605820,Ferry Road Pennar,2024-01-22T16:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,45.38
605820,Ferry Road Pennar,2024-01-22T16:50:00.000+00:00,feeder,0050,L2 Current (Min),A,40.88
605820,Ferry Road Pennar,2024-01-22T16:50:00.000+00:00,feeder,0050,L2 Current (Max),A,41.12
605820,Ferry Road Pennar,2024-01-22T16:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,41.0
605820,Ferry Road Pennar,2024-01-22T16:50:00.000+00:00,feeder,0050,L1 Current (Min),A,18.0
605820,Ferry Road Pennar,2024-01-22T16:50:00.000+00:00,feeder,0050,L1 Current (Max),A,24.0
605820,Ferry Road Pennar,2024-01-22T16:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,21.0
605820,Ferry Road Pennar,2024-01-22T16:50:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T16:50:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-4.5
605820,Ferry Road Pennar,2024-01-22T16:50:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T16:50:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-4.94
605820,Ferry Road Pennar,2024-01-22T16:50:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T16:50:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-2.12
605820,Ferry Road Pennar,2024-01-22T16:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-22T16:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-22T16:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-22T16:50:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.98978
605820,Ferry Road Pennar,2024-01-22T16:50:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.98233
605820,Ferry Road Pennar,2024-01-22T16:50:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.99109
605820,Ferry Road Pennar,2024-01-22T16:50:00.000+00:00,feeder,0040,L3 Active Power,kW,13.0
605820,Ferry Road Pennar,2024-01-22T16:50:00.000+00:00,feeder,0040,L2 Active Power,kW,16.0
605820,Ferry Road Pennar,2024-01-22T16:50:00.000+00:00,feeder,0040,L1 Active Power,kW,21.0
605820,Ferry Road Pennar,2024-01-22T16:50:00.000+00:00,feeder,0040,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-22T16:50:00.000+00:00,feeder,0040,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-22T16:50:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-22T16:50:00.000+00:00,feeder,0040,L3 Current (Min),A,55.12
605820,Ferry Road Pennar,2024-01-22T16:50:00.000+00:00,feeder,0040,L3 Current (Max),A,55.25
605820,Ferry Road Pennar,2024-01-22T16:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,55.12
605820,Ferry Road Pennar,2024-01-22T16:50:00.000+00:00,feeder,0040,L2 Current (Min),A,65.62
605820,Ferry Road Pennar,2024-01-22T16:50:00.000+00:00,feeder,0040,L2 Current (Max),A,65.75
605820,Ferry Road Pennar,2024-01-22T16:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,65.75
605820,Ferry Road Pennar,2024-01-22T16:50:00.000+00:00,feeder,0040,L1 Current (Min),A,89.5
605820,Ferry Road Pennar,2024-01-22T16:50:00.000+00:00,feeder,0040,L1 Current (Max),A,89.88
605820,Ferry Road Pennar,2024-01-22T16:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,89.75
605820,Ferry Road Pennar,2024-01-22T16:50:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T16:50:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-9.0
605820,Ferry Road Pennar,2024-01-22T16:50:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T16:50:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-0.44
605820,Ferry Road Pennar,2024-01-22T16:50:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T16:50:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,14.0
605820,Ferry Road Pennar,2024-01-22T16:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-22T16:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-22T16:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.0
605820,Ferry Road Pennar,2024-01-22T16:50:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.97714
605820,Ferry Road Pennar,2024-01-22T16:50:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.99078
605820,Ferry Road Pennar,2024-01-22T16:50:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.95224
605820,Ferry Road Pennar,2024-01-22T16:50:00.000+00:00,feeder,0030,L3 Active Power,kW,7.0
605820,Ferry Road Pennar,2024-01-22T16:50:00.000+00:00,feeder,0030,L2 Active Power,kW,10.0
605820,Ferry Road Pennar,2024-01-22T16:50:00.000+00:00,feeder,0030,L1 Active Power,kW,3.0
605820,Ferry Road Pennar,2024-01-22T16:50:00.000+00:00,feeder,0030,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-22T16:50:00.000+00:00,feeder,0030,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-22T16:50:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-22T16:50:00.000+00:00,feeder,0030,L3 Current (Min),A,28.0
605820,Ferry Road Pennar,2024-01-22T16:50:00.000+00:00,feeder,0030,L3 Current (Max),A,28.5
605820,Ferry Road Pennar,2024-01-22T16:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,28.25
605820,Ferry Road Pennar,2024-01-22T16:50:00.000+00:00,feeder,0030,L2 Current (Min),A,42.12
605820,Ferry Road Pennar,2024-01-22T16:50:00.000+00:00,feeder,0030,L2 Current (Max),A,42.12
605820,Ferry Road Pennar,2024-01-22T16:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,42.12
605820,Ferry Road Pennar,2024-01-22T16:50:00.000+00:00,feeder,0030,L1 Current (Min),A,14.75
605820,Ferry Road Pennar,2024-01-22T16:50:00.000+00:00,feeder,0030,L1 Current (Max),A,14.75
605820,Ferry Road Pennar,2024-01-22T16:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.75
605820,Ferry Road Pennar,2024-01-22T16:50:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T16:50:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-3.19
605820,Ferry Road Pennar,2024-01-22T16:50:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T16:50:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-1.06
605820,Ferry Road Pennar,2024-01-22T16:50:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T16:50:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-4.12
605820,Ferry Road Pennar,2024-01-22T16:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-22T16:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-22T16:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-22T16:50:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.99664
605820,Ferry Road Pennar,2024-01-22T16:50:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.99527
605820,Ferry Road Pennar,2024-01-22T16:50:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.98959
605820,Ferry Road Pennar,2024-01-22T16:50:00.000+00:00,feeder,0020,L3 Active Power,kW,10.0
605820,Ferry Road Pennar,2024-01-22T16:50:00.000+00:00,feeder,0020,L2 Active Power,kW,6.0
605820,Ferry Road Pennar,2024-01-22T16:50:00.000+00:00,feeder,0020,L1 Active Power,kW,9.0
605820,Ferry Road Pennar,2024-01-22T16:50:00.000+00:00,feeder,0020,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-22T16:50:00.000+00:00,feeder,0020,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-22T16:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-22T16:50:00.000+00:00,feeder,0020,L3 Current (Min),A,42.12
605820,Ferry Road Pennar,2024-01-22T16:50:00.000+00:00,feeder,0020,L3 Current (Max),A,42.12
605820,Ferry Road Pennar,2024-01-22T16:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,42.12
605820,Ferry Road Pennar,2024-01-22T16:50:00.000+00:00,feeder,0020,L2 Current (Min),A,24.12
605820,Ferry Road Pennar,2024-01-22T16:50:00.000+00:00,feeder,0020,L2 Current (Max),A,24.25
605820,Ferry Road Pennar,2024-01-22T16:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.12
605820,Ferry Road Pennar,2024-01-22T16:50:00.000+00:00,feeder,0020,L1 Current (Min),A,35.5
605820,Ferry Road Pennar,2024-01-22T16:50:00.000+00:00,feeder,0020,L1 Current (Max),A,36.12
605820,Ferry Road Pennar,2024-01-22T16:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,35.88
605820,Ferry Road Pennar,2024-01-22T16:50:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T16:50:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,11.56
605820,Ferry Road Pennar,2024-01-22T16:50:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T16:50:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-4.62
605820,Ferry Road Pennar,2024-01-22T16:50:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T16:50:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,0.25
605820,Ferry Road Pennar,2024-01-22T16:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.0
605820,Ferry Road Pennar,2024-01-22T16:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-22T16:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-22T16:50:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.96051
605820,Ferry Road Pennar,2024-01-22T16:50:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.98563
605820,Ferry Road Pennar,2024-01-22T16:50:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.98209
605820,Ferry Road Pennar,2024-01-22T16:50:00.000+00:00,feeder,0010,L3 Active Power,kW,4.0
605820,Ferry Road Pennar,2024-01-22T16:50:00.000+00:00,feeder,0010,L2 Active Power,kW,8.0
605820,Ferry Road Pennar,2024-01-22T16:50:00.000+00:00,feeder,0010,L1 Active Power,kW,8.0
605820,Ferry Road Pennar,2024-01-22T16:50:00.000+00:00,feeder,0010,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-22T16:50:00.000+00:00,feeder,0010,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-22T16:50:00.000+00:00,feeder,0010,L3 Current (Min),A,16.12
605820,Ferry Road Pennar,2024-01-22T16:50:00.000+00:00,feeder,0010,L3 Current (Max),A,16.12
605820,Ferry Road Pennar,2024-01-22T16:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.12
605820,Ferry Road Pennar,2024-01-22T16:50:00.000+00:00,feeder,0010,L2 Current (Min),A,34.5
605820,Ferry Road Pennar,2024-01-22T16:50:00.000+00:00,feeder,0010,L2 Current (Max),A,34.62
605820,Ferry Road Pennar,2024-01-22T16:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,34.5
605820,Ferry Road Pennar,2024-01-22T16:50:00.000+00:00,feeder,0010,L1 Current (Min),A,34.12
605820,Ferry Road Pennar,2024-01-22T16:50:00.000+00:00,feeder,0010,L1 Current (Max),A,34.25
605820,Ferry Road Pennar,2024-01-22T16:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,34.25
605820,Ferry Road Pennar,2024-01-22T16:50:00.000+00:00,busbar,,L3 Voltage (Min),V,242.28
605820,Ferry Road Pennar,2024-01-22T16:50:00.000+00:00,busbar,,L3 Voltage (Max),V,242.3
605820,Ferry Road Pennar,2024-01-22T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.28
605820,Ferry Road Pennar,2024-01-22T16:50:00.000+00:00,busbar,,L2 Voltage (Min),V,241.0
605820,Ferry Road Pennar,2024-01-22T16:50:00.000+00:00,busbar,,L2 Voltage (Max),V,241.0
605820,Ferry Road Pennar,2024-01-22T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.0
605820,Ferry Road Pennar,2024-01-22T16:50:00.000+00:00,busbar,,L1 Voltage (Min),V,241.53
605820,Ferry Road Pennar,2024-01-22T16:50:00.000+00:00,busbar,,L1 Voltage (Max),V,241.58
605820,Ferry Road Pennar,2024-01-22T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.56
