Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605820,Ferry Road Pennar,2024-01-22T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
605820,Ferry Road Pennar,2024-01-22T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
605820,Ferry Road Pennar,2024-01-22T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-22T16:50:00.000+00:00,busbar,,L3 Active Power,kW,45.0
605820,Ferry Road Pennar,2024-01-22T16:50:00.000+00:00,busbar,,L2 Active Power,kW,49.0
605820,Ferry Road Pennar,2024-01-22T16:50:00.000+00:00,busbar,,L1 Active Power,kW,47.0
605820,Ferry Road Pennar,2024-01-22T16:50:00.000+00:00,busbar,,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-22T16:50:00.000+00:00,busbar,,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-22T16:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-22T16:50:00.000+00:00,busbar,,L3 Current (Min),A,186.12
605820,Ferry Road Pennar,2024-01-22T16:50:00.000+00:00,busbar,,L3 Current (Max),A,186.75
605820,Ferry Road Pennar,2024-01-22T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,186.5
605820,Ferry Road Pennar,2024-01-22T16:50:00.000+00:00,busbar,,L2 Current (Min),A,207.5
605820,Ferry Road Pennar,2024-01-22T16:50:00.000+00:00,busbar,,L2 Current (Max),A,207.62
605820,Ferry Road Pennar,2024-01-22T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,207.5
605820,Ferry Road Pennar,2024-01-22T16:50:00.000+00:00,busbar,,L1 Current (Min),A,192.12
605820,Ferry Road Pennar,2024-01-22T16:50:00.000+00:00,busbar,,L1 Current (Max),A,196.88
605820,Ferry Road Pennar,2024-01-22T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,194.5
605820,Ferry Road Pennar,2024-01-22T16:50:00.000+00:00,transformer,,Temperature,C,0.0
605820,Ferry Road Pennar,2024-01-22T16:50:00.000+00:00,ambient,,Temperature,C,0.0
605820,Ferry Road Pennar,2024-01-22T16:40:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T16:40:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,-7.0
605820,Ferry Road Pennar,2024-01-22T16:40:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T16:40:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,-0.38
605820,Ferry Road Pennar,2024-01-22T16:40:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T16:40:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,-1.69
605820,Ferry Road Pennar,2024-01-22T16:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-22T16:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-22T16:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-22T16:40:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,0.97714
605820,Ferry Road Pennar,2024-01-22T16:40:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,0.99078
605820,Ferry Road Pennar,2024-01-22T16:40:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,0.996
605820,Ferry Road Pennar,2024-01-22T16:40:00.000+00:00,feeder,0050,L3 Active Power,kW,5.0
605820,Ferry Road Pennar,2024-01-22T16:40:00.000+00:00,feeder,0050,L2 Active Power,kW,9.0
605820,Ferry Road Pennar,2024-01-22T16:40:00.000+00:00,feeder,0050,L1 Active Power,kW,12.0
605820,Ferry Road Pennar,2024-01-22T16:40:00.000+00:00,feeder,0050,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-22T16:40:00.000+00:00,feeder,0050,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-22T16:40:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-22T16:40:00.000+00:00,feeder,0050,L3 Current (Min),A,22.12
605820,Ferry Road Pennar,2024-01-22T16:40:00.000+00:00,feeder,0050,L3 Current (Max),A,22.5
605820,Ferry Road Pennar,2024-01-22T16:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,22.38
605820,Ferry Road Pennar,2024-01-22T16:40:00.000+00:00,feeder,0050,L2 Current (Min),A,38.5
605820,Ferry Road Pennar,2024-01-22T16:40:00.000+00:00,feeder,0050,L2 Current (Max),A,38.75
605820,Ferry Road Pennar,2024-01-22T16:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,38.62
605820,Ferry Road Pennar,2024-01-22T16:40:00.000+00:00,feeder,0050,L1 Current (Min),A,51.75
605820,Ferry Road Pennar,2024-01-22T16:40:00.000+00:00,feeder,0050,L1 Current (Max),A,51.88
605820,Ferry Road Pennar,2024-01-22T16:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,51.88
605820,Ferry Road Pennar,2024-01-22T16:40:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T16:40:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-4.06
605820,Ferry Road Pennar,2024-01-22T16:40:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T16:40:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-5.5
605820,Ferry Road Pennar,2024-01-22T16:40:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T16:40:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-3.06
605820,Ferry Road Pennar,2024-01-22T16:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-22T16:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.0
605820,Ferry Road Pennar,2024-01-22T16:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-22T16:40:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.99091
605820,Ferry Road Pennar,2024-01-22T16:40:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.98495
605820,Ferry Road Pennar,2024-01-22T16:40:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.99078
605820,Ferry Road Pennar,2024-01-22T16:40:00.000+00:00,feeder,0040,L3 Active Power,kW,14.0
605820,Ferry Road Pennar,2024-01-22T16:40:00.000+00:00,feeder,0040,L2 Active Power,kW,17.0
605820,Ferry Road Pennar,2024-01-22T16:40:00.000+00:00,feeder,0040,L1 Active Power,kW,22.0
605820,Ferry Road Pennar,2024-01-22T16:40:00.000+00:00,feeder,0040,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-22T16:40:00.000+00:00,feeder,0040,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-22T16:40:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-22T16:40:00.000+00:00,feeder,0040,L3 Current (Min),A,57.25
605820,Ferry Road Pennar,2024-01-22T16:40:00.000+00:00,feeder,0040,L3 Current (Max),A,57.62
605820,Ferry Road Pennar,2024-01-22T16:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,57.5
605820,Ferry Road Pennar,2024-01-22T16:40:00.000+00:00,feeder,0040,L2 Current (Min),A,68.88
605820,Ferry Road Pennar,2024-01-22T16:40:00.000+00:00,feeder,0040,L2 Current (Max),A,77.25
605820,Ferry Road Pennar,2024-01-22T16:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,73.12
605820,Ferry Road Pennar,2024-01-22T16:40:00.000+00:00,feeder,0040,L1 Current (Min),A,92.25
605820,Ferry Road Pennar,2024-01-22T16:40:00.000+00:00,feeder,0040,L1 Current (Max),A,92.25
605820,Ferry Road Pennar,2024-01-22T16:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,92.25
605820,Ferry Road Pennar,2024-01-22T16:40:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T16:40:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-9.94
605820,Ferry Road Pennar,2024-01-22T16:40:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T16:40:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-1.25
605820,Ferry Road Pennar,2024-01-22T16:40:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T16:40:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,4.62
605820,Ferry Road Pennar,2024-01-22T16:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-22T16:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-22T16:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-22T16:40:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.97162
605820,Ferry Road Pennar,2024-01-22T16:40:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.98267
605820,Ferry Road Pennar,2024-01-22T16:40:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.98001
605820,Ferry Road Pennar,2024-01-22T16:40:00.000+00:00,feeder,0030,L3 Active Power,kW,7.0
605820,Ferry Road Pennar,2024-01-22T16:40:00.000+00:00,feeder,0030,L2 Active Power,kW,7.0
605820,Ferry Road Pennar,2024-01-22T16:40:00.000+00:00,feeder,0030,L1 Active Power,kW,4.0
605820,Ferry Road Pennar,2024-01-22T16:40:00.000+00:00,feeder,0030,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-22T16:40:00.000+00:00,feeder,0030,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-22T16:40:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-22T16:40:00.000+00:00,feeder,0030,L3 Current (Min),A,27.62
605820,Ferry Road Pennar,2024-01-22T16:40:00.000+00:00,feeder,0030,L3 Current (Max),A,27.62
605820,Ferry Road Pennar,2024-01-22T16:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,27.62
605820,Ferry Road Pennar,2024-01-22T16:40:00.000+00:00,feeder,0030,L2 Current (Min),A,29.12
605820,Ferry Road Pennar,2024-01-22T16:40:00.000+00:00,feeder,0030,L2 Current (Max),A,29.12
605820,Ferry Road Pennar,2024-01-22T16:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,29.12
605820,Ferry Road Pennar,2024-01-22T16:40:00.000+00:00,feeder,0030,L1 Current (Min),A,15.0
605820,Ferry Road Pennar,2024-01-22T16:40:00.000+00:00,feeder,0030,L1 Current (Max),A,15.0
605820,Ferry Road Pennar,2024-01-22T16:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.0
605820,Ferry Road Pennar,2024-01-22T16:40:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T16:40:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,5.56
605820,Ferry Road Pennar,2024-01-22T16:40:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T16:40:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-3.38
605820,Ferry Road Pennar,2024-01-22T16:40:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T16:40:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-0.31
605820,Ferry Road Pennar,2024-01-22T16:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.0
605820,Ferry Road Pennar,2024-01-22T16:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-22T16:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-22T16:40:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.98691
605820,Ferry Road Pennar,2024-01-22T16:40:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.96417
605820,Ferry Road Pennar,2024-01-22T16:40:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.99811
605820,Ferry Road Pennar,2024-01-22T16:40:00.000+00:00,feeder,0020,L3 Active Power,kW,9.0
605820,Ferry Road Pennar,2024-01-22T16:40:00.000+00:00,feeder,0020,L2 Active Power,kW,2.0
605820,Ferry Road Pennar,2024-01-22T16:40:00.000+00:00,feeder,0020,L1 Active Power,kW,14.0
605820,Ferry Road Pennar,2024-01-22T16:40:00.000+00:00,feeder,0020,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-22T16:40:00.000+00:00,feeder,0020,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-22T16:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-22T16:40:00.000+00:00,feeder,0020,L3 Current (Min),A,39.0
605820,Ferry Road Pennar,2024-01-22T16:40:00.000+00:00,feeder,0020,L3 Current (Max),A,39.12
605820,Ferry Road Pennar,2024-01-22T16:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,39.12
605820,Ferry Road Pennar,2024-01-22T16:40:00.000+00:00,feeder,0020,L2 Current (Min),A,8.75
605820,Ferry Road Pennar,2024-01-22T16:40:00.000+00:00,feeder,0020,L2 Current (Max),A,8.88
605820,Ferry Road Pennar,2024-01-22T16:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.88
605820,Ferry Road Pennar,2024-01-22T16:40:00.000+00:00,feeder,0020,L1 Current (Min),A,58.25
605820,Ferry Road Pennar,2024-01-22T16:40:00.000+00:00,feeder,0020,L1 Current (Max),A,58.5
605820,Ferry Road Pennar,2024-01-22T16:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,58.38
605820,Ferry Road Pennar,2024-01-22T16:40:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T16:40:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,7.37
605820,Ferry Road Pennar,2024-01-22T16:40:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T16:40:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-6.19
605820,Ferry Road Pennar,2024-01-22T16:40:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T16:40:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-0.06
605820,Ferry Road Pennar,2024-01-22T16:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.0
605820,Ferry Road Pennar,2024-01-22T16:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-22T16:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-22T16:40:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.98236
605820,Ferry Road Pennar,2024-01-22T16:40:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.98016
605820,Ferry Road Pennar,2024-01-22T16:40:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.99145
605820,Ferry Road Pennar,2024-01-22T16:40:00.000+00:00,feeder,0010,L3 Active Power,kW,4.0
605820,Ferry Road Pennar,2024-01-22T16:40:00.000+00:00,feeder,0010,L2 Active Power,kW,7.0
605820,Ferry Road Pennar,2024-01-22T16:40:00.000+00:00,feeder,0010,L1 Active Power,kW,8.0
605820,Ferry Road Pennar,2024-01-22T16:40:00.000+00:00,feeder,0010,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-22T16:40:00.000+00:00,feeder,0010,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-22T16:40:00.000+00:00,feeder,0010,L3 Current (Min),A,16.88
605820,Ferry Road Pennar,2024-01-22T16:40:00.000+00:00,feeder,0010,L3 Current (Max),A,16.88
605820,Ferry Road Pennar,2024-01-22T16:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.88
605820,Ferry Road Pennar,2024-01-22T16:40:00.000+00:00,feeder,0010,L2 Current (Min),A,31.25
605820,Ferry Road Pennar,2024-01-22T16:40:00.000+00:00,feeder,0010,L2 Current (Max),A,31.38
605820,Ferry Road Pennar,2024-01-22T16:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,31.38
605820,Ferry Road Pennar,2024-01-22T16:40:00.000+00:00,feeder,0010,L1 Current (Min),A,33.75
605820,Ferry Road Pennar,2024-01-22T16:40:00.000+00:00,feeder,0010,L1 Current (Max),A,33.88
605820,Ferry Road Pennar,2024-01-22T16:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,33.88
605820,Ferry Road Pennar,2024-01-22T16:40:00.000+00:00,busbar,,L3 Voltage (Min),V,242.56
605820,Ferry Road Pennar,2024-01-22T16:40:00.000+00:00,busbar,,L3 Voltage (Max),V,242.59
605820,Ferry Road Pennar,2024-01-22T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.58
605820,Ferry Road Pennar,2024-01-22T16:40:00.000+00:00,busbar,,L2 Voltage (Min),V,241.52
605820,Ferry Road Pennar,2024-01-22T16:40:00.000+00:00,busbar,,L2 Voltage (Max),V,241.55
605820,Ferry Road Pennar,2024-01-22T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.53
605820,Ferry Road Pennar,2024-01-22T16:40:00.000+00:00,busbar,,L1 Voltage (Min),V,241.44
605820,Ferry Road Pennar,2024-01-22T16:40:00.000+00:00,busbar,,L1 Voltage (Max),V,241.45
605820,Ferry Road Pennar,2024-01-22T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.45
605820,Ferry Road Pennar,2024-01-22T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-22T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
605820,Ferry Road Pennar,2024-01-22T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-22T16:40:00.000+00:00,busbar,,L3 Active Power,kW,39.0
605820,Ferry Road Pennar,2024-01-22T16:40:00.000+00:00,busbar,,L2 Active Power,kW,43.0
605820,Ferry Road Pennar,2024-01-22T16:40:00.000+00:00,busbar,,L1 Active Power,kW,60.0
605820,Ferry Road Pennar,2024-01-22T16:40:00.000+00:00,busbar,,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-22T16:40:00.000+00:00,busbar,,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-22T16:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-22T16:40:00.000+00:00,busbar,,L3 Current (Min),A,162.38
605820,Ferry Road Pennar,2024-01-22T16:40:00.000+00:00,busbar,,L3 Current (Max),A,162.5
605820,Ferry Road Pennar,2024-01-22T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,162.5
605820,Ferry Road Pennar,2024-01-22T16:40:00.000+00:00,busbar,,L2 Current (Min),A,176.62
605820,Ferry Road Pennar,2024-01-22T16:40:00.000+00:00,busbar,,L2 Current (Max),A,185.38
605820,Ferry Road Pennar,2024-01-22T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,181.0
605820,Ferry Road Pennar,2024-01-22T16:40:00.000+00:00,busbar,,L1 Current (Min),A,250.88
605820,Ferry Road Pennar,2024-01-22T16:40:00.000+00:00,busbar,,L1 Current (Max),A,251.12
605820,Ferry Road Pennar,2024-01-22T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,251.0
605820,Ferry Road Pennar,2024-01-22T16:40:00.000+00:00,transformer,,Temperature,C,0.0
605820,Ferry Road Pennar,2024-01-22T16:40:00.000+00:00,ambient,,Temperature,C,0.0
605820,Ferry Road Pennar,2024-01-22T16:30:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T16:30:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,-0.88
605820,Ferry Road Pennar,2024-01-22T16:30:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T16:30:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,-9.37
605820,Ferry Road Pennar,2024-01-22T16:30:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T16:30:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,-9.37
605820,Ferry Road Pennar,2024-01-22T16:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-22T16:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-22T16:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-22T16:30:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,0.98602
605820,Ferry Road Pennar,2024-01-22T16:30:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,0.901
605820,Ferry Road Pennar,2024-01-22T16:30:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,0.97574
605820,Ferry Road Pennar,2024-01-22T16:30:00.000+00:00,feeder,0050,L3 Active Power,kW,8.0
605820,Ferry Road Pennar,2024-01-22T16:30:00.000+00:00,feeder,0050,L2 Active Power,kW,3.0
605820,Ferry Road Pennar,2024-01-22T16:30:00.000+00:00,feeder,0050,L1 Active Power,kW,6.0
605820,Ferry Road Pennar,2024-01-22T16:30:00.000+00:00,feeder,0050,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-22T16:30:00.000+00:00,feeder,0050,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-22T16:30:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-22T16:30:00.000+00:00,feeder,0050,L3 Current (Min),A,34.62
605820,Ferry Road Pennar,2024-01-22T16:30:00.000+00:00,feeder,0050,L3 Current (Max),A,34.88
605820,Ferry Road Pennar,2024-01-22T16:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,34.75
605820,Ferry Road Pennar,2024-01-22T16:30:00.000+00:00,feeder,0050,L2 Current (Min),A,13.38
605820,Ferry Road Pennar,2024-01-22T16:30:00.000+00:00,feeder,0050,L2 Current (Max),A,13.38
605820,Ferry Road Pennar,2024-01-22T16:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,13.38
605820,Ferry Road Pennar,2024-01-22T16:30:00.000+00:00,feeder,0050,L1 Current (Min),A,25.5
605820,Ferry Road Pennar,2024-01-22T16:30:00.000+00:00,feeder,0050,L1 Current (Max),A,25.88
605820,Ferry Road Pennar,2024-01-22T16:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,25.75
605820,Ferry Road Pennar,2024-01-22T16:30:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T16:30:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-0.56
605820,Ferry Road Pennar,2024-01-22T16:30:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T16:30:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-5.31
605820,Ferry Road Pennar,2024-01-22T16:30:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T16:30:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-2.06
605820,Ferry Road Pennar,2024-01-22T16:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-22T16:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.0
605820,Ferry Road Pennar,2024-01-22T16:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-22T16:30:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.99753
605820,Ferry Road Pennar,2024-01-22T16:30:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.98553
605820,Ferry Road Pennar,2024-01-22T16:30:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.99521
605820,Ferry Road Pennar,2024-01-22T16:30:00.000+00:00,feeder,0040,L3 Active Power,kW,20.0
605820,Ferry Road Pennar,2024-01-22T16:30:00.000+00:00,feeder,0040,L2 Active Power,kW,18.0
605820,Ferry Road Pennar,2024-01-22T16:30:00.000+00:00,feeder,0040,L1 Active Power,kW,29.0
605820,Ferry Road Pennar,2024-01-22T16:30:00.000+00:00,feeder,0040,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-22T16:30:00.000+00:00,feeder,0040,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-22T16:30:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-22T16:30:00.000+00:00,feeder,0040,L3 Current (Min),A,83.75
605820,Ferry Road Pennar,2024-01-22T16:30:00.000+00:00,feeder,0040,L3 Current (Max),A,83.75
605820,Ferry Road Pennar,2024-01-22T16:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,83.75
605820,Ferry Road Pennar,2024-01-22T16:30:00.000+00:00,feeder,0040,L2 Current (Min),A,73.5
605820,Ferry Road Pennar,2024-01-22T16:30:00.000+00:00,feeder,0040,L2 Current (Max),A,73.75
605820,Ferry Road Pennar,2024-01-22T16:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,73.62
605820,Ferry Road Pennar,2024-01-22T16:30:00.000+00:00,feeder,0040,L1 Current (Min),A,119.75
605820,Ferry Road Pennar,2024-01-22T16:30:00.000+00:00,feeder,0040,L1 Current (Max),A,119.75
605820,Ferry Road Pennar,2024-01-22T16:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,119.75
605820,Ferry Road Pennar,2024-01-22T16:30:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T16:30:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-7.87
605820,Ferry Road Pennar,2024-01-22T16:30:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T16:30:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-2.38
605820,Ferry Road Pennar,2024-01-22T16:30:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T16:30:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,3.38
605820,Ferry Road Pennar,2024-01-22T16:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-22T16:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-22T16:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-22T16:30:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.98105
605820,Ferry Road Pennar,2024-01-22T16:30:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.99072
605820,Ferry Road Pennar,2024-01-22T16:30:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.99368
605820,Ferry Road Pennar,2024-01-22T16:30:00.000+00:00,feeder,0030,L3 Active Power,kW,8.0
605820,Ferry Road Pennar,2024-01-22T16:30:00.000+00:00,feeder,0030,L2 Active Power,kW,10.0
605820,Ferry Road Pennar,2024-01-22T16:30:00.000+00:00,feeder,0030,L1 Active Power,kW,6.0
605820,Ferry Road Pennar,2024-01-22T16:30:00.000+00:00,feeder,0030,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-22T16:30:00.000+00:00,feeder,0030,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-22T16:30:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-22T16:30:00.000+00:00,feeder,0030,L3 Current (Min),A,35.0
605820,Ferry Road Pennar,2024-01-22T16:30:00.000+00:00,feeder,0030,L3 Current (Max),A,35.38
605820,Ferry Road Pennar,2024-01-22T16:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,35.12
605820,Ferry Road Pennar,2024-01-22T16:30:00.000+00:00,feeder,0030,L2 Current (Min),A,41.12
605820,Ferry Road Pennar,2024-01-22T16:30:00.000+00:00,feeder,0030,L2 Current (Max),A,41.25
605820,Ferry Road Pennar,2024-01-22T16:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,41.25
605820,Ferry Road Pennar,2024-01-22T16:30:00.000+00:00,feeder,0030,L1 Current (Min),A,25.62
605820,Ferry Road Pennar,2024-01-22T16:30:00.000+00:00,feeder,0030,L1 Current (Max),A,25.88
605820,Ferry Road Pennar,2024-01-22T16:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,25.75
605820,Ferry Road Pennar,2024-01-22T16:30:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T16:30:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,2.06
605820,Ferry Road Pennar,2024-01-22T16:30:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T16:30:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-1.5
605820,Ferry Road Pennar,2024-01-22T16:30:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T16:30:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-0.62
605820,Ferry Road Pennar,2024-01-22T16:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-22T16:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-22T16:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-22T16:30:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.99261
605820,Ferry Road Pennar,2024-01-22T16:30:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.99548
605820,Ferry Road Pennar,2024-01-22T16:30:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.9938
605820,Ferry Road Pennar,2024-01-22T16:30:00.000+00:00,feeder,0020,L3 Active Power,kW,6.0
605820,Ferry Road Pennar,2024-01-22T16:30:00.000+00:00,feeder,0020,L2 Active Power,kW,6.0
605820,Ferry Road Pennar,2024-01-22T16:30:00.000+00:00,feeder,0020,L1 Active Power,kW,9.0
605820,Ferry Road Pennar,2024-01-22T16:30:00.000+00:00,feeder,0020,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-22T16:30:00.000+00:00,feeder,0020,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-22T16:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-22T16:30:00.000+00:00,feeder,0020,L3 Current (Min),A,26.38
605820,Ferry Road Pennar,2024-01-22T16:30:00.000+00:00,feeder,0020,L3 Current (Max),A,26.5
605820,Ferry Road Pennar,2024-01-22T16:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.5
605820,Ferry Road Pennar,2024-01-22T16:30:00.000+00:00,feeder,0020,L2 Current (Min),A,25.12
605820,Ferry Road Pennar,2024-01-22T16:30:00.000+00:00,feeder,0020,L2 Current (Max),A,25.12
605820,Ferry Road Pennar,2024-01-22T16:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.12
605820,Ferry Road Pennar,2024-01-22T16:30:00.000+00:00,feeder,0020,L1 Current (Min),A,37.38
605820,Ferry Road Pennar,2024-01-22T16:30:00.000+00:00,feeder,0020,L1 Current (Max),A,37.75
605820,Ferry Road Pennar,2024-01-22T16:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,37.62
605820,Ferry Road Pennar,2024-01-22T16:30:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T16:30:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,16.13
605820,Ferry Road Pennar,2024-01-22T16:30:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T16:30:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-0.5
605820,Ferry Road Pennar,2024-01-22T16:30:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T16:30:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,0.06
605820,Ferry Road Pennar,2024-01-22T16:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.0
605820,Ferry Road Pennar,2024-01-22T16:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-22T16:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-22T16:30:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.94424
605820,Ferry Road Pennar,2024-01-22T16:30:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.99545
605820,Ferry Road Pennar,2024-01-22T16:30:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.98425
605820,Ferry Road Pennar,2024-01-22T16:30:00.000+00:00,feeder,0010,L3 Active Power,kW,4.0
605820,Ferry Road Pennar,2024-01-22T16:30:00.000+00:00,feeder,0010,L2 Active Power,kW,20.0
605820,Ferry Road Pennar,2024-01-22T16:30:00.000+00:00,feeder,0010,L1 Active Power,kW,6.0
605820,Ferry Road Pennar,2024-01-22T16:30:00.000+00:00,feeder,0010,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-22T16:30:00.000+00:00,feeder,0010,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-22T16:30:00.000+00:00,feeder,0010,L3 Current (Min),A,16.62
605820,Ferry Road Pennar,2024-01-22T16:30:00.000+00:00,feeder,0010,L3 Current (Max),A,16.75
605820,Ferry Road Pennar,2024-01-22T16:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.75
605820,Ferry Road Pennar,2024-01-22T16:30:00.000+00:00,feeder,0010,L2 Current (Min),A,81.88
605820,Ferry Road Pennar,2024-01-22T16:30:00.000+00:00,feeder,0010,L2 Current (Max),A,82.0
605820,Ferry Road Pennar,2024-01-22T16:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,82.0
605820,Ferry Road Pennar,2024-01-22T16:30:00.000+00:00,feeder,0010,L1 Current (Min),A,26.0
605820,Ferry Road Pennar,2024-01-22T16:30:00.000+00:00,feeder,0010,L1 Current (Max),A,26.12
605820,Ferry Road Pennar,2024-01-22T16:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.12
605820,Ferry Road Pennar,2024-01-22T16:30:00.000+00:00,busbar,,L3 Voltage (Min),V,242.72
605820,Ferry Road Pennar,2024-01-22T16:30:00.000+00:00,busbar,,L3 Voltage (Max),V,242.77
605820,Ferry Road Pennar,2024-01-22T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.73
605820,Ferry Road Pennar,2024-01-22T16:30:00.000+00:00,busbar,,L2 Voltage (Min),V,241.34
605820,Ferry Road Pennar,2024-01-22T16:30:00.000+00:00,busbar,,L2 Voltage (Max),V,241.38
605820,Ferry Road Pennar,2024-01-22T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.36
605820,Ferry Road Pennar,2024-01-22T16:30:00.000+00:00,busbar,,L1 Voltage (Min),V,241.84
605820,Ferry Road Pennar,2024-01-22T16:30:00.000+00:00,busbar,,L1 Voltage (Max),V,241.88
605820,Ferry Road Pennar,2024-01-22T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.86
605820,Ferry Road Pennar,2024-01-22T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-22T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
605820,Ferry Road Pennar,2024-01-22T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
605820,Ferry Road Pennar,2024-01-22T16:30:00.000+00:00,busbar,,L3 Active Power,kW,47.0
605820,Ferry Road Pennar,2024-01-22T16:30:00.000+00:00,busbar,,L2 Active Power,kW,56.0
605820,Ferry Road Pennar,2024-01-22T16:30:00.000+00:00,busbar,,L1 Active Power,kW,56.0
605820,Ferry Road Pennar,2024-01-22T16:30:00.000+00:00,busbar,,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-22T16:30:00.000+00:00,busbar,,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-22T16:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-22T16:30:00.000+00:00,busbar,,L3 Current (Min),A,195.5
605820,Ferry Road Pennar,2024-01-22T16:30:00.000+00:00,busbar,,L3 Current (Max),A,196.0
605820,Ferry Road Pennar,2024-01-22T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,195.62
605820,Ferry Road Pennar,2024-01-22T16:30:00.000+00:00,busbar,,L2 Current (Min),A,234.5
605820,Ferry Road Pennar,2024-01-22T16:30:00.000+00:00,busbar,,L2 Current (Max),A,234.62
605820,Ferry Road Pennar,2024-01-22T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,234.5
605820,Ferry Road Pennar,2024-01-22T16:30:00.000+00:00,busbar,,L1 Current (Min),A,234.38
605820,Ferry Road Pennar,2024-01-22T16:30:00.000+00:00,busbar,,L1 Current (Max),A,234.62
605820,Ferry Road Pennar,2024-01-22T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,234.5
605820,Ferry Road Pennar,2024-01-22T16:30:00.000+00:00,transformer,,Temperature,C,0.0
605820,Ferry Road Pennar,2024-01-22T16:30:00.000+00:00,ambient,,Temperature,C,0.0
605820,Ferry Road Pennar,2024-01-22T16:20:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T16:20:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,-3.62
605820,Ferry Road Pennar,2024-01-22T16:20:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T16:20:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,-2.31
605820,Ferry Road Pennar,2024-01-22T16:20:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T16:20:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,-6.44
605820,Ferry Road Pennar,2024-01-22T16:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-22T16:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-22T16:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-22T16:20:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,0.96411
605820,Ferry Road Pennar,2024-01-22T16:20:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,0.99329
605820,Ferry Road Pennar,2024-01-22T16:20:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,0.98129
605820,Ferry Road Pennar,2024-01-22T16:20:00.000+00:00,feeder,0050,L3 Active Power,kW,5.0
605820,Ferry Road Pennar,2024-01-22T16:20:00.000+00:00,feeder,0050,L2 Active Power,kW,11.0
605820,Ferry Road Pennar,2024-01-22T16:20:00.000+00:00,feeder,0050,L1 Active Power,kW,7.0
605820,Ferry Road Pennar,2024-01-22T16:20:00.000+00:00,feeder,0050,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-22T16:20:00.000+00:00,feeder,0050,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-22T16:20:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-22T16:20:00.000+00:00,feeder,0050,L3 Current (Min),A,22.12
605820,Ferry Road Pennar,2024-01-22T16:20:00.000+00:00,feeder,0050,L3 Current (Max),A,22.75
605820,Ferry Road Pennar,2024-01-22T16:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,22.38
605820,Ferry Road Pennar,2024-01-22T16:20:00.000+00:00,feeder,0050,L2 Current (Min),A,46.25
605820,Ferry Road Pennar,2024-01-22T16:20:00.000+00:00,feeder,0050,L2 Current (Max),A,46.62
605820,Ferry Road Pennar,2024-01-22T16:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,46.5
605820,Ferry Road Pennar,2024-01-22T16:20:00.000+00:00,feeder,0050,L1 Current (Min),A,29.88
605820,Ferry Road Pennar,2024-01-22T16:20:00.000+00:00,feeder,0050,L1 Current (Max),A,30.12
605820,Ferry Road Pennar,2024-01-22T16:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,30.0
605820,Ferry Road Pennar,2024-01-22T16:20:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T16:20:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-2.81
605820,Ferry Road Pennar,2024-01-22T16:20:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T16:20:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-6.94
605820,Ferry Road Pennar,2024-01-22T16:20:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T16:20:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-2.19
605820,Ferry Road Pennar,2024-01-22T16:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-22T16:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.0
605820,Ferry Road Pennar,2024-01-22T16:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-22T16:20:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.99359
605820,Ferry Road Pennar,2024-01-22T16:20:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.97568
605820,Ferry Road Pennar,2024-01-22T16:20:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.98837
605820,Ferry Road Pennar,2024-01-22T16:20:00.000+00:00,feeder,0040,L3 Active Power,kW,15.0
605820,Ferry Road Pennar,2024-01-22T16:20:00.000+00:00,feeder,0040,L2 Active Power,kW,14.0
605820,Ferry Road Pennar,2024-01-22T16:20:00.000+00:00,feeder,0040,L1 Active Power,kW,19.0
605820,Ferry Road Pennar,2024-01-22T16:20:00.000+00:00,feeder,0040,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-22T16:20:00.000+00:00,feeder,0040,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-22T16:20:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-22T16:20:00.000+00:00,feeder,0040,L3 Current (Min),A,61.75
605820,Ferry Road Pennar,2024-01-22T16:20:00.000+00:00,feeder,0040,L3 Current (Max),A,61.88
605820,Ferry Road Pennar,2024-01-22T16:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,61.88
605820,Ferry Road Pennar,2024-01-22T16:20:00.000+00:00,feeder,0040,L2 Current (Min),A,58.25
605820,Ferry Road Pennar,2024-01-22T16:20:00.000+00:00,feeder,0040,L2 Current (Max),A,58.5
605820,Ferry Road Pennar,2024-01-22T16:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,58.38
605820,Ferry Road Pennar,2024-01-22T16:20:00.000+00:00,feeder,0040,L1 Current (Min),A,78.38
605820,Ferry Road Pennar,2024-01-22T16:20:00.000+00:00,feeder,0040,L1 Current (Max),A,78.5
605820,Ferry Road Pennar,2024-01-22T16:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,78.5
605820,Ferry Road Pennar,2024-01-22T16:20:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T16:20:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-12.06
605820,Ferry Road Pennar,2024-01-22T16:20:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T16:20:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-3.75
605820,Ferry Road Pennar,2024-01-22T16:20:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T16:20:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,4.94
605820,Ferry Road Pennar,2024-01-22T16:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-22T16:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-22T16:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-22T16:20:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.96335
605820,Ferry Road Pennar,2024-01-22T16:20:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.966
605820,Ferry Road Pennar,2024-01-22T16:20:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.9892
605820,Ferry Road Pennar,2024-01-22T16:20:00.000+00:00,feeder,0030,L3 Active Power,kW,5.0
605820,Ferry Road Pennar,2024-01-22T16:20:00.000+00:00,feeder,0030,L2 Active Power,kW,8.0
605820,Ferry Road Pennar,2024-01-22T16:20:00.000+00:00,feeder,0030,L1 Active Power,kW,5.0
605820,Ferry Road Pennar,2024-01-22T16:20:00.000+00:00,feeder,0030,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-22T16:20:00.000+00:00,feeder,0030,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-22T16:20:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-22T16:20:00.000+00:00,feeder,0030,L3 Current (Min),A,22.75
605820,Ferry Road Pennar,2024-01-22T16:20:00.000+00:00,feeder,0030,L3 Current (Max),A,23.0
605820,Ferry Road Pennar,2024-01-22T16:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,22.88
605820,Ferry Road Pennar,2024-01-22T16:20:00.000+00:00,feeder,0030,L2 Current (Min),A,33.25
605820,Ferry Road Pennar,2024-01-22T16:20:00.000+00:00,feeder,0030,L2 Current (Max),A,33.38
605820,Ferry Road Pennar,2024-01-22T16:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,33.25
605820,Ferry Road Pennar,2024-01-22T16:20:00.000+00:00,feeder,0030,L1 Current (Min),A,18.88
605820,Ferry Road Pennar,2024-01-22T16:20:00.000+00:00,feeder,0030,L1 Current (Max),A,19.0
605820,Ferry Road Pennar,2024-01-22T16:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,19.0
605820,Ferry Road Pennar,2024-01-22T16:20:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T16:20:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,3.88
605820,Ferry Road Pennar,2024-01-22T16:20:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T16:20:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-4.94
605820,Ferry Road Pennar,2024-01-22T16:20:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T16:20:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-0.94
605820,Ferry Road Pennar,2024-01-22T16:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-22T16:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-22T16:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-22T16:20:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.99536
605820,Ferry Road Pennar,2024-01-22T16:20:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.95398
605820,Ferry Road Pennar,2024-01-22T16:20:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.99295
605820,Ferry Road Pennar,2024-01-22T16:20:00.000+00:00,feeder,0020,L3 Active Power,kW,10.0
605820,Ferry Road Pennar,2024-01-22T16:20:00.000+00:00,feeder,0020,L2 Active Power,kW,2.0
605820,Ferry Road Pennar,2024-01-22T16:20:00.000+00:00,feeder,0020,L1 Active Power,kW,7.0
605820,Ferry Road Pennar,2024-01-22T16:20:00.000+00:00,feeder,0020,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-22T16:20:00.000+00:00,feeder,0020,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-22T16:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-22T16:20:00.000+00:00,feeder,0020,L3 Current (Min),A,39.0
605820,Ferry Road Pennar,2024-01-22T16:20:00.000+00:00,feeder,0020,L3 Current (Max),A,40.25
605820,Ferry Road Pennar,2024-01-22T16:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,39.75
605820,Ferry Road Pennar,2024-01-22T16:20:00.000+00:00,feeder,0020,L2 Current (Min),A,8.25
605820,Ferry Road Pennar,2024-01-22T16:20:00.000+00:00,feeder,0020,L2 Current (Max),A,8.5
605820,Ferry Road Pennar,2024-01-22T16:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.38
605820,Ferry Road Pennar,2024-01-22T16:20:00.000+00:00,feeder,0020,L1 Current (Min),A,27.0
605820,Ferry Road Pennar,2024-01-22T16:20:00.000+00:00,feeder,0020,L1 Current (Max),A,27.12
605820,Ferry Road Pennar,2024-01-22T16:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,27.0
605820,Ferry Road Pennar,2024-01-22T16:20:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T16:20:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,10.56
605820,Ferry Road Pennar,2024-01-22T16:20:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T16:20:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-2.44
605820,Ferry Road Pennar,2024-01-22T16:20:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T16:20:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-0.31
605820,Ferry Road Pennar,2024-01-22T16:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.0
605820,Ferry Road Pennar,2024-01-22T16:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-22T16:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-22T16:20:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.95505
605820,Ferry Road Pennar,2024-01-22T16:20:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.99127
605820,Ferry Road Pennar,2024-01-22T16:20:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.98535
605820,Ferry Road Pennar,2024-01-22T16:20:00.000+00:00,feeder,0010,L3 Active Power,kW,3.0
605820,Ferry Road Pennar,2024-01-22T16:20:00.000+00:00,feeder,0010,L2 Active Power,kW,11.0
605820,Ferry Road Pennar,2024-01-22T16:20:00.000+00:00,feeder,0010,L1 Active Power,kW,6.0
605820,Ferry Road Pennar,2024-01-22T16:20:00.000+00:00,feeder,0010,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-22T16:20:00.000+00:00,feeder,0010,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-22T16:20:00.000+00:00,feeder,0010,L3 Current (Min),A,13.0
605820,Ferry Road Pennar,2024-01-22T16:20:00.000+00:00,feeder,0010,L3 Current (Max),A,13.5
605820,Ferry Road Pennar,2024-01-22T16:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.25
605820,Ferry Road Pennar,2024-01-22T16:20:00.000+00:00,feeder,0010,L2 Current (Min),A,44.0
605820,Ferry Road Pennar,2024-01-22T16:20:00.000+00:00,feeder,0010,L2 Current (Max),A,44.25
605820,Ferry Road Pennar,2024-01-22T16:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,44.12
605820,Ferry Road Pennar,2024-01-22T16:20:00.000+00:00,feeder,0010,L1 Current (Min),A,25.12
605820,Ferry Road Pennar,2024-01-22T16:20:00.000+00:00,feeder,0010,L1 Current (Max),A,25.25
605820,Ferry Road Pennar,2024-01-22T16:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.25
605820,Ferry Road Pennar,2024-01-22T16:20:00.000+00:00,busbar,,L3 Voltage (Min),V,243.31
605820,Ferry Road Pennar,2024-01-22T16:20:00.000+00:00,busbar,,L3 Voltage (Max),V,243.34
605820,Ferry Road Pennar,2024-01-22T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.33
605820,Ferry Road Pennar,2024-01-22T16:20:00.000+00:00,busbar,,L2 Voltage (Min),V,242.34
605820,Ferry Road Pennar,2024-01-22T16:20:00.000+00:00,busbar,,L2 Voltage (Max),V,242.41
605820,Ferry Road Pennar,2024-01-22T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.36
605820,Ferry Road Pennar,2024-01-22T16:20:00.000+00:00,busbar,,L1 Voltage (Min),V,242.61
605820,Ferry Road Pennar,2024-01-22T16:20:00.000+00:00,busbar,,L1 Voltage (Max),V,242.62
605820,Ferry Road Pennar,2024-01-22T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.61
605820,Ferry Road Pennar,2024-01-22T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-22T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
605820,Ferry Road Pennar,2024-01-22T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-22T16:20:00.000+00:00,busbar,,L3 Active Power,kW,38.0
605820,Ferry Road Pennar,2024-01-22T16:20:00.000+00:00,busbar,,L2 Active Power,kW,45.0
605820,Ferry Road Pennar,2024-01-22T16:20:00.000+00:00,busbar,,L1 Active Power,kW,43.0
605820,Ferry Road Pennar,2024-01-22T16:20:00.000+00:00,busbar,,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-22T16:20:00.000+00:00,busbar,,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-22T16:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-22T16:20:00.000+00:00,busbar,,L3 Current (Min),A,158.75
605820,Ferry Road Pennar,2024-01-22T16:20:00.000+00:00,busbar,,L3 Current (Max),A,159.88
605820,Ferry Road Pennar,2024-01-22T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,159.12
605820,Ferry Road Pennar,2024-01-22T16:20:00.000+00:00,busbar,,L2 Current (Min),A,190.12
605820,Ferry Road Pennar,2024-01-22T16:20:00.000+00:00,busbar,,L2 Current (Max),A,190.5
605820,Ferry Road Pennar,2024-01-22T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,190.38
605820,Ferry Road Pennar,2024-01-22T16:20:00.000+00:00,busbar,,L1 Current (Min),A,179.25
605820,Ferry Road Pennar,2024-01-22T16:20:00.000+00:00,busbar,,L1 Current (Max),A,179.62
605820,Ferry Road Pennar,2024-01-22T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,179.5
605820,Ferry Road Pennar,2024-01-22T16:20:00.000+00:00,transformer,,Temperature,C,0.0
605820,Ferry Road Pennar,2024-01-22T16:20:00.000+00:00,ambient,,Temperature,C,0.0
605820,Ferry Road Pennar,2024-01-22T16:10:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T16:10:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,-8.31
605820,Ferry Road Pennar,2024-01-22T16:10:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T16:10:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,-10.56
605820,Ferry Road Pennar,2024-01-22T16:10:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T16:10:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,-4.94
605820,Ferry Road Pennar,2024-01-22T16:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-22T16:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-22T16:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-22T16:10:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,0.96143
