Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605820,Ferry Road Pennar,2024-01-22T16:10:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,0.92166
605820,Ferry Road Pennar,2024-01-22T16:10:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,0.97671
605820,Ferry Road Pennar,2024-01-22T16:10:00.000+00:00,feeder,0050,L3 Active Power,kW,5.0
605820,Ferry Road Pennar,2024-01-22T16:10:00.000+00:00,feeder,0050,L2 Active Power,kW,3.0
605820,Ferry Road Pennar,2024-01-22T16:10:00.000+00:00,feeder,0050,L1 Active Power,kW,7.0
605820,Ferry Road Pennar,2024-01-22T16:10:00.000+00:00,feeder,0050,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-22T16:10:00.000+00:00,feeder,0050,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-22T16:10:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-22T16:10:00.000+00:00,feeder,0050,L3 Current (Min),A,20.0
605820,Ferry Road Pennar,2024-01-22T16:10:00.000+00:00,feeder,0050,L3 Current (Max),A,20.75
605820,Ferry Road Pennar,2024-01-22T16:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,20.5
605820,Ferry Road Pennar,2024-01-22T16:10:00.000+00:00,feeder,0050,L2 Current (Min),A,15.12
605820,Ferry Road Pennar,2024-01-22T16:10:00.000+00:00,feeder,0050,L2 Current (Max),A,15.25
605820,Ferry Road Pennar,2024-01-22T16:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,15.25
605820,Ferry Road Pennar,2024-01-22T16:10:00.000+00:00,feeder,0050,L1 Current (Min),A,31.38
605820,Ferry Road Pennar,2024-01-22T16:10:00.000+00:00,feeder,0050,L1 Current (Max),A,31.5
605820,Ferry Road Pennar,2024-01-22T16:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,31.5
605820,Ferry Road Pennar,2024-01-22T16:10:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T16:10:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-2.44
605820,Ferry Road Pennar,2024-01-22T16:10:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T16:10:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-2.56
605820,Ferry Road Pennar,2024-01-22T16:10:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T16:10:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,0.25
605820,Ferry Road Pennar,2024-01-22T16:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-22T16:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-22T16:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-22T16:10:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.99503
605820,Ferry Road Pennar,2024-01-22T16:10:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.98822
605820,Ferry Road Pennar,2024-01-22T16:10:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.9848
605820,Ferry Road Pennar,2024-01-22T16:10:00.000+00:00,feeder,0040,L3 Active Power,kW,17.0
605820,Ferry Road Pennar,2024-01-22T16:10:00.000+00:00,feeder,0040,L2 Active Power,kW,17.0
605820,Ferry Road Pennar,2024-01-22T16:10:00.000+00:00,feeder,0040,L1 Active Power,kW,16.0
605820,Ferry Road Pennar,2024-01-22T16:10:00.000+00:00,feeder,0040,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-22T16:10:00.000+00:00,feeder,0040,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-22T16:10:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-22T16:10:00.000+00:00,feeder,0040,L3 Current (Min),A,69.38
605820,Ferry Road Pennar,2024-01-22T16:10:00.000+00:00,feeder,0040,L3 Current (Max),A,69.62
605820,Ferry Road Pennar,2024-01-22T16:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,69.5
605820,Ferry Road Pennar,2024-01-22T16:10:00.000+00:00,feeder,0040,L2 Current (Min),A,72.12
605820,Ferry Road Pennar,2024-01-22T16:10:00.000+00:00,feeder,0040,L2 Current (Max),A,72.62
605820,Ferry Road Pennar,2024-01-22T16:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,72.25
605820,Ferry Road Pennar,2024-01-22T16:10:00.000+00:00,feeder,0040,L1 Current (Min),A,67.25
605820,Ferry Road Pennar,2024-01-22T16:10:00.000+00:00,feeder,0040,L1 Current (Max),A,67.5
605820,Ferry Road Pennar,2024-01-22T16:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,67.25
605820,Ferry Road Pennar,2024-01-22T16:10:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T16:10:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-5.44
605820,Ferry Road Pennar,2024-01-22T16:10:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T16:10:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-10.13
605820,Ferry Road Pennar,2024-01-22T16:10:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T16:10:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,3.32
605820,Ferry Road Pennar,2024-01-22T16:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-22T16:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-22T16:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-22T16:10:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.99246
605820,Ferry Road Pennar,2024-01-22T16:10:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.94571
605820,Ferry Road Pennar,2024-01-22T16:10:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.99335
605820,Ferry Road Pennar,2024-01-22T16:10:00.000+00:00,feeder,0030,L3 Active Power,kW,12.0
605820,Ferry Road Pennar,2024-01-22T16:10:00.000+00:00,feeder,0030,L2 Active Power,kW,5.0
605820,Ferry Road Pennar,2024-01-22T16:10:00.000+00:00,feeder,0030,L1 Active Power,kW,6.0
605820,Ferry Road Pennar,2024-01-22T16:10:00.000+00:00,feeder,0030,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-22T16:10:00.000+00:00,feeder,0030,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-22T16:10:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-22T16:10:00.000+00:00,feeder,0030,L3 Current (Min),A,48.88
605820,Ferry Road Pennar,2024-01-22T16:10:00.000+00:00,feeder,0030,L3 Current (Max),A,48.88
605820,Ferry Road Pennar,2024-01-22T16:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,48.88
605820,Ferry Road Pennar,2024-01-22T16:10:00.000+00:00,feeder,0030,L2 Current (Min),A,20.38
605820,Ferry Road Pennar,2024-01-22T16:10:00.000+00:00,feeder,0030,L2 Current (Max),A,20.62
605820,Ferry Road Pennar,2024-01-22T16:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.5
605820,Ferry Road Pennar,2024-01-22T16:10:00.000+00:00,feeder,0030,L1 Current (Min),A,23.25
605820,Ferry Road Pennar,2024-01-22T16:10:00.000+00:00,feeder,0030,L1 Current (Max),A,23.38
605820,Ferry Road Pennar,2024-01-22T16:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,23.25
605820,Ferry Road Pennar,2024-01-22T16:10:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T16:10:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-1.56
605820,Ferry Road Pennar,2024-01-22T16:10:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T16:10:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-3.75
605820,Ferry Road Pennar,2024-01-22T16:10:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T16:10:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,5.06
605820,Ferry Road Pennar,2024-01-22T16:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-22T16:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-22T16:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-22T16:10:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.99081
605820,Ferry Road Pennar,2024-01-22T16:10:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.95248
605820,Ferry Road Pennar,2024-01-22T16:10:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.98392
605820,Ferry Road Pennar,2024-01-22T16:10:00.000+00:00,feeder,0020,L3 Active Power,kW,8.0
605820,Ferry Road Pennar,2024-01-22T16:10:00.000+00:00,feeder,0020,L2 Active Power,kW,2.0
605820,Ferry Road Pennar,2024-01-22T16:10:00.000+00:00,feeder,0020,L1 Active Power,kW,5.0
605820,Ferry Road Pennar,2024-01-22T16:10:00.000+00:00,feeder,0020,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-22T16:10:00.000+00:00,feeder,0020,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-22T16:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-22T16:10:00.000+00:00,feeder,0020,L3 Current (Min),A,33.75
605820,Ferry Road Pennar,2024-01-22T16:10:00.000+00:00,feeder,0020,L3 Current (Max),A,33.75
605820,Ferry Road Pennar,2024-01-22T16:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,33.75
605820,Ferry Road Pennar,2024-01-22T16:10:00.000+00:00,feeder,0020,L2 Current (Min),A,8.25
605820,Ferry Road Pennar,2024-01-22T16:10:00.000+00:00,feeder,0020,L2 Current (Max),A,8.25
605820,Ferry Road Pennar,2024-01-22T16:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.25
605820,Ferry Road Pennar,2024-01-22T16:10:00.000+00:00,feeder,0020,L1 Current (Min),A,20.38
605820,Ferry Road Pennar,2024-01-22T16:10:00.000+00:00,feeder,0020,L1 Current (Max),A,20.62
605820,Ferry Road Pennar,2024-01-22T16:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.5
605820,Ferry Road Pennar,2024-01-22T16:10:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T16:10:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,11.5
605820,Ferry Road Pennar,2024-01-22T16:10:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T16:10:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-3.32
605820,Ferry Road Pennar,2024-01-22T16:10:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T16:10:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,2.25
605820,Ferry Road Pennar,2024-01-22T16:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.0
605820,Ferry Road Pennar,2024-01-22T16:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-22T16:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-22T16:10:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.96152
605820,Ferry Road Pennar,2024-01-22T16:10:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.98923
605820,Ferry Road Pennar,2024-01-22T16:10:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.97598
605820,Ferry Road Pennar,2024-01-22T16:10:00.000+00:00,feeder,0010,L3 Active Power,kW,3.0
605820,Ferry Road Pennar,2024-01-22T16:10:00.000+00:00,feeder,0010,L2 Active Power,kW,10.0
605820,Ferry Road Pennar,2024-01-22T16:10:00.000+00:00,feeder,0010,L1 Active Power,kW,5.0
605820,Ferry Road Pennar,2024-01-22T16:10:00.000+00:00,feeder,0010,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-22T16:10:00.000+00:00,feeder,0010,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-22T16:10:00.000+00:00,feeder,0010,L3 Current (Min),A,14.12
605820,Ferry Road Pennar,2024-01-22T16:10:00.000+00:00,feeder,0010,L3 Current (Max),A,14.25
605820,Ferry Road Pennar,2024-01-22T16:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.12
605820,Ferry Road Pennar,2024-01-22T16:10:00.000+00:00,feeder,0010,L2 Current (Min),A,42.62
605820,Ferry Road Pennar,2024-01-22T16:10:00.000+00:00,feeder,0010,L2 Current (Max),A,42.75
605820,Ferry Road Pennar,2024-01-22T16:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,42.62
605820,Ferry Road Pennar,2024-01-22T16:10:00.000+00:00,feeder,0010,L1 Current (Min),A,20.62
605820,Ferry Road Pennar,2024-01-22T16:10:00.000+00:00,feeder,0010,L1 Current (Max),A,20.88
605820,Ferry Road Pennar,2024-01-22T16:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.75
605820,Ferry Road Pennar,2024-01-22T16:10:00.000+00:00,busbar,,L3 Voltage (Min),V,243.05
605820,Ferry Road Pennar,2024-01-22T16:10:00.000+00:00,busbar,,L3 Voltage (Max),V,243.08
605820,Ferry Road Pennar,2024-01-22T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.05
605820,Ferry Road Pennar,2024-01-22T16:10:00.000+00:00,busbar,,L2 Voltage (Min),V,241.8
605820,Ferry Road Pennar,2024-01-22T16:10:00.000+00:00,busbar,,L2 Voltage (Max),V,241.86
605820,Ferry Road Pennar,2024-01-22T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.83
605820,Ferry Road Pennar,2024-01-22T16:10:00.000+00:00,busbar,,L1 Voltage (Min),V,242.48
605820,Ferry Road Pennar,2024-01-22T16:10:00.000+00:00,busbar,,L1 Voltage (Max),V,242.53
605820,Ferry Road Pennar,2024-01-22T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.5
605820,Ferry Road Pennar,2024-01-22T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
605820,Ferry Road Pennar,2024-01-22T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
605820,Ferry Road Pennar,2024-01-22T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-22T16:10:00.000+00:00,busbar,,L3 Active Power,kW,45.0
605820,Ferry Road Pennar,2024-01-22T16:10:00.000+00:00,busbar,,L2 Active Power,kW,38.0
605820,Ferry Road Pennar,2024-01-22T16:10:00.000+00:00,busbar,,L1 Active Power,kW,39.0
605820,Ferry Road Pennar,2024-01-22T16:10:00.000+00:00,busbar,,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-22T16:10:00.000+00:00,busbar,,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-22T16:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-22T16:10:00.000+00:00,busbar,,L3 Current (Min),A,185.88
605820,Ferry Road Pennar,2024-01-22T16:10:00.000+00:00,busbar,,L3 Current (Max),A,186.12
605820,Ferry Road Pennar,2024-01-22T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,186.12
605820,Ferry Road Pennar,2024-01-22T16:10:00.000+00:00,busbar,,L2 Current (Min),A,158.25
605820,Ferry Road Pennar,2024-01-22T16:10:00.000+00:00,busbar,,L2 Current (Max),A,158.5
605820,Ferry Road Pennar,2024-01-22T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,158.38
605820,Ferry Road Pennar,2024-01-22T16:10:00.000+00:00,busbar,,L1 Current (Min),A,162.75
605820,Ferry Road Pennar,2024-01-22T16:10:00.000+00:00,busbar,,L1 Current (Max),A,163.25
605820,Ferry Road Pennar,2024-01-22T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,163.0
605820,Ferry Road Pennar,2024-01-22T16:10:00.000+00:00,transformer,,Temperature,C,0.0
605820,Ferry Road Pennar,2024-01-22T16:10:00.000+00:00,ambient,,Temperature,C,0.0
605820,Ferry Road Pennar,2024-01-22T16:00:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T16:00:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,-5.31
605820,Ferry Road Pennar,2024-01-22T16:00:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T16:00:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,-12.25
605820,Ferry Road Pennar,2024-01-22T16:00:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T16:00:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,-6.0
605820,Ferry Road Pennar,2024-01-22T16:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-22T16:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-22T16:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-22T16:00:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,0.9762
605820,Ferry Road Pennar,2024-01-22T16:00:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,0.89123
605820,Ferry Road Pennar,2024-01-22T16:00:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,0.97974
605820,Ferry Road Pennar,2024-01-22T16:00:00.000+00:00,feeder,0050,L3 Active Power,kW,5.0
605820,Ferry Road Pennar,2024-01-22T16:00:00.000+00:00,feeder,0050,L2 Active Power,kW,3.0
605820,Ferry Road Pennar,2024-01-22T16:00:00.000+00:00,feeder,0050,L1 Active Power,kW,6.0
605820,Ferry Road Pennar,2024-01-22T16:00:00.000+00:00,feeder,0050,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-22T16:00:00.000+00:00,feeder,0050,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-22T16:00:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-22T16:00:00.000+00:00,feeder,0050,L3 Current (Min),A,20.0
605820,Ferry Road Pennar,2024-01-22T16:00:00.000+00:00,feeder,0050,L3 Current (Max),A,21.5
605820,Ferry Road Pennar,2024-01-22T16:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,20.62
605820,Ferry Road Pennar,2024-01-22T16:00:00.000+00:00,feeder,0050,L2 Current (Min),A,12.0
605820,Ferry Road Pennar,2024-01-22T16:00:00.000+00:00,feeder,0050,L2 Current (Max),A,12.12
605820,Ferry Road Pennar,2024-01-22T16:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,12.0
605820,Ferry Road Pennar,2024-01-22T16:00:00.000+00:00,feeder,0050,L1 Current (Min),A,24.5
605820,Ferry Road Pennar,2024-01-22T16:00:00.000+00:00,feeder,0050,L1 Current (Max),A,25.25
605820,Ferry Road Pennar,2024-01-22T16:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,25.0
605820,Ferry Road Pennar,2024-01-22T16:00:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T16:00:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-4.56
605820,Ferry Road Pennar,2024-01-22T16:00:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T16:00:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-4.62
605820,Ferry Road Pennar,2024-01-22T16:00:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T16:00:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-4.56
605820,Ferry Road Pennar,2024-01-22T16:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-22T16:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-22T16:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-22T16:00:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.98968
605820,Ferry Road Pennar,2024-01-22T16:00:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.98181
605820,Ferry Road Pennar,2024-01-22T16:00:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.98505
605820,Ferry Road Pennar,2024-01-22T16:00:00.000+00:00,feeder,0040,L3 Active Power,kW,13.0
605820,Ferry Road Pennar,2024-01-22T16:00:00.000+00:00,feeder,0040,L2 Active Power,kW,14.0
605820,Ferry Road Pennar,2024-01-22T16:00:00.000+00:00,feeder,0040,L1 Active Power,kW,17.0
605820,Ferry Road Pennar,2024-01-22T16:00:00.000+00:00,feeder,0040,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-22T16:00:00.000+00:00,feeder,0040,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-22T16:00:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-22T16:00:00.000+00:00,feeder,0040,L3 Current (Min),A,53.5
605820,Ferry Road Pennar,2024-01-22T16:00:00.000+00:00,feeder,0040,L3 Current (Max),A,53.5
605820,Ferry Road Pennar,2024-01-22T16:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,53.5
605820,Ferry Road Pennar,2024-01-22T16:00:00.000+00:00,feeder,0040,L2 Current (Min),A,57.0
605820,Ferry Road Pennar,2024-01-22T16:00:00.000+00:00,feeder,0040,L2 Current (Max),A,57.5
605820,Ferry Road Pennar,2024-01-22T16:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,57.38
605820,Ferry Road Pennar,2024-01-22T16:00:00.000+00:00,feeder,0040,L1 Current (Min),A,72.88
605820,Ferry Road Pennar,2024-01-22T16:00:00.000+00:00,feeder,0040,L1 Current (Max),A,73.38
605820,Ferry Road Pennar,2024-01-22T16:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,73.25
605820,Ferry Road Pennar,2024-01-22T16:00:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T16:00:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-10.0
605820,Ferry Road Pennar,2024-01-22T16:00:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T16:00:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-5.06
605820,Ferry Road Pennar,2024-01-22T16:00:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T16:00:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,3.12
605820,Ferry Road Pennar,2024-01-22T16:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-22T16:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-22T16:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-22T16:00:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.97516
605820,Ferry Road Pennar,2024-01-22T16:00:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.95807
605820,Ferry Road Pennar,2024-01-22T16:00:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.99301
605820,Ferry Road Pennar,2024-01-22T16:00:00.000+00:00,feeder,0030,L3 Active Power,kW,8.0
605820,Ferry Road Pennar,2024-01-22T16:00:00.000+00:00,feeder,0030,L2 Active Power,kW,5.0
605820,Ferry Road Pennar,2024-01-22T16:00:00.000+00:00,feeder,0030,L1 Active Power,kW,6.0
605820,Ferry Road Pennar,2024-01-22T16:00:00.000+00:00,feeder,0030,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-22T16:00:00.000+00:00,feeder,0030,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-22T16:00:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-22T16:00:00.000+00:00,feeder,0030,L3 Current (Min),A,31.75
605820,Ferry Road Pennar,2024-01-22T16:00:00.000+00:00,feeder,0030,L3 Current (Max),A,31.88
605820,Ferry Road Pennar,2024-01-22T16:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,31.75
605820,Ferry Road Pennar,2024-01-22T16:00:00.000+00:00,feeder,0030,L2 Current (Min),A,21.62
605820,Ferry Road Pennar,2024-01-22T16:00:00.000+00:00,feeder,0030,L2 Current (Max),A,22.12
605820,Ferry Road Pennar,2024-01-22T16:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.75
605820,Ferry Road Pennar,2024-01-22T16:00:00.000+00:00,feeder,0030,L1 Current (Min),A,24.75
605820,Ferry Road Pennar,2024-01-22T16:00:00.000+00:00,feeder,0030,L1 Current (Max),A,24.88
605820,Ferry Road Pennar,2024-01-22T16:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,24.75
605820,Ferry Road Pennar,2024-01-22T16:00:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T16:00:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-4.31
605820,Ferry Road Pennar,2024-01-22T16:00:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T16:00:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,1.31
605820,Ferry Road Pennar,2024-01-22T16:00:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T16:00:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,9.87
605820,Ferry Road Pennar,2024-01-22T16:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-22T16:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-22T16:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.0
605820,Ferry Road Pennar,2024-01-22T16:00:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.99207
605820,Ferry Road Pennar,2024-01-22T16:00:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.96405
605820,Ferry Road Pennar,2024-01-22T16:00:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.95843
605820,Ferry Road Pennar,2024-01-22T16:00:00.000+00:00,feeder,0020,L3 Active Power,kW,7.0
605820,Ferry Road Pennar,2024-01-22T16:00:00.000+00:00,feeder,0020,L2 Active Power,kW,2.0
605820,Ferry Road Pennar,2024-01-22T16:00:00.000+00:00,feeder,0020,L1 Active Power,kW,4.0
605820,Ferry Road Pennar,2024-01-22T16:00:00.000+00:00,feeder,0020,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-22T16:00:00.000+00:00,feeder,0020,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-22T16:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-22T16:00:00.000+00:00,feeder,0020,L3 Current (Min),A,30.25
605820,Ferry Road Pennar,2024-01-22T16:00:00.000+00:00,feeder,0020,L3 Current (Max),A,30.38
605820,Ferry Road Pennar,2024-01-22T16:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,30.25
605820,Ferry Road Pennar,2024-01-22T16:00:00.000+00:00,feeder,0020,L2 Current (Min),A,8.62
605820,Ferry Road Pennar,2024-01-22T16:00:00.000+00:00,feeder,0020,L2 Current (Max),A,8.75
605820,Ferry Road Pennar,2024-01-22T16:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.75
605820,Ferry Road Pennar,2024-01-22T16:00:00.000+00:00,feeder,0020,L1 Current (Min),A,14.88
605820,Ferry Road Pennar,2024-01-22T16:00:00.000+00:00,feeder,0020,L1 Current (Max),A,18.88
605820,Ferry Road Pennar,2024-01-22T16:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.5
605820,Ferry Road Pennar,2024-01-22T16:00:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T16:00:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,14.13
605820,Ferry Road Pennar,2024-01-22T16:00:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T16:00:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-1.81
605820,Ferry Road Pennar,2024-01-22T16:00:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T16:00:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,0.06
605820,Ferry Road Pennar,2024-01-22T16:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.0
605820,Ferry Road Pennar,2024-01-22T16:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-22T16:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-22T16:00:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.97354
605820,Ferry Road Pennar,2024-01-22T16:00:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.99271
605820,Ferry Road Pennar,2024-01-22T16:00:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.96503
605820,Ferry Road Pennar,2024-01-22T16:00:00.000+00:00,feeder,0010,L3 Active Power,kW,5.0
605820,Ferry Road Pennar,2024-01-22T16:00:00.000+00:00,feeder,0010,L2 Active Power,kW,11.0
605820,Ferry Road Pennar,2024-01-22T16:00:00.000+00:00,feeder,0010,L1 Active Power,kW,4.0
605820,Ferry Road Pennar,2024-01-22T16:00:00.000+00:00,feeder,0010,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-22T16:00:00.000+00:00,feeder,0010,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-22T16:00:00.000+00:00,feeder,0010,L3 Current (Min),A,20.25
605820,Ferry Road Pennar,2024-01-22T16:00:00.000+00:00,feeder,0010,L3 Current (Max),A,22.12
605820,Ferry Road Pennar,2024-01-22T16:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.0
605820,Ferry Road Pennar,2024-01-22T16:00:00.000+00:00,feeder,0010,L2 Current (Min),A,47.38
605820,Ferry Road Pennar,2024-01-22T16:00:00.000+00:00,feeder,0010,L2 Current (Max),A,47.5
605820,Ferry Road Pennar,2024-01-22T16:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,47.38
605820,Ferry Road Pennar,2024-01-22T16:00:00.000+00:00,feeder,0010,L1 Current (Min),A,17.75
605820,Ferry Road Pennar,2024-01-22T16:00:00.000+00:00,feeder,0010,L1 Current (Max),A,17.88
605820,Ferry Road Pennar,2024-01-22T16:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.75
605820,Ferry Road Pennar,2024-01-22T16:00:00.000+00:00,busbar,,L3 Voltage (Min),V,242.86
605820,Ferry Road Pennar,2024-01-22T16:00:00.000+00:00,busbar,,L3 Voltage (Max),V,243.0
605820,Ferry Road Pennar,2024-01-22T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.94
605820,Ferry Road Pennar,2024-01-22T16:00:00.000+00:00,busbar,,L2 Voltage (Min),V,241.72
605820,Ferry Road Pennar,2024-01-22T16:00:00.000+00:00,busbar,,L2 Voltage (Max),V,241.77
605820,Ferry Road Pennar,2024-01-22T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.75
605820,Ferry Road Pennar,2024-01-22T16:00:00.000+00:00,busbar,,L1 Voltage (Min),V,242.22
605820,Ferry Road Pennar,2024-01-22T16:00:00.000+00:00,busbar,,L1 Voltage (Max),V,242.23
605820,Ferry Road Pennar,2024-01-22T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.22
605820,Ferry Road Pennar,2024-01-22T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
605820,Ferry Road Pennar,2024-01-22T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
605820,Ferry Road Pennar,2024-01-22T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-22T16:00:00.000+00:00,busbar,,L3 Active Power,kW,38.0
605820,Ferry Road Pennar,2024-01-22T16:00:00.000+00:00,busbar,,L2 Active Power,kW,35.0
605820,Ferry Road Pennar,2024-01-22T16:00:00.000+00:00,busbar,,L1 Active Power,kW,38.0
605820,Ferry Road Pennar,2024-01-22T16:00:00.000+00:00,busbar,,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-22T16:00:00.000+00:00,busbar,,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-22T16:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-22T16:00:00.000+00:00,busbar,,L3 Current (Min),A,156.12
605820,Ferry Road Pennar,2024-01-22T16:00:00.000+00:00,busbar,,L3 Current (Max),A,156.62
605820,Ferry Road Pennar,2024-01-22T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,156.38
605820,Ferry Road Pennar,2024-01-22T16:00:00.000+00:00,busbar,,L2 Current (Min),A,146.38
605820,Ferry Road Pennar,2024-01-22T16:00:00.000+00:00,busbar,,L2 Current (Max),A,146.75
605820,Ferry Road Pennar,2024-01-22T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,146.62
605820,Ferry Road Pennar,2024-01-22T16:00:00.000+00:00,busbar,,L1 Current (Min),A,154.5
605820,Ferry Road Pennar,2024-01-22T16:00:00.000+00:00,busbar,,L1 Current (Max),A,158.25
605820,Ferry Road Pennar,2024-01-22T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,157.38
605820,Ferry Road Pennar,2024-01-22T16:00:00.000+00:00,transformer,,Temperature,C,0.0
605820,Ferry Road Pennar,2024-01-22T16:00:00.000+00:00,ambient,,Temperature,C,0.0
605820,Ferry Road Pennar,2024-01-22T15:50:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T15:50:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,-2.38
605820,Ferry Road Pennar,2024-01-22T15:50:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T15:50:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,-1.0
605820,Ferry Road Pennar,2024-01-22T15:50:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T15:50:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,-7.19
605820,Ferry Road Pennar,2024-01-22T15:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-22T15:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-22T15:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-22T15:50:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,0.97961
605820,Ferry Road Pennar,2024-01-22T15:50:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,0.9903
605820,Ferry Road Pennar,2024-01-22T15:50:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,0.98218
605820,Ferry Road Pennar,2024-01-22T15:50:00.000+00:00,feeder,0050,L3 Active Power,kW,5.0
605820,Ferry Road Pennar,2024-01-22T15:50:00.000+00:00,feeder,0050,L2 Active Power,kW,8.0
605820,Ferry Road Pennar,2024-01-22T15:50:00.000+00:00,feeder,0050,L1 Active Power,kW,7.0
605820,Ferry Road Pennar,2024-01-22T15:50:00.000+00:00,feeder,0050,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-22T15:50:00.000+00:00,feeder,0050,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-22T15:50:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-22T15:50:00.000+00:00,feeder,0050,L3 Current (Min),A,22.25
605820,Ferry Road Pennar,2024-01-22T15:50:00.000+00:00,feeder,0050,L3 Current (Max),A,22.88
605820,Ferry Road Pennar,2024-01-22T15:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,22.5
605820,Ferry Road Pennar,2024-01-22T15:50:00.000+00:00,feeder,0050,L2 Current (Min),A,33.88
605820,Ferry Road Pennar,2024-01-22T15:50:00.000+00:00,feeder,0050,L2 Current (Max),A,34.12
605820,Ferry Road Pennar,2024-01-22T15:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,34.0
605820,Ferry Road Pennar,2024-01-22T15:50:00.000+00:00,feeder,0050,L1 Current (Min),A,28.62
605820,Ferry Road Pennar,2024-01-22T15:50:00.000+00:00,feeder,0050,L1 Current (Max),A,29.12
605820,Ferry Road Pennar,2024-01-22T15:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,28.75
605820,Ferry Road Pennar,2024-01-22T15:50:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T15:50:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-7.5
605820,Ferry Road Pennar,2024-01-22T15:50:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T15:50:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-5.62
605820,Ferry Road Pennar,2024-01-22T15:50:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T15:50:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-6.87
605820,Ferry Road Pennar,2024-01-22T15:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.0
605820,Ferry Road Pennar,2024-01-22T15:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-22T15:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.0
605820,Ferry Road Pennar,2024-01-22T15:50:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.98376
605820,Ferry Road Pennar,2024-01-22T15:50:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.98181
605820,Ferry Road Pennar,2024-01-22T15:50:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.98187
605820,Ferry Road Pennar,2024-01-22T15:50:00.000+00:00,feeder,0040,L3 Active Power,kW,12.0
605820,Ferry Road Pennar,2024-01-22T15:50:00.000+00:00,feeder,0040,L2 Active Power,kW,13.0
605820,Ferry Road Pennar,2024-01-22T15:50:00.000+00:00,feeder,0040,L1 Active Power,kW,18.0
605820,Ferry Road Pennar,2024-01-22T15:50:00.000+00:00,feeder,0040,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-22T15:50:00.000+00:00,feeder,0040,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-22T15:50:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-22T15:50:00.000+00:00,feeder,0040,L3 Current (Min),A,50.12
605820,Ferry Road Pennar,2024-01-22T15:50:00.000+00:00,feeder,0040,L3 Current (Max),A,50.25
605820,Ferry Road Pennar,2024-01-22T15:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,50.12
605820,Ferry Road Pennar,2024-01-22T15:50:00.000+00:00,feeder,0040,L2 Current (Min),A,55.12
605820,Ferry Road Pennar,2024-01-22T15:50:00.000+00:00,feeder,0040,L2 Current (Max),A,55.62
605820,Ferry Road Pennar,2024-01-22T15:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,55.5
605820,Ferry Road Pennar,2024-01-22T15:50:00.000+00:00,feeder,0040,L1 Current (Min),A,74.25
605820,Ferry Road Pennar,2024-01-22T15:50:00.000+00:00,feeder,0040,L1 Current (Max),A,76.75
605820,Ferry Road Pennar,2024-01-22T15:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,74.88
605820,Ferry Road Pennar,2024-01-22T15:50:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T15:50:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-15.44
605820,Ferry Road Pennar,2024-01-22T15:50:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T15:50:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-7.93
605820,Ferry Road Pennar,2024-01-22T15:50:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T15:50:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,2.25
605820,Ferry Road Pennar,2024-01-22T15:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-22T15:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-22T15:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-22T15:50:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.94687
605820,Ferry Road Pennar,2024-01-22T15:50:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.9155
605820,Ferry Road Pennar,2024-01-22T15:50:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.98862
605820,Ferry Road Pennar,2024-01-22T15:50:00.000+00:00,feeder,0030,L3 Active Power,kW,5.0
605820,Ferry Road Pennar,2024-01-22T15:50:00.000+00:00,feeder,0030,L2 Active Power,kW,3.0
605820,Ferry Road Pennar,2024-01-22T15:50:00.000+00:00,feeder,0030,L1 Active Power,kW,5.0
605820,Ferry Road Pennar,2024-01-22T15:50:00.000+00:00,feeder,0030,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-22T15:50:00.000+00:00,feeder,0030,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-22T15:50:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-22T15:50:00.000+00:00,feeder,0030,L3 Current (Min),A,20.38
605820,Ferry Road Pennar,2024-01-22T15:50:00.000+00:00,feeder,0030,L3 Current (Max),A,20.62
605820,Ferry Road Pennar,2024-01-22T15:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.5
605820,Ferry Road Pennar,2024-01-22T15:50:00.000+00:00,feeder,0030,L2 Current (Min),A,14.62
605820,Ferry Road Pennar,2024-01-22T15:50:00.000+00:00,feeder,0030,L2 Current (Max),A,14.62
605820,Ferry Road Pennar,2024-01-22T15:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.62
605820,Ferry Road Pennar,2024-01-22T15:50:00.000+00:00,feeder,0030,L1 Current (Min),A,20.62
605820,Ferry Road Pennar,2024-01-22T15:50:00.000+00:00,feeder,0030,L1 Current (Max),A,20.88
605820,Ferry Road Pennar,2024-01-22T15:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,20.88
605820,Ferry Road Pennar,2024-01-22T15:50:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T15:50:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-7.63
605820,Ferry Road Pennar,2024-01-22T15:50:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T15:50:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-2.19
605820,Ferry Road Pennar,2024-01-22T15:50:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T15:50:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-1.31
605820,Ferry Road Pennar,2024-01-22T15:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-22T15:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-22T15:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-22T15:50:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.96167
605820,Ferry Road Pennar,2024-01-22T15:50:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.96048
605820,Ferry Road Pennar,2024-01-22T15:50:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.99322
605820,Ferry Road Pennar,2024-01-22T15:50:00.000+00:00,feeder,0020,L3 Active Power,kW,4.0
605820,Ferry Road Pennar,2024-01-22T15:50:00.000+00:00,feeder,0020,L2 Active Power,kW,2.0
605820,Ferry Road Pennar,2024-01-22T15:50:00.000+00:00,feeder,0020,L1 Active Power,kW,5.0
605820,Ferry Road Pennar,2024-01-22T15:50:00.000+00:00,feeder,0020,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-22T15:50:00.000+00:00,feeder,0020,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-22T15:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-22T15:50:00.000+00:00,feeder,0020,L3 Current (Min),A,15.62
605820,Ferry Road Pennar,2024-01-22T15:50:00.000+00:00,feeder,0020,L3 Current (Max),A,15.75
605820,Ferry Road Pennar,2024-01-22T15:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.62
605820,Ferry Road Pennar,2024-01-22T15:50:00.000+00:00,feeder,0020,L2 Current (Min),A,9.38
605820,Ferry Road Pennar,2024-01-22T15:50:00.000+00:00,feeder,0020,L2 Current (Max),A,9.5
605820,Ferry Road Pennar,2024-01-22T15:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.38
605820,Ferry Road Pennar,2024-01-22T15:50:00.000+00:00,feeder,0020,L1 Current (Min),A,20.62
605820,Ferry Road Pennar,2024-01-22T15:50:00.000+00:00,feeder,0020,L1 Current (Max),A,20.75
605820,Ferry Road Pennar,2024-01-22T15:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.75
605820,Ferry Road Pennar,2024-01-22T15:50:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T15:50:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,11.19
605820,Ferry Road Pennar,2024-01-22T15:50:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T15:50:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-0.31
605820,Ferry Road Pennar,2024-01-22T15:50:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T15:50:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-4.25
605820,Ferry Road Pennar,2024-01-22T15:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.0
605820,Ferry Road Pennar,2024-01-22T15:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-22T15:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-22T15:50:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.97275
605820,Ferry Road Pennar,2024-01-22T15:50:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.9938
605820,Ferry Road Pennar,2024-01-22T15:50:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.9711
605820,Ferry Road Pennar,2024-01-22T15:50:00.000+00:00,feeder,0010,L3 Active Power,kW,5.0
605820,Ferry Road Pennar,2024-01-22T15:50:00.000+00:00,feeder,0010,L2 Active Power,kW,10.0
605820,Ferry Road Pennar,2024-01-22T15:50:00.000+00:00,feeder,0010,L1 Active Power,kW,4.0
605820,Ferry Road Pennar,2024-01-22T15:50:00.000+00:00,feeder,0010,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-22T15:50:00.000+00:00,feeder,0010,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-22T15:50:00.000+00:00,feeder,0010,L3 Current (Min),A,20.25
605820,Ferry Road Pennar,2024-01-22T15:50:00.000+00:00,feeder,0010,L3 Current (Max),A,20.62
605820,Ferry Road Pennar,2024-01-22T15:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.38
605820,Ferry Road Pennar,2024-01-22T15:50:00.000+00:00,feeder,0010,L2 Current (Min),A,42.25
605820,Ferry Road Pennar,2024-01-22T15:50:00.000+00:00,feeder,0010,L2 Current (Max),A,42.38
605820,Ferry Road Pennar,2024-01-22T15:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,42.25
605820,Ferry Road Pennar,2024-01-22T15:50:00.000+00:00,feeder,0010,L1 Current (Min),A,17.62
605820,Ferry Road Pennar,2024-01-22T15:50:00.000+00:00,feeder,0010,L1 Current (Max),A,18.62
605820,Ferry Road Pennar,2024-01-22T15:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.25
605820,Ferry Road Pennar,2024-01-22T15:50:00.000+00:00,busbar,,L3 Voltage (Min),V,243.58
605820,Ferry Road Pennar,2024-01-22T15:50:00.000+00:00,busbar,,L3 Voltage (Max),V,243.62
605820,Ferry Road Pennar,2024-01-22T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.61
605820,Ferry Road Pennar,2024-01-22T15:50:00.000+00:00,busbar,,L2 Voltage (Min),V,242.02
605820,Ferry Road Pennar,2024-01-22T15:50:00.000+00:00,busbar,,L2 Voltage (Max),V,242.06
605820,Ferry Road Pennar,2024-01-22T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.05
605820,Ferry Road Pennar,2024-01-22T15:50:00.000+00:00,busbar,,L1 Voltage (Min),V,242.94
605820,Ferry Road Pennar,2024-01-22T15:50:00.000+00:00,busbar,,L1 Voltage (Max),V,243.03
605820,Ferry Road Pennar,2024-01-22T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.97
605820,Ferry Road Pennar,2024-01-22T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
605820,Ferry Road Pennar,2024-01-22T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
605820,Ferry Road Pennar,2024-01-22T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
605820,Ferry Road Pennar,2024-01-22T15:50:00.000+00:00,busbar,,L3 Active Power,kW,31.0
605820,Ferry Road Pennar,2024-01-22T15:50:00.000+00:00,busbar,,L2 Active Power,kW,37.0
605820,Ferry Road Pennar,2024-01-22T15:50:00.000+00:00,busbar,,L1 Active Power,kW,39.0
605820,Ferry Road Pennar,2024-01-22T15:50:00.000+00:00,busbar,,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-22T15:50:00.000+00:00,busbar,,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-22T15:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-22T15:50:00.000+00:00,busbar,,L3 Current (Min),A,128.0
605820,Ferry Road Pennar,2024-01-22T15:50:00.000+00:00,busbar,,L3 Current (Max),A,128.12
605820,Ferry Road Pennar,2024-01-22T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,128.0
605820,Ferry Road Pennar,2024-01-22T15:50:00.000+00:00,busbar,,L2 Current (Min),A,154.75
605820,Ferry Road Pennar,2024-01-22T15:50:00.000+00:00,busbar,,L2 Current (Max),A,155.38
605820,Ferry Road Pennar,2024-01-22T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,155.25
605820,Ferry Road Pennar,2024-01-22T15:50:00.000+00:00,busbar,,L1 Current (Min),A,162.12
605820,Ferry Road Pennar,2024-01-22T15:50:00.000+00:00,busbar,,L1 Current (Max),A,165.0
605820,Ferry Road Pennar,2024-01-22T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,163.0
605820,Ferry Road Pennar,2024-01-22T15:50:00.000+00:00,transformer,,Temperature,C,0.0
605820,Ferry Road Pennar,2024-01-22T15:50:00.000+00:00,ambient,,Temperature,C,0.0
605820,Ferry Road Pennar,2024-01-22T15:40:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T15:40:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,-0.12
605820,Ferry Road Pennar,2024-01-22T15:40:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T15:40:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,-2.0
605820,Ferry Road Pennar,2024-01-22T15:40:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T15:40:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,-5.75
605820,Ferry Road Pennar,2024-01-22T15:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-22T15:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-22T15:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-22T15:40:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,0.99646
605820,Ferry Road Pennar,2024-01-22T15:40:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,0.97742
605820,Ferry Road Pennar,2024-01-22T15:40:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,0.9874
605820,Ferry Road Pennar,2024-01-22T15:40:00.000+00:00,feeder,0050,L3 Active Power,kW,13.0
605820,Ferry Road Pennar,2024-01-22T15:40:00.000+00:00,feeder,0050,L2 Active Power,kW,5.0
605820,Ferry Road Pennar,2024-01-22T15:40:00.000+00:00,feeder,0050,L1 Active Power,kW,8.0
605820,Ferry Road Pennar,2024-01-22T15:40:00.000+00:00,feeder,0050,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-22T15:40:00.000+00:00,feeder,0050,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-22T15:40:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-22T15:40:00.000+00:00,feeder,0050,L3 Current (Min),A,55.38
605820,Ferry Road Pennar,2024-01-22T15:40:00.000+00:00,feeder,0050,L3 Current (Max),A,55.5
605820,Ferry Road Pennar,2024-01-22T15:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,55.38
605820,Ferry Road Pennar,2024-01-22T15:40:00.000+00:00,feeder,0050,L2 Current (Min),A,21.5
605820,Ferry Road Pennar,2024-01-22T15:40:00.000+00:00,feeder,0050,L2 Current (Max),A,21.75
605820,Ferry Road Pennar,2024-01-22T15:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,21.62
605820,Ferry Road Pennar,2024-01-22T15:40:00.000+00:00,feeder,0050,L1 Current (Min),A,32.5
605820,Ferry Road Pennar,2024-01-22T15:40:00.000+00:00,feeder,0050,L1 Current (Max),A,32.62
605820,Ferry Road Pennar,2024-01-22T15:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,32.62
605820,Ferry Road Pennar,2024-01-22T15:40:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T15:40:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-6.44
605820,Ferry Road Pennar,2024-01-22T15:40:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T15:40:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-5.56
605820,Ferry Road Pennar,2024-01-22T15:40:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T15:40:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-4.75
605820,Ferry Road Pennar,2024-01-22T15:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-22T15:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-22T15:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-22T15:40:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.97903
605820,Ferry Road Pennar,2024-01-22T15:40:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.98141
605820,Ferry Road Pennar,2024-01-22T15:40:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.98599
