Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605820,Ferry Road Pennar,2024-01-22T15:40:00.000+00:00,feeder,0040,L3 Active Power,kW,11.0
605820,Ferry Road Pennar,2024-01-22T15:40:00.000+00:00,feeder,0040,L2 Active Power,kW,13.0
605820,Ferry Road Pennar,2024-01-22T15:40:00.000+00:00,feeder,0040,L1 Active Power,kW,17.0
605820,Ferry Road Pennar,2024-01-22T15:40:00.000+00:00,feeder,0040,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-22T15:40:00.000+00:00,feeder,0040,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-22T15:40:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-22T15:40:00.000+00:00,feeder,0040,L3 Current (Min),A,44.75
605820,Ferry Road Pennar,2024-01-22T15:40:00.000+00:00,feeder,0040,L3 Current (Max),A,47.38
605820,Ferry Road Pennar,2024-01-22T15:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,45.5
605820,Ferry Road Pennar,2024-01-22T15:40:00.000+00:00,feeder,0040,L2 Current (Min),A,55.0
605820,Ferry Road Pennar,2024-01-22T15:40:00.000+00:00,feeder,0040,L2 Current (Max),A,55.38
605820,Ferry Road Pennar,2024-01-22T15:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,55.25
605820,Ferry Road Pennar,2024-01-22T15:40:00.000+00:00,feeder,0040,L1 Current (Min),A,68.88
605820,Ferry Road Pennar,2024-01-22T15:40:00.000+00:00,feeder,0040,L1 Current (Max),A,75.25
605820,Ferry Road Pennar,2024-01-22T15:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,71.25
605820,Ferry Road Pennar,2024-01-22T15:40:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T15:40:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-11.37
605820,Ferry Road Pennar,2024-01-22T15:40:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T15:40:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-8.56
605820,Ferry Road Pennar,2024-01-22T15:40:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T15:40:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,3.94
605820,Ferry Road Pennar,2024-01-22T15:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-22T15:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-22T15:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-22T15:40:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.95935
605820,Ferry Road Pennar,2024-01-22T15:40:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.90771
605820,Ferry Road Pennar,2024-01-22T15:40:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.99359
605820,Ferry Road Pennar,2024-01-22T15:40:00.000+00:00,feeder,0030,L3 Active Power,kW,4.0
605820,Ferry Road Pennar,2024-01-22T15:40:00.000+00:00,feeder,0030,L2 Active Power,kW,3.0
605820,Ferry Road Pennar,2024-01-22T15:40:00.000+00:00,feeder,0030,L1 Active Power,kW,6.0
605820,Ferry Road Pennar,2024-01-22T15:40:00.000+00:00,feeder,0030,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-22T15:40:00.000+00:00,feeder,0030,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-22T15:40:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-22T15:40:00.000+00:00,feeder,0030,L3 Current (Min),A,18.38
605820,Ferry Road Pennar,2024-01-22T15:40:00.000+00:00,feeder,0030,L3 Current (Max),A,18.88
605820,Ferry Road Pennar,2024-01-22T15:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,18.75
605820,Ferry Road Pennar,2024-01-22T15:40:00.000+00:00,feeder,0030,L2 Current (Min),A,14.88
605820,Ferry Road Pennar,2024-01-22T15:40:00.000+00:00,feeder,0030,L2 Current (Max),A,14.88
605820,Ferry Road Pennar,2024-01-22T15:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.88
605820,Ferry Road Pennar,2024-01-22T15:40:00.000+00:00,feeder,0030,L1 Current (Min),A,22.88
605820,Ferry Road Pennar,2024-01-22T15:40:00.000+00:00,feeder,0030,L1 Current (Max),A,23.0
605820,Ferry Road Pennar,2024-01-22T15:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,23.0
605820,Ferry Road Pennar,2024-01-22T15:40:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T15:40:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-4.62
605820,Ferry Road Pennar,2024-01-22T15:40:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T15:40:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-3.56
605820,Ferry Road Pennar,2024-01-22T15:40:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T15:40:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,2.19
605820,Ferry Road Pennar,2024-01-22T15:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-22T15:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-22T15:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-22T15:40:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.98993
605820,Ferry Road Pennar,2024-01-22T15:40:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.95032
605820,Ferry Road Pennar,2024-01-22T15:40:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.96976
605820,Ferry Road Pennar,2024-01-22T15:40:00.000+00:00,feeder,0020,L3 Active Power,kW,6.0
605820,Ferry Road Pennar,2024-01-22T15:40:00.000+00:00,feeder,0020,L2 Active Power,kW,2.0
605820,Ferry Road Pennar,2024-01-22T15:40:00.000+00:00,feeder,0020,L1 Active Power,kW,3.0
605820,Ferry Road Pennar,2024-01-22T15:40:00.000+00:00,feeder,0020,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-22T15:40:00.000+00:00,feeder,0020,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-22T15:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-22T15:40:00.000+00:00,feeder,0020,L3 Current (Min),A,23.25
605820,Ferry Road Pennar,2024-01-22T15:40:00.000+00:00,feeder,0020,L3 Current (Max),A,23.25
605820,Ferry Road Pennar,2024-01-22T15:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.25
605820,Ferry Road Pennar,2024-01-22T15:40:00.000+00:00,feeder,0020,L2 Current (Min),A,8.62
605820,Ferry Road Pennar,2024-01-22T15:40:00.000+00:00,feeder,0020,L2 Current (Max),A,8.75
605820,Ferry Road Pennar,2024-01-22T15:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.62
605820,Ferry Road Pennar,2024-01-22T15:40:00.000+00:00,feeder,0020,L1 Current (Min),A,11.5
605820,Ferry Road Pennar,2024-01-22T15:40:00.000+00:00,feeder,0020,L1 Current (Max),A,11.62
605820,Ferry Road Pennar,2024-01-22T15:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.62
605820,Ferry Road Pennar,2024-01-22T15:40:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T15:40:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-1.81
605820,Ferry Road Pennar,2024-01-22T15:40:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T15:40:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-12.69
605820,Ferry Road Pennar,2024-01-22T15:40:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T15:40:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-1.56
605820,Ferry Road Pennar,2024-01-22T15:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-22T15:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-22T15:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-22T15:40:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.97058
605820,Ferry Road Pennar,2024-01-22T15:40:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.94238
605820,Ferry Road Pennar,2024-01-22T15:40:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.98138
605820,Ferry Road Pennar,2024-01-22T15:40:00.000+00:00,feeder,0010,L3 Active Power,kW,3.0
605820,Ferry Road Pennar,2024-01-22T15:40:00.000+00:00,feeder,0010,L2 Active Power,kW,4.0
605820,Ferry Road Pennar,2024-01-22T15:40:00.000+00:00,feeder,0010,L1 Active Power,kW,6.0
605820,Ferry Road Pennar,2024-01-22T15:40:00.000+00:00,feeder,0010,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-22T15:40:00.000+00:00,feeder,0010,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-22T15:40:00.000+00:00,feeder,0010,L3 Current (Min),A,11.5
605820,Ferry Road Pennar,2024-01-22T15:40:00.000+00:00,feeder,0010,L3 Current (Max),A,11.5
605820,Ferry Road Pennar,2024-01-22T15:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.5
605820,Ferry Road Pennar,2024-01-22T15:40:00.000+00:00,feeder,0010,L2 Current (Min),A,17.75
605820,Ferry Road Pennar,2024-01-22T15:40:00.000+00:00,feeder,0010,L2 Current (Max),A,17.88
605820,Ferry Road Pennar,2024-01-22T15:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.75
605820,Ferry Road Pennar,2024-01-22T15:40:00.000+00:00,feeder,0010,L1 Current (Min),A,23.25
605820,Ferry Road Pennar,2024-01-22T15:40:00.000+00:00,feeder,0010,L1 Current (Max),A,23.25
605820,Ferry Road Pennar,2024-01-22T15:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.25
605820,Ferry Road Pennar,2024-01-22T15:40:00.000+00:00,busbar,,L3 Voltage (Min),V,242.47
605820,Ferry Road Pennar,2024-01-22T15:40:00.000+00:00,busbar,,L3 Voltage (Max),V,242.55
605820,Ferry Road Pennar,2024-01-22T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.52
605820,Ferry Road Pennar,2024-01-22T15:40:00.000+00:00,busbar,,L2 Voltage (Min),V,240.86
605820,Ferry Road Pennar,2024-01-22T15:40:00.000+00:00,busbar,,L2 Voltage (Max),V,240.92
605820,Ferry Road Pennar,2024-01-22T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.91
605820,Ferry Road Pennar,2024-01-22T15:40:00.000+00:00,busbar,,L1 Voltage (Min),V,241.27
605820,Ferry Road Pennar,2024-01-22T15:40:00.000+00:00,busbar,,L1 Voltage (Max),V,241.34
605820,Ferry Road Pennar,2024-01-22T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.31
605820,Ferry Road Pennar,2024-01-22T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
605820,Ferry Road Pennar,2024-01-22T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
605820,Ferry Road Pennar,2024-01-22T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
605820,Ferry Road Pennar,2024-01-22T15:40:00.000+00:00,busbar,,L3 Active Power,kW,37.0
605820,Ferry Road Pennar,2024-01-22T15:40:00.000+00:00,busbar,,L2 Active Power,kW,27.0
605820,Ferry Road Pennar,2024-01-22T15:40:00.000+00:00,busbar,,L1 Active Power,kW,39.0
605820,Ferry Road Pennar,2024-01-22T15:40:00.000+00:00,busbar,,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-22T15:40:00.000+00:00,busbar,,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-22T15:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-22T15:40:00.000+00:00,busbar,,L3 Current (Min),A,153.25
605820,Ferry Road Pennar,2024-01-22T15:40:00.000+00:00,busbar,,L3 Current (Max),A,155.75
605820,Ferry Road Pennar,2024-01-22T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,154.0
605820,Ferry Road Pennar,2024-01-22T15:40:00.000+00:00,busbar,,L2 Current (Min),A,117.5
605820,Ferry Road Pennar,2024-01-22T15:40:00.000+00:00,busbar,,L2 Current (Max),A,117.88
605820,Ferry Road Pennar,2024-01-22T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,117.75
605820,Ferry Road Pennar,2024-01-22T15:40:00.000+00:00,busbar,,L1 Current (Min),A,158.75
605820,Ferry Road Pennar,2024-01-22T15:40:00.000+00:00,busbar,,L1 Current (Max),A,165.38
605820,Ferry Road Pennar,2024-01-22T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,161.25
605820,Ferry Road Pennar,2024-01-22T15:40:00.000+00:00,transformer,,Temperature,C,0.0
605820,Ferry Road Pennar,2024-01-22T15:40:00.000+00:00,ambient,,Temperature,C,0.0
605820,Ferry Road Pennar,2024-01-22T15:30:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T15:30:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,-1.0
605820,Ferry Road Pennar,2024-01-22T15:30:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T15:30:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,-1.19
605820,Ferry Road Pennar,2024-01-22T15:30:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T15:30:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,-8.37
605820,Ferry Road Pennar,2024-01-22T15:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-22T15:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-22T15:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-22T15:30:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,0.99664
605820,Ferry Road Pennar,2024-01-22T15:30:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,0.97638
605820,Ferry Road Pennar,2024-01-22T15:30:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,0.97324
605820,Ferry Road Pennar,2024-01-22T15:30:00.000+00:00,feeder,0050,L3 Active Power,kW,10.0
605820,Ferry Road Pennar,2024-01-22T15:30:00.000+00:00,feeder,0050,L2 Active Power,kW,5.0
605820,Ferry Road Pennar,2024-01-22T15:30:00.000+00:00,feeder,0050,L1 Active Power,kW,5.0
605820,Ferry Road Pennar,2024-01-22T15:30:00.000+00:00,feeder,0050,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-22T15:30:00.000+00:00,feeder,0050,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-22T15:30:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-22T15:30:00.000+00:00,feeder,0050,L3 Current (Min),A,40.62
605820,Ferry Road Pennar,2024-01-22T15:30:00.000+00:00,feeder,0050,L3 Current (Max),A,40.62
605820,Ferry Road Pennar,2024-01-22T15:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,40.62
605820,Ferry Road Pennar,2024-01-22T15:30:00.000+00:00,feeder,0050,L2 Current (Min),A,21.62
605820,Ferry Road Pennar,2024-01-22T15:30:00.000+00:00,feeder,0050,L2 Current (Max),A,21.75
605820,Ferry Road Pennar,2024-01-22T15:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,21.75
605820,Ferry Road Pennar,2024-01-22T15:30:00.000+00:00,feeder,0050,L1 Current (Min),A,19.12
605820,Ferry Road Pennar,2024-01-22T15:30:00.000+00:00,feeder,0050,L1 Current (Max),A,19.25
605820,Ferry Road Pennar,2024-01-22T15:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,19.25
605820,Ferry Road Pennar,2024-01-22T15:30:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T15:30:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-16.31
605820,Ferry Road Pennar,2024-01-22T15:30:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T15:30:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-6.69
605820,Ferry Road Pennar,2024-01-22T15:30:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T15:30:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-6.06
605820,Ferry Road Pennar,2024-01-22T15:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.0
605820,Ferry Road Pennar,2024-01-22T15:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-22T15:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-22T15:30:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.92056
605820,Ferry Road Pennar,2024-01-22T15:30:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.98361
605820,Ferry Road Pennar,2024-01-22T15:30:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.97647
605820,Ferry Road Pennar,2024-01-22T15:30:00.000+00:00,feeder,0040,L3 Active Power,kW,5.0
605820,Ferry Road Pennar,2024-01-22T15:30:00.000+00:00,feeder,0040,L2 Active Power,kW,14.0
605820,Ferry Road Pennar,2024-01-22T15:30:00.000+00:00,feeder,0040,L1 Active Power,kW,13.0
605820,Ferry Road Pennar,2024-01-22T15:30:00.000+00:00,feeder,0040,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-22T15:30:00.000+00:00,feeder,0040,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-22T15:30:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-22T15:30:00.000+00:00,feeder,0040,L3 Current (Min),A,23.12
605820,Ferry Road Pennar,2024-01-22T15:30:00.000+00:00,feeder,0040,L3 Current (Max),A,23.25
605820,Ferry Road Pennar,2024-01-22T15:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,23.25
605820,Ferry Road Pennar,2024-01-22T15:30:00.000+00:00,feeder,0040,L2 Current (Min),A,57.0
605820,Ferry Road Pennar,2024-01-22T15:30:00.000+00:00,feeder,0040,L2 Current (Max),A,57.25
605820,Ferry Road Pennar,2024-01-22T15:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,57.12
605820,Ferry Road Pennar,2024-01-22T15:30:00.000+00:00,feeder,0040,L1 Current (Min),A,54.12
605820,Ferry Road Pennar,2024-01-22T15:30:00.000+00:00,feeder,0040,L1 Current (Max),A,54.12
605820,Ferry Road Pennar,2024-01-22T15:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,54.12
605820,Ferry Road Pennar,2024-01-22T15:30:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T15:30:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-8.43
605820,Ferry Road Pennar,2024-01-22T15:30:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T15:30:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-16.31
605820,Ferry Road Pennar,2024-01-22T15:30:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T15:30:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,2.94
605820,Ferry Road Pennar,2024-01-22T15:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-22T15:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-22T15:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-22T15:30:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.97562
605820,Ferry Road Pennar,2024-01-22T15:30:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.88107
605820,Ferry Road Pennar,2024-01-22T15:30:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.98126
605820,Ferry Road Pennar,2024-01-22T15:30:00.000+00:00,feeder,0030,L3 Active Power,kW,5.0
605820,Ferry Road Pennar,2024-01-22T15:30:00.000+00:00,feeder,0030,L2 Active Power,kW,3.0
605820,Ferry Road Pennar,2024-01-22T15:30:00.000+00:00,feeder,0030,L1 Active Power,kW,3.0
605820,Ferry Road Pennar,2024-01-22T15:30:00.000+00:00,feeder,0030,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-22T15:30:00.000+00:00,feeder,0030,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-22T15:30:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-22T15:30:00.000+00:00,feeder,0030,L3 Current (Min),A,22.12
605820,Ferry Road Pennar,2024-01-22T15:30:00.000+00:00,feeder,0030,L3 Current (Max),A,22.12
605820,Ferry Road Pennar,2024-01-22T15:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,22.12
605820,Ferry Road Pennar,2024-01-22T15:30:00.000+00:00,feeder,0030,L2 Current (Min),A,14.0
605820,Ferry Road Pennar,2024-01-22T15:30:00.000+00:00,feeder,0030,L2 Current (Max),A,14.12
605820,Ferry Road Pennar,2024-01-22T15:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.12
605820,Ferry Road Pennar,2024-01-22T15:30:00.000+00:00,feeder,0030,L1 Current (Min),A,12.75
605820,Ferry Road Pennar,2024-01-22T15:30:00.000+00:00,feeder,0030,L1 Current (Max),A,12.75
605820,Ferry Road Pennar,2024-01-22T15:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.75
605820,Ferry Road Pennar,2024-01-22T15:30:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T15:30:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-8.31
605820,Ferry Road Pennar,2024-01-22T15:30:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T15:30:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-2.12
605820,Ferry Road Pennar,2024-01-22T15:30:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T15:30:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-16.56
605820,Ferry Road Pennar,2024-01-22T15:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-22T15:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-22T15:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-22T15:30:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.97824
605820,Ferry Road Pennar,2024-01-22T15:30:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.95865
605820,Ferry Road Pennar,2024-01-22T15:30:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.92847
605820,Ferry Road Pennar,2024-01-22T15:30:00.000+00:00,feeder,0020,L3 Active Power,kW,5.0
605820,Ferry Road Pennar,2024-01-22T15:30:00.000+00:00,feeder,0020,L2 Active Power,kW,2.0
605820,Ferry Road Pennar,2024-01-22T15:30:00.000+00:00,feeder,0020,L1 Active Power,kW,3.0
605820,Ferry Road Pennar,2024-01-22T15:30:00.000+00:00,feeder,0020,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-22T15:30:00.000+00:00,feeder,0020,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-22T15:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-22T15:30:00.000+00:00,feeder,0020,L3 Current (Min),A,19.12
605820,Ferry Road Pennar,2024-01-22T15:30:00.000+00:00,feeder,0020,L3 Current (Max),A,19.25
605820,Ferry Road Pennar,2024-01-22T15:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.25
605820,Ferry Road Pennar,2024-01-22T15:30:00.000+00:00,feeder,0020,L2 Current (Min),A,9.0
605820,Ferry Road Pennar,2024-01-22T15:30:00.000+00:00,feeder,0020,L2 Current (Max),A,9.0
605820,Ferry Road Pennar,2024-01-22T15:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.0
605820,Ferry Road Pennar,2024-01-22T15:30:00.000+00:00,feeder,0020,L1 Current (Min),A,13.62
605820,Ferry Road Pennar,2024-01-22T15:30:00.000+00:00,feeder,0020,L1 Current (Max),A,13.75
605820,Ferry Road Pennar,2024-01-22T15:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.62
605820,Ferry Road Pennar,2024-01-22T15:30:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T15:30:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-8.43
605820,Ferry Road Pennar,2024-01-22T15:30:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T15:30:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-5.5
605820,Ferry Road Pennar,2024-01-22T15:30:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T15:30:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-2.25
605820,Ferry Road Pennar,2024-01-22T15:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-22T15:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-22T15:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-22T15:30:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.97784
605820,Ferry Road Pennar,2024-01-22T15:30:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.98349
605820,Ferry Road Pennar,2024-01-22T15:30:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.98248
605820,Ferry Road Pennar,2024-01-22T15:30:00.000+00:00,feeder,0010,L3 Active Power,kW,4.0
605820,Ferry Road Pennar,2024-01-22T15:30:00.000+00:00,feeder,0010,L2 Active Power,kW,7.0
605820,Ferry Road Pennar,2024-01-22T15:30:00.000+00:00,feeder,0010,L1 Active Power,kW,6.0
605820,Ferry Road Pennar,2024-01-22T15:30:00.000+00:00,feeder,0010,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-22T15:30:00.000+00:00,feeder,0010,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-22T15:30:00.000+00:00,feeder,0010,L3 Current (Min),A,16.38
605820,Ferry Road Pennar,2024-01-22T15:30:00.000+00:00,feeder,0010,L3 Current (Max),A,17.0
605820,Ferry Road Pennar,2024-01-22T15:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.62
605820,Ferry Road Pennar,2024-01-22T15:30:00.000+00:00,feeder,0010,L2 Current (Min),A,28.12
605820,Ferry Road Pennar,2024-01-22T15:30:00.000+00:00,feeder,0010,L2 Current (Max),A,28.12
605820,Ferry Road Pennar,2024-01-22T15:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,28.12
605820,Ferry Road Pennar,2024-01-22T15:30:00.000+00:00,feeder,0010,L1 Current (Min),A,23.38
605820,Ferry Road Pennar,2024-01-22T15:30:00.000+00:00,feeder,0010,L1 Current (Max),A,23.5
605820,Ferry Road Pennar,2024-01-22T15:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.38
605820,Ferry Road Pennar,2024-01-22T15:30:00.000+00:00,busbar,,L3 Voltage (Min),V,242.89
605820,Ferry Road Pennar,2024-01-22T15:30:00.000+00:00,busbar,,L3 Voltage (Max),V,242.97
605820,Ferry Road Pennar,2024-01-22T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.95
605820,Ferry Road Pennar,2024-01-22T15:30:00.000+00:00,busbar,,L2 Voltage (Min),V,241.05
605820,Ferry Road Pennar,2024-01-22T15:30:00.000+00:00,busbar,,L2 Voltage (Max),V,241.19
605820,Ferry Road Pennar,2024-01-22T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.14
605820,Ferry Road Pennar,2024-01-22T15:30:00.000+00:00,busbar,,L1 Voltage (Min),V,241.83
605820,Ferry Road Pennar,2024-01-22T15:30:00.000+00:00,busbar,,L1 Voltage (Max),V,241.88
605820,Ferry Road Pennar,2024-01-22T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.86
605820,Ferry Road Pennar,2024-01-22T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
605820,Ferry Road Pennar,2024-01-22T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
605820,Ferry Road Pennar,2024-01-22T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
605820,Ferry Road Pennar,2024-01-22T15:30:00.000+00:00,busbar,,L3 Active Power,kW,29.0
605820,Ferry Road Pennar,2024-01-22T15:30:00.000+00:00,busbar,,L2 Active Power,kW,30.0
605820,Ferry Road Pennar,2024-01-22T15:30:00.000+00:00,busbar,,L1 Active Power,kW,29.0
605820,Ferry Road Pennar,2024-01-22T15:30:00.000+00:00,busbar,,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-22T15:30:00.000+00:00,busbar,,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-22T15:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-22T15:30:00.000+00:00,busbar,,L3 Current (Min),A,121.0
605820,Ferry Road Pennar,2024-01-22T15:30:00.000+00:00,busbar,,L3 Current (Max),A,121.38
605820,Ferry Road Pennar,2024-01-22T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,121.12
605820,Ferry Road Pennar,2024-01-22T15:30:00.000+00:00,busbar,,L2 Current (Min),A,129.38
605820,Ferry Road Pennar,2024-01-22T15:30:00.000+00:00,busbar,,L2 Current (Max),A,129.5
605820,Ferry Road Pennar,2024-01-22T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,129.5
605820,Ferry Road Pennar,2024-01-22T15:30:00.000+00:00,busbar,,L1 Current (Min),A,122.62
605820,Ferry Road Pennar,2024-01-22T15:30:00.000+00:00,busbar,,L1 Current (Max),A,122.75
605820,Ferry Road Pennar,2024-01-22T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,122.75
605820,Ferry Road Pennar,2024-01-22T15:30:00.000+00:00,transformer,,Temperature,C,0.0
605820,Ferry Road Pennar,2024-01-22T15:30:00.000+00:00,ambient,,Temperature,C,0.0
605820,Ferry Road Pennar,2024-01-22T15:20:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T15:20:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,-1.94
605820,Ferry Road Pennar,2024-01-22T15:20:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T15:20:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,5.69
605820,Ferry Road Pennar,2024-01-22T15:20:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T15:20:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,-1.81
605820,Ferry Road Pennar,2024-01-22T15:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-22T15:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-22T15:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-22T15:20:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,0.98639
605820,Ferry Road Pennar,2024-01-22T15:20:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,0.97079
605820,Ferry Road Pennar,2024-01-22T15:20:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,0.98911
605820,Ferry Road Pennar,2024-01-22T15:20:00.000+00:00,feeder,0050,L3 Active Power,kW,5.0
605820,Ferry Road Pennar,2024-01-22T15:20:00.000+00:00,feeder,0050,L2 Active Power,kW,5.0
605820,Ferry Road Pennar,2024-01-22T15:20:00.000+00:00,feeder,0050,L1 Active Power,kW,7.0
605820,Ferry Road Pennar,2024-01-22T15:20:00.000+00:00,feeder,0050,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-22T15:20:00.000+00:00,feeder,0050,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-22T15:20:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-22T15:20:00.000+00:00,feeder,0050,L3 Current (Min),A,21.25
605820,Ferry Road Pennar,2024-01-22T15:20:00.000+00:00,feeder,0050,L3 Current (Max),A,21.38
605820,Ferry Road Pennar,2024-01-22T15:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,21.25
605820,Ferry Road Pennar,2024-01-22T15:20:00.000+00:00,feeder,0050,L2 Current (Min),A,21.5
605820,Ferry Road Pennar,2024-01-22T15:20:00.000+00:00,feeder,0050,L2 Current (Max),A,21.62
605820,Ferry Road Pennar,2024-01-22T15:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,21.5
605820,Ferry Road Pennar,2024-01-22T15:20:00.000+00:00,feeder,0050,L1 Current (Min),A,30.38
605820,Ferry Road Pennar,2024-01-22T15:20:00.000+00:00,feeder,0050,L1 Current (Max),A,30.5
605820,Ferry Road Pennar,2024-01-22T15:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,30.38
605820,Ferry Road Pennar,2024-01-22T15:20:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T15:20:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-11.0
605820,Ferry Road Pennar,2024-01-22T15:20:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T15:20:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-15.0
605820,Ferry Road Pennar,2024-01-22T15:20:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T15:20:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-10.44
605820,Ferry Road Pennar,2024-01-22T15:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-22T15:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-22T15:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.0
605820,Ferry Road Pennar,2024-01-22T15:20:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.96027
605820,Ferry Road Pennar,2024-01-22T15:20:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.90674
605820,Ferry Road Pennar,2024-01-22T15:20:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.95669
605820,Ferry Road Pennar,2024-01-22T15:20:00.000+00:00,feeder,0040,L3 Active Power,kW,7.0
605820,Ferry Road Pennar,2024-01-22T15:20:00.000+00:00,feeder,0040,L2 Active Power,kW,6.0
605820,Ferry Road Pennar,2024-01-22T15:20:00.000+00:00,feeder,0040,L1 Active Power,kW,9.0
605820,Ferry Road Pennar,2024-01-22T15:20:00.000+00:00,feeder,0040,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-22T15:20:00.000+00:00,feeder,0040,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-22T15:20:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-22T15:20:00.000+00:00,feeder,0040,L3 Current (Min),A,30.75
605820,Ferry Road Pennar,2024-01-22T15:20:00.000+00:00,feeder,0040,L3 Current (Max),A,31.0
605820,Ferry Road Pennar,2024-01-22T15:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,30.88
605820,Ferry Road Pennar,2024-01-22T15:20:00.000+00:00,feeder,0040,L2 Current (Min),A,25.62
605820,Ferry Road Pennar,2024-01-22T15:20:00.000+00:00,feeder,0040,L2 Current (Max),A,29.12
605820,Ferry Road Pennar,2024-01-22T15:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,27.38
605820,Ferry Road Pennar,2024-01-22T15:20:00.000+00:00,feeder,0040,L1 Current (Min),A,41.12
605820,Ferry Road Pennar,2024-01-22T15:20:00.000+00:00,feeder,0040,L1 Current (Max),A,41.12
605820,Ferry Road Pennar,2024-01-22T15:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,41.12
605820,Ferry Road Pennar,2024-01-22T15:20:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T15:20:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-5.44
605820,Ferry Road Pennar,2024-01-22T15:20:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T15:20:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-7.81
605820,Ferry Road Pennar,2024-01-22T15:20:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T15:20:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,2.31
605820,Ferry Road Pennar,2024-01-22T15:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-22T15:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-22T15:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-22T15:20:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.99036
605820,Ferry Road Pennar,2024-01-22T15:20:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.96957
605820,Ferry Road Pennar,2024-01-22T15:20:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.98547
605820,Ferry Road Pennar,2024-01-22T15:20:00.000+00:00,feeder,0030,L3 Active Power,kW,9.0
605820,Ferry Road Pennar,2024-01-22T15:20:00.000+00:00,feeder,0030,L2 Active Power,kW,7.0
605820,Ferry Road Pennar,2024-01-22T15:20:00.000+00:00,feeder,0030,L1 Active Power,kW,3.0
605820,Ferry Road Pennar,2024-01-22T15:20:00.000+00:00,feeder,0030,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-22T15:20:00.000+00:00,feeder,0030,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-22T15:20:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-22T15:20:00.000+00:00,feeder,0030,L3 Current (Min),A,36.12
605820,Ferry Road Pennar,2024-01-22T15:20:00.000+00:00,feeder,0030,L3 Current (Max),A,36.25
605820,Ferry Road Pennar,2024-01-22T15:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,36.12
605820,Ferry Road Pennar,2024-01-22T15:20:00.000+00:00,feeder,0030,L2 Current (Min),A,29.25
605820,Ferry Road Pennar,2024-01-22T15:20:00.000+00:00,feeder,0030,L2 Current (Max),A,29.38
605820,Ferry Road Pennar,2024-01-22T15:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,29.25
605820,Ferry Road Pennar,2024-01-22T15:20:00.000+00:00,feeder,0030,L1 Current (Min),A,12.75
605820,Ferry Road Pennar,2024-01-22T15:20:00.000+00:00,feeder,0030,L1 Current (Max),A,12.75
605820,Ferry Road Pennar,2024-01-22T15:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.75
605820,Ferry Road Pennar,2024-01-22T15:20:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T15:20:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-7.5
605820,Ferry Road Pennar,2024-01-22T15:20:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T15:20:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,1.19
605820,Ferry Road Pennar,2024-01-22T15:20:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T15:20:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-11.37
605820,Ferry Road Pennar,2024-01-22T15:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-22T15:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-22T15:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-22T15:20:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.98343
605820,Ferry Road Pennar,2024-01-22T15:20:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.95535
605820,Ferry Road Pennar,2024-01-22T15:20:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.96222
605820,Ferry Road Pennar,2024-01-22T15:20:00.000+00:00,feeder,0020,L3 Active Power,kW,6.0
605820,Ferry Road Pennar,2024-01-22T15:20:00.000+00:00,feeder,0020,L2 Active Power,kW,2.0
605820,Ferry Road Pennar,2024-01-22T15:20:00.000+00:00,feeder,0020,L1 Active Power,kW,4.0
605820,Ferry Road Pennar,2024-01-22T15:20:00.000+00:00,feeder,0020,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-22T15:20:00.000+00:00,feeder,0020,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-22T15:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-22T15:20:00.000+00:00,feeder,0020,L3 Current (Min),A,23.38
605820,Ferry Road Pennar,2024-01-22T15:20:00.000+00:00,feeder,0020,L3 Current (Max),A,23.75
605820,Ferry Road Pennar,2024-01-22T15:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.5
605820,Ferry Road Pennar,2024-01-22T15:20:00.000+00:00,feeder,0020,L2 Current (Min),A,10.75
605820,Ferry Road Pennar,2024-01-22T15:20:00.000+00:00,feeder,0020,L2 Current (Max),A,11.0
605820,Ferry Road Pennar,2024-01-22T15:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.88
605820,Ferry Road Pennar,2024-01-22T15:20:00.000+00:00,feeder,0020,L1 Current (Min),A,18.5
605820,Ferry Road Pennar,2024-01-22T15:20:00.000+00:00,feeder,0020,L1 Current (Max),A,18.62
605820,Ferry Road Pennar,2024-01-22T15:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.62
605820,Ferry Road Pennar,2024-01-22T15:20:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T15:20:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-8.06
605820,Ferry Road Pennar,2024-01-22T15:20:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T15:20:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-3.62
605820,Ferry Road Pennar,2024-01-22T15:20:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T15:20:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-5.44
605820,Ferry Road Pennar,2024-01-22T15:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-22T15:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-22T15:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-22T15:20:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.98135
605820,Ferry Road Pennar,2024-01-22T15:20:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.97894
605820,Ferry Road Pennar,2024-01-22T15:20:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.97559
605820,Ferry Road Pennar,2024-01-22T15:20:00.000+00:00,feeder,0010,L3 Active Power,kW,4.0
605820,Ferry Road Pennar,2024-01-22T15:20:00.000+00:00,feeder,0010,L2 Active Power,kW,5.0
605820,Ferry Road Pennar,2024-01-22T15:20:00.000+00:00,feeder,0010,L1 Active Power,kW,5.0
605820,Ferry Road Pennar,2024-01-22T15:20:00.000+00:00,feeder,0010,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-22T15:20:00.000+00:00,feeder,0010,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-22T15:20:00.000+00:00,feeder,0010,L3 Current (Min),A,16.38
605820,Ferry Road Pennar,2024-01-22T15:20:00.000+00:00,feeder,0010,L3 Current (Max),A,16.5
605820,Ferry Road Pennar,2024-01-22T15:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.38
605820,Ferry Road Pennar,2024-01-22T15:20:00.000+00:00,feeder,0010,L2 Current (Min),A,23.12
605820,Ferry Road Pennar,2024-01-22T15:20:00.000+00:00,feeder,0010,L2 Current (Max),A,23.12
605820,Ferry Road Pennar,2024-01-22T15:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,23.12
605820,Ferry Road Pennar,2024-01-22T15:20:00.000+00:00,feeder,0010,L1 Current (Min),A,20.38
605820,Ferry Road Pennar,2024-01-22T15:20:00.000+00:00,feeder,0010,L1 Current (Max),A,20.5
605820,Ferry Road Pennar,2024-01-22T15:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.5
605820,Ferry Road Pennar,2024-01-22T15:20:00.000+00:00,busbar,,L3 Voltage (Min),V,241.2
605820,Ferry Road Pennar,2024-01-22T15:20:00.000+00:00,busbar,,L3 Voltage (Max),V,241.25
605820,Ferry Road Pennar,2024-01-22T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.22
605820,Ferry Road Pennar,2024-01-22T15:20:00.000+00:00,busbar,,L2 Voltage (Min),V,239.22
605820,Ferry Road Pennar,2024-01-22T15:20:00.000+00:00,busbar,,L2 Voltage (Max),V,239.28
605820,Ferry Road Pennar,2024-01-22T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.25
605820,Ferry Road Pennar,2024-01-22T15:20:00.000+00:00,busbar,,L1 Voltage (Min),V,240.38
605820,Ferry Road Pennar,2024-01-22T15:20:00.000+00:00,busbar,,L1 Voltage (Max),V,240.39
605820,Ferry Road Pennar,2024-01-22T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.38
605820,Ferry Road Pennar,2024-01-22T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
605820,Ferry Road Pennar,2024-01-22T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
605820,Ferry Road Pennar,2024-01-22T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
605820,Ferry Road Pennar,2024-01-22T15:20:00.000+00:00,busbar,,L3 Active Power,kW,30.0
605820,Ferry Road Pennar,2024-01-22T15:20:00.000+00:00,busbar,,L2 Active Power,kW,26.0
605820,Ferry Road Pennar,2024-01-22T15:20:00.000+00:00,busbar,,L1 Active Power,kW,29.0
605820,Ferry Road Pennar,2024-01-22T15:20:00.000+00:00,busbar,,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-22T15:20:00.000+00:00,busbar,,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-22T15:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-22T15:20:00.000+00:00,busbar,,L3 Current (Min),A,127.88
605820,Ferry Road Pennar,2024-01-22T15:20:00.000+00:00,busbar,,L3 Current (Max),A,128.5
605820,Ferry Road Pennar,2024-01-22T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,128.25
605820,Ferry Road Pennar,2024-01-22T15:20:00.000+00:00,busbar,,L2 Current (Min),A,109.38
605820,Ferry Road Pennar,2024-01-22T15:20:00.000+00:00,busbar,,L2 Current (Max),A,113.12
605820,Ferry Road Pennar,2024-01-22T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,111.25
605820,Ferry Road Pennar,2024-01-22T15:20:00.000+00:00,busbar,,L1 Current (Min),A,122.75
605820,Ferry Road Pennar,2024-01-22T15:20:00.000+00:00,busbar,,L1 Current (Max),A,123.0
605820,Ferry Road Pennar,2024-01-22T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,122.88
605820,Ferry Road Pennar,2024-01-22T15:20:00.000+00:00,transformer,,Temperature,C,0.0
605820,Ferry Road Pennar,2024-01-22T15:20:00.000+00:00,ambient,,Temperature,C,0.0
605820,Ferry Road Pennar,2024-01-22T15:10:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T15:10:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,-2.62
605820,Ferry Road Pennar,2024-01-22T15:10:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T15:10:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,4.81
605820,Ferry Road Pennar,2024-01-22T15:10:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T15:10:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,-7.44
605820,Ferry Road Pennar,2024-01-22T15:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-22T15:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-22T15:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-22T15:10:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,0.9816
605820,Ferry Road Pennar,2024-01-22T15:10:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,0.96555
605820,Ferry Road Pennar,2024-01-22T15:10:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,0.98318
605820,Ferry Road Pennar,2024-01-22T15:10:00.000+00:00,feeder,0050,L3 Active Power,kW,5.0
605820,Ferry Road Pennar,2024-01-22T15:10:00.000+00:00,feeder,0050,L2 Active Power,kW,5.0
605820,Ferry Road Pennar,2024-01-22T15:10:00.000+00:00,feeder,0050,L1 Active Power,kW,7.0
605820,Ferry Road Pennar,2024-01-22T15:10:00.000+00:00,feeder,0050,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-22T15:10:00.000+00:00,feeder,0050,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-22T15:10:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-22T15:10:00.000+00:00,feeder,0050,L3 Current (Min),A,19.12
605820,Ferry Road Pennar,2024-01-22T15:10:00.000+00:00,feeder,0050,L3 Current (Max),A,19.25
605820,Ferry Road Pennar,2024-01-22T15:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,19.12
605820,Ferry Road Pennar,2024-01-22T15:10:00.000+00:00,feeder,0050,L2 Current (Min),A,20.5
605820,Ferry Road Pennar,2024-01-22T15:10:00.000+00:00,feeder,0050,L2 Current (Max),A,21.0
605820,Ferry Road Pennar,2024-01-22T15:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,20.62
605820,Ferry Road Pennar,2024-01-22T15:10:00.000+00:00,feeder,0050,L1 Current (Min),A,28.12
605820,Ferry Road Pennar,2024-01-22T15:10:00.000+00:00,feeder,0050,L1 Current (Max),A,28.25
605820,Ferry Road Pennar,2024-01-22T15:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,28.25
605820,Ferry Road Pennar,2024-01-22T15:10:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T15:10:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-16.31
605820,Ferry Road Pennar,2024-01-22T15:10:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T15:10:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-6.25
605820,Ferry Road Pennar,2024-01-22T15:10:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T15:10:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-7.31
605820,Ferry Road Pennar,2024-01-22T15:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-22T15:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-22T15:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.0
605820,Ferry Road Pennar,2024-01-22T15:10:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.90936
605820,Ferry Road Pennar,2024-01-22T15:10:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.95752
605820,Ferry Road Pennar,2024-01-22T15:10:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.97375
605820,Ferry Road Pennar,2024-01-22T15:10:00.000+00:00,feeder,0040,L3 Active Power,kW,5.0
605820,Ferry Road Pennar,2024-01-22T15:10:00.000+00:00,feeder,0040,L2 Active Power,kW,9.0
605820,Ferry Road Pennar,2024-01-22T15:10:00.000+00:00,feeder,0040,L1 Active Power,kW,12.0
605820,Ferry Road Pennar,2024-01-22T15:10:00.000+00:00,feeder,0040,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-22T15:10:00.000+00:00,feeder,0040,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-22T15:10:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-22T15:10:00.000+00:00,feeder,0040,L3 Current (Min),A,21.12
605820,Ferry Road Pennar,2024-01-22T15:10:00.000+00:00,feeder,0040,L3 Current (Max),A,21.12
605820,Ferry Road Pennar,2024-01-22T15:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,21.12
605820,Ferry Road Pennar,2024-01-22T15:10:00.000+00:00,feeder,0040,L2 Current (Min),A,38.12
605820,Ferry Road Pennar,2024-01-22T15:10:00.000+00:00,feeder,0040,L2 Current (Max),A,38.88
605820,Ferry Road Pennar,2024-01-22T15:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,38.62
605820,Ferry Road Pennar,2024-01-22T15:10:00.000+00:00,feeder,0040,L1 Current (Min),A,50.88
605820,Ferry Road Pennar,2024-01-22T15:10:00.000+00:00,feeder,0040,L1 Current (Max),A,51.0
605820,Ferry Road Pennar,2024-01-22T15:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,51.0
605820,Ferry Road Pennar,2024-01-22T15:10:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T15:10:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-25.44
605820,Ferry Road Pennar,2024-01-22T15:10:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T15:10:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-3.94
605820,Ferry Road Pennar,2024-01-22T15:10:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T15:10:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-0.31
605820,Ferry Road Pennar,2024-01-22T15:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-22T15:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-22T15:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-22T15:10:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.84964
605820,Ferry Road Pennar,2024-01-22T15:10:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.9881
605820,Ferry Road Pennar,2024-01-22T15:10:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.98297
605820,Ferry Road Pennar,2024-01-22T15:10:00.000+00:00,feeder,0030,L3 Active Power,kW,2.0
605820,Ferry Road Pennar,2024-01-22T15:10:00.000+00:00,feeder,0030,L2 Active Power,kW,10.0
