Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605820,Ferry Road Pennar,2024-01-22T15:10:00.000+00:00,feeder,0030,L1 Active Power,kW,3.0
605820,Ferry Road Pennar,2024-01-22T15:10:00.000+00:00,feeder,0030,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-22T15:10:00.000+00:00,feeder,0030,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-22T15:10:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-22T15:10:00.000+00:00,feeder,0030,L3 Current (Min),A,11.0
605820,Ferry Road Pennar,2024-01-22T15:10:00.000+00:00,feeder,0030,L3 Current (Max),A,11.12
605820,Ferry Road Pennar,2024-01-22T15:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.0
605820,Ferry Road Pennar,2024-01-22T15:10:00.000+00:00,feeder,0030,L2 Current (Min),A,44.12
605820,Ferry Road Pennar,2024-01-22T15:10:00.000+00:00,feeder,0030,L2 Current (Max),A,44.25
605820,Ferry Road Pennar,2024-01-22T15:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,44.25
605820,Ferry Road Pennar,2024-01-22T15:10:00.000+00:00,feeder,0030,L1 Current (Min),A,12.12
605820,Ferry Road Pennar,2024-01-22T15:10:00.000+00:00,feeder,0030,L1 Current (Max),A,12.12
605820,Ferry Road Pennar,2024-01-22T15:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.12
605820,Ferry Road Pennar,2024-01-22T15:10:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T15:10:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,0.25
605820,Ferry Road Pennar,2024-01-22T15:10:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T15:10:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-3.56
605820,Ferry Road Pennar,2024-01-22T15:10:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T15:10:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-5.25
605820,Ferry Road Pennar,2024-01-22T15:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-22T15:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-22T15:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-22T15:10:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.98965
605820,Ferry Road Pennar,2024-01-22T15:10:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.94907
605820,Ferry Road Pennar,2024-01-22T15:10:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.99106
605820,Ferry Road Pennar,2024-01-22T15:10:00.000+00:00,feeder,0020,L3 Active Power,kW,7.0
605820,Ferry Road Pennar,2024-01-22T15:10:00.000+00:00,feeder,0020,L2 Active Power,kW,2.0
605820,Ferry Road Pennar,2024-01-22T15:10:00.000+00:00,feeder,0020,L1 Active Power,kW,9.0
605820,Ferry Road Pennar,2024-01-22T15:10:00.000+00:00,feeder,0020,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-22T15:10:00.000+00:00,feeder,0020,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-22T15:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-22T15:10:00.000+00:00,feeder,0020,L3 Current (Min),A,24.25
605820,Ferry Road Pennar,2024-01-22T15:10:00.000+00:00,feeder,0020,L3 Current (Max),A,32.0
605820,Ferry Road Pennar,2024-01-22T15:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,27.38
605820,Ferry Road Pennar,2024-01-22T15:10:00.000+00:00,feeder,0020,L2 Current (Min),A,9.5
605820,Ferry Road Pennar,2024-01-22T15:10:00.000+00:00,feeder,0020,L2 Current (Max),A,9.62
605820,Ferry Road Pennar,2024-01-22T15:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.5
605820,Ferry Road Pennar,2024-01-22T15:10:00.000+00:00,feeder,0020,L1 Current (Min),A,35.75
605820,Ferry Road Pennar,2024-01-22T15:10:00.000+00:00,feeder,0020,L1 Current (Max),A,35.75
605820,Ferry Road Pennar,2024-01-22T15:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,35.75
605820,Ferry Road Pennar,2024-01-22T15:10:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T15:10:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-5.75
605820,Ferry Road Pennar,2024-01-22T15:10:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T15:10:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-1.5
605820,Ferry Road Pennar,2024-01-22T15:10:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T15:10:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-7.56
605820,Ferry Road Pennar,2024-01-22T15:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-22T15:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-22T15:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-22T15:10:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.99222
605820,Ferry Road Pennar,2024-01-22T15:10:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.99673
605820,Ferry Road Pennar,2024-01-22T15:10:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.95795
605820,Ferry Road Pennar,2024-01-22T15:10:00.000+00:00,feeder,0010,L3 Active Power,kW,7.0
605820,Ferry Road Pennar,2024-01-22T15:10:00.000+00:00,feeder,0010,L2 Active Power,kW,14.0
605820,Ferry Road Pennar,2024-01-22T15:10:00.000+00:00,feeder,0010,L1 Active Power,kW,3.0
605820,Ferry Road Pennar,2024-01-22T15:10:00.000+00:00,feeder,0010,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-22T15:10:00.000+00:00,feeder,0010,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-22T15:10:00.000+00:00,feeder,0010,L3 Current (Min),A,28.25
605820,Ferry Road Pennar,2024-01-22T15:10:00.000+00:00,feeder,0010,L3 Current (Max),A,28.38
605820,Ferry Road Pennar,2024-01-22T15:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,28.38
605820,Ferry Road Pennar,2024-01-22T15:10:00.000+00:00,feeder,0010,L2 Current (Min),A,58.62
605820,Ferry Road Pennar,2024-01-22T15:10:00.000+00:00,feeder,0010,L2 Current (Max),A,58.88
605820,Ferry Road Pennar,2024-01-22T15:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,58.75
605820,Ferry Road Pennar,2024-01-22T15:10:00.000+00:00,feeder,0010,L1 Current (Min),A,14.25
605820,Ferry Road Pennar,2024-01-22T15:10:00.000+00:00,feeder,0010,L1 Current (Max),A,14.38
605820,Ferry Road Pennar,2024-01-22T15:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.38
605820,Ferry Road Pennar,2024-01-22T15:10:00.000+00:00,busbar,,L3 Voltage (Min),V,241.95
605820,Ferry Road Pennar,2024-01-22T15:10:00.000+00:00,busbar,,L3 Voltage (Max),V,242.06
605820,Ferry Road Pennar,2024-01-22T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.0
605820,Ferry Road Pennar,2024-01-22T15:10:00.000+00:00,busbar,,L2 Voltage (Min),V,239.42
605820,Ferry Road Pennar,2024-01-22T15:10:00.000+00:00,busbar,,L2 Voltage (Max),V,239.44
605820,Ferry Road Pennar,2024-01-22T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.42
605820,Ferry Road Pennar,2024-01-22T15:10:00.000+00:00,busbar,,L1 Voltage (Min),V,240.89
605820,Ferry Road Pennar,2024-01-22T15:10:00.000+00:00,busbar,,L1 Voltage (Max),V,240.94
605820,Ferry Road Pennar,2024-01-22T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.91
605820,Ferry Road Pennar,2024-01-22T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
605820,Ferry Road Pennar,2024-01-22T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
605820,Ferry Road Pennar,2024-01-22T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
605820,Ferry Road Pennar,2024-01-22T15:10:00.000+00:00,busbar,,L3 Active Power,kW,25.0
605820,Ferry Road Pennar,2024-01-22T15:10:00.000+00:00,busbar,,L2 Active Power,kW,40.0
605820,Ferry Road Pennar,2024-01-22T15:10:00.000+00:00,busbar,,L1 Active Power,kW,33.0
605820,Ferry Road Pennar,2024-01-22T15:10:00.000+00:00,busbar,,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-22T15:10:00.000+00:00,busbar,,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-22T15:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-22T15:10:00.000+00:00,busbar,,L3 Current (Min),A,103.0
605820,Ferry Road Pennar,2024-01-22T15:10:00.000+00:00,busbar,,L3 Current (Max),A,110.0
605820,Ferry Road Pennar,2024-01-22T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,105.88
605820,Ferry Road Pennar,2024-01-22T15:10:00.000+00:00,busbar,,L2 Current (Min),A,170.62
605820,Ferry Road Pennar,2024-01-22T15:10:00.000+00:00,busbar,,L2 Current (Max),A,171.38
605820,Ferry Road Pennar,2024-01-22T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,171.0
605820,Ferry Road Pennar,2024-01-22T15:10:00.000+00:00,busbar,,L1 Current (Min),A,141.12
605820,Ferry Road Pennar,2024-01-22T15:10:00.000+00:00,busbar,,L1 Current (Max),A,141.25
605820,Ferry Road Pennar,2024-01-22T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,141.25
605820,Ferry Road Pennar,2024-01-22T15:10:00.000+00:00,transformer,,Temperature,C,0.0
605820,Ferry Road Pennar,2024-01-22T15:10:00.000+00:00,ambient,,Temperature,C,0.0
605820,Ferry Road Pennar,2024-01-22T15:00:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T15:00:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,-1.56
605820,Ferry Road Pennar,2024-01-22T15:00:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T15:00:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,-1.19
605820,Ferry Road Pennar,2024-01-22T15:00:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T15:00:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,-4.12
605820,Ferry Road Pennar,2024-01-22T15:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-22T15:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-22T15:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-22T15:00:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,0.97089
605820,Ferry Road Pennar,2024-01-22T15:00:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,0.97552
605820,Ferry Road Pennar,2024-01-22T15:00:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,0.99316
605820,Ferry Road Pennar,2024-01-22T15:00:00.000+00:00,feeder,0050,L3 Active Power,kW,3.0
605820,Ferry Road Pennar,2024-01-22T15:00:00.000+00:00,feeder,0050,L2 Active Power,kW,5.0
605820,Ferry Road Pennar,2024-01-22T15:00:00.000+00:00,feeder,0050,L1 Active Power,kW,9.0
605820,Ferry Road Pennar,2024-01-22T15:00:00.000+00:00,feeder,0050,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-22T15:00:00.000+00:00,feeder,0050,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-22T15:00:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-22T15:00:00.000+00:00,feeder,0050,L3 Current (Min),A,13.12
605820,Ferry Road Pennar,2024-01-22T15:00:00.000+00:00,feeder,0050,L3 Current (Max),A,13.38
605820,Ferry Road Pennar,2024-01-22T15:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,13.25
605820,Ferry Road Pennar,2024-01-22T15:00:00.000+00:00,feeder,0050,L2 Current (Min),A,22.38
605820,Ferry Road Pennar,2024-01-22T15:00:00.000+00:00,feeder,0050,L2 Current (Max),A,22.5
605820,Ferry Road Pennar,2024-01-22T15:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,22.5
605820,Ferry Road Pennar,2024-01-22T15:00:00.000+00:00,feeder,0050,L1 Current (Min),A,39.12
605820,Ferry Road Pennar,2024-01-22T15:00:00.000+00:00,feeder,0050,L1 Current (Max),A,39.25
605820,Ferry Road Pennar,2024-01-22T15:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,39.12
605820,Ferry Road Pennar,2024-01-22T15:00:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T15:00:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-17.44
605820,Ferry Road Pennar,2024-01-22T15:00:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T15:00:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-9.19
605820,Ferry Road Pennar,2024-01-22T15:00:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T15:00:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-3.32
605820,Ferry Road Pennar,2024-01-22T15:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-22T15:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.0
605820,Ferry Road Pennar,2024-01-22T15:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-22T15:00:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.91022
605820,Ferry Road Pennar,2024-01-22T15:00:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.96744
605820,Ferry Road Pennar,2024-01-22T15:00:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.98514
605820,Ferry Road Pennar,2024-01-22T15:00:00.000+00:00,feeder,0040,L3 Active Power,kW,4.0
605820,Ferry Road Pennar,2024-01-22T15:00:00.000+00:00,feeder,0040,L2 Active Power,kW,11.0
605820,Ferry Road Pennar,2024-01-22T15:00:00.000+00:00,feeder,0040,L1 Active Power,kW,13.0
605820,Ferry Road Pennar,2024-01-22T15:00:00.000+00:00,feeder,0040,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-22T15:00:00.000+00:00,feeder,0040,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-22T15:00:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-22T15:00:00.000+00:00,feeder,0040,L3 Current (Min),A,19.88
605820,Ferry Road Pennar,2024-01-22T15:00:00.000+00:00,feeder,0040,L3 Current (Max),A,20.38
605820,Ferry Road Pennar,2024-01-22T15:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,20.25
605820,Ferry Road Pennar,2024-01-22T15:00:00.000+00:00,feeder,0040,L2 Current (Min),A,45.88
605820,Ferry Road Pennar,2024-01-22T15:00:00.000+00:00,feeder,0040,L2 Current (Max),A,46.62
605820,Ferry Road Pennar,2024-01-22T15:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,46.25
605820,Ferry Road Pennar,2024-01-22T15:00:00.000+00:00,feeder,0040,L1 Current (Min),A,54.62
605820,Ferry Road Pennar,2024-01-22T15:00:00.000+00:00,feeder,0040,L1 Current (Max),A,54.88
605820,Ferry Road Pennar,2024-01-22T15:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,54.75
605820,Ferry Road Pennar,2024-01-22T15:00:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T15:00:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-22.44
605820,Ferry Road Pennar,2024-01-22T15:00:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T15:00:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-4.81
605820,Ferry Road Pennar,2024-01-22T15:00:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T15:00:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-1.81
605820,Ferry Road Pennar,2024-01-22T15:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-22T15:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-22T15:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-22T15:00:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.88598
605820,Ferry Road Pennar,2024-01-22T15:00:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.98471
605820,Ferry Road Pennar,2024-01-22T15:00:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.97644
605820,Ferry Road Pennar,2024-01-22T15:00:00.000+00:00,feeder,0030,L3 Active Power,kW,3.0
605820,Ferry Road Pennar,2024-01-22T15:00:00.000+00:00,feeder,0030,L2 Active Power,kW,10.0
605820,Ferry Road Pennar,2024-01-22T15:00:00.000+00:00,feeder,0030,L1 Active Power,kW,3.0
605820,Ferry Road Pennar,2024-01-22T15:00:00.000+00:00,feeder,0030,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-22T15:00:00.000+00:00,feeder,0030,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-22T15:00:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-22T15:00:00.000+00:00,feeder,0030,L3 Current (Min),A,12.25
605820,Ferry Road Pennar,2024-01-22T15:00:00.000+00:00,feeder,0030,L3 Current (Max),A,12.5
605820,Ferry Road Pennar,2024-01-22T15:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.38
605820,Ferry Road Pennar,2024-01-22T15:00:00.000+00:00,feeder,0030,L2 Current (Min),A,41.0
605820,Ferry Road Pennar,2024-01-22T15:00:00.000+00:00,feeder,0030,L2 Current (Max),A,41.38
605820,Ferry Road Pennar,2024-01-22T15:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,41.12
605820,Ferry Road Pennar,2024-01-22T15:00:00.000+00:00,feeder,0030,L1 Current (Min),A,11.88
605820,Ferry Road Pennar,2024-01-22T15:00:00.000+00:00,feeder,0030,L1 Current (Max),A,12.0
605820,Ferry Road Pennar,2024-01-22T15:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.0
605820,Ferry Road Pennar,2024-01-22T15:00:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T15:00:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-6.63
605820,Ferry Road Pennar,2024-01-22T15:00:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T15:00:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-3.56
605820,Ferry Road Pennar,2024-01-22T15:00:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T15:00:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-7.13
605820,Ferry Road Pennar,2024-01-22T15:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-22T15:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-22T15:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-22T15:00:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.98682
605820,Ferry Road Pennar,2024-01-22T15:00:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.94699
605820,Ferry Road Pennar,2024-01-22T15:00:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.96741
605820,Ferry Road Pennar,2024-01-22T15:00:00.000+00:00,feeder,0020,L3 Active Power,kW,6.0
605820,Ferry Road Pennar,2024-01-22T15:00:00.000+00:00,feeder,0020,L2 Active Power,kW,2.0
605820,Ferry Road Pennar,2024-01-22T15:00:00.000+00:00,feeder,0020,L1 Active Power,kW,3.0
605820,Ferry Road Pennar,2024-01-22T15:00:00.000+00:00,feeder,0020,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-22T15:00:00.000+00:00,feeder,0020,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-22T15:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-22T15:00:00.000+00:00,feeder,0020,L3 Current (Min),A,24.75
605820,Ferry Road Pennar,2024-01-22T15:00:00.000+00:00,feeder,0020,L3 Current (Max),A,24.88
605820,Ferry Road Pennar,2024-01-22T15:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.75
605820,Ferry Road Pennar,2024-01-22T15:00:00.000+00:00,feeder,0020,L2 Current (Min),A,8.62
605820,Ferry Road Pennar,2024-01-22T15:00:00.000+00:00,feeder,0020,L2 Current (Max),A,8.62
605820,Ferry Road Pennar,2024-01-22T15:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.62
605820,Ferry Road Pennar,2024-01-22T15:00:00.000+00:00,feeder,0020,L1 Current (Min),A,13.62
605820,Ferry Road Pennar,2024-01-22T15:00:00.000+00:00,feeder,0020,L1 Current (Max),A,13.75
605820,Ferry Road Pennar,2024-01-22T15:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.75
605820,Ferry Road Pennar,2024-01-22T15:00:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T15:00:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-8.75
605820,Ferry Road Pennar,2024-01-22T15:00:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T15:00:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-2.06
605820,Ferry Road Pennar,2024-01-22T15:00:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T15:00:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-3.5
605820,Ferry Road Pennar,2024-01-22T15:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-22T15:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-22T15:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-22T15:00:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.97681
605820,Ferry Road Pennar,2024-01-22T15:00:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.99634
605820,Ferry Road Pennar,2024-01-22T15:00:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.96344
605820,Ferry Road Pennar,2024-01-22T15:00:00.000+00:00,feeder,0010,L3 Active Power,kW,4.0
605820,Ferry Road Pennar,2024-01-22T15:00:00.000+00:00,feeder,0010,L2 Active Power,kW,13.0
605820,Ferry Road Pennar,2024-01-22T15:00:00.000+00:00,feeder,0010,L1 Active Power,kW,3.0
605820,Ferry Road Pennar,2024-01-22T15:00:00.000+00:00,feeder,0010,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-22T15:00:00.000+00:00,feeder,0010,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-22T15:00:00.000+00:00,feeder,0010,L3 Current (Min),A,16.62
605820,Ferry Road Pennar,2024-01-22T15:00:00.000+00:00,feeder,0010,L3 Current (Max),A,16.88
605820,Ferry Road Pennar,2024-01-22T15:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.75
605820,Ferry Road Pennar,2024-01-22T15:00:00.000+00:00,feeder,0010,L2 Current (Min),A,55.5
605820,Ferry Road Pennar,2024-01-22T15:00:00.000+00:00,feeder,0010,L2 Current (Max),A,55.62
605820,Ferry Road Pennar,2024-01-22T15:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,55.5
605820,Ferry Road Pennar,2024-01-22T15:00:00.000+00:00,feeder,0010,L1 Current (Min),A,13.38
605820,Ferry Road Pennar,2024-01-22T15:00:00.000+00:00,feeder,0010,L1 Current (Max),A,13.38
605820,Ferry Road Pennar,2024-01-22T15:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.38
605820,Ferry Road Pennar,2024-01-22T15:00:00.000+00:00,busbar,,L3 Voltage (Min),V,241.8
605820,Ferry Road Pennar,2024-01-22T15:00:00.000+00:00,busbar,,L3 Voltage (Max),V,241.84
605820,Ferry Road Pennar,2024-01-22T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.83
605820,Ferry Road Pennar,2024-01-22T15:00:00.000+00:00,busbar,,L2 Voltage (Min),V,239.47
605820,Ferry Road Pennar,2024-01-22T15:00:00.000+00:00,busbar,,L2 Voltage (Max),V,239.48
605820,Ferry Road Pennar,2024-01-22T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.48
605820,Ferry Road Pennar,2024-01-22T15:00:00.000+00:00,busbar,,L1 Voltage (Min),V,240.44
605820,Ferry Road Pennar,2024-01-22T15:00:00.000+00:00,busbar,,L1 Voltage (Max),V,240.45
605820,Ferry Road Pennar,2024-01-22T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.44
605820,Ferry Road Pennar,2024-01-22T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
605820,Ferry Road Pennar,2024-01-22T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
605820,Ferry Road Pennar,2024-01-22T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
605820,Ferry Road Pennar,2024-01-22T15:00:00.000+00:00,busbar,,L3 Active Power,kW,20.0
605820,Ferry Road Pennar,2024-01-22T15:00:00.000+00:00,busbar,,L2 Active Power,kW,41.0
605820,Ferry Road Pennar,2024-01-22T15:00:00.000+00:00,busbar,,L1 Active Power,kW,31.0
605820,Ferry Road Pennar,2024-01-22T15:00:00.000+00:00,busbar,,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-22T15:00:00.000+00:00,busbar,,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-22T15:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-22T15:00:00.000+00:00,busbar,,L3 Current (Min),A,86.5
605820,Ferry Road Pennar,2024-01-22T15:00:00.000+00:00,busbar,,L3 Current (Max),A,86.62
605820,Ferry Road Pennar,2024-01-22T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,86.62
605820,Ferry Road Pennar,2024-01-22T15:00:00.000+00:00,busbar,,L2 Current (Min),A,173.12
605820,Ferry Road Pennar,2024-01-22T15:00:00.000+00:00,busbar,,L2 Current (Max),A,174.25
605820,Ferry Road Pennar,2024-01-22T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,173.62
605820,Ferry Road Pennar,2024-01-22T15:00:00.000+00:00,busbar,,L1 Current (Min),A,132.75
605820,Ferry Road Pennar,2024-01-22T15:00:00.000+00:00,busbar,,L1 Current (Max),A,132.88
605820,Ferry Road Pennar,2024-01-22T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,132.75
605820,Ferry Road Pennar,2024-01-22T15:00:00.000+00:00,transformer,,Temperature,C,0.0
605820,Ferry Road Pennar,2024-01-22T15:00:00.000+00:00,ambient,,Temperature,C,0.0
605820,Ferry Road Pennar,2024-01-22T14:50:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T14:50:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,-1.38
605820,Ferry Road Pennar,2024-01-22T14:50:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T14:50:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,-4.5
605820,Ferry Road Pennar,2024-01-22T14:50:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T14:50:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,-5.56
605820,Ferry Road Pennar,2024-01-22T14:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-22T14:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-22T14:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-22T14:50:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,0.98413
605820,Ferry Road Pennar,2024-01-22T14:50:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,0.96643
605820,Ferry Road Pennar,2024-01-22T14:50:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,0.99152
605820,Ferry Road Pennar,2024-01-22T14:50:00.000+00:00,feeder,0050,L3 Active Power,kW,6.0
605820,Ferry Road Pennar,2024-01-22T14:50:00.000+00:00,feeder,0050,L2 Active Power,kW,4.0
605820,Ferry Road Pennar,2024-01-22T14:50:00.000+00:00,feeder,0050,L1 Active Power,kW,9.0
605820,Ferry Road Pennar,2024-01-22T14:50:00.000+00:00,feeder,0050,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-22T14:50:00.000+00:00,feeder,0050,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-22T14:50:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-22T14:50:00.000+00:00,feeder,0050,L3 Current (Min),A,25.88
605820,Ferry Road Pennar,2024-01-22T14:50:00.000+00:00,feeder,0050,L3 Current (Max),A,25.88
605820,Ferry Road Pennar,2024-01-22T14:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,25.88
605820,Ferry Road Pennar,2024-01-22T14:50:00.000+00:00,feeder,0050,L2 Current (Min),A,18.88
605820,Ferry Road Pennar,2024-01-22T14:50:00.000+00:00,feeder,0050,L2 Current (Max),A,18.88
605820,Ferry Road Pennar,2024-01-22T14:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,18.88
605820,Ferry Road Pennar,2024-01-22T14:50:00.000+00:00,feeder,0050,L1 Current (Min),A,39.12
605820,Ferry Road Pennar,2024-01-22T14:50:00.000+00:00,feeder,0050,L1 Current (Max),A,39.12
605820,Ferry Road Pennar,2024-01-22T14:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,39.12
605820,Ferry Road Pennar,2024-01-22T14:50:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T14:50:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-5.06
605820,Ferry Road Pennar,2024-01-22T14:50:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T14:50:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-11.81
605820,Ferry Road Pennar,2024-01-22T14:50:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T14:50:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-5.75
605820,Ferry Road Pennar,2024-01-22T14:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-22T14:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-22T14:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.0
605820,Ferry Road Pennar,2024-01-22T14:50:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.97324
605820,Ferry Road Pennar,2024-01-22T14:50:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.91684
605820,Ferry Road Pennar,2024-01-22T14:50:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.98187
605820,Ferry Road Pennar,2024-01-22T14:50:00.000+00:00,feeder,0040,L3 Active Power,kW,7.0
605820,Ferry Road Pennar,2024-01-22T14:50:00.000+00:00,feeder,0040,L2 Active Power,kW,5.0
605820,Ferry Road Pennar,2024-01-22T14:50:00.000+00:00,feeder,0040,L1 Active Power,kW,16.0
605820,Ferry Road Pennar,2024-01-22T14:50:00.000+00:00,feeder,0040,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-22T14:50:00.000+00:00,feeder,0040,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-22T14:50:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-22T14:50:00.000+00:00,feeder,0040,L3 Current (Min),A,30.0
605820,Ferry Road Pennar,2024-01-22T14:50:00.000+00:00,feeder,0040,L3 Current (Max),A,30.25
605820,Ferry Road Pennar,2024-01-22T14:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,30.12
605820,Ferry Road Pennar,2024-01-22T14:50:00.000+00:00,feeder,0040,L2 Current (Min),A,23.12
605820,Ferry Road Pennar,2024-01-22T14:50:00.000+00:00,feeder,0040,L2 Current (Max),A,23.12
605820,Ferry Road Pennar,2024-01-22T14:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,23.12
605820,Ferry Road Pennar,2024-01-22T14:50:00.000+00:00,feeder,0040,L1 Current (Min),A,66.0
605820,Ferry Road Pennar,2024-01-22T14:50:00.000+00:00,feeder,0040,L1 Current (Max),A,66.0
605820,Ferry Road Pennar,2024-01-22T14:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,66.0
605820,Ferry Road Pennar,2024-01-22T14:50:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T14:50:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-20.38
605820,Ferry Road Pennar,2024-01-22T14:50:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T14:50:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-3.94
605820,Ferry Road Pennar,2024-01-22T14:50:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T14:50:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,2.94
605820,Ferry Road Pennar,2024-01-22T14:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-22T14:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-22T14:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-22T14:50:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.86471
605820,Ferry Road Pennar,2024-01-22T14:50:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.98166
605820,Ferry Road Pennar,2024-01-22T14:50:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.98642
605820,Ferry Road Pennar,2024-01-22T14:50:00.000+00:00,feeder,0030,L3 Active Power,kW,2.0
605820,Ferry Road Pennar,2024-01-22T14:50:00.000+00:00,feeder,0030,L2 Active Power,kW,8.0
605820,Ferry Road Pennar,2024-01-22T14:50:00.000+00:00,feeder,0030,L1 Active Power,kW,3.0
605820,Ferry Road Pennar,2024-01-22T14:50:00.000+00:00,feeder,0030,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-22T14:50:00.000+00:00,feeder,0030,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-22T14:50:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-22T14:50:00.000+00:00,feeder,0030,L3 Current (Min),A,10.25
605820,Ferry Road Pennar,2024-01-22T14:50:00.000+00:00,feeder,0030,L3 Current (Max),A,10.38
605820,Ferry Road Pennar,2024-01-22T14:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.38
605820,Ferry Road Pennar,2024-01-22T14:50:00.000+00:00,feeder,0030,L2 Current (Min),A,30.88
605820,Ferry Road Pennar,2024-01-22T14:50:00.000+00:00,feeder,0030,L2 Current (Max),A,35.12
605820,Ferry Road Pennar,2024-01-22T14:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,33.0
605820,Ferry Road Pennar,2024-01-22T14:50:00.000+00:00,feeder,0030,L1 Current (Min),A,14.25
605820,Ferry Road Pennar,2024-01-22T14:50:00.000+00:00,feeder,0030,L1 Current (Max),A,14.25
605820,Ferry Road Pennar,2024-01-22T14:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.25
605820,Ferry Road Pennar,2024-01-22T14:50:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T14:50:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-8.06
605820,Ferry Road Pennar,2024-01-22T14:50:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T14:50:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-2.94
605820,Ferry Road Pennar,2024-01-22T14:50:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T14:50:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-2.88
605820,Ferry Road Pennar,2024-01-22T14:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-22T14:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-22T14:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-22T14:50:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.97198
605820,Ferry Road Pennar,2024-01-22T14:50:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.9552
605820,Ferry Road Pennar,2024-01-22T14:50:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.9888
605820,Ferry Road Pennar,2024-01-22T14:50:00.000+00:00,feeder,0020,L3 Active Power,kW,3.0
605820,Ferry Road Pennar,2024-01-22T14:50:00.000+00:00,feeder,0020,L2 Active Power,kW,2.0
605820,Ferry Road Pennar,2024-01-22T14:50:00.000+00:00,feeder,0020,L1 Active Power,kW,6.0
605820,Ferry Road Pennar,2024-01-22T14:50:00.000+00:00,feeder,0020,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-22T14:50:00.000+00:00,feeder,0020,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-22T14:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-22T14:50:00.000+00:00,feeder,0020,L3 Current (Min),A,14.38
605820,Ferry Road Pennar,2024-01-22T14:50:00.000+00:00,feeder,0020,L3 Current (Max),A,14.5
605820,Ferry Road Pennar,2024-01-22T14:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.5
605820,Ferry Road Pennar,2024-01-22T14:50:00.000+00:00,feeder,0020,L2 Current (Min),A,9.62
605820,Ferry Road Pennar,2024-01-22T14:50:00.000+00:00,feeder,0020,L2 Current (Max),A,9.75
605820,Ferry Road Pennar,2024-01-22T14:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.75
605820,Ferry Road Pennar,2024-01-22T14:50:00.000+00:00,feeder,0020,L1 Current (Min),A,23.38
605820,Ferry Road Pennar,2024-01-22T14:50:00.000+00:00,feeder,0020,L1 Current (Max),A,23.5
605820,Ferry Road Pennar,2024-01-22T14:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.5
605820,Ferry Road Pennar,2024-01-22T14:50:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T14:50:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-12.63
605820,Ferry Road Pennar,2024-01-22T14:50:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T14:50:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-10.25
605820,Ferry Road Pennar,2024-01-22T14:50:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T14:50:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,0.06
605820,Ferry Road Pennar,2024-01-22T14:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-22T14:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-22T14:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-22T14:50:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.9635
605820,Ferry Road Pennar,2024-01-22T14:50:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.91931
605820,Ferry Road Pennar,2024-01-22T14:50:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.98639
605820,Ferry Road Pennar,2024-01-22T14:50:00.000+00:00,feeder,0010,L3 Active Power,kW,3.0
605820,Ferry Road Pennar,2024-01-22T14:50:00.000+00:00,feeder,0010,L2 Active Power,kW,3.0
605820,Ferry Road Pennar,2024-01-22T14:50:00.000+00:00,feeder,0010,L1 Active Power,kW,5.0
605820,Ferry Road Pennar,2024-01-22T14:50:00.000+00:00,feeder,0010,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-22T14:50:00.000+00:00,feeder,0010,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-22T14:50:00.000+00:00,feeder,0010,L3 Current (Min),A,14.75
605820,Ferry Road Pennar,2024-01-22T14:50:00.000+00:00,feeder,0010,L3 Current (Max),A,14.75
605820,Ferry Road Pennar,2024-01-22T14:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.75
605820,Ferry Road Pennar,2024-01-22T14:50:00.000+00:00,feeder,0010,L2 Current (Min),A,13.12
605820,Ferry Road Pennar,2024-01-22T14:50:00.000+00:00,feeder,0010,L2 Current (Max),A,13.12
605820,Ferry Road Pennar,2024-01-22T14:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.12
605820,Ferry Road Pennar,2024-01-22T14:50:00.000+00:00,feeder,0010,L1 Current (Min),A,19.12
605820,Ferry Road Pennar,2024-01-22T14:50:00.000+00:00,feeder,0010,L1 Current (Max),A,19.12
605820,Ferry Road Pennar,2024-01-22T14:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.12
605820,Ferry Road Pennar,2024-01-22T14:50:00.000+00:00,busbar,,L3 Voltage (Min),V,240.23
605820,Ferry Road Pennar,2024-01-22T14:50:00.000+00:00,busbar,,L3 Voltage (Max),V,240.23
605820,Ferry Road Pennar,2024-01-22T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.23
605820,Ferry Road Pennar,2024-01-22T14:50:00.000+00:00,busbar,,L2 Voltage (Min),V,238.25
605820,Ferry Road Pennar,2024-01-22T14:50:00.000+00:00,busbar,,L2 Voltage (Max),V,238.3
605820,Ferry Road Pennar,2024-01-22T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.28
605820,Ferry Road Pennar,2024-01-22T14:50:00.000+00:00,busbar,,L1 Voltage (Min),V,238.91
605820,Ferry Road Pennar,2024-01-22T14:50:00.000+00:00,busbar,,L1 Voltage (Max),V,238.91
605820,Ferry Road Pennar,2024-01-22T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.91
605820,Ferry Road Pennar,2024-01-22T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
605820,Ferry Road Pennar,2024-01-22T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
605820,Ferry Road Pennar,2024-01-22T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
605820,Ferry Road Pennar,2024-01-22T14:50:00.000+00:00,busbar,,L3 Active Power,kW,22.0
605820,Ferry Road Pennar,2024-01-22T14:50:00.000+00:00,busbar,,L2 Active Power,kW,22.0
605820,Ferry Road Pennar,2024-01-22T14:50:00.000+00:00,busbar,,L1 Active Power,kW,38.0
605820,Ferry Road Pennar,2024-01-22T14:50:00.000+00:00,busbar,,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-22T14:50:00.000+00:00,busbar,,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-22T14:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-22T14:50:00.000+00:00,busbar,,L3 Current (Min),A,94.88
605820,Ferry Road Pennar,2024-01-22T14:50:00.000+00:00,busbar,,L3 Current (Max),A,95.12
605820,Ferry Road Pennar,2024-01-22T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,95.0
605820,Ferry Road Pennar,2024-01-22T14:50:00.000+00:00,busbar,,L2 Current (Min),A,95.38
605820,Ferry Road Pennar,2024-01-22T14:50:00.000+00:00,busbar,,L2 Current (Max),A,99.62
605820,Ferry Road Pennar,2024-01-22T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,97.5
605820,Ferry Road Pennar,2024-01-22T14:50:00.000+00:00,busbar,,L1 Current (Min),A,161.75
605820,Ferry Road Pennar,2024-01-22T14:50:00.000+00:00,busbar,,L1 Current (Max),A,161.88
605820,Ferry Road Pennar,2024-01-22T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,161.88
605820,Ferry Road Pennar,2024-01-22T14:50:00.000+00:00,transformer,,Temperature,C,0.0
605820,Ferry Road Pennar,2024-01-22T14:50:00.000+00:00,ambient,,Temperature,C,0.0
605820,Ferry Road Pennar,2024-01-22T14:40:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T14:40:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,-3.75
605820,Ferry Road Pennar,2024-01-22T14:40:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T14:40:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,-3.25
605820,Ferry Road Pennar,2024-01-22T14:40:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T14:40:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,-9.81
605820,Ferry Road Pennar,2024-01-22T14:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-22T14:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-22T14:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-22T14:40:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,0.98782
605820,Ferry Road Pennar,2024-01-22T14:40:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,0.92123
605820,Ferry Road Pennar,2024-01-22T14:40:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,0.97147
605820,Ferry Road Pennar,2024-01-22T14:40:00.000+00:00,feeder,0050,L3 Active Power,kW,6.0
605820,Ferry Road Pennar,2024-01-22T14:40:00.000+00:00,feeder,0050,L2 Active Power,kW,3.0
605820,Ferry Road Pennar,2024-01-22T14:40:00.000+00:00,feeder,0050,L1 Active Power,kW,4.0
605820,Ferry Road Pennar,2024-01-22T14:40:00.000+00:00,feeder,0050,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-22T14:40:00.000+00:00,feeder,0050,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-22T14:40:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-22T14:40:00.000+00:00,feeder,0050,L3 Current (Min),A,24.25
605820,Ferry Road Pennar,2024-01-22T14:40:00.000+00:00,feeder,0050,L3 Current (Max),A,24.25
605820,Ferry Road Pennar,2024-01-22T14:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,24.25
605820,Ferry Road Pennar,2024-01-22T14:40:00.000+00:00,feeder,0050,L2 Current (Min),A,12.62
605820,Ferry Road Pennar,2024-01-22T14:40:00.000+00:00,feeder,0050,L2 Current (Max),A,12.75
605820,Ferry Road Pennar,2024-01-22T14:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,12.62
605820,Ferry Road Pennar,2024-01-22T14:40:00.000+00:00,feeder,0050,L1 Current (Min),A,18.38
605820,Ferry Road Pennar,2024-01-22T14:40:00.000+00:00,feeder,0050,L1 Current (Max),A,18.38
605820,Ferry Road Pennar,2024-01-22T14:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,18.38
605820,Ferry Road Pennar,2024-01-22T14:40:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T14:40:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-12.19
605820,Ferry Road Pennar,2024-01-22T14:40:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T14:40:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-20.62
605820,Ferry Road Pennar,2024-01-22T14:40:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T14:40:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-3.56
605820,Ferry Road Pennar,2024-01-22T14:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-22T14:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-22T14:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-22T14:40:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.91324
605820,Ferry Road Pennar,2024-01-22T14:40:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.90686
605820,Ferry Road Pennar,2024-01-22T14:40:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.98959
605820,Ferry Road Pennar,2024-01-22T14:40:00.000+00:00,feeder,0040,L3 Active Power,kW,4.0
605820,Ferry Road Pennar,2024-01-22T14:40:00.000+00:00,feeder,0040,L2 Active Power,kW,5.0
605820,Ferry Road Pennar,2024-01-22T14:40:00.000+00:00,feeder,0040,L1 Active Power,kW,16.0
605820,Ferry Road Pennar,2024-01-22T14:40:00.000+00:00,feeder,0040,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-22T14:40:00.000+00:00,feeder,0040,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-22T14:40:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-22T14:40:00.000+00:00,feeder,0040,L3 Current (Min),A,19.25
605820,Ferry Road Pennar,2024-01-22T14:40:00.000+00:00,feeder,0040,L3 Current (Max),A,19.5
605820,Ferry Road Pennar,2024-01-22T14:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,19.5
605820,Ferry Road Pennar,2024-01-22T14:40:00.000+00:00,feeder,0040,L2 Current (Min),A,22.12
605820,Ferry Road Pennar,2024-01-22T14:40:00.000+00:00,feeder,0040,L2 Current (Max),A,22.38
605820,Ferry Road Pennar,2024-01-22T14:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,22.25
605820,Ferry Road Pennar,2024-01-22T14:40:00.000+00:00,feeder,0040,L1 Current (Min),A,67.12
605820,Ferry Road Pennar,2024-01-22T14:40:00.000+00:00,feeder,0040,L1 Current (Max),A,67.38
605820,Ferry Road Pennar,2024-01-22T14:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,67.25
605820,Ferry Road Pennar,2024-01-22T14:40:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T14:40:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-15.87
605820,Ferry Road Pennar,2024-01-22T14:40:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T14:40:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,1.38
605820,Ferry Road Pennar,2024-01-22T14:40:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T14:40:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,0.12
605820,Ferry Road Pennar,2024-01-22T14:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-22T14:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-22T14:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-22T14:40:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.91159
605820,Ferry Road Pennar,2024-01-22T14:40:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.98831
605820,Ferry Road Pennar,2024-01-22T14:40:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.98767
605820,Ferry Road Pennar,2024-01-22T14:40:00.000+00:00,feeder,0030,L3 Active Power,kW,3.0
605820,Ferry Road Pennar,2024-01-22T14:40:00.000+00:00,feeder,0030,L2 Active Power,kW,14.0
605820,Ferry Road Pennar,2024-01-22T14:40:00.000+00:00,feeder,0030,L1 Active Power,kW,3.0
605820,Ferry Road Pennar,2024-01-22T14:40:00.000+00:00,feeder,0030,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-22T14:40:00.000+00:00,feeder,0030,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-22T14:40:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-22T14:40:00.000+00:00,feeder,0030,L3 Current (Min),A,11.62
605820,Ferry Road Pennar,2024-01-22T14:40:00.000+00:00,feeder,0030,L3 Current (Max),A,11.88
605820,Ferry Road Pennar,2024-01-22T14:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.75
605820,Ferry Road Pennar,2024-01-22T14:40:00.000+00:00,feeder,0030,L2 Current (Min),A,59.5
605820,Ferry Road Pennar,2024-01-22T14:40:00.000+00:00,feeder,0030,L2 Current (Max),A,59.88
605820,Ferry Road Pennar,2024-01-22T14:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,59.75
605820,Ferry Road Pennar,2024-01-22T14:40:00.000+00:00,feeder,0030,L1 Current (Min),A,13.5
605820,Ferry Road Pennar,2024-01-22T14:40:00.000+00:00,feeder,0030,L1 Current (Max),A,13.5
605820,Ferry Road Pennar,2024-01-22T14:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.5
605820,Ferry Road Pennar,2024-01-22T14:40:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T14:40:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-1.88
605820,Ferry Road Pennar,2024-01-22T14:40:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T14:40:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,0.38
605820,Ferry Road Pennar,2024-01-22T14:40:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T14:40:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,10.75
605820,Ferry Road Pennar,2024-01-22T14:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-22T14:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-22T14:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-22T14:40:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.99338
605820,Ferry Road Pennar,2024-01-22T14:40:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.95883
605820,Ferry Road Pennar,2024-01-22T14:40:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.92673
605820,Ferry Road Pennar,2024-01-22T14:40:00.000+00:00,feeder,0020,L3 Active Power,kW,5.0
605820,Ferry Road Pennar,2024-01-22T14:40:00.000+00:00,feeder,0020,L2 Active Power,kW,2.0
605820,Ferry Road Pennar,2024-01-22T14:40:00.000+00:00,feeder,0020,L1 Active Power,kW,2.0
605820,Ferry Road Pennar,2024-01-22T14:40:00.000+00:00,feeder,0020,N Current (Min),A,0.0
