Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605820,Ferry Road Pennar,2024-01-22T14:40:00.000+00:00,feeder,0020,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-22T14:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-22T14:40:00.000+00:00,feeder,0020,L3 Current (Min),A,19.62
605820,Ferry Road Pennar,2024-01-22T14:40:00.000+00:00,feeder,0020,L3 Current (Max),A,19.75
605820,Ferry Road Pennar,2024-01-22T14:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.62
605820,Ferry Road Pennar,2024-01-22T14:40:00.000+00:00,feeder,0020,L2 Current (Min),A,8.0
605820,Ferry Road Pennar,2024-01-22T14:40:00.000+00:00,feeder,0020,L2 Current (Max),A,8.38
605820,Ferry Road Pennar,2024-01-22T14:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.25
605820,Ferry Road Pennar,2024-01-22T14:40:00.000+00:00,feeder,0020,L1 Current (Min),A,6.75
605820,Ferry Road Pennar,2024-01-22T14:40:00.000+00:00,feeder,0020,L1 Current (Max),A,6.88
605820,Ferry Road Pennar,2024-01-22T14:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.75
605820,Ferry Road Pennar,2024-01-22T14:40:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T14:40:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-11.56
605820,Ferry Road Pennar,2024-01-22T14:40:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T14:40:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-0.88
605820,Ferry Road Pennar,2024-01-22T14:40:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T14:40:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-2.25
605820,Ferry Road Pennar,2024-01-22T14:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-22T14:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-22T14:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-22T14:40:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.96881
605820,Ferry Road Pennar,2024-01-22T14:40:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.97964
605820,Ferry Road Pennar,2024-01-22T14:40:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.98642
605820,Ferry Road Pennar,2024-01-22T14:40:00.000+00:00,feeder,0010,L3 Active Power,kW,4.0
605820,Ferry Road Pennar,2024-01-22T14:40:00.000+00:00,feeder,0010,L2 Active Power,kW,5.0
605820,Ferry Road Pennar,2024-01-22T14:40:00.000+00:00,feeder,0010,L1 Active Power,kW,5.0
605820,Ferry Road Pennar,2024-01-22T14:40:00.000+00:00,feeder,0010,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-22T14:40:00.000+00:00,feeder,0010,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-22T14:40:00.000+00:00,feeder,0010,L3 Current (Min),A,15.5
605820,Ferry Road Pennar,2024-01-22T14:40:00.000+00:00,feeder,0010,L3 Current (Max),A,15.5
605820,Ferry Road Pennar,2024-01-22T14:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.5
605820,Ferry Road Pennar,2024-01-22T14:40:00.000+00:00,feeder,0010,L2 Current (Min),A,23.12
605820,Ferry Road Pennar,2024-01-22T14:40:00.000+00:00,feeder,0010,L2 Current (Max),A,23.38
605820,Ferry Road Pennar,2024-01-22T14:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,23.25
605820,Ferry Road Pennar,2024-01-22T14:40:00.000+00:00,feeder,0010,L1 Current (Min),A,20.5
605820,Ferry Road Pennar,2024-01-22T14:40:00.000+00:00,feeder,0010,L1 Current (Max),A,20.75
605820,Ferry Road Pennar,2024-01-22T14:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.62
605820,Ferry Road Pennar,2024-01-22T14:40:00.000+00:00,busbar,,L3 Voltage (Min),V,241.38
605820,Ferry Road Pennar,2024-01-22T14:40:00.000+00:00,busbar,,L3 Voltage (Max),V,241.45
605820,Ferry Road Pennar,2024-01-22T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.39
605820,Ferry Road Pennar,2024-01-22T14:40:00.000+00:00,busbar,,L2 Voltage (Min),V,239.27
605820,Ferry Road Pennar,2024-01-22T14:40:00.000+00:00,busbar,,L2 Voltage (Max),V,239.34
605820,Ferry Road Pennar,2024-01-22T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.3
605820,Ferry Road Pennar,2024-01-22T14:40:00.000+00:00,busbar,,L1 Voltage (Min),V,240.2
605820,Ferry Road Pennar,2024-01-22T14:40:00.000+00:00,busbar,,L1 Voltage (Max),V,240.28
605820,Ferry Road Pennar,2024-01-22T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.23
605820,Ferry Road Pennar,2024-01-22T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
605820,Ferry Road Pennar,2024-01-22T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-22T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-22T14:40:00.000+00:00,busbar,,L3 Active Power,kW,21.0
605820,Ferry Road Pennar,2024-01-22T14:40:00.000+00:00,busbar,,L2 Active Power,kW,29.0
605820,Ferry Road Pennar,2024-01-22T14:40:00.000+00:00,busbar,,L1 Active Power,kW,30.0
605820,Ferry Road Pennar,2024-01-22T14:40:00.000+00:00,busbar,,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-22T14:40:00.000+00:00,busbar,,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-22T14:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-22T14:40:00.000+00:00,busbar,,L3 Current (Min),A,89.75
605820,Ferry Road Pennar,2024-01-22T14:40:00.000+00:00,busbar,,L3 Current (Max),A,90.12
605820,Ferry Road Pennar,2024-01-22T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,90.0
605820,Ferry Road Pennar,2024-01-22T14:40:00.000+00:00,busbar,,L2 Current (Min),A,124.62
605820,Ferry Road Pennar,2024-01-22T14:40:00.000+00:00,busbar,,L2 Current (Max),A,125.38
605820,Ferry Road Pennar,2024-01-22T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,125.12
605820,Ferry Road Pennar,2024-01-22T14:40:00.000+00:00,busbar,,L1 Current (Min),A,126.0
605820,Ferry Road Pennar,2024-01-22T14:40:00.000+00:00,busbar,,L1 Current (Max),A,126.38
605820,Ferry Road Pennar,2024-01-22T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,126.25
605820,Ferry Road Pennar,2024-01-22T14:40:00.000+00:00,transformer,,Temperature,C,0.0
605820,Ferry Road Pennar,2024-01-22T14:40:00.000+00:00,ambient,,Temperature,C,0.0
605820,Ferry Road Pennar,2024-01-22T14:30:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T14:30:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,9.37
605820,Ferry Road Pennar,2024-01-22T14:30:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T14:30:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,1.56
605820,Ferry Road Pennar,2024-01-22T14:30:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T14:30:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,-11.0
605820,Ferry Road Pennar,2024-01-22T14:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,1.0
605820,Ferry Road Pennar,2024-01-22T14:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-22T14:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-22T14:30:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,0.94913
605820,Ferry Road Pennar,2024-01-22T14:30:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,0.95206
605820,Ferry Road Pennar,2024-01-22T14:30:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,0.96896
605820,Ferry Road Pennar,2024-01-22T14:30:00.000+00:00,feeder,0050,L3 Active Power,kW,3.0
605820,Ferry Road Pennar,2024-01-22T14:30:00.000+00:00,feeder,0050,L2 Active Power,kW,3.0
605820,Ferry Road Pennar,2024-01-22T14:30:00.000+00:00,feeder,0050,L1 Active Power,kW,5.0
605820,Ferry Road Pennar,2024-01-22T14:30:00.000+00:00,feeder,0050,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-22T14:30:00.000+00:00,feeder,0050,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-22T14:30:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-22T14:30:00.000+00:00,feeder,0050,L3 Current (Min),A,14.38
605820,Ferry Road Pennar,2024-01-22T14:30:00.000+00:00,feeder,0050,L3 Current (Max),A,15.88
605820,Ferry Road Pennar,2024-01-22T14:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,15.12
605820,Ferry Road Pennar,2024-01-22T14:30:00.000+00:00,feeder,0050,L2 Current (Min),A,13.75
605820,Ferry Road Pennar,2024-01-22T14:30:00.000+00:00,feeder,0050,L2 Current (Max),A,13.88
605820,Ferry Road Pennar,2024-01-22T14:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,13.88
605820,Ferry Road Pennar,2024-01-22T14:30:00.000+00:00,feeder,0050,L1 Current (Min),A,21.88
605820,Ferry Road Pennar,2024-01-22T14:30:00.000+00:00,feeder,0050,L1 Current (Max),A,22.12
605820,Ferry Road Pennar,2024-01-22T14:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,22.0
605820,Ferry Road Pennar,2024-01-22T14:30:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T14:30:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-19.0
605820,Ferry Road Pennar,2024-01-22T14:30:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T14:30:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-15.37
605820,Ferry Road Pennar,2024-01-22T14:30:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T14:30:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-5.5
605820,Ferry Road Pennar,2024-01-22T14:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-22T14:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.0
605820,Ferry Road Pennar,2024-01-22T14:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.0
605820,Ferry Road Pennar,2024-01-22T14:30:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.8804
605820,Ferry Road Pennar,2024-01-22T14:30:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.91153
605820,Ferry Road Pennar,2024-01-22T14:30:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.98416
605820,Ferry Road Pennar,2024-01-22T14:30:00.000+00:00,feeder,0040,L3 Active Power,kW,4.0
605820,Ferry Road Pennar,2024-01-22T14:30:00.000+00:00,feeder,0040,L2 Active Power,kW,6.0
605820,Ferry Road Pennar,2024-01-22T14:30:00.000+00:00,feeder,0040,L1 Active Power,kW,16.0
605820,Ferry Road Pennar,2024-01-22T14:30:00.000+00:00,feeder,0040,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-22T14:30:00.000+00:00,feeder,0040,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-22T14:30:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-22T14:30:00.000+00:00,feeder,0040,L3 Current (Min),A,17.88
605820,Ferry Road Pennar,2024-01-22T14:30:00.000+00:00,feeder,0040,L3 Current (Max),A,18.0
605820,Ferry Road Pennar,2024-01-22T14:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,18.0
605820,Ferry Road Pennar,2024-01-22T14:30:00.000+00:00,feeder,0040,L2 Current (Min),A,25.62
605820,Ferry Road Pennar,2024-01-22T14:30:00.000+00:00,feeder,0040,L2 Current (Max),A,25.88
605820,Ferry Road Pennar,2024-01-22T14:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,25.75
605820,Ferry Road Pennar,2024-01-22T14:30:00.000+00:00,feeder,0040,L1 Current (Min),A,67.62
605820,Ferry Road Pennar,2024-01-22T14:30:00.000+00:00,feeder,0040,L1 Current (Max),A,67.75
605820,Ferry Road Pennar,2024-01-22T14:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,67.75
605820,Ferry Road Pennar,2024-01-22T14:30:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T14:30:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-21.62
605820,Ferry Road Pennar,2024-01-22T14:30:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T14:30:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-2.19
605820,Ferry Road Pennar,2024-01-22T14:30:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T14:30:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,0.31
605820,Ferry Road Pennar,2024-01-22T14:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-22T14:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-22T14:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-22T14:30:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.84961
605820,Ferry Road Pennar,2024-01-22T14:30:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.97482
605820,Ferry Road Pennar,2024-01-22T14:30:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.97967
605820,Ferry Road Pennar,2024-01-22T14:30:00.000+00:00,feeder,0030,L3 Active Power,kW,2.0
605820,Ferry Road Pennar,2024-01-22T14:30:00.000+00:00,feeder,0030,L2 Active Power,kW,7.0
605820,Ferry Road Pennar,2024-01-22T14:30:00.000+00:00,feeder,0030,L1 Active Power,kW,3.0
605820,Ferry Road Pennar,2024-01-22T14:30:00.000+00:00,feeder,0030,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-22T14:30:00.000+00:00,feeder,0030,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-22T14:30:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-22T14:30:00.000+00:00,feeder,0030,L3 Current (Min),A,9.12
605820,Ferry Road Pennar,2024-01-22T14:30:00.000+00:00,feeder,0030,L3 Current (Max),A,9.25
605820,Ferry Road Pennar,2024-01-22T14:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.12
605820,Ferry Road Pennar,2024-01-22T14:30:00.000+00:00,feeder,0030,L2 Current (Min),A,31.12
605820,Ferry Road Pennar,2024-01-22T14:30:00.000+00:00,feeder,0030,L2 Current (Max),A,31.38
605820,Ferry Road Pennar,2024-01-22T14:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,31.25
605820,Ferry Road Pennar,2024-01-22T14:30:00.000+00:00,feeder,0030,L1 Current (Min),A,13.38
605820,Ferry Road Pennar,2024-01-22T14:30:00.000+00:00,feeder,0030,L1 Current (Max),A,13.38
605820,Ferry Road Pennar,2024-01-22T14:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.38
605820,Ferry Road Pennar,2024-01-22T14:30:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T14:30:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-2.44
605820,Ferry Road Pennar,2024-01-22T14:30:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T14:30:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,0.38
605820,Ferry Road Pennar,2024-01-22T14:30:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T14:30:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,9.13
605820,Ferry Road Pennar,2024-01-22T14:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-22T14:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-22T14:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-22T14:30:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.99432
605820,Ferry Road Pennar,2024-01-22T14:30:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.99084
605820,Ferry Road Pennar,2024-01-22T14:30:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.87057
605820,Ferry Road Pennar,2024-01-22T14:30:00.000+00:00,feeder,0020,L3 Active Power,kW,5.0
605820,Ferry Road Pennar,2024-01-22T14:30:00.000+00:00,feeder,0020,L2 Active Power,kW,4.0
605820,Ferry Road Pennar,2024-01-22T14:30:00.000+00:00,feeder,0020,L1 Active Power,kW,1.0
605820,Ferry Road Pennar,2024-01-22T14:30:00.000+00:00,feeder,0020,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-22T14:30:00.000+00:00,feeder,0020,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-22T14:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-22T14:30:00.000+00:00,feeder,0020,L3 Current (Min),A,21.12
605820,Ferry Road Pennar,2024-01-22T14:30:00.000+00:00,feeder,0020,L3 Current (Max),A,21.62
605820,Ferry Road Pennar,2024-01-22T14:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.25
605820,Ferry Road Pennar,2024-01-22T14:30:00.000+00:00,feeder,0020,L2 Current (Min),A,17.5
605820,Ferry Road Pennar,2024-01-22T14:30:00.000+00:00,feeder,0020,L2 Current (Max),A,17.75
605820,Ferry Road Pennar,2024-01-22T14:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.62
605820,Ferry Road Pennar,2024-01-22T14:30:00.000+00:00,feeder,0020,L1 Current (Min),A,4.62
605820,Ferry Road Pennar,2024-01-22T14:30:00.000+00:00,feeder,0020,L1 Current (Max),A,4.88
605820,Ferry Road Pennar,2024-01-22T14:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.75
605820,Ferry Road Pennar,2024-01-22T14:30:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T14:30:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-3.19
605820,Ferry Road Pennar,2024-01-22T14:30:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T14:30:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-10.94
605820,Ferry Road Pennar,2024-01-22T14:30:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T14:30:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-5.75
605820,Ferry Road Pennar,2024-01-22T14:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-22T14:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-22T14:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-22T14:30:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.99512
605820,Ferry Road Pennar,2024-01-22T14:30:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.90399
605820,Ferry Road Pennar,2024-01-22T14:30:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.97617
605820,Ferry Road Pennar,2024-01-22T14:30:00.000+00:00,feeder,0010,L3 Active Power,kW,6.0
605820,Ferry Road Pennar,2024-01-22T14:30:00.000+00:00,feeder,0010,L2 Active Power,kW,3.0
605820,Ferry Road Pennar,2024-01-22T14:30:00.000+00:00,feeder,0010,L1 Active Power,kW,5.0
605820,Ferry Road Pennar,2024-01-22T14:30:00.000+00:00,feeder,0010,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-22T14:30:00.000+00:00,feeder,0010,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-22T14:30:00.000+00:00,feeder,0010,L3 Current (Min),A,25.62
605820,Ferry Road Pennar,2024-01-22T14:30:00.000+00:00,feeder,0010,L3 Current (Max),A,25.75
605820,Ferry Road Pennar,2024-01-22T14:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.62
605820,Ferry Road Pennar,2024-01-22T14:30:00.000+00:00,feeder,0010,L2 Current (Min),A,11.5
605820,Ferry Road Pennar,2024-01-22T14:30:00.000+00:00,feeder,0010,L2 Current (Max),A,11.62
605820,Ferry Road Pennar,2024-01-22T14:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.62
605820,Ferry Road Pennar,2024-01-22T14:30:00.000+00:00,feeder,0010,L1 Current (Min),A,16.0
605820,Ferry Road Pennar,2024-01-22T14:30:00.000+00:00,feeder,0010,L1 Current (Max),A,21.38
605820,Ferry Road Pennar,2024-01-22T14:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.62
605820,Ferry Road Pennar,2024-01-22T14:30:00.000+00:00,busbar,,L3 Voltage (Min),V,241.16
605820,Ferry Road Pennar,2024-01-22T14:30:00.000+00:00,busbar,,L3 Voltage (Max),V,241.23
605820,Ferry Road Pennar,2024-01-22T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.2
605820,Ferry Road Pennar,2024-01-22T14:30:00.000+00:00,busbar,,L2 Voltage (Min),V,239.77
605820,Ferry Road Pennar,2024-01-22T14:30:00.000+00:00,busbar,,L2 Voltage (Max),V,239.81
605820,Ferry Road Pennar,2024-01-22T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.78
605820,Ferry Road Pennar,2024-01-22T14:30:00.000+00:00,busbar,,L1 Voltage (Min),V,240.59
605820,Ferry Road Pennar,2024-01-22T14:30:00.000+00:00,busbar,,L1 Voltage (Max),V,240.64
605820,Ferry Road Pennar,2024-01-22T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.62
605820,Ferry Road Pennar,2024-01-22T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
605820,Ferry Road Pennar,2024-01-22T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
605820,Ferry Road Pennar,2024-01-22T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
605820,Ferry Road Pennar,2024-01-22T14:30:00.000+00:00,busbar,,L3 Active Power,kW,20.0
605820,Ferry Road Pennar,2024-01-22T14:30:00.000+00:00,busbar,,L2 Active Power,kW,23.0
605820,Ferry Road Pennar,2024-01-22T14:30:00.000+00:00,busbar,,L1 Active Power,kW,30.0
605820,Ferry Road Pennar,2024-01-22T14:30:00.000+00:00,busbar,,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-22T14:30:00.000+00:00,busbar,,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-22T14:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-22T14:30:00.000+00:00,busbar,,L3 Current (Min),A,86.38
605820,Ferry Road Pennar,2024-01-22T14:30:00.000+00:00,busbar,,L3 Current (Max),A,87.5
605820,Ferry Road Pennar,2024-01-22T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,87.0
605820,Ferry Road Pennar,2024-01-22T14:30:00.000+00:00,busbar,,L2 Current (Min),A,98.88
605820,Ferry Road Pennar,2024-01-22T14:30:00.000+00:00,busbar,,L2 Current (Max),A,99.62
605820,Ferry Road Pennar,2024-01-22T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,99.12
605820,Ferry Road Pennar,2024-01-22T14:30:00.000+00:00,busbar,,L1 Current (Min),A,123.38
605820,Ferry Road Pennar,2024-01-22T14:30:00.000+00:00,busbar,,L1 Current (Max),A,128.75
605820,Ferry Road Pennar,2024-01-22T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,127.0
605820,Ferry Road Pennar,2024-01-22T14:30:00.000+00:00,transformer,,Temperature,C,0.0
605820,Ferry Road Pennar,2024-01-22T14:30:00.000+00:00,ambient,,Temperature,C,0.0
605820,Ferry Road Pennar,2024-01-22T14:20:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T14:20:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,6.5
605820,Ferry Road Pennar,2024-01-22T14:20:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T14:20:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,-1.62
605820,Ferry Road Pennar,2024-01-22T14:20:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T14:20:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,-11.0
605820,Ferry Road Pennar,2024-01-22T14:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-22T14:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-22T14:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-22T14:20:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,0.96835
605820,Ferry Road Pennar,2024-01-22T14:20:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,0.96774
605820,Ferry Road Pennar,2024-01-22T14:20:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,0.96713
605820,Ferry Road Pennar,2024-01-22T14:20:00.000+00:00,feeder,0050,L3 Active Power,kW,3.0
605820,Ferry Road Pennar,2024-01-22T14:20:00.000+00:00,feeder,0050,L2 Active Power,kW,5.0
605820,Ferry Road Pennar,2024-01-22T14:20:00.000+00:00,feeder,0050,L1 Active Power,kW,5.0
605820,Ferry Road Pennar,2024-01-22T14:20:00.000+00:00,feeder,0050,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-22T14:20:00.000+00:00,feeder,0050,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-22T14:20:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-22T14:20:00.000+00:00,feeder,0050,L3 Current (Min),A,14.38
605820,Ferry Road Pennar,2024-01-22T14:20:00.000+00:00,feeder,0050,L3 Current (Max),A,14.5
605820,Ferry Road Pennar,2024-01-22T14:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,14.5
605820,Ferry Road Pennar,2024-01-22T14:20:00.000+00:00,feeder,0050,L2 Current (Min),A,20.12
605820,Ferry Road Pennar,2024-01-22T14:20:00.000+00:00,feeder,0050,L2 Current (Max),A,20.25
605820,Ferry Road Pennar,2024-01-22T14:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,20.12
605820,Ferry Road Pennar,2024-01-22T14:20:00.000+00:00,feeder,0050,L1 Current (Min),A,19.75
605820,Ferry Road Pennar,2024-01-22T14:20:00.000+00:00,feeder,0050,L1 Current (Max),A,20.0
605820,Ferry Road Pennar,2024-01-22T14:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,19.88
605820,Ferry Road Pennar,2024-01-22T14:20:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T14:20:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-14.37
605820,Ferry Road Pennar,2024-01-22T14:20:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T14:20:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-12.19
605820,Ferry Road Pennar,2024-01-22T14:20:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T14:20:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-5.31
605820,Ferry Road Pennar,2024-01-22T14:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-22T14:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-22T14:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-22T14:20:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.90426
605820,Ferry Road Pennar,2024-01-22T14:20:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.93491
605820,Ferry Road Pennar,2024-01-22T14:20:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.98239
605820,Ferry Road Pennar,2024-01-22T14:20:00.000+00:00,feeder,0040,L3 Active Power,kW,5.0
605820,Ferry Road Pennar,2024-01-22T14:20:00.000+00:00,feeder,0040,L2 Active Power,kW,6.0
605820,Ferry Road Pennar,2024-01-22T14:20:00.000+00:00,feeder,0040,L1 Active Power,kW,14.0
605820,Ferry Road Pennar,2024-01-22T14:20:00.000+00:00,feeder,0040,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-22T14:20:00.000+00:00,feeder,0040,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-22T14:20:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-22T14:20:00.000+00:00,feeder,0040,L3 Current (Min),A,21.25
605820,Ferry Road Pennar,2024-01-22T14:20:00.000+00:00,feeder,0040,L3 Current (Max),A,21.25
605820,Ferry Road Pennar,2024-01-22T14:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,21.25
605820,Ferry Road Pennar,2024-01-22T14:20:00.000+00:00,feeder,0040,L2 Current (Min),A,28.25
605820,Ferry Road Pennar,2024-01-22T14:20:00.000+00:00,feeder,0040,L2 Current (Max),A,28.25
605820,Ferry Road Pennar,2024-01-22T14:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,28.25
605820,Ferry Road Pennar,2024-01-22T14:20:00.000+00:00,feeder,0040,L1 Current (Min),A,60.75
605820,Ferry Road Pennar,2024-01-22T14:20:00.000+00:00,feeder,0040,L1 Current (Max),A,60.88
605820,Ferry Road Pennar,2024-01-22T14:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,60.75
605820,Ferry Road Pennar,2024-01-22T14:20:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T14:20:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-25.56
605820,Ferry Road Pennar,2024-01-22T14:20:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T14:20:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-3.25
605820,Ferry Road Pennar,2024-01-22T14:20:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T14:20:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-1.75
605820,Ferry Road Pennar,2024-01-22T14:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-22T14:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-22T14:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-22T14:20:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.84683
605820,Ferry Road Pennar,2024-01-22T14:20:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.96869
605820,Ferry Road Pennar,2024-01-22T14:20:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.98132
605820,Ferry Road Pennar,2024-01-22T14:20:00.000+00:00,feeder,0030,L3 Active Power,kW,2.0
605820,Ferry Road Pennar,2024-01-22T14:20:00.000+00:00,feeder,0030,L2 Active Power,kW,6.0
605820,Ferry Road Pennar,2024-01-22T14:20:00.000+00:00,feeder,0030,L1 Active Power,kW,3.0
605820,Ferry Road Pennar,2024-01-22T14:20:00.000+00:00,feeder,0030,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-22T14:20:00.000+00:00,feeder,0030,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-22T14:20:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-22T14:20:00.000+00:00,feeder,0030,L3 Current (Min),A,10.5
605820,Ferry Road Pennar,2024-01-22T14:20:00.000+00:00,feeder,0030,L3 Current (Max),A,10.5
605820,Ferry Road Pennar,2024-01-22T14:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.5
605820,Ferry Road Pennar,2024-01-22T14:20:00.000+00:00,feeder,0030,L2 Current (Min),A,24.38
605820,Ferry Road Pennar,2024-01-22T14:20:00.000+00:00,feeder,0030,L2 Current (Max),A,24.75
605820,Ferry Road Pennar,2024-01-22T14:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,24.62
605820,Ferry Road Pennar,2024-01-22T14:20:00.000+00:00,feeder,0030,L1 Current (Min),A,13.5
605820,Ferry Road Pennar,2024-01-22T14:20:00.000+00:00,feeder,0030,L1 Current (Max),A,13.62
605820,Ferry Road Pennar,2024-01-22T14:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.5
605820,Ferry Road Pennar,2024-01-22T14:20:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T14:20:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-0.38
605820,Ferry Road Pennar,2024-01-22T14:20:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T14:20:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-4.12
605820,Ferry Road Pennar,2024-01-22T14:20:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T14:20:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-7.5
605820,Ferry Road Pennar,2024-01-22T14:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-22T14:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-22T14:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-22T14:20:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.99664
605820,Ferry Road Pennar,2024-01-22T14:20:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.96582
605820,Ferry Road Pennar,2024-01-22T14:20:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.92346
605820,Ferry Road Pennar,2024-01-22T14:20:00.000+00:00,feeder,0020,L3 Active Power,kW,6.0
605820,Ferry Road Pennar,2024-01-22T14:20:00.000+00:00,feeder,0020,L2 Active Power,kW,2.0
605820,Ferry Road Pennar,2024-01-22T14:20:00.000+00:00,feeder,0020,L1 Active Power,kW,2.0
605820,Ferry Road Pennar,2024-01-22T14:20:00.000+00:00,feeder,0020,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-22T14:20:00.000+00:00,feeder,0020,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-22T14:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-22T14:20:00.000+00:00,feeder,0020,L3 Current (Min),A,25.88
605820,Ferry Road Pennar,2024-01-22T14:20:00.000+00:00,feeder,0020,L3 Current (Max),A,26.0
605820,Ferry Road Pennar,2024-01-22T14:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.0
605820,Ferry Road Pennar,2024-01-22T14:20:00.000+00:00,feeder,0020,L2 Current (Min),A,9.12
605820,Ferry Road Pennar,2024-01-22T14:20:00.000+00:00,feeder,0020,L2 Current (Max),A,9.12
605820,Ferry Road Pennar,2024-01-22T14:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.12
605820,Ferry Road Pennar,2024-01-22T14:20:00.000+00:00,feeder,0020,L1 Current (Min),A,7.88
605820,Ferry Road Pennar,2024-01-22T14:20:00.000+00:00,feeder,0020,L1 Current (Max),A,7.88
605820,Ferry Road Pennar,2024-01-22T14:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.88
605820,Ferry Road Pennar,2024-01-22T14:20:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T14:20:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-5.62
605820,Ferry Road Pennar,2024-01-22T14:20:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T14:20:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-3.19
605820,Ferry Road Pennar,2024-01-22T14:20:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T14:20:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-4.31
605820,Ferry Road Pennar,2024-01-22T14:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-22T14:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-22T14:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-22T14:20:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.98483
605820,Ferry Road Pennar,2024-01-22T14:20:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.97967
605820,Ferry Road Pennar,2024-01-22T14:20:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.97858
605820,Ferry Road Pennar,2024-01-22T14:20:00.000+00:00,feeder,0010,L3 Active Power,kW,4.0
605820,Ferry Road Pennar,2024-01-22T14:20:00.000+00:00,feeder,0010,L2 Active Power,kW,6.0
605820,Ferry Road Pennar,2024-01-22T14:20:00.000+00:00,feeder,0010,L1 Active Power,kW,5.0
605820,Ferry Road Pennar,2024-01-22T14:20:00.000+00:00,feeder,0010,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-22T14:20:00.000+00:00,feeder,0010,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-22T14:20:00.000+00:00,feeder,0010,L3 Current (Min),A,17.12
605820,Ferry Road Pennar,2024-01-22T14:20:00.000+00:00,feeder,0010,L3 Current (Max),A,17.12
605820,Ferry Road Pennar,2024-01-22T14:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.12
605820,Ferry Road Pennar,2024-01-22T14:20:00.000+00:00,feeder,0010,L2 Current (Min),A,23.38
605820,Ferry Road Pennar,2024-01-22T14:20:00.000+00:00,feeder,0010,L2 Current (Max),A,23.38
605820,Ferry Road Pennar,2024-01-22T14:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,23.38
605820,Ferry Road Pennar,2024-01-22T14:20:00.000+00:00,feeder,0010,L1 Current (Min),A,18.88
605820,Ferry Road Pennar,2024-01-22T14:20:00.000+00:00,feeder,0010,L1 Current (Max),A,20.25
605820,Ferry Road Pennar,2024-01-22T14:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.62
605820,Ferry Road Pennar,2024-01-22T14:20:00.000+00:00,busbar,,L3 Voltage (Min),V,241.78
605820,Ferry Road Pennar,2024-01-22T14:20:00.000+00:00,busbar,,L3 Voltage (Max),V,241.8
605820,Ferry Road Pennar,2024-01-22T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.8
605820,Ferry Road Pennar,2024-01-22T14:20:00.000+00:00,busbar,,L2 Voltage (Min),V,240.08
605820,Ferry Road Pennar,2024-01-22T14:20:00.000+00:00,busbar,,L2 Voltage (Max),V,240.09
605820,Ferry Road Pennar,2024-01-22T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.08
605820,Ferry Road Pennar,2024-01-22T14:20:00.000+00:00,busbar,,L1 Voltage (Min),V,240.62
605820,Ferry Road Pennar,2024-01-22T14:20:00.000+00:00,busbar,,L1 Voltage (Max),V,240.67
605820,Ferry Road Pennar,2024-01-22T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.64
605820,Ferry Road Pennar,2024-01-22T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
605820,Ferry Road Pennar,2024-01-22T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
605820,Ferry Road Pennar,2024-01-22T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
605820,Ferry Road Pennar,2024-01-22T14:20:00.000+00:00,busbar,,L3 Active Power,kW,21.0
605820,Ferry Road Pennar,2024-01-22T14:20:00.000+00:00,busbar,,L2 Active Power,kW,24.0
605820,Ferry Road Pennar,2024-01-22T14:20:00.000+00:00,busbar,,L1 Active Power,kW,29.0
605820,Ferry Road Pennar,2024-01-22T14:20:00.000+00:00,busbar,,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-22T14:20:00.000+00:00,busbar,,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-22T14:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-22T14:20:00.000+00:00,busbar,,L3 Current (Min),A,87.62
605820,Ferry Road Pennar,2024-01-22T14:20:00.000+00:00,busbar,,L3 Current (Max),A,87.62
605820,Ferry Road Pennar,2024-01-22T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,87.62
605820,Ferry Road Pennar,2024-01-22T14:20:00.000+00:00,busbar,,L2 Current (Min),A,105.38
605820,Ferry Road Pennar,2024-01-22T14:20:00.000+00:00,busbar,,L2 Current (Max),A,105.5
605820,Ferry Road Pennar,2024-01-22T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,105.38
605820,Ferry Road Pennar,2024-01-22T14:20:00.000+00:00,busbar,,L1 Current (Min),A,120.75
605820,Ferry Road Pennar,2024-01-22T14:20:00.000+00:00,busbar,,L1 Current (Max),A,122.25
605820,Ferry Road Pennar,2024-01-22T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,121.5
605820,Ferry Road Pennar,2024-01-22T14:20:00.000+00:00,transformer,,Temperature,C,0.0
605820,Ferry Road Pennar,2024-01-22T14:20:00.000+00:00,ambient,,Temperature,C,0.0
605820,Ferry Road Pennar,2024-01-22T14:10:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T14:10:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,-5.44
605820,Ferry Road Pennar,2024-01-22T14:10:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T14:10:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,0.75
605820,Ferry Road Pennar,2024-01-22T14:10:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T14:10:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,-6.94
605820,Ferry Road Pennar,2024-01-22T14:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-22T14:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-22T14:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-22T14:10:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,0.97433
605820,Ferry Road Pennar,2024-01-22T14:10:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,0.97311
605820,Ferry Road Pennar,2024-01-22T14:10:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,0.98114
605820,Ferry Road Pennar,2024-01-22T14:10:00.000+00:00,feeder,0050,L3 Active Power,kW,5.0
605820,Ferry Road Pennar,2024-01-22T14:10:00.000+00:00,feeder,0050,L2 Active Power,kW,5.0
605820,Ferry Road Pennar,2024-01-22T14:10:00.000+00:00,feeder,0050,L1 Active Power,kW,5.0
605820,Ferry Road Pennar,2024-01-22T14:10:00.000+00:00,feeder,0050,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-22T14:10:00.000+00:00,feeder,0050,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-22T14:10:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-22T14:10:00.000+00:00,feeder,0050,L3 Current (Min),A,21.62
605820,Ferry Road Pennar,2024-01-22T14:10:00.000+00:00,feeder,0050,L3 Current (Max),A,21.62
605820,Ferry Road Pennar,2024-01-22T14:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,21.62
605820,Ferry Road Pennar,2024-01-22T14:10:00.000+00:00,feeder,0050,L2 Current (Min),A,23.0
605820,Ferry Road Pennar,2024-01-22T14:10:00.000+00:00,feeder,0050,L2 Current (Max),A,23.12
605820,Ferry Road Pennar,2024-01-22T14:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,23.0
605820,Ferry Road Pennar,2024-01-22T14:10:00.000+00:00,feeder,0050,L1 Current (Min),A,19.12
605820,Ferry Road Pennar,2024-01-22T14:10:00.000+00:00,feeder,0050,L1 Current (Max),A,19.38
605820,Ferry Road Pennar,2024-01-22T14:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,19.25
605820,Ferry Road Pennar,2024-01-22T14:10:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T14:10:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-16.63
605820,Ferry Road Pennar,2024-01-22T14:10:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T14:10:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-16.75
605820,Ferry Road Pennar,2024-01-22T14:10:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T14:10:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-3.44
605820,Ferry Road Pennar,2024-01-22T14:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-22T14:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-22T14:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-22T14:10:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.90173
605820,Ferry Road Pennar,2024-01-22T14:10:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.88571
605820,Ferry Road Pennar,2024-01-22T14:10:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.98712
605820,Ferry Road Pennar,2024-01-22T14:10:00.000+00:00,feeder,0040,L3 Active Power,kW,4.0
605820,Ferry Road Pennar,2024-01-22T14:10:00.000+00:00,feeder,0040,L2 Active Power,kW,4.0
605820,Ferry Road Pennar,2024-01-22T14:10:00.000+00:00,feeder,0040,L1 Active Power,kW,15.0
605820,Ferry Road Pennar,2024-01-22T14:10:00.000+00:00,feeder,0040,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-22T14:10:00.000+00:00,feeder,0040,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-22T14:10:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-22T14:10:00.000+00:00,feeder,0040,L3 Current (Min),A,19.75
605820,Ferry Road Pennar,2024-01-22T14:10:00.000+00:00,feeder,0040,L3 Current (Max),A,19.88
605820,Ferry Road Pennar,2024-01-22T14:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,19.75
605820,Ferry Road Pennar,2024-01-22T14:10:00.000+00:00,feeder,0040,L2 Current (Min),A,20.75
605820,Ferry Road Pennar,2024-01-22T14:10:00.000+00:00,feeder,0040,L2 Current (Max),A,21.0
605820,Ferry Road Pennar,2024-01-22T14:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,20.88
605820,Ferry Road Pennar,2024-01-22T14:10:00.000+00:00,feeder,0040,L1 Current (Min),A,64.88
605820,Ferry Road Pennar,2024-01-22T14:10:00.000+00:00,feeder,0040,L1 Current (Max),A,64.88
605820,Ferry Road Pennar,2024-01-22T14:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,64.88
605820,Ferry Road Pennar,2024-01-22T14:10:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T14:10:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-21.75
605820,Ferry Road Pennar,2024-01-22T14:10:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T14:10:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-2.62
605820,Ferry Road Pennar,2024-01-22T14:10:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T14:10:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-1.25
605820,Ferry Road Pennar,2024-01-22T14:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-22T14:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-22T14:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-22T14:10:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.8771
605820,Ferry Road Pennar,2024-01-22T14:10:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.9801
605820,Ferry Road Pennar,2024-01-22T14:10:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.9953
605820,Ferry Road Pennar,2024-01-22T14:10:00.000+00:00,feeder,0030,L3 Active Power,kW,2.0
605820,Ferry Road Pennar,2024-01-22T14:10:00.000+00:00,feeder,0030,L2 Active Power,kW,7.0
605820,Ferry Road Pennar,2024-01-22T14:10:00.000+00:00,feeder,0030,L1 Active Power,kW,6.0
605820,Ferry Road Pennar,2024-01-22T14:10:00.000+00:00,feeder,0030,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-22T14:10:00.000+00:00,feeder,0030,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-22T14:10:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-22T14:10:00.000+00:00,feeder,0030,L3 Current (Min),A,10.62
605820,Ferry Road Pennar,2024-01-22T14:10:00.000+00:00,feeder,0030,L3 Current (Max),A,10.75
605820,Ferry Road Pennar,2024-01-22T14:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.62
605820,Ferry Road Pennar,2024-01-22T14:10:00.000+00:00,feeder,0030,L2 Current (Min),A,31.0
605820,Ferry Road Pennar,2024-01-22T14:10:00.000+00:00,feeder,0030,L2 Current (Max),A,31.12
605820,Ferry Road Pennar,2024-01-22T14:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,31.12
605820,Ferry Road Pennar,2024-01-22T14:10:00.000+00:00,feeder,0030,L1 Current (Min),A,25.75
605820,Ferry Road Pennar,2024-01-22T14:10:00.000+00:00,feeder,0030,L1 Current (Max),A,26.75
605820,Ferry Road Pennar,2024-01-22T14:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,26.25
605820,Ferry Road Pennar,2024-01-22T14:10:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T14:10:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,4.38
605820,Ferry Road Pennar,2024-01-22T14:10:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T14:10:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,3.44
605820,Ferry Road Pennar,2024-01-22T14:10:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T14:10:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,0.44
605820,Ferry Road Pennar,2024-01-22T14:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.0
605820,Ferry Road Pennar,2024-01-22T14:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-22T14:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-22T14:10:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.9949
605820,Ferry Road Pennar,2024-01-22T14:10:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.98734
605820,Ferry Road Pennar,2024-01-22T14:10:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.9888
605820,Ferry Road Pennar,2024-01-22T14:10:00.000+00:00,feeder,0020,L3 Active Power,kW,10.0
605820,Ferry Road Pennar,2024-01-22T14:10:00.000+00:00,feeder,0020,L2 Active Power,kW,4.0
605820,Ferry Road Pennar,2024-01-22T14:10:00.000+00:00,feeder,0020,L1 Active Power,kW,4.0
605820,Ferry Road Pennar,2024-01-22T14:10:00.000+00:00,feeder,0020,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-22T14:10:00.000+00:00,feeder,0020,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-22T14:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-22T14:10:00.000+00:00,feeder,0020,L3 Current (Min),A,41.12
605820,Ferry Road Pennar,2024-01-22T14:10:00.000+00:00,feeder,0020,L3 Current (Max),A,41.5
605820,Ferry Road Pennar,2024-01-22T14:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,41.38
605820,Ferry Road Pennar,2024-01-22T14:10:00.000+00:00,feeder,0020,L2 Current (Min),A,17.5
605820,Ferry Road Pennar,2024-01-22T14:10:00.000+00:00,feeder,0020,L2 Current (Max),A,17.62
605820,Ferry Road Pennar,2024-01-22T14:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.5
605820,Ferry Road Pennar,2024-01-22T14:10:00.000+00:00,feeder,0020,L1 Current (Min),A,17.5
605820,Ferry Road Pennar,2024-01-22T14:10:00.000+00:00,feeder,0020,L1 Current (Max),A,17.5
605820,Ferry Road Pennar,2024-01-22T14:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.5
605820,Ferry Road Pennar,2024-01-22T14:10:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T14:10:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-6.69
605820,Ferry Road Pennar,2024-01-22T14:10:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T14:10:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-5.62
605820,Ferry Road Pennar,2024-01-22T14:10:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T14:10:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-4.0
605820,Ferry Road Pennar,2024-01-22T14:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-22T14:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-22T14:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-22T14:10:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.983
605820,Ferry Road Pennar,2024-01-22T14:10:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.94931
605820,Ferry Road Pennar,2024-01-22T14:10:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.96756
605820,Ferry Road Pennar,2024-01-22T14:10:00.000+00:00,feeder,0010,L3 Active Power,kW,4.0
605820,Ferry Road Pennar,2024-01-22T14:10:00.000+00:00,feeder,0010,L2 Active Power,kW,3.0
605820,Ferry Road Pennar,2024-01-22T14:10:00.000+00:00,feeder,0010,L1 Active Power,kW,3.0
605820,Ferry Road Pennar,2024-01-22T14:10:00.000+00:00,feeder,0010,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-22T14:10:00.000+00:00,feeder,0010,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-22T14:10:00.000+00:00,feeder,0010,L3 Current (Min),A,16.0
605820,Ferry Road Pennar,2024-01-22T14:10:00.000+00:00,feeder,0010,L3 Current (Max),A,16.0
