Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605820,Ferry Road Pennar,2024-01-22T14:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.0
605820,Ferry Road Pennar,2024-01-22T14:10:00.000+00:00,feeder,0010,L2 Current (Min),A,14.88
605820,Ferry Road Pennar,2024-01-22T14:10:00.000+00:00,feeder,0010,L2 Current (Max),A,15.0
605820,Ferry Road Pennar,2024-01-22T14:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.88
605820,Ferry Road Pennar,2024-01-22T14:10:00.000+00:00,feeder,0010,L1 Current (Min),A,13.12
605820,Ferry Road Pennar,2024-01-22T14:10:00.000+00:00,feeder,0010,L1 Current (Max),A,13.25
605820,Ferry Road Pennar,2024-01-22T14:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.25
605820,Ferry Road Pennar,2024-01-22T14:10:00.000+00:00,busbar,,L3 Voltage (Min),V,242.27
605820,Ferry Road Pennar,2024-01-22T14:10:00.000+00:00,busbar,,L3 Voltage (Max),V,242.31
605820,Ferry Road Pennar,2024-01-22T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.3
605820,Ferry Road Pennar,2024-01-22T14:10:00.000+00:00,busbar,,L2 Voltage (Min),V,240.75
605820,Ferry Road Pennar,2024-01-22T14:10:00.000+00:00,busbar,,L2 Voltage (Max),V,240.8
605820,Ferry Road Pennar,2024-01-22T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.78
605820,Ferry Road Pennar,2024-01-22T14:10:00.000+00:00,busbar,,L1 Voltage (Min),V,241.59
605820,Ferry Road Pennar,2024-01-22T14:10:00.000+00:00,busbar,,L1 Voltage (Max),V,241.64
605820,Ferry Road Pennar,2024-01-22T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.62
605820,Ferry Road Pennar,2024-01-22T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
605820,Ferry Road Pennar,2024-01-22T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
605820,Ferry Road Pennar,2024-01-22T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
605820,Ferry Road Pennar,2024-01-22T14:10:00.000+00:00,busbar,,L3 Active Power,kW,26.0
605820,Ferry Road Pennar,2024-01-22T14:10:00.000+00:00,busbar,,L2 Active Power,kW,25.0
605820,Ferry Road Pennar,2024-01-22T14:10:00.000+00:00,busbar,,L1 Active Power,kW,34.0
605820,Ferry Road Pennar,2024-01-22T14:10:00.000+00:00,busbar,,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-22T14:10:00.000+00:00,busbar,,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-22T14:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-22T14:10:00.000+00:00,busbar,,L3 Current (Min),A,107.25
605820,Ferry Road Pennar,2024-01-22T14:10:00.000+00:00,busbar,,L3 Current (Max),A,107.38
605820,Ferry Road Pennar,2024-01-22T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,107.38
605820,Ferry Road Pennar,2024-01-22T14:10:00.000+00:00,busbar,,L2 Current (Min),A,106.5
605820,Ferry Road Pennar,2024-01-22T14:10:00.000+00:00,busbar,,L2 Current (Max),A,106.62
605820,Ferry Road Pennar,2024-01-22T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,106.5
605820,Ferry Road Pennar,2024-01-22T14:10:00.000+00:00,busbar,,L1 Current (Min),A,140.62
605820,Ferry Road Pennar,2024-01-22T14:10:00.000+00:00,busbar,,L1 Current (Max),A,141.38
605820,Ferry Road Pennar,2024-01-22T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,141.12
605820,Ferry Road Pennar,2024-01-22T14:10:00.000+00:00,transformer,,Temperature,C,0.0
605820,Ferry Road Pennar,2024-01-22T14:10:00.000+00:00,ambient,,Temperature,C,0.0
605820,Ferry Road Pennar,2024-01-22T14:00:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T14:00:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,-1.06
605820,Ferry Road Pennar,2024-01-22T14:00:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T14:00:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,65.75
605820,Ferry Road Pennar,2024-01-22T14:00:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T14:00:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,-11.31
605820,Ferry Road Pennar,2024-01-22T14:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-22T14:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.0
605820,Ferry Road Pennar,2024-01-22T14:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-22T14:00:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,0.98291
605820,Ferry Road Pennar,2024-01-22T14:00:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,0.26589
605820,Ferry Road Pennar,2024-01-22T14:00:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,0.95517
605820,Ferry Road Pennar,2024-01-22T14:00:00.000+00:00,feeder,0050,L3 Active Power,kW,5.0
605820,Ferry Road Pennar,2024-01-22T14:00:00.000+00:00,feeder,0050,L2 Active Power,kW,0.0
605820,Ferry Road Pennar,2024-01-22T14:00:00.000+00:00,feeder,0050,L1 Active Power,kW,3.0
605820,Ferry Road Pennar,2024-01-22T14:00:00.000+00:00,feeder,0050,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-22T14:00:00.000+00:00,feeder,0050,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-22T14:00:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-22T14:00:00.000+00:00,feeder,0050,L3 Current (Min),A,22.88
605820,Ferry Road Pennar,2024-01-22T14:00:00.000+00:00,feeder,0050,L3 Current (Max),A,23.0
605820,Ferry Road Pennar,2024-01-22T14:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,22.88
605820,Ferry Road Pennar,2024-01-22T14:00:00.000+00:00,feeder,0050,L2 Current (Min),A,6.12
605820,Ferry Road Pennar,2024-01-22T14:00:00.000+00:00,feeder,0050,L2 Current (Max),A,6.25
605820,Ferry Road Pennar,2024-01-22T14:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,6.25
605820,Ferry Road Pennar,2024-01-22T14:00:00.000+00:00,feeder,0050,L1 Current (Min),A,14.5
605820,Ferry Road Pennar,2024-01-22T14:00:00.000+00:00,feeder,0050,L1 Current (Max),A,14.62
605820,Ferry Road Pennar,2024-01-22T14:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,14.62
605820,Ferry Road Pennar,2024-01-22T14:00:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T14:00:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-9.37
605820,Ferry Road Pennar,2024-01-22T14:00:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T14:00:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-11.56
605820,Ferry Road Pennar,2024-01-22T14:00:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T14:00:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,2.56
605820,Ferry Road Pennar,2024-01-22T14:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.0
605820,Ferry Road Pennar,2024-01-22T14:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-22T14:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-22T14:00:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.97324
605820,Ferry Road Pennar,2024-01-22T14:00:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.92184
605820,Ferry Road Pennar,2024-01-22T14:00:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.9679
605820,Ferry Road Pennar,2024-01-22T14:00:00.000+00:00,feeder,0040,L3 Active Power,kW,10.0
605820,Ferry Road Pennar,2024-01-22T14:00:00.000+00:00,feeder,0040,L2 Active Power,kW,6.0
605820,Ferry Road Pennar,2024-01-22T14:00:00.000+00:00,feeder,0040,L1 Active Power,kW,10.0
605820,Ferry Road Pennar,2024-01-22T14:00:00.000+00:00,feeder,0040,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-22T14:00:00.000+00:00,feeder,0040,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-22T14:00:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-22T14:00:00.000+00:00,feeder,0040,L3 Current (Min),A,41.0
605820,Ferry Road Pennar,2024-01-22T14:00:00.000+00:00,feeder,0040,L3 Current (Max),A,41.25
605820,Ferry Road Pennar,2024-01-22T14:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,41.12
605820,Ferry Road Pennar,2024-01-22T14:00:00.000+00:00,feeder,0040,L2 Current (Min),A,25.5
605820,Ferry Road Pennar,2024-01-22T14:00:00.000+00:00,feeder,0040,L2 Current (Max),A,25.88
605820,Ferry Road Pennar,2024-01-22T14:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,25.62
605820,Ferry Road Pennar,2024-01-22T14:00:00.000+00:00,feeder,0040,L1 Current (Min),A,44.38
605820,Ferry Road Pennar,2024-01-22T14:00:00.000+00:00,feeder,0040,L1 Current (Max),A,44.75
605820,Ferry Road Pennar,2024-01-22T14:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,44.62
605820,Ferry Road Pennar,2024-01-22T14:00:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T14:00:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-19.0
605820,Ferry Road Pennar,2024-01-22T14:00:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T14:00:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-1.62
605820,Ferry Road Pennar,2024-01-22T14:00:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T14:00:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-0.75
605820,Ferry Road Pennar,2024-01-22T14:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-22T14:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-22T14:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-22T14:00:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.88299
605820,Ferry Road Pennar,2024-01-22T14:00:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.98431
605820,Ferry Road Pennar,2024-01-22T14:00:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.99179
605820,Ferry Road Pennar,2024-01-22T14:00:00.000+00:00,feeder,0030,L3 Active Power,kW,3.0
605820,Ferry Road Pennar,2024-01-22T14:00:00.000+00:00,feeder,0030,L2 Active Power,kW,7.0
605820,Ferry Road Pennar,2024-01-22T14:00:00.000+00:00,feeder,0030,L1 Active Power,kW,4.0
605820,Ferry Road Pennar,2024-01-22T14:00:00.000+00:00,feeder,0030,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-22T14:00:00.000+00:00,feeder,0030,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-22T14:00:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-22T14:00:00.000+00:00,feeder,0030,L3 Current (Min),A,14.38
605820,Ferry Road Pennar,2024-01-22T14:00:00.000+00:00,feeder,0030,L3 Current (Max),A,14.5
605820,Ferry Road Pennar,2024-01-22T14:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,14.5
605820,Ferry Road Pennar,2024-01-22T14:00:00.000+00:00,feeder,0030,L2 Current (Min),A,28.88
605820,Ferry Road Pennar,2024-01-22T14:00:00.000+00:00,feeder,0030,L2 Current (Max),A,29.12
605820,Ferry Road Pennar,2024-01-22T14:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,28.88
605820,Ferry Road Pennar,2024-01-22T14:00:00.000+00:00,feeder,0030,L1 Current (Min),A,18.62
605820,Ferry Road Pennar,2024-01-22T14:00:00.000+00:00,feeder,0030,L1 Current (Max),A,18.75
605820,Ferry Road Pennar,2024-01-22T14:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,18.62
605820,Ferry Road Pennar,2024-01-22T14:00:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T14:00:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,6.5
605820,Ferry Road Pennar,2024-01-22T14:00:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T14:00:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-7.13
605820,Ferry Road Pennar,2024-01-22T14:00:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T14:00:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-15.0
605820,Ferry Road Pennar,2024-01-22T14:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.0
605820,Ferry Road Pennar,2024-01-22T14:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-22T14:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-22T14:00:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.99142
605820,Ferry Road Pennar,2024-01-22T14:00:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.93909
605820,Ferry Road Pennar,2024-01-22T14:00:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.93869
605820,Ferry Road Pennar,2024-01-22T14:00:00.000+00:00,feeder,0020,L3 Active Power,kW,7.0
605820,Ferry Road Pennar,2024-01-22T14:00:00.000+00:00,feeder,0020,L2 Active Power,kW,2.0
605820,Ferry Road Pennar,2024-01-22T14:00:00.000+00:00,feeder,0020,L1 Active Power,kW,2.0
605820,Ferry Road Pennar,2024-01-22T14:00:00.000+00:00,feeder,0020,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-22T14:00:00.000+00:00,feeder,0020,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-22T14:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-22T14:00:00.000+00:00,feeder,0020,L3 Current (Min),A,29.25
605820,Ferry Road Pennar,2024-01-22T14:00:00.000+00:00,feeder,0020,L3 Current (Max),A,29.5
605820,Ferry Road Pennar,2024-01-22T14:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,29.38
605820,Ferry Road Pennar,2024-01-22T14:00:00.000+00:00,feeder,0020,L2 Current (Min),A,8.12
605820,Ferry Road Pennar,2024-01-22T14:00:00.000+00:00,feeder,0020,L2 Current (Max),A,8.12
605820,Ferry Road Pennar,2024-01-22T14:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.12
605820,Ferry Road Pennar,2024-01-22T14:00:00.000+00:00,feeder,0020,L1 Current (Min),A,10.12
605820,Ferry Road Pennar,2024-01-22T14:00:00.000+00:00,feeder,0020,L1 Current (Max),A,10.12
605820,Ferry Road Pennar,2024-01-22T14:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.12
605820,Ferry Road Pennar,2024-01-22T14:00:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T14:00:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-5.12
605820,Ferry Road Pennar,2024-01-22T14:00:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T14:00:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-5.56
605820,Ferry Road Pennar,2024-01-22T14:00:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T14:00:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-15.81
605820,Ferry Road Pennar,2024-01-22T14:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-22T14:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-22T14:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-22T14:00:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.97852
605820,Ferry Road Pennar,2024-01-22T14:00:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.91443
605820,Ferry Road Pennar,2024-01-22T14:00:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.91919
605820,Ferry Road Pennar,2024-01-22T14:00:00.000+00:00,feeder,0010,L3 Active Power,kW,4.0
605820,Ferry Road Pennar,2024-01-22T14:00:00.000+00:00,feeder,0010,L2 Active Power,kW,2.0
605820,Ferry Road Pennar,2024-01-22T14:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.0
605820,Ferry Road Pennar,2024-01-22T14:00:00.000+00:00,feeder,0010,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-22T14:00:00.000+00:00,feeder,0010,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-22T14:00:00.000+00:00,feeder,0010,L3 Current (Min),A,17.0
605820,Ferry Road Pennar,2024-01-22T14:00:00.000+00:00,feeder,0010,L3 Current (Max),A,17.38
605820,Ferry Road Pennar,2024-01-22T14:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.12
605820,Ferry Road Pennar,2024-01-22T14:00:00.000+00:00,feeder,0010,L2 Current (Min),A,11.25
605820,Ferry Road Pennar,2024-01-22T14:00:00.000+00:00,feeder,0010,L2 Current (Max),A,11.25
605820,Ferry Road Pennar,2024-01-22T14:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.25
605820,Ferry Road Pennar,2024-01-22T14:00:00.000+00:00,feeder,0010,L1 Current (Min),A,10.75
605820,Ferry Road Pennar,2024-01-22T14:00:00.000+00:00,feeder,0010,L1 Current (Max),A,11.12
605820,Ferry Road Pennar,2024-01-22T14:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.0
605820,Ferry Road Pennar,2024-01-22T14:00:00.000+00:00,busbar,,L3 Voltage (Min),V,242.31
605820,Ferry Road Pennar,2024-01-22T14:00:00.000+00:00,busbar,,L3 Voltage (Max),V,242.36
605820,Ferry Road Pennar,2024-01-22T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.34
605820,Ferry Road Pennar,2024-01-22T14:00:00.000+00:00,busbar,,L2 Voltage (Min),V,240.62
605820,Ferry Road Pennar,2024-01-22T14:00:00.000+00:00,busbar,,L2 Voltage (Max),V,240.66
605820,Ferry Road Pennar,2024-01-22T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.64
605820,Ferry Road Pennar,2024-01-22T14:00:00.000+00:00,busbar,,L1 Voltage (Min),V,241.39
605820,Ferry Road Pennar,2024-01-22T14:00:00.000+00:00,busbar,,L1 Voltage (Max),V,241.41
605820,Ferry Road Pennar,2024-01-22T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.41
605820,Ferry Road Pennar,2024-01-22T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
605820,Ferry Road Pennar,2024-01-22T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-22T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
605820,Ferry Road Pennar,2024-01-22T14:00:00.000+00:00,busbar,,L3 Active Power,kW,29.0
605820,Ferry Road Pennar,2024-01-22T14:00:00.000+00:00,busbar,,L2 Active Power,kW,17.0
605820,Ferry Road Pennar,2024-01-22T14:00:00.000+00:00,busbar,,L1 Active Power,kW,23.0
605820,Ferry Road Pennar,2024-01-22T14:00:00.000+00:00,busbar,,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-22T14:00:00.000+00:00,busbar,,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-22T14:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-22T14:00:00.000+00:00,busbar,,L3 Current (Min),A,123.12
605820,Ferry Road Pennar,2024-01-22T14:00:00.000+00:00,busbar,,L3 Current (Max),A,123.62
605820,Ferry Road Pennar,2024-01-22T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,123.5
605820,Ferry Road Pennar,2024-01-22T14:00:00.000+00:00,busbar,,L2 Current (Min),A,75.62
605820,Ferry Road Pennar,2024-01-22T14:00:00.000+00:00,busbar,,L2 Current (Max),A,76.12
605820,Ferry Road Pennar,2024-01-22T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,75.88
605820,Ferry Road Pennar,2024-01-22T14:00:00.000+00:00,busbar,,L1 Current (Min),A,98.0
605820,Ferry Road Pennar,2024-01-22T14:00:00.000+00:00,busbar,,L1 Current (Max),A,98.38
605820,Ferry Road Pennar,2024-01-22T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,98.25
605820,Ferry Road Pennar,2024-01-22T14:00:00.000+00:00,transformer,,Temperature,C,0.0
605820,Ferry Road Pennar,2024-01-22T14:00:00.000+00:00,ambient,,Temperature,C,0.0
605820,Ferry Road Pennar,2024-01-22T13:50:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T13:50:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,-2.0
605820,Ferry Road Pennar,2024-01-22T13:50:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T13:50:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,0.62
605820,Ferry Road Pennar,2024-01-22T13:50:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T13:50:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,-4.56
605820,Ferry Road Pennar,2024-01-22T13:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-22T13:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-22T13:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-22T13:50:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,0.98087
605820,Ferry Road Pennar,2024-01-22T13:50:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,0.9314
605820,Ferry Road Pennar,2024-01-22T13:50:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,0.95602
605820,Ferry Road Pennar,2024-01-22T13:50:00.000+00:00,feeder,0050,L3 Active Power,kW,5.0
605820,Ferry Road Pennar,2024-01-22T13:50:00.000+00:00,feeder,0050,L2 Active Power,kW,3.0
605820,Ferry Road Pennar,2024-01-22T13:50:00.000+00:00,feeder,0050,L1 Active Power,kW,3.0
605820,Ferry Road Pennar,2024-01-22T13:50:00.000+00:00,feeder,0050,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-22T13:50:00.000+00:00,feeder,0050,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-22T13:50:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-22T13:50:00.000+00:00,feeder,0050,L3 Current (Min),A,20.62
605820,Ferry Road Pennar,2024-01-22T13:50:00.000+00:00,feeder,0050,L3 Current (Max),A,20.75
605820,Ferry Road Pennar,2024-01-22T13:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,20.75
605820,Ferry Road Pennar,2024-01-22T13:50:00.000+00:00,feeder,0050,L2 Current (Min),A,12.88
605820,Ferry Road Pennar,2024-01-22T13:50:00.000+00:00,feeder,0050,L2 Current (Max),A,13.88
605820,Ferry Road Pennar,2024-01-22T13:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,13.5
605820,Ferry Road Pennar,2024-01-22T13:50:00.000+00:00,feeder,0050,L1 Current (Min),A,13.75
605820,Ferry Road Pennar,2024-01-22T13:50:00.000+00:00,feeder,0050,L1 Current (Max),A,13.88
605820,Ferry Road Pennar,2024-01-22T13:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,13.75
605820,Ferry Road Pennar,2024-01-22T13:50:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T13:50:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-19.81
605820,Ferry Road Pennar,2024-01-22T13:50:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T13:50:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-10.25
605820,Ferry Road Pennar,2024-01-22T13:50:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T13:50:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-8.06
605820,Ferry Road Pennar,2024-01-22T13:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-22T13:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-22T13:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-22T13:50:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.87692
605820,Ferry Road Pennar,2024-01-22T13:50:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.90564
605820,Ferry Road Pennar,2024-01-22T13:50:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.96887
605820,Ferry Road Pennar,2024-01-22T13:50:00.000+00:00,feeder,0040,L3 Active Power,kW,4.0
605820,Ferry Road Pennar,2024-01-22T13:50:00.000+00:00,feeder,0040,L2 Active Power,kW,5.0
605820,Ferry Road Pennar,2024-01-22T13:50:00.000+00:00,feeder,0040,L1 Active Power,kW,10.0
605820,Ferry Road Pennar,2024-01-22T13:50:00.000+00:00,feeder,0040,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-22T13:50:00.000+00:00,feeder,0040,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-22T13:50:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-22T13:50:00.000+00:00,feeder,0040,L3 Current (Min),A,17.75
605820,Ferry Road Pennar,2024-01-22T13:50:00.000+00:00,feeder,0040,L3 Current (Max),A,17.88
605820,Ferry Road Pennar,2024-01-22T13:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,17.75
605820,Ferry Road Pennar,2024-01-22T13:50:00.000+00:00,feeder,0040,L2 Current (Min),A,21.12
605820,Ferry Road Pennar,2024-01-22T13:50:00.000+00:00,feeder,0040,L2 Current (Max),A,21.5
605820,Ferry Road Pennar,2024-01-22T13:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,21.25
605820,Ferry Road Pennar,2024-01-22T13:50:00.000+00:00,feeder,0040,L1 Current (Min),A,44.0
605820,Ferry Road Pennar,2024-01-22T13:50:00.000+00:00,feeder,0040,L1 Current (Max),A,44.25
605820,Ferry Road Pennar,2024-01-22T13:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,44.12
605820,Ferry Road Pennar,2024-01-22T13:50:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T13:50:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-48.38
605820,Ferry Road Pennar,2024-01-22T13:50:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T13:50:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-5.0
605820,Ferry Road Pennar,2024-01-22T13:50:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T13:50:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-1.12
605820,Ferry Road Pennar,2024-01-22T13:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-22T13:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-22T13:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-22T13:50:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.56866
605820,Ferry Road Pennar,2024-01-22T13:50:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.97858
605820,Ferry Road Pennar,2024-01-22T13:50:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.98111
605820,Ferry Road Pennar,2024-01-22T13:50:00.000+00:00,feeder,0030,L3 Active Power,kW,1.0
605820,Ferry Road Pennar,2024-01-22T13:50:00.000+00:00,feeder,0030,L2 Active Power,kW,6.0
605820,Ferry Road Pennar,2024-01-22T13:50:00.000+00:00,feeder,0030,L1 Active Power,kW,3.0
605820,Ferry Road Pennar,2024-01-22T13:50:00.000+00:00,feeder,0030,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-22T13:50:00.000+00:00,feeder,0030,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-22T13:50:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-22T13:50:00.000+00:00,feeder,0030,L3 Current (Min),A,7.62
605820,Ferry Road Pennar,2024-01-22T13:50:00.000+00:00,feeder,0030,L3 Current (Max),A,8.0
605820,Ferry Road Pennar,2024-01-22T13:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,7.75
605820,Ferry Road Pennar,2024-01-22T13:50:00.000+00:00,feeder,0030,L2 Current (Min),A,25.75
605820,Ferry Road Pennar,2024-01-22T13:50:00.000+00:00,feeder,0030,L2 Current (Max),A,25.88
605820,Ferry Road Pennar,2024-01-22T13:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,25.75
605820,Ferry Road Pennar,2024-01-22T13:50:00.000+00:00,feeder,0030,L1 Current (Min),A,11.62
605820,Ferry Road Pennar,2024-01-22T13:50:00.000+00:00,feeder,0030,L1 Current (Max),A,11.88
605820,Ferry Road Pennar,2024-01-22T13:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.75
605820,Ferry Road Pennar,2024-01-22T13:50:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T13:50:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-0.38
605820,Ferry Road Pennar,2024-01-22T13:50:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T13:50:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-4.0
605820,Ferry Road Pennar,2024-01-22T13:50:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T13:50:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-49.19
605820,Ferry Road Pennar,2024-01-22T13:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-22T13:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-22T13:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-22T13:50:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.99399
605820,Ferry Road Pennar,2024-01-22T13:50:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.95325
605820,Ferry Road Pennar,2024-01-22T13:50:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.47668
605820,Ferry Road Pennar,2024-01-22T13:50:00.000+00:00,feeder,0020,L3 Active Power,kW,8.0
605820,Ferry Road Pennar,2024-01-22T13:50:00.000+00:00,feeder,0020,L2 Active Power,kW,2.0
605820,Ferry Road Pennar,2024-01-22T13:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
605820,Ferry Road Pennar,2024-01-22T13:50:00.000+00:00,feeder,0020,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-22T13:50:00.000+00:00,feeder,0020,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-22T13:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-22T13:50:00.000+00:00,feeder,0020,L3 Current (Min),A,33.62
605820,Ferry Road Pennar,2024-01-22T13:50:00.000+00:00,feeder,0020,L3 Current (Max),A,33.75
605820,Ferry Road Pennar,2024-01-22T13:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,33.62
605820,Ferry Road Pennar,2024-01-22T13:50:00.000+00:00,feeder,0020,L2 Current (Min),A,9.0
605820,Ferry Road Pennar,2024-01-22T13:50:00.000+00:00,feeder,0020,L2 Current (Max),A,9.12
605820,Ferry Road Pennar,2024-01-22T13:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.0
605820,Ferry Road Pennar,2024-01-22T13:50:00.000+00:00,feeder,0020,L1 Current (Min),A,4.0
605820,Ferry Road Pennar,2024-01-22T13:50:00.000+00:00,feeder,0020,L1 Current (Max),A,4.25
605820,Ferry Road Pennar,2024-01-22T13:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.12
605820,Ferry Road Pennar,2024-01-22T13:50:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T13:50:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-15.57
605820,Ferry Road Pennar,2024-01-22T13:50:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T13:50:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-0.5
605820,Ferry Road Pennar,2024-01-22T13:50:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T13:50:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-8.37
605820,Ferry Road Pennar,2024-01-22T13:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-22T13:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-22T13:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-22T13:50:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.91852
605820,Ferry Road Pennar,2024-01-22T13:50:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.98004
605820,Ferry Road Pennar,2024-01-22T13:50:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.96368
605820,Ferry Road Pennar,2024-01-22T13:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.0
605820,Ferry Road Pennar,2024-01-22T13:50:00.000+00:00,feeder,0010,L2 Active Power,kW,7.0
605820,Ferry Road Pennar,2024-01-22T13:50:00.000+00:00,feeder,0010,L1 Active Power,kW,4.0
605820,Ferry Road Pennar,2024-01-22T13:50:00.000+00:00,feeder,0010,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-22T13:50:00.000+00:00,feeder,0010,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-22T13:50:00.000+00:00,feeder,0010,L3 Current (Min),A,8.62
605820,Ferry Road Pennar,2024-01-22T13:50:00.000+00:00,feeder,0010,L3 Current (Max),A,8.62
605820,Ferry Road Pennar,2024-01-22T13:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.62
605820,Ferry Road Pennar,2024-01-22T13:50:00.000+00:00,feeder,0010,L2 Current (Min),A,29.88
605820,Ferry Road Pennar,2024-01-22T13:50:00.000+00:00,feeder,0010,L2 Current (Max),A,30.0
605820,Ferry Road Pennar,2024-01-22T13:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,30.0
605820,Ferry Road Pennar,2024-01-22T13:50:00.000+00:00,feeder,0010,L1 Current (Min),A,14.62
605820,Ferry Road Pennar,2024-01-22T13:50:00.000+00:00,feeder,0010,L1 Current (Max),A,15.25
605820,Ferry Road Pennar,2024-01-22T13:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.0
605820,Ferry Road Pennar,2024-01-22T13:50:00.000+00:00,busbar,,L3 Voltage (Min),V,242.59
605820,Ferry Road Pennar,2024-01-22T13:50:00.000+00:00,busbar,,L3 Voltage (Max),V,242.61
605820,Ferry Road Pennar,2024-01-22T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.59
605820,Ferry Road Pennar,2024-01-22T13:50:00.000+00:00,busbar,,L2 Voltage (Min),V,240.38
605820,Ferry Road Pennar,2024-01-22T13:50:00.000+00:00,busbar,,L2 Voltage (Max),V,240.41
605820,Ferry Road Pennar,2024-01-22T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.39
605820,Ferry Road Pennar,2024-01-22T13:50:00.000+00:00,busbar,,L1 Voltage (Min),V,241.66
605820,Ferry Road Pennar,2024-01-22T13:50:00.000+00:00,busbar,,L1 Voltage (Max),V,241.72
605820,Ferry Road Pennar,2024-01-22T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.69
605820,Ferry Road Pennar,2024-01-22T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
605820,Ferry Road Pennar,2024-01-22T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-22T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
605820,Ferry Road Pennar,2024-01-22T13:50:00.000+00:00,busbar,,L3 Active Power,kW,20.0
605820,Ferry Road Pennar,2024-01-22T13:50:00.000+00:00,busbar,,L2 Active Power,kW,23.0
605820,Ferry Road Pennar,2024-01-22T13:50:00.000+00:00,busbar,,L1 Active Power,kW,20.0
605820,Ferry Road Pennar,2024-01-22T13:50:00.000+00:00,busbar,,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-22T13:50:00.000+00:00,busbar,,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-22T13:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-22T13:50:00.000+00:00,busbar,,L3 Current (Min),A,85.25
605820,Ferry Road Pennar,2024-01-22T13:50:00.000+00:00,busbar,,L3 Current (Max),A,85.5
605820,Ferry Road Pennar,2024-01-22T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,85.38
605820,Ferry Road Pennar,2024-01-22T13:50:00.000+00:00,busbar,,L2 Current (Min),A,98.62
605820,Ferry Road Pennar,2024-01-22T13:50:00.000+00:00,busbar,,L2 Current (Max),A,99.25
605820,Ferry Road Pennar,2024-01-22T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,98.88
605820,Ferry Road Pennar,2024-01-22T13:50:00.000+00:00,busbar,,L1 Current (Min),A,87.12
605820,Ferry Road Pennar,2024-01-22T13:50:00.000+00:00,busbar,,L1 Current (Max),A,87.62
605820,Ferry Road Pennar,2024-01-22T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,87.38
605820,Ferry Road Pennar,2024-01-22T13:50:00.000+00:00,transformer,,Temperature,C,0.0
605820,Ferry Road Pennar,2024-01-22T13:50:00.000+00:00,ambient,,Temperature,C,0.0
605820,Ferry Road Pennar,2024-01-22T13:40:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T13:40:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,0.5
605820,Ferry Road Pennar,2024-01-22T13:40:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T13:40:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,17.69
605820,Ferry Road Pennar,2024-01-22T13:40:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T13:40:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,-3.75
605820,Ferry Road Pennar,2024-01-22T13:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-22T13:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.0
605820,Ferry Road Pennar,2024-01-22T13:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-22T13:40:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,0.98984
605820,Ferry Road Pennar,2024-01-22T13:40:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,0.87164
605820,Ferry Road Pennar,2024-01-22T13:40:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,0.9711
605820,Ferry Road Pennar,2024-01-22T13:40:00.000+00:00,feeder,0050,L3 Active Power,kW,6.0
605820,Ferry Road Pennar,2024-01-22T13:40:00.000+00:00,feeder,0050,L2 Active Power,kW,2.0
605820,Ferry Road Pennar,2024-01-22T13:40:00.000+00:00,feeder,0050,L1 Active Power,kW,3.0
605820,Ferry Road Pennar,2024-01-22T13:40:00.000+00:00,feeder,0050,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-22T13:40:00.000+00:00,feeder,0050,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-22T13:40:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-22T13:40:00.000+00:00,feeder,0050,L3 Current (Min),A,26.5
605820,Ferry Road Pennar,2024-01-22T13:40:00.000+00:00,feeder,0050,L3 Current (Max),A,26.62
605820,Ferry Road Pennar,2024-01-22T13:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,26.5
605820,Ferry Road Pennar,2024-01-22T13:40:00.000+00:00,feeder,0050,L2 Current (Min),A,10.75
605820,Ferry Road Pennar,2024-01-22T13:40:00.000+00:00,feeder,0050,L2 Current (Max),A,11.38
605820,Ferry Road Pennar,2024-01-22T13:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,10.88
605820,Ferry Road Pennar,2024-01-22T13:40:00.000+00:00,feeder,0050,L1 Current (Min),A,13.88
605820,Ferry Road Pennar,2024-01-22T13:40:00.000+00:00,feeder,0050,L1 Current (Max),A,14.12
605820,Ferry Road Pennar,2024-01-22T13:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,14.0
605820,Ferry Road Pennar,2024-01-22T13:40:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T13:40:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-5.94
605820,Ferry Road Pennar,2024-01-22T13:40:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T13:40:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-14.75
605820,Ferry Road Pennar,2024-01-22T13:40:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T13:40:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-3.62
605820,Ferry Road Pennar,2024-01-22T13:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-22T13:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-22T13:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-22T13:40:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.98724
605820,Ferry Road Pennar,2024-01-22T13:40:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.78939
605820,Ferry Road Pennar,2024-01-22T13:40:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.98685
605820,Ferry Road Pennar,2024-01-22T13:40:00.000+00:00,feeder,0040,L3 Active Power,kW,13.0
605820,Ferry Road Pennar,2024-01-22T13:40:00.000+00:00,feeder,0040,L2 Active Power,kW,3.0
605820,Ferry Road Pennar,2024-01-22T13:40:00.000+00:00,feeder,0040,L1 Active Power,kW,16.0
605820,Ferry Road Pennar,2024-01-22T13:40:00.000+00:00,feeder,0040,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-22T13:40:00.000+00:00,feeder,0040,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-22T13:40:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-22T13:40:00.000+00:00,feeder,0040,L3 Current (Min),A,53.88
605820,Ferry Road Pennar,2024-01-22T13:40:00.000+00:00,feeder,0040,L3 Current (Max),A,53.88
605820,Ferry Road Pennar,2024-01-22T13:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,53.88
605820,Ferry Road Pennar,2024-01-22T13:40:00.000+00:00,feeder,0040,L2 Current (Min),A,14.88
605820,Ferry Road Pennar,2024-01-22T13:40:00.000+00:00,feeder,0040,L2 Current (Max),A,15.0
605820,Ferry Road Pennar,2024-01-22T13:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,15.0
605820,Ferry Road Pennar,2024-01-22T13:40:00.000+00:00,feeder,0040,L1 Current (Min),A,67.88
605820,Ferry Road Pennar,2024-01-22T13:40:00.000+00:00,feeder,0040,L1 Current (Max),A,68.12
605820,Ferry Road Pennar,2024-01-22T13:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,68.0
605820,Ferry Road Pennar,2024-01-22T13:40:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T13:40:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-48.44
605820,Ferry Road Pennar,2024-01-22T13:40:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T13:40:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-7.69
605820,Ferry Road Pennar,2024-01-22T13:40:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T13:40:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,2.0
605820,Ferry Road Pennar,2024-01-22T13:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-22T13:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-22T13:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-22T13:40:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.58416
605820,Ferry Road Pennar,2024-01-22T13:40:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.96652
605820,Ferry Road Pennar,2024-01-22T13:40:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.98569
605820,Ferry Road Pennar,2024-01-22T13:40:00.000+00:00,feeder,0030,L3 Active Power,kW,1.0
605820,Ferry Road Pennar,2024-01-22T13:40:00.000+00:00,feeder,0030,L2 Active Power,kW,5.0
605820,Ferry Road Pennar,2024-01-22T13:40:00.000+00:00,feeder,0030,L1 Active Power,kW,4.0
605820,Ferry Road Pennar,2024-01-22T13:40:00.000+00:00,feeder,0030,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-22T13:40:00.000+00:00,feeder,0030,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-22T13:40:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-22T13:40:00.000+00:00,feeder,0030,L3 Current (Min),A,8.38
605820,Ferry Road Pennar,2024-01-22T13:40:00.000+00:00,feeder,0030,L3 Current (Max),A,8.5
605820,Ferry Road Pennar,2024-01-22T13:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.38
605820,Ferry Road Pennar,2024-01-22T13:40:00.000+00:00,feeder,0030,L2 Current (Min),A,21.75
605820,Ferry Road Pennar,2024-01-22T13:40:00.000+00:00,feeder,0030,L2 Current (Max),A,21.88
605820,Ferry Road Pennar,2024-01-22T13:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.75
605820,Ferry Road Pennar,2024-01-22T13:40:00.000+00:00,feeder,0030,L1 Current (Min),A,16.75
605820,Ferry Road Pennar,2024-01-22T13:40:00.000+00:00,feeder,0030,L1 Current (Max),A,17.0
605820,Ferry Road Pennar,2024-01-22T13:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.88
605820,Ferry Road Pennar,2024-01-22T13:40:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T13:40:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-7.19
605820,Ferry Road Pennar,2024-01-22T13:40:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T13:40:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-1.62
605820,Ferry Road Pennar,2024-01-22T13:40:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T13:40:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-18.38
605820,Ferry Road Pennar,2024-01-22T13:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-22T13:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-22T13:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-22T13:40:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.98129
605820,Ferry Road Pennar,2024-01-22T13:40:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.95889
605820,Ferry Road Pennar,2024-01-22T13:40:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.91043
605820,Ferry Road Pennar,2024-01-22T13:40:00.000+00:00,feeder,0020,L3 Active Power,kW,5.0
605820,Ferry Road Pennar,2024-01-22T13:40:00.000+00:00,feeder,0020,L2 Active Power,kW,2.0
605820,Ferry Road Pennar,2024-01-22T13:40:00.000+00:00,feeder,0020,L1 Active Power,kW,2.0
605820,Ferry Road Pennar,2024-01-22T13:40:00.000+00:00,feeder,0020,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-22T13:40:00.000+00:00,feeder,0020,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-22T13:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-22T13:40:00.000+00:00,feeder,0020,L3 Current (Min),A,19.62
605820,Ferry Road Pennar,2024-01-22T13:40:00.000+00:00,feeder,0020,L3 Current (Max),A,19.75
605820,Ferry Road Pennar,2024-01-22T13:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.75
605820,Ferry Road Pennar,2024-01-22T13:40:00.000+00:00,feeder,0020,L2 Current (Min),A,9.12
605820,Ferry Road Pennar,2024-01-22T13:40:00.000+00:00,feeder,0020,L2 Current (Max),A,9.25
605820,Ferry Road Pennar,2024-01-22T13:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.25
605820,Ferry Road Pennar,2024-01-22T13:40:00.000+00:00,feeder,0020,L1 Current (Min),A,9.0
605820,Ferry Road Pennar,2024-01-22T13:40:00.000+00:00,feeder,0020,L1 Current (Max),A,9.12
605820,Ferry Road Pennar,2024-01-22T13:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.0
605820,Ferry Road Pennar,2024-01-22T13:40:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T13:40:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-17.94
605820,Ferry Road Pennar,2024-01-22T13:40:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T13:40:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-0.31
605820,Ferry Road Pennar,2024-01-22T13:40:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T13:40:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-2.31
605820,Ferry Road Pennar,2024-01-22T13:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-22T13:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-22T13:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-22T13:40:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.9028
605820,Ferry Road Pennar,2024-01-22T13:40:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.9249
605820,Ferry Road Pennar,2024-01-22T13:40:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.94778
605820,Ferry Road Pennar,2024-01-22T13:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.0
605820,Ferry Road Pennar,2024-01-22T13:40:00.000+00:00,feeder,0010,L2 Active Power,kW,3.0
605820,Ferry Road Pennar,2024-01-22T13:40:00.000+00:00,feeder,0010,L1 Active Power,kW,3.0
605820,Ferry Road Pennar,2024-01-22T13:40:00.000+00:00,feeder,0010,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-22T13:40:00.000+00:00,feeder,0010,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-22T13:40:00.000+00:00,feeder,0010,L3 Current (Min),A,7.75
605820,Ferry Road Pennar,2024-01-22T13:40:00.000+00:00,feeder,0010,L3 Current (Max),A,7.75
605820,Ferry Road Pennar,2024-01-22T13:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.75
605820,Ferry Road Pennar,2024-01-22T13:40:00.000+00:00,feeder,0010,L2 Current (Min),A,11.0
605820,Ferry Road Pennar,2024-01-22T13:40:00.000+00:00,feeder,0010,L2 Current (Max),A,11.25
605820,Ferry Road Pennar,2024-01-22T13:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.12
605820,Ferry Road Pennar,2024-01-22T13:40:00.000+00:00,feeder,0010,L1 Current (Min),A,10.88
605820,Ferry Road Pennar,2024-01-22T13:40:00.000+00:00,feeder,0010,L1 Current (Max),A,11.0
605820,Ferry Road Pennar,2024-01-22T13:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.0
605820,Ferry Road Pennar,2024-01-22T13:40:00.000+00:00,busbar,,L3 Voltage (Min),V,242.78
605820,Ferry Road Pennar,2024-01-22T13:40:00.000+00:00,busbar,,L3 Voltage (Max),V,242.81
605820,Ferry Road Pennar,2024-01-22T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.8
605820,Ferry Road Pennar,2024-01-22T13:40:00.000+00:00,busbar,,L2 Voltage (Min),V,241.09
605820,Ferry Road Pennar,2024-01-22T13:40:00.000+00:00,busbar,,L2 Voltage (Max),V,241.14
605820,Ferry Road Pennar,2024-01-22T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.12
605820,Ferry Road Pennar,2024-01-22T13:40:00.000+00:00,busbar,,L1 Voltage (Min),V,241.72
605820,Ferry Road Pennar,2024-01-22T13:40:00.000+00:00,busbar,,L1 Voltage (Max),V,241.75
605820,Ferry Road Pennar,2024-01-22T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.73
605820,Ferry Road Pennar,2024-01-22T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
605820,Ferry Road Pennar,2024-01-22T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-22T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
605820,Ferry Road Pennar,2024-01-22T13:40:00.000+00:00,busbar,,L3 Active Power,kW,27.0
605820,Ferry Road Pennar,2024-01-22T13:40:00.000+00:00,busbar,,L2 Active Power,kW,15.0
605820,Ferry Road Pennar,2024-01-22T13:40:00.000+00:00,busbar,,L1 Active Power,kW,28.0
605820,Ferry Road Pennar,2024-01-22T13:40:00.000+00:00,busbar,,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-22T13:40:00.000+00:00,busbar,,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-22T13:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-22T13:40:00.000+00:00,busbar,,L3 Current (Min),A,113.5
605820,Ferry Road Pennar,2024-01-22T13:40:00.000+00:00,busbar,,L3 Current (Max),A,113.62
605820,Ferry Road Pennar,2024-01-22T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,113.62
605820,Ferry Road Pennar,2024-01-22T13:40:00.000+00:00,busbar,,L2 Current (Min),A,66.0
605820,Ferry Road Pennar,2024-01-22T13:40:00.000+00:00,busbar,,L2 Current (Max),A,66.5
605820,Ferry Road Pennar,2024-01-22T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,66.25
