Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605820,Ferry Road Pennar,2024-01-22T13:40:00.000+00:00,busbar,,L1 Current (Min),A,118.12
605820,Ferry Road Pennar,2024-01-22T13:40:00.000+00:00,busbar,,L1 Current (Max),A,118.38
605820,Ferry Road Pennar,2024-01-22T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,118.25
605820,Ferry Road Pennar,2024-01-22T13:40:00.000+00:00,transformer,,Temperature,C,0.0
605820,Ferry Road Pennar,2024-01-22T13:40:00.000+00:00,ambient,,Temperature,C,0.0
605820,Ferry Road Pennar,2024-01-22T13:30:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T13:30:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,12.13
605820,Ferry Road Pennar,2024-01-22T13:30:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T13:30:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,-27.82
605820,Ferry Road Pennar,2024-01-22T13:30:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T13:30:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,-6.19
605820,Ferry Road Pennar,2024-01-22T13:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,1.0
605820,Ferry Road Pennar,2024-01-22T13:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-22T13:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-22T13:30:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,0.9606
605820,Ferry Road Pennar,2024-01-22T13:30:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,0.09133
605820,Ferry Road Pennar,2024-01-22T13:30:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,0.98987
605820,Ferry Road Pennar,2024-01-22T13:30:00.000+00:00,feeder,0050,L3 Active Power,kW,5.0
605820,Ferry Road Pennar,2024-01-22T13:30:00.000+00:00,feeder,0050,L2 Active Power,kW,0.0
605820,Ferry Road Pennar,2024-01-22T13:30:00.000+00:00,feeder,0050,L1 Active Power,kW,8.0
605820,Ferry Road Pennar,2024-01-22T13:30:00.000+00:00,feeder,0050,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-22T13:30:00.000+00:00,feeder,0050,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-22T13:30:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-22T13:30:00.000+00:00,feeder,0050,L3 Current (Min),A,20.75
605820,Ferry Road Pennar,2024-01-22T13:30:00.000+00:00,feeder,0050,L3 Current (Max),A,21.12
605820,Ferry Road Pennar,2024-01-22T13:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,20.88
605820,Ferry Road Pennar,2024-01-22T13:30:00.000+00:00,feeder,0050,L2 Current (Min),A,5.0
605820,Ferry Road Pennar,2024-01-22T13:30:00.000+00:00,feeder,0050,L2 Current (Max),A,5.12
605820,Ferry Road Pennar,2024-01-22T13:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,5.0
605820,Ferry Road Pennar,2024-01-22T13:30:00.000+00:00,feeder,0050,L1 Current (Min),A,32.88
605820,Ferry Road Pennar,2024-01-22T13:30:00.000+00:00,feeder,0050,L1 Current (Max),A,33.0
605820,Ferry Road Pennar,2024-01-22T13:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,33.0
605820,Ferry Road Pennar,2024-01-22T13:30:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T13:30:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-8.81
605820,Ferry Road Pennar,2024-01-22T13:30:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T13:30:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-3.25
605820,Ferry Road Pennar,2024-01-22T13:30:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T13:30:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-4.06
605820,Ferry Road Pennar,2024-01-22T13:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-22T13:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-22T13:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-22T13:30:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.92181
605820,Ferry Road Pennar,2024-01-22T13:30:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.96341
605820,Ferry Road Pennar,2024-01-22T13:30:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.98889
605820,Ferry Road Pennar,2024-01-22T13:30:00.000+00:00,feeder,0040,L3 Active Power,kW,4.0
605820,Ferry Road Pennar,2024-01-22T13:30:00.000+00:00,feeder,0040,L2 Active Power,kW,7.0
605820,Ferry Road Pennar,2024-01-22T13:30:00.000+00:00,feeder,0040,L1 Active Power,kW,18.0
605820,Ferry Road Pennar,2024-01-22T13:30:00.000+00:00,feeder,0040,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-22T13:30:00.000+00:00,feeder,0040,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-22T13:30:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-22T13:30:00.000+00:00,feeder,0040,L3 Current (Min),A,18.38
605820,Ferry Road Pennar,2024-01-22T13:30:00.000+00:00,feeder,0040,L3 Current (Max),A,18.38
605820,Ferry Road Pennar,2024-01-22T13:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,18.38
605820,Ferry Road Pennar,2024-01-22T13:30:00.000+00:00,feeder,0040,L2 Current (Min),A,31.38
605820,Ferry Road Pennar,2024-01-22T13:30:00.000+00:00,feeder,0040,L2 Current (Max),A,31.5
605820,Ferry Road Pennar,2024-01-22T13:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,31.38
605820,Ferry Road Pennar,2024-01-22T13:30:00.000+00:00,feeder,0040,L1 Current (Min),A,75.12
605820,Ferry Road Pennar,2024-01-22T13:30:00.000+00:00,feeder,0040,L1 Current (Max),A,75.25
605820,Ferry Road Pennar,2024-01-22T13:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,75.12
605820,Ferry Road Pennar,2024-01-22T13:30:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T13:30:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-43.5
605820,Ferry Road Pennar,2024-01-22T13:30:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T13:30:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-8.43
605820,Ferry Road Pennar,2024-01-22T13:30:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T13:30:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,15.75
605820,Ferry Road Pennar,2024-01-22T13:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-22T13:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-22T13:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.0
605820,Ferry Road Pennar,2024-01-22T13:30:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.63958
605820,Ferry Road Pennar,2024-01-22T13:30:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.95587
605820,Ferry Road Pennar,2024-01-22T13:30:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.9469
605820,Ferry Road Pennar,2024-01-22T13:30:00.000+00:00,feeder,0030,L3 Active Power,kW,1.0
605820,Ferry Road Pennar,2024-01-22T13:30:00.000+00:00,feeder,0030,L2 Active Power,kW,5.0
605820,Ferry Road Pennar,2024-01-22T13:30:00.000+00:00,feeder,0030,L1 Active Power,kW,3.0
605820,Ferry Road Pennar,2024-01-22T13:30:00.000+00:00,feeder,0030,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-22T13:30:00.000+00:00,feeder,0030,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-22T13:30:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-22T13:30:00.000+00:00,feeder,0030,L3 Current (Min),A,7.62
605820,Ferry Road Pennar,2024-01-22T13:30:00.000+00:00,feeder,0030,L3 Current (Max),A,7.88
605820,Ferry Road Pennar,2024-01-22T13:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,7.75
605820,Ferry Road Pennar,2024-01-22T13:30:00.000+00:00,feeder,0030,L2 Current (Min),A,20.25
605820,Ferry Road Pennar,2024-01-22T13:30:00.000+00:00,feeder,0030,L2 Current (Max),A,20.38
605820,Ferry Road Pennar,2024-01-22T13:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.38
605820,Ferry Road Pennar,2024-01-22T13:30:00.000+00:00,feeder,0030,L1 Current (Min),A,14.5
605820,Ferry Road Pennar,2024-01-22T13:30:00.000+00:00,feeder,0030,L1 Current (Max),A,14.5
605820,Ferry Road Pennar,2024-01-22T13:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.5
605820,Ferry Road Pennar,2024-01-22T13:30:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T13:30:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-144.69
605820,Ferry Road Pennar,2024-01-22T13:30:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T13:30:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-1.75
605820,Ferry Road Pennar,2024-01-22T13:30:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T13:30:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-13.63
605820,Ferry Road Pennar,2024-01-22T13:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-22T13:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-22T13:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-22T13:30:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,-0.69299
605820,Ferry Road Pennar,2024-01-22T13:30:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.96094
605820,Ferry Road Pennar,2024-01-22T13:30:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.95254
605820,Ferry Road Pennar,2024-01-22T13:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-1.0
605820,Ferry Road Pennar,2024-01-22T13:30:00.000+00:00,feeder,0020,L2 Active Power,kW,2.0
605820,Ferry Road Pennar,2024-01-22T13:30:00.000+00:00,feeder,0020,L1 Active Power,kW,3.0
605820,Ferry Road Pennar,2024-01-22T13:30:00.000+00:00,feeder,0020,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-22T13:30:00.000+00:00,feeder,0020,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-22T13:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-22T13:30:00.000+00:00,feeder,0020,L3 Current (Min),A,5.0
605820,Ferry Road Pennar,2024-01-22T13:30:00.000+00:00,feeder,0020,L3 Current (Max),A,5.12
605820,Ferry Road Pennar,2024-01-22T13:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.12
605820,Ferry Road Pennar,2024-01-22T13:30:00.000+00:00,feeder,0020,L2 Current (Min),A,9.0
605820,Ferry Road Pennar,2024-01-22T13:30:00.000+00:00,feeder,0020,L2 Current (Max),A,9.12
605820,Ferry Road Pennar,2024-01-22T13:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.0
605820,Ferry Road Pennar,2024-01-22T13:30:00.000+00:00,feeder,0020,L1 Current (Min),A,12.75
605820,Ferry Road Pennar,2024-01-22T13:30:00.000+00:00,feeder,0020,L1 Current (Max),A,12.88
605820,Ferry Road Pennar,2024-01-22T13:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.88
605820,Ferry Road Pennar,2024-01-22T13:30:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T13:30:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-14.13
605820,Ferry Road Pennar,2024-01-22T13:30:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T13:30:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-4.88
605820,Ferry Road Pennar,2024-01-22T13:30:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T13:30:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-3.19
605820,Ferry Road Pennar,2024-01-22T13:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-22T13:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-22T13:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-22T13:30:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.91983
605820,Ferry Road Pennar,2024-01-22T13:30:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.90771
605820,Ferry Road Pennar,2024-01-22T13:30:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.93771
605820,Ferry Road Pennar,2024-01-22T13:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.0
605820,Ferry Road Pennar,2024-01-22T13:30:00.000+00:00,feeder,0010,L2 Active Power,kW,2.0
605820,Ferry Road Pennar,2024-01-22T13:30:00.000+00:00,feeder,0010,L1 Active Power,kW,3.0
605820,Ferry Road Pennar,2024-01-22T13:30:00.000+00:00,feeder,0010,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-22T13:30:00.000+00:00,feeder,0010,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-22T13:30:00.000+00:00,feeder,0010,L3 Current (Min),A,8.12
605820,Ferry Road Pennar,2024-01-22T13:30:00.000+00:00,feeder,0010,L3 Current (Max),A,8.25
605820,Ferry Road Pennar,2024-01-22T13:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.25
605820,Ferry Road Pennar,2024-01-22T13:30:00.000+00:00,feeder,0010,L2 Current (Min),A,10.62
605820,Ferry Road Pennar,2024-01-22T13:30:00.000+00:00,feeder,0010,L2 Current (Max),A,10.75
605820,Ferry Road Pennar,2024-01-22T13:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.75
605820,Ferry Road Pennar,2024-01-22T13:30:00.000+00:00,feeder,0010,L1 Current (Min),A,7.62
605820,Ferry Road Pennar,2024-01-22T13:30:00.000+00:00,feeder,0010,L1 Current (Max),A,13.12
605820,Ferry Road Pennar,2024-01-22T13:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.38
605820,Ferry Road Pennar,2024-01-22T13:30:00.000+00:00,busbar,,L3 Voltage (Min),V,242.3
605820,Ferry Road Pennar,2024-01-22T13:30:00.000+00:00,busbar,,L3 Voltage (Max),V,242.34
605820,Ferry Road Pennar,2024-01-22T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.31
605820,Ferry Road Pennar,2024-01-22T13:30:00.000+00:00,busbar,,L2 Voltage (Min),V,240.45
605820,Ferry Road Pennar,2024-01-22T13:30:00.000+00:00,busbar,,L2 Voltage (Max),V,240.5
605820,Ferry Road Pennar,2024-01-22T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.48
605820,Ferry Road Pennar,2024-01-22T13:30:00.000+00:00,busbar,,L1 Voltage (Min),V,241.03
605820,Ferry Road Pennar,2024-01-22T13:30:00.000+00:00,busbar,,L1 Voltage (Max),V,241.08
605820,Ferry Road Pennar,2024-01-22T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.05
605820,Ferry Road Pennar,2024-01-22T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
605820,Ferry Road Pennar,2024-01-22T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
605820,Ferry Road Pennar,2024-01-22T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
605820,Ferry Road Pennar,2024-01-22T13:30:00.000+00:00,busbar,,L3 Active Power,kW,11.0
605820,Ferry Road Pennar,2024-01-22T13:30:00.000+00:00,busbar,,L2 Active Power,kW,17.0
605820,Ferry Road Pennar,2024-01-22T13:30:00.000+00:00,busbar,,L1 Active Power,kW,35.0
605820,Ferry Road Pennar,2024-01-22T13:30:00.000+00:00,busbar,,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-22T13:30:00.000+00:00,busbar,,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-22T13:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-22T13:30:00.000+00:00,busbar,,L3 Current (Min),A,50.12
605820,Ferry Road Pennar,2024-01-22T13:30:00.000+00:00,busbar,,L3 Current (Max),A,51.0
605820,Ferry Road Pennar,2024-01-22T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,50.62
605820,Ferry Road Pennar,2024-01-22T13:30:00.000+00:00,busbar,,L2 Current (Min),A,73.38
605820,Ferry Road Pennar,2024-01-22T13:30:00.000+00:00,busbar,,L2 Current (Max),A,73.62
605820,Ferry Road Pennar,2024-01-22T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,73.5
605820,Ferry Road Pennar,2024-01-22T13:30:00.000+00:00,busbar,,L1 Current (Min),A,141.38
605820,Ferry Road Pennar,2024-01-22T13:30:00.000+00:00,busbar,,L1 Current (Max),A,147.38
605820,Ferry Road Pennar,2024-01-22T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,145.62
605820,Ferry Road Pennar,2024-01-22T13:30:00.000+00:00,transformer,,Temperature,C,0.0
605820,Ferry Road Pennar,2024-01-22T13:30:00.000+00:00,ambient,,Temperature,C,0.0
605820,Ferry Road Pennar,2024-01-22T13:20:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T13:20:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,-1.06
605820,Ferry Road Pennar,2024-01-22T13:20:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T13:20:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,110.37
605820,Ferry Road Pennar,2024-01-22T13:20:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T13:20:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,3.94
605820,Ferry Road Pennar,2024-01-22T13:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-22T13:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-22T13:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-22T13:20:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,0.98025
605820,Ferry Road Pennar,2024-01-22T13:20:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,-0.07875
605820,Ferry Road Pennar,2024-01-22T13:20:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,0.9906
605820,Ferry Road Pennar,2024-01-22T13:20:00.000+00:00,feeder,0050,L3 Active Power,kW,5.0
605820,Ferry Road Pennar,2024-01-22T13:20:00.000+00:00,feeder,0050,L2 Active Power,kW,0.0
605820,Ferry Road Pennar,2024-01-22T13:20:00.000+00:00,feeder,0050,L1 Active Power,kW,7.0
605820,Ferry Road Pennar,2024-01-22T13:20:00.000+00:00,feeder,0050,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-22T13:20:00.000+00:00,feeder,0050,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-22T13:20:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-22T13:20:00.000+00:00,feeder,0050,L3 Current (Min),A,22.25
605820,Ferry Road Pennar,2024-01-22T13:20:00.000+00:00,feeder,0050,L3 Current (Max),A,22.38
605820,Ferry Road Pennar,2024-01-22T13:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,22.38
605820,Ferry Road Pennar,2024-01-22T13:20:00.000+00:00,feeder,0050,L2 Current (Min),A,5.0
605820,Ferry Road Pennar,2024-01-22T13:20:00.000+00:00,feeder,0050,L2 Current (Max),A,5.12
605820,Ferry Road Pennar,2024-01-22T13:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,5.0
605820,Ferry Road Pennar,2024-01-22T13:20:00.000+00:00,feeder,0050,L1 Current (Min),A,28.62
605820,Ferry Road Pennar,2024-01-22T13:20:00.000+00:00,feeder,0050,L1 Current (Max),A,28.62
605820,Ferry Road Pennar,2024-01-22T13:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,28.62
605820,Ferry Road Pennar,2024-01-22T13:20:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T13:20:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-15.25
605820,Ferry Road Pennar,2024-01-22T13:20:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T13:20:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-5.19
605820,Ferry Road Pennar,2024-01-22T13:20:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T13:20:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-0.31
605820,Ferry Road Pennar,2024-01-22T13:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-22T13:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-22T13:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-22T13:20:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.92425
605820,Ferry Road Pennar,2024-01-22T13:20:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.9794
605820,Ferry Road Pennar,2024-01-22T13:20:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.98325
605820,Ferry Road Pennar,2024-01-22T13:20:00.000+00:00,feeder,0040,L3 Active Power,kW,5.0
605820,Ferry Road Pennar,2024-01-22T13:20:00.000+00:00,feeder,0040,L2 Active Power,kW,12.0
605820,Ferry Road Pennar,2024-01-22T13:20:00.000+00:00,feeder,0040,L1 Active Power,kW,13.0
605820,Ferry Road Pennar,2024-01-22T13:20:00.000+00:00,feeder,0040,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-22T13:20:00.000+00:00,feeder,0040,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-22T13:20:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-22T13:20:00.000+00:00,feeder,0040,L3 Current (Min),A,22.5
605820,Ferry Road Pennar,2024-01-22T13:20:00.000+00:00,feeder,0040,L3 Current (Max),A,22.5
605820,Ferry Road Pennar,2024-01-22T13:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,22.5
605820,Ferry Road Pennar,2024-01-22T13:20:00.000+00:00,feeder,0040,L2 Current (Min),A,51.12
605820,Ferry Road Pennar,2024-01-22T13:20:00.000+00:00,feeder,0040,L2 Current (Max),A,51.25
605820,Ferry Road Pennar,2024-01-22T13:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,51.12
605820,Ferry Road Pennar,2024-01-22T13:20:00.000+00:00,feeder,0040,L1 Current (Min),A,54.62
605820,Ferry Road Pennar,2024-01-22T13:20:00.000+00:00,feeder,0040,L1 Current (Max),A,55.0
605820,Ferry Road Pennar,2024-01-22T13:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,54.75
605820,Ferry Road Pennar,2024-01-22T13:20:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T13:20:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-30.69
605820,Ferry Road Pennar,2024-01-22T13:20:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T13:20:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-1.81
605820,Ferry Road Pennar,2024-01-22T13:20:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T13:20:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,2.38
605820,Ferry Road Pennar,2024-01-22T13:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-22T13:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-22T13:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-22T13:20:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.793
605820,Ferry Road Pennar,2024-01-22T13:20:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.98431
605820,Ferry Road Pennar,2024-01-22T13:20:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.98303
605820,Ferry Road Pennar,2024-01-22T13:20:00.000+00:00,feeder,0030,L3 Active Power,kW,2.0
605820,Ferry Road Pennar,2024-01-22T13:20:00.000+00:00,feeder,0030,L2 Active Power,kW,7.0
605820,Ferry Road Pennar,2024-01-22T13:20:00.000+00:00,feeder,0030,L1 Active Power,kW,3.0
605820,Ferry Road Pennar,2024-01-22T13:20:00.000+00:00,feeder,0030,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-22T13:20:00.000+00:00,feeder,0030,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-22T13:20:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-22T13:20:00.000+00:00,feeder,0030,L3 Current (Min),A,10.25
605820,Ferry Road Pennar,2024-01-22T13:20:00.000+00:00,feeder,0030,L3 Current (Max),A,10.25
605820,Ferry Road Pennar,2024-01-22T13:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.25
605820,Ferry Road Pennar,2024-01-22T13:20:00.000+00:00,feeder,0030,L2 Current (Min),A,29.62
605820,Ferry Road Pennar,2024-01-22T13:20:00.000+00:00,feeder,0030,L2 Current (Max),A,29.75
605820,Ferry Road Pennar,2024-01-22T13:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,29.75
605820,Ferry Road Pennar,2024-01-22T13:20:00.000+00:00,feeder,0030,L1 Current (Min),A,13.62
605820,Ferry Road Pennar,2024-01-22T13:20:00.000+00:00,feeder,0030,L1 Current (Max),A,13.62
605820,Ferry Road Pennar,2024-01-22T13:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.62
605820,Ferry Road Pennar,2024-01-22T13:20:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T13:20:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-11.63
605820,Ferry Road Pennar,2024-01-22T13:20:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T13:20:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,6.0
605820,Ferry Road Pennar,2024-01-22T13:20:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T13:20:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-3.82
605820,Ferry Road Pennar,2024-01-22T13:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-22T13:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-22T13:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-22T13:20:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.95019
605820,Ferry Road Pennar,2024-01-22T13:20:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.95828
605820,Ferry Road Pennar,2024-01-22T13:20:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.98477
605820,Ferry Road Pennar,2024-01-22T13:20:00.000+00:00,feeder,0020,L3 Active Power,kW,2.0
605820,Ferry Road Pennar,2024-01-22T13:20:00.000+00:00,feeder,0020,L2 Active Power,kW,2.0
605820,Ferry Road Pennar,2024-01-22T13:20:00.000+00:00,feeder,0020,L1 Active Power,kW,5.0
605820,Ferry Road Pennar,2024-01-22T13:20:00.000+00:00,feeder,0020,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-22T13:20:00.000+00:00,feeder,0020,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-22T13:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-22T13:20:00.000+00:00,feeder,0020,L3 Current (Min),A,10.12
605820,Ferry Road Pennar,2024-01-22T13:20:00.000+00:00,feeder,0020,L3 Current (Max),A,10.25
605820,Ferry Road Pennar,2024-01-22T13:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.25
605820,Ferry Road Pennar,2024-01-22T13:20:00.000+00:00,feeder,0020,L2 Current (Min),A,8.62
605820,Ferry Road Pennar,2024-01-22T13:20:00.000+00:00,feeder,0020,L2 Current (Max),A,8.75
605820,Ferry Road Pennar,2024-01-22T13:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.75
605820,Ferry Road Pennar,2024-01-22T13:20:00.000+00:00,feeder,0020,L1 Current (Min),A,19.0
605820,Ferry Road Pennar,2024-01-22T13:20:00.000+00:00,feeder,0020,L1 Current (Max),A,19.12
605820,Ferry Road Pennar,2024-01-22T13:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.12
605820,Ferry Road Pennar,2024-01-22T13:20:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T13:20:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-13.69
605820,Ferry Road Pennar,2024-01-22T13:20:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T13:20:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-6.56
605820,Ferry Road Pennar,2024-01-22T13:20:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T13:20:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-8.37
605820,Ferry Road Pennar,2024-01-22T13:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-22T13:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-22T13:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-22T13:20:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.92886
605820,Ferry Road Pennar,2024-01-22T13:20:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.92566
605820,Ferry Road Pennar,2024-01-22T13:20:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.91983
605820,Ferry Road Pennar,2024-01-22T13:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.0
605820,Ferry Road Pennar,2024-01-22T13:20:00.000+00:00,feeder,0010,L2 Active Power,kW,3.0
605820,Ferry Road Pennar,2024-01-22T13:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.0
605820,Ferry Road Pennar,2024-01-22T13:20:00.000+00:00,feeder,0010,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-22T13:20:00.000+00:00,feeder,0010,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-22T13:20:00.000+00:00,feeder,0010,L3 Current (Min),A,8.88
605820,Ferry Road Pennar,2024-01-22T13:20:00.000+00:00,feeder,0010,L3 Current (Max),A,8.88
605820,Ferry Road Pennar,2024-01-22T13:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.88
605820,Ferry Road Pennar,2024-01-22T13:20:00.000+00:00,feeder,0010,L2 Current (Min),A,12.38
605820,Ferry Road Pennar,2024-01-22T13:20:00.000+00:00,feeder,0010,L2 Current (Max),A,12.62
605820,Ferry Road Pennar,2024-01-22T13:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.5
605820,Ferry Road Pennar,2024-01-22T13:20:00.000+00:00,feeder,0010,L1 Current (Min),A,8.12
605820,Ferry Road Pennar,2024-01-22T13:20:00.000+00:00,feeder,0010,L1 Current (Max),A,8.25
605820,Ferry Road Pennar,2024-01-22T13:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.12
605820,Ferry Road Pennar,2024-01-22T13:20:00.000+00:00,busbar,,L3 Voltage (Min),V,241.09
605820,Ferry Road Pennar,2024-01-22T13:20:00.000+00:00,busbar,,L3 Voltage (Max),V,241.19
605820,Ferry Road Pennar,2024-01-22T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.14
605820,Ferry Road Pennar,2024-01-22T13:20:00.000+00:00,busbar,,L2 Voltage (Min),V,238.98
605820,Ferry Road Pennar,2024-01-22T13:20:00.000+00:00,busbar,,L2 Voltage (Max),V,239.16
605820,Ferry Road Pennar,2024-01-22T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.08
605820,Ferry Road Pennar,2024-01-22T13:20:00.000+00:00,busbar,,L1 Voltage (Min),V,239.77
605820,Ferry Road Pennar,2024-01-22T13:20:00.000+00:00,busbar,,L1 Voltage (Max),V,239.8
605820,Ferry Road Pennar,2024-01-22T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.78
605820,Ferry Road Pennar,2024-01-22T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
605820,Ferry Road Pennar,2024-01-22T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-22T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-22T13:20:00.000+00:00,busbar,,L3 Active Power,kW,17.0
605820,Ferry Road Pennar,2024-01-22T13:20:00.000+00:00,busbar,,L2 Active Power,kW,24.0
605820,Ferry Road Pennar,2024-01-22T13:20:00.000+00:00,busbar,,L1 Active Power,kW,29.0
605820,Ferry Road Pennar,2024-01-22T13:20:00.000+00:00,busbar,,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-22T13:20:00.000+00:00,busbar,,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-22T13:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-22T13:20:00.000+00:00,busbar,,L3 Current (Min),A,73.12
605820,Ferry Road Pennar,2024-01-22T13:20:00.000+00:00,busbar,,L3 Current (Max),A,73.25
605820,Ferry Road Pennar,2024-01-22T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,73.25
605820,Ferry Road Pennar,2024-01-22T13:20:00.000+00:00,busbar,,L2 Current (Min),A,102.25
605820,Ferry Road Pennar,2024-01-22T13:20:00.000+00:00,busbar,,L2 Current (Max),A,102.5
605820,Ferry Road Pennar,2024-01-22T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,102.38
605820,Ferry Road Pennar,2024-01-22T13:20:00.000+00:00,busbar,,L1 Current (Min),A,123.62
605820,Ferry Road Pennar,2024-01-22T13:20:00.000+00:00,busbar,,L1 Current (Max),A,123.88
605820,Ferry Road Pennar,2024-01-22T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,123.75
605820,Ferry Road Pennar,2024-01-22T13:20:00.000+00:00,transformer,,Temperature,C,0.0
605820,Ferry Road Pennar,2024-01-22T13:20:00.000+00:00,ambient,,Temperature,C,0.0
605820,Ferry Road Pennar,2024-01-22T13:10:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T13:10:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,1.0
605820,Ferry Road Pennar,2024-01-22T13:10:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T13:10:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,-141.06
605820,Ferry Road Pennar,2024-01-22T13:10:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T13:10:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,-2.0
605820,Ferry Road Pennar,2024-01-22T13:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-22T13:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-22T13:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-22T13:10:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,0.96686
605820,Ferry Road Pennar,2024-01-22T13:10:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,-0.46392
605820,Ferry Road Pennar,2024-01-22T13:10:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,0.98608
605820,Ferry Road Pennar,2024-01-22T13:10:00.000+00:00,feeder,0050,L3 Active Power,kW,3.0
605820,Ferry Road Pennar,2024-01-22T13:10:00.000+00:00,feeder,0050,L2 Active Power,kW,-1.0
605820,Ferry Road Pennar,2024-01-22T13:10:00.000+00:00,feeder,0050,L1 Active Power,kW,8.0
605820,Ferry Road Pennar,2024-01-22T13:10:00.000+00:00,feeder,0050,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-22T13:10:00.000+00:00,feeder,0050,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-22T13:10:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-22T13:10:00.000+00:00,feeder,0050,L3 Current (Min),A,13.38
605820,Ferry Road Pennar,2024-01-22T13:10:00.000+00:00,feeder,0050,L3 Current (Max),A,13.75
605820,Ferry Road Pennar,2024-01-22T13:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,13.62
605820,Ferry Road Pennar,2024-01-22T13:10:00.000+00:00,feeder,0050,L2 Current (Min),A,5.5
605820,Ferry Road Pennar,2024-01-22T13:10:00.000+00:00,feeder,0050,L2 Current (Max),A,5.75
605820,Ferry Road Pennar,2024-01-22T13:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,5.75
605820,Ferry Road Pennar,2024-01-22T13:10:00.000+00:00,feeder,0050,L1 Current (Min),A,33.38
605820,Ferry Road Pennar,2024-01-22T13:10:00.000+00:00,feeder,0050,L1 Current (Max),A,33.5
605820,Ferry Road Pennar,2024-01-22T13:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,33.5
605820,Ferry Road Pennar,2024-01-22T13:10:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T13:10:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-14.13
605820,Ferry Road Pennar,2024-01-22T13:10:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T13:10:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-3.38
605820,Ferry Road Pennar,2024-01-22T13:10:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T13:10:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-4.0
605820,Ferry Road Pennar,2024-01-22T13:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-22T13:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-22T13:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-22T13:10:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.9378
605820,Ferry Road Pennar,2024-01-22T13:10:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.99124
605820,Ferry Road Pennar,2024-01-22T13:10:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.9841
605820,Ferry Road Pennar,2024-01-22T13:10:00.000+00:00,feeder,0040,L3 Active Power,kW,6.0
605820,Ferry Road Pennar,2024-01-22T13:10:00.000+00:00,feeder,0040,L2 Active Power,kW,18.0
605820,Ferry Road Pennar,2024-01-22T13:10:00.000+00:00,feeder,0040,L1 Active Power,kW,15.0
605820,Ferry Road Pennar,2024-01-22T13:10:00.000+00:00,feeder,0040,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-22T13:10:00.000+00:00,feeder,0040,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-22T13:10:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-22T13:10:00.000+00:00,feeder,0040,L3 Current (Min),A,25.0
605820,Ferry Road Pennar,2024-01-22T13:10:00.000+00:00,feeder,0040,L3 Current (Max),A,25.12
605820,Ferry Road Pennar,2024-01-22T13:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,25.0
605820,Ferry Road Pennar,2024-01-22T13:10:00.000+00:00,feeder,0040,L2 Current (Min),A,77.62
605820,Ferry Road Pennar,2024-01-22T13:10:00.000+00:00,feeder,0040,L2 Current (Max),A,77.88
605820,Ferry Road Pennar,2024-01-22T13:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,77.75
605820,Ferry Road Pennar,2024-01-22T13:10:00.000+00:00,feeder,0040,L1 Current (Min),A,62.25
605820,Ferry Road Pennar,2024-01-22T13:10:00.000+00:00,feeder,0040,L1 Current (Max),A,62.38
605820,Ferry Road Pennar,2024-01-22T13:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,62.25
605820,Ferry Road Pennar,2024-01-22T13:10:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T13:10:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-23.5
605820,Ferry Road Pennar,2024-01-22T13:10:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T13:10:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-3.44
605820,Ferry Road Pennar,2024-01-22T13:10:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T13:10:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,10.19
605820,Ferry Road Pennar,2024-01-22T13:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-22T13:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-22T13:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.0
605820,Ferry Road Pennar,2024-01-22T13:10:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.87582
605820,Ferry Road Pennar,2024-01-22T13:10:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.93719
605820,Ferry Road Pennar,2024-01-22T13:10:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.96991
605820,Ferry Road Pennar,2024-01-22T13:10:00.000+00:00,feeder,0030,L3 Active Power,kW,3.0
605820,Ferry Road Pennar,2024-01-22T13:10:00.000+00:00,feeder,0030,L2 Active Power,kW,4.0
605820,Ferry Road Pennar,2024-01-22T13:10:00.000+00:00,feeder,0030,L1 Active Power,kW,5.0
605820,Ferry Road Pennar,2024-01-22T13:10:00.000+00:00,feeder,0030,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-22T13:10:00.000+00:00,feeder,0030,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-22T13:10:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-22T13:10:00.000+00:00,feeder,0030,L3 Current (Min),A,12.75
605820,Ferry Road Pennar,2024-01-22T13:10:00.000+00:00,feeder,0030,L3 Current (Max),A,12.75
605820,Ferry Road Pennar,2024-01-22T13:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.75
605820,Ferry Road Pennar,2024-01-22T13:10:00.000+00:00,feeder,0030,L2 Current (Min),A,19.38
605820,Ferry Road Pennar,2024-01-22T13:10:00.000+00:00,feeder,0030,L2 Current (Max),A,19.5
605820,Ferry Road Pennar,2024-01-22T13:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.38
605820,Ferry Road Pennar,2024-01-22T13:10:00.000+00:00,feeder,0030,L1 Current (Min),A,20.75
605820,Ferry Road Pennar,2024-01-22T13:10:00.000+00:00,feeder,0030,L1 Current (Max),A,21.25
605820,Ferry Road Pennar,2024-01-22T13:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,21.0
605820,Ferry Road Pennar,2024-01-22T13:10:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T13:10:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-137.44
605820,Ferry Road Pennar,2024-01-22T13:10:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T13:10:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-1.69
605820,Ferry Road Pennar,2024-01-22T13:10:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T13:10:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-15.44
605820,Ferry Road Pennar,2024-01-22T13:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-22T13:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-22T13:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-22T13:10:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,-0.61181
605820,Ferry Road Pennar,2024-01-22T13:10:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.95166
605820,Ferry Road Pennar,2024-01-22T13:10:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.90414
605820,Ferry Road Pennar,2024-01-22T13:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-1.0
605820,Ferry Road Pennar,2024-01-22T13:10:00.000+00:00,feeder,0020,L2 Active Power,kW,2.0
605820,Ferry Road Pennar,2024-01-22T13:10:00.000+00:00,feeder,0020,L1 Active Power,kW,2.0
605820,Ferry Road Pennar,2024-01-22T13:10:00.000+00:00,feeder,0020,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-22T13:10:00.000+00:00,feeder,0020,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-22T13:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-22T13:10:00.000+00:00,feeder,0020,L3 Current (Min),A,4.88
605820,Ferry Road Pennar,2024-01-22T13:10:00.000+00:00,feeder,0020,L3 Current (Max),A,5.0
605820,Ferry Road Pennar,2024-01-22T13:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.88
605820,Ferry Road Pennar,2024-01-22T13:10:00.000+00:00,feeder,0020,L2 Current (Min),A,8.75
605820,Ferry Road Pennar,2024-01-22T13:10:00.000+00:00,feeder,0020,L2 Current (Max),A,8.88
605820,Ferry Road Pennar,2024-01-22T13:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.88
605820,Ferry Road Pennar,2024-01-22T13:10:00.000+00:00,feeder,0020,L1 Current (Min),A,10.62
605820,Ferry Road Pennar,2024-01-22T13:10:00.000+00:00,feeder,0020,L1 Current (Max),A,10.62
605820,Ferry Road Pennar,2024-01-22T13:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.62
605820,Ferry Road Pennar,2024-01-22T13:10:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T13:10:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-17.37
605820,Ferry Road Pennar,2024-01-22T13:10:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T13:10:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-13.13
605820,Ferry Road Pennar,2024-01-22T13:10:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T13:10:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-13.5
605820,Ferry Road Pennar,2024-01-22T13:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-22T13:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-22T13:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-22T13:10:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.90039
605820,Ferry Road Pennar,2024-01-22T13:10:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.88797
605820,Ferry Road Pennar,2024-01-22T13:10:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.91495
605820,Ferry Road Pennar,2024-01-22T13:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.0
605820,Ferry Road Pennar,2024-01-22T13:10:00.000+00:00,feeder,0010,L2 Active Power,kW,2.0
605820,Ferry Road Pennar,2024-01-22T13:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.0
605820,Ferry Road Pennar,2024-01-22T13:10:00.000+00:00,feeder,0010,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-22T13:10:00.000+00:00,feeder,0010,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-22T13:10:00.000+00:00,feeder,0010,L3 Current (Min),A,8.25
605820,Ferry Road Pennar,2024-01-22T13:10:00.000+00:00,feeder,0010,L3 Current (Max),A,8.38
605820,Ferry Road Pennar,2024-01-22T13:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.38
605820,Ferry Road Pennar,2024-01-22T13:10:00.000+00:00,feeder,0010,L2 Current (Min),A,10.62
605820,Ferry Road Pennar,2024-01-22T13:10:00.000+00:00,feeder,0010,L2 Current (Max),A,10.75
605820,Ferry Road Pennar,2024-01-22T13:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.62
605820,Ferry Road Pennar,2024-01-22T13:10:00.000+00:00,feeder,0010,L1 Current (Min),A,9.25
605820,Ferry Road Pennar,2024-01-22T13:10:00.000+00:00,feeder,0010,L1 Current (Max),A,9.5
605820,Ferry Road Pennar,2024-01-22T13:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.38
605820,Ferry Road Pennar,2024-01-22T13:10:00.000+00:00,busbar,,L3 Voltage (Min),V,241.83
605820,Ferry Road Pennar,2024-01-22T13:10:00.000+00:00,busbar,,L3 Voltage (Max),V,241.86
605820,Ferry Road Pennar,2024-01-22T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.84
605820,Ferry Road Pennar,2024-01-22T13:10:00.000+00:00,busbar,,L2 Voltage (Min),V,239.48
605820,Ferry Road Pennar,2024-01-22T13:10:00.000+00:00,busbar,,L2 Voltage (Max),V,239.58
605820,Ferry Road Pennar,2024-01-22T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.53
605820,Ferry Road Pennar,2024-01-22T13:10:00.000+00:00,busbar,,L1 Voltage (Min),V,240.34
605820,Ferry Road Pennar,2024-01-22T13:10:00.000+00:00,busbar,,L1 Voltage (Max),V,240.45
605820,Ferry Road Pennar,2024-01-22T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.42
605820,Ferry Road Pennar,2024-01-22T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
605820,Ferry Road Pennar,2024-01-22T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
605820,Ferry Road Pennar,2024-01-22T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
605820,Ferry Road Pennar,2024-01-22T13:10:00.000+00:00,busbar,,L3 Active Power,kW,13.0
605820,Ferry Road Pennar,2024-01-22T13:10:00.000+00:00,busbar,,L2 Active Power,kW,27.0
605820,Ferry Road Pennar,2024-01-22T13:10:00.000+00:00,busbar,,L1 Active Power,kW,32.0
605820,Ferry Road Pennar,2024-01-22T13:10:00.000+00:00,busbar,,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-22T13:10:00.000+00:00,busbar,,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-22T13:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-22T13:10:00.000+00:00,busbar,,L3 Current (Min),A,57.38
605820,Ferry Road Pennar,2024-01-22T13:10:00.000+00:00,busbar,,L3 Current (Max),A,57.62
605820,Ferry Road Pennar,2024-01-22T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,57.5
605820,Ferry Road Pennar,2024-01-22T13:10:00.000+00:00,busbar,,L2 Current (Min),A,114.12
605820,Ferry Road Pennar,2024-01-22T13:10:00.000+00:00,busbar,,L2 Current (Max),A,114.88
605820,Ferry Road Pennar,2024-01-22T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,114.38
605820,Ferry Road Pennar,2024-01-22T13:10:00.000+00:00,busbar,,L1 Current (Min),A,135.0
605820,Ferry Road Pennar,2024-01-22T13:10:00.000+00:00,busbar,,L1 Current (Max),A,135.12
605820,Ferry Road Pennar,2024-01-22T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,135.12
605820,Ferry Road Pennar,2024-01-22T13:10:00.000+00:00,transformer,,Temperature,C,0.0
605820,Ferry Road Pennar,2024-01-22T13:10:00.000+00:00,ambient,,Temperature,C,0.0
605820,Ferry Road Pennar,2024-01-22T13:00:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T13:00:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,-1.44
605820,Ferry Road Pennar,2024-01-22T13:00:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T13:00:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,-178.81
605820,Ferry Road Pennar,2024-01-22T13:00:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T13:00:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,1.44
605820,Ferry Road Pennar,2024-01-22T13:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-22T13:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-22T13:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-22T13:00:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,0.98288
605820,Ferry Road Pennar,2024-01-22T13:00:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,-0.40703
605820,Ferry Road Pennar,2024-01-22T13:00:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,0.98141
605820,Ferry Road Pennar,2024-01-22T13:00:00.000+00:00,feeder,0050,L3 Active Power,kW,4.0
605820,Ferry Road Pennar,2024-01-22T13:00:00.000+00:00,feeder,0050,L2 Active Power,kW,0.0
605820,Ferry Road Pennar,2024-01-22T13:00:00.000+00:00,feeder,0050,L1 Active Power,kW,4.0
605820,Ferry Road Pennar,2024-01-22T13:00:00.000+00:00,feeder,0050,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-22T13:00:00.000+00:00,feeder,0050,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-22T13:00:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-22T13:00:00.000+00:00,feeder,0050,L3 Current (Min),A,18.38
605820,Ferry Road Pennar,2024-01-22T13:00:00.000+00:00,feeder,0050,L3 Current (Max),A,18.38
605820,Ferry Road Pennar,2024-01-22T13:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,18.38
605820,Ferry Road Pennar,2024-01-22T13:00:00.000+00:00,feeder,0050,L2 Current (Min),A,5.0
605820,Ferry Road Pennar,2024-01-22T13:00:00.000+00:00,feeder,0050,L2 Current (Max),A,5.0
605820,Ferry Road Pennar,2024-01-22T13:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,5.0
605820,Ferry Road Pennar,2024-01-22T13:00:00.000+00:00,feeder,0050,L1 Current (Min),A,17.25
