Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605820,Ferry Road Pennar,2024-01-22T13:00:00.000+00:00,feeder,0050,L1 Current (Max),A,17.38
605820,Ferry Road Pennar,2024-01-22T13:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,17.25
605820,Ferry Road Pennar,2024-01-22T13:00:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T13:00:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-16.75
605820,Ferry Road Pennar,2024-01-22T13:00:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T13:00:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-9.31
605820,Ferry Road Pennar,2024-01-22T13:00:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T13:00:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-2.19
605820,Ferry Road Pennar,2024-01-22T13:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-22T13:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.0
605820,Ferry Road Pennar,2024-01-22T13:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-22T13:00:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.87945
605820,Ferry Road Pennar,2024-01-22T13:00:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.96075
605820,Ferry Road Pennar,2024-01-22T13:00:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.97644
605820,Ferry Road Pennar,2024-01-22T13:00:00.000+00:00,feeder,0040,L3 Active Power,kW,3.0
605820,Ferry Road Pennar,2024-01-22T13:00:00.000+00:00,feeder,0040,L2 Active Power,kW,10.0
605820,Ferry Road Pennar,2024-01-22T13:00:00.000+00:00,feeder,0040,L1 Active Power,kW,12.0
605820,Ferry Road Pennar,2024-01-22T13:00:00.000+00:00,feeder,0040,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-22T13:00:00.000+00:00,feeder,0040,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-22T13:00:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-22T13:00:00.000+00:00,feeder,0040,L3 Current (Min),A,15.5
605820,Ferry Road Pennar,2024-01-22T13:00:00.000+00:00,feeder,0040,L3 Current (Max),A,15.5
605820,Ferry Road Pennar,2024-01-22T13:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,15.5
605820,Ferry Road Pennar,2024-01-22T13:00:00.000+00:00,feeder,0040,L2 Current (Min),A,42.38
605820,Ferry Road Pennar,2024-01-22T13:00:00.000+00:00,feeder,0040,L2 Current (Max),A,42.62
605820,Ferry Road Pennar,2024-01-22T13:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,42.5
605820,Ferry Road Pennar,2024-01-22T13:00:00.000+00:00,feeder,0040,L1 Current (Min),A,52.5
605820,Ferry Road Pennar,2024-01-22T13:00:00.000+00:00,feeder,0040,L1 Current (Max),A,52.75
605820,Ferry Road Pennar,2024-01-22T13:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,52.62
605820,Ferry Road Pennar,2024-01-22T13:00:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T13:00:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-9.63
605820,Ferry Road Pennar,2024-01-22T13:00:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T13:00:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-7.5
605820,Ferry Road Pennar,2024-01-22T13:00:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T13:00:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,0.19
605820,Ferry Road Pennar,2024-01-22T13:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-22T13:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-22T13:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-22T13:00:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.97418
605820,Ferry Road Pennar,2024-01-22T13:00:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.91177
605820,Ferry Road Pennar,2024-01-22T13:00:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.98636
605820,Ferry Road Pennar,2024-01-22T13:00:00.000+00:00,feeder,0030,L3 Active Power,kW,6.0
605820,Ferry Road Pennar,2024-01-22T13:00:00.000+00:00,feeder,0030,L2 Active Power,kW,3.0
605820,Ferry Road Pennar,2024-01-22T13:00:00.000+00:00,feeder,0030,L1 Active Power,kW,4.0
605820,Ferry Road Pennar,2024-01-22T13:00:00.000+00:00,feeder,0030,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-22T13:00:00.000+00:00,feeder,0030,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-22T13:00:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-22T13:00:00.000+00:00,feeder,0030,L3 Current (Min),A,25.5
605820,Ferry Road Pennar,2024-01-22T13:00:00.000+00:00,feeder,0030,L3 Current (Max),A,25.5
605820,Ferry Road Pennar,2024-01-22T13:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,25.5
605820,Ferry Road Pennar,2024-01-22T13:00:00.000+00:00,feeder,0030,L2 Current (Min),A,12.88
605820,Ferry Road Pennar,2024-01-22T13:00:00.000+00:00,feeder,0030,L2 Current (Max),A,13.0
605820,Ferry Road Pennar,2024-01-22T13:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.0
605820,Ferry Road Pennar,2024-01-22T13:00:00.000+00:00,feeder,0030,L1 Current (Min),A,16.75
605820,Ferry Road Pennar,2024-01-22T13:00:00.000+00:00,feeder,0030,L1 Current (Max),A,16.75
605820,Ferry Road Pennar,2024-01-22T13:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.75
605820,Ferry Road Pennar,2024-01-22T13:00:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T13:00:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-14.87
605820,Ferry Road Pennar,2024-01-22T13:00:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T13:00:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-1.06
605820,Ferry Road Pennar,2024-01-22T13:00:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T13:00:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-11.69
605820,Ferry Road Pennar,2024-01-22T13:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-22T13:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-22T13:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-22T13:00:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.88614
605820,Ferry Road Pennar,2024-01-22T13:00:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.95193
605820,Ferry Road Pennar,2024-01-22T13:00:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.93429
605820,Ferry Road Pennar,2024-01-22T13:00:00.000+00:00,feeder,0020,L3 Active Power,kW,1.0
605820,Ferry Road Pennar,2024-01-22T13:00:00.000+00:00,feeder,0020,L2 Active Power,kW,2.0
605820,Ferry Road Pennar,2024-01-22T13:00:00.000+00:00,feeder,0020,L1 Active Power,kW,2.0
605820,Ferry Road Pennar,2024-01-22T13:00:00.000+00:00,feeder,0020,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-22T13:00:00.000+00:00,feeder,0020,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-22T13:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-22T13:00:00.000+00:00,feeder,0020,L3 Current (Min),A,6.62
605820,Ferry Road Pennar,2024-01-22T13:00:00.000+00:00,feeder,0020,L3 Current (Max),A,6.75
605820,Ferry Road Pennar,2024-01-22T13:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.62
605820,Ferry Road Pennar,2024-01-22T13:00:00.000+00:00,feeder,0020,L2 Current (Min),A,8.12
605820,Ferry Road Pennar,2024-01-22T13:00:00.000+00:00,feeder,0020,L2 Current (Max),A,8.12
605820,Ferry Road Pennar,2024-01-22T13:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.12
605820,Ferry Road Pennar,2024-01-22T13:00:00.000+00:00,feeder,0020,L1 Current (Min),A,10.88
605820,Ferry Road Pennar,2024-01-22T13:00:00.000+00:00,feeder,0020,L1 Current (Max),A,11.0
605820,Ferry Road Pennar,2024-01-22T13:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.0
605820,Ferry Road Pennar,2024-01-22T13:00:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T13:00:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-10.75
605820,Ferry Road Pennar,2024-01-22T13:00:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T13:00:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-7.93
605820,Ferry Road Pennar,2024-01-22T13:00:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T13:00:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-26.12
605820,Ferry Road Pennar,2024-01-22T13:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-22T13:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-22T13:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-22T13:00:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.94464
605820,Ferry Road Pennar,2024-01-22T13:00:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.89944
605820,Ferry Road Pennar,2024-01-22T13:00:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.82846
605820,Ferry Road Pennar,2024-01-22T13:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.0
605820,Ferry Road Pennar,2024-01-22T13:00:00.000+00:00,feeder,0010,L2 Active Power,kW,2.0
605820,Ferry Road Pennar,2024-01-22T13:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.0
605820,Ferry Road Pennar,2024-01-22T13:00:00.000+00:00,feeder,0010,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-22T13:00:00.000+00:00,feeder,0010,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-22T13:00:00.000+00:00,feeder,0010,L3 Current (Min),A,8.62
605820,Ferry Road Pennar,2024-01-22T13:00:00.000+00:00,feeder,0010,L3 Current (Max),A,9.0
605820,Ferry Road Pennar,2024-01-22T13:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.75
605820,Ferry Road Pennar,2024-01-22T13:00:00.000+00:00,feeder,0010,L2 Current (Min),A,10.5
605820,Ferry Road Pennar,2024-01-22T13:00:00.000+00:00,feeder,0010,L2 Current (Max),A,10.5
605820,Ferry Road Pennar,2024-01-22T13:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.5
605820,Ferry Road Pennar,2024-01-22T13:00:00.000+00:00,feeder,0010,L1 Current (Min),A,8.0
605820,Ferry Road Pennar,2024-01-22T13:00:00.000+00:00,feeder,0010,L1 Current (Max),A,8.12
605820,Ferry Road Pennar,2024-01-22T13:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.12
605820,Ferry Road Pennar,2024-01-22T13:00:00.000+00:00,busbar,,L3 Voltage (Min),V,240.73
605820,Ferry Road Pennar,2024-01-22T13:00:00.000+00:00,busbar,,L3 Voltage (Max),V,241.03
605820,Ferry Road Pennar,2024-01-22T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.88
605820,Ferry Road Pennar,2024-01-22T13:00:00.000+00:00,busbar,,L2 Voltage (Min),V,238.88
605820,Ferry Road Pennar,2024-01-22T13:00:00.000+00:00,busbar,,L2 Voltage (Max),V,239.08
605820,Ferry Road Pennar,2024-01-22T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.98
605820,Ferry Road Pennar,2024-01-22T13:00:00.000+00:00,busbar,,L1 Voltage (Min),V,239.56
605820,Ferry Road Pennar,2024-01-22T13:00:00.000+00:00,busbar,,L1 Voltage (Max),V,239.73
605820,Ferry Road Pennar,2024-01-22T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.66
605820,Ferry Road Pennar,2024-01-22T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
605820,Ferry Road Pennar,2024-01-22T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
605820,Ferry Road Pennar,2024-01-22T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
605820,Ferry Road Pennar,2024-01-22T13:00:00.000+00:00,busbar,,L3 Active Power,kW,17.0
605820,Ferry Road Pennar,2024-01-22T13:00:00.000+00:00,busbar,,L2 Active Power,kW,16.0
605820,Ferry Road Pennar,2024-01-22T13:00:00.000+00:00,busbar,,L1 Active Power,kW,24.0
605820,Ferry Road Pennar,2024-01-22T13:00:00.000+00:00,busbar,,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-22T13:00:00.000+00:00,busbar,,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-22T13:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-22T13:00:00.000+00:00,busbar,,L3 Current (Min),A,73.75
605820,Ferry Road Pennar,2024-01-22T13:00:00.000+00:00,busbar,,L3 Current (Max),A,74.38
605820,Ferry Road Pennar,2024-01-22T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,74.12
605820,Ferry Road Pennar,2024-01-22T13:00:00.000+00:00,busbar,,L2 Current (Min),A,73.0
605820,Ferry Road Pennar,2024-01-22T13:00:00.000+00:00,busbar,,L2 Current (Max),A,73.5
605820,Ferry Road Pennar,2024-01-22T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,73.25
605820,Ferry Road Pennar,2024-01-22T13:00:00.000+00:00,busbar,,L1 Current (Min),A,104.5
605820,Ferry Road Pennar,2024-01-22T13:00:00.000+00:00,busbar,,L1 Current (Max),A,105.0
605820,Ferry Road Pennar,2024-01-22T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,104.75
605820,Ferry Road Pennar,2024-01-22T13:00:00.000+00:00,transformer,,Temperature,C,0.0
605820,Ferry Road Pennar,2024-01-22T13:00:00.000+00:00,ambient,,Temperature,C,0.0
605820,Ferry Road Pennar,2024-01-22T12:50:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T12:50:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,-2.81
605820,Ferry Road Pennar,2024-01-22T12:50:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T12:50:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,9.19
605820,Ferry Road Pennar,2024-01-22T12:50:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T12:50:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,-6.0
605820,Ferry Road Pennar,2024-01-22T12:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-22T12:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-22T12:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-22T12:50:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,0.99179
605820,Ferry Road Pennar,2024-01-22T12:50:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,0.82522
605820,Ferry Road Pennar,2024-01-22T12:50:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,0.98941
605820,Ferry Road Pennar,2024-01-22T12:50:00.000+00:00,feeder,0050,L3 Active Power,kW,7.0
605820,Ferry Road Pennar,2024-01-22T12:50:00.000+00:00,feeder,0050,L2 Active Power,kW,2.0
605820,Ferry Road Pennar,2024-01-22T12:50:00.000+00:00,feeder,0050,L1 Active Power,kW,7.0
605820,Ferry Road Pennar,2024-01-22T12:50:00.000+00:00,feeder,0050,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-22T12:50:00.000+00:00,feeder,0050,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-22T12:50:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-22T12:50:00.000+00:00,feeder,0050,L3 Current (Min),A,29.62
605820,Ferry Road Pennar,2024-01-22T12:50:00.000+00:00,feeder,0050,L3 Current (Max),A,29.75
605820,Ferry Road Pennar,2024-01-22T12:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,29.75
605820,Ferry Road Pennar,2024-01-22T12:50:00.000+00:00,feeder,0050,L2 Current (Min),A,8.25
605820,Ferry Road Pennar,2024-01-22T12:50:00.000+00:00,feeder,0050,L2 Current (Max),A,8.62
605820,Ferry Road Pennar,2024-01-22T12:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,8.38
605820,Ferry Road Pennar,2024-01-22T12:50:00.000+00:00,feeder,0050,L1 Current (Min),A,31.0
605820,Ferry Road Pennar,2024-01-22T12:50:00.000+00:00,feeder,0050,L1 Current (Max),A,31.12
605820,Ferry Road Pennar,2024-01-22T12:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,31.0
605820,Ferry Road Pennar,2024-01-22T12:50:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T12:50:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-17.13
605820,Ferry Road Pennar,2024-01-22T12:50:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T12:50:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-5.88
605820,Ferry Road Pennar,2024-01-22T12:50:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T12:50:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-6.0
605820,Ferry Road Pennar,2024-01-22T12:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-22T12:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-22T12:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-22T12:50:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.87341
605820,Ferry Road Pennar,2024-01-22T12:50:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.97559
605820,Ferry Road Pennar,2024-01-22T12:50:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.96252
605820,Ferry Road Pennar,2024-01-22T12:50:00.000+00:00,feeder,0040,L3 Active Power,kW,3.0
605820,Ferry Road Pennar,2024-01-22T12:50:00.000+00:00,feeder,0040,L2 Active Power,kW,11.0
605820,Ferry Road Pennar,2024-01-22T12:50:00.000+00:00,feeder,0040,L1 Active Power,kW,8.0
605820,Ferry Road Pennar,2024-01-22T12:50:00.000+00:00,feeder,0040,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-22T12:50:00.000+00:00,feeder,0040,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-22T12:50:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-22T12:50:00.000+00:00,feeder,0040,L3 Current (Min),A,15.5
605820,Ferry Road Pennar,2024-01-22T12:50:00.000+00:00,feeder,0040,L3 Current (Max),A,15.5
605820,Ferry Road Pennar,2024-01-22T12:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,15.5
605820,Ferry Road Pennar,2024-01-22T12:50:00.000+00:00,feeder,0040,L2 Current (Min),A,47.5
605820,Ferry Road Pennar,2024-01-22T12:50:00.000+00:00,feeder,0040,L2 Current (Max),A,47.75
605820,Ferry Road Pennar,2024-01-22T12:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,47.62
605820,Ferry Road Pennar,2024-01-22T12:50:00.000+00:00,feeder,0040,L1 Current (Min),A,36.0
605820,Ferry Road Pennar,2024-01-22T12:50:00.000+00:00,feeder,0040,L1 Current (Max),A,36.38
605820,Ferry Road Pennar,2024-01-22T12:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,36.38
605820,Ferry Road Pennar,2024-01-22T12:50:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T12:50:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-13.81
605820,Ferry Road Pennar,2024-01-22T12:50:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T12:50:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-3.75
605820,Ferry Road Pennar,2024-01-22T12:50:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T12:50:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,2.44
605820,Ferry Road Pennar,2024-01-22T12:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-22T12:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-22T12:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-22T12:50:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.94928
605820,Ferry Road Pennar,2024-01-22T12:50:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.97772
605820,Ferry Road Pennar,2024-01-22T12:50:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.98468
605820,Ferry Road Pennar,2024-01-22T12:50:00.000+00:00,feeder,0030,L3 Active Power,kW,4.0
605820,Ferry Road Pennar,2024-01-22T12:50:00.000+00:00,feeder,0030,L2 Active Power,kW,5.0
605820,Ferry Road Pennar,2024-01-22T12:50:00.000+00:00,feeder,0030,L1 Active Power,kW,3.0
605820,Ferry Road Pennar,2024-01-22T12:50:00.000+00:00,feeder,0030,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-22T12:50:00.000+00:00,feeder,0030,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-22T12:50:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-22T12:50:00.000+00:00,feeder,0030,L3 Current (Min),A,16.38
605820,Ferry Road Pennar,2024-01-22T12:50:00.000+00:00,feeder,0030,L3 Current (Max),A,16.38
605820,Ferry Road Pennar,2024-01-22T12:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,16.38
605820,Ferry Road Pennar,2024-01-22T12:50:00.000+00:00,feeder,0030,L2 Current (Min),A,23.25
605820,Ferry Road Pennar,2024-01-22T12:50:00.000+00:00,feeder,0030,L2 Current (Max),A,23.38
605820,Ferry Road Pennar,2024-01-22T12:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.38
605820,Ferry Road Pennar,2024-01-22T12:50:00.000+00:00,feeder,0030,L1 Current (Min),A,14.5
605820,Ferry Road Pennar,2024-01-22T12:50:00.000+00:00,feeder,0030,L1 Current (Max),A,14.5
605820,Ferry Road Pennar,2024-01-22T12:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.5
605820,Ferry Road Pennar,2024-01-22T12:50:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T12:50:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-9.0
605820,Ferry Road Pennar,2024-01-22T12:50:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T12:50:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,7.0
605820,Ferry Road Pennar,2024-01-22T12:50:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T12:50:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-7.5
605820,Ferry Road Pennar,2024-01-22T12:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-22T12:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-22T12:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-22T12:50:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.97208
605820,Ferry Road Pennar,2024-01-22T12:50:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.9494
605820,Ferry Road Pennar,2024-01-22T12:50:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.98361
605820,Ferry Road Pennar,2024-01-22T12:50:00.000+00:00,feeder,0020,L3 Active Power,kW,3.0
605820,Ferry Road Pennar,2024-01-22T12:50:00.000+00:00,feeder,0020,L2 Active Power,kW,2.0
605820,Ferry Road Pennar,2024-01-22T12:50:00.000+00:00,feeder,0020,L1 Active Power,kW,6.0
605820,Ferry Road Pennar,2024-01-22T12:50:00.000+00:00,feeder,0020,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-22T12:50:00.000+00:00,feeder,0020,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-22T12:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-22T12:50:00.000+00:00,feeder,0020,L3 Current (Min),A,13.25
605820,Ferry Road Pennar,2024-01-22T12:50:00.000+00:00,feeder,0020,L3 Current (Max),A,14.38
605820,Ferry Road Pennar,2024-01-22T12:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.75
605820,Ferry Road Pennar,2024-01-22T12:50:00.000+00:00,feeder,0020,L2 Current (Min),A,8.62
605820,Ferry Road Pennar,2024-01-22T12:50:00.000+00:00,feeder,0020,L2 Current (Max),A,8.88
605820,Ferry Road Pennar,2024-01-22T12:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.75
605820,Ferry Road Pennar,2024-01-22T12:50:00.000+00:00,feeder,0020,L1 Current (Min),A,23.38
605820,Ferry Road Pennar,2024-01-22T12:50:00.000+00:00,feeder,0020,L1 Current (Max),A,23.5
605820,Ferry Road Pennar,2024-01-22T12:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.5
605820,Ferry Road Pennar,2024-01-22T12:50:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T12:50:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-17.06
605820,Ferry Road Pennar,2024-01-22T12:50:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T12:50:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-16.75
605820,Ferry Road Pennar,2024-01-22T12:50:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T12:50:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,2.38
605820,Ferry Road Pennar,2024-01-22T12:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-22T12:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-22T12:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-22T12:50:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.91894
605820,Ferry Road Pennar,2024-01-22T12:50:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.82336
605820,Ferry Road Pennar,2024-01-22T12:50:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.95673
605820,Ferry Road Pennar,2024-01-22T12:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.0
605820,Ferry Road Pennar,2024-01-22T12:50:00.000+00:00,feeder,0010,L2 Active Power,kW,2.0
605820,Ferry Road Pennar,2024-01-22T12:50:00.000+00:00,feeder,0010,L1 Active Power,kW,3.0
605820,Ferry Road Pennar,2024-01-22T12:50:00.000+00:00,feeder,0010,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-22T12:50:00.000+00:00,feeder,0010,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-22T12:50:00.000+00:00,feeder,0010,L3 Current (Min),A,9.0
605820,Ferry Road Pennar,2024-01-22T12:50:00.000+00:00,feeder,0010,L3 Current (Max),A,9.0
605820,Ferry Road Pennar,2024-01-22T12:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.0
605820,Ferry Road Pennar,2024-01-22T12:50:00.000+00:00,feeder,0010,L2 Current (Min),A,8.62
605820,Ferry Road Pennar,2024-01-22T12:50:00.000+00:00,feeder,0010,L2 Current (Max),A,8.88
605820,Ferry Road Pennar,2024-01-22T12:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.75
605820,Ferry Road Pennar,2024-01-22T12:50:00.000+00:00,feeder,0010,L1 Current (Min),A,10.88
605820,Ferry Road Pennar,2024-01-22T12:50:00.000+00:00,feeder,0010,L1 Current (Max),A,11.0
605820,Ferry Road Pennar,2024-01-22T12:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.88
605820,Ferry Road Pennar,2024-01-22T12:50:00.000+00:00,busbar,,L3 Voltage (Min),V,241.22
605820,Ferry Road Pennar,2024-01-22T12:50:00.000+00:00,busbar,,L3 Voltage (Max),V,241.3
605820,Ferry Road Pennar,2024-01-22T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.27
605820,Ferry Road Pennar,2024-01-22T12:50:00.000+00:00,busbar,,L2 Voltage (Min),V,239.31
605820,Ferry Road Pennar,2024-01-22T12:50:00.000+00:00,busbar,,L2 Voltage (Max),V,239.42
605820,Ferry Road Pennar,2024-01-22T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.39
605820,Ferry Road Pennar,2024-01-22T12:50:00.000+00:00,busbar,,L1 Voltage (Min),V,240.16
605820,Ferry Road Pennar,2024-01-22T12:50:00.000+00:00,busbar,,L1 Voltage (Max),V,240.23
605820,Ferry Road Pennar,2024-01-22T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.2
605820,Ferry Road Pennar,2024-01-22T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
605820,Ferry Road Pennar,2024-01-22T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
605820,Ferry Road Pennar,2024-01-22T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
605820,Ferry Road Pennar,2024-01-22T12:50:00.000+00:00,busbar,,L3 Active Power,kW,19.0
605820,Ferry Road Pennar,2024-01-22T12:50:00.000+00:00,busbar,,L2 Active Power,kW,22.0
605820,Ferry Road Pennar,2024-01-22T12:50:00.000+00:00,busbar,,L1 Active Power,kW,27.0
605820,Ferry Road Pennar,2024-01-22T12:50:00.000+00:00,busbar,,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-22T12:50:00.000+00:00,busbar,,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-22T12:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-22T12:50:00.000+00:00,busbar,,L3 Current (Min),A,83.25
605820,Ferry Road Pennar,2024-01-22T12:50:00.000+00:00,busbar,,L3 Current (Max),A,84.12
605820,Ferry Road Pennar,2024-01-22T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,83.62
605820,Ferry Road Pennar,2024-01-22T12:50:00.000+00:00,busbar,,L2 Current (Min),A,95.25
605820,Ferry Road Pennar,2024-01-22T12:50:00.000+00:00,busbar,,L2 Current (Max),A,95.62
605820,Ferry Road Pennar,2024-01-22T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,95.38
605820,Ferry Road Pennar,2024-01-22T12:50:00.000+00:00,busbar,,L1 Current (Min),A,115.5
605820,Ferry Road Pennar,2024-01-22T12:50:00.000+00:00,busbar,,L1 Current (Max),A,115.88
605820,Ferry Road Pennar,2024-01-22T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,115.75
605820,Ferry Road Pennar,2024-01-22T12:50:00.000+00:00,transformer,,Temperature,C,0.0
605820,Ferry Road Pennar,2024-01-22T12:50:00.000+00:00,ambient,,Temperature,C,0.0
605820,Ferry Road Pennar,2024-01-22T12:40:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T12:40:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,-2.19
605820,Ferry Road Pennar,2024-01-22T12:40:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T12:40:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,172.19
605820,Ferry Road Pennar,2024-01-22T12:40:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T12:40:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,-1.19
605820,Ferry Road Pennar,2024-01-22T12:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-22T12:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-22T12:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-22T12:40:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,0.98776
605820,Ferry Road Pennar,2024-01-22T12:40:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,-0.34542
605820,Ferry Road Pennar,2024-01-22T12:40:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,0.98911
605820,Ferry Road Pennar,2024-01-22T12:40:00.000+00:00,feeder,0050,L3 Active Power,kW,5.0
605820,Ferry Road Pennar,2024-01-22T12:40:00.000+00:00,feeder,0050,L2 Active Power,kW,0.0
605820,Ferry Road Pennar,2024-01-22T12:40:00.000+00:00,feeder,0050,L1 Active Power,kW,5.0
605820,Ferry Road Pennar,2024-01-22T12:40:00.000+00:00,feeder,0050,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-22T12:40:00.000+00:00,feeder,0050,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-22T12:40:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-22T12:40:00.000+00:00,feeder,0050,L3 Current (Min),A,22.12
605820,Ferry Road Pennar,2024-01-22T12:40:00.000+00:00,feeder,0050,L3 Current (Max),A,22.62
605820,Ferry Road Pennar,2024-01-22T12:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,22.25
605820,Ferry Road Pennar,2024-01-22T12:40:00.000+00:00,feeder,0050,L2 Current (Min),A,5.12
605820,Ferry Road Pennar,2024-01-22T12:40:00.000+00:00,feeder,0050,L2 Current (Max),A,5.25
605820,Ferry Road Pennar,2024-01-22T12:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,5.12
605820,Ferry Road Pennar,2024-01-22T12:40:00.000+00:00,feeder,0050,L1 Current (Min),A,21.12
605820,Ferry Road Pennar,2024-01-22T12:40:00.000+00:00,feeder,0050,L1 Current (Max),A,21.38
605820,Ferry Road Pennar,2024-01-22T12:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,21.12
605820,Ferry Road Pennar,2024-01-22T12:40:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T12:40:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-4.69
605820,Ferry Road Pennar,2024-01-22T12:40:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T12:40:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-0.44
605820,Ferry Road Pennar,2024-01-22T12:40:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T12:40:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-13.13
605820,Ferry Road Pennar,2024-01-22T12:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-22T12:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-22T12:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-22T12:40:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.99139
605820,Ferry Road Pennar,2024-01-22T12:40:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.9794
605820,Ferry Road Pennar,2024-01-22T12:40:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.88498
605820,Ferry Road Pennar,2024-01-22T12:40:00.000+00:00,feeder,0040,L3 Active Power,kW,14.0
605820,Ferry Road Pennar,2024-01-22T12:40:00.000+00:00,feeder,0040,L2 Active Power,kW,11.0
605820,Ferry Road Pennar,2024-01-22T12:40:00.000+00:00,feeder,0040,L1 Active Power,kW,5.0
605820,Ferry Road Pennar,2024-01-22T12:40:00.000+00:00,feeder,0040,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-22T12:40:00.000+00:00,feeder,0040,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-22T12:40:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-22T12:40:00.000+00:00,feeder,0040,L3 Current (Min),A,58.88
605820,Ferry Road Pennar,2024-01-22T12:40:00.000+00:00,feeder,0040,L3 Current (Max),A,59.12
605820,Ferry Road Pennar,2024-01-22T12:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,59.0
605820,Ferry Road Pennar,2024-01-22T12:40:00.000+00:00,feeder,0040,L2 Current (Min),A,46.5
605820,Ferry Road Pennar,2024-01-22T12:40:00.000+00:00,feeder,0040,L2 Current (Max),A,47.0
605820,Ferry Road Pennar,2024-01-22T12:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,46.75
605820,Ferry Road Pennar,2024-01-22T12:40:00.000+00:00,feeder,0040,L1 Current (Min),A,24.62
605820,Ferry Road Pennar,2024-01-22T12:40:00.000+00:00,feeder,0040,L1 Current (Max),A,24.75
605820,Ferry Road Pennar,2024-01-22T12:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,24.62
605820,Ferry Road Pennar,2024-01-22T12:40:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T12:40:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-10.06
605820,Ferry Road Pennar,2024-01-22T12:40:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T12:40:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-8.63
605820,Ferry Road Pennar,2024-01-22T12:40:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T12:40:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,0.31
605820,Ferry Road Pennar,2024-01-22T12:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-22T12:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-22T12:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-22T12:40:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.97467
605820,Ferry Road Pennar,2024-01-22T12:40:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.90634
605820,Ferry Road Pennar,2024-01-22T12:40:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.99487
605820,Ferry Road Pennar,2024-01-22T12:40:00.000+00:00,feeder,0030,L3 Active Power,kW,6.0
605820,Ferry Road Pennar,2024-01-22T12:40:00.000+00:00,feeder,0030,L2 Active Power,kW,3.0
605820,Ferry Road Pennar,2024-01-22T12:40:00.000+00:00,feeder,0030,L1 Active Power,kW,6.0
605820,Ferry Road Pennar,2024-01-22T12:40:00.000+00:00,feeder,0030,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-22T12:40:00.000+00:00,feeder,0030,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-22T12:40:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-22T12:40:00.000+00:00,feeder,0030,L3 Current (Min),A,25.12
605820,Ferry Road Pennar,2024-01-22T12:40:00.000+00:00,feeder,0030,L3 Current (Max),A,25.25
605820,Ferry Road Pennar,2024-01-22T12:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,25.12
605820,Ferry Road Pennar,2024-01-22T12:40:00.000+00:00,feeder,0030,L2 Current (Min),A,11.62
605820,Ferry Road Pennar,2024-01-22T12:40:00.000+00:00,feeder,0030,L2 Current (Max),A,11.75
605820,Ferry Road Pennar,2024-01-22T12:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.62
605820,Ferry Road Pennar,2024-01-22T12:40:00.000+00:00,feeder,0030,L1 Current (Min),A,25.12
605820,Ferry Road Pennar,2024-01-22T12:40:00.000+00:00,feeder,0030,L1 Current (Max),A,25.25
605820,Ferry Road Pennar,2024-01-22T12:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,25.25
605820,Ferry Road Pennar,2024-01-22T12:40:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T12:40:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-10.13
605820,Ferry Road Pennar,2024-01-22T12:40:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T12:40:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,2.0
605820,Ferry Road Pennar,2024-01-22T12:40:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T12:40:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-5.06
605820,Ferry Road Pennar,2024-01-22T12:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-22T12:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-22T12:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-22T12:40:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.96725
605820,Ferry Road Pennar,2024-01-22T12:40:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.95529
605820,Ferry Road Pennar,2024-01-22T12:40:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.98499
605820,Ferry Road Pennar,2024-01-22T12:40:00.000+00:00,feeder,0020,L3 Active Power,kW,3.0
605820,Ferry Road Pennar,2024-01-22T12:40:00.000+00:00,feeder,0020,L2 Active Power,kW,2.0
605820,Ferry Road Pennar,2024-01-22T12:40:00.000+00:00,feeder,0020,L1 Active Power,kW,5.0
605820,Ferry Road Pennar,2024-01-22T12:40:00.000+00:00,feeder,0020,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-22T12:40:00.000+00:00,feeder,0020,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-22T12:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-22T12:40:00.000+00:00,feeder,0020,L3 Current (Min),A,13.0
605820,Ferry Road Pennar,2024-01-22T12:40:00.000+00:00,feeder,0020,L3 Current (Max),A,13.0
605820,Ferry Road Pennar,2024-01-22T12:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.0
605820,Ferry Road Pennar,2024-01-22T12:40:00.000+00:00,feeder,0020,L2 Current (Min),A,8.12
605820,Ferry Road Pennar,2024-01-22T12:40:00.000+00:00,feeder,0020,L2 Current (Max),A,8.38
605820,Ferry Road Pennar,2024-01-22T12:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.25
605820,Ferry Road Pennar,2024-01-22T12:40:00.000+00:00,feeder,0020,L1 Current (Min),A,21.5
605820,Ferry Road Pennar,2024-01-22T12:40:00.000+00:00,feeder,0020,L1 Current (Max),A,21.88
605820,Ferry Road Pennar,2024-01-22T12:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.75
605820,Ferry Road Pennar,2024-01-22T12:40:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T12:40:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-16.19
605820,Ferry Road Pennar,2024-01-22T12:40:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T12:40:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-27.0
605820,Ferry Road Pennar,2024-01-22T12:40:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T12:40:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-4.12
605820,Ferry Road Pennar,2024-01-22T12:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-22T12:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-22T12:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-22T12:40:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.91965
605820,Ferry Road Pennar,2024-01-22T12:40:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.75894
605820,Ferry Road Pennar,2024-01-22T12:40:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.91604
605820,Ferry Road Pennar,2024-01-22T12:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.0
605820,Ferry Road Pennar,2024-01-22T12:40:00.000+00:00,feeder,0010,L2 Active Power,kW,2.0
605820,Ferry Road Pennar,2024-01-22T12:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.0
605820,Ferry Road Pennar,2024-01-22T12:40:00.000+00:00,feeder,0010,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-22T12:40:00.000+00:00,feeder,0010,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-22T12:40:00.000+00:00,feeder,0010,L3 Current (Min),A,9.12
605820,Ferry Road Pennar,2024-01-22T12:40:00.000+00:00,feeder,0010,L3 Current (Max),A,9.25
605820,Ferry Road Pennar,2024-01-22T12:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.12
605820,Ferry Road Pennar,2024-01-22T12:40:00.000+00:00,feeder,0010,L2 Current (Min),A,8.25
605820,Ferry Road Pennar,2024-01-22T12:40:00.000+00:00,feeder,0010,L2 Current (Max),A,8.38
605820,Ferry Road Pennar,2024-01-22T12:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.25
605820,Ferry Road Pennar,2024-01-22T12:40:00.000+00:00,feeder,0010,L1 Current (Min),A,7.62
605820,Ferry Road Pennar,2024-01-22T12:40:00.000+00:00,feeder,0010,L1 Current (Max),A,7.88
605820,Ferry Road Pennar,2024-01-22T12:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.62
605820,Ferry Road Pennar,2024-01-22T12:40:00.000+00:00,busbar,,L3 Voltage (Min),V,241.36
605820,Ferry Road Pennar,2024-01-22T12:40:00.000+00:00,busbar,,L3 Voltage (Max),V,241.44
605820,Ferry Road Pennar,2024-01-22T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.41
605820,Ferry Road Pennar,2024-01-22T12:40:00.000+00:00,busbar,,L2 Voltage (Min),V,239.52
605820,Ferry Road Pennar,2024-01-22T12:40:00.000+00:00,busbar,,L2 Voltage (Max),V,239.59
605820,Ferry Road Pennar,2024-01-22T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.56
605820,Ferry Road Pennar,2024-01-22T12:40:00.000+00:00,busbar,,L1 Voltage (Min),V,240.5
605820,Ferry Road Pennar,2024-01-22T12:40:00.000+00:00,busbar,,L1 Voltage (Max),V,240.56
605820,Ferry Road Pennar,2024-01-22T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.55
605820,Ferry Road Pennar,2024-01-22T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
605820,Ferry Road Pennar,2024-01-22T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-22T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
605820,Ferry Road Pennar,2024-01-22T12:40:00.000+00:00,busbar,,L3 Active Power,kW,31.0
605820,Ferry Road Pennar,2024-01-22T12:40:00.000+00:00,busbar,,L2 Active Power,kW,17.0
605820,Ferry Road Pennar,2024-01-22T12:40:00.000+00:00,busbar,,L1 Active Power,kW,23.0
605820,Ferry Road Pennar,2024-01-22T12:40:00.000+00:00,busbar,,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-22T12:40:00.000+00:00,busbar,,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-22T12:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-22T12:40:00.000+00:00,busbar,,L3 Current (Min),A,128.12
605820,Ferry Road Pennar,2024-01-22T12:40:00.000+00:00,busbar,,L3 Current (Max),A,128.62
605820,Ferry Road Pennar,2024-01-22T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,128.38
605820,Ferry Road Pennar,2024-01-22T12:40:00.000+00:00,busbar,,L2 Current (Min),A,73.25
605820,Ferry Road Pennar,2024-01-22T12:40:00.000+00:00,busbar,,L2 Current (Max),A,73.62
605820,Ferry Road Pennar,2024-01-22T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,73.38
605820,Ferry Road Pennar,2024-01-22T12:40:00.000+00:00,busbar,,L1 Current (Min),A,99.0
605820,Ferry Road Pennar,2024-01-22T12:40:00.000+00:00,busbar,,L1 Current (Max),A,99.25
605820,Ferry Road Pennar,2024-01-22T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,99.12
605820,Ferry Road Pennar,2024-01-22T12:40:00.000+00:00,transformer,,Temperature,C,0.0
605820,Ferry Road Pennar,2024-01-22T12:40:00.000+00:00,ambient,,Temperature,C,0.0
605820,Ferry Road Pennar,2024-01-22T12:30:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T12:30:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,0.0
605820,Ferry Road Pennar,2024-01-22T12:30:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T12:30:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,-17.19
605820,Ferry Road Pennar,2024-01-22T12:30:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T12:30:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,-3.0
605820,Ferry Road Pennar,2024-01-22T12:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-22T12:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-22T12:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-22T12:30:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,0.98669
605820,Ferry Road Pennar,2024-01-22T12:30:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,0.63796
605820,Ferry Road Pennar,2024-01-22T12:30:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,0.9968
605820,Ferry Road Pennar,2024-01-22T12:30:00.000+00:00,feeder,0050,L3 Active Power,kW,5.0
605820,Ferry Road Pennar,2024-01-22T12:30:00.000+00:00,feeder,0050,L2 Active Power,kW,1.0
605820,Ferry Road Pennar,2024-01-22T12:30:00.000+00:00,feeder,0050,L1 Active Power,kW,12.0
605820,Ferry Road Pennar,2024-01-22T12:30:00.000+00:00,feeder,0050,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-22T12:30:00.000+00:00,feeder,0050,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-22T12:30:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-22T12:30:00.000+00:00,feeder,0050,L3 Current (Min),A,19.38
605820,Ferry Road Pennar,2024-01-22T12:30:00.000+00:00,feeder,0050,L3 Current (Max),A,20.0
605820,Ferry Road Pennar,2024-01-22T12:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,19.75
605820,Ferry Road Pennar,2024-01-22T12:30:00.000+00:00,feeder,0050,L2 Current (Min),A,6.5
605820,Ferry Road Pennar,2024-01-22T12:30:00.000+00:00,feeder,0050,L2 Current (Max),A,6.62
605820,Ferry Road Pennar,2024-01-22T12:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,6.5
605820,Ferry Road Pennar,2024-01-22T12:30:00.000+00:00,feeder,0050,L1 Current (Min),A,50.75
605820,Ferry Road Pennar,2024-01-22T12:30:00.000+00:00,feeder,0050,L1 Current (Max),A,51.0
605820,Ferry Road Pennar,2024-01-22T12:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,50.88
605820,Ferry Road Pennar,2024-01-22T12:30:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T12:30:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-10.56
605820,Ferry Road Pennar,2024-01-22T12:30:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T12:30:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-6.81
605820,Ferry Road Pennar,2024-01-22T12:30:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T12:30:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-9.06
605820,Ferry Road Pennar,2024-01-22T12:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-22T12:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-22T12:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-22T12:30:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.918
605820,Ferry Road Pennar,2024-01-22T12:30:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.97263
605820,Ferry Road Pennar,2024-01-22T12:30:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.90249
605820,Ferry Road Pennar,2024-01-22T12:30:00.000+00:00,feeder,0040,L3 Active Power,kW,3.0
605820,Ferry Road Pennar,2024-01-22T12:30:00.000+00:00,feeder,0040,L2 Active Power,kW,11.0
605820,Ferry Road Pennar,2024-01-22T12:30:00.000+00:00,feeder,0040,L1 Active Power,kW,5.0
605820,Ferry Road Pennar,2024-01-22T12:30:00.000+00:00,feeder,0040,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-22T12:30:00.000+00:00,feeder,0040,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-22T12:30:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-22T12:30:00.000+00:00,feeder,0040,L3 Current (Min),A,14.25
605820,Ferry Road Pennar,2024-01-22T12:30:00.000+00:00,feeder,0040,L3 Current (Max),A,14.38
605820,Ferry Road Pennar,2024-01-22T12:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,14.25
605820,Ferry Road Pennar,2024-01-22T12:30:00.000+00:00,feeder,0040,L2 Current (Min),A,47.0
605820,Ferry Road Pennar,2024-01-22T12:30:00.000+00:00,feeder,0040,L2 Current (Max),A,47.62
605820,Ferry Road Pennar,2024-01-22T12:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,47.12
605820,Ferry Road Pennar,2024-01-22T12:30:00.000+00:00,feeder,0040,L1 Current (Min),A,23.38
605820,Ferry Road Pennar,2024-01-22T12:30:00.000+00:00,feeder,0040,L1 Current (Max),A,24.75
605820,Ferry Road Pennar,2024-01-22T12:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,24.0
605820,Ferry Road Pennar,2024-01-22T12:30:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
