Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605820,Ferry Road Pennar,2024-01-22T12:30:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-23.81
605820,Ferry Road Pennar,2024-01-22T12:30:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T12:30:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-12.87
605820,Ferry Road Pennar,2024-01-22T12:30:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T12:30:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,0.94
605820,Ferry Road Pennar,2024-01-22T12:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-22T12:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-22T12:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-22T12:30:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.8594
605820,Ferry Road Pennar,2024-01-22T12:30:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.88388
605820,Ferry Road Pennar,2024-01-22T12:30:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.98373
605820,Ferry Road Pennar,2024-01-22T12:30:00.000+00:00,feeder,0030,L3 Active Power,kW,3.0
605820,Ferry Road Pennar,2024-01-22T12:30:00.000+00:00,feeder,0030,L2 Active Power,kW,3.0
605820,Ferry Road Pennar,2024-01-22T12:30:00.000+00:00,feeder,0030,L1 Active Power,kW,3.0
605820,Ferry Road Pennar,2024-01-22T12:30:00.000+00:00,feeder,0030,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-22T12:30:00.000+00:00,feeder,0030,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-22T12:30:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-22T12:30:00.000+00:00,feeder,0030,L3 Current (Min),A,13.5
605820,Ferry Road Pennar,2024-01-22T12:30:00.000+00:00,feeder,0030,L3 Current (Max),A,13.5
605820,Ferry Road Pennar,2024-01-22T12:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,13.5
605820,Ferry Road Pennar,2024-01-22T12:30:00.000+00:00,feeder,0030,L2 Current (Min),A,12.38
605820,Ferry Road Pennar,2024-01-22T12:30:00.000+00:00,feeder,0030,L2 Current (Max),A,12.75
605820,Ferry Road Pennar,2024-01-22T12:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.5
605820,Ferry Road Pennar,2024-01-22T12:30:00.000+00:00,feeder,0030,L1 Current (Min),A,13.25
605820,Ferry Road Pennar,2024-01-22T12:30:00.000+00:00,feeder,0030,L1 Current (Max),A,13.38
605820,Ferry Road Pennar,2024-01-22T12:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.38
605820,Ferry Road Pennar,2024-01-22T12:30:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T12:30:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-9.19
605820,Ferry Road Pennar,2024-01-22T12:30:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T12:30:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,12.19
605820,Ferry Road Pennar,2024-01-22T12:30:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T12:30:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-2.81
605820,Ferry Road Pennar,2024-01-22T12:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-22T12:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.0
605820,Ferry Road Pennar,2024-01-22T12:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-22T12:30:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.97421
605820,Ferry Road Pennar,2024-01-22T12:30:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.93494
605820,Ferry Road Pennar,2024-01-22T12:30:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.94418
605820,Ferry Road Pennar,2024-01-22T12:30:00.000+00:00,feeder,0020,L3 Active Power,kW,4.0
605820,Ferry Road Pennar,2024-01-22T12:30:00.000+00:00,feeder,0020,L2 Active Power,kW,2.0
605820,Ferry Road Pennar,2024-01-22T12:30:00.000+00:00,feeder,0020,L1 Active Power,kW,2.0
605820,Ferry Road Pennar,2024-01-22T12:30:00.000+00:00,feeder,0020,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-22T12:30:00.000+00:00,feeder,0020,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-22T12:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-22T12:30:00.000+00:00,feeder,0020,L3 Current (Min),A,16.75
605820,Ferry Road Pennar,2024-01-22T12:30:00.000+00:00,feeder,0020,L3 Current (Max),A,17.0
605820,Ferry Road Pennar,2024-01-22T12:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.88
605820,Ferry Road Pennar,2024-01-22T12:30:00.000+00:00,feeder,0020,L2 Current (Min),A,9.0
605820,Ferry Road Pennar,2024-01-22T12:30:00.000+00:00,feeder,0020,L2 Current (Max),A,9.38
605820,Ferry Road Pennar,2024-01-22T12:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.25
605820,Ferry Road Pennar,2024-01-22T12:30:00.000+00:00,feeder,0020,L1 Current (Min),A,9.88
605820,Ferry Road Pennar,2024-01-22T12:30:00.000+00:00,feeder,0020,L1 Current (Max),A,10.0
605820,Ferry Road Pennar,2024-01-22T12:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.88
605820,Ferry Road Pennar,2024-01-22T12:30:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T12:30:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-2.19
605820,Ferry Road Pennar,2024-01-22T12:30:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T12:30:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-12.25
605820,Ferry Road Pennar,2024-01-22T12:30:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T12:30:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-26.75
605820,Ferry Road Pennar,2024-01-22T12:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-22T12:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-22T12:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-22T12:30:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.94443
605820,Ferry Road Pennar,2024-01-22T12:30:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.81234
605820,Ferry Road Pennar,2024-01-22T12:30:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.83545
605820,Ferry Road Pennar,2024-01-22T12:30:00.000+00:00,feeder,0010,L3 Active Power,kW,3.0
605820,Ferry Road Pennar,2024-01-22T12:30:00.000+00:00,feeder,0010,L2 Active Power,kW,2.0
605820,Ferry Road Pennar,2024-01-22T12:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.0
605820,Ferry Road Pennar,2024-01-22T12:30:00.000+00:00,feeder,0010,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-22T12:30:00.000+00:00,feeder,0010,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-22T12:30:00.000+00:00,feeder,0010,L3 Current (Min),A,12.88
605820,Ferry Road Pennar,2024-01-22T12:30:00.000+00:00,feeder,0010,L3 Current (Max),A,12.88
605820,Ferry Road Pennar,2024-01-22T12:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.88
605820,Ferry Road Pennar,2024-01-22T12:30:00.000+00:00,feeder,0010,L2 Current (Min),A,7.62
605820,Ferry Road Pennar,2024-01-22T12:30:00.000+00:00,feeder,0010,L2 Current (Max),A,7.75
605820,Ferry Road Pennar,2024-01-22T12:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.62
605820,Ferry Road Pennar,2024-01-22T12:30:00.000+00:00,feeder,0010,L1 Current (Min),A,9.62
605820,Ferry Road Pennar,2024-01-22T12:30:00.000+00:00,feeder,0010,L1 Current (Max),A,9.75
605820,Ferry Road Pennar,2024-01-22T12:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.75
605820,Ferry Road Pennar,2024-01-22T12:30:00.000+00:00,busbar,,L3 Voltage (Min),V,241.5
605820,Ferry Road Pennar,2024-01-22T12:30:00.000+00:00,busbar,,L3 Voltage (Max),V,241.66
605820,Ferry Road Pennar,2024-01-22T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.58
605820,Ferry Road Pennar,2024-01-22T12:30:00.000+00:00,busbar,,L2 Voltage (Min),V,239.28
605820,Ferry Road Pennar,2024-01-22T12:30:00.000+00:00,busbar,,L2 Voltage (Max),V,239.47
605820,Ferry Road Pennar,2024-01-22T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.38
605820,Ferry Road Pennar,2024-01-22T12:30:00.000+00:00,busbar,,L1 Voltage (Min),V,240.69
605820,Ferry Road Pennar,2024-01-22T12:30:00.000+00:00,busbar,,L1 Voltage (Max),V,240.81
605820,Ferry Road Pennar,2024-01-22T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.73
605820,Ferry Road Pennar,2024-01-22T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
605820,Ferry Road Pennar,2024-01-22T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
605820,Ferry Road Pennar,2024-01-22T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
605820,Ferry Road Pennar,2024-01-22T12:30:00.000+00:00,busbar,,L3 Active Power,kW,18.0
605820,Ferry Road Pennar,2024-01-22T12:30:00.000+00:00,busbar,,L2 Active Power,kW,18.0
605820,Ferry Road Pennar,2024-01-22T12:30:00.000+00:00,busbar,,L1 Active Power,kW,25.0
605820,Ferry Road Pennar,2024-01-22T12:30:00.000+00:00,busbar,,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-22T12:30:00.000+00:00,busbar,,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-22T12:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-22T12:30:00.000+00:00,busbar,,L3 Current (Min),A,75.88
605820,Ferry Road Pennar,2024-01-22T12:30:00.000+00:00,busbar,,L3 Current (Max),A,76.38
605820,Ferry Road Pennar,2024-01-22T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,76.12
605820,Ferry Road Pennar,2024-01-22T12:30:00.000+00:00,busbar,,L2 Current (Min),A,80.5
605820,Ferry Road Pennar,2024-01-22T12:30:00.000+00:00,busbar,,L2 Current (Max),A,81.12
605820,Ferry Road Pennar,2024-01-22T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,80.75
605820,Ferry Road Pennar,2024-01-22T12:30:00.000+00:00,busbar,,L1 Current (Min),A,105.25
605820,Ferry Road Pennar,2024-01-22T12:30:00.000+00:00,busbar,,L1 Current (Max),A,106.5
605820,Ferry Road Pennar,2024-01-22T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,105.88
605820,Ferry Road Pennar,2024-01-22T12:30:00.000+00:00,transformer,,Temperature,C,0.0
605820,Ferry Road Pennar,2024-01-22T12:30:00.000+00:00,ambient,,Temperature,C,0.0
605820,Ferry Road Pennar,2024-01-22T12:20:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T12:20:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,-1.62
605820,Ferry Road Pennar,2024-01-22T12:20:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T12:20:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,-152.5
605820,Ferry Road Pennar,2024-01-22T12:20:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T12:20:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,-1.44
605820,Ferry Road Pennar,2024-01-22T12:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-22T12:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-22T12:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-22T12:20:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,0.99387
605820,Ferry Road Pennar,2024-01-22T12:20:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,-0.54229
605820,Ferry Road Pennar,2024-01-22T12:20:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,0.99768
605820,Ferry Road Pennar,2024-01-22T12:20:00.000+00:00,feeder,0050,L3 Active Power,kW,9.0
605820,Ferry Road Pennar,2024-01-22T12:20:00.000+00:00,feeder,0050,L2 Active Power,kW,-1.0
605820,Ferry Road Pennar,2024-01-22T12:20:00.000+00:00,feeder,0050,L1 Active Power,kW,11.0
605820,Ferry Road Pennar,2024-01-22T12:20:00.000+00:00,feeder,0050,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-22T12:20:00.000+00:00,feeder,0050,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-22T12:20:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-22T12:20:00.000+00:00,feeder,0050,L3 Current (Min),A,38.0
605820,Ferry Road Pennar,2024-01-22T12:20:00.000+00:00,feeder,0050,L3 Current (Max),A,38.12
605820,Ferry Road Pennar,2024-01-22T12:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,38.0
605820,Ferry Road Pennar,2024-01-22T12:20:00.000+00:00,feeder,0050,L2 Current (Min),A,5.38
605820,Ferry Road Pennar,2024-01-22T12:20:00.000+00:00,feeder,0050,L2 Current (Max),A,5.88
605820,Ferry Road Pennar,2024-01-22T12:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,5.62
605820,Ferry Road Pennar,2024-01-22T12:20:00.000+00:00,feeder,0050,L1 Current (Min),A,44.12
605820,Ferry Road Pennar,2024-01-22T12:20:00.000+00:00,feeder,0050,L1 Current (Max),A,44.38
605820,Ferry Road Pennar,2024-01-22T12:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,44.12
605820,Ferry Road Pennar,2024-01-22T12:20:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T12:20:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-16.07
605820,Ferry Road Pennar,2024-01-22T12:20:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T12:20:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-7.87
605820,Ferry Road Pennar,2024-01-22T12:20:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T12:20:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-5.31
605820,Ferry Road Pennar,2024-01-22T12:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.0
605820,Ferry Road Pennar,2024-01-22T12:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-22T12:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-22T12:20:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.93259
605820,Ferry Road Pennar,2024-01-22T12:20:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.96915
605820,Ferry Road Pennar,2024-01-22T12:20:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.95538
605820,Ferry Road Pennar,2024-01-22T12:20:00.000+00:00,feeder,0040,L3 Active Power,kW,5.0
605820,Ferry Road Pennar,2024-01-22T12:20:00.000+00:00,feeder,0040,L2 Active Power,kW,10.0
605820,Ferry Road Pennar,2024-01-22T12:20:00.000+00:00,feeder,0040,L1 Active Power,kW,9.0
605820,Ferry Road Pennar,2024-01-22T12:20:00.000+00:00,feeder,0040,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-22T12:20:00.000+00:00,feeder,0040,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-22T12:20:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-22T12:20:00.000+00:00,feeder,0040,L3 Current (Min),A,23.5
605820,Ferry Road Pennar,2024-01-22T12:20:00.000+00:00,feeder,0040,L3 Current (Max),A,23.62
605820,Ferry Road Pennar,2024-01-22T12:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,23.5
605820,Ferry Road Pennar,2024-01-22T12:20:00.000+00:00,feeder,0040,L2 Current (Min),A,44.0
605820,Ferry Road Pennar,2024-01-22T12:20:00.000+00:00,feeder,0040,L2 Current (Max),A,44.38
605820,Ferry Road Pennar,2024-01-22T12:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,44.12
605820,Ferry Road Pennar,2024-01-22T12:20:00.000+00:00,feeder,0040,L1 Current (Min),A,39.12
605820,Ferry Road Pennar,2024-01-22T12:20:00.000+00:00,feeder,0040,L1 Current (Max),A,39.5
605820,Ferry Road Pennar,2024-01-22T12:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,39.38
605820,Ferry Road Pennar,2024-01-22T12:20:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T12:20:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-14.13
605820,Ferry Road Pennar,2024-01-22T12:20:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T12:20:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-11.13
605820,Ferry Road Pennar,2024-01-22T12:20:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T12:20:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,1.5
605820,Ferry Road Pennar,2024-01-22T12:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-22T12:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-22T12:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-22T12:20:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.91382
605820,Ferry Road Pennar,2024-01-22T12:20:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.88434
605820,Ferry Road Pennar,2024-01-22T12:20:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.98441
605820,Ferry Road Pennar,2024-01-22T12:20:00.000+00:00,feeder,0030,L3 Active Power,kW,3.0
605820,Ferry Road Pennar,2024-01-22T12:20:00.000+00:00,feeder,0030,L2 Active Power,kW,3.0
605820,Ferry Road Pennar,2024-01-22T12:20:00.000+00:00,feeder,0030,L1 Active Power,kW,3.0
605820,Ferry Road Pennar,2024-01-22T12:20:00.000+00:00,feeder,0030,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-22T12:20:00.000+00:00,feeder,0030,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-22T12:20:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-22T12:20:00.000+00:00,feeder,0030,L3 Current (Min),A,12.5
605820,Ferry Road Pennar,2024-01-22T12:20:00.000+00:00,feeder,0030,L3 Current (Max),A,12.88
605820,Ferry Road Pennar,2024-01-22T12:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.62
605820,Ferry Road Pennar,2024-01-22T12:20:00.000+00:00,feeder,0030,L2 Current (Min),A,12.25
605820,Ferry Road Pennar,2024-01-22T12:20:00.000+00:00,feeder,0030,L2 Current (Max),A,12.25
605820,Ferry Road Pennar,2024-01-22T12:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.25
605820,Ferry Road Pennar,2024-01-22T12:20:00.000+00:00,feeder,0030,L1 Current (Min),A,13.62
605820,Ferry Road Pennar,2024-01-22T12:20:00.000+00:00,feeder,0030,L1 Current (Max),A,13.75
605820,Ferry Road Pennar,2024-01-22T12:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.75
605820,Ferry Road Pennar,2024-01-22T12:20:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T12:20:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-12.87
605820,Ferry Road Pennar,2024-01-22T12:20:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T12:20:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,5.75
605820,Ferry Road Pennar,2024-01-22T12:20:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T12:20:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-4.69
605820,Ferry Road Pennar,2024-01-22T12:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-22T12:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.0
605820,Ferry Road Pennar,2024-01-22T12:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-22T12:20:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.95669
605820,Ferry Road Pennar,2024-01-22T12:20:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.98968
605820,Ferry Road Pennar,2024-01-22T12:20:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.98853
605820,Ferry Road Pennar,2024-01-22T12:20:00.000+00:00,feeder,0020,L3 Active Power,kW,3.0
605820,Ferry Road Pennar,2024-01-22T12:20:00.000+00:00,feeder,0020,L2 Active Power,kW,6.0
605820,Ferry Road Pennar,2024-01-22T12:20:00.000+00:00,feeder,0020,L1 Active Power,kW,6.0
605820,Ferry Road Pennar,2024-01-22T12:20:00.000+00:00,feeder,0020,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-22T12:20:00.000+00:00,feeder,0020,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-22T12:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-22T12:20:00.000+00:00,feeder,0020,L3 Current (Min),A,13.12
605820,Ferry Road Pennar,2024-01-22T12:20:00.000+00:00,feeder,0020,L3 Current (Max),A,13.38
605820,Ferry Road Pennar,2024-01-22T12:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.25
605820,Ferry Road Pennar,2024-01-22T12:20:00.000+00:00,feeder,0020,L2 Current (Min),A,25.75
605820,Ferry Road Pennar,2024-01-22T12:20:00.000+00:00,feeder,0020,L2 Current (Max),A,25.88
605820,Ferry Road Pennar,2024-01-22T12:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.88
605820,Ferry Road Pennar,2024-01-22T12:20:00.000+00:00,feeder,0020,L1 Current (Min),A,24.62
605820,Ferry Road Pennar,2024-01-22T12:20:00.000+00:00,feeder,0020,L1 Current (Max),A,25.0
605820,Ferry Road Pennar,2024-01-22T12:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.88
605820,Ferry Road Pennar,2024-01-22T12:20:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T12:20:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-14.19
605820,Ferry Road Pennar,2024-01-22T12:20:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T12:20:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-0.81
605820,Ferry Road Pennar,2024-01-22T12:20:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T12:20:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-6.56
605820,Ferry Road Pennar,2024-01-22T12:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-22T12:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-22T12:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-22T12:20:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.93396
605820,Ferry Road Pennar,2024-01-22T12:20:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.97021
605820,Ferry Road Pennar,2024-01-22T12:20:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.98157
605820,Ferry Road Pennar,2024-01-22T12:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.0
605820,Ferry Road Pennar,2024-01-22T12:20:00.000+00:00,feeder,0010,L2 Active Power,kW,4.0
605820,Ferry Road Pennar,2024-01-22T12:20:00.000+00:00,feeder,0010,L1 Active Power,kW,6.0
605820,Ferry Road Pennar,2024-01-22T12:20:00.000+00:00,feeder,0010,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-22T12:20:00.000+00:00,feeder,0010,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-22T12:20:00.000+00:00,feeder,0010,L3 Current (Min),A,9.25
605820,Ferry Road Pennar,2024-01-22T12:20:00.000+00:00,feeder,0010,L3 Current (Max),A,9.25
605820,Ferry Road Pennar,2024-01-22T12:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.25
605820,Ferry Road Pennar,2024-01-22T12:20:00.000+00:00,feeder,0010,L2 Current (Min),A,15.75
605820,Ferry Road Pennar,2024-01-22T12:20:00.000+00:00,feeder,0010,L2 Current (Max),A,16.25
605820,Ferry Road Pennar,2024-01-22T12:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.0
605820,Ferry Road Pennar,2024-01-22T12:20:00.000+00:00,feeder,0010,L1 Current (Min),A,25.12
605820,Ferry Road Pennar,2024-01-22T12:20:00.000+00:00,feeder,0010,L1 Current (Max),A,25.25
605820,Ferry Road Pennar,2024-01-22T12:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.12
605820,Ferry Road Pennar,2024-01-22T12:20:00.000+00:00,busbar,,L3 Voltage (Min),V,240.55
605820,Ferry Road Pennar,2024-01-22T12:20:00.000+00:00,busbar,,L3 Voltage (Max),V,240.56
605820,Ferry Road Pennar,2024-01-22T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.56
605820,Ferry Road Pennar,2024-01-22T12:20:00.000+00:00,busbar,,L2 Voltage (Min),V,238.52
605820,Ferry Road Pennar,2024-01-22T12:20:00.000+00:00,busbar,,L2 Voltage (Max),V,238.53
605820,Ferry Road Pennar,2024-01-22T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.53
605820,Ferry Road Pennar,2024-01-22T12:20:00.000+00:00,busbar,,L1 Voltage (Min),V,239.12
605820,Ferry Road Pennar,2024-01-22T12:20:00.000+00:00,busbar,,L1 Voltage (Max),V,239.2
605820,Ferry Road Pennar,2024-01-22T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.16
605820,Ferry Road Pennar,2024-01-22T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
605820,Ferry Road Pennar,2024-01-22T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
605820,Ferry Road Pennar,2024-01-22T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
605820,Ferry Road Pennar,2024-01-22T12:20:00.000+00:00,busbar,,L3 Active Power,kW,22.0
605820,Ferry Road Pennar,2024-01-22T12:20:00.000+00:00,busbar,,L2 Active Power,kW,22.0
605820,Ferry Road Pennar,2024-01-22T12:20:00.000+00:00,busbar,,L1 Active Power,kW,35.0
605820,Ferry Road Pennar,2024-01-22T12:20:00.000+00:00,busbar,,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-22T12:20:00.000+00:00,busbar,,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-22T12:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-22T12:20:00.000+00:00,busbar,,L3 Current (Min),A,95.88
605820,Ferry Road Pennar,2024-01-22T12:20:00.000+00:00,busbar,,L3 Current (Max),A,96.25
605820,Ferry Road Pennar,2024-01-22T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,96.0
605820,Ferry Road Pennar,2024-01-22T12:20:00.000+00:00,busbar,,L2 Current (Min),A,94.25
605820,Ferry Road Pennar,2024-01-22T12:20:00.000+00:00,busbar,,L2 Current (Max),A,96.12
605820,Ferry Road Pennar,2024-01-22T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,95.0
605820,Ferry Road Pennar,2024-01-22T12:20:00.000+00:00,busbar,,L1 Current (Min),A,146.62
605820,Ferry Road Pennar,2024-01-22T12:20:00.000+00:00,busbar,,L1 Current (Max),A,146.75
605820,Ferry Road Pennar,2024-01-22T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,146.62
605820,Ferry Road Pennar,2024-01-22T12:20:00.000+00:00,transformer,,Temperature,C,0.0
605820,Ferry Road Pennar,2024-01-22T12:20:00.000+00:00,ambient,,Temperature,C,0.0
605820,Ferry Road Pennar,2024-01-22T12:10:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T12:10:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,3.94
605820,Ferry Road Pennar,2024-01-22T12:10:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T12:10:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,-3.94
605820,Ferry Road Pennar,2024-01-22T12:10:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T12:10:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,-8.31
605820,Ferry Road Pennar,2024-01-22T12:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-22T12:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-22T12:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-22T12:10:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,0.99527
605820,Ferry Road Pennar,2024-01-22T12:10:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,0.96109
605820,Ferry Road Pennar,2024-01-22T12:10:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,0.96994
605820,Ferry Road Pennar,2024-01-22T12:10:00.000+00:00,feeder,0050,L3 Active Power,kW,10.0
605820,Ferry Road Pennar,2024-01-22T12:10:00.000+00:00,feeder,0050,L2 Active Power,kW,4.0
605820,Ferry Road Pennar,2024-01-22T12:10:00.000+00:00,feeder,0050,L1 Active Power,kW,4.0
605820,Ferry Road Pennar,2024-01-22T12:10:00.000+00:00,feeder,0050,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-22T12:10:00.000+00:00,feeder,0050,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-22T12:10:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-22T12:10:00.000+00:00,feeder,0050,L3 Current (Min),A,39.88
605820,Ferry Road Pennar,2024-01-22T12:10:00.000+00:00,feeder,0050,L3 Current (Max),A,41.25
605820,Ferry Road Pennar,2024-01-22T12:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,40.38
605820,Ferry Road Pennar,2024-01-22T12:10:00.000+00:00,feeder,0050,L2 Current (Min),A,16.75
605820,Ferry Road Pennar,2024-01-22T12:10:00.000+00:00,feeder,0050,L2 Current (Max),A,16.88
605820,Ferry Road Pennar,2024-01-22T12:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,16.75
605820,Ferry Road Pennar,2024-01-22T12:10:00.000+00:00,feeder,0050,L1 Current (Min),A,16.38
605820,Ferry Road Pennar,2024-01-22T12:10:00.000+00:00,feeder,0050,L1 Current (Max),A,16.5
605820,Ferry Road Pennar,2024-01-22T12:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,16.38
605820,Ferry Road Pennar,2024-01-22T12:10:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T12:10:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,1.94
605820,Ferry Road Pennar,2024-01-22T12:10:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T12:10:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-12.5
605820,Ferry Road Pennar,2024-01-22T12:10:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T12:10:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-4.5
605820,Ferry Road Pennar,2024-01-22T12:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-22T12:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-22T12:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-22T12:10:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.94888
605820,Ferry Road Pennar,2024-01-22T12:10:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.89392
605820,Ferry Road Pennar,2024-01-22T12:10:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.97839
605820,Ferry Road Pennar,2024-01-22T12:10:00.000+00:00,feeder,0040,L3 Active Power,kW,4.0
605820,Ferry Road Pennar,2024-01-22T12:10:00.000+00:00,feeder,0040,L2 Active Power,kW,5.0
605820,Ferry Road Pennar,2024-01-22T12:10:00.000+00:00,feeder,0040,L1 Active Power,kW,15.0
605820,Ferry Road Pennar,2024-01-22T12:10:00.000+00:00,feeder,0040,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-22T12:10:00.000+00:00,feeder,0040,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-22T12:10:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-22T12:10:00.000+00:00,feeder,0040,L3 Current (Min),A,16.38
605820,Ferry Road Pennar,2024-01-22T12:10:00.000+00:00,feeder,0040,L3 Current (Max),A,18.0
605820,Ferry Road Pennar,2024-01-22T12:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,17.5
605820,Ferry Road Pennar,2024-01-22T12:10:00.000+00:00,feeder,0040,L2 Current (Min),A,22.88
605820,Ferry Road Pennar,2024-01-22T12:10:00.000+00:00,feeder,0040,L2 Current (Max),A,23.0
605820,Ferry Road Pennar,2024-01-22T12:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,23.0
605820,Ferry Road Pennar,2024-01-22T12:10:00.000+00:00,feeder,0040,L1 Current (Min),A,65.75
605820,Ferry Road Pennar,2024-01-22T12:10:00.000+00:00,feeder,0040,L1 Current (Max),A,65.88
605820,Ferry Road Pennar,2024-01-22T12:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,65.75
605820,Ferry Road Pennar,2024-01-22T12:10:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T12:10:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-13.87
605820,Ferry Road Pennar,2024-01-22T12:10:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T12:10:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-9.31
605820,Ferry Road Pennar,2024-01-22T12:10:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T12:10:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,1.38
605820,Ferry Road Pennar,2024-01-22T12:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-22T12:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-22T12:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-22T12:10:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.90549
605820,Ferry Road Pennar,2024-01-22T12:10:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.905
605820,Ferry Road Pennar,2024-01-22T12:10:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.99188
605820,Ferry Road Pennar,2024-01-22T12:10:00.000+00:00,feeder,0030,L3 Active Power,kW,2.0
605820,Ferry Road Pennar,2024-01-22T12:10:00.000+00:00,feeder,0030,L2 Active Power,kW,3.0
605820,Ferry Road Pennar,2024-01-22T12:10:00.000+00:00,feeder,0030,L1 Active Power,kW,5.0
605820,Ferry Road Pennar,2024-01-22T12:10:00.000+00:00,feeder,0030,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-22T12:10:00.000+00:00,feeder,0030,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-22T12:10:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-22T12:10:00.000+00:00,feeder,0030,L3 Current (Min),A,9.12
605820,Ferry Road Pennar,2024-01-22T12:10:00.000+00:00,feeder,0030,L3 Current (Max),A,9.25
605820,Ferry Road Pennar,2024-01-22T12:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.25
605820,Ferry Road Pennar,2024-01-22T12:10:00.000+00:00,feeder,0030,L2 Current (Min),A,12.25
605820,Ferry Road Pennar,2024-01-22T12:10:00.000+00:00,feeder,0030,L2 Current (Max),A,12.38
605820,Ferry Road Pennar,2024-01-22T12:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.38
605820,Ferry Road Pennar,2024-01-22T12:10:00.000+00:00,feeder,0030,L1 Current (Min),A,19.0
605820,Ferry Road Pennar,2024-01-22T12:10:00.000+00:00,feeder,0030,L1 Current (Max),A,19.12
605820,Ferry Road Pennar,2024-01-22T12:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,19.0
605820,Ferry Road Pennar,2024-01-22T12:10:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T12:10:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-144.19
605820,Ferry Road Pennar,2024-01-22T12:10:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T12:10:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-11.0
605820,Ferry Road Pennar,2024-01-22T12:10:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T12:10:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-6.37
605820,Ferry Road Pennar,2024-01-22T12:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-22T12:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-22T12:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-22T12:10:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,-0.68908
605820,Ferry Road Pennar,2024-01-22T12:10:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.93091
605820,Ferry Road Pennar,2024-01-22T12:10:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.96149
605820,Ferry Road Pennar,2024-01-22T12:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-1.0
605820,Ferry Road Pennar,2024-01-22T12:10:00.000+00:00,feeder,0020,L2 Active Power,kW,2.0
605820,Ferry Road Pennar,2024-01-22T12:10:00.000+00:00,feeder,0020,L1 Active Power,kW,3.0
605820,Ferry Road Pennar,2024-01-22T12:10:00.000+00:00,feeder,0020,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-22T12:10:00.000+00:00,feeder,0020,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-22T12:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-22T12:10:00.000+00:00,feeder,0020,L3 Current (Min),A,5.38
605820,Ferry Road Pennar,2024-01-22T12:10:00.000+00:00,feeder,0020,L3 Current (Max),A,5.38
605820,Ferry Road Pennar,2024-01-22T12:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.38
605820,Ferry Road Pennar,2024-01-22T12:10:00.000+00:00,feeder,0020,L2 Current (Min),A,7.88
605820,Ferry Road Pennar,2024-01-22T12:10:00.000+00:00,feeder,0020,L2 Current (Max),A,8.0
605820,Ferry Road Pennar,2024-01-22T12:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.0
605820,Ferry Road Pennar,2024-01-22T12:10:00.000+00:00,feeder,0020,L1 Current (Min),A,12.75
605820,Ferry Road Pennar,2024-01-22T12:10:00.000+00:00,feeder,0020,L1 Current (Max),A,13.0
605820,Ferry Road Pennar,2024-01-22T12:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.88
605820,Ferry Road Pennar,2024-01-22T12:10:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T12:10:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-10.56
605820,Ferry Road Pennar,2024-01-22T12:10:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T12:10:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-43.0
605820,Ferry Road Pennar,2024-01-22T12:10:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T12:10:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-5.94
605820,Ferry Road Pennar,2024-01-22T12:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-22T12:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-22T12:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-22T12:10:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.94766
605820,Ferry Road Pennar,2024-01-22T12:10:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.596
605820,Ferry Road Pennar,2024-01-22T12:10:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.96677
605820,Ferry Road Pennar,2024-01-22T12:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.0
605820,Ferry Road Pennar,2024-01-22T12:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.0
605820,Ferry Road Pennar,2024-01-22T12:10:00.000+00:00,feeder,0010,L1 Active Power,kW,4.0
605820,Ferry Road Pennar,2024-01-22T12:10:00.000+00:00,feeder,0010,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-22T12:10:00.000+00:00,feeder,0010,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-22T12:10:00.000+00:00,feeder,0010,L3 Current (Min),A,8.75
605820,Ferry Road Pennar,2024-01-22T12:10:00.000+00:00,feeder,0010,L3 Current (Max),A,8.75
605820,Ferry Road Pennar,2024-01-22T12:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.75
605820,Ferry Road Pennar,2024-01-22T12:10:00.000+00:00,feeder,0010,L2 Current (Min),A,7.5
605820,Ferry Road Pennar,2024-01-22T12:10:00.000+00:00,feeder,0010,L2 Current (Max),A,7.62
605820,Ferry Road Pennar,2024-01-22T12:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.62
605820,Ferry Road Pennar,2024-01-22T12:10:00.000+00:00,feeder,0010,L1 Current (Min),A,16.0
605820,Ferry Road Pennar,2024-01-22T12:10:00.000+00:00,feeder,0010,L1 Current (Max),A,16.12
605820,Ferry Road Pennar,2024-01-22T12:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.0
605820,Ferry Road Pennar,2024-01-22T12:10:00.000+00:00,busbar,,L3 Voltage (Min),V,241.12
605820,Ferry Road Pennar,2024-01-22T12:10:00.000+00:00,busbar,,L3 Voltage (Max),V,241.28
605820,Ferry Road Pennar,2024-01-22T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.23
605820,Ferry Road Pennar,2024-01-22T12:10:00.000+00:00,busbar,,L2 Voltage (Min),V,239.36
605820,Ferry Road Pennar,2024-01-22T12:10:00.000+00:00,busbar,,L2 Voltage (Max),V,239.45
605820,Ferry Road Pennar,2024-01-22T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.41
605820,Ferry Road Pennar,2024-01-22T12:10:00.000+00:00,busbar,,L1 Voltage (Min),V,239.53
605820,Ferry Road Pennar,2024-01-22T12:10:00.000+00:00,busbar,,L1 Voltage (Max),V,239.62
605820,Ferry Road Pennar,2024-01-22T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.59
605820,Ferry Road Pennar,2024-01-22T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-22T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
605820,Ferry Road Pennar,2024-01-22T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
605820,Ferry Road Pennar,2024-01-22T12:10:00.000+00:00,busbar,,L3 Active Power,kW,17.0
605820,Ferry Road Pennar,2024-01-22T12:10:00.000+00:00,busbar,,L2 Active Power,kW,14.0
605820,Ferry Road Pennar,2024-01-22T12:10:00.000+00:00,busbar,,L1 Active Power,kW,30.0
605820,Ferry Road Pennar,2024-01-22T12:10:00.000+00:00,busbar,,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-22T12:10:00.000+00:00,busbar,,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-22T12:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-22T12:10:00.000+00:00,busbar,,L3 Current (Min),A,70.38
605820,Ferry Road Pennar,2024-01-22T12:10:00.000+00:00,busbar,,L3 Current (Max),A,73.12
605820,Ferry Road Pennar,2024-01-22T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,72.0
605820,Ferry Road Pennar,2024-01-22T12:10:00.000+00:00,busbar,,L2 Current (Min),A,66.25
605820,Ferry Road Pennar,2024-01-22T12:10:00.000+00:00,busbar,,L2 Current (Max),A,66.75
605820,Ferry Road Pennar,2024-01-22T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,66.5
605820,Ferry Road Pennar,2024-01-22T12:10:00.000+00:00,busbar,,L1 Current (Min),A,129.88
605820,Ferry Road Pennar,2024-01-22T12:10:00.000+00:00,busbar,,L1 Current (Max),A,130.12
605820,Ferry Road Pennar,2024-01-22T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,130.0
605820,Ferry Road Pennar,2024-01-22T12:10:00.000+00:00,transformer,,Temperature,C,0.0
605820,Ferry Road Pennar,2024-01-22T12:10:00.000+00:00,ambient,,Temperature,C,0.0
605820,Ferry Road Pennar,2024-01-22T12:00:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T12:00:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,9.5
605820,Ferry Road Pennar,2024-01-22T12:00:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T12:00:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,-0.19
605820,Ferry Road Pennar,2024-01-22T12:00:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T12:00:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,-14.06
605820,Ferry Road Pennar,2024-01-22T12:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,1.0
605820,Ferry Road Pennar,2024-01-22T12:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-22T12:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-22T12:00:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,0.97607
605820,Ferry Road Pennar,2024-01-22T12:00:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,0.96423
605820,Ferry Road Pennar,2024-01-22T12:00:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,0.93695
605820,Ferry Road Pennar,2024-01-22T12:00:00.000+00:00,feeder,0050,L3 Active Power,kW,7.0
605820,Ferry Road Pennar,2024-01-22T12:00:00.000+00:00,feeder,0050,L2 Active Power,kW,5.0
605820,Ferry Road Pennar,2024-01-22T12:00:00.000+00:00,feeder,0050,L1 Active Power,kW,2.0
605820,Ferry Road Pennar,2024-01-22T12:00:00.000+00:00,feeder,0050,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-22T12:00:00.000+00:00,feeder,0050,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-22T12:00:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-22T12:00:00.000+00:00,feeder,0050,L3 Current (Min),A,29.62
605820,Ferry Road Pennar,2024-01-22T12:00:00.000+00:00,feeder,0050,L3 Current (Max),A,31.25
605820,Ferry Road Pennar,2024-01-22T12:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,30.5
605820,Ferry Road Pennar,2024-01-22T12:00:00.000+00:00,feeder,0050,L2 Current (Min),A,21.88
605820,Ferry Road Pennar,2024-01-22T12:00:00.000+00:00,feeder,0050,L2 Current (Max),A,21.88
605820,Ferry Road Pennar,2024-01-22T12:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,21.88
605820,Ferry Road Pennar,2024-01-22T12:00:00.000+00:00,feeder,0050,L1 Current (Min),A,10.75
605820,Ferry Road Pennar,2024-01-22T12:00:00.000+00:00,feeder,0050,L1 Current (Max),A,10.88
605820,Ferry Road Pennar,2024-01-22T12:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,10.88
605820,Ferry Road Pennar,2024-01-22T12:00:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T12:00:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-1.12
605820,Ferry Road Pennar,2024-01-22T12:00:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T12:00:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-16.75
605820,Ferry Road Pennar,2024-01-22T12:00:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T12:00:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-7.81
605820,Ferry Road Pennar,2024-01-22T12:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-22T12:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-22T12:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-22T12:00:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.96353
605820,Ferry Road Pennar,2024-01-22T12:00:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.84866
605820,Ferry Road Pennar,2024-01-22T12:00:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.96118
605820,Ferry Road Pennar,2024-01-22T12:00:00.000+00:00,feeder,0040,L3 Active Power,kW,5.0
605820,Ferry Road Pennar,2024-01-22T12:00:00.000+00:00,feeder,0040,L2 Active Power,kW,4.0
605820,Ferry Road Pennar,2024-01-22T12:00:00.000+00:00,feeder,0040,L1 Active Power,kW,10.0
605820,Ferry Road Pennar,2024-01-22T12:00:00.000+00:00,feeder,0040,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-22T12:00:00.000+00:00,feeder,0040,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-22T12:00:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-22T12:00:00.000+00:00,feeder,0040,L3 Current (Min),A,20.0
605820,Ferry Road Pennar,2024-01-22T12:00:00.000+00:00,feeder,0040,L3 Current (Max),A,20.12
605820,Ferry Road Pennar,2024-01-22T12:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,20.12
605820,Ferry Road Pennar,2024-01-22T12:00:00.000+00:00,feeder,0040,L2 Current (Min),A,20.88
605820,Ferry Road Pennar,2024-01-22T12:00:00.000+00:00,feeder,0040,L2 Current (Max),A,21.12
605820,Ferry Road Pennar,2024-01-22T12:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,20.88
605820,Ferry Road Pennar,2024-01-22T12:00:00.000+00:00,feeder,0040,L1 Current (Min),A,44.75
605820,Ferry Road Pennar,2024-01-22T12:00:00.000+00:00,feeder,0040,L1 Current (Max),A,44.88
605820,Ferry Road Pennar,2024-01-22T12:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,44.75
605820,Ferry Road Pennar,2024-01-22T12:00:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T12:00:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-5.62
605820,Ferry Road Pennar,2024-01-22T12:00:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T12:00:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-5.25
605820,Ferry Road Pennar,2024-01-22T12:00:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T12:00:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,0.0
605820,Ferry Road Pennar,2024-01-22T12:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-22T12:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-22T12:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-22T12:00:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.98462
605820,Ferry Road Pennar,2024-01-22T12:00:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.90359
605820,Ferry Road Pennar,2024-01-22T12:00:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.97678
605820,Ferry Road Pennar,2024-01-22T12:00:00.000+00:00,feeder,0030,L3 Active Power,kW,5.0
605820,Ferry Road Pennar,2024-01-22T12:00:00.000+00:00,feeder,0030,L2 Active Power,kW,3.0
605820,Ferry Road Pennar,2024-01-22T12:00:00.000+00:00,feeder,0030,L1 Active Power,kW,3.0
605820,Ferry Road Pennar,2024-01-22T12:00:00.000+00:00,feeder,0030,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-22T12:00:00.000+00:00,feeder,0030,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-22T12:00:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-22T12:00:00.000+00:00,feeder,0030,L3 Current (Min),A,21.5
605820,Ferry Road Pennar,2024-01-22T12:00:00.000+00:00,feeder,0030,L3 Current (Max),A,21.75
605820,Ferry Road Pennar,2024-01-22T12:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,21.62
605820,Ferry Road Pennar,2024-01-22T12:00:00.000+00:00,feeder,0030,L2 Current (Min),A,14.62
605820,Ferry Road Pennar,2024-01-22T12:00:00.000+00:00,feeder,0030,L2 Current (Max),A,14.75
605820,Ferry Road Pennar,2024-01-22T12:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.75
605820,Ferry Road Pennar,2024-01-22T12:00:00.000+00:00,feeder,0030,L1 Current (Min),A,13.62
605820,Ferry Road Pennar,2024-01-22T12:00:00.000+00:00,feeder,0030,L1 Current (Max),A,13.62
605820,Ferry Road Pennar,2024-01-22T12:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.62
605820,Ferry Road Pennar,2024-01-22T12:00:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T12:00:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-31.63
605820,Ferry Road Pennar,2024-01-22T12:00:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
