Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605820,Ferry Road Pennar,2024-01-22T11:30:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-20.56
605820,Ferry Road Pennar,2024-01-22T11:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-22T11:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-22T11:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-22T11:30:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.99164
605820,Ferry Road Pennar,2024-01-22T11:30:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.98218
605820,Ferry Road Pennar,2024-01-22T11:30:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.86368
605820,Ferry Road Pennar,2024-01-22T11:30:00.000+00:00,feeder,0010,L3 Active Power,kW,4.0
605820,Ferry Road Pennar,2024-01-22T11:30:00.000+00:00,feeder,0010,L2 Active Power,kW,6.0
605820,Ferry Road Pennar,2024-01-22T11:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.0
605820,Ferry Road Pennar,2024-01-22T11:30:00.000+00:00,feeder,0010,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-22T11:30:00.000+00:00,feeder,0010,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-22T11:30:00.000+00:00,feeder,0010,L3 Current (Min),A,16.38
605820,Ferry Road Pennar,2024-01-22T11:30:00.000+00:00,feeder,0010,L3 Current (Max),A,16.5
605820,Ferry Road Pennar,2024-01-22T11:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.5
605820,Ferry Road Pennar,2024-01-22T11:30:00.000+00:00,feeder,0010,L2 Current (Min),A,24.62
605820,Ferry Road Pennar,2024-01-22T11:30:00.000+00:00,feeder,0010,L2 Current (Max),A,31.12
605820,Ferry Road Pennar,2024-01-22T11:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,26.25
605820,Ferry Road Pennar,2024-01-22T11:30:00.000+00:00,feeder,0010,L1 Current (Min),A,9.12
605820,Ferry Road Pennar,2024-01-22T11:30:00.000+00:00,feeder,0010,L1 Current (Max),A,9.25
605820,Ferry Road Pennar,2024-01-22T11:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.12
605820,Ferry Road Pennar,2024-01-22T11:30:00.000+00:00,busbar,,L3 Voltage (Min),V,241.56
605820,Ferry Road Pennar,2024-01-22T11:30:00.000+00:00,busbar,,L3 Voltage (Max),V,241.66
605820,Ferry Road Pennar,2024-01-22T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.59
605820,Ferry Road Pennar,2024-01-22T11:30:00.000+00:00,busbar,,L2 Voltage (Min),V,239.31
605820,Ferry Road Pennar,2024-01-22T11:30:00.000+00:00,busbar,,L2 Voltage (Max),V,239.42
605820,Ferry Road Pennar,2024-01-22T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.34
605820,Ferry Road Pennar,2024-01-22T11:30:00.000+00:00,busbar,,L1 Voltage (Min),V,240.7
605820,Ferry Road Pennar,2024-01-22T11:30:00.000+00:00,busbar,,L1 Voltage (Max),V,240.77
605820,Ferry Road Pennar,2024-01-22T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.72
605820,Ferry Road Pennar,2024-01-22T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
605820,Ferry Road Pennar,2024-01-22T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-22T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
605820,Ferry Road Pennar,2024-01-22T11:30:00.000+00:00,busbar,,L3 Active Power,kW,27.0
605820,Ferry Road Pennar,2024-01-22T11:30:00.000+00:00,busbar,,L2 Active Power,kW,31.0
605820,Ferry Road Pennar,2024-01-22T11:30:00.000+00:00,busbar,,L1 Active Power,kW,26.0
605820,Ferry Road Pennar,2024-01-22T11:30:00.000+00:00,busbar,,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-22T11:30:00.000+00:00,busbar,,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-22T11:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-22T11:30:00.000+00:00,busbar,,L3 Current (Min),A,112.12
605820,Ferry Road Pennar,2024-01-22T11:30:00.000+00:00,busbar,,L3 Current (Max),A,112.88
605820,Ferry Road Pennar,2024-01-22T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,112.5
605820,Ferry Road Pennar,2024-01-22T11:30:00.000+00:00,busbar,,L2 Current (Min),A,129.38
605820,Ferry Road Pennar,2024-01-22T11:30:00.000+00:00,busbar,,L2 Current (Max),A,135.5
605820,Ferry Road Pennar,2024-01-22T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,131.0
605820,Ferry Road Pennar,2024-01-22T11:30:00.000+00:00,busbar,,L1 Current (Min),A,108.88
605820,Ferry Road Pennar,2024-01-22T11:30:00.000+00:00,busbar,,L1 Current (Max),A,109.88
605820,Ferry Road Pennar,2024-01-22T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,109.12
605820,Ferry Road Pennar,2024-01-22T11:30:00.000+00:00,transformer,,Temperature,C,0.0
605820,Ferry Road Pennar,2024-01-22T11:30:00.000+00:00,ambient,,Temperature,C,0.0
605820,Ferry Road Pennar,2024-01-22T11:20:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T11:20:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,-8.19
605820,Ferry Road Pennar,2024-01-22T11:20:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T11:20:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,-0.06
605820,Ferry Road Pennar,2024-01-22T11:20:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T11:20:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,-5.44
605820,Ferry Road Pennar,2024-01-22T11:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-22T11:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-22T11:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-22T11:20:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,0.94379
605820,Ferry Road Pennar,2024-01-22T11:20:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,0.9986
605820,Ferry Road Pennar,2024-01-22T11:20:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,0.9913
605820,Ferry Road Pennar,2024-01-22T11:20:00.000+00:00,feeder,0050,L3 Active Power,kW,3.0
605820,Ferry Road Pennar,2024-01-22T11:20:00.000+00:00,feeder,0050,L2 Active Power,kW,17.0
605820,Ferry Road Pennar,2024-01-22T11:20:00.000+00:00,feeder,0050,L1 Active Power,kW,6.0
605820,Ferry Road Pennar,2024-01-22T11:20:00.000+00:00,feeder,0050,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-22T11:20:00.000+00:00,feeder,0050,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-22T11:20:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-22T11:20:00.000+00:00,feeder,0050,L3 Current (Min),A,11.38
605820,Ferry Road Pennar,2024-01-22T11:20:00.000+00:00,feeder,0050,L3 Current (Max),A,11.5
605820,Ferry Road Pennar,2024-01-22T11:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,11.5
605820,Ferry Road Pennar,2024-01-22T11:20:00.000+00:00,feeder,0050,L2 Current (Min),A,64.12
605820,Ferry Road Pennar,2024-01-22T11:20:00.000+00:00,feeder,0050,L2 Current (Max),A,72.88
605820,Ferry Road Pennar,2024-01-22T11:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,71.12
605820,Ferry Road Pennar,2024-01-22T11:20:00.000+00:00,feeder,0050,L1 Current (Min),A,26.62
605820,Ferry Road Pennar,2024-01-22T11:20:00.000+00:00,feeder,0050,L1 Current (Max),A,26.62
605820,Ferry Road Pennar,2024-01-22T11:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,26.62
605820,Ferry Road Pennar,2024-01-22T11:20:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T11:20:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,1.38
605820,Ferry Road Pennar,2024-01-22T11:20:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T11:20:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-3.38
605820,Ferry Road Pennar,2024-01-22T11:20:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T11:20:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-2.94
605820,Ferry Road Pennar,2024-01-22T11:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-22T11:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-22T11:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-22T11:20:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.98801
605820,Ferry Road Pennar,2024-01-22T11:20:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.98019
605820,Ferry Road Pennar,2024-01-22T11:20:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.9606
605820,Ferry Road Pennar,2024-01-22T11:20:00.000+00:00,feeder,0040,L3 Active Power,kW,9.0
605820,Ferry Road Pennar,2024-01-22T11:20:00.000+00:00,feeder,0040,L2 Active Power,kW,12.0
605820,Ferry Road Pennar,2024-01-22T11:20:00.000+00:00,feeder,0040,L1 Active Power,kW,11.0
605820,Ferry Road Pennar,2024-01-22T11:20:00.000+00:00,feeder,0040,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-22T11:20:00.000+00:00,feeder,0040,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-22T11:20:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-22T11:20:00.000+00:00,feeder,0040,L3 Current (Min),A,38.0
605820,Ferry Road Pennar,2024-01-22T11:20:00.000+00:00,feeder,0040,L3 Current (Max),A,38.5
605820,Ferry Road Pennar,2024-01-22T11:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,38.25
605820,Ferry Road Pennar,2024-01-22T11:20:00.000+00:00,feeder,0040,L2 Current (Min),A,49.38
605820,Ferry Road Pennar,2024-01-22T11:20:00.000+00:00,feeder,0040,L2 Current (Max),A,49.88
605820,Ferry Road Pennar,2024-01-22T11:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,49.62
605820,Ferry Road Pennar,2024-01-22T11:20:00.000+00:00,feeder,0040,L1 Current (Min),A,46.88
605820,Ferry Road Pennar,2024-01-22T11:20:00.000+00:00,feeder,0040,L1 Current (Max),A,48.25
605820,Ferry Road Pennar,2024-01-22T11:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,47.25
605820,Ferry Road Pennar,2024-01-22T11:20:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T11:20:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-11.31
605820,Ferry Road Pennar,2024-01-22T11:20:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T11:20:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-1.19
605820,Ferry Road Pennar,2024-01-22T11:20:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T11:20:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-2.5
605820,Ferry Road Pennar,2024-01-22T11:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-22T11:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-22T11:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-22T11:20:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.96728
605820,Ferry Road Pennar,2024-01-22T11:20:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.98782
605820,Ferry Road Pennar,2024-01-22T11:20:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.9779
605820,Ferry Road Pennar,2024-01-22T11:20:00.000+00:00,feeder,0030,L3 Active Power,kW,6.0
605820,Ferry Road Pennar,2024-01-22T11:20:00.000+00:00,feeder,0030,L2 Active Power,kW,7.0
605820,Ferry Road Pennar,2024-01-22T11:20:00.000+00:00,feeder,0030,L1 Active Power,kW,3.0
605820,Ferry Road Pennar,2024-01-22T11:20:00.000+00:00,feeder,0030,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-22T11:20:00.000+00:00,feeder,0030,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-22T11:20:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-22T11:20:00.000+00:00,feeder,0030,L3 Current (Min),A,25.12
605820,Ferry Road Pennar,2024-01-22T11:20:00.000+00:00,feeder,0030,L3 Current (Max),A,26.5
605820,Ferry Road Pennar,2024-01-22T11:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,25.75
605820,Ferry Road Pennar,2024-01-22T11:20:00.000+00:00,feeder,0030,L2 Current (Min),A,31.12
605820,Ferry Road Pennar,2024-01-22T11:20:00.000+00:00,feeder,0030,L2 Current (Max),A,31.25
605820,Ferry Road Pennar,2024-01-22T11:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,31.25
605820,Ferry Road Pennar,2024-01-22T11:20:00.000+00:00,feeder,0030,L1 Current (Min),A,12.62
605820,Ferry Road Pennar,2024-01-22T11:20:00.000+00:00,feeder,0030,L1 Current (Max),A,12.75
605820,Ferry Road Pennar,2024-01-22T11:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.62
605820,Ferry Road Pennar,2024-01-22T11:20:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T11:20:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-38.94
605820,Ferry Road Pennar,2024-01-22T11:20:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T11:20:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-7.56
605820,Ferry Road Pennar,2024-01-22T11:20:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T11:20:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-8.69
605820,Ferry Road Pennar,2024-01-22T11:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-22T11:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-22T11:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-22T11:20:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.63632
605820,Ferry Road Pennar,2024-01-22T11:20:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.9462
605820,Ferry Road Pennar,2024-01-22T11:20:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.97568
605820,Ferry Road Pennar,2024-01-22T11:20:00.000+00:00,feeder,0020,L3 Active Power,kW,1.0
605820,Ferry Road Pennar,2024-01-22T11:20:00.000+00:00,feeder,0020,L2 Active Power,kW,2.0
605820,Ferry Road Pennar,2024-01-22T11:20:00.000+00:00,feeder,0020,L1 Active Power,kW,3.0
605820,Ferry Road Pennar,2024-01-22T11:20:00.000+00:00,feeder,0020,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-22T11:20:00.000+00:00,feeder,0020,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-22T11:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-22T11:20:00.000+00:00,feeder,0020,L3 Current (Min),A,4.25
605820,Ferry Road Pennar,2024-01-22T11:20:00.000+00:00,feeder,0020,L3 Current (Max),A,4.38
605820,Ferry Road Pennar,2024-01-22T11:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.38
605820,Ferry Road Pennar,2024-01-22T11:20:00.000+00:00,feeder,0020,L2 Current (Min),A,7.38
605820,Ferry Road Pennar,2024-01-22T11:20:00.000+00:00,feeder,0020,L2 Current (Max),A,7.38
605820,Ferry Road Pennar,2024-01-22T11:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.38
605820,Ferry Road Pennar,2024-01-22T11:20:00.000+00:00,feeder,0020,L1 Current (Min),A,12.12
605820,Ferry Road Pennar,2024-01-22T11:20:00.000+00:00,feeder,0020,L1 Current (Max),A,12.25
605820,Ferry Road Pennar,2024-01-22T11:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.12
605820,Ferry Road Pennar,2024-01-22T11:20:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T11:20:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,1.44
605820,Ferry Road Pennar,2024-01-22T11:20:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T11:20:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,3.62
605820,Ferry Road Pennar,2024-01-22T11:20:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T11:20:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-0.44
605820,Ferry Road Pennar,2024-01-22T11:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-22T11:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-22T11:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-22T11:20:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.99194
605820,Ferry Road Pennar,2024-01-22T11:20:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.97925
605820,Ferry Road Pennar,2024-01-22T11:20:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.95624
605820,Ferry Road Pennar,2024-01-22T11:20:00.000+00:00,feeder,0010,L3 Active Power,kW,4.0
605820,Ferry Road Pennar,2024-01-22T11:20:00.000+00:00,feeder,0010,L2 Active Power,kW,5.0
605820,Ferry Road Pennar,2024-01-22T11:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.0
605820,Ferry Road Pennar,2024-01-22T11:20:00.000+00:00,feeder,0010,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-22T11:20:00.000+00:00,feeder,0010,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-22T11:20:00.000+00:00,feeder,0010,L3 Current (Min),A,15.5
605820,Ferry Road Pennar,2024-01-22T11:20:00.000+00:00,feeder,0010,L3 Current (Max),A,15.5
605820,Ferry Road Pennar,2024-01-22T11:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.5
605820,Ferry Road Pennar,2024-01-22T11:20:00.000+00:00,feeder,0010,L2 Current (Min),A,21.62
605820,Ferry Road Pennar,2024-01-22T11:20:00.000+00:00,feeder,0010,L2 Current (Max),A,21.62
605820,Ferry Road Pennar,2024-01-22T11:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.62
605820,Ferry Road Pennar,2024-01-22T11:20:00.000+00:00,feeder,0010,L1 Current (Min),A,8.38
605820,Ferry Road Pennar,2024-01-22T11:20:00.000+00:00,feeder,0010,L1 Current (Max),A,8.5
605820,Ferry Road Pennar,2024-01-22T11:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.38
605820,Ferry Road Pennar,2024-01-22T11:20:00.000+00:00,busbar,,L3 Voltage (Min),V,241.89
605820,Ferry Road Pennar,2024-01-22T11:20:00.000+00:00,busbar,,L3 Voltage (Max),V,241.89
605820,Ferry Road Pennar,2024-01-22T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.89
605820,Ferry Road Pennar,2024-01-22T11:20:00.000+00:00,busbar,,L2 Voltage (Min),V,239.39
605820,Ferry Road Pennar,2024-01-22T11:20:00.000+00:00,busbar,,L2 Voltage (Max),V,239.41
605820,Ferry Road Pennar,2024-01-22T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.39
605820,Ferry Road Pennar,2024-01-22T11:20:00.000+00:00,busbar,,L1 Voltage (Min),V,240.69
605820,Ferry Road Pennar,2024-01-22T11:20:00.000+00:00,busbar,,L1 Voltage (Max),V,240.73
605820,Ferry Road Pennar,2024-01-22T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.72
605820,Ferry Road Pennar,2024-01-22T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
605820,Ferry Road Pennar,2024-01-22T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-22T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
605820,Ferry Road Pennar,2024-01-22T11:20:00.000+00:00,busbar,,L3 Active Power,kW,22.0
605820,Ferry Road Pennar,2024-01-22T11:20:00.000+00:00,busbar,,L2 Active Power,kW,43.0
605820,Ferry Road Pennar,2024-01-22T11:20:00.000+00:00,busbar,,L1 Active Power,kW,25.0
605820,Ferry Road Pennar,2024-01-22T11:20:00.000+00:00,busbar,,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-22T11:20:00.000+00:00,busbar,,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-22T11:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-22T11:20:00.000+00:00,busbar,,L3 Current (Min),A,93.0
605820,Ferry Road Pennar,2024-01-22T11:20:00.000+00:00,busbar,,L3 Current (Max),A,94.12
605820,Ferry Road Pennar,2024-01-22T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,93.62
605820,Ferry Road Pennar,2024-01-22T11:20:00.000+00:00,busbar,,L2 Current (Min),A,173.88
605820,Ferry Road Pennar,2024-01-22T11:20:00.000+00:00,busbar,,L2 Current (Max),A,182.12
605820,Ferry Road Pennar,2024-01-22T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,180.38
605820,Ferry Road Pennar,2024-01-22T11:20:00.000+00:00,busbar,,L1 Current (Min),A,106.5
605820,Ferry Road Pennar,2024-01-22T11:20:00.000+00:00,busbar,,L1 Current (Max),A,107.5
605820,Ferry Road Pennar,2024-01-22T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,106.88
605820,Ferry Road Pennar,2024-01-22T11:20:00.000+00:00,transformer,,Temperature,C,0.0
605820,Ferry Road Pennar,2024-01-22T11:20:00.000+00:00,ambient,,Temperature,C,0.0
605820,Ferry Road Pennar,2024-01-22T11:10:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T11:10:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,3.5
605820,Ferry Road Pennar,2024-01-22T11:10:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T11:10:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,4.62
605820,Ferry Road Pennar,2024-01-22T11:10:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T11:10:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,-5.5
605820,Ferry Road Pennar,2024-01-22T11:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,1.0
605820,Ferry Road Pennar,2024-01-22T11:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-22T11:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-22T11:10:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,0.99307
605820,Ferry Road Pennar,2024-01-22T11:10:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,0.98257
605820,Ferry Road Pennar,2024-01-22T11:10:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,0.99185
605820,Ferry Road Pennar,2024-01-22T11:10:00.000+00:00,feeder,0050,L3 Active Power,kW,9.0
605820,Ferry Road Pennar,2024-01-22T11:10:00.000+00:00,feeder,0050,L2 Active Power,kW,5.0
605820,Ferry Road Pennar,2024-01-22T11:10:00.000+00:00,feeder,0050,L1 Active Power,kW,7.0
605820,Ferry Road Pennar,2024-01-22T11:10:00.000+00:00,feeder,0050,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-22T11:10:00.000+00:00,feeder,0050,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-22T11:10:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-22T11:10:00.000+00:00,feeder,0050,L3 Current (Min),A,36.25
605820,Ferry Road Pennar,2024-01-22T11:10:00.000+00:00,feeder,0050,L3 Current (Max),A,36.38
605820,Ferry Road Pennar,2024-01-22T11:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,36.25
605820,Ferry Road Pennar,2024-01-22T11:10:00.000+00:00,feeder,0050,L2 Current (Min),A,22.12
605820,Ferry Road Pennar,2024-01-22T11:10:00.000+00:00,feeder,0050,L2 Current (Max),A,22.38
605820,Ferry Road Pennar,2024-01-22T11:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,22.25
605820,Ferry Road Pennar,2024-01-22T11:10:00.000+00:00,feeder,0050,L1 Current (Min),A,28.62
605820,Ferry Road Pennar,2024-01-22T11:10:00.000+00:00,feeder,0050,L1 Current (Max),A,29.0
605820,Ferry Road Pennar,2024-01-22T11:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,28.75
605820,Ferry Road Pennar,2024-01-22T11:10:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T11:10:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,7.31
605820,Ferry Road Pennar,2024-01-22T11:10:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T11:10:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-22.5
605820,Ferry Road Pennar,2024-01-22T11:10:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T11:10:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-8.13
605820,Ferry Road Pennar,2024-01-22T11:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,1.0
605820,Ferry Road Pennar,2024-01-22T11:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-22T11:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-22T11:10:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.96194
605820,Ferry Road Pennar,2024-01-22T11:10:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.776
605820,Ferry Road Pennar,2024-01-22T11:10:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.9577
605820,Ferry Road Pennar,2024-01-22T11:10:00.000+00:00,feeder,0040,L3 Active Power,kW,6.0
605820,Ferry Road Pennar,2024-01-22T11:10:00.000+00:00,feeder,0040,L2 Active Power,kW,3.0
605820,Ferry Road Pennar,2024-01-22T11:10:00.000+00:00,feeder,0040,L1 Active Power,kW,8.0
605820,Ferry Road Pennar,2024-01-22T11:10:00.000+00:00,feeder,0040,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-22T11:10:00.000+00:00,feeder,0040,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-22T11:10:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-22T11:10:00.000+00:00,feeder,0040,L3 Current (Min),A,23.5
605820,Ferry Road Pennar,2024-01-22T11:10:00.000+00:00,feeder,0040,L3 Current (Max),A,23.75
605820,Ferry Road Pennar,2024-01-22T11:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,23.62
605820,Ferry Road Pennar,2024-01-22T11:10:00.000+00:00,feeder,0040,L2 Current (Min),A,17.0
605820,Ferry Road Pennar,2024-01-22T11:10:00.000+00:00,feeder,0040,L2 Current (Max),A,17.25
605820,Ferry Road Pennar,2024-01-22T11:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,17.12
605820,Ferry Road Pennar,2024-01-22T11:10:00.000+00:00,feeder,0040,L1 Current (Min),A,36.38
605820,Ferry Road Pennar,2024-01-22T11:10:00.000+00:00,feeder,0040,L1 Current (Max),A,36.5
605820,Ferry Road Pennar,2024-01-22T11:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,36.5
605820,Ferry Road Pennar,2024-01-22T11:10:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T11:10:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-30.13
605820,Ferry Road Pennar,2024-01-22T11:10:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T11:10:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,0.88
605820,Ferry Road Pennar,2024-01-22T11:10:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T11:10:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-1.12
605820,Ferry Road Pennar,2024-01-22T11:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-22T11:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-22T11:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-22T11:10:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.815
605820,Ferry Road Pennar,2024-01-22T11:10:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.97549
605820,Ferry Road Pennar,2024-01-22T11:10:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.98239
605820,Ferry Road Pennar,2024-01-22T11:10:00.000+00:00,feeder,0030,L3 Active Power,kW,2.0
605820,Ferry Road Pennar,2024-01-22T11:10:00.000+00:00,feeder,0030,L2 Active Power,kW,5.0
605820,Ferry Road Pennar,2024-01-22T11:10:00.000+00:00,feeder,0030,L1 Active Power,kW,3.0
605820,Ferry Road Pennar,2024-01-22T11:10:00.000+00:00,feeder,0030,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-22T11:10:00.000+00:00,feeder,0030,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-22T11:10:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-22T11:10:00.000+00:00,feeder,0030,L3 Current (Min),A,10.5
605820,Ferry Road Pennar,2024-01-22T11:10:00.000+00:00,feeder,0030,L3 Current (Max),A,10.5
605820,Ferry Road Pennar,2024-01-22T11:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.5
605820,Ferry Road Pennar,2024-01-22T11:10:00.000+00:00,feeder,0030,L2 Current (Min),A,21.75
605820,Ferry Road Pennar,2024-01-22T11:10:00.000+00:00,feeder,0030,L2 Current (Max),A,21.88
605820,Ferry Road Pennar,2024-01-22T11:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.75
605820,Ferry Road Pennar,2024-01-22T11:10:00.000+00:00,feeder,0030,L1 Current (Min),A,13.5
605820,Ferry Road Pennar,2024-01-22T11:10:00.000+00:00,feeder,0030,L1 Current (Max),A,13.62
605820,Ferry Road Pennar,2024-01-22T11:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.62
605820,Ferry Road Pennar,2024-01-22T11:10:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T11:10:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-123.5
605820,Ferry Road Pennar,2024-01-22T11:10:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T11:10:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-8.37
605820,Ferry Road Pennar,2024-01-22T11:10:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T11:10:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-11.19
605820,Ferry Road Pennar,2024-01-22T11:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-22T11:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-22T11:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-22T11:10:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,-0.48516
605820,Ferry Road Pennar,2024-01-22T11:10:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.92767
605820,Ferry Road Pennar,2024-01-22T11:10:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.96359
605820,Ferry Road Pennar,2024-01-22T11:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
605820,Ferry Road Pennar,2024-01-22T11:10:00.000+00:00,feeder,0020,L2 Active Power,kW,1.0
605820,Ferry Road Pennar,2024-01-22T11:10:00.000+00:00,feeder,0020,L1 Active Power,kW,3.0
605820,Ferry Road Pennar,2024-01-22T11:10:00.000+00:00,feeder,0020,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-22T11:10:00.000+00:00,feeder,0020,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-22T11:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-22T11:10:00.000+00:00,feeder,0020,L3 Current (Min),A,3.75
605820,Ferry Road Pennar,2024-01-22T11:10:00.000+00:00,feeder,0020,L3 Current (Max),A,4.0
605820,Ferry Road Pennar,2024-01-22T11:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,3.88
605820,Ferry Road Pennar,2024-01-22T11:10:00.000+00:00,feeder,0020,L2 Current (Min),A,6.5
605820,Ferry Road Pennar,2024-01-22T11:10:00.000+00:00,feeder,0020,L2 Current (Max),A,6.75
605820,Ferry Road Pennar,2024-01-22T11:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.62
605820,Ferry Road Pennar,2024-01-22T11:10:00.000+00:00,feeder,0020,L1 Current (Min),A,10.88
605820,Ferry Road Pennar,2024-01-22T11:10:00.000+00:00,feeder,0020,L1 Current (Max),A,11.0
605820,Ferry Road Pennar,2024-01-22T11:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.88
605820,Ferry Road Pennar,2024-01-22T11:10:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T11:10:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,0.0
605820,Ferry Road Pennar,2024-01-22T11:10:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T11:10:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,0.75
605820,Ferry Road Pennar,2024-01-22T11:10:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T11:10:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-8.43
605820,Ferry Road Pennar,2024-01-22T11:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-22T11:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-22T11:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-22T11:10:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.94516
605820,Ferry Road Pennar,2024-01-22T11:10:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.98294
605820,Ferry Road Pennar,2024-01-22T11:10:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.9194
605820,Ferry Road Pennar,2024-01-22T11:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.0
605820,Ferry Road Pennar,2024-01-22T11:10:00.000+00:00,feeder,0010,L2 Active Power,kW,5.0
605820,Ferry Road Pennar,2024-01-22T11:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.0
605820,Ferry Road Pennar,2024-01-22T11:10:00.000+00:00,feeder,0010,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-22T11:10:00.000+00:00,feeder,0010,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-22T11:10:00.000+00:00,feeder,0010,L3 Current (Min),A,7.12
605820,Ferry Road Pennar,2024-01-22T11:10:00.000+00:00,feeder,0010,L3 Current (Max),A,7.12
605820,Ferry Road Pennar,2024-01-22T11:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.12
605820,Ferry Road Pennar,2024-01-22T11:10:00.000+00:00,feeder,0010,L2 Current (Min),A,22.62
605820,Ferry Road Pennar,2024-01-22T11:10:00.000+00:00,feeder,0010,L2 Current (Max),A,22.75
605820,Ferry Road Pennar,2024-01-22T11:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.62
605820,Ferry Road Pennar,2024-01-22T11:10:00.000+00:00,feeder,0010,L1 Current (Min),A,8.75
605820,Ferry Road Pennar,2024-01-22T11:10:00.000+00:00,feeder,0010,L1 Current (Max),A,9.0
605820,Ferry Road Pennar,2024-01-22T11:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.88
605820,Ferry Road Pennar,2024-01-22T11:10:00.000+00:00,busbar,,L3 Voltage (Min),V,241.75
605820,Ferry Road Pennar,2024-01-22T11:10:00.000+00:00,busbar,,L3 Voltage (Max),V,241.78
605820,Ferry Road Pennar,2024-01-22T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.77
605820,Ferry Road Pennar,2024-01-22T11:10:00.000+00:00,busbar,,L2 Voltage (Min),V,239.64
605820,Ferry Road Pennar,2024-01-22T11:10:00.000+00:00,busbar,,L2 Voltage (Max),V,239.67
605820,Ferry Road Pennar,2024-01-22T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.66
605820,Ferry Road Pennar,2024-01-22T11:10:00.000+00:00,busbar,,L1 Voltage (Min),V,240.89
605820,Ferry Road Pennar,2024-01-22T11:10:00.000+00:00,busbar,,L1 Voltage (Max),V,240.94
605820,Ferry Road Pennar,2024-01-22T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.91
605820,Ferry Road Pennar,2024-01-22T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-22T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-22T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
605820,Ferry Road Pennar,2024-01-22T11:10:00.000+00:00,busbar,,L3 Active Power,kW,18.0
605820,Ferry Road Pennar,2024-01-22T11:10:00.000+00:00,busbar,,L2 Active Power,kW,20.0
605820,Ferry Road Pennar,2024-01-22T11:10:00.000+00:00,busbar,,L1 Active Power,kW,23.0
605820,Ferry Road Pennar,2024-01-22T11:10:00.000+00:00,busbar,,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-22T11:10:00.000+00:00,busbar,,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-22T11:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-22T11:10:00.000+00:00,busbar,,L3 Current (Min),A,73.88
605820,Ferry Road Pennar,2024-01-22T11:10:00.000+00:00,busbar,,L3 Current (Max),A,74.25
605820,Ferry Road Pennar,2024-01-22T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,74.12
605820,Ferry Road Pennar,2024-01-22T11:10:00.000+00:00,busbar,,L2 Current (Min),A,88.25
605820,Ferry Road Pennar,2024-01-22T11:10:00.000+00:00,busbar,,L2 Current (Max),A,88.62
605820,Ferry Road Pennar,2024-01-22T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,88.38
605820,Ferry Road Pennar,2024-01-22T11:10:00.000+00:00,busbar,,L1 Current (Min),A,98.12
605820,Ferry Road Pennar,2024-01-22T11:10:00.000+00:00,busbar,,L1 Current (Max),A,98.38
605820,Ferry Road Pennar,2024-01-22T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,98.25
605820,Ferry Road Pennar,2024-01-22T11:10:00.000+00:00,transformer,,Temperature,C,0.0
605820,Ferry Road Pennar,2024-01-22T11:10:00.000+00:00,ambient,,Temperature,C,0.0
605820,Ferry Road Pennar,2024-01-22T11:00:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T11:00:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,0.81
605820,Ferry Road Pennar,2024-01-22T11:00:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T11:00:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,3.19
605820,Ferry Road Pennar,2024-01-22T11:00:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T11:00:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,-5.44
605820,Ferry Road Pennar,2024-01-22T11:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-22T11:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.0
605820,Ferry Road Pennar,2024-01-22T11:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-22T11:00:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,0.99475
605820,Ferry Road Pennar,2024-01-22T11:00:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,0.99435
605820,Ferry Road Pennar,2024-01-22T11:00:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,0.9928
605820,Ferry Road Pennar,2024-01-22T11:00:00.000+00:00,feeder,0050,L3 Active Power,kW,10.0
605820,Ferry Road Pennar,2024-01-22T11:00:00.000+00:00,feeder,0050,L2 Active Power,kW,10.0
605820,Ferry Road Pennar,2024-01-22T11:00:00.000+00:00,feeder,0050,L1 Active Power,kW,7.0
605820,Ferry Road Pennar,2024-01-22T11:00:00.000+00:00,feeder,0050,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-22T11:00:00.000+00:00,feeder,0050,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-22T11:00:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-22T11:00:00.000+00:00,feeder,0050,L3 Current (Min),A,40.0
605820,Ferry Road Pennar,2024-01-22T11:00:00.000+00:00,feeder,0050,L3 Current (Max),A,40.0
605820,Ferry Road Pennar,2024-01-22T11:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,40.0
605820,Ferry Road Pennar,2024-01-22T11:00:00.000+00:00,feeder,0050,L2 Current (Min),A,41.5
605820,Ferry Road Pennar,2024-01-22T11:00:00.000+00:00,feeder,0050,L2 Current (Max),A,41.75
605820,Ferry Road Pennar,2024-01-22T11:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,41.62
605820,Ferry Road Pennar,2024-01-22T11:00:00.000+00:00,feeder,0050,L1 Current (Min),A,31.25
605820,Ferry Road Pennar,2024-01-22T11:00:00.000+00:00,feeder,0050,L1 Current (Max),A,31.38
605820,Ferry Road Pennar,2024-01-22T11:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,31.25
605820,Ferry Road Pennar,2024-01-22T11:00:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T11:00:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,3.82
605820,Ferry Road Pennar,2024-01-22T11:00:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T11:00:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-17.69
605820,Ferry Road Pennar,2024-01-22T11:00:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T11:00:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-7.44
605820,Ferry Road Pennar,2024-01-22T11:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,1.0
605820,Ferry Road Pennar,2024-01-22T11:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-22T11:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-22T11:00:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.96606
605820,Ferry Road Pennar,2024-01-22T11:00:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.85501
605820,Ferry Road Pennar,2024-01-22T11:00:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.9613
605820,Ferry Road Pennar,2024-01-22T11:00:00.000+00:00,feeder,0040,L3 Active Power,kW,5.0
605820,Ferry Road Pennar,2024-01-22T11:00:00.000+00:00,feeder,0040,L2 Active Power,kW,4.0
605820,Ferry Road Pennar,2024-01-22T11:00:00.000+00:00,feeder,0040,L1 Active Power,kW,9.0
605820,Ferry Road Pennar,2024-01-22T11:00:00.000+00:00,feeder,0040,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-22T11:00:00.000+00:00,feeder,0040,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-22T11:00:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-22T11:00:00.000+00:00,feeder,0040,L3 Current (Min),A,22.88
605820,Ferry Road Pennar,2024-01-22T11:00:00.000+00:00,feeder,0040,L3 Current (Max),A,23.75
605820,Ferry Road Pennar,2024-01-22T11:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,23.38
605820,Ferry Road Pennar,2024-01-22T11:00:00.000+00:00,feeder,0040,L2 Current (Min),A,20.5
605820,Ferry Road Pennar,2024-01-22T11:00:00.000+00:00,feeder,0040,L2 Current (Max),A,20.88
605820,Ferry Road Pennar,2024-01-22T11:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,20.75
605820,Ferry Road Pennar,2024-01-22T11:00:00.000+00:00,feeder,0040,L1 Current (Min),A,38.5
605820,Ferry Road Pennar,2024-01-22T11:00:00.000+00:00,feeder,0040,L1 Current (Max),A,38.75
605820,Ferry Road Pennar,2024-01-22T11:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,38.62
605820,Ferry Road Pennar,2024-01-22T11:00:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T11:00:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-28.0
605820,Ferry Road Pennar,2024-01-22T11:00:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T11:00:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,0.56
605820,Ferry Road Pennar,2024-01-22T11:00:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T11:00:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-0.31
605820,Ferry Road Pennar,2024-01-22T11:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-22T11:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-22T11:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-22T11:00:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.84253
605820,Ferry Road Pennar,2024-01-22T11:00:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.97711
605820,Ferry Road Pennar,2024-01-22T11:00:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.99493
605820,Ferry Road Pennar,2024-01-22T11:00:00.000+00:00,feeder,0030,L3 Active Power,kW,2.0
605820,Ferry Road Pennar,2024-01-22T11:00:00.000+00:00,feeder,0030,L2 Active Power,kW,5.0
605820,Ferry Road Pennar,2024-01-22T11:00:00.000+00:00,feeder,0030,L1 Active Power,kW,7.0
605820,Ferry Road Pennar,2024-01-22T11:00:00.000+00:00,feeder,0030,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-22T11:00:00.000+00:00,feeder,0030,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-22T11:00:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-22T11:00:00.000+00:00,feeder,0030,L3 Current (Min),A,11.88
605820,Ferry Road Pennar,2024-01-22T11:00:00.000+00:00,feeder,0030,L3 Current (Max),A,11.88
605820,Ferry Road Pennar,2024-01-22T11:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.88
605820,Ferry Road Pennar,2024-01-22T11:00:00.000+00:00,feeder,0030,L2 Current (Min),A,21.38
605820,Ferry Road Pennar,2024-01-22T11:00:00.000+00:00,feeder,0030,L2 Current (Max),A,21.5
605820,Ferry Road Pennar,2024-01-22T11:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.38
605820,Ferry Road Pennar,2024-01-22T11:00:00.000+00:00,feeder,0030,L1 Current (Min),A,28.88
605820,Ferry Road Pennar,2024-01-22T11:00:00.000+00:00,feeder,0030,L1 Current (Max),A,29.0
605820,Ferry Road Pennar,2024-01-22T11:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,28.88
605820,Ferry Road Pennar,2024-01-22T11:00:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T11:00:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-26.5
605820,Ferry Road Pennar,2024-01-22T11:00:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T11:00:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-3.44
605820,Ferry Road Pennar,2024-01-22T11:00:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T11:00:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-7.19
605820,Ferry Road Pennar,2024-01-22T11:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-22T11:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-22T11:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-22T11:00:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.18959
605820,Ferry Road Pennar,2024-01-22T11:00:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.99368
605820,Ferry Road Pennar,2024-01-22T11:00:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.66085
605820,Ferry Road Pennar,2024-01-22T11:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
605820,Ferry Road Pennar,2024-01-22T11:00:00.000+00:00,feeder,0020,L2 Active Power,kW,5.0
605820,Ferry Road Pennar,2024-01-22T11:00:00.000+00:00,feeder,0020,L1 Active Power,kW,1.0
605820,Ferry Road Pennar,2024-01-22T11:00:00.000+00:00,feeder,0020,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-22T11:00:00.000+00:00,feeder,0020,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-22T11:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-22T11:00:00.000+00:00,feeder,0020,L3 Current (Min),A,3.62
605820,Ferry Road Pennar,2024-01-22T11:00:00.000+00:00,feeder,0020,L3 Current (Max),A,4.25
605820,Ferry Road Pennar,2024-01-22T11:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.0
605820,Ferry Road Pennar,2024-01-22T11:00:00.000+00:00,feeder,0020,L2 Current (Min),A,21.62
605820,Ferry Road Pennar,2024-01-22T11:00:00.000+00:00,feeder,0020,L2 Current (Max),A,21.88
605820,Ferry Road Pennar,2024-01-22T11:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.75
605820,Ferry Road Pennar,2024-01-22T11:00:00.000+00:00,feeder,0020,L1 Current (Min),A,3.12
605820,Ferry Road Pennar,2024-01-22T11:00:00.000+00:00,feeder,0020,L1 Current (Max),A,3.25
605820,Ferry Road Pennar,2024-01-22T11:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,3.25
605820,Ferry Road Pennar,2024-01-22T11:00:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T11:00:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-1.5
605820,Ferry Road Pennar,2024-01-22T11:00:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T11:00:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-2.81
605820,Ferry Road Pennar,2024-01-22T11:00:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T11:00:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,5.19
605820,Ferry Road Pennar,2024-01-22T11:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-22T11:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-22T11:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-22T11:00:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.98935
605820,Ferry Road Pennar,2024-01-22T11:00:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.94586
605820,Ferry Road Pennar,2024-01-22T11:00:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.95474
605820,Ferry Road Pennar,2024-01-22T11:00:00.000+00:00,feeder,0010,L3 Active Power,kW,4.0
605820,Ferry Road Pennar,2024-01-22T11:00:00.000+00:00,feeder,0010,L2 Active Power,kW,3.0
605820,Ferry Road Pennar,2024-01-22T11:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.0
605820,Ferry Road Pennar,2024-01-22T11:00:00.000+00:00,feeder,0010,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-22T11:00:00.000+00:00,feeder,0010,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-22T11:00:00.000+00:00,feeder,0010,L3 Current (Min),A,15.0
605820,Ferry Road Pennar,2024-01-22T11:00:00.000+00:00,feeder,0010,L3 Current (Max),A,15.25
605820,Ferry Road Pennar,2024-01-22T11:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.12
605820,Ferry Road Pennar,2024-01-22T11:00:00.000+00:00,feeder,0010,L2 Current (Min),A,14.38
605820,Ferry Road Pennar,2024-01-22T11:00:00.000+00:00,feeder,0010,L2 Current (Max),A,14.38
605820,Ferry Road Pennar,2024-01-22T11:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.38
605820,Ferry Road Pennar,2024-01-22T11:00:00.000+00:00,feeder,0010,L1 Current (Min),A,10.25
605820,Ferry Road Pennar,2024-01-22T11:00:00.000+00:00,feeder,0010,L1 Current (Max),A,10.62
605820,Ferry Road Pennar,2024-01-22T11:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.38
605820,Ferry Road Pennar,2024-01-22T11:00:00.000+00:00,busbar,,L3 Voltage (Min),V,240.84
605820,Ferry Road Pennar,2024-01-22T11:00:00.000+00:00,busbar,,L3 Voltage (Max),V,240.94
605820,Ferry Road Pennar,2024-01-22T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.88
605820,Ferry Road Pennar,2024-01-22T11:00:00.000+00:00,busbar,,L2 Voltage (Min),V,239.19
605820,Ferry Road Pennar,2024-01-22T11:00:00.000+00:00,busbar,,L2 Voltage (Max),V,239.28
605820,Ferry Road Pennar,2024-01-22T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.22
605820,Ferry Road Pennar,2024-01-22T11:00:00.000+00:00,busbar,,L1 Voltage (Min),V,239.94
605820,Ferry Road Pennar,2024-01-22T11:00:00.000+00:00,busbar,,L1 Voltage (Max),V,240.0
605820,Ferry Road Pennar,2024-01-22T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.97
