Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605820,Ferry Road Pennar,2024-01-22T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-22T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-22T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
605820,Ferry Road Pennar,2024-01-22T11:00:00.000+00:00,busbar,,L3 Active Power,kW,21.0
605820,Ferry Road Pennar,2024-01-22T11:00:00.000+00:00,busbar,,L2 Active Power,kW,28.0
605820,Ferry Road Pennar,2024-01-22T11:00:00.000+00:00,busbar,,L1 Active Power,kW,26.0
605820,Ferry Road Pennar,2024-01-22T11:00:00.000+00:00,busbar,,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-22T11:00:00.000+00:00,busbar,,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-22T11:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-22T11:00:00.000+00:00,busbar,,L3 Current (Min),A,87.12
605820,Ferry Road Pennar,2024-01-22T11:00:00.000+00:00,busbar,,L3 Current (Max),A,92.25
605820,Ferry Road Pennar,2024-01-22T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,90.12
605820,Ferry Road Pennar,2024-01-22T11:00:00.000+00:00,busbar,,L2 Current (Min),A,117.75
605820,Ferry Road Pennar,2024-01-22T11:00:00.000+00:00,busbar,,L2 Current (Max),A,118.12
605820,Ferry Road Pennar,2024-01-22T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,118.0
605820,Ferry Road Pennar,2024-01-22T11:00:00.000+00:00,busbar,,L1 Current (Min),A,110.88
605820,Ferry Road Pennar,2024-01-22T11:00:00.000+00:00,busbar,,L1 Current (Max),A,111.25
605820,Ferry Road Pennar,2024-01-22T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,111.0
605820,Ferry Road Pennar,2024-01-22T11:00:00.000+00:00,transformer,,Temperature,C,0.0
605820,Ferry Road Pennar,2024-01-22T11:00:00.000+00:00,ambient,,Temperature,C,0.0
605820,Ferry Road Pennar,2024-01-22T10:50:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T10:50:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,0.19
605820,Ferry Road Pennar,2024-01-22T10:50:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T10:50:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,16.0
605820,Ferry Road Pennar,2024-01-22T10:50:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T10:50:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,-6.31
605820,Ferry Road Pennar,2024-01-22T10:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-22T10:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.0
605820,Ferry Road Pennar,2024-01-22T10:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-22T10:50:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,0.99884
605820,Ferry Road Pennar,2024-01-22T10:50:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,0.91855
605820,Ferry Road Pennar,2024-01-22T10:50:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,0.98856
605820,Ferry Road Pennar,2024-01-22T10:50:00.000+00:00,feeder,0050,L3 Active Power,kW,20.0
605820,Ferry Road Pennar,2024-01-22T10:50:00.000+00:00,feeder,0050,L2 Active Power,kW,3.0
605820,Ferry Road Pennar,2024-01-22T10:50:00.000+00:00,feeder,0050,L1 Active Power,kW,5.0
605820,Ferry Road Pennar,2024-01-22T10:50:00.000+00:00,feeder,0050,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-22T10:50:00.000+00:00,feeder,0050,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-22T10:50:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-22T10:50:00.000+00:00,feeder,0050,L3 Current (Min),A,81.0
605820,Ferry Road Pennar,2024-01-22T10:50:00.000+00:00,feeder,0050,L3 Current (Max),A,83.25
605820,Ferry Road Pennar,2024-01-22T10:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,82.12
605820,Ferry Road Pennar,2024-01-22T10:50:00.000+00:00,feeder,0050,L2 Current (Min),A,14.0
605820,Ferry Road Pennar,2024-01-22T10:50:00.000+00:00,feeder,0050,L2 Current (Max),A,14.25
605820,Ferry Road Pennar,2024-01-22T10:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,14.12
605820,Ferry Road Pennar,2024-01-22T10:50:00.000+00:00,feeder,0050,L1 Current (Min),A,22.88
605820,Ferry Road Pennar,2024-01-22T10:50:00.000+00:00,feeder,0050,L1 Current (Max),A,23.0
605820,Ferry Road Pennar,2024-01-22T10:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,23.0
605820,Ferry Road Pennar,2024-01-22T10:50:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T10:50:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,4.25
605820,Ferry Road Pennar,2024-01-22T10:50:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T10:50:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-1.69
605820,Ferry Road Pennar,2024-01-22T10:50:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T10:50:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-7.25
605820,Ferry Road Pennar,2024-01-22T10:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-22T10:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-22T10:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-22T10:50:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.97882
605820,Ferry Road Pennar,2024-01-22T10:50:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.99265
605820,Ferry Road Pennar,2024-01-22T10:50:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.95462
605820,Ferry Road Pennar,2024-01-22T10:50:00.000+00:00,feeder,0040,L3 Active Power,kW,7.0
605820,Ferry Road Pennar,2024-01-22T10:50:00.000+00:00,feeder,0040,L2 Active Power,kW,16.0
605820,Ferry Road Pennar,2024-01-22T10:50:00.000+00:00,feeder,0040,L1 Active Power,kW,8.0
605820,Ferry Road Pennar,2024-01-22T10:50:00.000+00:00,feeder,0040,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-22T10:50:00.000+00:00,feeder,0040,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-22T10:50:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-22T10:50:00.000+00:00,feeder,0040,L3 Current (Min),A,28.38
605820,Ferry Road Pennar,2024-01-22T10:50:00.000+00:00,feeder,0040,L3 Current (Max),A,28.75
605820,Ferry Road Pennar,2024-01-22T10:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,28.5
605820,Ferry Road Pennar,2024-01-22T10:50:00.000+00:00,feeder,0040,L2 Current (Min),A,67.88
605820,Ferry Road Pennar,2024-01-22T10:50:00.000+00:00,feeder,0040,L2 Current (Max),A,68.75
605820,Ferry Road Pennar,2024-01-22T10:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,68.5
605820,Ferry Road Pennar,2024-01-22T10:50:00.000+00:00,feeder,0040,L1 Current (Min),A,35.38
605820,Ferry Road Pennar,2024-01-22T10:50:00.000+00:00,feeder,0040,L1 Current (Max),A,35.75
605820,Ferry Road Pennar,2024-01-22T10:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,35.5
605820,Ferry Road Pennar,2024-01-22T10:50:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T10:50:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-9.06
605820,Ferry Road Pennar,2024-01-22T10:50:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T10:50:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,1.0
605820,Ferry Road Pennar,2024-01-22T10:50:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T10:50:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-1.75
605820,Ferry Road Pennar,2024-01-22T10:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-22T10:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-22T10:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-22T10:50:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.97482
605820,Ferry Road Pennar,2024-01-22T10:50:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.98041
605820,Ferry Road Pennar,2024-01-22T10:50:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.98715
605820,Ferry Road Pennar,2024-01-22T10:50:00.000+00:00,feeder,0030,L3 Active Power,kW,6.0
605820,Ferry Road Pennar,2024-01-22T10:50:00.000+00:00,feeder,0030,L2 Active Power,kW,5.0
605820,Ferry Road Pennar,2024-01-22T10:50:00.000+00:00,feeder,0030,L1 Active Power,kW,4.0
605820,Ferry Road Pennar,2024-01-22T10:50:00.000+00:00,feeder,0030,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-22T10:50:00.000+00:00,feeder,0030,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-22T10:50:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-22T10:50:00.000+00:00,feeder,0030,L3 Current (Min),A,24.62
605820,Ferry Road Pennar,2024-01-22T10:50:00.000+00:00,feeder,0030,L3 Current (Max),A,24.75
605820,Ferry Road Pennar,2024-01-22T10:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,24.62
605820,Ferry Road Pennar,2024-01-22T10:50:00.000+00:00,feeder,0030,L2 Current (Min),A,21.0
605820,Ferry Road Pennar,2024-01-22T10:50:00.000+00:00,feeder,0030,L2 Current (Max),A,21.12
605820,Ferry Road Pennar,2024-01-22T10:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.12
605820,Ferry Road Pennar,2024-01-22T10:50:00.000+00:00,feeder,0030,L1 Current (Min),A,17.12
605820,Ferry Road Pennar,2024-01-22T10:50:00.000+00:00,feeder,0030,L1 Current (Max),A,17.25
605820,Ferry Road Pennar,2024-01-22T10:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.12
605820,Ferry Road Pennar,2024-01-22T10:50:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T10:50:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-10.81
605820,Ferry Road Pennar,2024-01-22T10:50:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T10:50:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-7.25
605820,Ferry Road Pennar,2024-01-22T10:50:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T10:50:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-2.62
605820,Ferry Road Pennar,2024-01-22T10:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-22T10:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-22T10:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-22T10:50:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.96878
605820,Ferry Road Pennar,2024-01-22T10:50:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.93835
605820,Ferry Road Pennar,2024-01-22T10:50:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.96631
605820,Ferry Road Pennar,2024-01-22T10:50:00.000+00:00,feeder,0020,L3 Active Power,kW,3.0
605820,Ferry Road Pennar,2024-01-22T10:50:00.000+00:00,feeder,0020,L2 Active Power,kW,2.0
605820,Ferry Road Pennar,2024-01-22T10:50:00.000+00:00,feeder,0020,L1 Active Power,kW,2.0
605820,Ferry Road Pennar,2024-01-22T10:50:00.000+00:00,feeder,0020,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-22T10:50:00.000+00:00,feeder,0020,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-22T10:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-22T10:50:00.000+00:00,feeder,0020,L3 Current (Min),A,14.0
605820,Ferry Road Pennar,2024-01-22T10:50:00.000+00:00,feeder,0020,L3 Current (Max),A,14.12
605820,Ferry Road Pennar,2024-01-22T10:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.12
605820,Ferry Road Pennar,2024-01-22T10:50:00.000+00:00,feeder,0020,L2 Current (Min),A,6.62
605820,Ferry Road Pennar,2024-01-22T10:50:00.000+00:00,feeder,0020,L2 Current (Max),A,6.75
605820,Ferry Road Pennar,2024-01-22T10:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.75
605820,Ferry Road Pennar,2024-01-22T10:50:00.000+00:00,feeder,0020,L1 Current (Min),A,10.5
605820,Ferry Road Pennar,2024-01-22T10:50:00.000+00:00,feeder,0020,L1 Current (Max),A,10.62
605820,Ferry Road Pennar,2024-01-22T10:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.62
605820,Ferry Road Pennar,2024-01-22T10:50:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T10:50:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-2.19
605820,Ferry Road Pennar,2024-01-22T10:50:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T10:50:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-6.56
605820,Ferry Road Pennar,2024-01-22T10:50:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T10:50:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,7.44
605820,Ferry Road Pennar,2024-01-22T10:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-22T10:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-22T10:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.0
605820,Ferry Road Pennar,2024-01-22T10:50:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.96014
605820,Ferry Road Pennar,2024-01-22T10:50:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.95941
605820,Ferry Road Pennar,2024-01-22T10:50:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.98184
605820,Ferry Road Pennar,2024-01-22T10:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.0
605820,Ferry Road Pennar,2024-01-22T10:50:00.000+00:00,feeder,0010,L2 Active Power,kW,4.0
605820,Ferry Road Pennar,2024-01-22T10:50:00.000+00:00,feeder,0010,L1 Active Power,kW,5.0
605820,Ferry Road Pennar,2024-01-22T10:50:00.000+00:00,feeder,0010,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-22T10:50:00.000+00:00,feeder,0010,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-22T10:50:00.000+00:00,feeder,0010,L3 Current (Min),A,7.75
605820,Ferry Road Pennar,2024-01-22T10:50:00.000+00:00,feeder,0010,L3 Current (Max),A,12.88
605820,Ferry Road Pennar,2024-01-22T10:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.12
605820,Ferry Road Pennar,2024-01-22T10:50:00.000+00:00,feeder,0010,L2 Current (Min),A,17.75
605820,Ferry Road Pennar,2024-01-22T10:50:00.000+00:00,feeder,0010,L2 Current (Max),A,17.88
605820,Ferry Road Pennar,2024-01-22T10:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.88
605820,Ferry Road Pennar,2024-01-22T10:50:00.000+00:00,feeder,0010,L1 Current (Min),A,21.88
605820,Ferry Road Pennar,2024-01-22T10:50:00.000+00:00,feeder,0010,L1 Current (Max),A,22.0
605820,Ferry Road Pennar,2024-01-22T10:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.88
605820,Ferry Road Pennar,2024-01-22T10:50:00.000+00:00,busbar,,L3 Voltage (Min),V,241.03
605820,Ferry Road Pennar,2024-01-22T10:50:00.000+00:00,busbar,,L3 Voltage (Max),V,241.22
605820,Ferry Road Pennar,2024-01-22T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.16
605820,Ferry Road Pennar,2024-01-22T10:50:00.000+00:00,busbar,,L2 Voltage (Min),V,239.19
605820,Ferry Road Pennar,2024-01-22T10:50:00.000+00:00,busbar,,L2 Voltage (Max),V,239.31
605820,Ferry Road Pennar,2024-01-22T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.25
605820,Ferry Road Pennar,2024-01-22T10:50:00.000+00:00,busbar,,L1 Voltage (Min),V,240.3
605820,Ferry Road Pennar,2024-01-22T10:50:00.000+00:00,busbar,,L1 Voltage (Max),V,240.41
605820,Ferry Road Pennar,2024-01-22T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.36
605820,Ferry Road Pennar,2024-01-22T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-22T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-22T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-22T10:50:00.000+00:00,busbar,,L3 Active Power,kW,38.0
605820,Ferry Road Pennar,2024-01-22T10:50:00.000+00:00,busbar,,L2 Active Power,kW,30.0
605820,Ferry Road Pennar,2024-01-22T10:50:00.000+00:00,busbar,,L1 Active Power,kW,25.0
605820,Ferry Road Pennar,2024-01-22T10:50:00.000+00:00,busbar,,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-22T10:50:00.000+00:00,busbar,,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-22T10:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-22T10:50:00.000+00:00,busbar,,L3 Current (Min),A,155.62
605820,Ferry Road Pennar,2024-01-22T10:50:00.000+00:00,busbar,,L3 Current (Max),A,160.25
605820,Ferry Road Pennar,2024-01-22T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,157.75
605820,Ferry Road Pennar,2024-01-22T10:50:00.000+00:00,busbar,,L2 Current (Min),A,126.75
605820,Ferry Road Pennar,2024-01-22T10:50:00.000+00:00,busbar,,L2 Current (Max),A,127.75
605820,Ferry Road Pennar,2024-01-22T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,127.38
605820,Ferry Road Pennar,2024-01-22T10:50:00.000+00:00,busbar,,L1 Current (Min),A,107.25
605820,Ferry Road Pennar,2024-01-22T10:50:00.000+00:00,busbar,,L1 Current (Max),A,107.62
605820,Ferry Road Pennar,2024-01-22T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,107.38
605820,Ferry Road Pennar,2024-01-22T10:50:00.000+00:00,transformer,,Temperature,C,0.0
605820,Ferry Road Pennar,2024-01-22T10:50:00.000+00:00,ambient,,Temperature,C,0.0
605820,Ferry Road Pennar,2024-01-22T10:40:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T10:40:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,14.81
605820,Ferry Road Pennar,2024-01-22T10:40:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T10:40:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,65.31
605820,Ferry Road Pennar,2024-01-22T10:40:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T10:40:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,-9.87
605820,Ferry Road Pennar,2024-01-22T10:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,1.0
605820,Ferry Road Pennar,2024-01-22T10:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.0
605820,Ferry Road Pennar,2024-01-22T10:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-22T10:40:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,0.96707
605820,Ferry Road Pennar,2024-01-22T10:40:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,0.29454
605820,Ferry Road Pennar,2024-01-22T10:40:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,0.97501
605820,Ferry Road Pennar,2024-01-22T10:40:00.000+00:00,feeder,0050,L3 Active Power,kW,6.0
605820,Ferry Road Pennar,2024-01-22T10:40:00.000+00:00,feeder,0050,L2 Active Power,kW,1.0
605820,Ferry Road Pennar,2024-01-22T10:40:00.000+00:00,feeder,0050,L1 Active Power,kW,4.0
605820,Ferry Road Pennar,2024-01-22T10:40:00.000+00:00,feeder,0050,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-22T10:40:00.000+00:00,feeder,0050,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-22T10:40:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-22T10:40:00.000+00:00,feeder,0050,L3 Current (Min),A,25.5
605820,Ferry Road Pennar,2024-01-22T10:40:00.000+00:00,feeder,0050,L3 Current (Max),A,26.38
605820,Ferry Road Pennar,2024-01-22T10:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,25.75
605820,Ferry Road Pennar,2024-01-22T10:40:00.000+00:00,feeder,0050,L2 Current (Min),A,6.75
605820,Ferry Road Pennar,2024-01-22T10:40:00.000+00:00,feeder,0050,L2 Current (Max),A,7.88
605820,Ferry Road Pennar,2024-01-22T10:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,7.5
605820,Ferry Road Pennar,2024-01-22T10:40:00.000+00:00,feeder,0050,L1 Current (Min),A,18.0
605820,Ferry Road Pennar,2024-01-22T10:40:00.000+00:00,feeder,0050,L1 Current (Max),A,18.5
605820,Ferry Road Pennar,2024-01-22T10:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,18.25
605820,Ferry Road Pennar,2024-01-22T10:40:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T10:40:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-9.5
605820,Ferry Road Pennar,2024-01-22T10:40:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T10:40:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-7.44
605820,Ferry Road Pennar,2024-01-22T10:40:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T10:40:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-6.44
605820,Ferry Road Pennar,2024-01-22T10:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-22T10:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-22T10:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-22T10:40:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.94235
605820,Ferry Road Pennar,2024-01-22T10:40:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.94818
605820,Ferry Road Pennar,2024-01-22T10:40:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.95383
605820,Ferry Road Pennar,2024-01-22T10:40:00.000+00:00,feeder,0040,L3 Active Power,kW,6.0
605820,Ferry Road Pennar,2024-01-22T10:40:00.000+00:00,feeder,0040,L2 Active Power,kW,7.0
605820,Ferry Road Pennar,2024-01-22T10:40:00.000+00:00,feeder,0040,L1 Active Power,kW,7.0
605820,Ferry Road Pennar,2024-01-22T10:40:00.000+00:00,feeder,0040,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-22T10:40:00.000+00:00,feeder,0040,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-22T10:40:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-22T10:40:00.000+00:00,feeder,0040,L3 Current (Min),A,25.38
605820,Ferry Road Pennar,2024-01-22T10:40:00.000+00:00,feeder,0040,L3 Current (Max),A,25.75
605820,Ferry Road Pennar,2024-01-22T10:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,25.62
605820,Ferry Road Pennar,2024-01-22T10:40:00.000+00:00,feeder,0040,L2 Current (Min),A,31.0
605820,Ferry Road Pennar,2024-01-22T10:40:00.000+00:00,feeder,0040,L2 Current (Max),A,34.12
605820,Ferry Road Pennar,2024-01-22T10:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,32.62
605820,Ferry Road Pennar,2024-01-22T10:40:00.000+00:00,feeder,0040,L1 Current (Min),A,30.25
605820,Ferry Road Pennar,2024-01-22T10:40:00.000+00:00,feeder,0040,L1 Current (Max),A,30.75
605820,Ferry Road Pennar,2024-01-22T10:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,30.62
605820,Ferry Road Pennar,2024-01-22T10:40:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T10:40:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-11.87
605820,Ferry Road Pennar,2024-01-22T10:40:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T10:40:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-0.75
605820,Ferry Road Pennar,2024-01-22T10:40:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T10:40:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-0.69
605820,Ferry Road Pennar,2024-01-22T10:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-22T10:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-22T10:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-22T10:40:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.97382
605820,Ferry Road Pennar,2024-01-22T10:40:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.97766
605820,Ferry Road Pennar,2024-01-22T10:40:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.99557
605820,Ferry Road Pennar,2024-01-22T10:40:00.000+00:00,feeder,0030,L3 Active Power,kW,5.0
605820,Ferry Road Pennar,2024-01-22T10:40:00.000+00:00,feeder,0030,L2 Active Power,kW,5.0
605820,Ferry Road Pennar,2024-01-22T10:40:00.000+00:00,feeder,0030,L1 Active Power,kW,7.0
605820,Ferry Road Pennar,2024-01-22T10:40:00.000+00:00,feeder,0030,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-22T10:40:00.000+00:00,feeder,0030,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-22T10:40:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-22T10:40:00.000+00:00,feeder,0030,L3 Current (Min),A,20.88
605820,Ferry Road Pennar,2024-01-22T10:40:00.000+00:00,feeder,0030,L3 Current (Max),A,24.38
605820,Ferry Road Pennar,2024-01-22T10:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,23.25
605820,Ferry Road Pennar,2024-01-22T10:40:00.000+00:00,feeder,0030,L2 Current (Min),A,21.75
605820,Ferry Road Pennar,2024-01-22T10:40:00.000+00:00,feeder,0030,L2 Current (Max),A,21.88
605820,Ferry Road Pennar,2024-01-22T10:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.88
605820,Ferry Road Pennar,2024-01-22T10:40:00.000+00:00,feeder,0030,L1 Current (Min),A,27.38
605820,Ferry Road Pennar,2024-01-22T10:40:00.000+00:00,feeder,0030,L1 Current (Max),A,27.5
605820,Ferry Road Pennar,2024-01-22T10:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,27.38
605820,Ferry Road Pennar,2024-01-22T10:40:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T10:40:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-12.44
605820,Ferry Road Pennar,2024-01-22T10:40:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T10:40:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-10.87
605820,Ferry Road Pennar,2024-01-22T10:40:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T10:40:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-1.88
605820,Ferry Road Pennar,2024-01-22T10:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-22T10:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-22T10:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-22T10:40:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.95825
605820,Ferry Road Pennar,2024-01-22T10:40:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.92142
605820,Ferry Road Pennar,2024-01-22T10:40:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.91324
605820,Ferry Road Pennar,2024-01-22T10:40:00.000+00:00,feeder,0020,L3 Active Power,kW,3.0
605820,Ferry Road Pennar,2024-01-22T10:40:00.000+00:00,feeder,0020,L2 Active Power,kW,2.0
605820,Ferry Road Pennar,2024-01-22T10:40:00.000+00:00,feeder,0020,L1 Active Power,kW,2.0
605820,Ferry Road Pennar,2024-01-22T10:40:00.000+00:00,feeder,0020,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-22T10:40:00.000+00:00,feeder,0020,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-22T10:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-22T10:40:00.000+00:00,feeder,0020,L3 Current (Min),A,11.25
605820,Ferry Road Pennar,2024-01-22T10:40:00.000+00:00,feeder,0020,L3 Current (Max),A,11.5
605820,Ferry Road Pennar,2024-01-22T10:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.38
605820,Ferry Road Pennar,2024-01-22T10:40:00.000+00:00,feeder,0020,L2 Current (Min),A,6.75
605820,Ferry Road Pennar,2024-01-22T10:40:00.000+00:00,feeder,0020,L2 Current (Max),A,6.88
605820,Ferry Road Pennar,2024-01-22T10:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.88
605820,Ferry Road Pennar,2024-01-22T10:40:00.000+00:00,feeder,0020,L1 Current (Min),A,6.75
605820,Ferry Road Pennar,2024-01-22T10:40:00.000+00:00,feeder,0020,L1 Current (Max),A,7.12
605820,Ferry Road Pennar,2024-01-22T10:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.0
605820,Ferry Road Pennar,2024-01-22T10:40:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T10:40:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-9.94
605820,Ferry Road Pennar,2024-01-22T10:40:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T10:40:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-8.87
605820,Ferry Road Pennar,2024-01-22T10:40:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T10:40:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,5.25
605820,Ferry Road Pennar,2024-01-22T10:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-22T10:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-22T10:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-22T10:40:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.92889
605820,Ferry Road Pennar,2024-01-22T10:40:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.93738
605820,Ferry Road Pennar,2024-01-22T10:40:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.97671
605820,Ferry Road Pennar,2024-01-22T10:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.0
605820,Ferry Road Pennar,2024-01-22T10:40:00.000+00:00,feeder,0010,L2 Active Power,kW,3.0
605820,Ferry Road Pennar,2024-01-22T10:40:00.000+00:00,feeder,0010,L1 Active Power,kW,4.0
605820,Ferry Road Pennar,2024-01-22T10:40:00.000+00:00,feeder,0010,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-22T10:40:00.000+00:00,feeder,0010,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-22T10:40:00.000+00:00,feeder,0010,L3 Current (Min),A,7.5
605820,Ferry Road Pennar,2024-01-22T10:40:00.000+00:00,feeder,0010,L3 Current (Max),A,7.5
605820,Ferry Road Pennar,2024-01-22T10:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.5
605820,Ferry Road Pennar,2024-01-22T10:40:00.000+00:00,feeder,0010,L2 Current (Min),A,14.5
605820,Ferry Road Pennar,2024-01-22T10:40:00.000+00:00,feeder,0010,L2 Current (Max),A,14.5
605820,Ferry Road Pennar,2024-01-22T10:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.5
605820,Ferry Road Pennar,2024-01-22T10:40:00.000+00:00,feeder,0010,L1 Current (Min),A,16.5
605820,Ferry Road Pennar,2024-01-22T10:40:00.000+00:00,feeder,0010,L1 Current (Max),A,17.0
605820,Ferry Road Pennar,2024-01-22T10:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.88
605820,Ferry Road Pennar,2024-01-22T10:40:00.000+00:00,busbar,,L3 Voltage (Min),V,241.41
605820,Ferry Road Pennar,2024-01-22T10:40:00.000+00:00,busbar,,L3 Voltage (Max),V,241.52
605820,Ferry Road Pennar,2024-01-22T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.48
605820,Ferry Road Pennar,2024-01-22T10:40:00.000+00:00,busbar,,L2 Voltage (Min),V,239.33
605820,Ferry Road Pennar,2024-01-22T10:40:00.000+00:00,busbar,,L2 Voltage (Max),V,239.44
605820,Ferry Road Pennar,2024-01-22T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.39
605820,Ferry Road Pennar,2024-01-22T10:40:00.000+00:00,busbar,,L1 Voltage (Min),V,240.14
605820,Ferry Road Pennar,2024-01-22T10:40:00.000+00:00,busbar,,L1 Voltage (Max),V,240.27
605820,Ferry Road Pennar,2024-01-22T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.23
605820,Ferry Road Pennar,2024-01-22T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-22T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-22T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-22T10:40:00.000+00:00,busbar,,L3 Active Power,kW,22.0
605820,Ferry Road Pennar,2024-01-22T10:40:00.000+00:00,busbar,,L2 Active Power,kW,18.0
605820,Ferry Road Pennar,2024-01-22T10:40:00.000+00:00,busbar,,L1 Active Power,kW,23.0
605820,Ferry Road Pennar,2024-01-22T10:40:00.000+00:00,busbar,,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-22T10:40:00.000+00:00,busbar,,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-22T10:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-22T10:40:00.000+00:00,busbar,,L3 Current (Min),A,89.5
605820,Ferry Road Pennar,2024-01-22T10:40:00.000+00:00,busbar,,L3 Current (Max),A,92.75
605820,Ferry Road Pennar,2024-01-22T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,91.88
605820,Ferry Road Pennar,2024-01-22T10:40:00.000+00:00,busbar,,L2 Current (Min),A,76.62
605820,Ferry Road Pennar,2024-01-22T10:40:00.000+00:00,busbar,,L2 Current (Max),A,79.88
605820,Ferry Road Pennar,2024-01-22T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,78.38
605820,Ferry Road Pennar,2024-01-22T10:40:00.000+00:00,busbar,,L1 Current (Min),A,99.0
605820,Ferry Road Pennar,2024-01-22T10:40:00.000+00:00,busbar,,L1 Current (Max),A,99.62
605820,Ferry Road Pennar,2024-01-22T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,99.38
605820,Ferry Road Pennar,2024-01-22T10:40:00.000+00:00,transformer,,Temperature,C,0.0
605820,Ferry Road Pennar,2024-01-22T10:40:00.000+00:00,ambient,,Temperature,C,0.0
605820,Ferry Road Pennar,2024-01-22T10:30:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T10:30:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,-1.0
605820,Ferry Road Pennar,2024-01-22T10:30:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T10:30:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,-0.44
605820,Ferry Road Pennar,2024-01-22T10:30:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T10:30:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,-7.87
605820,Ferry Road Pennar,2024-01-22T10:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-22T10:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-22T10:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-22T10:30:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,0.99878
605820,Ferry Road Pennar,2024-01-22T10:30:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,0.99286
605820,Ferry Road Pennar,2024-01-22T10:30:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,0.9827
605820,Ferry Road Pennar,2024-01-22T10:30:00.000+00:00,feeder,0050,L3 Active Power,kW,16.0
605820,Ferry Road Pennar,2024-01-22T10:30:00.000+00:00,feeder,0050,L2 Active Power,kW,9.0
605820,Ferry Road Pennar,2024-01-22T10:30:00.000+00:00,feeder,0050,L1 Active Power,kW,5.0
605820,Ferry Road Pennar,2024-01-22T10:30:00.000+00:00,feeder,0050,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-22T10:30:00.000+00:00,feeder,0050,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-22T10:30:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-22T10:30:00.000+00:00,feeder,0050,L3 Current (Min),A,65.38
605820,Ferry Road Pennar,2024-01-22T10:30:00.000+00:00,feeder,0050,L3 Current (Max),A,66.25
605820,Ferry Road Pennar,2024-01-22T10:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,65.62
605820,Ferry Road Pennar,2024-01-22T10:30:00.000+00:00,feeder,0050,L2 Current (Min),A,37.12
605820,Ferry Road Pennar,2024-01-22T10:30:00.000+00:00,feeder,0050,L2 Current (Max),A,37.12
605820,Ferry Road Pennar,2024-01-22T10:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,37.12
605820,Ferry Road Pennar,2024-01-22T10:30:00.000+00:00,feeder,0050,L1 Current (Min),A,20.25
605820,Ferry Road Pennar,2024-01-22T10:30:00.000+00:00,feeder,0050,L1 Current (Max),A,20.38
605820,Ferry Road Pennar,2024-01-22T10:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,20.25
605820,Ferry Road Pennar,2024-01-22T10:30:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T10:30:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,0.19
605820,Ferry Road Pennar,2024-01-22T10:30:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T10:30:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-3.94
605820,Ferry Road Pennar,2024-01-22T10:30:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T10:30:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-3.06
605820,Ferry Road Pennar,2024-01-22T10:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-22T10:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-22T10:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-22T10:30:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.99503
605820,Ferry Road Pennar,2024-01-22T10:30:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.97516
605820,Ferry Road Pennar,2024-01-22T10:30:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.98309
605820,Ferry Road Pennar,2024-01-22T10:30:00.000+00:00,feeder,0040,L3 Active Power,kW,15.0
605820,Ferry Road Pennar,2024-01-22T10:30:00.000+00:00,feeder,0040,L2 Active Power,kW,9.0
605820,Ferry Road Pennar,2024-01-22T10:30:00.000+00:00,feeder,0040,L1 Active Power,kW,15.0
605820,Ferry Road Pennar,2024-01-22T10:30:00.000+00:00,feeder,0040,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-22T10:30:00.000+00:00,feeder,0040,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-22T10:30:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-22T10:30:00.000+00:00,feeder,0040,L3 Current (Min),A,63.12
605820,Ferry Road Pennar,2024-01-22T10:30:00.000+00:00,feeder,0040,L3 Current (Max),A,63.5
605820,Ferry Road Pennar,2024-01-22T10:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,63.25
605820,Ferry Road Pennar,2024-01-22T10:30:00.000+00:00,feeder,0040,L2 Current (Min),A,39.62
605820,Ferry Road Pennar,2024-01-22T10:30:00.000+00:00,feeder,0040,L2 Current (Max),A,40.25
605820,Ferry Road Pennar,2024-01-22T10:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,39.75
605820,Ferry Road Pennar,2024-01-22T10:30:00.000+00:00,feeder,0040,L1 Current (Min),A,63.38
605820,Ferry Road Pennar,2024-01-22T10:30:00.000+00:00,feeder,0040,L1 Current (Max),A,64.0
605820,Ferry Road Pennar,2024-01-22T10:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,63.62
605820,Ferry Road Pennar,2024-01-22T10:30:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T10:30:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-13.81
605820,Ferry Road Pennar,2024-01-22T10:30:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T10:30:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-5.44
605820,Ferry Road Pennar,2024-01-22T10:30:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T10:30:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-0.62
605820,Ferry Road Pennar,2024-01-22T10:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-22T10:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-22T10:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-22T10:30:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.9498
605820,Ferry Road Pennar,2024-01-22T10:30:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.92831
605820,Ferry Road Pennar,2024-01-22T10:30:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.99527
605820,Ferry Road Pennar,2024-01-22T10:30:00.000+00:00,feeder,0030,L3 Active Power,kW,4.0
605820,Ferry Road Pennar,2024-01-22T10:30:00.000+00:00,feeder,0030,L2 Active Power,kW,3.0
605820,Ferry Road Pennar,2024-01-22T10:30:00.000+00:00,feeder,0030,L1 Active Power,kW,7.0
605820,Ferry Road Pennar,2024-01-22T10:30:00.000+00:00,feeder,0030,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-22T10:30:00.000+00:00,feeder,0030,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-22T10:30:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-22T10:30:00.000+00:00,feeder,0030,L3 Current (Min),A,18.25
605820,Ferry Road Pennar,2024-01-22T10:30:00.000+00:00,feeder,0030,L3 Current (Max),A,18.38
605820,Ferry Road Pennar,2024-01-22T10:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,18.25
605820,Ferry Road Pennar,2024-01-22T10:30:00.000+00:00,feeder,0030,L2 Current (Min),A,12.62
605820,Ferry Road Pennar,2024-01-22T10:30:00.000+00:00,feeder,0030,L2 Current (Max),A,12.62
605820,Ferry Road Pennar,2024-01-22T10:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.62
605820,Ferry Road Pennar,2024-01-22T10:30:00.000+00:00,feeder,0030,L1 Current (Min),A,27.62
605820,Ferry Road Pennar,2024-01-22T10:30:00.000+00:00,feeder,0030,L1 Current (Max),A,27.75
605820,Ferry Road Pennar,2024-01-22T10:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,27.75
605820,Ferry Road Pennar,2024-01-22T10:30:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T10:30:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-32.81
605820,Ferry Road Pennar,2024-01-22T10:30:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T10:30:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-6.13
605820,Ferry Road Pennar,2024-01-22T10:30:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T10:30:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-8.06
605820,Ferry Road Pennar,2024-01-22T10:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-22T10:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-22T10:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-22T10:30:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.73715
605820,Ferry Road Pennar,2024-01-22T10:30:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.95578
605820,Ferry Road Pennar,2024-01-22T10:30:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.97543
605820,Ferry Road Pennar,2024-01-22T10:30:00.000+00:00,feeder,0020,L3 Active Power,kW,1.0
605820,Ferry Road Pennar,2024-01-22T10:30:00.000+00:00,feeder,0020,L2 Active Power,kW,2.0
605820,Ferry Road Pennar,2024-01-22T10:30:00.000+00:00,feeder,0020,L1 Active Power,kW,3.0
605820,Ferry Road Pennar,2024-01-22T10:30:00.000+00:00,feeder,0020,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-22T10:30:00.000+00:00,feeder,0020,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-22T10:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-22T10:30:00.000+00:00,feeder,0020,L3 Current (Min),A,4.88
605820,Ferry Road Pennar,2024-01-22T10:30:00.000+00:00,feeder,0020,L3 Current (Max),A,5.0
605820,Ferry Road Pennar,2024-01-22T10:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.88
605820,Ferry Road Pennar,2024-01-22T10:30:00.000+00:00,feeder,0020,L2 Current (Min),A,8.0
605820,Ferry Road Pennar,2024-01-22T10:30:00.000+00:00,feeder,0020,L2 Current (Max),A,8.12
605820,Ferry Road Pennar,2024-01-22T10:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.12
605820,Ferry Road Pennar,2024-01-22T10:30:00.000+00:00,feeder,0020,L1 Current (Min),A,13.12
605820,Ferry Road Pennar,2024-01-22T10:30:00.000+00:00,feeder,0020,L1 Current (Max),A,13.25
605820,Ferry Road Pennar,2024-01-22T10:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.12
605820,Ferry Road Pennar,2024-01-22T10:30:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T10:30:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,3.69
605820,Ferry Road Pennar,2024-01-22T10:30:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T10:30:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-15.63
605820,Ferry Road Pennar,2024-01-22T10:30:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T10:30:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-17.63
605820,Ferry Road Pennar,2024-01-22T10:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-22T10:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-22T10:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-22T10:30:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.99213
605820,Ferry Road Pennar,2024-01-22T10:30:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.88724
605820,Ferry Road Pennar,2024-01-22T10:30:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.90433
605820,Ferry Road Pennar,2024-01-22T10:30:00.000+00:00,feeder,0010,L3 Active Power,kW,4.0
605820,Ferry Road Pennar,2024-01-22T10:30:00.000+00:00,feeder,0010,L2 Active Power,kW,2.0
605820,Ferry Road Pennar,2024-01-22T10:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.0
605820,Ferry Road Pennar,2024-01-22T10:30:00.000+00:00,feeder,0010,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-22T10:30:00.000+00:00,feeder,0010,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-22T10:30:00.000+00:00,feeder,0010,L3 Current (Min),A,17.38
605820,Ferry Road Pennar,2024-01-22T10:30:00.000+00:00,feeder,0010,L3 Current (Max),A,17.5
605820,Ferry Road Pennar,2024-01-22T10:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.38
605820,Ferry Road Pennar,2024-01-22T10:30:00.000+00:00,feeder,0010,L2 Current (Min),A,10.5
605820,Ferry Road Pennar,2024-01-22T10:30:00.000+00:00,feeder,0010,L2 Current (Max),A,10.62
605820,Ferry Road Pennar,2024-01-22T10:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.5
605820,Ferry Road Pennar,2024-01-22T10:30:00.000+00:00,feeder,0010,L1 Current (Min),A,11.25
605820,Ferry Road Pennar,2024-01-22T10:30:00.000+00:00,feeder,0010,L1 Current (Max),A,11.38
605820,Ferry Road Pennar,2024-01-22T10:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.38
605820,Ferry Road Pennar,2024-01-22T10:30:00.000+00:00,busbar,,L3 Voltage (Min),V,240.72
605820,Ferry Road Pennar,2024-01-22T10:30:00.000+00:00,busbar,,L3 Voltage (Max),V,240.75
605820,Ferry Road Pennar,2024-01-22T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.72
605820,Ferry Road Pennar,2024-01-22T10:30:00.000+00:00,busbar,,L2 Voltage (Min),V,239.55
605820,Ferry Road Pennar,2024-01-22T10:30:00.000+00:00,busbar,,L2 Voltage (Max),V,239.62
605820,Ferry Road Pennar,2024-01-22T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.58
605820,Ferry Road Pennar,2024-01-22T10:30:00.000+00:00,busbar,,L1 Voltage (Min),V,240.31
605820,Ferry Road Pennar,2024-01-22T10:30:00.000+00:00,busbar,,L1 Voltage (Max),V,240.33
605820,Ferry Road Pennar,2024-01-22T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.33
605820,Ferry Road Pennar,2024-01-22T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
605820,Ferry Road Pennar,2024-01-22T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
605820,Ferry Road Pennar,2024-01-22T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
605820,Ferry Road Pennar,2024-01-22T10:30:00.000+00:00,busbar,,L3 Active Power,kW,40.0
605820,Ferry Road Pennar,2024-01-22T10:30:00.000+00:00,busbar,,L2 Active Power,kW,25.0
605820,Ferry Road Pennar,2024-01-22T10:30:00.000+00:00,busbar,,L1 Active Power,kW,32.0
605820,Ferry Road Pennar,2024-01-22T10:30:00.000+00:00,busbar,,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-22T10:30:00.000+00:00,busbar,,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-22T10:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-22T10:30:00.000+00:00,busbar,,L3 Current (Min),A,167.38
605820,Ferry Road Pennar,2024-01-22T10:30:00.000+00:00,busbar,,L3 Current (Max),A,168.38
605820,Ferry Road Pennar,2024-01-22T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,167.75
605820,Ferry Road Pennar,2024-01-22T10:30:00.000+00:00,busbar,,L2 Current (Min),A,107.38
605820,Ferry Road Pennar,2024-01-22T10:30:00.000+00:00,busbar,,L2 Current (Max),A,107.88
605820,Ferry Road Pennar,2024-01-22T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,107.5
605820,Ferry Road Pennar,2024-01-22T10:30:00.000+00:00,busbar,,L1 Current (Min),A,135.5
605820,Ferry Road Pennar,2024-01-22T10:30:00.000+00:00,busbar,,L1 Current (Max),A,135.88
605820,Ferry Road Pennar,2024-01-22T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,135.62
605820,Ferry Road Pennar,2024-01-22T10:30:00.000+00:00,transformer,,Temperature,C,0.0
605820,Ferry Road Pennar,2024-01-22T10:30:00.000+00:00,ambient,,Temperature,C,0.0
605820,Ferry Road Pennar,2024-01-22T10:20:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T10:20:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,-0.62
605820,Ferry Road Pennar,2024-01-22T10:20:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T10:20:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,19.62
605820,Ferry Road Pennar,2024-01-22T10:20:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T10:20:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,-2.94
605820,Ferry Road Pennar,2024-01-22T10:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-22T10:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,2.0
605820,Ferry Road Pennar,2024-01-22T10:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-22T10:20:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,0.99927
