Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605820,Ferry Road Pennar,2024-01-22T10:20:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,0.9292
605820,Ferry Road Pennar,2024-01-22T10:20:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,0.99753
605820,Ferry Road Pennar,2024-01-22T10:20:00.000+00:00,feeder,0050,L3 Active Power,kW,16.0
605820,Ferry Road Pennar,2024-01-22T10:20:00.000+00:00,feeder,0050,L2 Active Power,kW,5.0
605820,Ferry Road Pennar,2024-01-22T10:20:00.000+00:00,feeder,0050,L1 Active Power,kW,10.0
605820,Ferry Road Pennar,2024-01-22T10:20:00.000+00:00,feeder,0050,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-22T10:20:00.000+00:00,feeder,0050,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-22T10:20:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-22T10:20:00.000+00:00,feeder,0050,L3 Current (Min),A,68.0
605820,Ferry Road Pennar,2024-01-22T10:20:00.000+00:00,feeder,0050,L3 Current (Max),A,68.12
605820,Ferry Road Pennar,2024-01-22T10:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,68.12
605820,Ferry Road Pennar,2024-01-22T10:20:00.000+00:00,feeder,0050,L2 Current (Min),A,21.0
605820,Ferry Road Pennar,2024-01-22T10:20:00.000+00:00,feeder,0050,L2 Current (Max),A,21.5
605820,Ferry Road Pennar,2024-01-22T10:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,21.25
605820,Ferry Road Pennar,2024-01-22T10:20:00.000+00:00,feeder,0050,L1 Current (Min),A,40.12
605820,Ferry Road Pennar,2024-01-22T10:20:00.000+00:00,feeder,0050,L1 Current (Max),A,40.12
605820,Ferry Road Pennar,2024-01-22T10:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,40.12
605820,Ferry Road Pennar,2024-01-22T10:20:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T10:20:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-7.06
605820,Ferry Road Pennar,2024-01-22T10:20:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T10:20:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,0.0
605820,Ferry Road Pennar,2024-01-22T10:20:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T10:20:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-6.5
605820,Ferry Road Pennar,2024-01-22T10:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-22T10:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-22T10:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-22T10:20:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.93762
605820,Ferry Road Pennar,2024-01-22T10:20:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.99246
605820,Ferry Road Pennar,2024-01-22T10:20:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.96768
605820,Ferry Road Pennar,2024-01-22T10:20:00.000+00:00,feeder,0040,L3 Active Power,kW,11.0
605820,Ferry Road Pennar,2024-01-22T10:20:00.000+00:00,feeder,0040,L2 Active Power,kW,15.0
605820,Ferry Road Pennar,2024-01-22T10:20:00.000+00:00,feeder,0040,L1 Active Power,kW,10.0
605820,Ferry Road Pennar,2024-01-22T10:20:00.000+00:00,feeder,0040,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-22T10:20:00.000+00:00,feeder,0040,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-22T10:20:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-22T10:20:00.000+00:00,feeder,0040,L3 Current (Min),A,42.88
605820,Ferry Road Pennar,2024-01-22T10:20:00.000+00:00,feeder,0040,L3 Current (Max),A,57.25
605820,Ferry Road Pennar,2024-01-22T10:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,50.12
605820,Ferry Road Pennar,2024-01-22T10:20:00.000+00:00,feeder,0040,L2 Current (Min),A,61.5
605820,Ferry Road Pennar,2024-01-22T10:20:00.000+00:00,feeder,0040,L2 Current (Max),A,61.62
605820,Ferry Road Pennar,2024-01-22T10:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,61.62
605820,Ferry Road Pennar,2024-01-22T10:20:00.000+00:00,feeder,0040,L1 Current (Min),A,43.75
605820,Ferry Road Pennar,2024-01-22T10:20:00.000+00:00,feeder,0040,L1 Current (Max),A,43.75
605820,Ferry Road Pennar,2024-01-22T10:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,43.75
605820,Ferry Road Pennar,2024-01-22T10:20:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T10:20:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-14.56
605820,Ferry Road Pennar,2024-01-22T10:20:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T10:20:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-4.5
605820,Ferry Road Pennar,2024-01-22T10:20:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T10:20:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-1.75
605820,Ferry Road Pennar,2024-01-22T10:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-22T10:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-22T10:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-22T10:20:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.94296
605820,Ferry Road Pennar,2024-01-22T10:20:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.97397
605820,Ferry Road Pennar,2024-01-22T10:20:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.99344
605820,Ferry Road Pennar,2024-01-22T10:20:00.000+00:00,feeder,0030,L3 Active Power,kW,4.0
605820,Ferry Road Pennar,2024-01-22T10:20:00.000+00:00,feeder,0030,L2 Active Power,kW,5.0
605820,Ferry Road Pennar,2024-01-22T10:20:00.000+00:00,feeder,0030,L1 Active Power,kW,6.0
605820,Ferry Road Pennar,2024-01-22T10:20:00.000+00:00,feeder,0030,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-22T10:20:00.000+00:00,feeder,0030,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-22T10:20:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-22T10:20:00.000+00:00,feeder,0030,L3 Current (Min),A,16.62
605820,Ferry Road Pennar,2024-01-22T10:20:00.000+00:00,feeder,0030,L3 Current (Max),A,16.88
605820,Ferry Road Pennar,2024-01-22T10:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,16.75
605820,Ferry Road Pennar,2024-01-22T10:20:00.000+00:00,feeder,0030,L2 Current (Min),A,22.5
605820,Ferry Road Pennar,2024-01-22T10:20:00.000+00:00,feeder,0030,L2 Current (Max),A,22.62
605820,Ferry Road Pennar,2024-01-22T10:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.62
605820,Ferry Road Pennar,2024-01-22T10:20:00.000+00:00,feeder,0030,L1 Current (Min),A,23.12
605820,Ferry Road Pennar,2024-01-22T10:20:00.000+00:00,feeder,0030,L1 Current (Max),A,23.25
605820,Ferry Road Pennar,2024-01-22T10:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,23.12
605820,Ferry Road Pennar,2024-01-22T10:20:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T10:20:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-34.25
605820,Ferry Road Pennar,2024-01-22T10:20:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T10:20:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-3.56
605820,Ferry Road Pennar,2024-01-22T10:20:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T10:20:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-13.13
605820,Ferry Road Pennar,2024-01-22T10:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-22T10:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-22T10:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-22T10:20:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.73425
605820,Ferry Road Pennar,2024-01-22T10:20:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.95737
605820,Ferry Road Pennar,2024-01-22T10:20:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.9125
605820,Ferry Road Pennar,2024-01-22T10:20:00.000+00:00,feeder,0020,L3 Active Power,kW,1.0
605820,Ferry Road Pennar,2024-01-22T10:20:00.000+00:00,feeder,0020,L2 Active Power,kW,2.0
605820,Ferry Road Pennar,2024-01-22T10:20:00.000+00:00,feeder,0020,L1 Active Power,kW,1.0
605820,Ferry Road Pennar,2024-01-22T10:20:00.000+00:00,feeder,0020,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-22T10:20:00.000+00:00,feeder,0020,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-22T10:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-22T10:20:00.000+00:00,feeder,0020,L3 Current (Min),A,5.0
605820,Ferry Road Pennar,2024-01-22T10:20:00.000+00:00,feeder,0020,L3 Current (Max),A,5.0
605820,Ferry Road Pennar,2024-01-22T10:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.0
605820,Ferry Road Pennar,2024-01-22T10:20:00.000+00:00,feeder,0020,L2 Current (Min),A,8.5
605820,Ferry Road Pennar,2024-01-22T10:20:00.000+00:00,feeder,0020,L2 Current (Max),A,8.5
605820,Ferry Road Pennar,2024-01-22T10:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.5
605820,Ferry Road Pennar,2024-01-22T10:20:00.000+00:00,feeder,0020,L1 Current (Min),A,6.38
605820,Ferry Road Pennar,2024-01-22T10:20:00.000+00:00,feeder,0020,L1 Current (Max),A,6.75
605820,Ferry Road Pennar,2024-01-22T10:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.5
605820,Ferry Road Pennar,2024-01-22T10:20:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T10:20:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-6.31
605820,Ferry Road Pennar,2024-01-22T10:20:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T10:20:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-4.81
605820,Ferry Road Pennar,2024-01-22T10:20:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T10:20:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-2.69
605820,Ferry Road Pennar,2024-01-22T10:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-22T10:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-22T10:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-22T10:20:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.98282
605820,Ferry Road Pennar,2024-01-22T10:20:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.93033
605820,Ferry Road Pennar,2024-01-22T10:20:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.95737
605820,Ferry Road Pennar,2024-01-22T10:20:00.000+00:00,feeder,0010,L3 Active Power,kW,4.0
605820,Ferry Road Pennar,2024-01-22T10:20:00.000+00:00,feeder,0010,L2 Active Power,kW,3.0
605820,Ferry Road Pennar,2024-01-22T10:20:00.000+00:00,feeder,0010,L1 Active Power,kW,3.0
605820,Ferry Road Pennar,2024-01-22T10:20:00.000+00:00,feeder,0010,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-22T10:20:00.000+00:00,feeder,0010,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-22T10:20:00.000+00:00,feeder,0010,L3 Current (Min),A,15.88
605820,Ferry Road Pennar,2024-01-22T10:20:00.000+00:00,feeder,0010,L3 Current (Max),A,16.0
605820,Ferry Road Pennar,2024-01-22T10:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.0
605820,Ferry Road Pennar,2024-01-22T10:20:00.000+00:00,feeder,0010,L2 Current (Min),A,15.0
605820,Ferry Road Pennar,2024-01-22T10:20:00.000+00:00,feeder,0010,L2 Current (Max),A,15.0
605820,Ferry Road Pennar,2024-01-22T10:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.0
605820,Ferry Road Pennar,2024-01-22T10:20:00.000+00:00,feeder,0010,L1 Current (Min),A,13.0
605820,Ferry Road Pennar,2024-01-22T10:20:00.000+00:00,feeder,0010,L1 Current (Max),A,13.38
605820,Ferry Road Pennar,2024-01-22T10:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.12
605820,Ferry Road Pennar,2024-01-22T10:20:00.000+00:00,busbar,,L3 Voltage (Min),V,241.62
605820,Ferry Road Pennar,2024-01-22T10:20:00.000+00:00,busbar,,L3 Voltage (Max),V,241.95
605820,Ferry Road Pennar,2024-01-22T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.78
605820,Ferry Road Pennar,2024-01-22T10:20:00.000+00:00,busbar,,L2 Voltage (Min),V,239.73
605820,Ferry Road Pennar,2024-01-22T10:20:00.000+00:00,busbar,,L2 Voltage (Max),V,240.16
605820,Ferry Road Pennar,2024-01-22T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.94
605820,Ferry Road Pennar,2024-01-22T10:20:00.000+00:00,busbar,,L1 Voltage (Min),V,241.11
605820,Ferry Road Pennar,2024-01-22T10:20:00.000+00:00,busbar,,L1 Voltage (Max),V,241.33
605820,Ferry Road Pennar,2024-01-22T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.22
605820,Ferry Road Pennar,2024-01-22T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
605820,Ferry Road Pennar,2024-01-22T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
605820,Ferry Road Pennar,2024-01-22T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
605820,Ferry Road Pennar,2024-01-22T10:20:00.000+00:00,busbar,,L3 Active Power,kW,36.0
605820,Ferry Road Pennar,2024-01-22T10:20:00.000+00:00,busbar,,L2 Active Power,kW,30.0
605820,Ferry Road Pennar,2024-01-22T10:20:00.000+00:00,busbar,,L1 Active Power,kW,30.0
605820,Ferry Road Pennar,2024-01-22T10:20:00.000+00:00,busbar,,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-22T10:20:00.000+00:00,busbar,,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-22T10:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-22T10:20:00.000+00:00,busbar,,L3 Current (Min),A,144.25
605820,Ferry Road Pennar,2024-01-22T10:20:00.000+00:00,busbar,,L3 Current (Max),A,161.62
605820,Ferry Road Pennar,2024-01-22T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,153.0
605820,Ferry Road Pennar,2024-01-22T10:20:00.000+00:00,busbar,,L2 Current (Min),A,126.88
605820,Ferry Road Pennar,2024-01-22T10:20:00.000+00:00,busbar,,L2 Current (Max),A,127.62
605820,Ferry Road Pennar,2024-01-22T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,127.25
605820,Ferry Road Pennar,2024-01-22T10:20:00.000+00:00,busbar,,L1 Current (Min),A,126.12
605820,Ferry Road Pennar,2024-01-22T10:20:00.000+00:00,busbar,,L1 Current (Max),A,126.12
605820,Ferry Road Pennar,2024-01-22T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,126.12
605820,Ferry Road Pennar,2024-01-22T10:20:00.000+00:00,transformer,,Temperature,C,0.0
605820,Ferry Road Pennar,2024-01-22T10:20:00.000+00:00,ambient,,Temperature,C,0.0
605820,Ferry Road Pennar,2024-01-22T10:10:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T10:10:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,-1.88
605820,Ferry Road Pennar,2024-01-22T10:10:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T10:10:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,62.06
605820,Ferry Road Pennar,2024-01-22T10:10:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T10:10:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,-5.44
605820,Ferry Road Pennar,2024-01-22T10:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-22T10:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,2.0
605820,Ferry Road Pennar,2024-01-22T10:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-22T10:10:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,0.99368
605820,Ferry Road Pennar,2024-01-22T10:10:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,0.44201
605820,Ferry Road Pennar,2024-01-22T10:10:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,0.98764
605820,Ferry Road Pennar,2024-01-22T10:10:00.000+00:00,feeder,0050,L3 Active Power,kW,8.0
605820,Ferry Road Pennar,2024-01-22T10:10:00.000+00:00,feeder,0050,L2 Active Power,kW,1.0
605820,Ferry Road Pennar,2024-01-22T10:10:00.000+00:00,feeder,0050,L1 Active Power,kW,6.0
605820,Ferry Road Pennar,2024-01-22T10:10:00.000+00:00,feeder,0050,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-22T10:10:00.000+00:00,feeder,0050,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-22T10:10:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-22T10:10:00.000+00:00,feeder,0050,L3 Current (Min),A,32.12
605820,Ferry Road Pennar,2024-01-22T10:10:00.000+00:00,feeder,0050,L3 Current (Max),A,33.88
605820,Ferry Road Pennar,2024-01-22T10:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,32.5
605820,Ferry Road Pennar,2024-01-22T10:10:00.000+00:00,feeder,0050,L2 Current (Min),A,8.88
605820,Ferry Road Pennar,2024-01-22T10:10:00.000+00:00,feeder,0050,L2 Current (Max),A,10.12
605820,Ferry Road Pennar,2024-01-22T10:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,9.12
605820,Ferry Road Pennar,2024-01-22T10:10:00.000+00:00,feeder,0050,L1 Current (Min),A,23.0
605820,Ferry Road Pennar,2024-01-22T10:10:00.000+00:00,feeder,0050,L1 Current (Max),A,23.25
605820,Ferry Road Pennar,2024-01-22T10:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,23.12
605820,Ferry Road Pennar,2024-01-22T10:10:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T10:10:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-11.87
605820,Ferry Road Pennar,2024-01-22T10:10:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T10:10:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-6.75
605820,Ferry Road Pennar,2024-01-22T10:10:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T10:10:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-21.44
605820,Ferry Road Pennar,2024-01-22T10:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-22T10:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-22T10:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.0
605820,Ferry Road Pennar,2024-01-22T10:10:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.92673
605820,Ferry Road Pennar,2024-01-22T10:10:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.96139
605820,Ferry Road Pennar,2024-01-22T10:10:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.84335
605820,Ferry Road Pennar,2024-01-22T10:10:00.000+00:00,feeder,0040,L3 Active Power,kW,4.0
605820,Ferry Road Pennar,2024-01-22T10:10:00.000+00:00,feeder,0040,L2 Active Power,kW,8.0
605820,Ferry Road Pennar,2024-01-22T10:10:00.000+00:00,feeder,0040,L1 Active Power,kW,5.0
605820,Ferry Road Pennar,2024-01-22T10:10:00.000+00:00,feeder,0040,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-22T10:10:00.000+00:00,feeder,0040,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-22T10:10:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-22T10:10:00.000+00:00,feeder,0040,L3 Current (Min),A,19.25
605820,Ferry Road Pennar,2024-01-22T10:10:00.000+00:00,feeder,0040,L3 Current (Max),A,19.88
605820,Ferry Road Pennar,2024-01-22T10:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,19.38
605820,Ferry Road Pennar,2024-01-22T10:10:00.000+00:00,feeder,0040,L2 Current (Min),A,34.75
605820,Ferry Road Pennar,2024-01-22T10:10:00.000+00:00,feeder,0040,L2 Current (Max),A,35.25
605820,Ferry Road Pennar,2024-01-22T10:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,34.88
605820,Ferry Road Pennar,2024-01-22T10:10:00.000+00:00,feeder,0040,L1 Current (Min),A,23.0
605820,Ferry Road Pennar,2024-01-22T10:10:00.000+00:00,feeder,0040,L1 Current (Max),A,24.12
605820,Ferry Road Pennar,2024-01-22T10:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,23.75
605820,Ferry Road Pennar,2024-01-22T10:10:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T10:10:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-14.06
605820,Ferry Road Pennar,2024-01-22T10:10:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T10:10:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-2.19
605820,Ferry Road Pennar,2024-01-22T10:10:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T10:10:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-2.06
605820,Ferry Road Pennar,2024-01-22T10:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-22T10:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-22T10:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-22T10:10:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.94083
605820,Ferry Road Pennar,2024-01-22T10:10:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.9707
605820,Ferry Road Pennar,2024-01-22T10:10:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.99307
605820,Ferry Road Pennar,2024-01-22T10:10:00.000+00:00,feeder,0030,L3 Active Power,kW,3.0
605820,Ferry Road Pennar,2024-01-22T10:10:00.000+00:00,feeder,0030,L2 Active Power,kW,5.0
605820,Ferry Road Pennar,2024-01-22T10:10:00.000+00:00,feeder,0030,L1 Active Power,kW,6.0
605820,Ferry Road Pennar,2024-01-22T10:10:00.000+00:00,feeder,0030,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-22T10:10:00.000+00:00,feeder,0030,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-22T10:10:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-22T10:10:00.000+00:00,feeder,0030,L3 Current (Min),A,14.75
605820,Ferry Road Pennar,2024-01-22T10:10:00.000+00:00,feeder,0030,L3 Current (Max),A,14.88
605820,Ferry Road Pennar,2024-01-22T10:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,14.75
605820,Ferry Road Pennar,2024-01-22T10:10:00.000+00:00,feeder,0030,L2 Current (Min),A,20.0
605820,Ferry Road Pennar,2024-01-22T10:10:00.000+00:00,feeder,0030,L2 Current (Max),A,20.0
605820,Ferry Road Pennar,2024-01-22T10:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.0
605820,Ferry Road Pennar,2024-01-22T10:10:00.000+00:00,feeder,0030,L1 Current (Min),A,23.0
605820,Ferry Road Pennar,2024-01-22T10:10:00.000+00:00,feeder,0030,L1 Current (Max),A,23.12
605820,Ferry Road Pennar,2024-01-22T10:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,23.0
605820,Ferry Road Pennar,2024-01-22T10:10:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T10:10:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-89.81
605820,Ferry Road Pennar,2024-01-22T10:10:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T10:10:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-4.0
605820,Ferry Road Pennar,2024-01-22T10:10:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T10:10:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-18.94
605820,Ferry Road Pennar,2024-01-22T10:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-22T10:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-22T10:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-22T10:10:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.02727
605820,Ferry Road Pennar,2024-01-22T10:10:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.95093
605820,Ferry Road Pennar,2024-01-22T10:10:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.82168
605820,Ferry Road Pennar,2024-01-22T10:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
605820,Ferry Road Pennar,2024-01-22T10:10:00.000+00:00,feeder,0020,L2 Active Power,kW,2.0
605820,Ferry Road Pennar,2024-01-22T10:10:00.000+00:00,feeder,0020,L1 Active Power,kW,1.0
605820,Ferry Road Pennar,2024-01-22T10:10:00.000+00:00,feeder,0020,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-22T10:10:00.000+00:00,feeder,0020,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-22T10:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-22T10:10:00.000+00:00,feeder,0020,L3 Current (Min),A,3.0
605820,Ferry Road Pennar,2024-01-22T10:10:00.000+00:00,feeder,0020,L3 Current (Max),A,3.0
605820,Ferry Road Pennar,2024-01-22T10:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,3.0
605820,Ferry Road Pennar,2024-01-22T10:10:00.000+00:00,feeder,0020,L2 Current (Min),A,8.25
605820,Ferry Road Pennar,2024-01-22T10:10:00.000+00:00,feeder,0020,L2 Current (Max),A,8.38
605820,Ferry Road Pennar,2024-01-22T10:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.38
605820,Ferry Road Pennar,2024-01-22T10:10:00.000+00:00,feeder,0020,L1 Current (Min),A,4.75
605820,Ferry Road Pennar,2024-01-22T10:10:00.000+00:00,feeder,0020,L1 Current (Max),A,4.75
605820,Ferry Road Pennar,2024-01-22T10:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.75
605820,Ferry Road Pennar,2024-01-22T10:10:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T10:10:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-6.44
605820,Ferry Road Pennar,2024-01-22T10:10:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T10:10:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-15.13
605820,Ferry Road Pennar,2024-01-22T10:10:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T10:10:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-3.12
605820,Ferry Road Pennar,2024-01-22T10:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-22T10:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-22T10:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-22T10:10:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.98959
605820,Ferry Road Pennar,2024-01-22T10:10:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.86358
605820,Ferry Road Pennar,2024-01-22T10:10:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.95114
605820,Ferry Road Pennar,2024-01-22T10:10:00.000+00:00,feeder,0010,L3 Active Power,kW,6.0
605820,Ferry Road Pennar,2024-01-22T10:10:00.000+00:00,feeder,0010,L2 Active Power,kW,2.0
605820,Ferry Road Pennar,2024-01-22T10:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.0
605820,Ferry Road Pennar,2024-01-22T10:10:00.000+00:00,feeder,0010,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-22T10:10:00.000+00:00,feeder,0010,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-22T10:10:00.000+00:00,feeder,0010,L3 Current (Min),A,25.5
605820,Ferry Road Pennar,2024-01-22T10:10:00.000+00:00,feeder,0010,L3 Current (Max),A,25.62
605820,Ferry Road Pennar,2024-01-22T10:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.62
605820,Ferry Road Pennar,2024-01-22T10:10:00.000+00:00,feeder,0010,L2 Current (Min),A,10.25
605820,Ferry Road Pennar,2024-01-22T10:10:00.000+00:00,feeder,0010,L2 Current (Max),A,10.25
605820,Ferry Road Pennar,2024-01-22T10:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.25
605820,Ferry Road Pennar,2024-01-22T10:10:00.000+00:00,feeder,0010,L1 Current (Min),A,10.12
605820,Ferry Road Pennar,2024-01-22T10:10:00.000+00:00,feeder,0010,L1 Current (Max),A,10.38
605820,Ferry Road Pennar,2024-01-22T10:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.25
605820,Ferry Road Pennar,2024-01-22T10:10:00.000+00:00,busbar,,L3 Voltage (Min),V,243.06
605820,Ferry Road Pennar,2024-01-22T10:10:00.000+00:00,busbar,,L3 Voltage (Max),V,243.11
605820,Ferry Road Pennar,2024-01-22T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.09
605820,Ferry Road Pennar,2024-01-22T10:10:00.000+00:00,busbar,,L2 Voltage (Min),V,241.19
605820,Ferry Road Pennar,2024-01-22T10:10:00.000+00:00,busbar,,L2 Voltage (Max),V,241.28
605820,Ferry Road Pennar,2024-01-22T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.27
605820,Ferry Road Pennar,2024-01-22T10:10:00.000+00:00,busbar,,L1 Voltage (Min),V,242.75
605820,Ferry Road Pennar,2024-01-22T10:10:00.000+00:00,busbar,,L1 Voltage (Max),V,242.8
605820,Ferry Road Pennar,2024-01-22T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.78
605820,Ferry Road Pennar,2024-01-22T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
605820,Ferry Road Pennar,2024-01-22T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-22T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
605820,Ferry Road Pennar,2024-01-22T10:10:00.000+00:00,busbar,,L3 Active Power,kW,22.0
605820,Ferry Road Pennar,2024-01-22T10:10:00.000+00:00,busbar,,L2 Active Power,kW,18.0
605820,Ferry Road Pennar,2024-01-22T10:10:00.000+00:00,busbar,,L1 Active Power,kW,19.0
605820,Ferry Road Pennar,2024-01-22T10:10:00.000+00:00,busbar,,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-22T10:10:00.000+00:00,busbar,,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-22T10:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-22T10:10:00.000+00:00,busbar,,L3 Current (Min),A,91.88
605820,Ferry Road Pennar,2024-01-22T10:10:00.000+00:00,busbar,,L3 Current (Max),A,94.0
605820,Ferry Road Pennar,2024-01-22T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,92.38
605820,Ferry Road Pennar,2024-01-22T10:10:00.000+00:00,busbar,,L2 Current (Min),A,77.25
605820,Ferry Road Pennar,2024-01-22T10:10:00.000+00:00,busbar,,L2 Current (Max),A,78.25
605820,Ferry Road Pennar,2024-01-22T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,77.5
605820,Ferry Road Pennar,2024-01-22T10:10:00.000+00:00,busbar,,L1 Current (Min),A,82.12
605820,Ferry Road Pennar,2024-01-22T10:10:00.000+00:00,busbar,,L1 Current (Max),A,83.38
605820,Ferry Road Pennar,2024-01-22T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,83.12
605820,Ferry Road Pennar,2024-01-22T10:10:00.000+00:00,transformer,,Temperature,C,0.0
605820,Ferry Road Pennar,2024-01-22T10:10:00.000+00:00,ambient,,Temperature,C,0.0
605820,Ferry Road Pennar,2024-01-22T10:00:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T10:00:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,-4.62
605820,Ferry Road Pennar,2024-01-22T10:00:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T10:00:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,8.31
605820,Ferry Road Pennar,2024-01-22T10:00:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T10:00:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,-13.75
605820,Ferry Road Pennar,2024-01-22T10:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-22T10:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-22T10:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-22T10:00:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,0.98648
605820,Ferry Road Pennar,2024-01-22T10:00:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,0.96106
605820,Ferry Road Pennar,2024-01-22T10:00:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,0.94205
605820,Ferry Road Pennar,2024-01-22T10:00:00.000+00:00,feeder,0050,L3 Active Power,kW,6.0
605820,Ferry Road Pennar,2024-01-22T10:00:00.000+00:00,feeder,0050,L2 Active Power,kW,4.0
605820,Ferry Road Pennar,2024-01-22T10:00:00.000+00:00,feeder,0050,L1 Active Power,kW,3.0
605820,Ferry Road Pennar,2024-01-22T10:00:00.000+00:00,feeder,0050,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-22T10:00:00.000+00:00,feeder,0050,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-22T10:00:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-22T10:00:00.000+00:00,feeder,0050,L3 Current (Min),A,23.25
605820,Ferry Road Pennar,2024-01-22T10:00:00.000+00:00,feeder,0050,L3 Current (Max),A,23.25
605820,Ferry Road Pennar,2024-01-22T10:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,23.25
605820,Ferry Road Pennar,2024-01-22T10:00:00.000+00:00,feeder,0050,L2 Current (Min),A,15.5
605820,Ferry Road Pennar,2024-01-22T10:00:00.000+00:00,feeder,0050,L2 Current (Max),A,15.75
605820,Ferry Road Pennar,2024-01-22T10:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,15.62
605820,Ferry Road Pennar,2024-01-22T10:00:00.000+00:00,feeder,0050,L1 Current (Min),A,12.38
605820,Ferry Road Pennar,2024-01-22T10:00:00.000+00:00,feeder,0050,L1 Current (Max),A,12.5
605820,Ferry Road Pennar,2024-01-22T10:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,12.5
605820,Ferry Road Pennar,2024-01-22T10:00:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T10:00:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-11.63
605820,Ferry Road Pennar,2024-01-22T10:00:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T10:00:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-9.94
605820,Ferry Road Pennar,2024-01-22T10:00:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T10:00:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-10.13
605820,Ferry Road Pennar,2024-01-22T10:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-22T10:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.0
605820,Ferry Road Pennar,2024-01-22T10:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-22T10:00:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.92322
605820,Ferry Road Pennar,2024-01-22T10:00:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.9537
605820,Ferry Road Pennar,2024-01-22T10:00:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.9331
605820,Ferry Road Pennar,2024-01-22T10:00:00.000+00:00,feeder,0040,L3 Active Power,kW,4.0
605820,Ferry Road Pennar,2024-01-22T10:00:00.000+00:00,feeder,0040,L2 Active Power,kW,9.0
605820,Ferry Road Pennar,2024-01-22T10:00:00.000+00:00,feeder,0040,L1 Active Power,kW,7.0
605820,Ferry Road Pennar,2024-01-22T10:00:00.000+00:00,feeder,0040,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-22T10:00:00.000+00:00,feeder,0040,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-22T10:00:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-22T10:00:00.000+00:00,feeder,0040,L3 Current (Min),A,19.62
605820,Ferry Road Pennar,2024-01-22T10:00:00.000+00:00,feeder,0040,L3 Current (Max),A,19.75
605820,Ferry Road Pennar,2024-01-22T10:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,19.75
605820,Ferry Road Pennar,2024-01-22T10:00:00.000+00:00,feeder,0040,L2 Current (Min),A,39.5
605820,Ferry Road Pennar,2024-01-22T10:00:00.000+00:00,feeder,0040,L2 Current (Max),A,39.88
605820,Ferry Road Pennar,2024-01-22T10:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,39.75
605820,Ferry Road Pennar,2024-01-22T10:00:00.000+00:00,feeder,0040,L1 Current (Min),A,31.88
605820,Ferry Road Pennar,2024-01-22T10:00:00.000+00:00,feeder,0040,L1 Current (Max),A,32.12
605820,Ferry Road Pennar,2024-01-22T10:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,32.0
605820,Ferry Road Pennar,2024-01-22T10:00:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T10:00:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-9.19
605820,Ferry Road Pennar,2024-01-22T10:00:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T10:00:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-4.06
605820,Ferry Road Pennar,2024-01-22T10:00:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T10:00:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,0.56
605820,Ferry Road Pennar,2024-01-22T10:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-22T10:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-22T10:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-22T10:00:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.97247
605820,Ferry Road Pennar,2024-01-22T10:00:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.92615
605820,Ferry Road Pennar,2024-01-22T10:00:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.99481
605820,Ferry Road Pennar,2024-01-22T10:00:00.000+00:00,feeder,0030,L3 Active Power,kW,5.0
605820,Ferry Road Pennar,2024-01-22T10:00:00.000+00:00,feeder,0030,L2 Active Power,kW,3.0
605820,Ferry Road Pennar,2024-01-22T10:00:00.000+00:00,feeder,0030,L1 Active Power,kW,7.0
605820,Ferry Road Pennar,2024-01-22T10:00:00.000+00:00,feeder,0030,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-22T10:00:00.000+00:00,feeder,0030,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-22T10:00:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-22T10:00:00.000+00:00,feeder,0030,L3 Current (Min),A,21.5
605820,Ferry Road Pennar,2024-01-22T10:00:00.000+00:00,feeder,0030,L3 Current (Max),A,21.62
605820,Ferry Road Pennar,2024-01-22T10:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,21.5
605820,Ferry Road Pennar,2024-01-22T10:00:00.000+00:00,feeder,0030,L2 Current (Min),A,12.88
605820,Ferry Road Pennar,2024-01-22T10:00:00.000+00:00,feeder,0030,L2 Current (Max),A,13.0
605820,Ferry Road Pennar,2024-01-22T10:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.88
605820,Ferry Road Pennar,2024-01-22T10:00:00.000+00:00,feeder,0030,L1 Current (Min),A,27.38
605820,Ferry Road Pennar,2024-01-22T10:00:00.000+00:00,feeder,0030,L1 Current (Max),A,27.38
605820,Ferry Road Pennar,2024-01-22T10:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,27.38
605820,Ferry Road Pennar,2024-01-22T10:00:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T10:00:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-10.5
605820,Ferry Road Pennar,2024-01-22T10:00:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T10:00:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,0.38
605820,Ferry Road Pennar,2024-01-22T10:00:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T10:00:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-29.56
605820,Ferry Road Pennar,2024-01-22T10:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-22T10:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-22T10:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-22T10:00:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.94934
605820,Ferry Road Pennar,2024-01-22T10:00:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.96057
605820,Ferry Road Pennar,2024-01-22T10:00:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.78158
605820,Ferry Road Pennar,2024-01-22T10:00:00.000+00:00,feeder,0020,L3 Active Power,kW,2.0
605820,Ferry Road Pennar,2024-01-22T10:00:00.000+00:00,feeder,0020,L2 Active Power,kW,2.0
605820,Ferry Road Pennar,2024-01-22T10:00:00.000+00:00,feeder,0020,L1 Active Power,kW,1.0
605820,Ferry Road Pennar,2024-01-22T10:00:00.000+00:00,feeder,0020,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-22T10:00:00.000+00:00,feeder,0020,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-22T10:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-22T10:00:00.000+00:00,feeder,0020,L3 Current (Min),A,8.62
605820,Ferry Road Pennar,2024-01-22T10:00:00.000+00:00,feeder,0020,L3 Current (Max),A,8.62
605820,Ferry Road Pennar,2024-01-22T10:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.62
605820,Ferry Road Pennar,2024-01-22T10:00:00.000+00:00,feeder,0020,L2 Current (Min),A,8.5
605820,Ferry Road Pennar,2024-01-22T10:00:00.000+00:00,feeder,0020,L2 Current (Max),A,8.62
605820,Ferry Road Pennar,2024-01-22T10:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.62
605820,Ferry Road Pennar,2024-01-22T10:00:00.000+00:00,feeder,0020,L1 Current (Min),A,5.25
605820,Ferry Road Pennar,2024-01-22T10:00:00.000+00:00,feeder,0020,L1 Current (Max),A,5.38
605820,Ferry Road Pennar,2024-01-22T10:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.38
605820,Ferry Road Pennar,2024-01-22T10:00:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T10:00:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-4.06
605820,Ferry Road Pennar,2024-01-22T10:00:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T10:00:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-2.88
605820,Ferry Road Pennar,2024-01-22T10:00:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T10:00:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-3.06
605820,Ferry Road Pennar,2024-01-22T10:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-22T10:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-22T10:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-22T10:00:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.95435
605820,Ferry Road Pennar,2024-01-22T10:00:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.96027
605820,Ferry Road Pennar,2024-01-22T10:00:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.99057
605820,Ferry Road Pennar,2024-01-22T10:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.0
605820,Ferry Road Pennar,2024-01-22T10:00:00.000+00:00,feeder,0010,L2 Active Power,kW,3.0
605820,Ferry Road Pennar,2024-01-22T10:00:00.000+00:00,feeder,0010,L1 Active Power,kW,6.0
605820,Ferry Road Pennar,2024-01-22T10:00:00.000+00:00,feeder,0010,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-22T10:00:00.000+00:00,feeder,0010,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-22T10:00:00.000+00:00,feeder,0010,L3 Current (Min),A,7.75
605820,Ferry Road Pennar,2024-01-22T10:00:00.000+00:00,feeder,0010,L3 Current (Max),A,7.88
605820,Ferry Road Pennar,2024-01-22T10:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.88
605820,Ferry Road Pennar,2024-01-22T10:00:00.000+00:00,feeder,0010,L2 Current (Min),A,13.12
605820,Ferry Road Pennar,2024-01-22T10:00:00.000+00:00,feeder,0010,L2 Current (Max),A,13.12
605820,Ferry Road Pennar,2024-01-22T10:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.12
605820,Ferry Road Pennar,2024-01-22T10:00:00.000+00:00,feeder,0010,L1 Current (Min),A,24.88
605820,Ferry Road Pennar,2024-01-22T10:00:00.000+00:00,feeder,0010,L1 Current (Max),A,25.0
605820,Ferry Road Pennar,2024-01-22T10:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.88
605820,Ferry Road Pennar,2024-01-22T10:00:00.000+00:00,busbar,,L3 Voltage (Min),V,244.58
605820,Ferry Road Pennar,2024-01-22T10:00:00.000+00:00,busbar,,L3 Voltage (Max),V,244.61
605820,Ferry Road Pennar,2024-01-22T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.59
605820,Ferry Road Pennar,2024-01-22T10:00:00.000+00:00,busbar,,L2 Voltage (Min),V,242.42
605820,Ferry Road Pennar,2024-01-22T10:00:00.000+00:00,busbar,,L2 Voltage (Max),V,242.53
605820,Ferry Road Pennar,2024-01-22T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.48
605820,Ferry Road Pennar,2024-01-22T10:00:00.000+00:00,busbar,,L1 Voltage (Min),V,243.7
605820,Ferry Road Pennar,2024-01-22T10:00:00.000+00:00,busbar,,L1 Voltage (Max),V,243.72
605820,Ferry Road Pennar,2024-01-22T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.72
605820,Ferry Road Pennar,2024-01-22T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
605820,Ferry Road Pennar,2024-01-22T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-22T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
605820,Ferry Road Pennar,2024-01-22T10:00:00.000+00:00,busbar,,L3 Active Power,kW,19.0
605820,Ferry Road Pennar,2024-01-22T10:00:00.000+00:00,busbar,,L2 Active Power,kW,21.0
605820,Ferry Road Pennar,2024-01-22T10:00:00.000+00:00,busbar,,L1 Active Power,kW,24.0
605820,Ferry Road Pennar,2024-01-22T10:00:00.000+00:00,busbar,,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-22T10:00:00.000+00:00,busbar,,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-22T10:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-22T10:00:00.000+00:00,busbar,,L3 Current (Min),A,80.62
605820,Ferry Road Pennar,2024-01-22T10:00:00.000+00:00,busbar,,L3 Current (Max),A,80.88
605820,Ferry Road Pennar,2024-01-22T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,80.75
605820,Ferry Road Pennar,2024-01-22T10:00:00.000+00:00,busbar,,L2 Current (Min),A,89.12
605820,Ferry Road Pennar,2024-01-22T10:00:00.000+00:00,busbar,,L2 Current (Max),A,89.62
605820,Ferry Road Pennar,2024-01-22T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,89.38
605820,Ferry Road Pennar,2024-01-22T10:00:00.000+00:00,busbar,,L1 Current (Min),A,100.62
605820,Ferry Road Pennar,2024-01-22T10:00:00.000+00:00,busbar,,L1 Current (Max),A,101.0
605820,Ferry Road Pennar,2024-01-22T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,100.75
605820,Ferry Road Pennar,2024-01-22T10:00:00.000+00:00,transformer,,Temperature,C,0.0
605820,Ferry Road Pennar,2024-01-22T10:00:00.000+00:00,ambient,,Temperature,C,0.0
605820,Ferry Road Pennar,2024-01-22T09:50:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T09:50:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,-1.62
605820,Ferry Road Pennar,2024-01-22T09:50:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T09:50:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,7.25
605820,Ferry Road Pennar,2024-01-22T09:50:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T09:50:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,-11.87
605820,Ferry Road Pennar,2024-01-22T09:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-22T09:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.0
605820,Ferry Road Pennar,2024-01-22T09:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-22T09:50:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,0.9982
605820,Ferry Road Pennar,2024-01-22T09:50:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,0.98221
605820,Ferry Road Pennar,2024-01-22T09:50:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,0.94232
605820,Ferry Road Pennar,2024-01-22T09:50:00.000+00:00,feeder,0050,L3 Active Power,kW,13.0
605820,Ferry Road Pennar,2024-01-22T09:50:00.000+00:00,feeder,0050,L2 Active Power,kW,7.0
605820,Ferry Road Pennar,2024-01-22T09:50:00.000+00:00,feeder,0050,L1 Active Power,kW,3.0
605820,Ferry Road Pennar,2024-01-22T09:50:00.000+00:00,feeder,0050,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-22T09:50:00.000+00:00,feeder,0050,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-22T09:50:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-22T09:50:00.000+00:00,feeder,0050,L3 Current (Min),A,52.88
605820,Ferry Road Pennar,2024-01-22T09:50:00.000+00:00,feeder,0050,L3 Current (Max),A,53.0
605820,Ferry Road Pennar,2024-01-22T09:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,52.88
605820,Ferry Road Pennar,2024-01-22T09:50:00.000+00:00,feeder,0050,L2 Current (Min),A,29.12
605820,Ferry Road Pennar,2024-01-22T09:50:00.000+00:00,feeder,0050,L2 Current (Max),A,29.5
605820,Ferry Road Pennar,2024-01-22T09:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,29.12
605820,Ferry Road Pennar,2024-01-22T09:50:00.000+00:00,feeder,0050,L1 Current (Min),A,11.75
605820,Ferry Road Pennar,2024-01-22T09:50:00.000+00:00,feeder,0050,L1 Current (Max),A,11.88
605820,Ferry Road Pennar,2024-01-22T09:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,11.88
605820,Ferry Road Pennar,2024-01-22T09:50:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T09:50:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-3.94
605820,Ferry Road Pennar,2024-01-22T09:50:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T09:50:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-5.56
605820,Ferry Road Pennar,2024-01-22T09:50:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T09:50:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-6.13
605820,Ferry Road Pennar,2024-01-22T09:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-22T09:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-22T09:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-22T09:50:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.98764
605820,Ferry Road Pennar,2024-01-22T09:50:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.96985
605820,Ferry Road Pennar,2024-01-22T09:50:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.96167
605820,Ferry Road Pennar,2024-01-22T09:50:00.000+00:00,feeder,0040,L3 Active Power,kW,9.0
