Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605820,Ferry Road Pennar,2024-01-22T09:50:00.000+00:00,feeder,0040,L2 Active Power,kW,11.0
605820,Ferry Road Pennar,2024-01-22T09:50:00.000+00:00,feeder,0040,L1 Active Power,kW,9.0
605820,Ferry Road Pennar,2024-01-22T09:50:00.000+00:00,feeder,0040,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-22T09:50:00.000+00:00,feeder,0040,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-22T09:50:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-22T09:50:00.000+00:00,feeder,0040,L3 Current (Min),A,37.25
605820,Ferry Road Pennar,2024-01-22T09:50:00.000+00:00,feeder,0040,L3 Current (Max),A,37.75
605820,Ferry Road Pennar,2024-01-22T09:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,37.5
605820,Ferry Road Pennar,2024-01-22T09:50:00.000+00:00,feeder,0040,L2 Current (Min),A,48.12
605820,Ferry Road Pennar,2024-01-22T09:50:00.000+00:00,feeder,0040,L2 Current (Max),A,50.12
605820,Ferry Road Pennar,2024-01-22T09:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,49.0
605820,Ferry Road Pennar,2024-01-22T09:50:00.000+00:00,feeder,0040,L1 Current (Min),A,36.88
605820,Ferry Road Pennar,2024-01-22T09:50:00.000+00:00,feeder,0040,L1 Current (Max),A,37.12
605820,Ferry Road Pennar,2024-01-22T09:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,37.0
605820,Ferry Road Pennar,2024-01-22T09:50:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T09:50:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-20.88
605820,Ferry Road Pennar,2024-01-22T09:50:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T09:50:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-0.12
605820,Ferry Road Pennar,2024-01-22T09:50:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T09:50:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,5.19
605820,Ferry Road Pennar,2024-01-22T09:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-22T09:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-22T09:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.0
605820,Ferry Road Pennar,2024-01-22T09:50:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.90109
605820,Ferry Road Pennar,2024-01-22T09:50:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.97717
605820,Ferry Road Pennar,2024-01-22T09:50:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.99359
605820,Ferry Road Pennar,2024-01-22T09:50:00.000+00:00,feeder,0030,L3 Active Power,kW,3.0
605820,Ferry Road Pennar,2024-01-22T09:50:00.000+00:00,feeder,0030,L2 Active Power,kW,5.0
605820,Ferry Road Pennar,2024-01-22T09:50:00.000+00:00,feeder,0030,L1 Active Power,kW,9.0
605820,Ferry Road Pennar,2024-01-22T09:50:00.000+00:00,feeder,0030,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-22T09:50:00.000+00:00,feeder,0030,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-22T09:50:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-22T09:50:00.000+00:00,feeder,0030,L3 Current (Min),A,14.0
605820,Ferry Road Pennar,2024-01-22T09:50:00.000+00:00,feeder,0030,L3 Current (Max),A,14.12
605820,Ferry Road Pennar,2024-01-22T09:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,14.12
605820,Ferry Road Pennar,2024-01-22T09:50:00.000+00:00,feeder,0030,L2 Current (Min),A,21.88
605820,Ferry Road Pennar,2024-01-22T09:50:00.000+00:00,feeder,0030,L2 Current (Max),A,21.88
605820,Ferry Road Pennar,2024-01-22T09:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.88
605820,Ferry Road Pennar,2024-01-22T09:50:00.000+00:00,feeder,0030,L1 Current (Min),A,37.62
605820,Ferry Road Pennar,2024-01-22T09:50:00.000+00:00,feeder,0030,L1 Current (Max),A,37.75
605820,Ferry Road Pennar,2024-01-22T09:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,37.75
605820,Ferry Road Pennar,2024-01-22T09:50:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T09:50:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-17.25
605820,Ferry Road Pennar,2024-01-22T09:50:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T09:50:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-7.5
605820,Ferry Road Pennar,2024-01-22T09:50:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T09:50:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-18.0
605820,Ferry Road Pennar,2024-01-22T09:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-22T09:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-22T09:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-22T09:50:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.90124
605820,Ferry Road Pennar,2024-01-22T09:50:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.94183
605820,Ferry Road Pennar,2024-01-22T09:50:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.89288
605820,Ferry Road Pennar,2024-01-22T09:50:00.000+00:00,feeder,0020,L3 Active Power,kW,1.0
605820,Ferry Road Pennar,2024-01-22T09:50:00.000+00:00,feeder,0020,L2 Active Power,kW,2.0
605820,Ferry Road Pennar,2024-01-22T09:50:00.000+00:00,feeder,0020,L1 Active Power,kW,1.0
605820,Ferry Road Pennar,2024-01-22T09:50:00.000+00:00,feeder,0020,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-22T09:50:00.000+00:00,feeder,0020,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-22T09:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-22T09:50:00.000+00:00,feeder,0020,L3 Current (Min),A,6.5
605820,Ferry Road Pennar,2024-01-22T09:50:00.000+00:00,feeder,0020,L3 Current (Max),A,6.62
605820,Ferry Road Pennar,2024-01-22T09:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.5
605820,Ferry Road Pennar,2024-01-22T09:50:00.000+00:00,feeder,0020,L2 Current (Min),A,7.88
605820,Ferry Road Pennar,2024-01-22T09:50:00.000+00:00,feeder,0020,L2 Current (Max),A,7.88
605820,Ferry Road Pennar,2024-01-22T09:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.88
605820,Ferry Road Pennar,2024-01-22T09:50:00.000+00:00,feeder,0020,L1 Current (Min),A,6.38
605820,Ferry Road Pennar,2024-01-22T09:50:00.000+00:00,feeder,0020,L1 Current (Max),A,6.75
605820,Ferry Road Pennar,2024-01-22T09:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.5
605820,Ferry Road Pennar,2024-01-22T09:50:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T09:50:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-9.94
605820,Ferry Road Pennar,2024-01-22T09:50:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T09:50:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-8.5
605820,Ferry Road Pennar,2024-01-22T09:50:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T09:50:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-1.38
605820,Ferry Road Pennar,2024-01-22T09:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-22T09:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-22T09:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-22T09:50:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.95285
605820,Ferry Road Pennar,2024-01-22T09:50:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.9415
605820,Ferry Road Pennar,2024-01-22T09:50:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.99738
605820,Ferry Road Pennar,2024-01-22T09:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.0
605820,Ferry Road Pennar,2024-01-22T09:50:00.000+00:00,feeder,0010,L2 Active Power,kW,3.0
605820,Ferry Road Pennar,2024-01-22T09:50:00.000+00:00,feeder,0010,L1 Active Power,kW,11.0
605820,Ferry Road Pennar,2024-01-22T09:50:00.000+00:00,feeder,0010,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-22T09:50:00.000+00:00,feeder,0010,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-22T09:50:00.000+00:00,feeder,0010,L3 Current (Min),A,8.75
605820,Ferry Road Pennar,2024-01-22T09:50:00.000+00:00,feeder,0010,L3 Current (Max),A,8.75
605820,Ferry Road Pennar,2024-01-22T09:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.75
605820,Ferry Road Pennar,2024-01-22T09:50:00.000+00:00,feeder,0010,L2 Current (Min),A,15.12
605820,Ferry Road Pennar,2024-01-22T09:50:00.000+00:00,feeder,0010,L2 Current (Max),A,15.25
605820,Ferry Road Pennar,2024-01-22T09:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.12
605820,Ferry Road Pennar,2024-01-22T09:50:00.000+00:00,feeder,0010,L1 Current (Min),A,46.62
605820,Ferry Road Pennar,2024-01-22T09:50:00.000+00:00,feeder,0010,L1 Current (Max),A,46.75
605820,Ferry Road Pennar,2024-01-22T09:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,46.62
605820,Ferry Road Pennar,2024-01-22T09:50:00.000+00:00,busbar,,L3 Voltage (Min),V,243.66
605820,Ferry Road Pennar,2024-01-22T09:50:00.000+00:00,busbar,,L3 Voltage (Max),V,243.91
605820,Ferry Road Pennar,2024-01-22T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.77
605820,Ferry Road Pennar,2024-01-22T09:50:00.000+00:00,busbar,,L2 Voltage (Min),V,241.55
605820,Ferry Road Pennar,2024-01-22T09:50:00.000+00:00,busbar,,L2 Voltage (Max),V,241.89
605820,Ferry Road Pennar,2024-01-22T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.69
605820,Ferry Road Pennar,2024-01-22T09:50:00.000+00:00,busbar,,L1 Voltage (Min),V,242.88
605820,Ferry Road Pennar,2024-01-22T09:50:00.000+00:00,busbar,,L1 Voltage (Max),V,243.02
605820,Ferry Road Pennar,2024-01-22T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.91
605820,Ferry Road Pennar,2024-01-22T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
605820,Ferry Road Pennar,2024-01-22T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-22T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-22T09:50:00.000+00:00,busbar,,L3 Active Power,kW,29.0
605820,Ferry Road Pennar,2024-01-22T09:50:00.000+00:00,busbar,,L2 Active Power,kW,29.0
605820,Ferry Road Pennar,2024-01-22T09:50:00.000+00:00,busbar,,L1 Active Power,kW,33.0
605820,Ferry Road Pennar,2024-01-22T09:50:00.000+00:00,busbar,,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-22T09:50:00.000+00:00,busbar,,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-22T09:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-22T09:50:00.000+00:00,busbar,,L3 Current (Min),A,118.5
605820,Ferry Road Pennar,2024-01-22T09:50:00.000+00:00,busbar,,L3 Current (Max),A,118.88
605820,Ferry Road Pennar,2024-01-22T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,118.62
605820,Ferry Road Pennar,2024-01-22T09:50:00.000+00:00,busbar,,L2 Current (Min),A,121.25
605820,Ferry Road Pennar,2024-01-22T09:50:00.000+00:00,busbar,,L2 Current (Max),A,123.25
605820,Ferry Road Pennar,2024-01-22T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,122.0
605820,Ferry Road Pennar,2024-01-22T09:50:00.000+00:00,busbar,,L1 Current (Min),A,138.0
605820,Ferry Road Pennar,2024-01-22T09:50:00.000+00:00,busbar,,L1 Current (Max),A,138.5
605820,Ferry Road Pennar,2024-01-22T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,138.25
605820,Ferry Road Pennar,2024-01-22T09:50:00.000+00:00,transformer,,Temperature,C,0.0
605820,Ferry Road Pennar,2024-01-22T09:50:00.000+00:00,ambient,,Temperature,C,0.0
605820,Ferry Road Pennar,2024-01-22T09:40:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T09:40:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,-3.06
605820,Ferry Road Pennar,2024-01-22T09:40:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T09:40:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,10.87
605820,Ferry Road Pennar,2024-01-22T09:40:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T09:40:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,-6.56
605820,Ferry Road Pennar,2024-01-22T09:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-22T09:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,2.0
605820,Ferry Road Pennar,2024-01-22T09:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-22T09:40:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,0.99362
605820,Ferry Road Pennar,2024-01-22T09:40:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,0.97583
605820,Ferry Road Pennar,2024-01-22T09:40:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,0.96066
605820,Ferry Road Pennar,2024-01-22T09:40:00.000+00:00,feeder,0050,L3 Active Power,kW,7.0
605820,Ferry Road Pennar,2024-01-22T09:40:00.000+00:00,feeder,0050,L2 Active Power,kW,10.0
605820,Ferry Road Pennar,2024-01-22T09:40:00.000+00:00,feeder,0050,L1 Active Power,kW,3.0
605820,Ferry Road Pennar,2024-01-22T09:40:00.000+00:00,feeder,0050,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-22T09:40:00.000+00:00,feeder,0050,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-22T09:40:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-22T09:40:00.000+00:00,feeder,0050,L3 Current (Min),A,28.12
605820,Ferry Road Pennar,2024-01-22T09:40:00.000+00:00,feeder,0050,L3 Current (Max),A,28.12
605820,Ferry Road Pennar,2024-01-22T09:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,28.12
605820,Ferry Road Pennar,2024-01-22T09:40:00.000+00:00,feeder,0050,L2 Current (Min),A,41.5
605820,Ferry Road Pennar,2024-01-22T09:40:00.000+00:00,feeder,0050,L2 Current (Max),A,41.75
605820,Ferry Road Pennar,2024-01-22T09:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,41.62
605820,Ferry Road Pennar,2024-01-22T09:40:00.000+00:00,feeder,0050,L1 Current (Min),A,12.25
605820,Ferry Road Pennar,2024-01-22T09:40:00.000+00:00,feeder,0050,L1 Current (Max),A,12.5
605820,Ferry Road Pennar,2024-01-22T09:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,12.38
605820,Ferry Road Pennar,2024-01-22T09:40:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T09:40:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-8.56
605820,Ferry Road Pennar,2024-01-22T09:40:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T09:40:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-11.5
605820,Ferry Road Pennar,2024-01-22T09:40:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T09:40:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-11.37
605820,Ferry Road Pennar,2024-01-22T09:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-22T09:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.0
605820,Ferry Road Pennar,2024-01-22T09:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-22T09:40:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.95862
605820,Ferry Road Pennar,2024-01-22T09:40:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.94351
605820,Ferry Road Pennar,2024-01-22T09:40:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.93292
605820,Ferry Road Pennar,2024-01-22T09:40:00.000+00:00,feeder,0040,L3 Active Power,kW,6.0
605820,Ferry Road Pennar,2024-01-22T09:40:00.000+00:00,feeder,0040,L2 Active Power,kW,8.0
605820,Ferry Road Pennar,2024-01-22T09:40:00.000+00:00,feeder,0040,L1 Active Power,kW,7.0
605820,Ferry Road Pennar,2024-01-22T09:40:00.000+00:00,feeder,0040,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-22T09:40:00.000+00:00,feeder,0040,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-22T09:40:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-22T09:40:00.000+00:00,feeder,0040,L3 Current (Min),A,23.75
605820,Ferry Road Pennar,2024-01-22T09:40:00.000+00:00,feeder,0040,L3 Current (Max),A,24.0
605820,Ferry Road Pennar,2024-01-22T09:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,23.88
605820,Ferry Road Pennar,2024-01-22T09:40:00.000+00:00,feeder,0040,L2 Current (Min),A,35.88
605820,Ferry Road Pennar,2024-01-22T09:40:00.000+00:00,feeder,0040,L2 Current (Max),A,36.38
605820,Ferry Road Pennar,2024-01-22T09:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,36.0
605820,Ferry Road Pennar,2024-01-22T09:40:00.000+00:00,feeder,0040,L1 Current (Min),A,32.75
605820,Ferry Road Pennar,2024-01-22T09:40:00.000+00:00,feeder,0040,L1 Current (Max),A,32.75
605820,Ferry Road Pennar,2024-01-22T09:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,32.75
605820,Ferry Road Pennar,2024-01-22T09:40:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T09:40:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-12.25
605820,Ferry Road Pennar,2024-01-22T09:40:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T09:40:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-0.75
605820,Ferry Road Pennar,2024-01-22T09:40:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T09:40:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-0.38
605820,Ferry Road Pennar,2024-01-22T09:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-22T09:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-22T09:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-22T09:40:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.95386
605820,Ferry Road Pennar,2024-01-22T09:40:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.9686
605820,Ferry Road Pennar,2024-01-22T09:40:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.99591
605820,Ferry Road Pennar,2024-01-22T09:40:00.000+00:00,feeder,0030,L3 Active Power,kW,4.0
605820,Ferry Road Pennar,2024-01-22T09:40:00.000+00:00,feeder,0030,L2 Active Power,kW,5.0
605820,Ferry Road Pennar,2024-01-22T09:40:00.000+00:00,feeder,0030,L1 Active Power,kW,7.0
605820,Ferry Road Pennar,2024-01-22T09:40:00.000+00:00,feeder,0030,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-22T09:40:00.000+00:00,feeder,0030,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-22T09:40:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-22T09:40:00.000+00:00,feeder,0030,L3 Current (Min),A,16.25
605820,Ferry Road Pennar,2024-01-22T09:40:00.000+00:00,feeder,0030,L3 Current (Max),A,16.25
605820,Ferry Road Pennar,2024-01-22T09:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,16.25
605820,Ferry Road Pennar,2024-01-22T09:40:00.000+00:00,feeder,0030,L2 Current (Min),A,21.25
605820,Ferry Road Pennar,2024-01-22T09:40:00.000+00:00,feeder,0030,L2 Current (Max),A,21.88
605820,Ferry Road Pennar,2024-01-22T09:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.5
605820,Ferry Road Pennar,2024-01-22T09:40:00.000+00:00,feeder,0030,L1 Current (Min),A,27.12
605820,Ferry Road Pennar,2024-01-22T09:40:00.000+00:00,feeder,0030,L1 Current (Max),A,27.25
605820,Ferry Road Pennar,2024-01-22T09:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,27.12
605820,Ferry Road Pennar,2024-01-22T09:40:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T09:40:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-2.56
605820,Ferry Road Pennar,2024-01-22T09:40:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T09:40:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-5.62
605820,Ferry Road Pennar,2024-01-22T09:40:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T09:40:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-11.06
605820,Ferry Road Pennar,2024-01-22T09:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-22T09:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-22T09:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-22T09:40:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.99326
605820,Ferry Road Pennar,2024-01-22T09:40:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.94516
605820,Ferry Road Pennar,2024-01-22T09:40:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.95792
605820,Ferry Road Pennar,2024-01-22T09:40:00.000+00:00,feeder,0020,L3 Active Power,kW,5.0
605820,Ferry Road Pennar,2024-01-22T09:40:00.000+00:00,feeder,0020,L2 Active Power,kW,2.0
605820,Ferry Road Pennar,2024-01-22T09:40:00.000+00:00,feeder,0020,L1 Active Power,kW,2.0
605820,Ferry Road Pennar,2024-01-22T09:40:00.000+00:00,feeder,0020,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-22T09:40:00.000+00:00,feeder,0020,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-22T09:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-22T09:40:00.000+00:00,feeder,0020,L3 Current (Min),A,18.62
605820,Ferry Road Pennar,2024-01-22T09:40:00.000+00:00,feeder,0020,L3 Current (Max),A,18.75
605820,Ferry Road Pennar,2024-01-22T09:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.75
605820,Ferry Road Pennar,2024-01-22T09:40:00.000+00:00,feeder,0020,L2 Current (Min),A,8.12
605820,Ferry Road Pennar,2024-01-22T09:40:00.000+00:00,feeder,0020,L2 Current (Max),A,8.25
605820,Ferry Road Pennar,2024-01-22T09:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.25
605820,Ferry Road Pennar,2024-01-22T09:40:00.000+00:00,feeder,0020,L1 Current (Min),A,8.62
605820,Ferry Road Pennar,2024-01-22T09:40:00.000+00:00,feeder,0020,L1 Current (Max),A,8.88
605820,Ferry Road Pennar,2024-01-22T09:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.75
605820,Ferry Road Pennar,2024-01-22T09:40:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T09:40:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-18.5
605820,Ferry Road Pennar,2024-01-22T09:40:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T09:40:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,6.69
605820,Ferry Road Pennar,2024-01-22T09:40:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T09:40:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-0.81
605820,Ferry Road Pennar,2024-01-22T09:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-22T09:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-22T09:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-22T09:40:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.89856
605820,Ferry Road Pennar,2024-01-22T09:40:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.94662
605820,Ferry Road Pennar,2024-01-22T09:40:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.96783
605820,Ferry Road Pennar,2024-01-22T09:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.0
605820,Ferry Road Pennar,2024-01-22T09:40:00.000+00:00,feeder,0010,L2 Active Power,kW,4.0
605820,Ferry Road Pennar,2024-01-22T09:40:00.000+00:00,feeder,0010,L1 Active Power,kW,3.0
605820,Ferry Road Pennar,2024-01-22T09:40:00.000+00:00,feeder,0010,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-22T09:40:00.000+00:00,feeder,0010,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-22T09:40:00.000+00:00,feeder,0010,L3 Current (Min),A,7.88
605820,Ferry Road Pennar,2024-01-22T09:40:00.000+00:00,feeder,0010,L3 Current (Max),A,8.0
605820,Ferry Road Pennar,2024-01-22T09:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.0
605820,Ferry Road Pennar,2024-01-22T09:40:00.000+00:00,feeder,0010,L2 Current (Min),A,15.38
605820,Ferry Road Pennar,2024-01-22T09:40:00.000+00:00,feeder,0010,L2 Current (Max),A,15.5
605820,Ferry Road Pennar,2024-01-22T09:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.38
605820,Ferry Road Pennar,2024-01-22T09:40:00.000+00:00,feeder,0010,L1 Current (Min),A,13.75
605820,Ferry Road Pennar,2024-01-22T09:40:00.000+00:00,feeder,0010,L1 Current (Max),A,13.88
605820,Ferry Road Pennar,2024-01-22T09:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.88
605820,Ferry Road Pennar,2024-01-22T09:40:00.000+00:00,busbar,,L3 Voltage (Min),V,243.88
605820,Ferry Road Pennar,2024-01-22T09:40:00.000+00:00,busbar,,L3 Voltage (Max),V,244.0
605820,Ferry Road Pennar,2024-01-22T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.94
605820,Ferry Road Pennar,2024-01-22T09:40:00.000+00:00,busbar,,L2 Voltage (Min),V,241.69
605820,Ferry Road Pennar,2024-01-22T09:40:00.000+00:00,busbar,,L2 Voltage (Max),V,241.86
605820,Ferry Road Pennar,2024-01-22T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.75
605820,Ferry Road Pennar,2024-01-22T09:40:00.000+00:00,busbar,,L1 Voltage (Min),V,243.03
605820,Ferry Road Pennar,2024-01-22T09:40:00.000+00:00,busbar,,L1 Voltage (Max),V,243.12
605820,Ferry Road Pennar,2024-01-22T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.06
605820,Ferry Road Pennar,2024-01-22T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
605820,Ferry Road Pennar,2024-01-22T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-22T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
605820,Ferry Road Pennar,2024-01-22T09:40:00.000+00:00,busbar,,L3 Active Power,kW,23.0
605820,Ferry Road Pennar,2024-01-22T09:40:00.000+00:00,busbar,,L2 Active Power,kW,29.0
605820,Ferry Road Pennar,2024-01-22T09:40:00.000+00:00,busbar,,L1 Active Power,kW,22.0
605820,Ferry Road Pennar,2024-01-22T09:40:00.000+00:00,busbar,,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-22T09:40:00.000+00:00,busbar,,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-22T09:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-22T09:40:00.000+00:00,busbar,,L3 Current (Min),A,94.38
605820,Ferry Road Pennar,2024-01-22T09:40:00.000+00:00,busbar,,L3 Current (Max),A,94.5
605820,Ferry Road Pennar,2024-01-22T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,94.5
605820,Ferry Road Pennar,2024-01-22T09:40:00.000+00:00,busbar,,L2 Current (Min),A,120.12
605820,Ferry Road Pennar,2024-01-22T09:40:00.000+00:00,busbar,,L2 Current (Max),A,121.25
605820,Ferry Road Pennar,2024-01-22T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,120.62
605820,Ferry Road Pennar,2024-01-22T09:40:00.000+00:00,busbar,,L1 Current (Min),A,94.12
605820,Ferry Road Pennar,2024-01-22T09:40:00.000+00:00,busbar,,L1 Current (Max),A,94.5
605820,Ferry Road Pennar,2024-01-22T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,94.25
605820,Ferry Road Pennar,2024-01-22T09:40:00.000+00:00,transformer,,Temperature,C,0.0
605820,Ferry Road Pennar,2024-01-22T09:40:00.000+00:00,ambient,,Temperature,C,0.0
605820,Ferry Road Pennar,2024-01-22T09:30:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T09:30:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,-17.75
605820,Ferry Road Pennar,2024-01-22T09:30:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T09:30:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,19.94
605820,Ferry Road Pennar,2024-01-22T09:30:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T09:30:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,-6.0
605820,Ferry Road Pennar,2024-01-22T09:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-22T09:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,2.0
605820,Ferry Road Pennar,2024-01-22T09:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-22T09:30:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,0.90124
605820,Ferry Road Pennar,2024-01-22T09:30:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,0.91415
605820,Ferry Road Pennar,2024-01-22T09:30:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,0.98755
605820,Ferry Road Pennar,2024-01-22T09:30:00.000+00:00,feeder,0050,L3 Active Power,kW,2.0
605820,Ferry Road Pennar,2024-01-22T09:30:00.000+00:00,feeder,0050,L2 Active Power,kW,6.0
605820,Ferry Road Pennar,2024-01-22T09:30:00.000+00:00,feeder,0050,L1 Active Power,kW,5.0
605820,Ferry Road Pennar,2024-01-22T09:30:00.000+00:00,feeder,0050,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-22T09:30:00.000+00:00,feeder,0050,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-22T09:30:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-22T09:30:00.000+00:00,feeder,0050,L3 Current (Min),A,9.5
605820,Ferry Road Pennar,2024-01-22T09:30:00.000+00:00,feeder,0050,L3 Current (Max),A,9.5
605820,Ferry Road Pennar,2024-01-22T09:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,9.5
605820,Ferry Road Pennar,2024-01-22T09:30:00.000+00:00,feeder,0050,L2 Current (Min),A,24.0
605820,Ferry Road Pennar,2024-01-22T09:30:00.000+00:00,feeder,0050,L2 Current (Max),A,25.75
605820,Ferry Road Pennar,2024-01-22T09:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,25.0
605820,Ferry Road Pennar,2024-01-22T09:30:00.000+00:00,feeder,0050,L1 Current (Min),A,22.75
605820,Ferry Road Pennar,2024-01-22T09:30:00.000+00:00,feeder,0050,L1 Current (Max),A,22.88
605820,Ferry Road Pennar,2024-01-22T09:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,22.75
605820,Ferry Road Pennar,2024-01-22T09:30:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T09:30:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-6.63
605820,Ferry Road Pennar,2024-01-22T09:30:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T09:30:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-2.56
605820,Ferry Road Pennar,2024-01-22T09:30:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T09:30:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-2.44
605820,Ferry Road Pennar,2024-01-22T09:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-22T09:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-22T09:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-22T09:30:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.98029
605820,Ferry Road Pennar,2024-01-22T09:30:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.97037
605820,Ferry Road Pennar,2024-01-22T09:30:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.97369
605820,Ferry Road Pennar,2024-01-22T09:30:00.000+00:00,feeder,0040,L3 Active Power,kW,8.0
605820,Ferry Road Pennar,2024-01-22T09:30:00.000+00:00,feeder,0040,L2 Active Power,kW,9.0
605820,Ferry Road Pennar,2024-01-22T09:30:00.000+00:00,feeder,0040,L1 Active Power,kW,10.0
605820,Ferry Road Pennar,2024-01-22T09:30:00.000+00:00,feeder,0040,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-22T09:30:00.000+00:00,feeder,0040,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-22T09:30:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-22T09:30:00.000+00:00,feeder,0040,L3 Current (Min),A,34.62
605820,Ferry Road Pennar,2024-01-22T09:30:00.000+00:00,feeder,0040,L3 Current (Max),A,34.88
605820,Ferry Road Pennar,2024-01-22T09:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,34.75
605820,Ferry Road Pennar,2024-01-22T09:30:00.000+00:00,feeder,0040,L2 Current (Min),A,39.25
605820,Ferry Road Pennar,2024-01-22T09:30:00.000+00:00,feeder,0040,L2 Current (Max),A,39.75
605820,Ferry Road Pennar,2024-01-22T09:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,39.5
605820,Ferry Road Pennar,2024-01-22T09:30:00.000+00:00,feeder,0040,L1 Current (Min),A,43.5
605820,Ferry Road Pennar,2024-01-22T09:30:00.000+00:00,feeder,0040,L1 Current (Max),A,43.62
605820,Ferry Road Pennar,2024-01-22T09:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,43.5
605820,Ferry Road Pennar,2024-01-22T09:30:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T09:30:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-13.25
605820,Ferry Road Pennar,2024-01-22T09:30:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T09:30:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,2.0
605820,Ferry Road Pennar,2024-01-22T09:30:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T09:30:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,0.25
605820,Ferry Road Pennar,2024-01-22T09:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-22T09:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-22T09:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-22T09:30:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.9509
605820,Ferry Road Pennar,2024-01-22T09:30:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.98712
605820,Ferry Road Pennar,2024-01-22T09:30:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.99597
605820,Ferry Road Pennar,2024-01-22T09:30:00.000+00:00,feeder,0030,L3 Active Power,kW,4.0
605820,Ferry Road Pennar,2024-01-22T09:30:00.000+00:00,feeder,0030,L2 Active Power,kW,8.0
605820,Ferry Road Pennar,2024-01-22T09:30:00.000+00:00,feeder,0030,L1 Active Power,kW,7.0
605820,Ferry Road Pennar,2024-01-22T09:30:00.000+00:00,feeder,0030,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-22T09:30:00.000+00:00,feeder,0030,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-22T09:30:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-22T09:30:00.000+00:00,feeder,0030,L3 Current (Min),A,16.75
605820,Ferry Road Pennar,2024-01-22T09:30:00.000+00:00,feeder,0030,L3 Current (Max),A,17.0
605820,Ferry Road Pennar,2024-01-22T09:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,16.88
605820,Ferry Road Pennar,2024-01-22T09:30:00.000+00:00,feeder,0030,L2 Current (Min),A,34.12
605820,Ferry Road Pennar,2024-01-22T09:30:00.000+00:00,feeder,0030,L2 Current (Max),A,34.25
605820,Ferry Road Pennar,2024-01-22T09:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,34.12
605820,Ferry Road Pennar,2024-01-22T09:30:00.000+00:00,feeder,0030,L1 Current (Min),A,26.75
605820,Ferry Road Pennar,2024-01-22T09:30:00.000+00:00,feeder,0030,L1 Current (Max),A,26.88
605820,Ferry Road Pennar,2024-01-22T09:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,26.88
605820,Ferry Road Pennar,2024-01-22T09:30:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T09:30:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-5.56
605820,Ferry Road Pennar,2024-01-22T09:30:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T09:30:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-7.63
605820,Ferry Road Pennar,2024-01-22T09:30:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T09:30:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-1.19
605820,Ferry Road Pennar,2024-01-22T09:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-22T09:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-22T09:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-22T09:30:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.96921
605820,Ferry Road Pennar,2024-01-22T09:30:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.94546
605820,Ferry Road Pennar,2024-01-22T09:30:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.99435
605820,Ferry Road Pennar,2024-01-22T09:30:00.000+00:00,feeder,0020,L3 Active Power,kW,3.0
605820,Ferry Road Pennar,2024-01-22T09:30:00.000+00:00,feeder,0020,L2 Active Power,kW,2.0
605820,Ferry Road Pennar,2024-01-22T09:30:00.000+00:00,feeder,0020,L1 Active Power,kW,6.0
605820,Ferry Road Pennar,2024-01-22T09:30:00.000+00:00,feeder,0020,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-22T09:30:00.000+00:00,feeder,0020,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-22T09:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-22T09:30:00.000+00:00,feeder,0020,L3 Current (Min),A,10.5
605820,Ferry Road Pennar,2024-01-22T09:30:00.000+00:00,feeder,0020,L3 Current (Max),A,10.75
605820,Ferry Road Pennar,2024-01-22T09:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.62
605820,Ferry Road Pennar,2024-01-22T09:30:00.000+00:00,feeder,0020,L2 Current (Min),A,8.38
605820,Ferry Road Pennar,2024-01-22T09:30:00.000+00:00,feeder,0020,L2 Current (Max),A,8.5
605820,Ferry Road Pennar,2024-01-22T09:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.5
605820,Ferry Road Pennar,2024-01-22T09:30:00.000+00:00,feeder,0020,L1 Current (Min),A,25.88
605820,Ferry Road Pennar,2024-01-22T09:30:00.000+00:00,feeder,0020,L1 Current (Max),A,26.0
605820,Ferry Road Pennar,2024-01-22T09:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.88
605820,Ferry Road Pennar,2024-01-22T09:30:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T09:30:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-12.69
605820,Ferry Road Pennar,2024-01-22T09:30:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T09:30:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-5.12
605820,Ferry Road Pennar,2024-01-22T09:30:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T09:30:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,13.0
605820,Ferry Road Pennar,2024-01-22T09:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-22T09:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-22T09:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.0
605820,Ferry Road Pennar,2024-01-22T09:30:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.93692
605820,Ferry Road Pennar,2024-01-22T09:30:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.97186
605820,Ferry Road Pennar,2024-01-22T09:30:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.95053
605820,Ferry Road Pennar,2024-01-22T09:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.0
605820,Ferry Road Pennar,2024-01-22T09:30:00.000+00:00,feeder,0010,L2 Active Power,kW,5.0
605820,Ferry Road Pennar,2024-01-22T09:30:00.000+00:00,feeder,0010,L1 Active Power,kW,3.0
605820,Ferry Road Pennar,2024-01-22T09:30:00.000+00:00,feeder,0010,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-22T09:30:00.000+00:00,feeder,0010,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-22T09:30:00.000+00:00,feeder,0010,L3 Current (Min),A,8.12
605820,Ferry Road Pennar,2024-01-22T09:30:00.000+00:00,feeder,0010,L3 Current (Max),A,8.25
605820,Ferry Road Pennar,2024-01-22T09:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.12
605820,Ferry Road Pennar,2024-01-22T09:30:00.000+00:00,feeder,0010,L2 Current (Min),A,23.0
605820,Ferry Road Pennar,2024-01-22T09:30:00.000+00:00,feeder,0010,L2 Current (Max),A,23.12
605820,Ferry Road Pennar,2024-01-22T09:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,23.0
605820,Ferry Road Pennar,2024-01-22T09:30:00.000+00:00,feeder,0010,L1 Current (Min),A,14.12
605820,Ferry Road Pennar,2024-01-22T09:30:00.000+00:00,feeder,0010,L1 Current (Max),A,14.25
605820,Ferry Road Pennar,2024-01-22T09:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.25
605820,Ferry Road Pennar,2024-01-22T09:30:00.000+00:00,busbar,,L3 Voltage (Min),V,244.11
605820,Ferry Road Pennar,2024-01-22T09:30:00.000+00:00,busbar,,L3 Voltage (Max),V,244.14
605820,Ferry Road Pennar,2024-01-22T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.12
605820,Ferry Road Pennar,2024-01-22T09:30:00.000+00:00,busbar,,L2 Voltage (Min),V,241.69
605820,Ferry Road Pennar,2024-01-22T09:30:00.000+00:00,busbar,,L2 Voltage (Max),V,241.72
605820,Ferry Road Pennar,2024-01-22T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.7
605820,Ferry Road Pennar,2024-01-22T09:30:00.000+00:00,busbar,,L1 Voltage (Min),V,242.59
605820,Ferry Road Pennar,2024-01-22T09:30:00.000+00:00,busbar,,L1 Voltage (Max),V,242.64
605820,Ferry Road Pennar,2024-01-22T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.61
605820,Ferry Road Pennar,2024-01-22T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
605820,Ferry Road Pennar,2024-01-22T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
605820,Ferry Road Pennar,2024-01-22T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-22T09:30:00.000+00:00,busbar,,L3 Active Power,kW,19.0
605820,Ferry Road Pennar,2024-01-22T09:30:00.000+00:00,busbar,,L2 Active Power,kW,30.0
605820,Ferry Road Pennar,2024-01-22T09:30:00.000+00:00,busbar,,L1 Active Power,kW,32.0
605820,Ferry Road Pennar,2024-01-22T09:30:00.000+00:00,busbar,,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-22T09:30:00.000+00:00,busbar,,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-22T09:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-22T09:30:00.000+00:00,busbar,,L3 Current (Min),A,79.62
605820,Ferry Road Pennar,2024-01-22T09:30:00.000+00:00,busbar,,L3 Current (Max),A,79.88
605820,Ferry Road Pennar,2024-01-22T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,79.75
605820,Ferry Road Pennar,2024-01-22T09:30:00.000+00:00,busbar,,L2 Current (Min),A,127.5
605820,Ferry Road Pennar,2024-01-22T09:30:00.000+00:00,busbar,,L2 Current (Max),A,128.25
605820,Ferry Road Pennar,2024-01-22T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,128.0
605820,Ferry Road Pennar,2024-01-22T09:30:00.000+00:00,busbar,,L1 Current (Min),A,132.5
605820,Ferry Road Pennar,2024-01-22T09:30:00.000+00:00,busbar,,L1 Current (Max),A,132.75
605820,Ferry Road Pennar,2024-01-22T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,132.62
605820,Ferry Road Pennar,2024-01-22T09:30:00.000+00:00,transformer,,Temperature,C,0.0
605820,Ferry Road Pennar,2024-01-22T09:30:00.000+00:00,ambient,,Temperature,C,0.0
605820,Ferry Road Pennar,2024-01-22T09:20:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T09:20:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,-8.0
605820,Ferry Road Pennar,2024-01-22T09:20:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T09:20:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,16.25
605820,Ferry Road Pennar,2024-01-22T09:20:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T09:20:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,-4.5
605820,Ferry Road Pennar,2024-01-22T09:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-22T09:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.0
605820,Ferry Road Pennar,2024-01-22T09:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-22T09:20:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,0.97934
605820,Ferry Road Pennar,2024-01-22T09:20:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,0.89062
605820,Ferry Road Pennar,2024-01-22T09:20:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,0.99484
605820,Ferry Road Pennar,2024-01-22T09:20:00.000+00:00,feeder,0050,L3 Active Power,kW,5.0
605820,Ferry Road Pennar,2024-01-22T09:20:00.000+00:00,feeder,0050,L2 Active Power,kW,3.0
605820,Ferry Road Pennar,2024-01-22T09:20:00.000+00:00,feeder,0050,L1 Active Power,kW,10.0
605820,Ferry Road Pennar,2024-01-22T09:20:00.000+00:00,feeder,0050,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-22T09:20:00.000+00:00,feeder,0050,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-22T09:20:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-22T09:20:00.000+00:00,feeder,0050,L3 Current (Min),A,16.25
605820,Ferry Road Pennar,2024-01-22T09:20:00.000+00:00,feeder,0050,L3 Current (Max),A,28.12
605820,Ferry Road Pennar,2024-01-22T09:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,21.0
605820,Ferry Road Pennar,2024-01-22T09:20:00.000+00:00,feeder,0050,L2 Current (Min),A,13.25
605820,Ferry Road Pennar,2024-01-22T09:20:00.000+00:00,feeder,0050,L2 Current (Max),A,13.38
605820,Ferry Road Pennar,2024-01-22T09:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,13.38
605820,Ferry Road Pennar,2024-01-22T09:20:00.000+00:00,feeder,0050,L1 Current (Min),A,41.0
605820,Ferry Road Pennar,2024-01-22T09:20:00.000+00:00,feeder,0050,L1 Current (Max),A,41.25
605820,Ferry Road Pennar,2024-01-22T09:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,41.12
605820,Ferry Road Pennar,2024-01-22T09:20:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T09:20:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-12.25
605820,Ferry Road Pennar,2024-01-22T09:20:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T09:20:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-4.19
605820,Ferry Road Pennar,2024-01-22T09:20:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T09:20:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-5.38
605820,Ferry Road Pennar,2024-01-22T09:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-22T09:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-22T09:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-22T09:20:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.93475
605820,Ferry Road Pennar,2024-01-22T09:20:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.96811
605820,Ferry Road Pennar,2024-01-22T09:20:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.96567
605820,Ferry Road Pennar,2024-01-22T09:20:00.000+00:00,feeder,0040,L3 Active Power,kW,4.0
605820,Ferry Road Pennar,2024-01-22T09:20:00.000+00:00,feeder,0040,L2 Active Power,kW,10.0
605820,Ferry Road Pennar,2024-01-22T09:20:00.000+00:00,feeder,0040,L1 Active Power,kW,9.0
605820,Ferry Road Pennar,2024-01-22T09:20:00.000+00:00,feeder,0040,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-22T09:20:00.000+00:00,feeder,0040,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-22T09:20:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-22T09:20:00.000+00:00,feeder,0040,L3 Current (Min),A,17.5
605820,Ferry Road Pennar,2024-01-22T09:20:00.000+00:00,feeder,0040,L3 Current (Max),A,17.62
605820,Ferry Road Pennar,2024-01-22T09:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,17.5
605820,Ferry Road Pennar,2024-01-22T09:20:00.000+00:00,feeder,0040,L2 Current (Min),A,40.88
605820,Ferry Road Pennar,2024-01-22T09:20:00.000+00:00,feeder,0040,L2 Current (Max),A,41.25
605820,Ferry Road Pennar,2024-01-22T09:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,41.12
605820,Ferry Road Pennar,2024-01-22T09:20:00.000+00:00,feeder,0040,L1 Current (Min),A,39.88
605820,Ferry Road Pennar,2024-01-22T09:20:00.000+00:00,feeder,0040,L1 Current (Max),A,40.25
605820,Ferry Road Pennar,2024-01-22T09:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,40.0
605820,Ferry Road Pennar,2024-01-22T09:20:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T09:20:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-9.13
605820,Ferry Road Pennar,2024-01-22T09:20:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T09:20:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-2.75
605820,Ferry Road Pennar,2024-01-22T09:20:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T09:20:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,3.62
605820,Ferry Road Pennar,2024-01-22T09:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-22T09:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-22T09:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.0
605820,Ferry Road Pennar,2024-01-22T09:20:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.96664
605820,Ferry Road Pennar,2024-01-22T09:20:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.99118
605820,Ferry Road Pennar,2024-01-22T09:20:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.99692
605820,Ferry Road Pennar,2024-01-22T09:20:00.000+00:00,feeder,0030,L3 Active Power,kW,4.0
605820,Ferry Road Pennar,2024-01-22T09:20:00.000+00:00,feeder,0030,L2 Active Power,kW,8.0
605820,Ferry Road Pennar,2024-01-22T09:20:00.000+00:00,feeder,0030,L1 Active Power,kW,14.0
605820,Ferry Road Pennar,2024-01-22T09:20:00.000+00:00,feeder,0030,N Current (Min),A,0.0
