Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605820,Ferry Road Pennar,2024-01-22T09:20:00.000+00:00,feeder,0030,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-22T09:20:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-22T09:20:00.000+00:00,feeder,0030,L3 Current (Min),A,18.0
605820,Ferry Road Pennar,2024-01-22T09:20:00.000+00:00,feeder,0030,L3 Current (Max),A,18.12
605820,Ferry Road Pennar,2024-01-22T09:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,18.0
605820,Ferry Road Pennar,2024-01-22T09:20:00.000+00:00,feeder,0030,L2 Current (Min),A,32.25
605820,Ferry Road Pennar,2024-01-22T09:20:00.000+00:00,feeder,0030,L2 Current (Max),A,32.38
605820,Ferry Road Pennar,2024-01-22T09:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,32.38
605820,Ferry Road Pennar,2024-01-22T09:20:00.000+00:00,feeder,0030,L1 Current (Min),A,56.12
605820,Ferry Road Pennar,2024-01-22T09:20:00.000+00:00,feeder,0030,L1 Current (Max),A,56.25
605820,Ferry Road Pennar,2024-01-22T09:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,56.12
605820,Ferry Road Pennar,2024-01-22T09:20:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T09:20:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-3.32
605820,Ferry Road Pennar,2024-01-22T09:20:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T09:20:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-7.06
605820,Ferry Road Pennar,2024-01-22T09:20:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T09:20:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-0.12
605820,Ferry Road Pennar,2024-01-22T09:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-22T09:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-22T09:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-22T09:20:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.97317
605820,Ferry Road Pennar,2024-01-22T09:20:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.95023
605820,Ferry Road Pennar,2024-01-22T09:20:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.9978
605820,Ferry Road Pennar,2024-01-22T09:20:00.000+00:00,feeder,0020,L3 Active Power,kW,2.0
605820,Ferry Road Pennar,2024-01-22T09:20:00.000+00:00,feeder,0020,L2 Active Power,kW,2.0
605820,Ferry Road Pennar,2024-01-22T09:20:00.000+00:00,feeder,0020,L1 Active Power,kW,9.0
605820,Ferry Road Pennar,2024-01-22T09:20:00.000+00:00,feeder,0020,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-22T09:20:00.000+00:00,feeder,0020,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-22T09:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-22T09:20:00.000+00:00,feeder,0020,L3 Current (Min),A,9.88
605820,Ferry Road Pennar,2024-01-22T09:20:00.000+00:00,feeder,0020,L3 Current (Max),A,10.25
605820,Ferry Road Pennar,2024-01-22T09:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.0
605820,Ferry Road Pennar,2024-01-22T09:20:00.000+00:00,feeder,0020,L2 Current (Min),A,8.0
605820,Ferry Road Pennar,2024-01-22T09:20:00.000+00:00,feeder,0020,L2 Current (Max),A,8.12
605820,Ferry Road Pennar,2024-01-22T09:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.12
605820,Ferry Road Pennar,2024-01-22T09:20:00.000+00:00,feeder,0020,L1 Current (Min),A,36.0
605820,Ferry Road Pennar,2024-01-22T09:20:00.000+00:00,feeder,0020,L1 Current (Max),A,36.12
605820,Ferry Road Pennar,2024-01-22T09:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,36.0
605820,Ferry Road Pennar,2024-01-22T09:20:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T09:20:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-17.31
605820,Ferry Road Pennar,2024-01-22T09:20:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T09:20:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-3.19
605820,Ferry Road Pennar,2024-01-22T09:20:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T09:20:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-1.12
605820,Ferry Road Pennar,2024-01-22T09:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-22T09:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-22T09:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-22T09:20:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.91067
605820,Ferry Road Pennar,2024-01-22T09:20:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.9744
605820,Ferry Road Pennar,2024-01-22T09:20:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.9761
605820,Ferry Road Pennar,2024-01-22T09:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.0
605820,Ferry Road Pennar,2024-01-22T09:20:00.000+00:00,feeder,0010,L2 Active Power,kW,5.0
605820,Ferry Road Pennar,2024-01-22T09:20:00.000+00:00,feeder,0010,L1 Active Power,kW,4.0
605820,Ferry Road Pennar,2024-01-22T09:20:00.000+00:00,feeder,0010,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-22T09:20:00.000+00:00,feeder,0010,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-22T09:20:00.000+00:00,feeder,0010,L3 Current (Min),A,7.25
605820,Ferry Road Pennar,2024-01-22T09:20:00.000+00:00,feeder,0010,L3 Current (Max),A,7.25
605820,Ferry Road Pennar,2024-01-22T09:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.25
605820,Ferry Road Pennar,2024-01-22T09:20:00.000+00:00,feeder,0010,L2 Current (Min),A,21.62
605820,Ferry Road Pennar,2024-01-22T09:20:00.000+00:00,feeder,0010,L2 Current (Max),A,21.75
605820,Ferry Road Pennar,2024-01-22T09:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.62
605820,Ferry Road Pennar,2024-01-22T09:20:00.000+00:00,feeder,0010,L1 Current (Min),A,14.75
605820,Ferry Road Pennar,2024-01-22T09:20:00.000+00:00,feeder,0010,L1 Current (Max),A,14.88
605820,Ferry Road Pennar,2024-01-22T09:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.88
605820,Ferry Road Pennar,2024-01-22T09:20:00.000+00:00,busbar,,L3 Voltage (Min),V,244.06
605820,Ferry Road Pennar,2024-01-22T09:20:00.000+00:00,busbar,,L3 Voltage (Max),V,244.33
605820,Ferry Road Pennar,2024-01-22T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.17
605820,Ferry Road Pennar,2024-01-22T09:20:00.000+00:00,busbar,,L2 Voltage (Min),V,241.78
605820,Ferry Road Pennar,2024-01-22T09:20:00.000+00:00,busbar,,L2 Voltage (Max),V,241.89
605820,Ferry Road Pennar,2024-01-22T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.83
605820,Ferry Road Pennar,2024-01-22T09:20:00.000+00:00,busbar,,L1 Voltage (Min),V,242.67
605820,Ferry Road Pennar,2024-01-22T09:20:00.000+00:00,busbar,,L1 Voltage (Max),V,242.78
605820,Ferry Road Pennar,2024-01-22T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.72
605820,Ferry Road Pennar,2024-01-22T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
605820,Ferry Road Pennar,2024-01-22T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-22T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-22T09:20:00.000+00:00,busbar,,L3 Active Power,kW,17.0
605820,Ferry Road Pennar,2024-01-22T09:20:00.000+00:00,busbar,,L2 Active Power,kW,27.0
605820,Ferry Road Pennar,2024-01-22T09:20:00.000+00:00,busbar,,L1 Active Power,kW,45.0
605820,Ferry Road Pennar,2024-01-22T09:20:00.000+00:00,busbar,,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-22T09:20:00.000+00:00,busbar,,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-22T09:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-22T09:20:00.000+00:00,busbar,,L3 Current (Min),A,69.0
605820,Ferry Road Pennar,2024-01-22T09:20:00.000+00:00,busbar,,L3 Current (Max),A,80.62
605820,Ferry Road Pennar,2024-01-22T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,73.75
605820,Ferry Road Pennar,2024-01-22T09:20:00.000+00:00,busbar,,L2 Current (Min),A,115.38
605820,Ferry Road Pennar,2024-01-22T09:20:00.000+00:00,busbar,,L2 Current (Max),A,115.75
605820,Ferry Road Pennar,2024-01-22T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,115.5
605820,Ferry Road Pennar,2024-01-22T09:20:00.000+00:00,busbar,,L1 Current (Min),A,187.25
605820,Ferry Road Pennar,2024-01-22T09:20:00.000+00:00,busbar,,L1 Current (Max),A,187.38
605820,Ferry Road Pennar,2024-01-22T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,187.25
605820,Ferry Road Pennar,2024-01-22T09:20:00.000+00:00,transformer,,Temperature,C,0.0
605820,Ferry Road Pennar,2024-01-22T09:20:00.000+00:00,ambient,,Temperature,C,0.0
605820,Ferry Road Pennar,2024-01-22T09:10:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T09:10:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,-9.13
605820,Ferry Road Pennar,2024-01-22T09:10:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T09:10:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,26.56
605820,Ferry Road Pennar,2024-01-22T09:10:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T09:10:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,-8.81
605820,Ferry Road Pennar,2024-01-22T09:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-22T09:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.0
605820,Ferry Road Pennar,2024-01-22T09:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-22T09:10:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,0.93072
605820,Ferry Road Pennar,2024-01-22T09:10:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,0.87219
605820,Ferry Road Pennar,2024-01-22T09:10:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,0.97949
605820,Ferry Road Pennar,2024-01-22T09:10:00.000+00:00,feeder,0050,L3 Active Power,kW,2.0
605820,Ferry Road Pennar,2024-01-22T09:10:00.000+00:00,feeder,0050,L2 Active Power,kW,3.0
605820,Ferry Road Pennar,2024-01-22T09:10:00.000+00:00,feeder,0050,L1 Active Power,kW,5.0
605820,Ferry Road Pennar,2024-01-22T09:10:00.000+00:00,feeder,0050,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-22T09:10:00.000+00:00,feeder,0050,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-22T09:10:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-22T09:10:00.000+00:00,feeder,0050,L3 Current (Min),A,10.38
605820,Ferry Road Pennar,2024-01-22T09:10:00.000+00:00,feeder,0050,L3 Current (Max),A,10.5
605820,Ferry Road Pennar,2024-01-22T09:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,10.38
605820,Ferry Road Pennar,2024-01-22T09:10:00.000+00:00,feeder,0050,L2 Current (Min),A,13.0
605820,Ferry Road Pennar,2024-01-22T09:10:00.000+00:00,feeder,0050,L2 Current (Max),A,14.38
605820,Ferry Road Pennar,2024-01-22T09:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,13.75
605820,Ferry Road Pennar,2024-01-22T09:10:00.000+00:00,feeder,0050,L1 Current (Min),A,20.5
605820,Ferry Road Pennar,2024-01-22T09:10:00.000+00:00,feeder,0050,L1 Current (Max),A,20.62
605820,Ferry Road Pennar,2024-01-22T09:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,20.5
605820,Ferry Road Pennar,2024-01-22T09:10:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T09:10:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-12.37
605820,Ferry Road Pennar,2024-01-22T09:10:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T09:10:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-4.94
605820,Ferry Road Pennar,2024-01-22T09:10:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T09:10:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-11.25
605820,Ferry Road Pennar,2024-01-22T09:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-22T09:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-22T09:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.0
605820,Ferry Road Pennar,2024-01-22T09:10:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.93591
605820,Ferry Road Pennar,2024-01-22T09:10:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.98361
605820,Ferry Road Pennar,2024-01-22T09:10:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.94958
605820,Ferry Road Pennar,2024-01-22T09:10:00.000+00:00,feeder,0040,L3 Active Power,kW,5.0
605820,Ferry Road Pennar,2024-01-22T09:10:00.000+00:00,feeder,0040,L2 Active Power,kW,16.0
605820,Ferry Road Pennar,2024-01-22T09:10:00.000+00:00,feeder,0040,L1 Active Power,kW,9.0
605820,Ferry Road Pennar,2024-01-22T09:10:00.000+00:00,feeder,0040,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-22T09:10:00.000+00:00,feeder,0040,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-22T09:10:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-22T09:10:00.000+00:00,feeder,0040,L3 Current (Min),A,19.62
605820,Ferry Road Pennar,2024-01-22T09:10:00.000+00:00,feeder,0040,L3 Current (Max),A,19.75
605820,Ferry Road Pennar,2024-01-22T09:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,19.62
605820,Ferry Road Pennar,2024-01-22T09:10:00.000+00:00,feeder,0040,L2 Current (Min),A,67.75
605820,Ferry Road Pennar,2024-01-22T09:10:00.000+00:00,feeder,0040,L2 Current (Max),A,68.12
605820,Ferry Road Pennar,2024-01-22T09:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,67.88
605820,Ferry Road Pennar,2024-01-22T09:10:00.000+00:00,feeder,0040,L1 Current (Min),A,40.62
605820,Ferry Road Pennar,2024-01-22T09:10:00.000+00:00,feeder,0040,L1 Current (Max),A,40.88
605820,Ferry Road Pennar,2024-01-22T09:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,40.75
605820,Ferry Road Pennar,2024-01-22T09:10:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T09:10:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-12.63
605820,Ferry Road Pennar,2024-01-22T09:10:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T09:10:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-2.75
605820,Ferry Road Pennar,2024-01-22T09:10:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T09:10:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,2.25
605820,Ferry Road Pennar,2024-01-22T09:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-22T09:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-22T09:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-22T09:10:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.95361
605820,Ferry Road Pennar,2024-01-22T09:10:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.98859
605820,Ferry Road Pennar,2024-01-22T09:10:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.97192
605820,Ferry Road Pennar,2024-01-22T09:10:00.000+00:00,feeder,0030,L3 Active Power,kW,4.0
605820,Ferry Road Pennar,2024-01-22T09:10:00.000+00:00,feeder,0030,L2 Active Power,kW,7.0
605820,Ferry Road Pennar,2024-01-22T09:10:00.000+00:00,feeder,0030,L1 Active Power,kW,4.0
605820,Ferry Road Pennar,2024-01-22T09:10:00.000+00:00,feeder,0030,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-22T09:10:00.000+00:00,feeder,0030,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-22T09:10:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-22T09:10:00.000+00:00,feeder,0030,L3 Current (Min),A,15.88
605820,Ferry Road Pennar,2024-01-22T09:10:00.000+00:00,feeder,0030,L3 Current (Max),A,15.88
605820,Ferry Road Pennar,2024-01-22T09:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,15.88
605820,Ferry Road Pennar,2024-01-22T09:10:00.000+00:00,feeder,0030,L2 Current (Min),A,29.5
605820,Ferry Road Pennar,2024-01-22T09:10:00.000+00:00,feeder,0030,L2 Current (Max),A,29.5
605820,Ferry Road Pennar,2024-01-22T09:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,29.5
605820,Ferry Road Pennar,2024-01-22T09:10:00.000+00:00,feeder,0030,L1 Current (Min),A,15.0
605820,Ferry Road Pennar,2024-01-22T09:10:00.000+00:00,feeder,0030,L1 Current (Max),A,15.12
605820,Ferry Road Pennar,2024-01-22T09:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.12
605820,Ferry Road Pennar,2024-01-22T09:10:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T09:10:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-18.12
605820,Ferry Road Pennar,2024-01-22T09:10:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T09:10:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-3.5
605820,Ferry Road Pennar,2024-01-22T09:10:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T09:10:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,1.75
605820,Ferry Road Pennar,2024-01-22T09:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-22T09:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-22T09:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-22T09:10:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.91943
605820,Ferry Road Pennar,2024-01-22T09:10:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.9866
605820,Ferry Road Pennar,2024-01-22T09:10:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.99789
605820,Ferry Road Pennar,2024-01-22T09:10:00.000+00:00,feeder,0020,L3 Active Power,kW,2.0
605820,Ferry Road Pennar,2024-01-22T09:10:00.000+00:00,feeder,0020,L2 Active Power,kW,4.0
605820,Ferry Road Pennar,2024-01-22T09:10:00.000+00:00,feeder,0020,L1 Active Power,kW,11.0
605820,Ferry Road Pennar,2024-01-22T09:10:00.000+00:00,feeder,0020,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-22T09:10:00.000+00:00,feeder,0020,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-22T09:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-22T09:10:00.000+00:00,feeder,0020,L3 Current (Min),A,9.12
605820,Ferry Road Pennar,2024-01-22T09:10:00.000+00:00,feeder,0020,L3 Current (Max),A,9.12
605820,Ferry Road Pennar,2024-01-22T09:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.12
605820,Ferry Road Pennar,2024-01-22T09:10:00.000+00:00,feeder,0020,L2 Current (Min),A,17.12
605820,Ferry Road Pennar,2024-01-22T09:10:00.000+00:00,feeder,0020,L2 Current (Max),A,17.25
605820,Ferry Road Pennar,2024-01-22T09:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.12
605820,Ferry Road Pennar,2024-01-22T09:10:00.000+00:00,feeder,0020,L1 Current (Min),A,45.12
605820,Ferry Road Pennar,2024-01-22T09:10:00.000+00:00,feeder,0020,L1 Current (Max),A,45.38
605820,Ferry Road Pennar,2024-01-22T09:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,45.25
605820,Ferry Road Pennar,2024-01-22T09:10:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T09:10:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-13.56
605820,Ferry Road Pennar,2024-01-22T09:10:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T09:10:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,1.19
605820,Ferry Road Pennar,2024-01-22T09:10:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T09:10:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,3.19
605820,Ferry Road Pennar,2024-01-22T09:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-22T09:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-22T09:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-22T09:10:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.93323
605820,Ferry Road Pennar,2024-01-22T09:10:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.99094
605820,Ferry Road Pennar,2024-01-22T09:10:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.98926
605820,Ferry Road Pennar,2024-01-22T09:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.0
605820,Ferry Road Pennar,2024-01-22T09:10:00.000+00:00,feeder,0010,L2 Active Power,kW,8.0
605820,Ferry Road Pennar,2024-01-22T09:10:00.000+00:00,feeder,0010,L1 Active Power,kW,5.0
605820,Ferry Road Pennar,2024-01-22T09:10:00.000+00:00,feeder,0010,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-22T09:10:00.000+00:00,feeder,0010,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-22T09:10:00.000+00:00,feeder,0010,L3 Current (Min),A,7.5
605820,Ferry Road Pennar,2024-01-22T09:10:00.000+00:00,feeder,0010,L3 Current (Max),A,8.0
605820,Ferry Road Pennar,2024-01-22T09:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.75
605820,Ferry Road Pennar,2024-01-22T09:10:00.000+00:00,feeder,0010,L2 Current (Min),A,34.12
605820,Ferry Road Pennar,2024-01-22T09:10:00.000+00:00,feeder,0010,L2 Current (Max),A,34.12
605820,Ferry Road Pennar,2024-01-22T09:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,34.12
605820,Ferry Road Pennar,2024-01-22T09:10:00.000+00:00,feeder,0010,L1 Current (Min),A,21.62
605820,Ferry Road Pennar,2024-01-22T09:10:00.000+00:00,feeder,0010,L1 Current (Max),A,21.62
605820,Ferry Road Pennar,2024-01-22T09:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.62
605820,Ferry Road Pennar,2024-01-22T09:10:00.000+00:00,busbar,,L3 Voltage (Min),V,244.23
605820,Ferry Road Pennar,2024-01-22T09:10:00.000+00:00,busbar,,L3 Voltage (Max),V,244.25
605820,Ferry Road Pennar,2024-01-22T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.25
605820,Ferry Road Pennar,2024-01-22T09:10:00.000+00:00,busbar,,L2 Voltage (Min),V,241.92
605820,Ferry Road Pennar,2024-01-22T09:10:00.000+00:00,busbar,,L2 Voltage (Max),V,241.98
605820,Ferry Road Pennar,2024-01-22T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.95
605820,Ferry Road Pennar,2024-01-22T09:10:00.000+00:00,busbar,,L1 Voltage (Min),V,243.09
605820,Ferry Road Pennar,2024-01-22T09:10:00.000+00:00,busbar,,L1 Voltage (Max),V,243.11
605820,Ferry Road Pennar,2024-01-22T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.09
605820,Ferry Road Pennar,2024-01-22T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
605820,Ferry Road Pennar,2024-01-22T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-22T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
605820,Ferry Road Pennar,2024-01-22T09:10:00.000+00:00,busbar,,L3 Active Power,kW,14.0
605820,Ferry Road Pennar,2024-01-22T09:10:00.000+00:00,busbar,,L2 Active Power,kW,38.0
605820,Ferry Road Pennar,2024-01-22T09:10:00.000+00:00,busbar,,L1 Active Power,kW,34.0
605820,Ferry Road Pennar,2024-01-22T09:10:00.000+00:00,busbar,,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-22T09:10:00.000+00:00,busbar,,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-22T09:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-22T09:10:00.000+00:00,busbar,,L3 Current (Min),A,62.75
605820,Ferry Road Pennar,2024-01-22T09:10:00.000+00:00,busbar,,L3 Current (Max),A,63.12
605820,Ferry Road Pennar,2024-01-22T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,62.88
605820,Ferry Road Pennar,2024-01-22T09:10:00.000+00:00,busbar,,L2 Current (Min),A,160.5
605820,Ferry Road Pennar,2024-01-22T09:10:00.000+00:00,busbar,,L2 Current (Max),A,161.25
605820,Ferry Road Pennar,2024-01-22T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,160.88
605820,Ferry Road Pennar,2024-01-22T09:10:00.000+00:00,busbar,,L1 Current (Min),A,141.88
605820,Ferry Road Pennar,2024-01-22T09:10:00.000+00:00,busbar,,L1 Current (Max),A,142.0
605820,Ferry Road Pennar,2024-01-22T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,141.88
605820,Ferry Road Pennar,2024-01-22T09:10:00.000+00:00,transformer,,Temperature,C,0.0
605820,Ferry Road Pennar,2024-01-22T09:10:00.000+00:00,ambient,,Temperature,C,0.0
605820,Ferry Road Pennar,2024-01-22T09:00:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T09:00:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,-13.75
605820,Ferry Road Pennar,2024-01-22T09:00:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T09:00:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,1.44
605820,Ferry Road Pennar,2024-01-22T09:00:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T09:00:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,-9.63
605820,Ferry Road Pennar,2024-01-22T09:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-22T09:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-22T09:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-22T09:00:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,0.91263
605820,Ferry Road Pennar,2024-01-22T09:00:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,0.96796
605820,Ferry Road Pennar,2024-01-22T09:00:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,0.96506
605820,Ferry Road Pennar,2024-01-22T09:00:00.000+00:00,feeder,0050,L3 Active Power,kW,2.0
605820,Ferry Road Pennar,2024-01-22T09:00:00.000+00:00,feeder,0050,L2 Active Power,kW,4.0
605820,Ferry Road Pennar,2024-01-22T09:00:00.000+00:00,feeder,0050,L1 Active Power,kW,3.0
605820,Ferry Road Pennar,2024-01-22T09:00:00.000+00:00,feeder,0050,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-22T09:00:00.000+00:00,feeder,0050,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-22T09:00:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-22T09:00:00.000+00:00,feeder,0050,L3 Current (Min),A,8.75
605820,Ferry Road Pennar,2024-01-22T09:00:00.000+00:00,feeder,0050,L3 Current (Max),A,8.88
605820,Ferry Road Pennar,2024-01-22T09:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,8.75
605820,Ferry Road Pennar,2024-01-22T09:00:00.000+00:00,feeder,0050,L2 Current (Min),A,16.75
605820,Ferry Road Pennar,2024-01-22T09:00:00.000+00:00,feeder,0050,L2 Current (Max),A,17.12
605820,Ferry Road Pennar,2024-01-22T09:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,16.88
605820,Ferry Road Pennar,2024-01-22T09:00:00.000+00:00,feeder,0050,L1 Current (Min),A,14.5
605820,Ferry Road Pennar,2024-01-22T09:00:00.000+00:00,feeder,0050,L1 Current (Max),A,14.75
605820,Ferry Road Pennar,2024-01-22T09:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,14.75
605820,Ferry Road Pennar,2024-01-22T09:00:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T09:00:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-5.06
605820,Ferry Road Pennar,2024-01-22T09:00:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T09:00:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-3.94
605820,Ferry Road Pennar,2024-01-22T09:00:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T09:00:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-13.19
605820,Ferry Road Pennar,2024-01-22T09:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-22T09:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-22T09:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.0
605820,Ferry Road Pennar,2024-01-22T09:00:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.98538
605820,Ferry Road Pennar,2024-01-22T09:00:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.987
605820,Ferry Road Pennar,2024-01-22T09:00:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.93625
605820,Ferry Road Pennar,2024-01-22T09:00:00.000+00:00,feeder,0040,L3 Active Power,kW,10.0
605820,Ferry Road Pennar,2024-01-22T09:00:00.000+00:00,feeder,0040,L2 Active Power,kW,17.0
605820,Ferry Road Pennar,2024-01-22T09:00:00.000+00:00,feeder,0040,L1 Active Power,kW,9.0
605820,Ferry Road Pennar,2024-01-22T09:00:00.000+00:00,feeder,0040,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-22T09:00:00.000+00:00,feeder,0040,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-22T09:00:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-22T09:00:00.000+00:00,feeder,0040,L3 Current (Min),A,38.25
605820,Ferry Road Pennar,2024-01-22T09:00:00.000+00:00,feeder,0040,L3 Current (Max),A,40.5
605820,Ferry Road Pennar,2024-01-22T09:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,40.0
605820,Ferry Road Pennar,2024-01-22T09:00:00.000+00:00,feeder,0040,L2 Current (Min),A,71.0
605820,Ferry Road Pennar,2024-01-22T09:00:00.000+00:00,feeder,0040,L2 Current (Max),A,71.12
605820,Ferry Road Pennar,2024-01-22T09:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,71.0
605820,Ferry Road Pennar,2024-01-22T09:00:00.000+00:00,feeder,0040,L1 Current (Min),A,37.62
605820,Ferry Road Pennar,2024-01-22T09:00:00.000+00:00,feeder,0040,L1 Current (Max),A,37.88
605820,Ferry Road Pennar,2024-01-22T09:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,37.75
605820,Ferry Road Pennar,2024-01-22T09:00:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T09:00:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-11.81
605820,Ferry Road Pennar,2024-01-22T09:00:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T09:00:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-2.06
605820,Ferry Road Pennar,2024-01-22T09:00:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T09:00:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,0.12
605820,Ferry Road Pennar,2024-01-22T09:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-22T09:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-22T09:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-22T09:00:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.95975
605820,Ferry Road Pennar,2024-01-22T09:00:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.98456
605820,Ferry Road Pennar,2024-01-22T09:00:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.99213
605820,Ferry Road Pennar,2024-01-22T09:00:00.000+00:00,feeder,0030,L3 Active Power,kW,4.0
605820,Ferry Road Pennar,2024-01-22T09:00:00.000+00:00,feeder,0030,L2 Active Power,kW,6.0
605820,Ferry Road Pennar,2024-01-22T09:00:00.000+00:00,feeder,0030,L1 Active Power,kW,5.0
605820,Ferry Road Pennar,2024-01-22T09:00:00.000+00:00,feeder,0030,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-22T09:00:00.000+00:00,feeder,0030,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-22T09:00:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-22T09:00:00.000+00:00,feeder,0030,L3 Current (Min),A,17.25
605820,Ferry Road Pennar,2024-01-22T09:00:00.000+00:00,feeder,0030,L3 Current (Max),A,17.75
605820,Ferry Road Pennar,2024-01-22T09:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,17.5
605820,Ferry Road Pennar,2024-01-22T09:00:00.000+00:00,feeder,0030,L2 Current (Min),A,23.62
605820,Ferry Road Pennar,2024-01-22T09:00:00.000+00:00,feeder,0030,L2 Current (Max),A,24.0
605820,Ferry Road Pennar,2024-01-22T09:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.88
605820,Ferry Road Pennar,2024-01-22T09:00:00.000+00:00,feeder,0030,L1 Current (Min),A,19.5
605820,Ferry Road Pennar,2024-01-22T09:00:00.000+00:00,feeder,0030,L1 Current (Max),A,19.62
605820,Ferry Road Pennar,2024-01-22T09:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,19.62
605820,Ferry Road Pennar,2024-01-22T09:00:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T09:00:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-4.56
605820,Ferry Road Pennar,2024-01-22T09:00:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T09:00:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-5.44
605820,Ferry Road Pennar,2024-01-22T09:00:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T09:00:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-0.88
605820,Ferry Road Pennar,2024-01-22T09:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-22T09:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-22T09:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-22T09:00:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.98499
605820,Ferry Road Pennar,2024-01-22T09:00:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.95496
605820,Ferry Road Pennar,2024-01-22T09:00:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.99695
605820,Ferry Road Pennar,2024-01-22T09:00:00.000+00:00,feeder,0020,L3 Active Power,kW,4.0
605820,Ferry Road Pennar,2024-01-22T09:00:00.000+00:00,feeder,0020,L2 Active Power,kW,2.0
605820,Ferry Road Pennar,2024-01-22T09:00:00.000+00:00,feeder,0020,L1 Active Power,kW,10.0
605820,Ferry Road Pennar,2024-01-22T09:00:00.000+00:00,feeder,0020,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-22T09:00:00.000+00:00,feeder,0020,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-22T09:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-22T09:00:00.000+00:00,feeder,0020,L3 Current (Min),A,16.0
605820,Ferry Road Pennar,2024-01-22T09:00:00.000+00:00,feeder,0020,L3 Current (Max),A,16.0
605820,Ferry Road Pennar,2024-01-22T09:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.0
605820,Ferry Road Pennar,2024-01-22T09:00:00.000+00:00,feeder,0020,L2 Current (Min),A,8.88
605820,Ferry Road Pennar,2024-01-22T09:00:00.000+00:00,feeder,0020,L2 Current (Max),A,8.88
605820,Ferry Road Pennar,2024-01-22T09:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.88
605820,Ferry Road Pennar,2024-01-22T09:00:00.000+00:00,feeder,0020,L1 Current (Min),A,42.0
605820,Ferry Road Pennar,2024-01-22T09:00:00.000+00:00,feeder,0020,L1 Current (Max),A,42.25
605820,Ferry Road Pennar,2024-01-22T09:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,42.12
605820,Ferry Road Pennar,2024-01-22T09:00:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T09:00:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-9.25
605820,Ferry Road Pennar,2024-01-22T09:00:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T09:00:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-2.69
605820,Ferry Road Pennar,2024-01-22T09:00:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T09:00:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-3.94
605820,Ferry Road Pennar,2024-01-22T09:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-22T09:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-22T09:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-22T09:00:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.95154
605820,Ferry Road Pennar,2024-01-22T09:00:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.95328
605820,Ferry Road Pennar,2024-01-22T09:00:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.98648
605820,Ferry Road Pennar,2024-01-22T09:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.0
605820,Ferry Road Pennar,2024-01-22T09:00:00.000+00:00,feeder,0010,L2 Active Power,kW,4.0
605820,Ferry Road Pennar,2024-01-22T09:00:00.000+00:00,feeder,0010,L1 Active Power,kW,5.0
605820,Ferry Road Pennar,2024-01-22T09:00:00.000+00:00,feeder,0010,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-22T09:00:00.000+00:00,feeder,0010,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-22T09:00:00.000+00:00,feeder,0010,L3 Current (Min),A,7.88
605820,Ferry Road Pennar,2024-01-22T09:00:00.000+00:00,feeder,0010,L3 Current (Max),A,7.88
605820,Ferry Road Pennar,2024-01-22T09:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.88
605820,Ferry Road Pennar,2024-01-22T09:00:00.000+00:00,feeder,0010,L2 Current (Min),A,15.62
605820,Ferry Road Pennar,2024-01-22T09:00:00.000+00:00,feeder,0010,L2 Current (Max),A,15.75
605820,Ferry Road Pennar,2024-01-22T09:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.75
605820,Ferry Road Pennar,2024-01-22T09:00:00.000+00:00,feeder,0010,L1 Current (Min),A,20.88
605820,Ferry Road Pennar,2024-01-22T09:00:00.000+00:00,feeder,0010,L1 Current (Max),A,21.25
605820,Ferry Road Pennar,2024-01-22T09:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.0
605820,Ferry Road Pennar,2024-01-22T09:00:00.000+00:00,busbar,,L3 Voltage (Min),V,244.22
605820,Ferry Road Pennar,2024-01-22T09:00:00.000+00:00,busbar,,L3 Voltage (Max),V,244.39
605820,Ferry Road Pennar,2024-01-22T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.28
605820,Ferry Road Pennar,2024-01-22T09:00:00.000+00:00,busbar,,L2 Voltage (Min),V,242.03
605820,Ferry Road Pennar,2024-01-22T09:00:00.000+00:00,busbar,,L2 Voltage (Max),V,242.17
605820,Ferry Road Pennar,2024-01-22T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.09
605820,Ferry Road Pennar,2024-01-22T09:00:00.000+00:00,busbar,,L1 Voltage (Min),V,243.38
605820,Ferry Road Pennar,2024-01-22T09:00:00.000+00:00,busbar,,L1 Voltage (Max),V,243.48
605820,Ferry Road Pennar,2024-01-22T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.42
605820,Ferry Road Pennar,2024-01-22T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
605820,Ferry Road Pennar,2024-01-22T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
605820,Ferry Road Pennar,2024-01-22T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
605820,Ferry Road Pennar,2024-01-22T09:00:00.000+00:00,busbar,,L3 Active Power,kW,21.0
605820,Ferry Road Pennar,2024-01-22T09:00:00.000+00:00,busbar,,L2 Active Power,kW,32.0
605820,Ferry Road Pennar,2024-01-22T09:00:00.000+00:00,busbar,,L1 Active Power,kW,32.0
605820,Ferry Road Pennar,2024-01-22T09:00:00.000+00:00,busbar,,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-22T09:00:00.000+00:00,busbar,,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-22T09:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-22T09:00:00.000+00:00,busbar,,L3 Current (Min),A,88.5
605820,Ferry Road Pennar,2024-01-22T09:00:00.000+00:00,busbar,,L3 Current (Max),A,90.5
605820,Ferry Road Pennar,2024-01-22T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,90.0
605820,Ferry Road Pennar,2024-01-22T09:00:00.000+00:00,busbar,,L2 Current (Min),A,136.12
605820,Ferry Road Pennar,2024-01-22T09:00:00.000+00:00,busbar,,L2 Current (Max),A,136.25
605820,Ferry Road Pennar,2024-01-22T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,136.12
605820,Ferry Road Pennar,2024-01-22T09:00:00.000+00:00,busbar,,L1 Current (Min),A,133.88
605820,Ferry Road Pennar,2024-01-22T09:00:00.000+00:00,busbar,,L1 Current (Max),A,134.5
605820,Ferry Road Pennar,2024-01-22T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,134.12
605820,Ferry Road Pennar,2024-01-22T09:00:00.000+00:00,transformer,,Temperature,C,0.0
605820,Ferry Road Pennar,2024-01-22T09:00:00.000+00:00,ambient,,Temperature,C,0.0
605820,Ferry Road Pennar,2024-01-22T08:50:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T08:50:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,-2.62
605820,Ferry Road Pennar,2024-01-22T08:50:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T08:50:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,-4.25
605820,Ferry Road Pennar,2024-01-22T08:50:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T08:50:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,-3.94
605820,Ferry Road Pennar,2024-01-22T08:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-22T08:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-22T08:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-22T08:50:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,0.98114
605820,Ferry Road Pennar,2024-01-22T08:50:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,0.93375
605820,Ferry Road Pennar,2024-01-22T08:50:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,0.98407
605820,Ferry Road Pennar,2024-01-22T08:50:00.000+00:00,feeder,0050,L3 Active Power,kW,4.0
605820,Ferry Road Pennar,2024-01-22T08:50:00.000+00:00,feeder,0050,L2 Active Power,kW,3.0
605820,Ferry Road Pennar,2024-01-22T08:50:00.000+00:00,feeder,0050,L1 Active Power,kW,4.0
605820,Ferry Road Pennar,2024-01-22T08:50:00.000+00:00,feeder,0050,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-22T08:50:00.000+00:00,feeder,0050,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-22T08:50:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-22T08:50:00.000+00:00,feeder,0050,L3 Current (Min),A,18.38
605820,Ferry Road Pennar,2024-01-22T08:50:00.000+00:00,feeder,0050,L3 Current (Max),A,18.38
605820,Ferry Road Pennar,2024-01-22T08:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,18.38
605820,Ferry Road Pennar,2024-01-22T08:50:00.000+00:00,feeder,0050,L2 Current (Min),A,12.75
605820,Ferry Road Pennar,2024-01-22T08:50:00.000+00:00,feeder,0050,L2 Current (Max),A,12.88
605820,Ferry Road Pennar,2024-01-22T08:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,12.88
605820,Ferry Road Pennar,2024-01-22T08:50:00.000+00:00,feeder,0050,L1 Current (Min),A,15.38
605820,Ferry Road Pennar,2024-01-22T08:50:00.000+00:00,feeder,0050,L1 Current (Max),A,16.25
605820,Ferry Road Pennar,2024-01-22T08:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,15.75
605820,Ferry Road Pennar,2024-01-22T08:50:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T08:50:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-7.75
605820,Ferry Road Pennar,2024-01-22T08:50:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T08:50:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-6.56
605820,Ferry Road Pennar,2024-01-22T08:50:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T08:50:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-8.31
605820,Ferry Road Pennar,2024-01-22T08:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-22T08:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-22T08:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-22T08:50:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.96036
605820,Ferry Road Pennar,2024-01-22T08:50:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.9758
605820,Ferry Road Pennar,2024-01-22T08:50:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.95212
605820,Ferry Road Pennar,2024-01-22T08:50:00.000+00:00,feeder,0040,L3 Active Power,kW,6.0
605820,Ferry Road Pennar,2024-01-22T08:50:00.000+00:00,feeder,0040,L2 Active Power,kW,13.0
605820,Ferry Road Pennar,2024-01-22T08:50:00.000+00:00,feeder,0040,L1 Active Power,kW,10.0
605820,Ferry Road Pennar,2024-01-22T08:50:00.000+00:00,feeder,0040,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-22T08:50:00.000+00:00,feeder,0040,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-22T08:50:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-22T08:50:00.000+00:00,feeder,0040,L3 Current (Min),A,25.88
605820,Ferry Road Pennar,2024-01-22T08:50:00.000+00:00,feeder,0040,L3 Current (Max),A,25.88
605820,Ferry Road Pennar,2024-01-22T08:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,25.88
605820,Ferry Road Pennar,2024-01-22T08:50:00.000+00:00,feeder,0040,L2 Current (Min),A,52.88
605820,Ferry Road Pennar,2024-01-22T08:50:00.000+00:00,feeder,0040,L2 Current (Max),A,53.0
605820,Ferry Road Pennar,2024-01-22T08:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,53.0
605820,Ferry Road Pennar,2024-01-22T08:50:00.000+00:00,feeder,0040,L1 Current (Min),A,43.0
605820,Ferry Road Pennar,2024-01-22T08:50:00.000+00:00,feeder,0040,L1 Current (Max),A,43.12
605820,Ferry Road Pennar,2024-01-22T08:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,43.0
605820,Ferry Road Pennar,2024-01-22T08:50:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T08:50:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-6.75
605820,Ferry Road Pennar,2024-01-22T08:50:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T08:50:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-1.62
605820,Ferry Road Pennar,2024-01-22T08:50:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T08:50:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,2.38
605820,Ferry Road Pennar,2024-01-22T08:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-22T08:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-22T08:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-22T08:50:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.98508
605820,Ferry Road Pennar,2024-01-22T08:50:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.9827
605820,Ferry Road Pennar,2024-01-22T08:50:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.96588
605820,Ferry Road Pennar,2024-01-22T08:50:00.000+00:00,feeder,0030,L3 Active Power,kW,7.0
605820,Ferry Road Pennar,2024-01-22T08:50:00.000+00:00,feeder,0030,L2 Active Power,kW,6.0
605820,Ferry Road Pennar,2024-01-22T08:50:00.000+00:00,feeder,0030,L1 Active Power,kW,3.0
605820,Ferry Road Pennar,2024-01-22T08:50:00.000+00:00,feeder,0030,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-22T08:50:00.000+00:00,feeder,0030,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-22T08:50:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-22T08:50:00.000+00:00,feeder,0030,L3 Current (Min),A,28.38
605820,Ferry Road Pennar,2024-01-22T08:50:00.000+00:00,feeder,0030,L3 Current (Max),A,28.5
605820,Ferry Road Pennar,2024-01-22T08:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,28.5
605820,Ferry Road Pennar,2024-01-22T08:50:00.000+00:00,feeder,0030,L2 Current (Min),A,23.5
605820,Ferry Road Pennar,2024-01-22T08:50:00.000+00:00,feeder,0030,L2 Current (Max),A,23.62
605820,Ferry Road Pennar,2024-01-22T08:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.62
605820,Ferry Road Pennar,2024-01-22T08:50:00.000+00:00,feeder,0030,L1 Current (Min),A,10.5
605820,Ferry Road Pennar,2024-01-22T08:50:00.000+00:00,feeder,0030,L1 Current (Max),A,10.75
605820,Ferry Road Pennar,2024-01-22T08:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.62
605820,Ferry Road Pennar,2024-01-22T08:50:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T08:50:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-12.44
605820,Ferry Road Pennar,2024-01-22T08:50:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T08:50:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-0.44
605820,Ferry Road Pennar,2024-01-22T08:50:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T08:50:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-1.5
605820,Ferry Road Pennar,2024-01-22T08:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-22T08:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-22T08:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-22T08:50:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.9595
605820,Ferry Road Pennar,2024-01-22T08:50:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.95941
605820,Ferry Road Pennar,2024-01-22T08:50:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.9957
605820,Ferry Road Pennar,2024-01-22T08:50:00.000+00:00,feeder,0020,L3 Active Power,kW,3.0
605820,Ferry Road Pennar,2024-01-22T08:50:00.000+00:00,feeder,0020,L2 Active Power,kW,2.0
605820,Ferry Road Pennar,2024-01-22T08:50:00.000+00:00,feeder,0020,L1 Active Power,kW,8.0
605820,Ferry Road Pennar,2024-01-22T08:50:00.000+00:00,feeder,0020,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-22T08:50:00.000+00:00,feeder,0020,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-22T08:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-22T08:50:00.000+00:00,feeder,0020,L3 Current (Min),A,14.38
