Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605820,Ferry Road Pennar,2024-01-22T08:50:00.000+00:00,feeder,0020,L3 Current (Max),A,14.5
605820,Ferry Road Pennar,2024-01-22T08:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.5
605820,Ferry Road Pennar,2024-01-22T08:50:00.000+00:00,feeder,0020,L2 Current (Min),A,8.38
605820,Ferry Road Pennar,2024-01-22T08:50:00.000+00:00,feeder,0020,L2 Current (Max),A,8.5
605820,Ferry Road Pennar,2024-01-22T08:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.38
605820,Ferry Road Pennar,2024-01-22T08:50:00.000+00:00,feeder,0020,L1 Current (Min),A,34.88
605820,Ferry Road Pennar,2024-01-22T08:50:00.000+00:00,feeder,0020,L1 Current (Max),A,34.88
605820,Ferry Road Pennar,2024-01-22T08:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,34.88
605820,Ferry Road Pennar,2024-01-22T08:50:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T08:50:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-10.31
605820,Ferry Road Pennar,2024-01-22T08:50:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T08:50:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-11.87
605820,Ferry Road Pennar,2024-01-22T08:50:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T08:50:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-1.0
605820,Ferry Road Pennar,2024-01-22T08:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-22T08:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-22T08:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-22T08:50:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.94302
605820,Ferry Road Pennar,2024-01-22T08:50:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.9288
605820,Ferry Road Pennar,2024-01-22T08:50:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.99692
605820,Ferry Road Pennar,2024-01-22T08:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.0
605820,Ferry Road Pennar,2024-01-22T08:50:00.000+00:00,feeder,0010,L2 Active Power,kW,3.0
605820,Ferry Road Pennar,2024-01-22T08:50:00.000+00:00,feeder,0010,L1 Active Power,kW,11.0
605820,Ferry Road Pennar,2024-01-22T08:50:00.000+00:00,feeder,0010,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-22T08:50:00.000+00:00,feeder,0010,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-22T08:50:00.000+00:00,feeder,0010,L3 Current (Min),A,8.0
605820,Ferry Road Pennar,2024-01-22T08:50:00.000+00:00,feeder,0010,L3 Current (Max),A,8.12
605820,Ferry Road Pennar,2024-01-22T08:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.0
605820,Ferry Road Pennar,2024-01-22T08:50:00.000+00:00,feeder,0010,L2 Current (Min),A,13.88
605820,Ferry Road Pennar,2024-01-22T08:50:00.000+00:00,feeder,0010,L2 Current (Max),A,14.0
605820,Ferry Road Pennar,2024-01-22T08:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.0
605820,Ferry Road Pennar,2024-01-22T08:50:00.000+00:00,feeder,0010,L1 Current (Min),A,46.88
605820,Ferry Road Pennar,2024-01-22T08:50:00.000+00:00,feeder,0010,L1 Current (Max),A,47.12
605820,Ferry Road Pennar,2024-01-22T08:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,47.0
605820,Ferry Road Pennar,2024-01-22T08:50:00.000+00:00,busbar,,L3 Voltage (Min),V,244.2
605820,Ferry Road Pennar,2024-01-22T08:50:00.000+00:00,busbar,,L3 Voltage (Max),V,244.27
605820,Ferry Road Pennar,2024-01-22T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.23
605820,Ferry Road Pennar,2024-01-22T08:50:00.000+00:00,busbar,,L2 Voltage (Min),V,242.28
605820,Ferry Road Pennar,2024-01-22T08:50:00.000+00:00,busbar,,L2 Voltage (Max),V,242.31
605820,Ferry Road Pennar,2024-01-22T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.3
605820,Ferry Road Pennar,2024-01-22T08:50:00.000+00:00,busbar,,L1 Voltage (Min),V,243.22
605820,Ferry Road Pennar,2024-01-22T08:50:00.000+00:00,busbar,,L1 Voltage (Max),V,243.22
605820,Ferry Road Pennar,2024-01-22T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.22
605820,Ferry Road Pennar,2024-01-22T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
605820,Ferry Road Pennar,2024-01-22T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
605820,Ferry Road Pennar,2024-01-22T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
605820,Ferry Road Pennar,2024-01-22T08:50:00.000+00:00,busbar,,L3 Active Power,kW,23.0
605820,Ferry Road Pennar,2024-01-22T08:50:00.000+00:00,busbar,,L2 Active Power,kW,26.0
605820,Ferry Road Pennar,2024-01-22T08:50:00.000+00:00,busbar,,L1 Active Power,kW,36.0
605820,Ferry Road Pennar,2024-01-22T08:50:00.000+00:00,busbar,,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-22T08:50:00.000+00:00,busbar,,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-22T08:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-22T08:50:00.000+00:00,busbar,,L3 Current (Min),A,94.88
605820,Ferry Road Pennar,2024-01-22T08:50:00.000+00:00,busbar,,L3 Current (Max),A,95.25
605820,Ferry Road Pennar,2024-01-22T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,95.12
605820,Ferry Road Pennar,2024-01-22T08:50:00.000+00:00,busbar,,L2 Current (Min),A,111.25
605820,Ferry Road Pennar,2024-01-22T08:50:00.000+00:00,busbar,,L2 Current (Max),A,111.38
605820,Ferry Road Pennar,2024-01-22T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,111.38
605820,Ferry Road Pennar,2024-01-22T08:50:00.000+00:00,busbar,,L1 Current (Min),A,150.62
605820,Ferry Road Pennar,2024-01-22T08:50:00.000+00:00,busbar,,L1 Current (Max),A,150.75
605820,Ferry Road Pennar,2024-01-22T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,150.62
605820,Ferry Road Pennar,2024-01-22T08:50:00.000+00:00,transformer,,Temperature,C,0.0
605820,Ferry Road Pennar,2024-01-22T08:50:00.000+00:00,ambient,,Temperature,C,0.0
605820,Ferry Road Pennar,2024-01-22T08:40:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T08:40:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,-2.19
605820,Ferry Road Pennar,2024-01-22T08:40:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T08:40:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,-6.5
605820,Ferry Road Pennar,2024-01-22T08:40:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T08:40:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,-4.44
605820,Ferry Road Pennar,2024-01-22T08:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-22T08:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-22T08:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-22T08:40:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,0.98114
605820,Ferry Road Pennar,2024-01-22T08:40:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,0.91467
605820,Ferry Road Pennar,2024-01-22T08:40:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,0.9635
605820,Ferry Road Pennar,2024-01-22T08:40:00.000+00:00,feeder,0050,L3 Active Power,kW,5.0
605820,Ferry Road Pennar,2024-01-22T08:40:00.000+00:00,feeder,0050,L2 Active Power,kW,3.0
605820,Ferry Road Pennar,2024-01-22T08:40:00.000+00:00,feeder,0050,L1 Active Power,kW,2.0
605820,Ferry Road Pennar,2024-01-22T08:40:00.000+00:00,feeder,0050,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-22T08:40:00.000+00:00,feeder,0050,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-22T08:40:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-22T08:40:00.000+00:00,feeder,0050,L3 Current (Min),A,18.62
605820,Ferry Road Pennar,2024-01-22T08:40:00.000+00:00,feeder,0050,L3 Current (Max),A,18.88
605820,Ferry Road Pennar,2024-01-22T08:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,18.75
605820,Ferry Road Pennar,2024-01-22T08:40:00.000+00:00,feeder,0050,L2 Current (Min),A,11.38
605820,Ferry Road Pennar,2024-01-22T08:40:00.000+00:00,feeder,0050,L2 Current (Max),A,11.5
605820,Ferry Road Pennar,2024-01-22T08:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,11.5
605820,Ferry Road Pennar,2024-01-22T08:40:00.000+00:00,feeder,0050,L1 Current (Min),A,10.5
605820,Ferry Road Pennar,2024-01-22T08:40:00.000+00:00,feeder,0050,L1 Current (Max),A,10.62
605820,Ferry Road Pennar,2024-01-22T08:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,10.5
605820,Ferry Road Pennar,2024-01-22T08:40:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T08:40:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-1.69
605820,Ferry Road Pennar,2024-01-22T08:40:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T08:40:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-2.5
605820,Ferry Road Pennar,2024-01-22T08:40:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T08:40:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-9.56
605820,Ferry Road Pennar,2024-01-22T08:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-22T08:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-22T08:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.0
605820,Ferry Road Pennar,2024-01-22T08:40:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.98999
605820,Ferry Road Pennar,2024-01-22T08:40:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.99094
605820,Ferry Road Pennar,2024-01-22T08:40:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.96045
605820,Ferry Road Pennar,2024-01-22T08:40:00.000+00:00,feeder,0040,L3 Active Power,kW,12.0
605820,Ferry Road Pennar,2024-01-22T08:40:00.000+00:00,feeder,0040,L2 Active Power,kW,18.0
605820,Ferry Road Pennar,2024-01-22T08:40:00.000+00:00,feeder,0040,L1 Active Power,kW,11.0
605820,Ferry Road Pennar,2024-01-22T08:40:00.000+00:00,feeder,0040,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-22T08:40:00.000+00:00,feeder,0040,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-22T08:40:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-22T08:40:00.000+00:00,feeder,0040,L3 Current (Min),A,47.62
605820,Ferry Road Pennar,2024-01-22T08:40:00.000+00:00,feeder,0040,L3 Current (Max),A,47.88
605820,Ferry Road Pennar,2024-01-22T08:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,47.75
605820,Ferry Road Pennar,2024-01-22T08:40:00.000+00:00,feeder,0040,L2 Current (Min),A,73.0
605820,Ferry Road Pennar,2024-01-22T08:40:00.000+00:00,feeder,0040,L2 Current (Max),A,73.25
605820,Ferry Road Pennar,2024-01-22T08:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,73.12
605820,Ferry Road Pennar,2024-01-22T08:40:00.000+00:00,feeder,0040,L1 Current (Min),A,46.12
605820,Ferry Road Pennar,2024-01-22T08:40:00.000+00:00,feeder,0040,L1 Current (Max),A,46.25
605820,Ferry Road Pennar,2024-01-22T08:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,46.25
605820,Ferry Road Pennar,2024-01-22T08:40:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T08:40:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-11.13
605820,Ferry Road Pennar,2024-01-22T08:40:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T08:40:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,2.88
605820,Ferry Road Pennar,2024-01-22T08:40:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T08:40:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,1.12
605820,Ferry Road Pennar,2024-01-22T08:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-22T08:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-22T08:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-22T08:40:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.95984
605820,Ferry Road Pennar,2024-01-22T08:40:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.98218
605820,Ferry Road Pennar,2024-01-22T08:40:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.98306
605820,Ferry Road Pennar,2024-01-22T08:40:00.000+00:00,feeder,0030,L3 Active Power,kW,4.0
605820,Ferry Road Pennar,2024-01-22T08:40:00.000+00:00,feeder,0030,L2 Active Power,kW,6.0
605820,Ferry Road Pennar,2024-01-22T08:40:00.000+00:00,feeder,0030,L1 Active Power,kW,3.0
605820,Ferry Road Pennar,2024-01-22T08:40:00.000+00:00,feeder,0030,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-22T08:40:00.000+00:00,feeder,0030,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-22T08:40:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-22T08:40:00.000+00:00,feeder,0030,L3 Current (Min),A,18.12
605820,Ferry Road Pennar,2024-01-22T08:40:00.000+00:00,feeder,0030,L3 Current (Max),A,18.25
605820,Ferry Road Pennar,2024-01-22T08:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,18.12
605820,Ferry Road Pennar,2024-01-22T08:40:00.000+00:00,feeder,0030,L2 Current (Min),A,26.0
605820,Ferry Road Pennar,2024-01-22T08:40:00.000+00:00,feeder,0030,L2 Current (Max),A,26.0
605820,Ferry Road Pennar,2024-01-22T08:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,26.0
605820,Ferry Road Pennar,2024-01-22T08:40:00.000+00:00,feeder,0030,L1 Current (Min),A,12.62
605820,Ferry Road Pennar,2024-01-22T08:40:00.000+00:00,feeder,0030,L1 Current (Max),A,12.88
605820,Ferry Road Pennar,2024-01-22T08:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.75
605820,Ferry Road Pennar,2024-01-22T08:40:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T08:40:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,6.63
605820,Ferry Road Pennar,2024-01-22T08:40:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T08:40:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-6.37
605820,Ferry Road Pennar,2024-01-22T08:40:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T08:40:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-12.81
605820,Ferry Road Pennar,2024-01-22T08:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-22T08:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-22T08:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-22T08:40:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.94263
605820,Ferry Road Pennar,2024-01-22T08:40:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.94485
605820,Ferry Road Pennar,2024-01-22T08:40:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.94736
605820,Ferry Road Pennar,2024-01-22T08:40:00.000+00:00,feeder,0020,L3 Active Power,kW,2.0
605820,Ferry Road Pennar,2024-01-22T08:40:00.000+00:00,feeder,0020,L2 Active Power,kW,2.0
605820,Ferry Road Pennar,2024-01-22T08:40:00.000+00:00,feeder,0020,L1 Active Power,kW,2.0
605820,Ferry Road Pennar,2024-01-22T08:40:00.000+00:00,feeder,0020,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-22T08:40:00.000+00:00,feeder,0020,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-22T08:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-22T08:40:00.000+00:00,feeder,0020,L3 Current (Min),A,7.12
605820,Ferry Road Pennar,2024-01-22T08:40:00.000+00:00,feeder,0020,L3 Current (Max),A,7.12
605820,Ferry Road Pennar,2024-01-22T08:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.12
605820,Ferry Road Pennar,2024-01-22T08:40:00.000+00:00,feeder,0020,L2 Current (Min),A,7.88
605820,Ferry Road Pennar,2024-01-22T08:40:00.000+00:00,feeder,0020,L2 Current (Max),A,8.12
605820,Ferry Road Pennar,2024-01-22T08:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.0
605820,Ferry Road Pennar,2024-01-22T08:40:00.000+00:00,feeder,0020,L1 Current (Min),A,8.62
605820,Ferry Road Pennar,2024-01-22T08:40:00.000+00:00,feeder,0020,L1 Current (Max),A,8.75
605820,Ferry Road Pennar,2024-01-22T08:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.62
605820,Ferry Road Pennar,2024-01-22T08:40:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T08:40:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-4.44
605820,Ferry Road Pennar,2024-01-22T08:40:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T08:40:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-5.38
605820,Ferry Road Pennar,2024-01-22T08:40:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T08:40:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-7.69
605820,Ferry Road Pennar,2024-01-22T08:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-22T08:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-22T08:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-22T08:40:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.95615
605820,Ferry Road Pennar,2024-01-22T08:40:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.95105
605820,Ferry Road Pennar,2024-01-22T08:40:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.96484
605820,Ferry Road Pennar,2024-01-22T08:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.0
605820,Ferry Road Pennar,2024-01-22T08:40:00.000+00:00,feeder,0010,L2 Active Power,kW,4.0
605820,Ferry Road Pennar,2024-01-22T08:40:00.000+00:00,feeder,0010,L1 Active Power,kW,4.0
605820,Ferry Road Pennar,2024-01-22T08:40:00.000+00:00,feeder,0010,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-22T08:40:00.000+00:00,feeder,0010,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-22T08:40:00.000+00:00,feeder,0010,L3 Current (Min),A,8.25
605820,Ferry Road Pennar,2024-01-22T08:40:00.000+00:00,feeder,0010,L3 Current (Max),A,8.25
605820,Ferry Road Pennar,2024-01-22T08:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.25
605820,Ferry Road Pennar,2024-01-22T08:40:00.000+00:00,feeder,0010,L2 Current (Min),A,15.5
605820,Ferry Road Pennar,2024-01-22T08:40:00.000+00:00,feeder,0010,L2 Current (Max),A,15.5
605820,Ferry Road Pennar,2024-01-22T08:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.5
605820,Ferry Road Pennar,2024-01-22T08:40:00.000+00:00,feeder,0010,L1 Current (Min),A,17.0
605820,Ferry Road Pennar,2024-01-22T08:40:00.000+00:00,feeder,0010,L1 Current (Max),A,17.25
605820,Ferry Road Pennar,2024-01-22T08:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.12
605820,Ferry Road Pennar,2024-01-22T08:40:00.000+00:00,busbar,,L3 Voltage (Min),V,244.44
605820,Ferry Road Pennar,2024-01-22T08:40:00.000+00:00,busbar,,L3 Voltage (Max),V,244.45
605820,Ferry Road Pennar,2024-01-22T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.45
605820,Ferry Road Pennar,2024-01-22T08:40:00.000+00:00,busbar,,L2 Voltage (Min),V,242.64
605820,Ferry Road Pennar,2024-01-22T08:40:00.000+00:00,busbar,,L2 Voltage (Max),V,242.66
605820,Ferry Road Pennar,2024-01-22T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.66
605820,Ferry Road Pennar,2024-01-22T08:40:00.000+00:00,busbar,,L1 Voltage (Min),V,243.84
605820,Ferry Road Pennar,2024-01-22T08:40:00.000+00:00,busbar,,L1 Voltage (Max),V,243.86
605820,Ferry Road Pennar,2024-01-22T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.86
605820,Ferry Road Pennar,2024-01-22T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-22T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-22T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
605820,Ferry Road Pennar,2024-01-22T08:40:00.000+00:00,busbar,,L3 Active Power,kW,24.0
605820,Ferry Road Pennar,2024-01-22T08:40:00.000+00:00,busbar,,L2 Active Power,kW,32.0
605820,Ferry Road Pennar,2024-01-22T08:40:00.000+00:00,busbar,,L1 Active Power,kW,22.0
605820,Ferry Road Pennar,2024-01-22T08:40:00.000+00:00,busbar,,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-22T08:40:00.000+00:00,busbar,,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-22T08:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-22T08:40:00.000+00:00,busbar,,L3 Current (Min),A,99.62
605820,Ferry Road Pennar,2024-01-22T08:40:00.000+00:00,busbar,,L3 Current (Max),A,99.75
605820,Ferry Road Pennar,2024-01-22T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,99.62
605820,Ferry Road Pennar,2024-01-22T08:40:00.000+00:00,busbar,,L2 Current (Min),A,133.38
605820,Ferry Road Pennar,2024-01-22T08:40:00.000+00:00,busbar,,L2 Current (Max),A,133.62
605820,Ferry Road Pennar,2024-01-22T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,133.5
605820,Ferry Road Pennar,2024-01-22T08:40:00.000+00:00,busbar,,L1 Current (Min),A,94.88
605820,Ferry Road Pennar,2024-01-22T08:40:00.000+00:00,busbar,,L1 Current (Max),A,95.25
605820,Ferry Road Pennar,2024-01-22T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,95.0
605820,Ferry Road Pennar,2024-01-22T08:40:00.000+00:00,transformer,,Temperature,C,0.0
605820,Ferry Road Pennar,2024-01-22T08:40:00.000+00:00,ambient,,Temperature,C,0.0
605820,Ferry Road Pennar,2024-01-22T08:30:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T08:30:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,-2.31
605820,Ferry Road Pennar,2024-01-22T08:30:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T08:30:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,-9.37
605820,Ferry Road Pennar,2024-01-22T08:30:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T08:30:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,-1.19
605820,Ferry Road Pennar,2024-01-22T08:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-22T08:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-22T08:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-22T08:30:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,0.98926
605820,Ferry Road Pennar,2024-01-22T08:30:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,0.91131
605820,Ferry Road Pennar,2024-01-22T08:30:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,0.99454
605820,Ferry Road Pennar,2024-01-22T08:30:00.000+00:00,feeder,0050,L3 Active Power,kW,6.0
605820,Ferry Road Pennar,2024-01-22T08:30:00.000+00:00,feeder,0050,L2 Active Power,kW,2.0
605820,Ferry Road Pennar,2024-01-22T08:30:00.000+00:00,feeder,0050,L1 Active Power,kW,6.0
605820,Ferry Road Pennar,2024-01-22T08:30:00.000+00:00,feeder,0050,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-22T08:30:00.000+00:00,feeder,0050,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-22T08:30:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-22T08:30:00.000+00:00,feeder,0050,L3 Current (Min),A,23.12
605820,Ferry Road Pennar,2024-01-22T08:30:00.000+00:00,feeder,0050,L3 Current (Max),A,23.12
605820,Ferry Road Pennar,2024-01-22T08:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,23.12
605820,Ferry Road Pennar,2024-01-22T08:30:00.000+00:00,feeder,0050,L2 Current (Min),A,11.0
605820,Ferry Road Pennar,2024-01-22T08:30:00.000+00:00,feeder,0050,L2 Current (Max),A,11.0
605820,Ferry Road Pennar,2024-01-22T08:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,11.0
605820,Ferry Road Pennar,2024-01-22T08:30:00.000+00:00,feeder,0050,L1 Current (Min),A,24.12
605820,Ferry Road Pennar,2024-01-22T08:30:00.000+00:00,feeder,0050,L1 Current (Max),A,24.5
605820,Ferry Road Pennar,2024-01-22T08:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,24.38
605820,Ferry Road Pennar,2024-01-22T08:30:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T08:30:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-8.37
605820,Ferry Road Pennar,2024-01-22T08:30:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T08:30:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-3.5
605820,Ferry Road Pennar,2024-01-22T08:30:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T08:30:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-10.56
605820,Ferry Road Pennar,2024-01-22T08:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-22T08:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-22T08:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-22T08:30:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.97275
605820,Ferry Road Pennar,2024-01-22T08:30:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.98956
605820,Ferry Road Pennar,2024-01-22T08:30:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.93851
605820,Ferry Road Pennar,2024-01-22T08:30:00.000+00:00,feeder,0040,L3 Active Power,kW,7.0
605820,Ferry Road Pennar,2024-01-22T08:30:00.000+00:00,feeder,0040,L2 Active Power,kW,19.0
605820,Ferry Road Pennar,2024-01-22T08:30:00.000+00:00,feeder,0040,L1 Active Power,kW,7.0
605820,Ferry Road Pennar,2024-01-22T08:30:00.000+00:00,feeder,0040,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-22T08:30:00.000+00:00,feeder,0040,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-22T08:30:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-22T08:30:00.000+00:00,feeder,0040,L3 Current (Min),A,29.25
605820,Ferry Road Pennar,2024-01-22T08:30:00.000+00:00,feeder,0040,L3 Current (Max),A,29.38
605820,Ferry Road Pennar,2024-01-22T08:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,29.25
605820,Ferry Road Pennar,2024-01-22T08:30:00.000+00:00,feeder,0040,L2 Current (Min),A,79.38
605820,Ferry Road Pennar,2024-01-22T08:30:00.000+00:00,feeder,0040,L2 Current (Max),A,79.5
605820,Ferry Road Pennar,2024-01-22T08:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,79.5
605820,Ferry Road Pennar,2024-01-22T08:30:00.000+00:00,feeder,0040,L1 Current (Min),A,32.12
605820,Ferry Road Pennar,2024-01-22T08:30:00.000+00:00,feeder,0040,L1 Current (Max),A,33.12
605820,Ferry Road Pennar,2024-01-22T08:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,32.62
605820,Ferry Road Pennar,2024-01-22T08:30:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T08:30:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-6.94
605820,Ferry Road Pennar,2024-01-22T08:30:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T08:30:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-2.06
605820,Ferry Road Pennar,2024-01-22T08:30:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T08:30:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,0.56
605820,Ferry Road Pennar,2024-01-22T08:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-22T08:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-22T08:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-22T08:30:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.98727
605820,Ferry Road Pennar,2024-01-22T08:30:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.98801
605820,Ferry Road Pennar,2024-01-22T08:30:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.99512
605820,Ferry Road Pennar,2024-01-22T08:30:00.000+00:00,feeder,0030,L3 Active Power,kW,8.0
605820,Ferry Road Pennar,2024-01-22T08:30:00.000+00:00,feeder,0030,L2 Active Power,kW,7.0
605820,Ferry Road Pennar,2024-01-22T08:30:00.000+00:00,feeder,0030,L1 Active Power,kW,6.0
605820,Ferry Road Pennar,2024-01-22T08:30:00.000+00:00,feeder,0030,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-22T08:30:00.000+00:00,feeder,0030,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-22T08:30:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-22T08:30:00.000+00:00,feeder,0030,L3 Current (Min),A,31.0
605820,Ferry Road Pennar,2024-01-22T08:30:00.000+00:00,feeder,0030,L3 Current (Max),A,31.12
605820,Ferry Road Pennar,2024-01-22T08:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,31.12
605820,Ferry Road Pennar,2024-01-22T08:30:00.000+00:00,feeder,0030,L2 Current (Min),A,30.62
605820,Ferry Road Pennar,2024-01-22T08:30:00.000+00:00,feeder,0030,L2 Current (Max),A,30.62
605820,Ferry Road Pennar,2024-01-22T08:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,30.62
605820,Ferry Road Pennar,2024-01-22T08:30:00.000+00:00,feeder,0030,L1 Current (Min),A,24.25
605820,Ferry Road Pennar,2024-01-22T08:30:00.000+00:00,feeder,0030,L1 Current (Max),A,24.38
605820,Ferry Road Pennar,2024-01-22T08:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,24.25
605820,Ferry Road Pennar,2024-01-22T08:30:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T08:30:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-1.38
605820,Ferry Road Pennar,2024-01-22T08:30:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T08:30:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-7.63
605820,Ferry Road Pennar,2024-01-22T08:30:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T08:30:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-17.0
605820,Ferry Road Pennar,2024-01-22T08:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-22T08:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-22T08:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-22T08:30:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.95685
605820,Ferry Road Pennar,2024-01-22T08:30:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.95181
605820,Ferry Road Pennar,2024-01-22T08:30:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.94052
605820,Ferry Road Pennar,2024-01-22T08:30:00.000+00:00,feeder,0020,L3 Active Power,kW,2.0
605820,Ferry Road Pennar,2024-01-22T08:30:00.000+00:00,feeder,0020,L2 Active Power,kW,2.0
605820,Ferry Road Pennar,2024-01-22T08:30:00.000+00:00,feeder,0020,L1 Active Power,kW,3.0
605820,Ferry Road Pennar,2024-01-22T08:30:00.000+00:00,feeder,0020,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-22T08:30:00.000+00:00,feeder,0020,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-22T08:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-22T08:30:00.000+00:00,feeder,0020,L3 Current (Min),A,7.25
605820,Ferry Road Pennar,2024-01-22T08:30:00.000+00:00,feeder,0020,L3 Current (Max),A,7.25
605820,Ferry Road Pennar,2024-01-22T08:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.25
605820,Ferry Road Pennar,2024-01-22T08:30:00.000+00:00,feeder,0020,L2 Current (Min),A,7.5
605820,Ferry Road Pennar,2024-01-22T08:30:00.000+00:00,feeder,0020,L2 Current (Max),A,7.5
605820,Ferry Road Pennar,2024-01-22T08:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.5
605820,Ferry Road Pennar,2024-01-22T08:30:00.000+00:00,feeder,0020,L1 Current (Min),A,11.88
605820,Ferry Road Pennar,2024-01-22T08:30:00.000+00:00,feeder,0020,L1 Current (Max),A,12.38
605820,Ferry Road Pennar,2024-01-22T08:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.12
605820,Ferry Road Pennar,2024-01-22T08:30:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T08:30:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,1.75
605820,Ferry Road Pennar,2024-01-22T08:30:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T08:30:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-3.25
605820,Ferry Road Pennar,2024-01-22T08:30:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T08:30:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-7.25
605820,Ferry Road Pennar,2024-01-22T08:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-22T08:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-22T08:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-22T08:30:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.97433
605820,Ferry Road Pennar,2024-01-22T08:30:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.9628
605820,Ferry Road Pennar,2024-01-22T08:30:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.96683
605820,Ferry Road Pennar,2024-01-22T08:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.0
605820,Ferry Road Pennar,2024-01-22T08:30:00.000+00:00,feeder,0010,L2 Active Power,kW,4.0
605820,Ferry Road Pennar,2024-01-22T08:30:00.000+00:00,feeder,0010,L1 Active Power,kW,4.0
605820,Ferry Road Pennar,2024-01-22T08:30:00.000+00:00,feeder,0010,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-22T08:30:00.000+00:00,feeder,0010,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-22T08:30:00.000+00:00,feeder,0010,L3 Current (Min),A,9.75
605820,Ferry Road Pennar,2024-01-22T08:30:00.000+00:00,feeder,0010,L3 Current (Max),A,9.75
605820,Ferry Road Pennar,2024-01-22T08:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.75
605820,Ferry Road Pennar,2024-01-22T08:30:00.000+00:00,feeder,0010,L2 Current (Min),A,17.12
605820,Ferry Road Pennar,2024-01-22T08:30:00.000+00:00,feeder,0010,L2 Current (Max),A,17.25
605820,Ferry Road Pennar,2024-01-22T08:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.12
605820,Ferry Road Pennar,2024-01-22T08:30:00.000+00:00,feeder,0010,L1 Current (Min),A,15.5
605820,Ferry Road Pennar,2024-01-22T08:30:00.000+00:00,feeder,0010,L1 Current (Max),A,15.5
605820,Ferry Road Pennar,2024-01-22T08:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.5
605820,Ferry Road Pennar,2024-01-22T08:30:00.000+00:00,busbar,,L3 Voltage (Min),V,245.17
605820,Ferry Road Pennar,2024-01-22T08:30:00.000+00:00,busbar,,L3 Voltage (Max),V,245.25
605820,Ferry Road Pennar,2024-01-22T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.22
605820,Ferry Road Pennar,2024-01-22T08:30:00.000+00:00,busbar,,L2 Voltage (Min),V,242.94
605820,Ferry Road Pennar,2024-01-22T08:30:00.000+00:00,busbar,,L2 Voltage (Max),V,242.98
605820,Ferry Road Pennar,2024-01-22T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.97
605820,Ferry Road Pennar,2024-01-22T08:30:00.000+00:00,busbar,,L1 Voltage (Min),V,244.16
605820,Ferry Road Pennar,2024-01-22T08:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.2
605820,Ferry Road Pennar,2024-01-22T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.19
605820,Ferry Road Pennar,2024-01-22T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
605820,Ferry Road Pennar,2024-01-22T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
605820,Ferry Road Pennar,2024-01-22T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
605820,Ferry Road Pennar,2024-01-22T08:30:00.000+00:00,busbar,,L3 Active Power,kW,24.0
605820,Ferry Road Pennar,2024-01-22T08:30:00.000+00:00,busbar,,L2 Active Power,kW,35.0
605820,Ferry Road Pennar,2024-01-22T08:30:00.000+00:00,busbar,,L1 Active Power,kW,26.0
605820,Ferry Road Pennar,2024-01-22T08:30:00.000+00:00,busbar,,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-22T08:30:00.000+00:00,busbar,,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-22T08:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-22T08:30:00.000+00:00,busbar,,L3 Current (Min),A,100.38
605820,Ferry Road Pennar,2024-01-22T08:30:00.000+00:00,busbar,,L3 Current (Max),A,100.38
605820,Ferry Road Pennar,2024-01-22T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,100.38
605820,Ferry Road Pennar,2024-01-22T08:30:00.000+00:00,busbar,,L2 Current (Min),A,145.38
605820,Ferry Road Pennar,2024-01-22T08:30:00.000+00:00,busbar,,L2 Current (Max),A,145.38
605820,Ferry Road Pennar,2024-01-22T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,145.38
605820,Ferry Road Pennar,2024-01-22T08:30:00.000+00:00,busbar,,L1 Current (Min),A,107.5
605820,Ferry Road Pennar,2024-01-22T08:30:00.000+00:00,busbar,,L1 Current (Max),A,108.62
605820,Ferry Road Pennar,2024-01-22T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,108.0
605820,Ferry Road Pennar,2024-01-22T08:30:00.000+00:00,transformer,,Temperature,C,0.0
605820,Ferry Road Pennar,2024-01-22T08:30:00.000+00:00,ambient,,Temperature,C,0.0
605820,Ferry Road Pennar,2024-01-22T08:20:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T08:20:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,-3.32
605820,Ferry Road Pennar,2024-01-22T08:20:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T08:20:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,-5.38
605820,Ferry Road Pennar,2024-01-22T08:20:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T08:20:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,2.0
605820,Ferry Road Pennar,2024-01-22T08:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-22T08:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-22T08:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-22T08:20:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,0.96564
605820,Ferry Road Pennar,2024-01-22T08:20:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,0.93347
605820,Ferry Road Pennar,2024-01-22T08:20:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,0.99637
605820,Ferry Road Pennar,2024-01-22T08:20:00.000+00:00,feeder,0050,L3 Active Power,kW,3.0
605820,Ferry Road Pennar,2024-01-22T08:20:00.000+00:00,feeder,0050,L2 Active Power,kW,3.0
605820,Ferry Road Pennar,2024-01-22T08:20:00.000+00:00,feeder,0050,L1 Active Power,kW,9.0
605820,Ferry Road Pennar,2024-01-22T08:20:00.000+00:00,feeder,0050,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-22T08:20:00.000+00:00,feeder,0050,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-22T08:20:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-22T08:20:00.000+00:00,feeder,0050,L3 Current (Min),A,11.5
605820,Ferry Road Pennar,2024-01-22T08:20:00.000+00:00,feeder,0050,L3 Current (Max),A,11.5
605820,Ferry Road Pennar,2024-01-22T08:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,11.5
605820,Ferry Road Pennar,2024-01-22T08:20:00.000+00:00,feeder,0050,L2 Current (Min),A,11.75
605820,Ferry Road Pennar,2024-01-22T08:20:00.000+00:00,feeder,0050,L2 Current (Max),A,11.75
605820,Ferry Road Pennar,2024-01-22T08:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,11.75
605820,Ferry Road Pennar,2024-01-22T08:20:00.000+00:00,feeder,0050,L1 Current (Min),A,36.38
605820,Ferry Road Pennar,2024-01-22T08:20:00.000+00:00,feeder,0050,L1 Current (Max),A,36.38
605820,Ferry Road Pennar,2024-01-22T08:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,36.38
605820,Ferry Road Pennar,2024-01-22T08:20:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T08:20:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-4.31
605820,Ferry Road Pennar,2024-01-22T08:20:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T08:20:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-8.19
605820,Ferry Road Pennar,2024-01-22T08:20:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T08:20:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-12.31
605820,Ferry Road Pennar,2024-01-22T08:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-22T08:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-22T08:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.0
605820,Ferry Road Pennar,2024-01-22T08:20:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.99411
605820,Ferry Road Pennar,2024-01-22T08:20:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.95789
605820,Ferry Road Pennar,2024-01-22T08:20:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.94546
605820,Ferry Road Pennar,2024-01-22T08:20:00.000+00:00,feeder,0040,L3 Active Power,kW,17.0
605820,Ferry Road Pennar,2024-01-22T08:20:00.000+00:00,feeder,0040,L2 Active Power,kW,10.0
605820,Ferry Road Pennar,2024-01-22T08:20:00.000+00:00,feeder,0040,L1 Active Power,kW,9.0
605820,Ferry Road Pennar,2024-01-22T08:20:00.000+00:00,feeder,0040,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-22T08:20:00.000+00:00,feeder,0040,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-22T08:20:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-22T08:20:00.000+00:00,feeder,0040,L3 Current (Min),A,68.88
605820,Ferry Road Pennar,2024-01-22T08:20:00.000+00:00,feeder,0040,L3 Current (Max),A,69.0
605820,Ferry Road Pennar,2024-01-22T08:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,69.0
605820,Ferry Road Pennar,2024-01-22T08:20:00.000+00:00,feeder,0040,L2 Current (Min),A,43.25
605820,Ferry Road Pennar,2024-01-22T08:20:00.000+00:00,feeder,0040,L2 Current (Max),A,43.38
605820,Ferry Road Pennar,2024-01-22T08:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,43.38
605820,Ferry Road Pennar,2024-01-22T08:20:00.000+00:00,feeder,0040,L1 Current (Min),A,37.88
605820,Ferry Road Pennar,2024-01-22T08:20:00.000+00:00,feeder,0040,L1 Current (Max),A,38.12
605820,Ferry Road Pennar,2024-01-22T08:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,38.0
605820,Ferry Road Pennar,2024-01-22T08:20:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T08:20:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-21.94
605820,Ferry Road Pennar,2024-01-22T08:20:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T08:20:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-0.25
605820,Ferry Road Pennar,2024-01-22T08:20:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T08:20:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,0.06
605820,Ferry Road Pennar,2024-01-22T08:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-22T08:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-22T08:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-22T08:20:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.86169
605820,Ferry Road Pennar,2024-01-22T08:20:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.98645
605820,Ferry Road Pennar,2024-01-22T08:20:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.99332
605820,Ferry Road Pennar,2024-01-22T08:20:00.000+00:00,feeder,0030,L3 Active Power,kW,2.0
605820,Ferry Road Pennar,2024-01-22T08:20:00.000+00:00,feeder,0030,L2 Active Power,kW,8.0
605820,Ferry Road Pennar,2024-01-22T08:20:00.000+00:00,feeder,0030,L1 Active Power,kW,5.0
605820,Ferry Road Pennar,2024-01-22T08:20:00.000+00:00,feeder,0030,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-22T08:20:00.000+00:00,feeder,0030,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-22T08:20:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-22T08:20:00.000+00:00,feeder,0030,L3 Current (Min),A,9.75
605820,Ferry Road Pennar,2024-01-22T08:20:00.000+00:00,feeder,0030,L3 Current (Max),A,9.88
605820,Ferry Road Pennar,2024-01-22T08:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.88
605820,Ferry Road Pennar,2024-01-22T08:20:00.000+00:00,feeder,0030,L2 Current (Min),A,32.12
605820,Ferry Road Pennar,2024-01-22T08:20:00.000+00:00,feeder,0030,L2 Current (Max),A,32.38
605820,Ferry Road Pennar,2024-01-22T08:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,32.25
605820,Ferry Road Pennar,2024-01-22T08:20:00.000+00:00,feeder,0030,L1 Current (Min),A,20.25
605820,Ferry Road Pennar,2024-01-22T08:20:00.000+00:00,feeder,0030,L1 Current (Max),A,20.38
605820,Ferry Road Pennar,2024-01-22T08:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,20.25
605820,Ferry Road Pennar,2024-01-22T08:20:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T08:20:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-11.31
605820,Ferry Road Pennar,2024-01-22T08:20:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T08:20:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-8.13
605820,Ferry Road Pennar,2024-01-22T08:20:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T08:20:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-18.88
605820,Ferry Road Pennar,2024-01-22T08:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-22T08:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-22T08:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-22T08:20:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.92798
605820,Ferry Road Pennar,2024-01-22T08:20:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.94745
605820,Ferry Road Pennar,2024-01-22T08:20:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.92065
605820,Ferry Road Pennar,2024-01-22T08:20:00.000+00:00,feeder,0020,L3 Active Power,kW,2.0
605820,Ferry Road Pennar,2024-01-22T08:20:00.000+00:00,feeder,0020,L2 Active Power,kW,2.0
605820,Ferry Road Pennar,2024-01-22T08:20:00.000+00:00,feeder,0020,L1 Active Power,kW,2.0
605820,Ferry Road Pennar,2024-01-22T08:20:00.000+00:00,feeder,0020,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-22T08:20:00.000+00:00,feeder,0020,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-22T08:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-22T08:20:00.000+00:00,feeder,0020,L3 Current (Min),A,6.62
605820,Ferry Road Pennar,2024-01-22T08:20:00.000+00:00,feeder,0020,L3 Current (Max),A,6.62
605820,Ferry Road Pennar,2024-01-22T08:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.62
605820,Ferry Road Pennar,2024-01-22T08:20:00.000+00:00,feeder,0020,L2 Current (Min),A,7.25
605820,Ferry Road Pennar,2024-01-22T08:20:00.000+00:00,feeder,0020,L2 Current (Max),A,7.5
605820,Ferry Road Pennar,2024-01-22T08:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.38
605820,Ferry Road Pennar,2024-01-22T08:20:00.000+00:00,feeder,0020,L1 Current (Min),A,9.0
605820,Ferry Road Pennar,2024-01-22T08:20:00.000+00:00,feeder,0020,L1 Current (Max),A,9.12
605820,Ferry Road Pennar,2024-01-22T08:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.0
605820,Ferry Road Pennar,2024-01-22T08:20:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T08:20:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-10.25
605820,Ferry Road Pennar,2024-01-22T08:20:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T08:20:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-4.62
605820,Ferry Road Pennar,2024-01-22T08:20:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T08:20:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-1.75
605820,Ferry Road Pennar,2024-01-22T08:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-22T08:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-22T08:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-22T08:20:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.9512
605820,Ferry Road Pennar,2024-01-22T08:20:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.96152
605820,Ferry Road Pennar,2024-01-22T08:20:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.99509
605820,Ferry Road Pennar,2024-01-22T08:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.0
605820,Ferry Road Pennar,2024-01-22T08:20:00.000+00:00,feeder,0010,L2 Active Power,kW,4.0
605820,Ferry Road Pennar,2024-01-22T08:20:00.000+00:00,feeder,0010,L1 Active Power,kW,8.0
605820,Ferry Road Pennar,2024-01-22T08:20:00.000+00:00,feeder,0010,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-22T08:20:00.000+00:00,feeder,0010,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-22T08:20:00.000+00:00,feeder,0010,L3 Current (Min),A,8.62
605820,Ferry Road Pennar,2024-01-22T08:20:00.000+00:00,feeder,0010,L3 Current (Max),A,8.75
605820,Ferry Road Pennar,2024-01-22T08:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.75
605820,Ferry Road Pennar,2024-01-22T08:20:00.000+00:00,feeder,0010,L2 Current (Min),A,16.62
605820,Ferry Road Pennar,2024-01-22T08:20:00.000+00:00,feeder,0010,L2 Current (Max),A,16.62
