Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605820,Ferry Road Pennar,2024-01-22T08:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.62
605820,Ferry Road Pennar,2024-01-22T08:20:00.000+00:00,feeder,0010,L1 Current (Min),A,33.25
605820,Ferry Road Pennar,2024-01-22T08:20:00.000+00:00,feeder,0010,L1 Current (Max),A,33.38
605820,Ferry Road Pennar,2024-01-22T08:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,33.38
605820,Ferry Road Pennar,2024-01-22T08:20:00.000+00:00,busbar,,L3 Voltage (Min),V,245.17
605820,Ferry Road Pennar,2024-01-22T08:20:00.000+00:00,busbar,,L3 Voltage (Max),V,245.22
605820,Ferry Road Pennar,2024-01-22T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.2
605820,Ferry Road Pennar,2024-01-22T08:20:00.000+00:00,busbar,,L2 Voltage (Min),V,243.09
605820,Ferry Road Pennar,2024-01-22T08:20:00.000+00:00,busbar,,L2 Voltage (Max),V,243.12
605820,Ferry Road Pennar,2024-01-22T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.11
605820,Ferry Road Pennar,2024-01-22T08:20:00.000+00:00,busbar,,L1 Voltage (Min),V,244.42
605820,Ferry Road Pennar,2024-01-22T08:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.47
605820,Ferry Road Pennar,2024-01-22T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.44
605820,Ferry Road Pennar,2024-01-22T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
605820,Ferry Road Pennar,2024-01-22T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
605820,Ferry Road Pennar,2024-01-22T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
605820,Ferry Road Pennar,2024-01-22T08:20:00.000+00:00,busbar,,L3 Active Power,kW,25.0
605820,Ferry Road Pennar,2024-01-22T08:20:00.000+00:00,busbar,,L2 Active Power,kW,26.0
605820,Ferry Road Pennar,2024-01-22T08:20:00.000+00:00,busbar,,L1 Active Power,kW,33.0
605820,Ferry Road Pennar,2024-01-22T08:20:00.000+00:00,busbar,,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-22T08:20:00.000+00:00,busbar,,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-22T08:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-22T08:20:00.000+00:00,busbar,,L3 Current (Min),A,104.62
605820,Ferry Road Pennar,2024-01-22T08:20:00.000+00:00,busbar,,L3 Current (Max),A,104.62
605820,Ferry Road Pennar,2024-01-22T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,104.62
605820,Ferry Road Pennar,2024-01-22T08:20:00.000+00:00,busbar,,L2 Current (Min),A,111.0
605820,Ferry Road Pennar,2024-01-22T08:20:00.000+00:00,busbar,,L2 Current (Max),A,111.0
605820,Ferry Road Pennar,2024-01-22T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,111.0
605820,Ferry Road Pennar,2024-01-22T08:20:00.000+00:00,busbar,,L1 Current (Min),A,135.62
605820,Ferry Road Pennar,2024-01-22T08:20:00.000+00:00,busbar,,L1 Current (Max),A,136.0
605820,Ferry Road Pennar,2024-01-22T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,135.88
605820,Ferry Road Pennar,2024-01-22T08:20:00.000+00:00,transformer,,Temperature,C,0.0
605820,Ferry Road Pennar,2024-01-22T08:20:00.000+00:00,ambient,,Temperature,C,0.0
605820,Ferry Road Pennar,2024-01-22T08:10:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T08:10:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,-2.44
605820,Ferry Road Pennar,2024-01-22T08:10:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T08:10:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,-6.75
605820,Ferry Road Pennar,2024-01-22T08:10:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T08:10:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,-4.94
605820,Ferry Road Pennar,2024-01-22T08:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-22T08:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-22T08:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-22T08:10:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,0.98123
605820,Ferry Road Pennar,2024-01-22T08:10:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,0.93368
605820,Ferry Road Pennar,2024-01-22T08:10:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,0.99066
605820,Ferry Road Pennar,2024-01-22T08:10:00.000+00:00,feeder,0050,L3 Active Power,kW,4.0
605820,Ferry Road Pennar,2024-01-22T08:10:00.000+00:00,feeder,0050,L2 Active Power,kW,3.0
605820,Ferry Road Pennar,2024-01-22T08:10:00.000+00:00,feeder,0050,L1 Active Power,kW,7.0
605820,Ferry Road Pennar,2024-01-22T08:10:00.000+00:00,feeder,0050,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-22T08:10:00.000+00:00,feeder,0050,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-22T08:10:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-22T08:10:00.000+00:00,feeder,0050,L3 Current (Min),A,18.25
605820,Ferry Road Pennar,2024-01-22T08:10:00.000+00:00,feeder,0050,L3 Current (Max),A,18.25
605820,Ferry Road Pennar,2024-01-22T08:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,18.25
605820,Ferry Road Pennar,2024-01-22T08:10:00.000+00:00,feeder,0050,L2 Current (Min),A,12.25
605820,Ferry Road Pennar,2024-01-22T08:10:00.000+00:00,feeder,0050,L2 Current (Max),A,12.25
605820,Ferry Road Pennar,2024-01-22T08:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,12.25
605820,Ferry Road Pennar,2024-01-22T08:10:00.000+00:00,feeder,0050,L1 Current (Min),A,30.0
605820,Ferry Road Pennar,2024-01-22T08:10:00.000+00:00,feeder,0050,L1 Current (Max),A,30.0
605820,Ferry Road Pennar,2024-01-22T08:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,30.0
605820,Ferry Road Pennar,2024-01-22T08:10:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T08:10:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-10.31
605820,Ferry Road Pennar,2024-01-22T08:10:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T08:10:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-5.81
605820,Ferry Road Pennar,2024-01-22T08:10:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T08:10:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-9.13
605820,Ferry Road Pennar,2024-01-22T08:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-22T08:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-22T08:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.0
605820,Ferry Road Pennar,2024-01-22T08:10:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.96982
605820,Ferry Road Pennar,2024-01-22T08:10:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.95621
605820,Ferry Road Pennar,2024-01-22T08:10:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.9686
605820,Ferry Road Pennar,2024-01-22T08:10:00.000+00:00,feeder,0040,L3 Active Power,kW,7.0
605820,Ferry Road Pennar,2024-01-22T08:10:00.000+00:00,feeder,0040,L2 Active Power,kW,9.0
605820,Ferry Road Pennar,2024-01-22T08:10:00.000+00:00,feeder,0040,L1 Active Power,kW,12.0
605820,Ferry Road Pennar,2024-01-22T08:10:00.000+00:00,feeder,0040,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-22T08:10:00.000+00:00,feeder,0040,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-22T08:10:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-22T08:10:00.000+00:00,feeder,0040,L3 Current (Min),A,30.25
605820,Ferry Road Pennar,2024-01-22T08:10:00.000+00:00,feeder,0040,L3 Current (Max),A,30.88
605820,Ferry Road Pennar,2024-01-22T08:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,30.5
605820,Ferry Road Pennar,2024-01-22T08:10:00.000+00:00,feeder,0040,L2 Current (Min),A,37.12
605820,Ferry Road Pennar,2024-01-22T08:10:00.000+00:00,feeder,0040,L2 Current (Max),A,37.12
605820,Ferry Road Pennar,2024-01-22T08:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,37.12
605820,Ferry Road Pennar,2024-01-22T08:10:00.000+00:00,feeder,0040,L1 Current (Min),A,52.38
605820,Ferry Road Pennar,2024-01-22T08:10:00.000+00:00,feeder,0040,L1 Current (Max),A,52.62
605820,Ferry Road Pennar,2024-01-22T08:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,52.5
605820,Ferry Road Pennar,2024-01-22T08:10:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T08:10:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-29.12
605820,Ferry Road Pennar,2024-01-22T08:10:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T08:10:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-2.19
605820,Ferry Road Pennar,2024-01-22T08:10:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T08:10:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-1.94
605820,Ferry Road Pennar,2024-01-22T08:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-22T08:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-22T08:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-22T08:10:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.81717
605820,Ferry Road Pennar,2024-01-22T08:10:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.98254
605820,Ferry Road Pennar,2024-01-22T08:10:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.9711
605820,Ferry Road Pennar,2024-01-22T08:10:00.000+00:00,feeder,0030,L3 Active Power,kW,2.0
605820,Ferry Road Pennar,2024-01-22T08:10:00.000+00:00,feeder,0030,L2 Active Power,kW,7.0
605820,Ferry Road Pennar,2024-01-22T08:10:00.000+00:00,feeder,0030,L1 Active Power,kW,3.0
605820,Ferry Road Pennar,2024-01-22T08:10:00.000+00:00,feeder,0030,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-22T08:10:00.000+00:00,feeder,0030,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-22T08:10:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-22T08:10:00.000+00:00,feeder,0030,L3 Current (Min),A,9.62
605820,Ferry Road Pennar,2024-01-22T08:10:00.000+00:00,feeder,0030,L3 Current (Max),A,9.62
605820,Ferry Road Pennar,2024-01-22T08:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.62
605820,Ferry Road Pennar,2024-01-22T08:10:00.000+00:00,feeder,0030,L2 Current (Min),A,26.62
605820,Ferry Road Pennar,2024-01-22T08:10:00.000+00:00,feeder,0030,L2 Current (Max),A,28.25
605820,Ferry Road Pennar,2024-01-22T08:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,27.5
605820,Ferry Road Pennar,2024-01-22T08:10:00.000+00:00,feeder,0030,L1 Current (Min),A,11.12
605820,Ferry Road Pennar,2024-01-22T08:10:00.000+00:00,feeder,0030,L1 Current (Max),A,11.12
605820,Ferry Road Pennar,2024-01-22T08:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.12
605820,Ferry Road Pennar,2024-01-22T08:10:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T08:10:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-11.87
605820,Ferry Road Pennar,2024-01-22T08:10:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T08:10:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-6.5
605820,Ferry Road Pennar,2024-01-22T08:10:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T08:10:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-22.56
605820,Ferry Road Pennar,2024-01-22T08:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-22T08:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-22T08:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-22T08:10:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.93664
605820,Ferry Road Pennar,2024-01-22T08:10:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.94757
605820,Ferry Road Pennar,2024-01-22T08:10:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.87991
605820,Ferry Road Pennar,2024-01-22T08:10:00.000+00:00,feeder,0020,L3 Active Power,kW,2.0
605820,Ferry Road Pennar,2024-01-22T08:10:00.000+00:00,feeder,0020,L2 Active Power,kW,2.0
605820,Ferry Road Pennar,2024-01-22T08:10:00.000+00:00,feeder,0020,L1 Active Power,kW,2.0
605820,Ferry Road Pennar,2024-01-22T08:10:00.000+00:00,feeder,0020,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-22T08:10:00.000+00:00,feeder,0020,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-22T08:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-22T08:10:00.000+00:00,feeder,0020,L3 Current (Min),A,7.38
605820,Ferry Road Pennar,2024-01-22T08:10:00.000+00:00,feeder,0020,L3 Current (Max),A,7.5
605820,Ferry Road Pennar,2024-01-22T08:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.5
605820,Ferry Road Pennar,2024-01-22T08:10:00.000+00:00,feeder,0020,L2 Current (Min),A,7.62
605820,Ferry Road Pennar,2024-01-22T08:10:00.000+00:00,feeder,0020,L2 Current (Max),A,7.62
605820,Ferry Road Pennar,2024-01-22T08:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.62
605820,Ferry Road Pennar,2024-01-22T08:10:00.000+00:00,feeder,0020,L1 Current (Min),A,8.88
605820,Ferry Road Pennar,2024-01-22T08:10:00.000+00:00,feeder,0020,L1 Current (Max),A,9.38
605820,Ferry Road Pennar,2024-01-22T08:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.12
605820,Ferry Road Pennar,2024-01-22T08:10:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T08:10:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-9.69
605820,Ferry Road Pennar,2024-01-22T08:10:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T08:10:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-5.44
605820,Ferry Road Pennar,2024-01-22T08:10:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T08:10:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-5.81
605820,Ferry Road Pennar,2024-01-22T08:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-22T08:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-22T08:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-22T08:10:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.94971
605820,Ferry Road Pennar,2024-01-22T08:10:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.98581
605820,Ferry Road Pennar,2024-01-22T08:10:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.98608
605820,Ferry Road Pennar,2024-01-22T08:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.0
605820,Ferry Road Pennar,2024-01-22T08:10:00.000+00:00,feeder,0010,L2 Active Power,kW,8.0
605820,Ferry Road Pennar,2024-01-22T08:10:00.000+00:00,feeder,0010,L1 Active Power,kW,6.0
605820,Ferry Road Pennar,2024-01-22T08:10:00.000+00:00,feeder,0010,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-22T08:10:00.000+00:00,feeder,0010,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-22T08:10:00.000+00:00,feeder,0010,L3 Current (Min),A,8.5
605820,Ferry Road Pennar,2024-01-22T08:10:00.000+00:00,feeder,0010,L3 Current (Max),A,8.5
605820,Ferry Road Pennar,2024-01-22T08:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.5
605820,Ferry Road Pennar,2024-01-22T08:10:00.000+00:00,feeder,0010,L2 Current (Min),A,31.12
605820,Ferry Road Pennar,2024-01-22T08:10:00.000+00:00,feeder,0010,L2 Current (Max),A,31.75
605820,Ferry Road Pennar,2024-01-22T08:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,31.5
605820,Ferry Road Pennar,2024-01-22T08:10:00.000+00:00,feeder,0010,L1 Current (Min),A,25.0
605820,Ferry Road Pennar,2024-01-22T08:10:00.000+00:00,feeder,0010,L1 Current (Max),A,25.0
605820,Ferry Road Pennar,2024-01-22T08:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.0
605820,Ferry Road Pennar,2024-01-22T08:10:00.000+00:00,busbar,,L3 Voltage (Min),V,244.62
605820,Ferry Road Pennar,2024-01-22T08:10:00.000+00:00,busbar,,L3 Voltage (Max),V,244.75
605820,Ferry Road Pennar,2024-01-22T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.69
605820,Ferry Road Pennar,2024-01-22T08:10:00.000+00:00,busbar,,L2 Voltage (Min),V,242.66
605820,Ferry Road Pennar,2024-01-22T08:10:00.000+00:00,busbar,,L2 Voltage (Max),V,242.73
605820,Ferry Road Pennar,2024-01-22T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.69
605820,Ferry Road Pennar,2024-01-22T08:10:00.000+00:00,busbar,,L1 Voltage (Min),V,243.56
605820,Ferry Road Pennar,2024-01-22T08:10:00.000+00:00,busbar,,L1 Voltage (Max),V,243.66
605820,Ferry Road Pennar,2024-01-22T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.61
605820,Ferry Road Pennar,2024-01-22T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
605820,Ferry Road Pennar,2024-01-22T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
605820,Ferry Road Pennar,2024-01-22T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
605820,Ferry Road Pennar,2024-01-22T08:10:00.000+00:00,busbar,,L3 Active Power,kW,17.0
605820,Ferry Road Pennar,2024-01-22T08:10:00.000+00:00,busbar,,L2 Active Power,kW,27.0
605820,Ferry Road Pennar,2024-01-22T08:10:00.000+00:00,busbar,,L1 Active Power,kW,30.0
605820,Ferry Road Pennar,2024-01-22T08:10:00.000+00:00,busbar,,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-22T08:10:00.000+00:00,busbar,,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-22T08:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-22T08:10:00.000+00:00,busbar,,L3 Current (Min),A,73.38
605820,Ferry Road Pennar,2024-01-22T08:10:00.000+00:00,busbar,,L3 Current (Max),A,74.0
605820,Ferry Road Pennar,2024-01-22T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,73.75
605820,Ferry Road Pennar,2024-01-22T08:10:00.000+00:00,busbar,,L2 Current (Min),A,114.62
605820,Ferry Road Pennar,2024-01-22T08:10:00.000+00:00,busbar,,L2 Current (Max),A,116.62
605820,Ferry Road Pennar,2024-01-22T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,115.62
605820,Ferry Road Pennar,2024-01-22T08:10:00.000+00:00,busbar,,L1 Current (Min),A,126.88
605820,Ferry Road Pennar,2024-01-22T08:10:00.000+00:00,busbar,,L1 Current (Max),A,127.62
605820,Ferry Road Pennar,2024-01-22T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,127.25
605820,Ferry Road Pennar,2024-01-22T08:10:00.000+00:00,transformer,,Temperature,C,0.0
605820,Ferry Road Pennar,2024-01-22T08:10:00.000+00:00,ambient,,Temperature,C,0.0
605820,Ferry Road Pennar,2024-01-22T08:00:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T08:00:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,-7.19
605820,Ferry Road Pennar,2024-01-22T08:00:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T08:00:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,-4.88
605820,Ferry Road Pennar,2024-01-22T08:00:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T08:00:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,-4.19
605820,Ferry Road Pennar,2024-01-22T08:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-22T08:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-22T08:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-22T08:00:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,0.95251
605820,Ferry Road Pennar,2024-01-22T08:00:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,0.94
605820,Ferry Road Pennar,2024-01-22T08:00:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,0.99106
605820,Ferry Road Pennar,2024-01-22T08:00:00.000+00:00,feeder,0050,L3 Active Power,kW,3.0
605820,Ferry Road Pennar,2024-01-22T08:00:00.000+00:00,feeder,0050,L2 Active Power,kW,3.0
605820,Ferry Road Pennar,2024-01-22T08:00:00.000+00:00,feeder,0050,L1 Active Power,kW,7.0
605820,Ferry Road Pennar,2024-01-22T08:00:00.000+00:00,feeder,0050,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-22T08:00:00.000+00:00,feeder,0050,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-22T08:00:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-22T08:00:00.000+00:00,feeder,0050,L3 Current (Min),A,12.12
605820,Ferry Road Pennar,2024-01-22T08:00:00.000+00:00,feeder,0050,L3 Current (Max),A,12.25
605820,Ferry Road Pennar,2024-01-22T08:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,12.12
605820,Ferry Road Pennar,2024-01-22T08:00:00.000+00:00,feeder,0050,L2 Current (Min),A,13.38
605820,Ferry Road Pennar,2024-01-22T08:00:00.000+00:00,feeder,0050,L2 Current (Max),A,13.38
605820,Ferry Road Pennar,2024-01-22T08:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,13.38
605820,Ferry Road Pennar,2024-01-22T08:00:00.000+00:00,feeder,0050,L1 Current (Min),A,29.0
605820,Ferry Road Pennar,2024-01-22T08:00:00.000+00:00,feeder,0050,L1 Current (Max),A,29.0
605820,Ferry Road Pennar,2024-01-22T08:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,29.0
605820,Ferry Road Pennar,2024-01-22T08:00:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T08:00:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-7.25
605820,Ferry Road Pennar,2024-01-22T08:00:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T08:00:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-6.19
605820,Ferry Road Pennar,2024-01-22T08:00:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T08:00:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-6.69
605820,Ferry Road Pennar,2024-01-22T08:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-22T08:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.0
605820,Ferry Road Pennar,2024-01-22T08:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.0
605820,Ferry Road Pennar,2024-01-22T08:00:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.98489
605820,Ferry Road Pennar,2024-01-22T08:00:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.98016
605820,Ferry Road Pennar,2024-01-22T08:00:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.97498
605820,Ferry Road Pennar,2024-01-22T08:00:00.000+00:00,feeder,0040,L3 Active Power,kW,12.0
605820,Ferry Road Pennar,2024-01-22T08:00:00.000+00:00,feeder,0040,L2 Active Power,kW,16.0
605820,Ferry Road Pennar,2024-01-22T08:00:00.000+00:00,feeder,0040,L1 Active Power,kW,13.0
605820,Ferry Road Pennar,2024-01-22T08:00:00.000+00:00,feeder,0040,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-22T08:00:00.000+00:00,feeder,0040,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-22T08:00:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-22T08:00:00.000+00:00,feeder,0040,L3 Current (Min),A,47.5
605820,Ferry Road Pennar,2024-01-22T08:00:00.000+00:00,feeder,0040,L3 Current (Max),A,47.62
605820,Ferry Road Pennar,2024-01-22T08:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,47.5
605820,Ferry Road Pennar,2024-01-22T08:00:00.000+00:00,feeder,0040,L2 Current (Min),A,67.0
605820,Ferry Road Pennar,2024-01-22T08:00:00.000+00:00,feeder,0040,L2 Current (Max),A,67.38
605820,Ferry Road Pennar,2024-01-22T08:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,67.25
605820,Ferry Road Pennar,2024-01-22T08:00:00.000+00:00,feeder,0040,L1 Current (Min),A,54.5
605820,Ferry Road Pennar,2024-01-22T08:00:00.000+00:00,feeder,0040,L1 Current (Max),A,54.5
605820,Ferry Road Pennar,2024-01-22T08:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,54.5
605820,Ferry Road Pennar,2024-01-22T08:00:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T08:00:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-27.38
605820,Ferry Road Pennar,2024-01-22T08:00:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T08:00:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-0.31
605820,Ferry Road Pennar,2024-01-22T08:00:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T08:00:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-1.44
605820,Ferry Road Pennar,2024-01-22T08:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-22T08:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-22T08:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-22T08:00:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.83453
605820,Ferry Road Pennar,2024-01-22T08:00:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.98779
605820,Ferry Road Pennar,2024-01-22T08:00:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.9845
605820,Ferry Road Pennar,2024-01-22T08:00:00.000+00:00,feeder,0030,L3 Active Power,kW,2.0
605820,Ferry Road Pennar,2024-01-22T08:00:00.000+00:00,feeder,0030,L2 Active Power,kW,8.0
605820,Ferry Road Pennar,2024-01-22T08:00:00.000+00:00,feeder,0030,L1 Active Power,kW,4.0
605820,Ferry Road Pennar,2024-01-22T08:00:00.000+00:00,feeder,0030,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-22T08:00:00.000+00:00,feeder,0030,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-22T08:00:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-22T08:00:00.000+00:00,feeder,0030,L3 Current (Min),A,10.0
605820,Ferry Road Pennar,2024-01-22T08:00:00.000+00:00,feeder,0030,L3 Current (Max),A,10.12
605820,Ferry Road Pennar,2024-01-22T08:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.0
605820,Ferry Road Pennar,2024-01-22T08:00:00.000+00:00,feeder,0030,L2 Current (Min),A,31.88
605820,Ferry Road Pennar,2024-01-22T08:00:00.000+00:00,feeder,0030,L2 Current (Max),A,32.0
605820,Ferry Road Pennar,2024-01-22T08:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,32.0
605820,Ferry Road Pennar,2024-01-22T08:00:00.000+00:00,feeder,0030,L1 Current (Min),A,15.38
605820,Ferry Road Pennar,2024-01-22T08:00:00.000+00:00,feeder,0030,L1 Current (Max),A,16.12
605820,Ferry Road Pennar,2024-01-22T08:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.75
605820,Ferry Road Pennar,2024-01-22T08:00:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T08:00:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-12.63
605820,Ferry Road Pennar,2024-01-22T08:00:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T08:00:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-3.12
605820,Ferry Road Pennar,2024-01-22T08:00:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T08:00:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-7.25
605820,Ferry Road Pennar,2024-01-22T08:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-22T08:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-22T08:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-22T08:00:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.93863
605820,Ferry Road Pennar,2024-01-22T08:00:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.98999
605820,Ferry Road Pennar,2024-01-22T08:00:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.98169
605820,Ferry Road Pennar,2024-01-22T08:00:00.000+00:00,feeder,0020,L3 Active Power,kW,2.0
605820,Ferry Road Pennar,2024-01-22T08:00:00.000+00:00,feeder,0020,L2 Active Power,kW,4.0
605820,Ferry Road Pennar,2024-01-22T08:00:00.000+00:00,feeder,0020,L1 Active Power,kW,4.0
605820,Ferry Road Pennar,2024-01-22T08:00:00.000+00:00,feeder,0020,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-22T08:00:00.000+00:00,feeder,0020,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-22T08:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-22T08:00:00.000+00:00,feeder,0020,L3 Current (Min),A,8.0
605820,Ferry Road Pennar,2024-01-22T08:00:00.000+00:00,feeder,0020,L3 Current (Max),A,8.12
605820,Ferry Road Pennar,2024-01-22T08:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.0
605820,Ferry Road Pennar,2024-01-22T08:00:00.000+00:00,feeder,0020,L2 Current (Min),A,15.75
605820,Ferry Road Pennar,2024-01-22T08:00:00.000+00:00,feeder,0020,L2 Current (Max),A,15.88
605820,Ferry Road Pennar,2024-01-22T08:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.88
605820,Ferry Road Pennar,2024-01-22T08:00:00.000+00:00,feeder,0020,L1 Current (Min),A,17.62
605820,Ferry Road Pennar,2024-01-22T08:00:00.000+00:00,feeder,0020,L1 Current (Max),A,17.75
605820,Ferry Road Pennar,2024-01-22T08:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.75
605820,Ferry Road Pennar,2024-01-22T08:00:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T08:00:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-5.94
605820,Ferry Road Pennar,2024-01-22T08:00:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T08:00:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-6.5
605820,Ferry Road Pennar,2024-01-22T08:00:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T08:00:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-4.0
605820,Ferry Road Pennar,2024-01-22T08:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-22T08:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-22T08:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-22T08:00:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.96545
605820,Ferry Road Pennar,2024-01-22T08:00:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.98117
605820,Ferry Road Pennar,2024-01-22T08:00:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.97427
605820,Ferry Road Pennar,2024-01-22T08:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.0
605820,Ferry Road Pennar,2024-01-22T08:00:00.000+00:00,feeder,0010,L2 Active Power,kW,6.0
605820,Ferry Road Pennar,2024-01-22T08:00:00.000+00:00,feeder,0010,L1 Active Power,kW,3.0
605820,Ferry Road Pennar,2024-01-22T08:00:00.000+00:00,feeder,0010,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-22T08:00:00.000+00:00,feeder,0010,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-22T08:00:00.000+00:00,feeder,0010,L3 Current (Min),A,9.25
605820,Ferry Road Pennar,2024-01-22T08:00:00.000+00:00,feeder,0010,L3 Current (Max),A,9.25
605820,Ferry Road Pennar,2024-01-22T08:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.25
605820,Ferry Road Pennar,2024-01-22T08:00:00.000+00:00,feeder,0010,L2 Current (Min),A,26.75
605820,Ferry Road Pennar,2024-01-22T08:00:00.000+00:00,feeder,0010,L2 Current (Max),A,26.88
605820,Ferry Road Pennar,2024-01-22T08:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,26.75
605820,Ferry Road Pennar,2024-01-22T08:00:00.000+00:00,feeder,0010,L1 Current (Min),A,13.38
605820,Ferry Road Pennar,2024-01-22T08:00:00.000+00:00,feeder,0010,L1 Current (Max),A,15.25
605820,Ferry Road Pennar,2024-01-22T08:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.12
605820,Ferry Road Pennar,2024-01-22T08:00:00.000+00:00,busbar,,L3 Voltage (Min),V,246.5
605820,Ferry Road Pennar,2024-01-22T08:00:00.000+00:00,busbar,,L3 Voltage (Max),V,246.77
605820,Ferry Road Pennar,2024-01-22T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.67
605820,Ferry Road Pennar,2024-01-22T08:00:00.000+00:00,busbar,,L2 Voltage (Min),V,244.72
605820,Ferry Road Pennar,2024-01-22T08:00:00.000+00:00,busbar,,L2 Voltage (Max),V,245.08
605820,Ferry Road Pennar,2024-01-22T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.97
605820,Ferry Road Pennar,2024-01-22T08:00:00.000+00:00,busbar,,L1 Voltage (Min),V,245.53
605820,Ferry Road Pennar,2024-01-22T08:00:00.000+00:00,busbar,,L1 Voltage (Max),V,245.8
605820,Ferry Road Pennar,2024-01-22T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.7
605820,Ferry Road Pennar,2024-01-22T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
605820,Ferry Road Pennar,2024-01-22T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
605820,Ferry Road Pennar,2024-01-22T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
605820,Ferry Road Pennar,2024-01-22T08:00:00.000+00:00,busbar,,L3 Active Power,kW,21.0
605820,Ferry Road Pennar,2024-01-22T08:00:00.000+00:00,busbar,,L2 Active Power,kW,37.0
605820,Ferry Road Pennar,2024-01-22T08:00:00.000+00:00,busbar,,L1 Active Power,kW,32.0
605820,Ferry Road Pennar,2024-01-22T08:00:00.000+00:00,busbar,,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-22T08:00:00.000+00:00,busbar,,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-22T08:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-22T08:00:00.000+00:00,busbar,,L3 Current (Min),A,86.25
605820,Ferry Road Pennar,2024-01-22T08:00:00.000+00:00,busbar,,L3 Current (Max),A,86.38
605820,Ferry Road Pennar,2024-01-22T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,86.25
605820,Ferry Road Pennar,2024-01-22T08:00:00.000+00:00,busbar,,L2 Current (Min),A,154.62
605820,Ferry Road Pennar,2024-01-22T08:00:00.000+00:00,busbar,,L2 Current (Max),A,155.12
605820,Ferry Road Pennar,2024-01-22T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,155.0
605820,Ferry Road Pennar,2024-01-22T08:00:00.000+00:00,busbar,,L1 Current (Min),A,129.75
605820,Ferry Road Pennar,2024-01-22T08:00:00.000+00:00,busbar,,L1 Current (Max),A,131.62
605820,Ferry Road Pennar,2024-01-22T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,130.88
605820,Ferry Road Pennar,2024-01-22T08:00:00.000+00:00,transformer,,Temperature,C,0.0
605820,Ferry Road Pennar,2024-01-22T08:00:00.000+00:00,ambient,,Temperature,C,0.0
605820,Ferry Road Pennar,2024-01-22T07:50:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T07:50:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,-7.31
605820,Ferry Road Pennar,2024-01-22T07:50:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T07:50:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,-3.38
605820,Ferry Road Pennar,2024-01-22T07:50:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T07:50:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,-4.75
605820,Ferry Road Pennar,2024-01-22T07:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-22T07:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-22T07:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-22T07:50:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,0.96176
605820,Ferry Road Pennar,2024-01-22T07:50:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,0.95093
605820,Ferry Road Pennar,2024-01-22T07:50:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,0.98938
605820,Ferry Road Pennar,2024-01-22T07:50:00.000+00:00,feeder,0050,L3 Active Power,kW,3.0
605820,Ferry Road Pennar,2024-01-22T07:50:00.000+00:00,feeder,0050,L2 Active Power,kW,3.0
605820,Ferry Road Pennar,2024-01-22T07:50:00.000+00:00,feeder,0050,L1 Active Power,kW,6.0
605820,Ferry Road Pennar,2024-01-22T07:50:00.000+00:00,feeder,0050,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-22T07:50:00.000+00:00,feeder,0050,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-22T07:50:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-22T07:50:00.000+00:00,feeder,0050,L3 Current (Min),A,13.62
605820,Ferry Road Pennar,2024-01-22T07:50:00.000+00:00,feeder,0050,L3 Current (Max),A,13.75
605820,Ferry Road Pennar,2024-01-22T07:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,13.62
605820,Ferry Road Pennar,2024-01-22T07:50:00.000+00:00,feeder,0050,L2 Current (Min),A,13.5
605820,Ferry Road Pennar,2024-01-22T07:50:00.000+00:00,feeder,0050,L2 Current (Max),A,14.0
605820,Ferry Road Pennar,2024-01-22T07:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,13.75
605820,Ferry Road Pennar,2024-01-22T07:50:00.000+00:00,feeder,0050,L1 Current (Min),A,24.5
605820,Ferry Road Pennar,2024-01-22T07:50:00.000+00:00,feeder,0050,L1 Current (Max),A,24.62
605820,Ferry Road Pennar,2024-01-22T07:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,24.62
605820,Ferry Road Pennar,2024-01-22T07:50:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T07:50:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-5.69
605820,Ferry Road Pennar,2024-01-22T07:50:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T07:50:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-6.81
605820,Ferry Road Pennar,2024-01-22T07:50:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T07:50:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-13.87
605820,Ferry Road Pennar,2024-01-22T07:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-22T07:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-22T07:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.0
605820,Ferry Road Pennar,2024-01-22T07:50:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.98486
605820,Ferry Road Pennar,2024-01-22T07:50:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.96777
605820,Ferry Road Pennar,2024-01-22T07:50:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.92435
605820,Ferry Road Pennar,2024-01-22T07:50:00.000+00:00,feeder,0040,L3 Active Power,kW,9.0
605820,Ferry Road Pennar,2024-01-22T07:50:00.000+00:00,feeder,0040,L2 Active Power,kW,12.0
605820,Ferry Road Pennar,2024-01-22T07:50:00.000+00:00,feeder,0040,L1 Active Power,kW,8.0
605820,Ferry Road Pennar,2024-01-22T07:50:00.000+00:00,feeder,0040,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-22T07:50:00.000+00:00,feeder,0040,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-22T07:50:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-22T07:50:00.000+00:00,feeder,0040,L3 Current (Min),A,38.62
605820,Ferry Road Pennar,2024-01-22T07:50:00.000+00:00,feeder,0040,L3 Current (Max),A,39.12
605820,Ferry Road Pennar,2024-01-22T07:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,38.88
605820,Ferry Road Pennar,2024-01-22T07:50:00.000+00:00,feeder,0040,L2 Current (Min),A,48.88
605820,Ferry Road Pennar,2024-01-22T07:50:00.000+00:00,feeder,0040,L2 Current (Max),A,48.88
605820,Ferry Road Pennar,2024-01-22T07:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,48.88
605820,Ferry Road Pennar,2024-01-22T07:50:00.000+00:00,feeder,0040,L1 Current (Min),A,32.62
605820,Ferry Road Pennar,2024-01-22T07:50:00.000+00:00,feeder,0040,L1 Current (Max),A,35.25
605820,Ferry Road Pennar,2024-01-22T07:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,33.75
605820,Ferry Road Pennar,2024-01-22T07:50:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T07:50:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-14.06
605820,Ferry Road Pennar,2024-01-22T07:50:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T07:50:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,3.06
605820,Ferry Road Pennar,2024-01-22T07:50:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T07:50:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-0.44
605820,Ferry Road Pennar,2024-01-22T07:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-22T07:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-22T07:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-22T07:50:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.95114
605820,Ferry Road Pennar,2024-01-22T07:50:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.98694
605820,Ferry Road Pennar,2024-01-22T07:50:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.99396
605820,Ferry Road Pennar,2024-01-22T07:50:00.000+00:00,feeder,0030,L3 Active Power,kW,4.0
605820,Ferry Road Pennar,2024-01-22T07:50:00.000+00:00,feeder,0030,L2 Active Power,kW,8.0
605820,Ferry Road Pennar,2024-01-22T07:50:00.000+00:00,feeder,0030,L1 Active Power,kW,6.0
605820,Ferry Road Pennar,2024-01-22T07:50:00.000+00:00,feeder,0030,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-22T07:50:00.000+00:00,feeder,0030,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-22T07:50:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-22T07:50:00.000+00:00,feeder,0030,L3 Current (Min),A,16.75
605820,Ferry Road Pennar,2024-01-22T07:50:00.000+00:00,feeder,0030,L3 Current (Max),A,16.88
605820,Ferry Road Pennar,2024-01-22T07:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,16.75
605820,Ferry Road Pennar,2024-01-22T07:50:00.000+00:00,feeder,0030,L2 Current (Min),A,33.25
605820,Ferry Road Pennar,2024-01-22T07:50:00.000+00:00,feeder,0030,L2 Current (Max),A,33.88
605820,Ferry Road Pennar,2024-01-22T07:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,33.5
605820,Ferry Road Pennar,2024-01-22T07:50:00.000+00:00,feeder,0030,L1 Current (Min),A,22.88
605820,Ferry Road Pennar,2024-01-22T07:50:00.000+00:00,feeder,0030,L1 Current (Max),A,22.88
605820,Ferry Road Pennar,2024-01-22T07:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,22.88
605820,Ferry Road Pennar,2024-01-22T07:50:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T07:50:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-23.94
605820,Ferry Road Pennar,2024-01-22T07:50:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T07:50:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-7.13
605820,Ferry Road Pennar,2024-01-22T07:50:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T07:50:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-15.5
605820,Ferry Road Pennar,2024-01-22T07:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-22T07:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-22T07:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-22T07:50:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.86651
605820,Ferry Road Pennar,2024-01-22T07:50:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.94562
605820,Ferry Road Pennar,2024-01-22T07:50:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.90439
605820,Ferry Road Pennar,2024-01-22T07:50:00.000+00:00,feeder,0020,L3 Active Power,kW,2.0
605820,Ferry Road Pennar,2024-01-22T07:50:00.000+00:00,feeder,0020,L2 Active Power,kW,2.0
605820,Ferry Road Pennar,2024-01-22T07:50:00.000+00:00,feeder,0020,L1 Active Power,kW,2.0
605820,Ferry Road Pennar,2024-01-22T07:50:00.000+00:00,feeder,0020,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-22T07:50:00.000+00:00,feeder,0020,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-22T07:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-22T07:50:00.000+00:00,feeder,0020,L3 Current (Min),A,7.25
605820,Ferry Road Pennar,2024-01-22T07:50:00.000+00:00,feeder,0020,L3 Current (Max),A,7.5
605820,Ferry Road Pennar,2024-01-22T07:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.38
605820,Ferry Road Pennar,2024-01-22T07:50:00.000+00:00,feeder,0020,L2 Current (Min),A,7.12
605820,Ferry Road Pennar,2024-01-22T07:50:00.000+00:00,feeder,0020,L2 Current (Max),A,7.25
605820,Ferry Road Pennar,2024-01-22T07:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.25
605820,Ferry Road Pennar,2024-01-22T07:50:00.000+00:00,feeder,0020,L1 Current (Min),A,8.62
605820,Ferry Road Pennar,2024-01-22T07:50:00.000+00:00,feeder,0020,L1 Current (Max),A,8.62
605820,Ferry Road Pennar,2024-01-22T07:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.62
605820,Ferry Road Pennar,2024-01-22T07:50:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T07:50:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-7.06
605820,Ferry Road Pennar,2024-01-22T07:50:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T07:50:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-8.06
605820,Ferry Road Pennar,2024-01-22T07:50:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T07:50:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-7.37
605820,Ferry Road Pennar,2024-01-22T07:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-22T07:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-22T07:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-22T07:50:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.96417
605820,Ferry Road Pennar,2024-01-22T07:50:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.95468
605820,Ferry Road Pennar,2024-01-22T07:50:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.97049
605820,Ferry Road Pennar,2024-01-22T07:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.0
605820,Ferry Road Pennar,2024-01-22T07:50:00.000+00:00,feeder,0010,L2 Active Power,kW,4.0
605820,Ferry Road Pennar,2024-01-22T07:50:00.000+00:00,feeder,0010,L1 Active Power,kW,4.0
605820,Ferry Road Pennar,2024-01-22T07:50:00.000+00:00,feeder,0010,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-22T07:50:00.000+00:00,feeder,0010,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-22T07:50:00.000+00:00,feeder,0010,L3 Current (Min),A,9.75
605820,Ferry Road Pennar,2024-01-22T07:50:00.000+00:00,feeder,0010,L3 Current (Max),A,9.75
605820,Ferry Road Pennar,2024-01-22T07:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.75
605820,Ferry Road Pennar,2024-01-22T07:50:00.000+00:00,feeder,0010,L2 Current (Min),A,15.88
605820,Ferry Road Pennar,2024-01-22T07:50:00.000+00:00,feeder,0010,L2 Current (Max),A,15.88
605820,Ferry Road Pennar,2024-01-22T07:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.88
605820,Ferry Road Pennar,2024-01-22T07:50:00.000+00:00,feeder,0010,L1 Current (Min),A,15.25
605820,Ferry Road Pennar,2024-01-22T07:50:00.000+00:00,feeder,0010,L1 Current (Max),A,15.5
605820,Ferry Road Pennar,2024-01-22T07:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.38
605820,Ferry Road Pennar,2024-01-22T07:50:00.000+00:00,busbar,,L3 Voltage (Min),V,246.14
605820,Ferry Road Pennar,2024-01-22T07:50:00.000+00:00,busbar,,L3 Voltage (Max),V,246.23
605820,Ferry Road Pennar,2024-01-22T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.19
605820,Ferry Road Pennar,2024-01-22T07:50:00.000+00:00,busbar,,L2 Voltage (Min),V,244.25
605820,Ferry Road Pennar,2024-01-22T07:50:00.000+00:00,busbar,,L2 Voltage (Max),V,244.34
605820,Ferry Road Pennar,2024-01-22T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.3
605820,Ferry Road Pennar,2024-01-22T07:50:00.000+00:00,busbar,,L1 Voltage (Min),V,245.25
605820,Ferry Road Pennar,2024-01-22T07:50:00.000+00:00,busbar,,L1 Voltage (Max),V,245.36
605820,Ferry Road Pennar,2024-01-22T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.3
605820,Ferry Road Pennar,2024-01-22T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
605820,Ferry Road Pennar,2024-01-22T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
605820,Ferry Road Pennar,2024-01-22T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
605820,Ferry Road Pennar,2024-01-22T07:50:00.000+00:00,busbar,,L3 Active Power,kW,21.0
605820,Ferry Road Pennar,2024-01-22T07:50:00.000+00:00,busbar,,L2 Active Power,kW,28.0
605820,Ferry Road Pennar,2024-01-22T07:50:00.000+00:00,busbar,,L1 Active Power,kW,25.0
605820,Ferry Road Pennar,2024-01-22T07:50:00.000+00:00,busbar,,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-22T07:50:00.000+00:00,busbar,,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-22T07:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-22T07:50:00.000+00:00,busbar,,L3 Current (Min),A,85.88
605820,Ferry Road Pennar,2024-01-22T07:50:00.000+00:00,busbar,,L3 Current (Max),A,86.25
605820,Ferry Road Pennar,2024-01-22T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,86.12
605820,Ferry Road Pennar,2024-01-22T07:50:00.000+00:00,busbar,,L2 Current (Min),A,118.38
605820,Ferry Road Pennar,2024-01-22T07:50:00.000+00:00,busbar,,L2 Current (Max),A,119.38
605820,Ferry Road Pennar,2024-01-22T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,118.75
605820,Ferry Road Pennar,2024-01-22T07:50:00.000+00:00,busbar,,L1 Current (Min),A,103.12
605820,Ferry Road Pennar,2024-01-22T07:50:00.000+00:00,busbar,,L1 Current (Max),A,105.75
605820,Ferry Road Pennar,2024-01-22T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,104.25
