Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605820,Ferry Road Pennar,2024-01-22T07:50:00.000+00:00,transformer,,Temperature,C,0.0
605820,Ferry Road Pennar,2024-01-22T07:50:00.000+00:00,ambient,,Temperature,C,0.0
605820,Ferry Road Pennar,2024-01-22T07:40:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T07:40:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,-10.87
605820,Ferry Road Pennar,2024-01-22T07:40:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T07:40:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,-5.06
605820,Ferry Road Pennar,2024-01-22T07:40:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T07:40:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,-2.69
605820,Ferry Road Pennar,2024-01-22T07:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-22T07:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-22T07:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-22T07:40:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,0.95004
605820,Ferry Road Pennar,2024-01-22T07:40:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,0.97037
605820,Ferry Road Pennar,2024-01-22T07:40:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,0.99478
605820,Ferry Road Pennar,2024-01-22T07:40:00.000+00:00,feeder,0050,L3 Active Power,kW,3.0
605820,Ferry Road Pennar,2024-01-22T07:40:00.000+00:00,feeder,0050,L2 Active Power,kW,4.0
605820,Ferry Road Pennar,2024-01-22T07:40:00.000+00:00,feeder,0050,L1 Active Power,kW,9.0
605820,Ferry Road Pennar,2024-01-22T07:40:00.000+00:00,feeder,0050,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-22T07:40:00.000+00:00,feeder,0050,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-22T07:40:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-22T07:40:00.000+00:00,feeder,0050,L3 Current (Min),A,12.88
605820,Ferry Road Pennar,2024-01-22T07:40:00.000+00:00,feeder,0050,L3 Current (Max),A,12.88
605820,Ferry Road Pennar,2024-01-22T07:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,12.88
605820,Ferry Road Pennar,2024-01-22T07:40:00.000+00:00,feeder,0050,L2 Current (Min),A,16.62
605820,Ferry Road Pennar,2024-01-22T07:40:00.000+00:00,feeder,0050,L2 Current (Max),A,17.62
605820,Ferry Road Pennar,2024-01-22T07:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,17.12
605820,Ferry Road Pennar,2024-01-22T07:40:00.000+00:00,feeder,0050,L1 Current (Min),A,37.88
605820,Ferry Road Pennar,2024-01-22T07:40:00.000+00:00,feeder,0050,L1 Current (Max),A,38.0
605820,Ferry Road Pennar,2024-01-22T07:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,38.0
605820,Ferry Road Pennar,2024-01-22T07:40:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T07:40:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-4.25
605820,Ferry Road Pennar,2024-01-22T07:40:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T07:40:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-8.75
605820,Ferry Road Pennar,2024-01-22T07:40:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T07:40:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-8.0
605820,Ferry Road Pennar,2024-01-22T07:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-22T07:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.0
605820,Ferry Road Pennar,2024-01-22T07:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.0
605820,Ferry Road Pennar,2024-01-22T07:40:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.99194
605820,Ferry Road Pennar,2024-01-22T07:40:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.9628
605820,Ferry Road Pennar,2024-01-22T07:40:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.96533
605820,Ferry Road Pennar,2024-01-22T07:40:00.000+00:00,feeder,0040,L3 Active Power,kW,14.0
605820,Ferry Road Pennar,2024-01-22T07:40:00.000+00:00,feeder,0040,L2 Active Power,kW,11.0
605820,Ferry Road Pennar,2024-01-22T07:40:00.000+00:00,feeder,0040,L1 Active Power,kW,13.0
605820,Ferry Road Pennar,2024-01-22T07:40:00.000+00:00,feeder,0040,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-22T07:40:00.000+00:00,feeder,0040,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-22T07:40:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-22T07:40:00.000+00:00,feeder,0040,L3 Current (Min),A,56.12
605820,Ferry Road Pennar,2024-01-22T07:40:00.000+00:00,feeder,0040,L3 Current (Max),A,56.88
605820,Ferry Road Pennar,2024-01-22T07:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,56.38
605820,Ferry Road Pennar,2024-01-22T07:40:00.000+00:00,feeder,0040,L2 Current (Min),A,46.88
605820,Ferry Road Pennar,2024-01-22T07:40:00.000+00:00,feeder,0040,L2 Current (Max),A,47.12
605820,Ferry Road Pennar,2024-01-22T07:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,47.0
605820,Ferry Road Pennar,2024-01-22T07:40:00.000+00:00,feeder,0040,L1 Current (Min),A,49.5
605820,Ferry Road Pennar,2024-01-22T07:40:00.000+00:00,feeder,0040,L1 Current (Max),A,58.0
605820,Ferry Road Pennar,2024-01-22T07:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,54.38
605820,Ferry Road Pennar,2024-01-22T07:40:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T07:40:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-23.94
605820,Ferry Road Pennar,2024-01-22T07:40:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T07:40:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,0.88
605820,Ferry Road Pennar,2024-01-22T07:40:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T07:40:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-1.38
605820,Ferry Road Pennar,2024-01-22T07:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-22T07:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-22T07:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-22T07:40:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.86343
605820,Ferry Road Pennar,2024-01-22T07:40:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.97501
605820,Ferry Road Pennar,2024-01-22T07:40:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.98556
605820,Ferry Road Pennar,2024-01-22T07:40:00.000+00:00,feeder,0030,L3 Active Power,kW,2.0
605820,Ferry Road Pennar,2024-01-22T07:40:00.000+00:00,feeder,0030,L2 Active Power,kW,6.0
605820,Ferry Road Pennar,2024-01-22T07:40:00.000+00:00,feeder,0030,L1 Active Power,kW,3.0
605820,Ferry Road Pennar,2024-01-22T07:40:00.000+00:00,feeder,0030,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-22T07:40:00.000+00:00,feeder,0030,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-22T07:40:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-22T07:40:00.000+00:00,feeder,0030,L3 Current (Min),A,9.88
605820,Ferry Road Pennar,2024-01-22T07:40:00.000+00:00,feeder,0030,L3 Current (Max),A,10.25
605820,Ferry Road Pennar,2024-01-22T07:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.0
605820,Ferry Road Pennar,2024-01-22T07:40:00.000+00:00,feeder,0030,L2 Current (Min),A,24.62
605820,Ferry Road Pennar,2024-01-22T07:40:00.000+00:00,feeder,0030,L2 Current (Max),A,24.88
605820,Ferry Road Pennar,2024-01-22T07:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,24.75
605820,Ferry Road Pennar,2024-01-22T07:40:00.000+00:00,feeder,0030,L1 Current (Min),A,11.75
605820,Ferry Road Pennar,2024-01-22T07:40:00.000+00:00,feeder,0030,L1 Current (Max),A,11.88
605820,Ferry Road Pennar,2024-01-22T07:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.88
605820,Ferry Road Pennar,2024-01-22T07:40:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T07:40:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-23.81
605820,Ferry Road Pennar,2024-01-22T07:40:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T07:40:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-2.25
605820,Ferry Road Pennar,2024-01-22T07:40:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T07:40:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-10.5
605820,Ferry Road Pennar,2024-01-22T07:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-22T07:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-22T07:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-22T07:40:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.87964
605820,Ferry Road Pennar,2024-01-22T07:40:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.95776
605820,Ferry Road Pennar,2024-01-22T07:40:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.96088
605820,Ferry Road Pennar,2024-01-22T07:40:00.000+00:00,feeder,0020,L3 Active Power,kW,2.0
605820,Ferry Road Pennar,2024-01-22T07:40:00.000+00:00,feeder,0020,L2 Active Power,kW,2.0
605820,Ferry Road Pennar,2024-01-22T07:40:00.000+00:00,feeder,0020,L1 Active Power,kW,3.0
605820,Ferry Road Pennar,2024-01-22T07:40:00.000+00:00,feeder,0020,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-22T07:40:00.000+00:00,feeder,0020,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-22T07:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-22T07:40:00.000+00:00,feeder,0020,L3 Current (Min),A,8.12
605820,Ferry Road Pennar,2024-01-22T07:40:00.000+00:00,feeder,0020,L3 Current (Max),A,8.25
605820,Ferry Road Pennar,2024-01-22T07:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.25
605820,Ferry Road Pennar,2024-01-22T07:40:00.000+00:00,feeder,0020,L2 Current (Min),A,7.88
605820,Ferry Road Pennar,2024-01-22T07:40:00.000+00:00,feeder,0020,L2 Current (Max),A,7.88
605820,Ferry Road Pennar,2024-01-22T07:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.88
605820,Ferry Road Pennar,2024-01-22T07:40:00.000+00:00,feeder,0020,L1 Current (Min),A,11.88
605820,Ferry Road Pennar,2024-01-22T07:40:00.000+00:00,feeder,0020,L1 Current (Max),A,11.88
605820,Ferry Road Pennar,2024-01-22T07:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.88
605820,Ferry Road Pennar,2024-01-22T07:40:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T07:40:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-5.81
605820,Ferry Road Pennar,2024-01-22T07:40:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T07:40:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-9.94
605820,Ferry Road Pennar,2024-01-22T07:40:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T07:40:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-1.88
605820,Ferry Road Pennar,2024-01-22T07:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-22T07:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-22T07:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-22T07:40:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.96466
605820,Ferry Road Pennar,2024-01-22T07:40:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.95132
605820,Ferry Road Pennar,2024-01-22T07:40:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.99606
605820,Ferry Road Pennar,2024-01-22T07:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.0
605820,Ferry Road Pennar,2024-01-22T07:40:00.000+00:00,feeder,0010,L2 Active Power,kW,4.0
605820,Ferry Road Pennar,2024-01-22T07:40:00.000+00:00,feeder,0010,L1 Active Power,kW,10.0
605820,Ferry Road Pennar,2024-01-22T07:40:00.000+00:00,feeder,0010,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-22T07:40:00.000+00:00,feeder,0010,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-22T07:40:00.000+00:00,feeder,0010,L3 Current (Min),A,9.38
605820,Ferry Road Pennar,2024-01-22T07:40:00.000+00:00,feeder,0010,L3 Current (Max),A,9.5
605820,Ferry Road Pennar,2024-01-22T07:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.5
605820,Ferry Road Pennar,2024-01-22T07:40:00.000+00:00,feeder,0010,L2 Current (Min),A,15.62
605820,Ferry Road Pennar,2024-01-22T07:40:00.000+00:00,feeder,0010,L2 Current (Max),A,15.88
605820,Ferry Road Pennar,2024-01-22T07:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.75
605820,Ferry Road Pennar,2024-01-22T07:40:00.000+00:00,feeder,0010,L1 Current (Min),A,39.75
605820,Ferry Road Pennar,2024-01-22T07:40:00.000+00:00,feeder,0010,L1 Current (Max),A,39.75
605820,Ferry Road Pennar,2024-01-22T07:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,39.75
605820,Ferry Road Pennar,2024-01-22T07:40:00.000+00:00,busbar,,L3 Voltage (Min),V,242.38
605820,Ferry Road Pennar,2024-01-22T07:40:00.000+00:00,busbar,,L3 Voltage (Max),V,242.48
605820,Ferry Road Pennar,2024-01-22T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.44
605820,Ferry Road Pennar,2024-01-22T07:40:00.000+00:00,busbar,,L2 Voltage (Min),V,240.53
605820,Ferry Road Pennar,2024-01-22T07:40:00.000+00:00,busbar,,L2 Voltage (Max),V,240.61
605820,Ferry Road Pennar,2024-01-22T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.56
605820,Ferry Road Pennar,2024-01-22T07:40:00.000+00:00,busbar,,L1 Voltage (Min),V,241.2
605820,Ferry Road Pennar,2024-01-22T07:40:00.000+00:00,busbar,,L1 Voltage (Max),V,241.3
605820,Ferry Road Pennar,2024-01-22T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.27
605820,Ferry Road Pennar,2024-01-22T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
605820,Ferry Road Pennar,2024-01-22T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
605820,Ferry Road Pennar,2024-01-22T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
605820,Ferry Road Pennar,2024-01-22T07:40:00.000+00:00,busbar,,L3 Active Power,kW,23.0
605820,Ferry Road Pennar,2024-01-22T07:40:00.000+00:00,busbar,,L2 Active Power,kW,26.0
605820,Ferry Road Pennar,2024-01-22T07:40:00.000+00:00,busbar,,L1 Active Power,kW,37.0
605820,Ferry Road Pennar,2024-01-22T07:40:00.000+00:00,busbar,,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-22T07:40:00.000+00:00,busbar,,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-22T07:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-22T07:40:00.000+00:00,busbar,,L3 Current (Min),A,95.62
605820,Ferry Road Pennar,2024-01-22T07:40:00.000+00:00,busbar,,L3 Current (Max),A,96.62
605820,Ferry Road Pennar,2024-01-22T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,95.88
605820,Ferry Road Pennar,2024-01-22T07:40:00.000+00:00,busbar,,L2 Current (Min),A,111.62
605820,Ferry Road Pennar,2024-01-22T07:40:00.000+00:00,busbar,,L2 Current (Max),A,112.75
605820,Ferry Road Pennar,2024-01-22T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,112.25
605820,Ferry Road Pennar,2024-01-22T07:40:00.000+00:00,busbar,,L1 Current (Min),A,150.25
605820,Ferry Road Pennar,2024-01-22T07:40:00.000+00:00,busbar,,L1 Current (Max),A,159.12
605820,Ferry Road Pennar,2024-01-22T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,155.25
605820,Ferry Road Pennar,2024-01-22T07:40:00.000+00:00,transformer,,Temperature,C,0.0
605820,Ferry Road Pennar,2024-01-22T07:40:00.000+00:00,ambient,,Temperature,C,0.0
605820,Ferry Road Pennar,2024-01-22T07:30:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T07:30:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,-7.87
605820,Ferry Road Pennar,2024-01-22T07:30:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T07:30:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,-0.56
605820,Ferry Road Pennar,2024-01-22T07:30:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T07:30:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,-2.62
605820,Ferry Road Pennar,2024-01-22T07:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-22T07:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-22T07:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-22T07:30:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,0.93265
605820,Ferry Road Pennar,2024-01-22T07:30:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,0.99664
605820,Ferry Road Pennar,2024-01-22T07:30:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,0.99393
605820,Ferry Road Pennar,2024-01-22T07:30:00.000+00:00,feeder,0050,L3 Active Power,kW,3.0
605820,Ferry Road Pennar,2024-01-22T07:30:00.000+00:00,feeder,0050,L2 Active Power,kW,12.0
605820,Ferry Road Pennar,2024-01-22T07:30:00.000+00:00,feeder,0050,L1 Active Power,kW,9.0
605820,Ferry Road Pennar,2024-01-22T07:30:00.000+00:00,feeder,0050,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-22T07:30:00.000+00:00,feeder,0050,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-22T07:30:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-22T07:30:00.000+00:00,feeder,0050,L3 Current (Min),A,11.62
605820,Ferry Road Pennar,2024-01-22T07:30:00.000+00:00,feeder,0050,L3 Current (Max),A,14.88
605820,Ferry Road Pennar,2024-01-22T07:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,13.12
605820,Ferry Road Pennar,2024-01-22T07:30:00.000+00:00,feeder,0050,L2 Current (Min),A,48.25
605820,Ferry Road Pennar,2024-01-22T07:30:00.000+00:00,feeder,0050,L2 Current (Max),A,48.88
605820,Ferry Road Pennar,2024-01-22T07:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,48.38
605820,Ferry Road Pennar,2024-01-22T07:30:00.000+00:00,feeder,0050,L1 Current (Min),A,36.62
605820,Ferry Road Pennar,2024-01-22T07:30:00.000+00:00,feeder,0050,L1 Current (Max),A,36.75
605820,Ferry Road Pennar,2024-01-22T07:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,36.75
605820,Ferry Road Pennar,2024-01-22T07:30:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T07:30:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-3.88
605820,Ferry Road Pennar,2024-01-22T07:30:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T07:30:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-7.0
605820,Ferry Road Pennar,2024-01-22T07:30:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T07:30:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-10.31
605820,Ferry Road Pennar,2024-01-22T07:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-22T07:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-22T07:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.0
605820,Ferry Road Pennar,2024-01-22T07:30:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.98514
605820,Ferry Road Pennar,2024-01-22T07:30:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.965
605820,Ferry Road Pennar,2024-01-22T07:30:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.95908
605820,Ferry Road Pennar,2024-01-22T07:30:00.000+00:00,feeder,0040,L3 Active Power,kW,8.0
605820,Ferry Road Pennar,2024-01-22T07:30:00.000+00:00,feeder,0040,L2 Active Power,kW,12.0
605820,Ferry Road Pennar,2024-01-22T07:30:00.000+00:00,feeder,0040,L1 Active Power,kW,11.0
605820,Ferry Road Pennar,2024-01-22T07:30:00.000+00:00,feeder,0040,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-22T07:30:00.000+00:00,feeder,0040,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-22T07:30:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-22T07:30:00.000+00:00,feeder,0040,L3 Current (Min),A,32.12
605820,Ferry Road Pennar,2024-01-22T07:30:00.000+00:00,feeder,0040,L3 Current (Max),A,32.25
605820,Ferry Road Pennar,2024-01-22T07:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,32.25
605820,Ferry Road Pennar,2024-01-22T07:30:00.000+00:00,feeder,0040,L2 Current (Min),A,50.25
605820,Ferry Road Pennar,2024-01-22T07:30:00.000+00:00,feeder,0040,L2 Current (Max),A,52.12
605820,Ferry Road Pennar,2024-01-22T07:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,51.0
605820,Ferry Road Pennar,2024-01-22T07:30:00.000+00:00,feeder,0040,L1 Current (Min),A,44.12
605820,Ferry Road Pennar,2024-01-22T07:30:00.000+00:00,feeder,0040,L1 Current (Max),A,47.62
605820,Ferry Road Pennar,2024-01-22T07:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,46.25
605820,Ferry Road Pennar,2024-01-22T07:30:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T07:30:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-14.37
605820,Ferry Road Pennar,2024-01-22T07:30:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T07:30:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-4.25
605820,Ferry Road Pennar,2024-01-22T07:30:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T07:30:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,0.0
605820,Ferry Road Pennar,2024-01-22T07:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-22T07:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-22T07:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-22T07:30:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.93524
605820,Ferry Road Pennar,2024-01-22T07:30:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.92413
605820,Ferry Road Pennar,2024-01-22T07:30:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.99399
605820,Ferry Road Pennar,2024-01-22T07:30:00.000+00:00,feeder,0030,L3 Active Power,kW,3.0
605820,Ferry Road Pennar,2024-01-22T07:30:00.000+00:00,feeder,0030,L2 Active Power,kW,3.0
605820,Ferry Road Pennar,2024-01-22T07:30:00.000+00:00,feeder,0030,L1 Active Power,kW,4.0
605820,Ferry Road Pennar,2024-01-22T07:30:00.000+00:00,feeder,0030,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-22T07:30:00.000+00:00,feeder,0030,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-22T07:30:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-22T07:30:00.000+00:00,feeder,0030,L3 Current (Min),A,14.12
605820,Ferry Road Pennar,2024-01-22T07:30:00.000+00:00,feeder,0030,L3 Current (Max),A,14.25
605820,Ferry Road Pennar,2024-01-22T07:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,14.25
605820,Ferry Road Pennar,2024-01-22T07:30:00.000+00:00,feeder,0030,L2 Current (Min),A,14.12
605820,Ferry Road Pennar,2024-01-22T07:30:00.000+00:00,feeder,0030,L2 Current (Max),A,14.88
605820,Ferry Road Pennar,2024-01-22T07:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.62
605820,Ferry Road Pennar,2024-01-22T07:30:00.000+00:00,feeder,0030,L1 Current (Min),A,17.12
605820,Ferry Road Pennar,2024-01-22T07:30:00.000+00:00,feeder,0030,L1 Current (Max),A,17.12
605820,Ferry Road Pennar,2024-01-22T07:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.12
605820,Ferry Road Pennar,2024-01-22T07:30:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T07:30:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-18.12
605820,Ferry Road Pennar,2024-01-22T07:30:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T07:30:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-3.12
605820,Ferry Road Pennar,2024-01-22T07:30:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T07:30:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-7.63
605820,Ferry Road Pennar,2024-01-22T07:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-22T07:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-22T07:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-22T07:30:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.91916
605820,Ferry Road Pennar,2024-01-22T07:30:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.99286
605820,Ferry Road Pennar,2024-01-22T07:30:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.96118
605820,Ferry Road Pennar,2024-01-22T07:30:00.000+00:00,feeder,0020,L3 Active Power,kW,2.0
605820,Ferry Road Pennar,2024-01-22T07:30:00.000+00:00,feeder,0020,L2 Active Power,kW,4.0
605820,Ferry Road Pennar,2024-01-22T07:30:00.000+00:00,feeder,0020,L1 Active Power,kW,2.0
605820,Ferry Road Pennar,2024-01-22T07:30:00.000+00:00,feeder,0020,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-22T07:30:00.000+00:00,feeder,0020,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-22T07:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-22T07:30:00.000+00:00,feeder,0020,L3 Current (Min),A,8.62
605820,Ferry Road Pennar,2024-01-22T07:30:00.000+00:00,feeder,0020,L3 Current (Max),A,8.62
605820,Ferry Road Pennar,2024-01-22T07:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.62
605820,Ferry Road Pennar,2024-01-22T07:30:00.000+00:00,feeder,0020,L2 Current (Min),A,18.25
605820,Ferry Road Pennar,2024-01-22T07:30:00.000+00:00,feeder,0020,L2 Current (Max),A,18.25
605820,Ferry Road Pennar,2024-01-22T07:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.25
605820,Ferry Road Pennar,2024-01-22T07:30:00.000+00:00,feeder,0020,L1 Current (Min),A,9.75
605820,Ferry Road Pennar,2024-01-22T07:30:00.000+00:00,feeder,0020,L1 Current (Max),A,9.88
605820,Ferry Road Pennar,2024-01-22T07:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.75
605820,Ferry Road Pennar,2024-01-22T07:30:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T07:30:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-10.5
605820,Ferry Road Pennar,2024-01-22T07:30:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T07:30:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-2.75
605820,Ferry Road Pennar,2024-01-22T07:30:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T07:30:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-4.44
605820,Ferry Road Pennar,2024-01-22T07:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-22T07:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-22T07:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-22T07:30:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.95956
605820,Ferry Road Pennar,2024-01-22T07:30:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.99594
605820,Ferry Road Pennar,2024-01-22T07:30:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.98965
605820,Ferry Road Pennar,2024-01-22T07:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.0
605820,Ferry Road Pennar,2024-01-22T07:30:00.000+00:00,feeder,0010,L2 Active Power,kW,13.0
605820,Ferry Road Pennar,2024-01-22T07:30:00.000+00:00,feeder,0010,L1 Active Power,kW,7.0
605820,Ferry Road Pennar,2024-01-22T07:30:00.000+00:00,feeder,0010,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-22T07:30:00.000+00:00,feeder,0010,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-22T07:30:00.000+00:00,feeder,0010,L3 Current (Min),A,9.75
605820,Ferry Road Pennar,2024-01-22T07:30:00.000+00:00,feeder,0010,L3 Current (Max),A,9.75
605820,Ferry Road Pennar,2024-01-22T07:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.75
605820,Ferry Road Pennar,2024-01-22T07:30:00.000+00:00,feeder,0010,L2 Current (Min),A,52.25
605820,Ferry Road Pennar,2024-01-22T07:30:00.000+00:00,feeder,0010,L2 Current (Max),A,53.12
605820,Ferry Road Pennar,2024-01-22T07:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,52.62
605820,Ferry Road Pennar,2024-01-22T07:30:00.000+00:00,feeder,0010,L1 Current (Min),A,27.5
605820,Ferry Road Pennar,2024-01-22T07:30:00.000+00:00,feeder,0010,L1 Current (Max),A,27.5
605820,Ferry Road Pennar,2024-01-22T07:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.5
605820,Ferry Road Pennar,2024-01-22T07:30:00.000+00:00,busbar,,L3 Voltage (Min),V,243.55
605820,Ferry Road Pennar,2024-01-22T07:30:00.000+00:00,busbar,,L3 Voltage (Max),V,243.62
605820,Ferry Road Pennar,2024-01-22T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.58
605820,Ferry Road Pennar,2024-01-22T07:30:00.000+00:00,busbar,,L2 Voltage (Min),V,241.7
605820,Ferry Road Pennar,2024-01-22T07:30:00.000+00:00,busbar,,L2 Voltage (Max),V,241.75
605820,Ferry Road Pennar,2024-01-22T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.72
605820,Ferry Road Pennar,2024-01-22T07:30:00.000+00:00,busbar,,L1 Voltage (Min),V,242.64
605820,Ferry Road Pennar,2024-01-22T07:30:00.000+00:00,busbar,,L1 Voltage (Max),V,242.72
605820,Ferry Road Pennar,2024-01-22T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.67
605820,Ferry Road Pennar,2024-01-22T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
605820,Ferry Road Pennar,2024-01-22T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
605820,Ferry Road Pennar,2024-01-22T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
605820,Ferry Road Pennar,2024-01-22T07:30:00.000+00:00,busbar,,L3 Active Power,kW,18.0
605820,Ferry Road Pennar,2024-01-22T07:30:00.000+00:00,busbar,,L2 Active Power,kW,44.0
605820,Ferry Road Pennar,2024-01-22T07:30:00.000+00:00,busbar,,L1 Active Power,kW,33.0
605820,Ferry Road Pennar,2024-01-22T07:30:00.000+00:00,busbar,,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-22T07:30:00.000+00:00,busbar,,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-22T07:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-22T07:30:00.000+00:00,busbar,,L3 Current (Min),A,76.12
605820,Ferry Road Pennar,2024-01-22T07:30:00.000+00:00,busbar,,L3 Current (Max),A,79.38
605820,Ferry Road Pennar,2024-01-22T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,77.5
605820,Ferry Road Pennar,2024-01-22T07:30:00.000+00:00,busbar,,L2 Current (Min),A,183.5
605820,Ferry Road Pennar,2024-01-22T07:30:00.000+00:00,busbar,,L2 Current (Max),A,185.62
605820,Ferry Road Pennar,2024-01-22T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,183.88
605820,Ferry Road Pennar,2024-01-22T07:30:00.000+00:00,busbar,,L1 Current (Min),A,134.88
605820,Ferry Road Pennar,2024-01-22T07:30:00.000+00:00,busbar,,L1 Current (Max),A,138.5
605820,Ferry Road Pennar,2024-01-22T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,137.0
605820,Ferry Road Pennar,2024-01-22T07:30:00.000+00:00,transformer,,Temperature,C,0.0
605820,Ferry Road Pennar,2024-01-22T07:30:00.000+00:00,ambient,,Temperature,C,0.0
605820,Ferry Road Pennar,2024-01-22T07:20:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T07:20:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,-13.19
605820,Ferry Road Pennar,2024-01-22T07:20:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T07:20:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,-2.62
605820,Ferry Road Pennar,2024-01-22T07:20:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T07:20:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,-4.94
605820,Ferry Road Pennar,2024-01-22T07:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-22T07:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-22T07:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-22T07:20:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,0.93582
605820,Ferry Road Pennar,2024-01-22T07:20:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,0.95645
605820,Ferry Road Pennar,2024-01-22T07:20:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,0.99109
605820,Ferry Road Pennar,2024-01-22T07:20:00.000+00:00,feeder,0050,L3 Active Power,kW,3.0
605820,Ferry Road Pennar,2024-01-22T07:20:00.000+00:00,feeder,0050,L2 Active Power,kW,4.0
605820,Ferry Road Pennar,2024-01-22T07:20:00.000+00:00,feeder,0050,L1 Active Power,kW,9.0
605820,Ferry Road Pennar,2024-01-22T07:20:00.000+00:00,feeder,0050,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-22T07:20:00.000+00:00,feeder,0050,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-22T07:20:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-22T07:20:00.000+00:00,feeder,0050,L3 Current (Min),A,12.88
605820,Ferry Road Pennar,2024-01-22T07:20:00.000+00:00,feeder,0050,L3 Current (Max),A,13.0
605820,Ferry Road Pennar,2024-01-22T07:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,13.0
605820,Ferry Road Pennar,2024-01-22T07:20:00.000+00:00,feeder,0050,L2 Current (Min),A,15.25
605820,Ferry Road Pennar,2024-01-22T07:20:00.000+00:00,feeder,0050,L2 Current (Max),A,15.38
605820,Ferry Road Pennar,2024-01-22T07:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,15.25
605820,Ferry Road Pennar,2024-01-22T07:20:00.000+00:00,feeder,0050,L1 Current (Min),A,37.75
605820,Ferry Road Pennar,2024-01-22T07:20:00.000+00:00,feeder,0050,L1 Current (Max),A,37.75
605820,Ferry Road Pennar,2024-01-22T07:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,37.75
605820,Ferry Road Pennar,2024-01-22T07:20:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T07:20:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-5.38
605820,Ferry Road Pennar,2024-01-22T07:20:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T07:20:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-6.31
605820,Ferry Road Pennar,2024-01-22T07:20:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T07:20:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-8.87
605820,Ferry Road Pennar,2024-01-22T07:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-22T07:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.0
605820,Ferry Road Pennar,2024-01-22T07:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.0
605820,Ferry Road Pennar,2024-01-22T07:20:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.98981
605820,Ferry Road Pennar,2024-01-22T07:20:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.98038
605820,Ferry Road Pennar,2024-01-22T07:20:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.97311
605820,Ferry Road Pennar,2024-01-22T07:20:00.000+00:00,feeder,0040,L3 Active Power,kW,12.0
605820,Ferry Road Pennar,2024-01-22T07:20:00.000+00:00,feeder,0040,L2 Active Power,kW,15.0
605820,Ferry Road Pennar,2024-01-22T07:20:00.000+00:00,feeder,0040,L1 Active Power,kW,14.0
605820,Ferry Road Pennar,2024-01-22T07:20:00.000+00:00,feeder,0040,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-22T07:20:00.000+00:00,feeder,0040,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-22T07:20:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-22T07:20:00.000+00:00,feeder,0040,L3 Current (Min),A,49.88
605820,Ferry Road Pennar,2024-01-22T07:20:00.000+00:00,feeder,0040,L3 Current (Max),A,50.0
605820,Ferry Road Pennar,2024-01-22T07:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,49.88
605820,Ferry Road Pennar,2024-01-22T07:20:00.000+00:00,feeder,0040,L2 Current (Min),A,61.62
605820,Ferry Road Pennar,2024-01-22T07:20:00.000+00:00,feeder,0040,L2 Current (Max),A,61.62
605820,Ferry Road Pennar,2024-01-22T07:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,61.62
605820,Ferry Road Pennar,2024-01-22T07:20:00.000+00:00,feeder,0040,L1 Current (Min),A,59.75
605820,Ferry Road Pennar,2024-01-22T07:20:00.000+00:00,feeder,0040,L1 Current (Max),A,59.88
605820,Ferry Road Pennar,2024-01-22T07:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,59.88
605820,Ferry Road Pennar,2024-01-22T07:20:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T07:20:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-22.38
605820,Ferry Road Pennar,2024-01-22T07:20:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T07:20:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-7.81
605820,Ferry Road Pennar,2024-01-22T07:20:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T07:20:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-4.06
605820,Ferry Road Pennar,2024-01-22T07:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-22T07:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-22T07:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-22T07:20:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.85101
605820,Ferry Road Pennar,2024-01-22T07:20:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.90134
605820,Ferry Road Pennar,2024-01-22T07:20:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.99338
605820,Ferry Road Pennar,2024-01-22T07:20:00.000+00:00,feeder,0030,L3 Active Power,kW,2.0
605820,Ferry Road Pennar,2024-01-22T07:20:00.000+00:00,feeder,0030,L2 Active Power,kW,3.0
605820,Ferry Road Pennar,2024-01-22T07:20:00.000+00:00,feeder,0030,L1 Active Power,kW,6.0
605820,Ferry Road Pennar,2024-01-22T07:20:00.000+00:00,feeder,0030,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-22T07:20:00.000+00:00,feeder,0030,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-22T07:20:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-22T07:20:00.000+00:00,feeder,0030,L3 Current (Min),A,10.5
605820,Ferry Road Pennar,2024-01-22T07:20:00.000+00:00,feeder,0030,L3 Current (Max),A,10.62
605820,Ferry Road Pennar,2024-01-22T07:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.62
605820,Ferry Road Pennar,2024-01-22T07:20:00.000+00:00,feeder,0030,L2 Current (Min),A,12.75
605820,Ferry Road Pennar,2024-01-22T07:20:00.000+00:00,feeder,0030,L2 Current (Max),A,12.88
605820,Ferry Road Pennar,2024-01-22T07:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.88
605820,Ferry Road Pennar,2024-01-22T07:20:00.000+00:00,feeder,0030,L1 Current (Min),A,23.25
605820,Ferry Road Pennar,2024-01-22T07:20:00.000+00:00,feeder,0030,L1 Current (Max),A,23.25
605820,Ferry Road Pennar,2024-01-22T07:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,23.25
605820,Ferry Road Pennar,2024-01-22T07:20:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T07:20:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-3.25
605820,Ferry Road Pennar,2024-01-22T07:20:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T07:20:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-2.31
605820,Ferry Road Pennar,2024-01-22T07:20:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T07:20:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-7.5
605820,Ferry Road Pennar,2024-01-22T07:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-22T07:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-22T07:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-22T07:20:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.99274
605820,Ferry Road Pennar,2024-01-22T07:20:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.99289
605820,Ferry Road Pennar,2024-01-22T07:20:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.97946
605820,Ferry Road Pennar,2024-01-22T07:20:00.000+00:00,feeder,0020,L3 Active Power,kW,5.0
605820,Ferry Road Pennar,2024-01-22T07:20:00.000+00:00,feeder,0020,L2 Active Power,kW,4.0
605820,Ferry Road Pennar,2024-01-22T07:20:00.000+00:00,feeder,0020,L1 Active Power,kW,4.0
605820,Ferry Road Pennar,2024-01-22T07:20:00.000+00:00,feeder,0020,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-22T07:20:00.000+00:00,feeder,0020,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-22T07:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-22T07:20:00.000+00:00,feeder,0020,L3 Current (Min),A,21.88
605820,Ferry Road Pennar,2024-01-22T07:20:00.000+00:00,feeder,0020,L3 Current (Max),A,22.0
605820,Ferry Road Pennar,2024-01-22T07:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.88
605820,Ferry Road Pennar,2024-01-22T07:20:00.000+00:00,feeder,0020,L2 Current (Min),A,15.62
605820,Ferry Road Pennar,2024-01-22T07:20:00.000+00:00,feeder,0020,L2 Current (Max),A,15.75
605820,Ferry Road Pennar,2024-01-22T07:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.75
605820,Ferry Road Pennar,2024-01-22T07:20:00.000+00:00,feeder,0020,L1 Current (Min),A,15.62
605820,Ferry Road Pennar,2024-01-22T07:20:00.000+00:00,feeder,0020,L1 Current (Max),A,15.88
605820,Ferry Road Pennar,2024-01-22T07:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.75
605820,Ferry Road Pennar,2024-01-22T07:20:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T07:20:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-21.62
605820,Ferry Road Pennar,2024-01-22T07:20:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T07:20:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-6.31
605820,Ferry Road Pennar,2024-01-22T07:20:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T07:20:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-8.0
605820,Ferry Road Pennar,2024-01-22T07:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-22T07:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-22T07:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-22T07:20:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.89725
605820,Ferry Road Pennar,2024-01-22T07:20:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.98087
605820,Ferry Road Pennar,2024-01-22T07:20:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.97403
605820,Ferry Road Pennar,2024-01-22T07:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.0
605820,Ferry Road Pennar,2024-01-22T07:20:00.000+00:00,feeder,0010,L2 Active Power,kW,6.0
605820,Ferry Road Pennar,2024-01-22T07:20:00.000+00:00,feeder,0010,L1 Active Power,kW,3.0
605820,Ferry Road Pennar,2024-01-22T07:20:00.000+00:00,feeder,0010,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-22T07:20:00.000+00:00,feeder,0010,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-22T07:20:00.000+00:00,feeder,0010,L3 Current (Min),A,8.75
605820,Ferry Road Pennar,2024-01-22T07:20:00.000+00:00,feeder,0010,L3 Current (Max),A,8.75
605820,Ferry Road Pennar,2024-01-22T07:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.75
605820,Ferry Road Pennar,2024-01-22T07:20:00.000+00:00,feeder,0010,L2 Current (Min),A,23.62
605820,Ferry Road Pennar,2024-01-22T07:20:00.000+00:00,feeder,0010,L2 Current (Max),A,24.0
605820,Ferry Road Pennar,2024-01-22T07:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,23.75
605820,Ferry Road Pennar,2024-01-22T07:20:00.000+00:00,feeder,0010,L1 Current (Min),A,14.38
605820,Ferry Road Pennar,2024-01-22T07:20:00.000+00:00,feeder,0010,L1 Current (Max),A,14.38
605820,Ferry Road Pennar,2024-01-22T07:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.38
605820,Ferry Road Pennar,2024-01-22T07:20:00.000+00:00,busbar,,L3 Voltage (Min),V,243.78
605820,Ferry Road Pennar,2024-01-22T07:20:00.000+00:00,busbar,,L3 Voltage (Max),V,243.88
605820,Ferry Road Pennar,2024-01-22T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.84
605820,Ferry Road Pennar,2024-01-22T07:20:00.000+00:00,busbar,,L2 Voltage (Min),V,242.0
605820,Ferry Road Pennar,2024-01-22T07:20:00.000+00:00,busbar,,L2 Voltage (Max),V,242.09
605820,Ferry Road Pennar,2024-01-22T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.08
605820,Ferry Road Pennar,2024-01-22T07:20:00.000+00:00,busbar,,L1 Voltage (Min),V,242.84
605820,Ferry Road Pennar,2024-01-22T07:20:00.000+00:00,busbar,,L1 Voltage (Max),V,242.91
605820,Ferry Road Pennar,2024-01-22T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.89
605820,Ferry Road Pennar,2024-01-22T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
605820,Ferry Road Pennar,2024-01-22T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
605820,Ferry Road Pennar,2024-01-22T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
605820,Ferry Road Pennar,2024-01-22T07:20:00.000+00:00,busbar,,L3 Active Power,kW,24.0
605820,Ferry Road Pennar,2024-01-22T07:20:00.000+00:00,busbar,,L2 Active Power,kW,30.0
605820,Ferry Road Pennar,2024-01-22T07:20:00.000+00:00,busbar,,L1 Active Power,kW,36.0
605820,Ferry Road Pennar,2024-01-22T07:20:00.000+00:00,busbar,,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-22T07:20:00.000+00:00,busbar,,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-22T07:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-22T07:20:00.000+00:00,busbar,,L3 Current (Min),A,103.0
605820,Ferry Road Pennar,2024-01-22T07:20:00.000+00:00,busbar,,L3 Current (Max),A,103.12
605820,Ferry Road Pennar,2024-01-22T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,103.0
605820,Ferry Road Pennar,2024-01-22T07:20:00.000+00:00,busbar,,L2 Current (Min),A,128.5
605820,Ferry Road Pennar,2024-01-22T07:20:00.000+00:00,busbar,,L2 Current (Max),A,128.88
605820,Ferry Road Pennar,2024-01-22T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,128.62
605820,Ferry Road Pennar,2024-01-22T07:20:00.000+00:00,busbar,,L1 Current (Min),A,150.75
605820,Ferry Road Pennar,2024-01-22T07:20:00.000+00:00,busbar,,L1 Current (Max),A,151.0
605820,Ferry Road Pennar,2024-01-22T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,150.88
605820,Ferry Road Pennar,2024-01-22T07:20:00.000+00:00,transformer,,Temperature,C,0.0
605820,Ferry Road Pennar,2024-01-22T07:20:00.000+00:00,ambient,,Temperature,C,0.0
605820,Ferry Road Pennar,2024-01-22T07:10:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T07:10:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,-12.81
605820,Ferry Road Pennar,2024-01-22T07:10:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T07:10:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,1.56
605820,Ferry Road Pennar,2024-01-22T07:10:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T07:10:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,-3.82
605820,Ferry Road Pennar,2024-01-22T07:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-22T07:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-22T07:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-22T07:10:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,0.94159
605820,Ferry Road Pennar,2024-01-22T07:10:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,0.98926
605820,Ferry Road Pennar,2024-01-22T07:10:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,0.99115
605820,Ferry Road Pennar,2024-01-22T07:10:00.000+00:00,feeder,0050,L3 Active Power,kW,3.0
605820,Ferry Road Pennar,2024-01-22T07:10:00.000+00:00,feeder,0050,L2 Active Power,kW,8.0
605820,Ferry Road Pennar,2024-01-22T07:10:00.000+00:00,feeder,0050,L1 Active Power,kW,7.0
605820,Ferry Road Pennar,2024-01-22T07:10:00.000+00:00,feeder,0050,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-22T07:10:00.000+00:00,feeder,0050,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-22T07:10:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-22T07:10:00.000+00:00,feeder,0050,L3 Current (Min),A,11.62
605820,Ferry Road Pennar,2024-01-22T07:10:00.000+00:00,feeder,0050,L3 Current (Max),A,11.75
605820,Ferry Road Pennar,2024-01-22T07:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,11.62
605820,Ferry Road Pennar,2024-01-22T07:10:00.000+00:00,feeder,0050,L2 Current (Min),A,35.12
605820,Ferry Road Pennar,2024-01-22T07:10:00.000+00:00,feeder,0050,L2 Current (Max),A,35.25
605820,Ferry Road Pennar,2024-01-22T07:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,35.25
605820,Ferry Road Pennar,2024-01-22T07:10:00.000+00:00,feeder,0050,L1 Current (Min),A,27.38
605820,Ferry Road Pennar,2024-01-22T07:10:00.000+00:00,feeder,0050,L1 Current (Max),A,27.62
605820,Ferry Road Pennar,2024-01-22T07:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,27.5
