Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605820,Ferry Road Pennar,2024-01-22T07:10:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T07:10:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-8.43
605820,Ferry Road Pennar,2024-01-22T07:10:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T07:10:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-7.25
605820,Ferry Road Pennar,2024-01-22T07:10:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T07:10:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-11.81
605820,Ferry Road Pennar,2024-01-22T07:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-22T07:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-22T07:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.0
605820,Ferry Road Pennar,2024-01-22T07:10:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.95926
605820,Ferry Road Pennar,2024-01-22T07:10:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.94885
605820,Ferry Road Pennar,2024-01-22T07:10:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.953
605820,Ferry Road Pennar,2024-01-22T07:10:00.000+00:00,feeder,0040,L3 Active Power,kW,5.0
605820,Ferry Road Pennar,2024-01-22T07:10:00.000+00:00,feeder,0040,L2 Active Power,kW,9.0
605820,Ferry Road Pennar,2024-01-22T07:10:00.000+00:00,feeder,0040,L1 Active Power,kW,10.0
605820,Ferry Road Pennar,2024-01-22T07:10:00.000+00:00,feeder,0040,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-22T07:10:00.000+00:00,feeder,0040,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-22T07:10:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-22T07:10:00.000+00:00,feeder,0040,L3 Current (Min),A,20.5
605820,Ferry Road Pennar,2024-01-22T07:10:00.000+00:00,feeder,0040,L3 Current (Max),A,20.62
605820,Ferry Road Pennar,2024-01-22T07:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,20.62
605820,Ferry Road Pennar,2024-01-22T07:10:00.000+00:00,feeder,0040,L2 Current (Min),A,36.62
605820,Ferry Road Pennar,2024-01-22T07:10:00.000+00:00,feeder,0040,L2 Current (Max),A,38.88
605820,Ferry Road Pennar,2024-01-22T07:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,37.75
605820,Ferry Road Pennar,2024-01-22T07:10:00.000+00:00,feeder,0040,L1 Current (Min),A,45.12
605820,Ferry Road Pennar,2024-01-22T07:10:00.000+00:00,feeder,0040,L1 Current (Max),A,45.25
605820,Ferry Road Pennar,2024-01-22T07:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,45.12
605820,Ferry Road Pennar,2024-01-22T07:10:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T07:10:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-12.44
605820,Ferry Road Pennar,2024-01-22T07:10:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T07:10:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,0.88
605820,Ferry Road Pennar,2024-01-22T07:10:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T07:10:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-4.62
605820,Ferry Road Pennar,2024-01-22T07:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-22T07:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-22T07:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-22T07:10:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.95288
605820,Ferry Road Pennar,2024-01-22T07:10:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.92651
605820,Ferry Road Pennar,2024-01-22T07:10:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.99243
605820,Ferry Road Pennar,2024-01-22T07:10:00.000+00:00,feeder,0030,L3 Active Power,kW,4.0
605820,Ferry Road Pennar,2024-01-22T07:10:00.000+00:00,feeder,0030,L2 Active Power,kW,3.0
605820,Ferry Road Pennar,2024-01-22T07:10:00.000+00:00,feeder,0030,L1 Active Power,kW,4.0
605820,Ferry Road Pennar,2024-01-22T07:10:00.000+00:00,feeder,0030,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-22T07:10:00.000+00:00,feeder,0030,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-22T07:10:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-22T07:10:00.000+00:00,feeder,0030,L3 Current (Min),A,17.88
605820,Ferry Road Pennar,2024-01-22T07:10:00.000+00:00,feeder,0030,L3 Current (Max),A,17.88
605820,Ferry Road Pennar,2024-01-22T07:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,17.88
605820,Ferry Road Pennar,2024-01-22T07:10:00.000+00:00,feeder,0030,L2 Current (Min),A,13.12
605820,Ferry Road Pennar,2024-01-22T07:10:00.000+00:00,feeder,0030,L2 Current (Max),A,13.25
605820,Ferry Road Pennar,2024-01-22T07:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.12
605820,Ferry Road Pennar,2024-01-22T07:10:00.000+00:00,feeder,0030,L1 Current (Min),A,18.75
605820,Ferry Road Pennar,2024-01-22T07:10:00.000+00:00,feeder,0030,L1 Current (Max),A,18.75
605820,Ferry Road Pennar,2024-01-22T07:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,18.75
605820,Ferry Road Pennar,2024-01-22T07:10:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T07:10:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-6.06
605820,Ferry Road Pennar,2024-01-22T07:10:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T07:10:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-12.69
605820,Ferry Road Pennar,2024-01-22T07:10:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T07:10:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-11.63
605820,Ferry Road Pennar,2024-01-22T07:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-22T07:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-22T07:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-22T07:10:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.96243
605820,Ferry Road Pennar,2024-01-22T07:10:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.92508
605820,Ferry Road Pennar,2024-01-22T07:10:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.92953
605820,Ferry Road Pennar,2024-01-22T07:10:00.000+00:00,feeder,0020,L3 Active Power,kW,4.0
605820,Ferry Road Pennar,2024-01-22T07:10:00.000+00:00,feeder,0020,L2 Active Power,kW,1.0
605820,Ferry Road Pennar,2024-01-22T07:10:00.000+00:00,feeder,0020,L1 Active Power,kW,2.0
605820,Ferry Road Pennar,2024-01-22T07:10:00.000+00:00,feeder,0020,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-22T07:10:00.000+00:00,feeder,0020,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-22T07:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-22T07:10:00.000+00:00,feeder,0020,L3 Current (Min),A,16.38
605820,Ferry Road Pennar,2024-01-22T07:10:00.000+00:00,feeder,0020,L3 Current (Max),A,16.38
605820,Ferry Road Pennar,2024-01-22T07:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.38
605820,Ferry Road Pennar,2024-01-22T07:10:00.000+00:00,feeder,0020,L2 Current (Min),A,6.38
605820,Ferry Road Pennar,2024-01-22T07:10:00.000+00:00,feeder,0020,L2 Current (Max),A,6.5
605820,Ferry Road Pennar,2024-01-22T07:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.38
605820,Ferry Road Pennar,2024-01-22T07:10:00.000+00:00,feeder,0020,L1 Current (Min),A,7.88
605820,Ferry Road Pennar,2024-01-22T07:10:00.000+00:00,feeder,0020,L1 Current (Max),A,7.88
605820,Ferry Road Pennar,2024-01-22T07:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.88
605820,Ferry Road Pennar,2024-01-22T07:10:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T07:10:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-19.94
605820,Ferry Road Pennar,2024-01-22T07:10:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T07:10:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-10.31
605820,Ferry Road Pennar,2024-01-22T07:10:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T07:10:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-5.06
605820,Ferry Road Pennar,2024-01-22T07:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-22T07:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-22T07:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-22T07:10:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.90011
605820,Ferry Road Pennar,2024-01-22T07:10:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.96448
605820,Ferry Road Pennar,2024-01-22T07:10:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.96115
605820,Ferry Road Pennar,2024-01-22T07:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.0
605820,Ferry Road Pennar,2024-01-22T07:10:00.000+00:00,feeder,0010,L2 Active Power,kW,5.0
605820,Ferry Road Pennar,2024-01-22T07:10:00.000+00:00,feeder,0010,L1 Active Power,kW,3.0
605820,Ferry Road Pennar,2024-01-22T07:10:00.000+00:00,feeder,0010,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-22T07:10:00.000+00:00,feeder,0010,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-22T07:10:00.000+00:00,feeder,0010,L3 Current (Min),A,8.75
605820,Ferry Road Pennar,2024-01-22T07:10:00.000+00:00,feeder,0010,L3 Current (Max),A,8.75
605820,Ferry Road Pennar,2024-01-22T07:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.75
605820,Ferry Road Pennar,2024-01-22T07:10:00.000+00:00,feeder,0010,L2 Current (Min),A,21.0
605820,Ferry Road Pennar,2024-01-22T07:10:00.000+00:00,feeder,0010,L2 Current (Max),A,21.12
605820,Ferry Road Pennar,2024-01-22T07:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.12
605820,Ferry Road Pennar,2024-01-22T07:10:00.000+00:00,feeder,0010,L1 Current (Min),A,12.88
605820,Ferry Road Pennar,2024-01-22T07:10:00.000+00:00,feeder,0010,L1 Current (Max),A,13.25
605820,Ferry Road Pennar,2024-01-22T07:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.12
605820,Ferry Road Pennar,2024-01-22T07:10:00.000+00:00,busbar,,L3 Voltage (Min),V,241.16
605820,Ferry Road Pennar,2024-01-22T07:10:00.000+00:00,busbar,,L3 Voltage (Max),V,241.22
605820,Ferry Road Pennar,2024-01-22T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.19
605820,Ferry Road Pennar,2024-01-22T07:10:00.000+00:00,busbar,,L2 Voltage (Min),V,239.42
605820,Ferry Road Pennar,2024-01-22T07:10:00.000+00:00,busbar,,L2 Voltage (Max),V,239.45
605820,Ferry Road Pennar,2024-01-22T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.44
605820,Ferry Road Pennar,2024-01-22T07:10:00.000+00:00,busbar,,L1 Voltage (Min),V,240.38
605820,Ferry Road Pennar,2024-01-22T07:10:00.000+00:00,busbar,,L1 Voltage (Max),V,240.41
605820,Ferry Road Pennar,2024-01-22T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.39
605820,Ferry Road Pennar,2024-01-22T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
605820,Ferry Road Pennar,2024-01-22T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
605820,Ferry Road Pennar,2024-01-22T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
605820,Ferry Road Pennar,2024-01-22T07:10:00.000+00:00,busbar,,L3 Active Power,kW,17.0
605820,Ferry Road Pennar,2024-01-22T07:10:00.000+00:00,busbar,,L2 Active Power,kW,26.0
605820,Ferry Road Pennar,2024-01-22T07:10:00.000+00:00,busbar,,L1 Active Power,kW,26.0
605820,Ferry Road Pennar,2024-01-22T07:10:00.000+00:00,busbar,,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-22T07:10:00.000+00:00,busbar,,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-22T07:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-22T07:10:00.000+00:00,busbar,,L3 Current (Min),A,75.0
605820,Ferry Road Pennar,2024-01-22T07:10:00.000+00:00,busbar,,L3 Current (Max),A,75.12
605820,Ferry Road Pennar,2024-01-22T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,75.12
605820,Ferry Road Pennar,2024-01-22T07:10:00.000+00:00,busbar,,L2 Current (Min),A,111.62
605820,Ferry Road Pennar,2024-01-22T07:10:00.000+00:00,busbar,,L2 Current (Max),A,114.12
605820,Ferry Road Pennar,2024-01-22T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,112.88
605820,Ferry Road Pennar,2024-01-22T07:10:00.000+00:00,busbar,,L1 Current (Min),A,111.62
605820,Ferry Road Pennar,2024-01-22T07:10:00.000+00:00,busbar,,L1 Current (Max),A,111.88
605820,Ferry Road Pennar,2024-01-22T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,111.75
605820,Ferry Road Pennar,2024-01-22T07:10:00.000+00:00,transformer,,Temperature,C,0.0
605820,Ferry Road Pennar,2024-01-22T07:10:00.000+00:00,ambient,,Temperature,C,0.0
605820,Ferry Road Pennar,2024-01-22T07:00:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T07:00:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,-3.32
605820,Ferry Road Pennar,2024-01-22T07:00:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T07:00:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,2.12
605820,Ferry Road Pennar,2024-01-22T07:00:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T07:00:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,-5.25
605820,Ferry Road Pennar,2024-01-22T07:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-22T07:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-22T07:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-22T07:00:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,0.99484
605820,Ferry Road Pennar,2024-01-22T07:00:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,0.97745
605820,Ferry Road Pennar,2024-01-22T07:00:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,0.98886
605820,Ferry Road Pennar,2024-01-22T07:00:00.000+00:00,feeder,0050,L3 Active Power,kW,8.0
605820,Ferry Road Pennar,2024-01-22T07:00:00.000+00:00,feeder,0050,L2 Active Power,kW,4.0
605820,Ferry Road Pennar,2024-01-22T07:00:00.000+00:00,feeder,0050,L1 Active Power,kW,7.0
605820,Ferry Road Pennar,2024-01-22T07:00:00.000+00:00,feeder,0050,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-22T07:00:00.000+00:00,feeder,0050,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-22T07:00:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-22T07:00:00.000+00:00,feeder,0050,L3 Current (Min),A,33.25
605820,Ferry Road Pennar,2024-01-22T07:00:00.000+00:00,feeder,0050,L3 Current (Max),A,36.62
605820,Ferry Road Pennar,2024-01-22T07:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,34.0
605820,Ferry Road Pennar,2024-01-22T07:00:00.000+00:00,feeder,0050,L2 Current (Min),A,18.62
605820,Ferry Road Pennar,2024-01-22T07:00:00.000+00:00,feeder,0050,L2 Current (Max),A,18.88
605820,Ferry Road Pennar,2024-01-22T07:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,18.75
605820,Ferry Road Pennar,2024-01-22T07:00:00.000+00:00,feeder,0050,L1 Current (Min),A,27.88
605820,Ferry Road Pennar,2024-01-22T07:00:00.000+00:00,feeder,0050,L1 Current (Max),A,27.88
605820,Ferry Road Pennar,2024-01-22T07:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,27.88
605820,Ferry Road Pennar,2024-01-22T07:00:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T07:00:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-4.12
605820,Ferry Road Pennar,2024-01-22T07:00:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T07:00:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-7.69
605820,Ferry Road Pennar,2024-01-22T07:00:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T07:00:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-13.87
605820,Ferry Road Pennar,2024-01-22T07:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-22T07:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-22T07:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.0
605820,Ferry Road Pennar,2024-01-22T07:00:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.99432
605820,Ferry Road Pennar,2024-01-22T07:00:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.96036
605820,Ferry Road Pennar,2024-01-22T07:00:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.93683
605820,Ferry Road Pennar,2024-01-22T07:00:00.000+00:00,feeder,0040,L3 Active Power,kW,14.0
605820,Ferry Road Pennar,2024-01-22T07:00:00.000+00:00,feeder,0040,L2 Active Power,kW,10.0
605820,Ferry Road Pennar,2024-01-22T07:00:00.000+00:00,feeder,0040,L1 Active Power,kW,9.0
605820,Ferry Road Pennar,2024-01-22T07:00:00.000+00:00,feeder,0040,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-22T07:00:00.000+00:00,feeder,0040,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-22T07:00:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-22T07:00:00.000+00:00,feeder,0040,L3 Current (Min),A,58.75
605820,Ferry Road Pennar,2024-01-22T07:00:00.000+00:00,feeder,0040,L3 Current (Max),A,58.88
605820,Ferry Road Pennar,2024-01-22T07:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,58.88
605820,Ferry Road Pennar,2024-01-22T07:00:00.000+00:00,feeder,0040,L2 Current (Min),A,41.12
605820,Ferry Road Pennar,2024-01-22T07:00:00.000+00:00,feeder,0040,L2 Current (Max),A,41.25
605820,Ferry Road Pennar,2024-01-22T07:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,41.12
605820,Ferry Road Pennar,2024-01-22T07:00:00.000+00:00,feeder,0040,L1 Current (Min),A,38.88
605820,Ferry Road Pennar,2024-01-22T07:00:00.000+00:00,feeder,0040,L1 Current (Max),A,39.0
605820,Ferry Road Pennar,2024-01-22T07:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,38.88
605820,Ferry Road Pennar,2024-01-22T07:00:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T07:00:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-11.06
605820,Ferry Road Pennar,2024-01-22T07:00:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T07:00:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,1.62
605820,Ferry Road Pennar,2024-01-22T07:00:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T07:00:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-11.31
605820,Ferry Road Pennar,2024-01-22T07:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-22T07:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-22T07:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-22T07:00:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.96692
605820,Ferry Road Pennar,2024-01-22T07:00:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.94598
605820,Ferry Road Pennar,2024-01-22T07:00:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.96564
605820,Ferry Road Pennar,2024-01-22T07:00:00.000+00:00,feeder,0030,L3 Active Power,kW,5.0
605820,Ferry Road Pennar,2024-01-22T07:00:00.000+00:00,feeder,0030,L2 Active Power,kW,3.0
605820,Ferry Road Pennar,2024-01-22T07:00:00.000+00:00,feeder,0030,L1 Active Power,kW,2.0
605820,Ferry Road Pennar,2024-01-22T07:00:00.000+00:00,feeder,0030,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-22T07:00:00.000+00:00,feeder,0030,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-22T07:00:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-22T07:00:00.000+00:00,feeder,0030,L3 Current (Min),A,21.88
605820,Ferry Road Pennar,2024-01-22T07:00:00.000+00:00,feeder,0030,L3 Current (Max),A,22.0
605820,Ferry Road Pennar,2024-01-22T07:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,21.88
605820,Ferry Road Pennar,2024-01-22T07:00:00.000+00:00,feeder,0030,L2 Current (Min),A,15.0
605820,Ferry Road Pennar,2024-01-22T07:00:00.000+00:00,feeder,0030,L2 Current (Max),A,15.0
605820,Ferry Road Pennar,2024-01-22T07:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.0
605820,Ferry Road Pennar,2024-01-22T07:00:00.000+00:00,feeder,0030,L1 Current (Min),A,10.25
605820,Ferry Road Pennar,2024-01-22T07:00:00.000+00:00,feeder,0030,L1 Current (Max),A,10.25
605820,Ferry Road Pennar,2024-01-22T07:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.25
605820,Ferry Road Pennar,2024-01-22T07:00:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T07:00:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-13.81
605820,Ferry Road Pennar,2024-01-22T07:00:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T07:00:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-11.13
605820,Ferry Road Pennar,2024-01-22T07:00:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T07:00:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-26.44
605820,Ferry Road Pennar,2024-01-22T07:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-22T07:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-22T07:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-22T07:00:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.94589
605820,Ferry Road Pennar,2024-01-22T07:00:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.93204
605820,Ferry Road Pennar,2024-01-22T07:00:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.83761
605820,Ferry Road Pennar,2024-01-22T07:00:00.000+00:00,feeder,0020,L3 Active Power,kW,2.0
605820,Ferry Road Pennar,2024-01-22T07:00:00.000+00:00,feeder,0020,L2 Active Power,kW,1.0
605820,Ferry Road Pennar,2024-01-22T07:00:00.000+00:00,feeder,0020,L1 Active Power,kW,1.0
605820,Ferry Road Pennar,2024-01-22T07:00:00.000+00:00,feeder,0020,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-22T07:00:00.000+00:00,feeder,0020,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-22T07:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-22T07:00:00.000+00:00,feeder,0020,L3 Current (Min),A,10.25
605820,Ferry Road Pennar,2024-01-22T07:00:00.000+00:00,feeder,0020,L3 Current (Max),A,10.38
605820,Ferry Road Pennar,2024-01-22T07:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.25
605820,Ferry Road Pennar,2024-01-22T07:00:00.000+00:00,feeder,0020,L2 Current (Min),A,5.75
605820,Ferry Road Pennar,2024-01-22T07:00:00.000+00:00,feeder,0020,L2 Current (Max),A,6.0
605820,Ferry Road Pennar,2024-01-22T07:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.88
605820,Ferry Road Pennar,2024-01-22T07:00:00.000+00:00,feeder,0020,L1 Current (Min),A,6.62
605820,Ferry Road Pennar,2024-01-22T07:00:00.000+00:00,feeder,0020,L1 Current (Max),A,6.75
605820,Ferry Road Pennar,2024-01-22T07:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.62
605820,Ferry Road Pennar,2024-01-22T07:00:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T07:00:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-17.94
605820,Ferry Road Pennar,2024-01-22T07:00:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T07:00:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-17.5
605820,Ferry Road Pennar,2024-01-22T07:00:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T07:00:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,3.75
605820,Ferry Road Pennar,2024-01-22T07:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-22T07:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-22T07:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-22T07:00:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.91284
605820,Ferry Road Pennar,2024-01-22T07:00:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.90234
605820,Ferry Road Pennar,2024-01-22T07:00:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.96594
605820,Ferry Road Pennar,2024-01-22T07:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.0
605820,Ferry Road Pennar,2024-01-22T07:00:00.000+00:00,feeder,0010,L2 Active Power,kW,3.0
605820,Ferry Road Pennar,2024-01-22T07:00:00.000+00:00,feeder,0010,L1 Active Power,kW,3.0
605820,Ferry Road Pennar,2024-01-22T07:00:00.000+00:00,feeder,0010,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-22T07:00:00.000+00:00,feeder,0010,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-22T07:00:00.000+00:00,feeder,0010,L3 Current (Min),A,8.88
605820,Ferry Road Pennar,2024-01-22T07:00:00.000+00:00,feeder,0010,L3 Current (Max),A,8.88
605820,Ferry Road Pennar,2024-01-22T07:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.88
605820,Ferry Road Pennar,2024-01-22T07:00:00.000+00:00,feeder,0010,L2 Current (Min),A,13.12
605820,Ferry Road Pennar,2024-01-22T07:00:00.000+00:00,feeder,0010,L2 Current (Max),A,13.25
605820,Ferry Road Pennar,2024-01-22T07:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.25
605820,Ferry Road Pennar,2024-01-22T07:00:00.000+00:00,feeder,0010,L1 Current (Min),A,14.0
605820,Ferry Road Pennar,2024-01-22T07:00:00.000+00:00,feeder,0010,L1 Current (Max),A,14.38
605820,Ferry Road Pennar,2024-01-22T07:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.25
605820,Ferry Road Pennar,2024-01-22T07:00:00.000+00:00,busbar,,L3 Voltage (Min),V,243.17
605820,Ferry Road Pennar,2024-01-22T07:00:00.000+00:00,busbar,,L3 Voltage (Max),V,243.25
605820,Ferry Road Pennar,2024-01-22T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.2
605820,Ferry Road Pennar,2024-01-22T07:00:00.000+00:00,busbar,,L2 Voltage (Min),V,242.17
605820,Ferry Road Pennar,2024-01-22T07:00:00.000+00:00,busbar,,L2 Voltage (Max),V,242.22
605820,Ferry Road Pennar,2024-01-22T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.2
605820,Ferry Road Pennar,2024-01-22T07:00:00.000+00:00,busbar,,L1 Voltage (Min),V,242.64
605820,Ferry Road Pennar,2024-01-22T07:00:00.000+00:00,busbar,,L1 Voltage (Max),V,242.77
605820,Ferry Road Pennar,2024-01-22T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.72
605820,Ferry Road Pennar,2024-01-22T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
605820,Ferry Road Pennar,2024-01-22T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
605820,Ferry Road Pennar,2024-01-22T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
605820,Ferry Road Pennar,2024-01-22T07:00:00.000+00:00,busbar,,L3 Active Power,kW,32.0
605820,Ferry Road Pennar,2024-01-22T07:00:00.000+00:00,busbar,,L2 Active Power,kW,22.0
605820,Ferry Road Pennar,2024-01-22T07:00:00.000+00:00,busbar,,L1 Active Power,kW,23.0
605820,Ferry Road Pennar,2024-01-22T07:00:00.000+00:00,busbar,,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-22T07:00:00.000+00:00,busbar,,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-22T07:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-22T07:00:00.000+00:00,busbar,,L3 Current (Min),A,132.75
605820,Ferry Road Pennar,2024-01-22T07:00:00.000+00:00,busbar,,L3 Current (Max),A,136.0
605820,Ferry Road Pennar,2024-01-22T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,133.38
605820,Ferry Road Pennar,2024-01-22T07:00:00.000+00:00,busbar,,L2 Current (Min),A,93.25
605820,Ferry Road Pennar,2024-01-22T07:00:00.000+00:00,busbar,,L2 Current (Max),A,93.62
605820,Ferry Road Pennar,2024-01-22T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,93.38
605820,Ferry Road Pennar,2024-01-22T07:00:00.000+00:00,busbar,,L1 Current (Min),A,96.75
605820,Ferry Road Pennar,2024-01-22T07:00:00.000+00:00,busbar,,L1 Current (Max),A,96.75
605820,Ferry Road Pennar,2024-01-22T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,96.75
605820,Ferry Road Pennar,2024-01-22T07:00:00.000+00:00,transformer,,Temperature,C,0.0
605820,Ferry Road Pennar,2024-01-22T07:00:00.000+00:00,ambient,,Temperature,C,0.0
605820,Ferry Road Pennar,2024-01-22T06:50:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T06:50:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,-4.81
605820,Ferry Road Pennar,2024-01-22T06:50:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T06:50:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,-0.62
605820,Ferry Road Pennar,2024-01-22T06:50:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T06:50:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,-12.31
605820,Ferry Road Pennar,2024-01-22T06:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-22T06:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-22T06:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-22T06:50:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,0.98917
605820,Ferry Road Pennar,2024-01-22T06:50:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,0.95404
605820,Ferry Road Pennar,2024-01-22T06:50:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,0.95319
605820,Ferry Road Pennar,2024-01-22T06:50:00.000+00:00,feeder,0050,L3 Active Power,kW,5.0
605820,Ferry Road Pennar,2024-01-22T06:50:00.000+00:00,feeder,0050,L2 Active Power,kW,3.0
605820,Ferry Road Pennar,2024-01-22T06:50:00.000+00:00,feeder,0050,L1 Active Power,kW,3.0
605820,Ferry Road Pennar,2024-01-22T06:50:00.000+00:00,feeder,0050,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-22T06:50:00.000+00:00,feeder,0050,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-22T06:50:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-22T06:50:00.000+00:00,feeder,0050,L3 Current (Min),A,20.12
605820,Ferry Road Pennar,2024-01-22T06:50:00.000+00:00,feeder,0050,L3 Current (Max),A,20.25
605820,Ferry Road Pennar,2024-01-22T06:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,20.12
605820,Ferry Road Pennar,2024-01-22T06:50:00.000+00:00,feeder,0050,L2 Current (Min),A,11.5
605820,Ferry Road Pennar,2024-01-22T06:50:00.000+00:00,feeder,0050,L2 Current (Max),A,11.62
605820,Ferry Road Pennar,2024-01-22T06:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,11.5
605820,Ferry Road Pennar,2024-01-22T06:50:00.000+00:00,feeder,0050,L1 Current (Min),A,13.88
605820,Ferry Road Pennar,2024-01-22T06:50:00.000+00:00,feeder,0050,L1 Current (Max),A,14.0
605820,Ferry Road Pennar,2024-01-22T06:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,14.0
605820,Ferry Road Pennar,2024-01-22T06:50:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T06:50:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-10.81
605820,Ferry Road Pennar,2024-01-22T06:50:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T06:50:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-6.63
605820,Ferry Road Pennar,2024-01-22T06:50:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T06:50:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-18.25
605820,Ferry Road Pennar,2024-01-22T06:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-22T06:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-22T06:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.0
605820,Ferry Road Pennar,2024-01-22T06:50:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.94296
605820,Ferry Road Pennar,2024-01-22T06:50:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.97446
605820,Ferry Road Pennar,2024-01-22T06:50:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.90558
605820,Ferry Road Pennar,2024-01-22T06:50:00.000+00:00,feeder,0040,L3 Active Power,kW,4.0
605820,Ferry Road Pennar,2024-01-22T06:50:00.000+00:00,feeder,0040,L2 Active Power,kW,11.0
605820,Ferry Road Pennar,2024-01-22T06:50:00.000+00:00,feeder,0040,L1 Active Power,kW,7.0
605820,Ferry Road Pennar,2024-01-22T06:50:00.000+00:00,feeder,0040,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-22T06:50:00.000+00:00,feeder,0040,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-22T06:50:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-22T06:50:00.000+00:00,feeder,0040,L3 Current (Min),A,18.12
605820,Ferry Road Pennar,2024-01-22T06:50:00.000+00:00,feeder,0040,L3 Current (Max),A,18.38
605820,Ferry Road Pennar,2024-01-22T06:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,18.25
605820,Ferry Road Pennar,2024-01-22T06:50:00.000+00:00,feeder,0040,L2 Current (Min),A,44.88
605820,Ferry Road Pennar,2024-01-22T06:50:00.000+00:00,feeder,0040,L2 Current (Max),A,47.38
605820,Ferry Road Pennar,2024-01-22T06:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,46.88
605820,Ferry Road Pennar,2024-01-22T06:50:00.000+00:00,feeder,0040,L1 Current (Min),A,31.5
605820,Ferry Road Pennar,2024-01-22T06:50:00.000+00:00,feeder,0040,L1 Current (Max),A,31.62
605820,Ferry Road Pennar,2024-01-22T06:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,31.62
605820,Ferry Road Pennar,2024-01-22T06:50:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T06:50:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-25.56
605820,Ferry Road Pennar,2024-01-22T06:50:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T06:50:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-0.19
605820,Ferry Road Pennar,2024-01-22T06:50:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T06:50:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-14.56
605820,Ferry Road Pennar,2024-01-22T06:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-22T06:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-22T06:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-22T06:50:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.85068
605820,Ferry Road Pennar,2024-01-22T06:50:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.97971
605820,Ferry Road Pennar,2024-01-22T06:50:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.94171
605820,Ferry Road Pennar,2024-01-22T06:50:00.000+00:00,feeder,0030,L3 Active Power,kW,2.0
605820,Ferry Road Pennar,2024-01-22T06:50:00.000+00:00,feeder,0030,L2 Active Power,kW,6.0
605820,Ferry Road Pennar,2024-01-22T06:50:00.000+00:00,feeder,0030,L1 Active Power,kW,2.0
605820,Ferry Road Pennar,2024-01-22T06:50:00.000+00:00,feeder,0030,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-22T06:50:00.000+00:00,feeder,0030,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-22T06:50:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-22T06:50:00.000+00:00,feeder,0030,L3 Current (Min),A,10.0
605820,Ferry Road Pennar,2024-01-22T06:50:00.000+00:00,feeder,0030,L3 Current (Max),A,10.0
605820,Ferry Road Pennar,2024-01-22T06:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.0
605820,Ferry Road Pennar,2024-01-22T06:50:00.000+00:00,feeder,0030,L2 Current (Min),A,26.62
605820,Ferry Road Pennar,2024-01-22T06:50:00.000+00:00,feeder,0030,L2 Current (Max),A,26.75
605820,Ferry Road Pennar,2024-01-22T06:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,26.75
605820,Ferry Road Pennar,2024-01-22T06:50:00.000+00:00,feeder,0030,L1 Current (Min),A,8.25
605820,Ferry Road Pennar,2024-01-22T06:50:00.000+00:00,feeder,0030,L1 Current (Max),A,8.38
605820,Ferry Road Pennar,2024-01-22T06:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.38
605820,Ferry Road Pennar,2024-01-22T06:50:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T06:50:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-15.44
605820,Ferry Road Pennar,2024-01-22T06:50:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T06:50:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-6.37
605820,Ferry Road Pennar,2024-01-22T06:50:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T06:50:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-21.44
605820,Ferry Road Pennar,2024-01-22T06:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-22T06:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-22T06:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-22T06:50:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.92084
605820,Ferry Road Pennar,2024-01-22T06:50:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.95859
605820,Ferry Road Pennar,2024-01-22T06:50:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.89584
605820,Ferry Road Pennar,2024-01-22T06:50:00.000+00:00,feeder,0020,L3 Active Power,kW,2.0
605820,Ferry Road Pennar,2024-01-22T06:50:00.000+00:00,feeder,0020,L2 Active Power,kW,2.0
605820,Ferry Road Pennar,2024-01-22T06:50:00.000+00:00,feeder,0020,L1 Active Power,kW,2.0
605820,Ferry Road Pennar,2024-01-22T06:50:00.000+00:00,feeder,0020,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-22T06:50:00.000+00:00,feeder,0020,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-22T06:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-22T06:50:00.000+00:00,feeder,0020,L3 Current (Min),A,7.62
605820,Ferry Road Pennar,2024-01-22T06:50:00.000+00:00,feeder,0020,L3 Current (Max),A,7.75
605820,Ferry Road Pennar,2024-01-22T06:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.75
605820,Ferry Road Pennar,2024-01-22T06:50:00.000+00:00,feeder,0020,L2 Current (Min),A,7.62
605820,Ferry Road Pennar,2024-01-22T06:50:00.000+00:00,feeder,0020,L2 Current (Max),A,7.88
605820,Ferry Road Pennar,2024-01-22T06:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.75
605820,Ferry Road Pennar,2024-01-22T06:50:00.000+00:00,feeder,0020,L1 Current (Min),A,7.62
605820,Ferry Road Pennar,2024-01-22T06:50:00.000+00:00,feeder,0020,L1 Current (Max),A,7.62
605820,Ferry Road Pennar,2024-01-22T06:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.62
605820,Ferry Road Pennar,2024-01-22T06:50:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T06:50:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-16.19
605820,Ferry Road Pennar,2024-01-22T06:50:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T06:50:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-8.56
605820,Ferry Road Pennar,2024-01-22T06:50:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T06:50:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,1.19
605820,Ferry Road Pennar,2024-01-22T06:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-22T06:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-22T06:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-22T06:50:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.91293
605820,Ferry Road Pennar,2024-01-22T06:50:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.94797
605820,Ferry Road Pennar,2024-01-22T06:50:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.99426
605820,Ferry Road Pennar,2024-01-22T06:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.0
605820,Ferry Road Pennar,2024-01-22T06:50:00.000+00:00,feeder,0010,L2 Active Power,kW,3.0
605820,Ferry Road Pennar,2024-01-22T06:50:00.000+00:00,feeder,0010,L1 Active Power,kW,7.0
605820,Ferry Road Pennar,2024-01-22T06:50:00.000+00:00,feeder,0010,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-22T06:50:00.000+00:00,feeder,0010,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-22T06:50:00.000+00:00,feeder,0010,L3 Current (Min),A,8.75
605820,Ferry Road Pennar,2024-01-22T06:50:00.000+00:00,feeder,0010,L3 Current (Max),A,8.88
605820,Ferry Road Pennar,2024-01-22T06:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.75
605820,Ferry Road Pennar,2024-01-22T06:50:00.000+00:00,feeder,0010,L2 Current (Min),A,14.12
605820,Ferry Road Pennar,2024-01-22T06:50:00.000+00:00,feeder,0010,L2 Current (Max),A,14.62
605820,Ferry Road Pennar,2024-01-22T06:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.5
605820,Ferry Road Pennar,2024-01-22T06:50:00.000+00:00,feeder,0010,L1 Current (Min),A,28.5
605820,Ferry Road Pennar,2024-01-22T06:50:00.000+00:00,feeder,0010,L1 Current (Max),A,28.62
605820,Ferry Road Pennar,2024-01-22T06:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.5
605820,Ferry Road Pennar,2024-01-22T06:50:00.000+00:00,busbar,,L3 Voltage (Min),V,244.41
605820,Ferry Road Pennar,2024-01-22T06:50:00.000+00:00,busbar,,L3 Voltage (Max),V,244.55
605820,Ferry Road Pennar,2024-01-22T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.45
605820,Ferry Road Pennar,2024-01-22T06:50:00.000+00:00,busbar,,L2 Voltage (Min),V,242.78
605820,Ferry Road Pennar,2024-01-22T06:50:00.000+00:00,busbar,,L2 Voltage (Max),V,242.94
605820,Ferry Road Pennar,2024-01-22T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.84
605820,Ferry Road Pennar,2024-01-22T06:50:00.000+00:00,busbar,,L1 Voltage (Min),V,243.45
605820,Ferry Road Pennar,2024-01-22T06:50:00.000+00:00,busbar,,L1 Voltage (Max),V,243.59
605820,Ferry Road Pennar,2024-01-22T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.52
605820,Ferry Road Pennar,2024-01-22T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
605820,Ferry Road Pennar,2024-01-22T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
605820,Ferry Road Pennar,2024-01-22T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
605820,Ferry Road Pennar,2024-01-22T06:50:00.000+00:00,busbar,,L3 Active Power,kW,15.0
605820,Ferry Road Pennar,2024-01-22T06:50:00.000+00:00,busbar,,L2 Active Power,kW,25.0
605820,Ferry Road Pennar,2024-01-22T06:50:00.000+00:00,busbar,,L1 Active Power,kW,21.0
605820,Ferry Road Pennar,2024-01-22T06:50:00.000+00:00,busbar,,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-22T06:50:00.000+00:00,busbar,,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-22T06:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-22T06:50:00.000+00:00,busbar,,L3 Current (Min),A,64.25
605820,Ferry Road Pennar,2024-01-22T06:50:00.000+00:00,busbar,,L3 Current (Max),A,64.5
605820,Ferry Road Pennar,2024-01-22T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,64.38
605820,Ferry Road Pennar,2024-01-22T06:50:00.000+00:00,busbar,,L2 Current (Min),A,105.0
605820,Ferry Road Pennar,2024-01-22T06:50:00.000+00:00,busbar,,L2 Current (Max),A,107.88
605820,Ferry Road Pennar,2024-01-22T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,107.25
605820,Ferry Road Pennar,2024-01-22T06:50:00.000+00:00,busbar,,L1 Current (Min),A,88.88
605820,Ferry Road Pennar,2024-01-22T06:50:00.000+00:00,busbar,,L1 Current (Max),A,89.12
605820,Ferry Road Pennar,2024-01-22T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,88.88
605820,Ferry Road Pennar,2024-01-22T06:50:00.000+00:00,transformer,,Temperature,C,0.0
605820,Ferry Road Pennar,2024-01-22T06:50:00.000+00:00,ambient,,Temperature,C,0.0
605820,Ferry Road Pennar,2024-01-22T06:40:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T06:40:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,-4.5
605820,Ferry Road Pennar,2024-01-22T06:40:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T06:40:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,-4.88
605820,Ferry Road Pennar,2024-01-22T06:40:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T06:40:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,-4.06
605820,Ferry Road Pennar,2024-01-22T06:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-22T06:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-22T06:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-22T06:40:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,0.97327
605820,Ferry Road Pennar,2024-01-22T06:40:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,0.94583
605820,Ferry Road Pennar,2024-01-22T06:40:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,0.99084
605820,Ferry Road Pennar,2024-01-22T06:40:00.000+00:00,feeder,0050,L3 Active Power,kW,3.0
605820,Ferry Road Pennar,2024-01-22T06:40:00.000+00:00,feeder,0050,L2 Active Power,kW,2.0
605820,Ferry Road Pennar,2024-01-22T06:40:00.000+00:00,feeder,0050,L1 Active Power,kW,7.0
605820,Ferry Road Pennar,2024-01-22T06:40:00.000+00:00,feeder,0050,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-22T06:40:00.000+00:00,feeder,0050,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-22T06:40:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-22T06:40:00.000+00:00,feeder,0050,L3 Current (Min),A,12.88
605820,Ferry Road Pennar,2024-01-22T06:40:00.000+00:00,feeder,0050,L3 Current (Max),A,14.25
605820,Ferry Road Pennar,2024-01-22T06:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,13.62
605820,Ferry Road Pennar,2024-01-22T06:40:00.000+00:00,feeder,0050,L2 Current (Min),A,10.5
605820,Ferry Road Pennar,2024-01-22T06:40:00.000+00:00,feeder,0050,L2 Current (Max),A,10.75
605820,Ferry Road Pennar,2024-01-22T06:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,10.62
605820,Ferry Road Pennar,2024-01-22T06:40:00.000+00:00,feeder,0050,L1 Current (Min),A,27.62
605820,Ferry Road Pennar,2024-01-22T06:40:00.000+00:00,feeder,0050,L1 Current (Max),A,27.88
605820,Ferry Road Pennar,2024-01-22T06:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,27.75
605820,Ferry Road Pennar,2024-01-22T06:40:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T06:40:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-9.75
605820,Ferry Road Pennar,2024-01-22T06:40:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T06:40:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-11.44
605820,Ferry Road Pennar,2024-01-22T06:40:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T06:40:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-7.0
605820,Ferry Road Pennar,2024-01-22T06:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-22T06:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.0
605820,Ferry Road Pennar,2024-01-22T06:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.0
605820,Ferry Road Pennar,2024-01-22T06:40:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.95648
605820,Ferry Road Pennar,2024-01-22T06:40:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.93671
605820,Ferry Road Pennar,2024-01-22T06:40:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.98407
605820,Ferry Road Pennar,2024-01-22T06:40:00.000+00:00,feeder,0040,L3 Active Power,kW,5.0
605820,Ferry Road Pennar,2024-01-22T06:40:00.000+00:00,feeder,0040,L2 Active Power,kW,7.0
605820,Ferry Road Pennar,2024-01-22T06:40:00.000+00:00,feeder,0040,L1 Active Power,kW,19.0
605820,Ferry Road Pennar,2024-01-22T06:40:00.000+00:00,feeder,0040,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-22T06:40:00.000+00:00,feeder,0040,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-22T06:40:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-22T06:40:00.000+00:00,feeder,0040,L3 Current (Min),A,17.12
605820,Ferry Road Pennar,2024-01-22T06:40:00.000+00:00,feeder,0040,L3 Current (Max),A,27.88
605820,Ferry Road Pennar,2024-01-22T06:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,21.38
605820,Ferry Road Pennar,2024-01-22T06:40:00.000+00:00,feeder,0040,L2 Current (Min),A,32.38
605820,Ferry Road Pennar,2024-01-22T06:40:00.000+00:00,feeder,0040,L2 Current (Max),A,34.25
605820,Ferry Road Pennar,2024-01-22T06:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,32.75
605820,Ferry Road Pennar,2024-01-22T06:40:00.000+00:00,feeder,0040,L1 Current (Min),A,79.75
605820,Ferry Road Pennar,2024-01-22T06:40:00.000+00:00,feeder,0040,L1 Current (Max),A,80.0
605820,Ferry Road Pennar,2024-01-22T06:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,79.88
605820,Ferry Road Pennar,2024-01-22T06:40:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T06:40:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-24.75
