Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605820,Ferry Road Pennar,2024-01-22T06:40:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T06:40:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-4.06
605820,Ferry Road Pennar,2024-01-22T06:40:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T06:40:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-13.44
605820,Ferry Road Pennar,2024-01-22T06:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-22T06:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-22T06:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-22T06:40:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.83044
605820,Ferry Road Pennar,2024-01-22T06:40:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.97464
605820,Ferry Road Pennar,2024-01-22T06:40:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.95227
605820,Ferry Road Pennar,2024-01-22T06:40:00.000+00:00,feeder,0030,L3 Active Power,kW,2.0
605820,Ferry Road Pennar,2024-01-22T06:40:00.000+00:00,feeder,0030,L2 Active Power,kW,6.0
605820,Ferry Road Pennar,2024-01-22T06:40:00.000+00:00,feeder,0030,L1 Active Power,kW,2.0
605820,Ferry Road Pennar,2024-01-22T06:40:00.000+00:00,feeder,0030,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-22T06:40:00.000+00:00,feeder,0030,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-22T06:40:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-22T06:40:00.000+00:00,feeder,0030,L3 Current (Min),A,8.75
605820,Ferry Road Pennar,2024-01-22T06:40:00.000+00:00,feeder,0030,L3 Current (Max),A,8.88
605820,Ferry Road Pennar,2024-01-22T06:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.88
605820,Ferry Road Pennar,2024-01-22T06:40:00.000+00:00,feeder,0030,L2 Current (Min),A,23.75
605820,Ferry Road Pennar,2024-01-22T06:40:00.000+00:00,feeder,0030,L2 Current (Max),A,24.0
605820,Ferry Road Pennar,2024-01-22T06:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.88
605820,Ferry Road Pennar,2024-01-22T06:40:00.000+00:00,feeder,0030,L1 Current (Min),A,9.0
605820,Ferry Road Pennar,2024-01-22T06:40:00.000+00:00,feeder,0030,L1 Current (Max),A,9.12
605820,Ferry Road Pennar,2024-01-22T06:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.12
605820,Ferry Road Pennar,2024-01-22T06:40:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T06:40:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-7.25
605820,Ferry Road Pennar,2024-01-22T06:40:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T06:40:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-11.0
605820,Ferry Road Pennar,2024-01-22T06:40:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T06:40:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-25.56
605820,Ferry Road Pennar,2024-01-22T06:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-22T06:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-22T06:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-22T06:40:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.98578
605820,Ferry Road Pennar,2024-01-22T06:40:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.94235
605820,Ferry Road Pennar,2024-01-22T06:40:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.82568
605820,Ferry Road Pennar,2024-01-22T06:40:00.000+00:00,feeder,0020,L3 Active Power,kW,4.0
605820,Ferry Road Pennar,2024-01-22T06:40:00.000+00:00,feeder,0020,L2 Active Power,kW,2.0
605820,Ferry Road Pennar,2024-01-22T06:40:00.000+00:00,feeder,0020,L1 Active Power,kW,1.0
605820,Ferry Road Pennar,2024-01-22T06:40:00.000+00:00,feeder,0020,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-22T06:40:00.000+00:00,feeder,0020,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-22T06:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-22T06:40:00.000+00:00,feeder,0020,L3 Current (Min),A,18.75
605820,Ferry Road Pennar,2024-01-22T06:40:00.000+00:00,feeder,0020,L3 Current (Max),A,18.88
605820,Ferry Road Pennar,2024-01-22T06:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.88
605820,Ferry Road Pennar,2024-01-22T06:40:00.000+00:00,feeder,0020,L2 Current (Min),A,6.75
605820,Ferry Road Pennar,2024-01-22T06:40:00.000+00:00,feeder,0020,L2 Current (Max),A,7.0
605820,Ferry Road Pennar,2024-01-22T06:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.88
605820,Ferry Road Pennar,2024-01-22T06:40:00.000+00:00,feeder,0020,L1 Current (Min),A,5.62
605820,Ferry Road Pennar,2024-01-22T06:40:00.000+00:00,feeder,0020,L1 Current (Max),A,5.75
605820,Ferry Road Pennar,2024-01-22T06:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.75
605820,Ferry Road Pennar,2024-01-22T06:40:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T06:40:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-21.0
605820,Ferry Road Pennar,2024-01-22T06:40:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T06:40:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-2.81
605820,Ferry Road Pennar,2024-01-22T06:40:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T06:40:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-5.44
605820,Ferry Road Pennar,2024-01-22T06:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-22T06:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-22T06:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-22T06:40:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.87732
605820,Ferry Road Pennar,2024-01-22T06:40:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.99451
605820,Ferry Road Pennar,2024-01-22T06:40:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.98254
605820,Ferry Road Pennar,2024-01-22T06:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.0
605820,Ferry Road Pennar,2024-01-22T06:40:00.000+00:00,feeder,0010,L2 Active Power,kW,11.0
605820,Ferry Road Pennar,2024-01-22T06:40:00.000+00:00,feeder,0010,L1 Active Power,kW,5.0
605820,Ferry Road Pennar,2024-01-22T06:40:00.000+00:00,feeder,0010,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-22T06:40:00.000+00:00,feeder,0010,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-22T06:40:00.000+00:00,feeder,0010,L3 Current (Min),A,8.0
605820,Ferry Road Pennar,2024-01-22T06:40:00.000+00:00,feeder,0010,L3 Current (Max),A,8.0
605820,Ferry Road Pennar,2024-01-22T06:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.0
605820,Ferry Road Pennar,2024-01-22T06:40:00.000+00:00,feeder,0010,L2 Current (Min),A,46.88
605820,Ferry Road Pennar,2024-01-22T06:40:00.000+00:00,feeder,0010,L2 Current (Max),A,47.38
605820,Ferry Road Pennar,2024-01-22T06:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,47.12
605820,Ferry Road Pennar,2024-01-22T06:40:00.000+00:00,feeder,0010,L1 Current (Min),A,20.0
605820,Ferry Road Pennar,2024-01-22T06:40:00.000+00:00,feeder,0010,L1 Current (Max),A,20.0
605820,Ferry Road Pennar,2024-01-22T06:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.0
605820,Ferry Road Pennar,2024-01-22T06:40:00.000+00:00,busbar,,L3 Voltage (Min),V,239.66
605820,Ferry Road Pennar,2024-01-22T06:40:00.000+00:00,busbar,,L3 Voltage (Max),V,239.67
605820,Ferry Road Pennar,2024-01-22T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.67
605820,Ferry Road Pennar,2024-01-22T06:40:00.000+00:00,busbar,,L2 Voltage (Min),V,238.31
605820,Ferry Road Pennar,2024-01-22T06:40:00.000+00:00,busbar,,L2 Voltage (Max),V,238.34
605820,Ferry Road Pennar,2024-01-22T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.33
605820,Ferry Road Pennar,2024-01-22T06:40:00.000+00:00,busbar,,L1 Voltage (Min),V,238.73
605820,Ferry Road Pennar,2024-01-22T06:40:00.000+00:00,busbar,,L1 Voltage (Max),V,238.75
605820,Ferry Road Pennar,2024-01-22T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.73
605820,Ferry Road Pennar,2024-01-22T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
605820,Ferry Road Pennar,2024-01-22T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
605820,Ferry Road Pennar,2024-01-22T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
605820,Ferry Road Pennar,2024-01-22T06:40:00.000+00:00,busbar,,L3 Active Power,kW,16.0
605820,Ferry Road Pennar,2024-01-22T06:40:00.000+00:00,busbar,,L2 Active Power,kW,28.0
605820,Ferry Road Pennar,2024-01-22T06:40:00.000+00:00,busbar,,L1 Active Power,kW,33.0
605820,Ferry Road Pennar,2024-01-22T06:40:00.000+00:00,busbar,,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-22T06:40:00.000+00:00,busbar,,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-22T06:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-22T06:40:00.000+00:00,busbar,,L3 Current (Min),A,66.25
605820,Ferry Road Pennar,2024-01-22T06:40:00.000+00:00,busbar,,L3 Current (Max),A,75.38
605820,Ferry Road Pennar,2024-01-22T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,69.88
605820,Ferry Road Pennar,2024-01-22T06:40:00.000+00:00,busbar,,L2 Current (Min),A,120.12
605820,Ferry Road Pennar,2024-01-22T06:40:00.000+00:00,busbar,,L2 Current (Max),A,122.38
605820,Ferry Road Pennar,2024-01-22T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,120.62
605820,Ferry Road Pennar,2024-01-22T06:40:00.000+00:00,busbar,,L1 Current (Min),A,141.88
605820,Ferry Road Pennar,2024-01-22T06:40:00.000+00:00,busbar,,L1 Current (Max),A,142.12
605820,Ferry Road Pennar,2024-01-22T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,142.0
605820,Ferry Road Pennar,2024-01-22T06:40:00.000+00:00,transformer,,Temperature,C,0.0
605820,Ferry Road Pennar,2024-01-22T06:40:00.000+00:00,ambient,,Temperature,C,0.0
605820,Ferry Road Pennar,2024-01-22T06:30:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T06:30:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,-3.56
605820,Ferry Road Pennar,2024-01-22T06:30:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T06:30:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,-5.56
605820,Ferry Road Pennar,2024-01-22T06:30:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T06:30:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,-5.19
605820,Ferry Road Pennar,2024-01-22T06:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-22T06:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-22T06:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-22T06:30:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,0.97626
605820,Ferry Road Pennar,2024-01-22T06:30:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,0.94339
605820,Ferry Road Pennar,2024-01-22T06:30:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,0.98889
605820,Ferry Road Pennar,2024-01-22T06:30:00.000+00:00,feeder,0050,L3 Active Power,kW,3.0
605820,Ferry Road Pennar,2024-01-22T06:30:00.000+00:00,feeder,0050,L2 Active Power,kW,3.0
605820,Ferry Road Pennar,2024-01-22T06:30:00.000+00:00,feeder,0050,L1 Active Power,kW,6.0
605820,Ferry Road Pennar,2024-01-22T06:30:00.000+00:00,feeder,0050,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-22T06:30:00.000+00:00,feeder,0050,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-22T06:30:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-22T06:30:00.000+00:00,feeder,0050,L3 Current (Min),A,13.0
605820,Ferry Road Pennar,2024-01-22T06:30:00.000+00:00,feeder,0050,L3 Current (Max),A,13.88
605820,Ferry Road Pennar,2024-01-22T06:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,13.25
605820,Ferry Road Pennar,2024-01-22T06:30:00.000+00:00,feeder,0050,L2 Current (Min),A,11.25
605820,Ferry Road Pennar,2024-01-22T06:30:00.000+00:00,feeder,0050,L2 Current (Max),A,11.5
605820,Ferry Road Pennar,2024-01-22T06:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,11.5
605820,Ferry Road Pennar,2024-01-22T06:30:00.000+00:00,feeder,0050,L1 Current (Min),A,26.38
605820,Ferry Road Pennar,2024-01-22T06:30:00.000+00:00,feeder,0050,L1 Current (Max),A,26.5
605820,Ferry Road Pennar,2024-01-22T06:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,26.5
605820,Ferry Road Pennar,2024-01-22T06:30:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T06:30:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-9.19
605820,Ferry Road Pennar,2024-01-22T06:30:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T06:30:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-7.06
605820,Ferry Road Pennar,2024-01-22T06:30:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T06:30:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-4.44
605820,Ferry Road Pennar,2024-01-22T06:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-22T06:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.0
605820,Ferry Road Pennar,2024-01-22T06:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.0
605820,Ferry Road Pennar,2024-01-22T06:30:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.97208
605820,Ferry Road Pennar,2024-01-22T06:30:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.97848
605820,Ferry Road Pennar,2024-01-22T06:30:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.99063
605820,Ferry Road Pennar,2024-01-22T06:30:00.000+00:00,feeder,0040,L3 Active Power,kW,6.0
605820,Ferry Road Pennar,2024-01-22T06:30:00.000+00:00,feeder,0040,L2 Active Power,kW,13.0
605820,Ferry Road Pennar,2024-01-22T06:30:00.000+00:00,feeder,0040,L1 Active Power,kW,20.0
605820,Ferry Road Pennar,2024-01-22T06:30:00.000+00:00,feeder,0040,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-22T06:30:00.000+00:00,feeder,0040,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-22T06:30:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-22T06:30:00.000+00:00,feeder,0040,L3 Current (Min),A,27.38
605820,Ferry Road Pennar,2024-01-22T06:30:00.000+00:00,feeder,0040,L3 Current (Max),A,27.38
605820,Ferry Road Pennar,2024-01-22T06:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,27.38
605820,Ferry Road Pennar,2024-01-22T06:30:00.000+00:00,feeder,0040,L2 Current (Min),A,55.62
605820,Ferry Road Pennar,2024-01-22T06:30:00.000+00:00,feeder,0040,L2 Current (Max),A,55.75
605820,Ferry Road Pennar,2024-01-22T06:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,55.62
605820,Ferry Road Pennar,2024-01-22T06:30:00.000+00:00,feeder,0040,L1 Current (Min),A,84.5
605820,Ferry Road Pennar,2024-01-22T06:30:00.000+00:00,feeder,0040,L1 Current (Max),A,84.75
605820,Ferry Road Pennar,2024-01-22T06:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,84.62
605820,Ferry Road Pennar,2024-01-22T06:30:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T06:30:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-13.44
605820,Ferry Road Pennar,2024-01-22T06:30:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T06:30:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-8.31
605820,Ferry Road Pennar,2024-01-22T06:30:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T06:30:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-11.44
605820,Ferry Road Pennar,2024-01-22T06:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-22T06:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-22T06:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-22T06:30:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.93701
605820,Ferry Road Pennar,2024-01-22T06:30:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.92834
605820,Ferry Road Pennar,2024-01-22T06:30:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.96527
605820,Ferry Road Pennar,2024-01-22T06:30:00.000+00:00,feeder,0030,L3 Active Power,kW,3.0
605820,Ferry Road Pennar,2024-01-22T06:30:00.000+00:00,feeder,0030,L2 Active Power,kW,3.0
605820,Ferry Road Pennar,2024-01-22T06:30:00.000+00:00,feeder,0030,L1 Active Power,kW,2.0
605820,Ferry Road Pennar,2024-01-22T06:30:00.000+00:00,feeder,0030,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-22T06:30:00.000+00:00,feeder,0030,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-22T06:30:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-22T06:30:00.000+00:00,feeder,0030,L3 Current (Min),A,13.88
605820,Ferry Road Pennar,2024-01-22T06:30:00.000+00:00,feeder,0030,L3 Current (Max),A,14.0
605820,Ferry Road Pennar,2024-01-22T06:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,13.88
605820,Ferry Road Pennar,2024-01-22T06:30:00.000+00:00,feeder,0030,L2 Current (Min),A,15.25
605820,Ferry Road Pennar,2024-01-22T06:30:00.000+00:00,feeder,0030,L2 Current (Max),A,15.38
605820,Ferry Road Pennar,2024-01-22T06:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.38
605820,Ferry Road Pennar,2024-01-22T06:30:00.000+00:00,feeder,0030,L1 Current (Min),A,9.75
605820,Ferry Road Pennar,2024-01-22T06:30:00.000+00:00,feeder,0030,L1 Current (Max),A,9.75
605820,Ferry Road Pennar,2024-01-22T06:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.75
605820,Ferry Road Pennar,2024-01-22T06:30:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T06:30:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-23.38
605820,Ferry Road Pennar,2024-01-22T06:30:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T06:30:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-0.38
605820,Ferry Road Pennar,2024-01-22T06:30:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T06:30:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-18.62
605820,Ferry Road Pennar,2024-01-22T06:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-22T06:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-22T06:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-22T06:30:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.87304
605820,Ferry Road Pennar,2024-01-22T06:30:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.95618
605820,Ferry Road Pennar,2024-01-22T06:30:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.91153
605820,Ferry Road Pennar,2024-01-22T06:30:00.000+00:00,feeder,0020,L3 Active Power,kW,1.0
605820,Ferry Road Pennar,2024-01-22T06:30:00.000+00:00,feeder,0020,L2 Active Power,kW,1.0
605820,Ferry Road Pennar,2024-01-22T06:30:00.000+00:00,feeder,0020,L1 Active Power,kW,2.0
605820,Ferry Road Pennar,2024-01-22T06:30:00.000+00:00,feeder,0020,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-22T06:30:00.000+00:00,feeder,0020,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-22T06:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-22T06:30:00.000+00:00,feeder,0020,L3 Current (Min),A,6.62
605820,Ferry Road Pennar,2024-01-22T06:30:00.000+00:00,feeder,0020,L3 Current (Max),A,6.75
605820,Ferry Road Pennar,2024-01-22T06:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.75
605820,Ferry Road Pennar,2024-01-22T06:30:00.000+00:00,feeder,0020,L2 Current (Min),A,6.0
605820,Ferry Road Pennar,2024-01-22T06:30:00.000+00:00,feeder,0020,L2 Current (Max),A,6.0
605820,Ferry Road Pennar,2024-01-22T06:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.0
605820,Ferry Road Pennar,2024-01-22T06:30:00.000+00:00,feeder,0020,L1 Current (Min),A,7.88
605820,Ferry Road Pennar,2024-01-22T06:30:00.000+00:00,feeder,0020,L1 Current (Max),A,8.0
605820,Ferry Road Pennar,2024-01-22T06:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.88
605820,Ferry Road Pennar,2024-01-22T06:30:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T06:30:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-24.75
605820,Ferry Road Pennar,2024-01-22T06:30:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T06:30:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-13.0
605820,Ferry Road Pennar,2024-01-22T06:30:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T06:30:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-4.12
605820,Ferry Road Pennar,2024-01-22T06:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-22T06:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-22T06:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-22T06:30:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.87243
605820,Ferry Road Pennar,2024-01-22T06:30:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.93042
605820,Ferry Road Pennar,2024-01-22T06:30:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.96344
605820,Ferry Road Pennar,2024-01-22T06:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.0
605820,Ferry Road Pennar,2024-01-22T06:30:00.000+00:00,feeder,0010,L2 Active Power,kW,3.0
605820,Ferry Road Pennar,2024-01-22T06:30:00.000+00:00,feeder,0010,L1 Active Power,kW,3.0
605820,Ferry Road Pennar,2024-01-22T06:30:00.000+00:00,feeder,0010,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-22T06:30:00.000+00:00,feeder,0010,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-22T06:30:00.000+00:00,feeder,0010,L3 Current (Min),A,8.12
605820,Ferry Road Pennar,2024-01-22T06:30:00.000+00:00,feeder,0010,L3 Current (Max),A,8.12
605820,Ferry Road Pennar,2024-01-22T06:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.12
605820,Ferry Road Pennar,2024-01-22T06:30:00.000+00:00,feeder,0010,L2 Current (Min),A,14.5
605820,Ferry Road Pennar,2024-01-22T06:30:00.000+00:00,feeder,0010,L2 Current (Max),A,15.0
605820,Ferry Road Pennar,2024-01-22T06:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.75
605820,Ferry Road Pennar,2024-01-22T06:30:00.000+00:00,feeder,0010,L1 Current (Min),A,13.25
605820,Ferry Road Pennar,2024-01-22T06:30:00.000+00:00,feeder,0010,L1 Current (Max),A,13.25
605820,Ferry Road Pennar,2024-01-22T06:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.25
605820,Ferry Road Pennar,2024-01-22T06:30:00.000+00:00,busbar,,L3 Voltage (Min),V,239.8
605820,Ferry Road Pennar,2024-01-22T06:30:00.000+00:00,busbar,,L3 Voltage (Max),V,239.91
605820,Ferry Road Pennar,2024-01-22T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.84
605820,Ferry Road Pennar,2024-01-22T06:30:00.000+00:00,busbar,,L2 Voltage (Min),V,238.25
605820,Ferry Road Pennar,2024-01-22T06:30:00.000+00:00,busbar,,L2 Voltage (Max),V,238.34
605820,Ferry Road Pennar,2024-01-22T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.28
605820,Ferry Road Pennar,2024-01-22T06:30:00.000+00:00,busbar,,L1 Voltage (Min),V,238.36
605820,Ferry Road Pennar,2024-01-22T06:30:00.000+00:00,busbar,,L1 Voltage (Max),V,238.48
605820,Ferry Road Pennar,2024-01-22T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.41
605820,Ferry Road Pennar,2024-01-22T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
605820,Ferry Road Pennar,2024-01-22T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
605820,Ferry Road Pennar,2024-01-22T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
605820,Ferry Road Pennar,2024-01-22T06:30:00.000+00:00,busbar,,L3 Active Power,kW,16.0
605820,Ferry Road Pennar,2024-01-22T06:30:00.000+00:00,busbar,,L2 Active Power,kW,24.0
605820,Ferry Road Pennar,2024-01-22T06:30:00.000+00:00,busbar,,L1 Active Power,kW,33.0
605820,Ferry Road Pennar,2024-01-22T06:30:00.000+00:00,busbar,,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-22T06:30:00.000+00:00,busbar,,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-22T06:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-22T06:30:00.000+00:00,busbar,,L3 Current (Min),A,68.75
605820,Ferry Road Pennar,2024-01-22T06:30:00.000+00:00,busbar,,L3 Current (Max),A,69.38
605820,Ferry Road Pennar,2024-01-22T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,68.88
605820,Ferry Road Pennar,2024-01-22T06:30:00.000+00:00,busbar,,L2 Current (Min),A,102.62
605820,Ferry Road Pennar,2024-01-22T06:30:00.000+00:00,busbar,,L2 Current (Max),A,103.0
605820,Ferry Road Pennar,2024-01-22T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,102.88
605820,Ferry Road Pennar,2024-01-22T06:30:00.000+00:00,busbar,,L1 Current (Min),A,141.5
605820,Ferry Road Pennar,2024-01-22T06:30:00.000+00:00,busbar,,L1 Current (Max),A,141.75
605820,Ferry Road Pennar,2024-01-22T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,141.62
605820,Ferry Road Pennar,2024-01-22T06:30:00.000+00:00,transformer,,Temperature,C,0.0
605820,Ferry Road Pennar,2024-01-22T06:30:00.000+00:00,ambient,,Temperature,C,0.0
605820,Ferry Road Pennar,2024-01-22T06:20:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T06:20:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,-9.19
605820,Ferry Road Pennar,2024-01-22T06:20:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T06:20:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,2.38
605820,Ferry Road Pennar,2024-01-22T06:20:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T06:20:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,-4.69
605820,Ferry Road Pennar,2024-01-22T06:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-22T06:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-22T06:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-22T06:20:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,0.95956
605820,Ferry Road Pennar,2024-01-22T06:20:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,0.94891
605820,Ferry Road Pennar,2024-01-22T06:20:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,0.98917
605820,Ferry Road Pennar,2024-01-22T06:20:00.000+00:00,feeder,0050,L3 Active Power,kW,2.0
605820,Ferry Road Pennar,2024-01-22T06:20:00.000+00:00,feeder,0050,L2 Active Power,kW,3.0
605820,Ferry Road Pennar,2024-01-22T06:20:00.000+00:00,feeder,0050,L1 Active Power,kW,6.0
605820,Ferry Road Pennar,2024-01-22T06:20:00.000+00:00,feeder,0050,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-22T06:20:00.000+00:00,feeder,0050,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-22T06:20:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-22T06:20:00.000+00:00,feeder,0050,L3 Current (Min),A,10.0
605820,Ferry Road Pennar,2024-01-22T06:20:00.000+00:00,feeder,0050,L3 Current (Max),A,10.12
605820,Ferry Road Pennar,2024-01-22T06:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,10.12
605820,Ferry Road Pennar,2024-01-22T06:20:00.000+00:00,feeder,0050,L2 Current (Min),A,10.25
605820,Ferry Road Pennar,2024-01-22T06:20:00.000+00:00,feeder,0050,L2 Current (Max),A,14.0
605820,Ferry Road Pennar,2024-01-22T06:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,12.38
605820,Ferry Road Pennar,2024-01-22T06:20:00.000+00:00,feeder,0050,L1 Current (Min),A,25.25
605820,Ferry Road Pennar,2024-01-22T06:20:00.000+00:00,feeder,0050,L1 Current (Max),A,25.62
605820,Ferry Road Pennar,2024-01-22T06:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,25.5
605820,Ferry Road Pennar,2024-01-22T06:20:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T06:20:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-9.37
605820,Ferry Road Pennar,2024-01-22T06:20:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T06:20:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-9.87
605820,Ferry Road Pennar,2024-01-22T06:20:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T06:20:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-15.94
605820,Ferry Road Pennar,2024-01-22T06:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-22T06:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.0
605820,Ferry Road Pennar,2024-01-22T06:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.0
605820,Ferry Road Pennar,2024-01-22T06:20:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.96506
605820,Ferry Road Pennar,2024-01-22T06:20:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.96262
605820,Ferry Road Pennar,2024-01-22T06:20:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.914
605820,Ferry Road Pennar,2024-01-22T06:20:00.000+00:00,feeder,0040,L3 Active Power,kW,6.0
605820,Ferry Road Pennar,2024-01-22T06:20:00.000+00:00,feeder,0040,L2 Active Power,kW,10.0
605820,Ferry Road Pennar,2024-01-22T06:20:00.000+00:00,feeder,0040,L1 Active Power,kW,7.0
605820,Ferry Road Pennar,2024-01-22T06:20:00.000+00:00,feeder,0040,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-22T06:20:00.000+00:00,feeder,0040,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-22T06:20:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-22T06:20:00.000+00:00,feeder,0040,L3 Current (Min),A,24.5
605820,Ferry Road Pennar,2024-01-22T06:20:00.000+00:00,feeder,0040,L3 Current (Max),A,24.62
605820,Ferry Road Pennar,2024-01-22T06:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,24.5
605820,Ferry Road Pennar,2024-01-22T06:20:00.000+00:00,feeder,0040,L2 Current (Min),A,44.0
605820,Ferry Road Pennar,2024-01-22T06:20:00.000+00:00,feeder,0040,L2 Current (Max),A,44.38
605820,Ferry Road Pennar,2024-01-22T06:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,44.25
605820,Ferry Road Pennar,2024-01-22T06:20:00.000+00:00,feeder,0040,L1 Current (Min),A,32.0
605820,Ferry Road Pennar,2024-01-22T06:20:00.000+00:00,feeder,0040,L1 Current (Max),A,32.12
605820,Ferry Road Pennar,2024-01-22T06:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,32.0
605820,Ferry Road Pennar,2024-01-22T06:20:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T06:20:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-25.06
605820,Ferry Road Pennar,2024-01-22T06:20:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T06:20:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-7.31
605820,Ferry Road Pennar,2024-01-22T06:20:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T06:20:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-9.31
605820,Ferry Road Pennar,2024-01-22T06:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-22T06:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-22T06:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-22T06:20:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.82885
605820,Ferry Road Pennar,2024-01-22T06:20:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.92071
605820,Ferry Road Pennar,2024-01-22T06:20:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.97629
605820,Ferry Road Pennar,2024-01-22T06:20:00.000+00:00,feeder,0030,L3 Active Power,kW,2.0
605820,Ferry Road Pennar,2024-01-22T06:20:00.000+00:00,feeder,0030,L2 Active Power,kW,3.0
605820,Ferry Road Pennar,2024-01-22T06:20:00.000+00:00,feeder,0030,L1 Active Power,kW,3.0
605820,Ferry Road Pennar,2024-01-22T06:20:00.000+00:00,feeder,0030,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-22T06:20:00.000+00:00,feeder,0030,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-22T06:20:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-22T06:20:00.000+00:00,feeder,0030,L3 Current (Min),A,9.25
605820,Ferry Road Pennar,2024-01-22T06:20:00.000+00:00,feeder,0030,L3 Current (Max),A,9.38
605820,Ferry Road Pennar,2024-01-22T06:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.38
605820,Ferry Road Pennar,2024-01-22T06:20:00.000+00:00,feeder,0030,L2 Current (Min),A,12.12
605820,Ferry Road Pennar,2024-01-22T06:20:00.000+00:00,feeder,0030,L2 Current (Max),A,12.25
605820,Ferry Road Pennar,2024-01-22T06:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.25
605820,Ferry Road Pennar,2024-01-22T06:20:00.000+00:00,feeder,0030,L1 Current (Min),A,11.75
605820,Ferry Road Pennar,2024-01-22T06:20:00.000+00:00,feeder,0030,L1 Current (Max),A,11.75
605820,Ferry Road Pennar,2024-01-22T06:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.75
605820,Ferry Road Pennar,2024-01-22T06:20:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T06:20:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-29.56
605820,Ferry Road Pennar,2024-01-22T06:20:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T06:20:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,1.75
605820,Ferry Road Pennar,2024-01-22T06:20:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T06:20:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-15.94
605820,Ferry Road Pennar,2024-01-22T06:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-22T06:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-22T06:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-22T06:20:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.82541
605820,Ferry Road Pennar,2024-01-22T06:20:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.9584
605820,Ferry Road Pennar,2024-01-22T06:20:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.89822
605820,Ferry Road Pennar,2024-01-22T06:20:00.000+00:00,feeder,0020,L3 Active Power,kW,1.0
605820,Ferry Road Pennar,2024-01-22T06:20:00.000+00:00,feeder,0020,L2 Active Power,kW,1.0
605820,Ferry Road Pennar,2024-01-22T06:20:00.000+00:00,feeder,0020,L1 Active Power,kW,1.0
605820,Ferry Road Pennar,2024-01-22T06:20:00.000+00:00,feeder,0020,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-22T06:20:00.000+00:00,feeder,0020,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-22T06:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-22T06:20:00.000+00:00,feeder,0020,L3 Current (Min),A,6.12
605820,Ferry Road Pennar,2024-01-22T06:20:00.000+00:00,feeder,0020,L3 Current (Max),A,6.12
605820,Ferry Road Pennar,2024-01-22T06:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.12
605820,Ferry Road Pennar,2024-01-22T06:20:00.000+00:00,feeder,0020,L2 Current (Min),A,6.12
605820,Ferry Road Pennar,2024-01-22T06:20:00.000+00:00,feeder,0020,L2 Current (Max),A,6.12
605820,Ferry Road Pennar,2024-01-22T06:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.12
605820,Ferry Road Pennar,2024-01-22T06:20:00.000+00:00,feeder,0020,L1 Current (Min),A,6.12
605820,Ferry Road Pennar,2024-01-22T06:20:00.000+00:00,feeder,0020,L1 Current (Max),A,6.12
605820,Ferry Road Pennar,2024-01-22T06:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.12
605820,Ferry Road Pennar,2024-01-22T06:20:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T06:20:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-23.62
605820,Ferry Road Pennar,2024-01-22T06:20:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T06:20:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-9.87
605820,Ferry Road Pennar,2024-01-22T06:20:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T06:20:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-11.5
605820,Ferry Road Pennar,2024-01-22T06:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-22T06:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-22T06:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-22T06:20:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.87247
605820,Ferry Road Pennar,2024-01-22T06:20:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.94748
605820,Ferry Road Pennar,2024-01-22T06:20:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.93945
605820,Ferry Road Pennar,2024-01-22T06:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.0
605820,Ferry Road Pennar,2024-01-22T06:20:00.000+00:00,feeder,0010,L2 Active Power,kW,3.0
605820,Ferry Road Pennar,2024-01-22T06:20:00.000+00:00,feeder,0010,L1 Active Power,kW,3.0
605820,Ferry Road Pennar,2024-01-22T06:20:00.000+00:00,feeder,0010,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-22T06:20:00.000+00:00,feeder,0010,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-22T06:20:00.000+00:00,feeder,0010,L3 Current (Min),A,7.62
605820,Ferry Road Pennar,2024-01-22T06:20:00.000+00:00,feeder,0010,L3 Current (Max),A,7.62
605820,Ferry Road Pennar,2024-01-22T06:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.62
605820,Ferry Road Pennar,2024-01-22T06:20:00.000+00:00,feeder,0010,L2 Current (Min),A,14.75
605820,Ferry Road Pennar,2024-01-22T06:20:00.000+00:00,feeder,0010,L2 Current (Max),A,14.75
605820,Ferry Road Pennar,2024-01-22T06:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.75
605820,Ferry Road Pennar,2024-01-22T06:20:00.000+00:00,feeder,0010,L1 Current (Min),A,11.62
605820,Ferry Road Pennar,2024-01-22T06:20:00.000+00:00,feeder,0010,L1 Current (Max),A,11.62
605820,Ferry Road Pennar,2024-01-22T06:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.62
605820,Ferry Road Pennar,2024-01-22T06:20:00.000+00:00,busbar,,L3 Voltage (Min),V,245.94
605820,Ferry Road Pennar,2024-01-22T06:20:00.000+00:00,busbar,,L3 Voltage (Max),V,245.98
605820,Ferry Road Pennar,2024-01-22T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.95
605820,Ferry Road Pennar,2024-01-22T06:20:00.000+00:00,busbar,,L2 Voltage (Min),V,244.36
605820,Ferry Road Pennar,2024-01-22T06:20:00.000+00:00,busbar,,L2 Voltage (Max),V,244.38
605820,Ferry Road Pennar,2024-01-22T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.38
605820,Ferry Road Pennar,2024-01-22T06:20:00.000+00:00,busbar,,L1 Voltage (Min),V,244.52
605820,Ferry Road Pennar,2024-01-22T06:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.53
605820,Ferry Road Pennar,2024-01-22T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.53
605820,Ferry Road Pennar,2024-01-22T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
605820,Ferry Road Pennar,2024-01-22T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
605820,Ferry Road Pennar,2024-01-22T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
605820,Ferry Road Pennar,2024-01-22T06:20:00.000+00:00,busbar,,L3 Active Power,kW,13.0
605820,Ferry Road Pennar,2024-01-22T06:20:00.000+00:00,busbar,,L2 Active Power,kW,21.0
605820,Ferry Road Pennar,2024-01-22T06:20:00.000+00:00,busbar,,L1 Active Power,kW,20.0
605820,Ferry Road Pennar,2024-01-22T06:20:00.000+00:00,busbar,,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-22T06:20:00.000+00:00,busbar,,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-22T06:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-22T06:20:00.000+00:00,busbar,,L3 Current (Min),A,57.12
605820,Ferry Road Pennar,2024-01-22T06:20:00.000+00:00,busbar,,L3 Current (Max),A,57.25
605820,Ferry Road Pennar,2024-01-22T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,57.25
605820,Ferry Road Pennar,2024-01-22T06:20:00.000+00:00,busbar,,L2 Current (Min),A,87.0
605820,Ferry Road Pennar,2024-01-22T06:20:00.000+00:00,busbar,,L2 Current (Max),A,90.75
605820,Ferry Road Pennar,2024-01-22T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,89.12
605820,Ferry Road Pennar,2024-01-22T06:20:00.000+00:00,busbar,,L1 Current (Min),A,86.25
605820,Ferry Road Pennar,2024-01-22T06:20:00.000+00:00,busbar,,L1 Current (Max),A,86.62
605820,Ferry Road Pennar,2024-01-22T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,86.5
605820,Ferry Road Pennar,2024-01-22T06:20:00.000+00:00,transformer,,Temperature,C,0.0
605820,Ferry Road Pennar,2024-01-22T06:20:00.000+00:00,ambient,,Temperature,C,0.0
605820,Ferry Road Pennar,2024-01-22T06:10:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T06:10:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,-6.94
605820,Ferry Road Pennar,2024-01-22T06:10:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T06:10:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,-4.44
605820,Ferry Road Pennar,2024-01-22T06:10:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T06:10:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,-7.5
605820,Ferry Road Pennar,2024-01-22T06:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-22T06:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-22T06:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-22T06:10:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,0.95813
605820,Ferry Road Pennar,2024-01-22T06:10:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,0.93951
605820,Ferry Road Pennar,2024-01-22T06:10:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,0.97006
605820,Ferry Road Pennar,2024-01-22T06:10:00.000+00:00,feeder,0050,L3 Active Power,kW,2.0
605820,Ferry Road Pennar,2024-01-22T06:10:00.000+00:00,feeder,0050,L2 Active Power,kW,2.0
605820,Ferry Road Pennar,2024-01-22T06:10:00.000+00:00,feeder,0050,L1 Active Power,kW,4.0
605820,Ferry Road Pennar,2024-01-22T06:10:00.000+00:00,feeder,0050,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-22T06:10:00.000+00:00,feeder,0050,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-22T06:10:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-22T06:10:00.000+00:00,feeder,0050,L3 Current (Min),A,9.62
605820,Ferry Road Pennar,2024-01-22T06:10:00.000+00:00,feeder,0050,L3 Current (Max),A,9.62
605820,Ferry Road Pennar,2024-01-22T06:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,9.62
605820,Ferry Road Pennar,2024-01-22T06:10:00.000+00:00,feeder,0050,L2 Current (Min),A,10.25
605820,Ferry Road Pennar,2024-01-22T06:10:00.000+00:00,feeder,0050,L2 Current (Max),A,10.38
605820,Ferry Road Pennar,2024-01-22T06:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,10.25
605820,Ferry Road Pennar,2024-01-22T06:10:00.000+00:00,feeder,0050,L1 Current (Min),A,15.38
605820,Ferry Road Pennar,2024-01-22T06:10:00.000+00:00,feeder,0050,L1 Current (Max),A,15.5
605820,Ferry Road Pennar,2024-01-22T06:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,15.5
605820,Ferry Road Pennar,2024-01-22T06:10:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T06:10:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-16.87
605820,Ferry Road Pennar,2024-01-22T06:10:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T06:10:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-7.75
605820,Ferry Road Pennar,2024-01-22T06:10:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T06:10:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-15.69
605820,Ferry Road Pennar,2024-01-22T06:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-22T06:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.0
605820,Ferry Road Pennar,2024-01-22T06:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.0
605820,Ferry Road Pennar,2024-01-22T06:10:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.90942
605820,Ferry Road Pennar,2024-01-22T06:10:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.97848
605820,Ferry Road Pennar,2024-01-22T06:10:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.92096
605820,Ferry Road Pennar,2024-01-22T06:10:00.000+00:00,feeder,0040,L3 Active Power,kW,3.0
605820,Ferry Road Pennar,2024-01-22T06:10:00.000+00:00,feeder,0040,L2 Active Power,kW,13.0
605820,Ferry Road Pennar,2024-01-22T06:10:00.000+00:00,feeder,0040,L1 Active Power,kW,8.0
605820,Ferry Road Pennar,2024-01-22T06:10:00.000+00:00,feeder,0040,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-22T06:10:00.000+00:00,feeder,0040,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-22T06:10:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-22T06:10:00.000+00:00,feeder,0040,L3 Current (Min),A,15.62
605820,Ferry Road Pennar,2024-01-22T06:10:00.000+00:00,feeder,0040,L3 Current (Max),A,15.75
605820,Ferry Road Pennar,2024-01-22T06:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,15.62
605820,Ferry Road Pennar,2024-01-22T06:10:00.000+00:00,feeder,0040,L2 Current (Min),A,55.88
605820,Ferry Road Pennar,2024-01-22T06:10:00.000+00:00,feeder,0040,L2 Current (Max),A,56.12
605820,Ferry Road Pennar,2024-01-22T06:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,56.0
605820,Ferry Road Pennar,2024-01-22T06:10:00.000+00:00,feeder,0040,L1 Current (Min),A,36.25
605820,Ferry Road Pennar,2024-01-22T06:10:00.000+00:00,feeder,0040,L1 Current (Max),A,36.25
605820,Ferry Road Pennar,2024-01-22T06:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,36.25
605820,Ferry Road Pennar,2024-01-22T06:10:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T06:10:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-29.94
605820,Ferry Road Pennar,2024-01-22T06:10:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T06:10:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-2.88
605820,Ferry Road Pennar,2024-01-22T06:10:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T06:10:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-11.56
605820,Ferry Road Pennar,2024-01-22T06:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-22T06:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-22T06:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-22T06:10:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.81167
605820,Ferry Road Pennar,2024-01-22T06:10:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.9245
605820,Ferry Road Pennar,2024-01-22T06:10:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.95956
605820,Ferry Road Pennar,2024-01-22T06:10:00.000+00:00,feeder,0030,L3 Active Power,kW,2.0
605820,Ferry Road Pennar,2024-01-22T06:10:00.000+00:00,feeder,0030,L2 Active Power,kW,3.0
605820,Ferry Road Pennar,2024-01-22T06:10:00.000+00:00,feeder,0030,L1 Active Power,kW,2.0
605820,Ferry Road Pennar,2024-01-22T06:10:00.000+00:00,feeder,0030,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-22T06:10:00.000+00:00,feeder,0030,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-22T06:10:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-22T06:10:00.000+00:00,feeder,0030,L3 Current (Min),A,9.12
605820,Ferry Road Pennar,2024-01-22T06:10:00.000+00:00,feeder,0030,L3 Current (Max),A,9.38
605820,Ferry Road Pennar,2024-01-22T06:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.12
605820,Ferry Road Pennar,2024-01-22T06:10:00.000+00:00,feeder,0030,L2 Current (Min),A,12.38
605820,Ferry Road Pennar,2024-01-22T06:10:00.000+00:00,feeder,0030,L2 Current (Max),A,12.38
605820,Ferry Road Pennar,2024-01-22T06:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.38
605820,Ferry Road Pennar,2024-01-22T06:10:00.000+00:00,feeder,0030,L1 Current (Min),A,9.62
605820,Ferry Road Pennar,2024-01-22T06:10:00.000+00:00,feeder,0030,L1 Current (Max),A,9.75
605820,Ferry Road Pennar,2024-01-22T06:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.62
605820,Ferry Road Pennar,2024-01-22T06:10:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T06:10:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-15.13
605820,Ferry Road Pennar,2024-01-22T06:10:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T06:10:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-2.62
605820,Ferry Road Pennar,2024-01-22T06:10:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
