Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605820,Ferry Road Pennar,2024-01-22T06:10:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-20.88
605820,Ferry Road Pennar,2024-01-22T06:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-22T06:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-22T06:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-22T06:10:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.93539
605820,Ferry Road Pennar,2024-01-22T06:10:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.95352
605820,Ferry Road Pennar,2024-01-22T06:10:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.89963
605820,Ferry Road Pennar,2024-01-22T06:10:00.000+00:00,feeder,0020,L3 Active Power,kW,2.0
605820,Ferry Road Pennar,2024-01-22T06:10:00.000+00:00,feeder,0020,L2 Active Power,kW,1.0
605820,Ferry Road Pennar,2024-01-22T06:10:00.000+00:00,feeder,0020,L1 Active Power,kW,2.0
605820,Ferry Road Pennar,2024-01-22T06:10:00.000+00:00,feeder,0020,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-22T06:10:00.000+00:00,feeder,0020,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-22T06:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-22T06:10:00.000+00:00,feeder,0020,L3 Current (Min),A,7.5
605820,Ferry Road Pennar,2024-01-22T06:10:00.000+00:00,feeder,0020,L3 Current (Max),A,7.62
605820,Ferry Road Pennar,2024-01-22T06:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.62
605820,Ferry Road Pennar,2024-01-22T06:10:00.000+00:00,feeder,0020,L2 Current (Min),A,6.12
605820,Ferry Road Pennar,2024-01-22T06:10:00.000+00:00,feeder,0020,L2 Current (Max),A,6.25
605820,Ferry Road Pennar,2024-01-22T06:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.12
605820,Ferry Road Pennar,2024-01-22T06:10:00.000+00:00,feeder,0020,L1 Current (Min),A,8.38
605820,Ferry Road Pennar,2024-01-22T06:10:00.000+00:00,feeder,0020,L1 Current (Max),A,8.38
605820,Ferry Road Pennar,2024-01-22T06:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.38
605820,Ferry Road Pennar,2024-01-22T06:10:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T06:10:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-20.56
605820,Ferry Road Pennar,2024-01-22T06:10:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T06:10:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-9.75
605820,Ferry Road Pennar,2024-01-22T06:10:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T06:10:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-15.63
605820,Ferry Road Pennar,2024-01-22T06:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-22T06:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-22T06:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-22T06:10:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.89416
605820,Ferry Road Pennar,2024-01-22T06:10:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.94876
605820,Ferry Road Pennar,2024-01-22T06:10:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.91492
605820,Ferry Road Pennar,2024-01-22T06:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.0
605820,Ferry Road Pennar,2024-01-22T06:10:00.000+00:00,feeder,0010,L2 Active Power,kW,4.0
605820,Ferry Road Pennar,2024-01-22T06:10:00.000+00:00,feeder,0010,L1 Active Power,kW,3.0
605820,Ferry Road Pennar,2024-01-22T06:10:00.000+00:00,feeder,0010,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-22T06:10:00.000+00:00,feeder,0010,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-22T06:10:00.000+00:00,feeder,0010,L3 Current (Min),A,7.62
605820,Ferry Road Pennar,2024-01-22T06:10:00.000+00:00,feeder,0010,L3 Current (Max),A,7.75
605820,Ferry Road Pennar,2024-01-22T06:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.62
605820,Ferry Road Pennar,2024-01-22T06:10:00.000+00:00,feeder,0010,L2 Current (Min),A,15.38
605820,Ferry Road Pennar,2024-01-22T06:10:00.000+00:00,feeder,0010,L2 Current (Max),A,15.5
605820,Ferry Road Pennar,2024-01-22T06:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.38
605820,Ferry Road Pennar,2024-01-22T06:10:00.000+00:00,feeder,0010,L1 Current (Min),A,11.5
605820,Ferry Road Pennar,2024-01-22T06:10:00.000+00:00,feeder,0010,L1 Current (Max),A,11.5
605820,Ferry Road Pennar,2024-01-22T06:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.5
605820,Ferry Road Pennar,2024-01-22T06:10:00.000+00:00,busbar,,L3 Voltage (Min),V,244.61
605820,Ferry Road Pennar,2024-01-22T06:10:00.000+00:00,busbar,,L3 Voltage (Max),V,244.72
605820,Ferry Road Pennar,2024-01-22T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.66
605820,Ferry Road Pennar,2024-01-22T06:10:00.000+00:00,busbar,,L2 Voltage (Min),V,243.11
605820,Ferry Road Pennar,2024-01-22T06:10:00.000+00:00,busbar,,L2 Voltage (Max),V,243.16
605820,Ferry Road Pennar,2024-01-22T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.12
605820,Ferry Road Pennar,2024-01-22T06:10:00.000+00:00,busbar,,L1 Voltage (Min),V,243.28
605820,Ferry Road Pennar,2024-01-22T06:10:00.000+00:00,busbar,,L1 Voltage (Max),V,243.36
605820,Ferry Road Pennar,2024-01-22T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.31
605820,Ferry Road Pennar,2024-01-22T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
605820,Ferry Road Pennar,2024-01-22T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
605820,Ferry Road Pennar,2024-01-22T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
605820,Ferry Road Pennar,2024-01-22T06:10:00.000+00:00,busbar,,L3 Active Power,kW,11.0
605820,Ferry Road Pennar,2024-01-22T06:10:00.000+00:00,busbar,,L2 Active Power,kW,23.0
605820,Ferry Road Pennar,2024-01-22T06:10:00.000+00:00,busbar,,L1 Active Power,kW,18.0
605820,Ferry Road Pennar,2024-01-22T06:10:00.000+00:00,busbar,,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-22T06:10:00.000+00:00,busbar,,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-22T06:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-22T06:10:00.000+00:00,busbar,,L3 Current (Min),A,49.38
605820,Ferry Road Pennar,2024-01-22T06:10:00.000+00:00,busbar,,L3 Current (Max),A,49.88
605820,Ferry Road Pennar,2024-01-22T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,49.5
605820,Ferry Road Pennar,2024-01-22T06:10:00.000+00:00,busbar,,L2 Current (Min),A,99.75
605820,Ferry Road Pennar,2024-01-22T06:10:00.000+00:00,busbar,,L2 Current (Max),A,100.0
605820,Ferry Road Pennar,2024-01-22T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,99.75
605820,Ferry Road Pennar,2024-01-22T06:10:00.000+00:00,busbar,,L1 Current (Min),A,81.0
605820,Ferry Road Pennar,2024-01-22T06:10:00.000+00:00,busbar,,L1 Current (Max),A,81.12
605820,Ferry Road Pennar,2024-01-22T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,81.0
605820,Ferry Road Pennar,2024-01-22T06:10:00.000+00:00,transformer,,Temperature,C,0.0
605820,Ferry Road Pennar,2024-01-22T06:10:00.000+00:00,ambient,,Temperature,C,0.0
605820,Ferry Road Pennar,2024-01-22T06:00:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T06:00:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,-5.81
605820,Ferry Road Pennar,2024-01-22T06:00:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T06:00:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,-2.19
605820,Ferry Road Pennar,2024-01-22T06:00:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T06:00:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,-11.44
605820,Ferry Road Pennar,2024-01-22T06:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-22T06:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-22T06:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-22T06:00:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,0.96429
605820,Ferry Road Pennar,2024-01-22T06:00:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,0.9382
605820,Ferry Road Pennar,2024-01-22T06:00:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,0.95862
605820,Ferry Road Pennar,2024-01-22T06:00:00.000+00:00,feeder,0050,L3 Active Power,kW,2.0
605820,Ferry Road Pennar,2024-01-22T06:00:00.000+00:00,feeder,0050,L2 Active Power,kW,2.0
605820,Ferry Road Pennar,2024-01-22T06:00:00.000+00:00,feeder,0050,L1 Active Power,kW,4.0
605820,Ferry Road Pennar,2024-01-22T06:00:00.000+00:00,feeder,0050,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-22T06:00:00.000+00:00,feeder,0050,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-22T06:00:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-22T06:00:00.000+00:00,feeder,0050,L3 Current (Min),A,9.5
605820,Ferry Road Pennar,2024-01-22T06:00:00.000+00:00,feeder,0050,L3 Current (Max),A,9.5
605820,Ferry Road Pennar,2024-01-22T06:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,9.5
605820,Ferry Road Pennar,2024-01-22T06:00:00.000+00:00,feeder,0050,L2 Current (Min),A,9.62
605820,Ferry Road Pennar,2024-01-22T06:00:00.000+00:00,feeder,0050,L2 Current (Max),A,9.62
605820,Ferry Road Pennar,2024-01-22T06:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,9.62
605820,Ferry Road Pennar,2024-01-22T06:00:00.000+00:00,feeder,0050,L1 Current (Min),A,15.12
605820,Ferry Road Pennar,2024-01-22T06:00:00.000+00:00,feeder,0050,L1 Current (Max),A,15.25
605820,Ferry Road Pennar,2024-01-22T06:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,15.25
605820,Ferry Road Pennar,2024-01-22T06:00:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T06:00:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-10.81
605820,Ferry Road Pennar,2024-01-22T06:00:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T06:00:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-10.13
605820,Ferry Road Pennar,2024-01-22T06:00:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T06:00:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-10.94
605820,Ferry Road Pennar,2024-01-22T06:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-22T06:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.0
605820,Ferry Road Pennar,2024-01-22T06:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.0
605820,Ferry Road Pennar,2024-01-22T06:00:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.93725
605820,Ferry Road Pennar,2024-01-22T06:00:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.95981
605820,Ferry Road Pennar,2024-01-22T06:00:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.96481
605820,Ferry Road Pennar,2024-01-22T06:00:00.000+00:00,feeder,0040,L3 Active Power,kW,4.0
605820,Ferry Road Pennar,2024-01-22T06:00:00.000+00:00,feeder,0040,L2 Active Power,kW,9.0
605820,Ferry Road Pennar,2024-01-22T06:00:00.000+00:00,feeder,0040,L1 Active Power,kW,12.0
605820,Ferry Road Pennar,2024-01-22T06:00:00.000+00:00,feeder,0040,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-22T06:00:00.000+00:00,feeder,0040,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-22T06:00:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-22T06:00:00.000+00:00,feeder,0040,L3 Current (Min),A,16.5
605820,Ferry Road Pennar,2024-01-22T06:00:00.000+00:00,feeder,0040,L3 Current (Max),A,16.62
605820,Ferry Road Pennar,2024-01-22T06:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,16.62
605820,Ferry Road Pennar,2024-01-22T06:00:00.000+00:00,feeder,0040,L2 Current (Min),A,38.88
605820,Ferry Road Pennar,2024-01-22T06:00:00.000+00:00,feeder,0040,L2 Current (Max),A,39.0
605820,Ferry Road Pennar,2024-01-22T06:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,39.0
605820,Ferry Road Pennar,2024-01-22T06:00:00.000+00:00,feeder,0040,L1 Current (Min),A,48.88
605820,Ferry Road Pennar,2024-01-22T06:00:00.000+00:00,feeder,0040,L1 Current (Max),A,49.25
605820,Ferry Road Pennar,2024-01-22T06:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,49.0
605820,Ferry Road Pennar,2024-01-22T06:00:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T06:00:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-19.06
605820,Ferry Road Pennar,2024-01-22T06:00:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T06:00:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-0.69
605820,Ferry Road Pennar,2024-01-22T06:00:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T06:00:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-10.5
605820,Ferry Road Pennar,2024-01-22T06:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-22T06:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-22T06:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-22T06:00:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.91781
605820,Ferry Road Pennar,2024-01-22T06:00:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.92132
605820,Ferry Road Pennar,2024-01-22T06:00:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.96698
605820,Ferry Road Pennar,2024-01-22T06:00:00.000+00:00,feeder,0030,L3 Active Power,kW,3.0
605820,Ferry Road Pennar,2024-01-22T06:00:00.000+00:00,feeder,0030,L2 Active Power,kW,3.0
605820,Ferry Road Pennar,2024-01-22T06:00:00.000+00:00,feeder,0030,L1 Active Power,kW,3.0
605820,Ferry Road Pennar,2024-01-22T06:00:00.000+00:00,feeder,0030,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-22T06:00:00.000+00:00,feeder,0030,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-22T06:00:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-22T06:00:00.000+00:00,feeder,0030,L3 Current (Min),A,13.62
605820,Ferry Road Pennar,2024-01-22T06:00:00.000+00:00,feeder,0030,L3 Current (Max),A,13.62
605820,Ferry Road Pennar,2024-01-22T06:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,13.62
605820,Ferry Road Pennar,2024-01-22T06:00:00.000+00:00,feeder,0030,L2 Current (Min),A,11.12
605820,Ferry Road Pennar,2024-01-22T06:00:00.000+00:00,feeder,0030,L2 Current (Max),A,11.12
605820,Ferry Road Pennar,2024-01-22T06:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.12
605820,Ferry Road Pennar,2024-01-22T06:00:00.000+00:00,feeder,0030,L1 Current (Min),A,10.88
605820,Ferry Road Pennar,2024-01-22T06:00:00.000+00:00,feeder,0030,L1 Current (Max),A,10.88
605820,Ferry Road Pennar,2024-01-22T06:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.88
605820,Ferry Road Pennar,2024-01-22T06:00:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T06:00:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-23.62
605820,Ferry Road Pennar,2024-01-22T06:00:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T06:00:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-3.88
605820,Ferry Road Pennar,2024-01-22T06:00:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T06:00:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-26.19
605820,Ferry Road Pennar,2024-01-22T06:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-22T06:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-22T06:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-22T06:00:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.87982
605820,Ferry Road Pennar,2024-01-22T06:00:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.93896
605820,Ferry Road Pennar,2024-01-22T06:00:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.84964
605820,Ferry Road Pennar,2024-01-22T06:00:00.000+00:00,feeder,0020,L3 Active Power,kW,1.0
605820,Ferry Road Pennar,2024-01-22T06:00:00.000+00:00,feeder,0020,L2 Active Power,kW,1.0
605820,Ferry Road Pennar,2024-01-22T06:00:00.000+00:00,feeder,0020,L1 Active Power,kW,1.0
605820,Ferry Road Pennar,2024-01-22T06:00:00.000+00:00,feeder,0020,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-22T06:00:00.000+00:00,feeder,0020,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-22T06:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-22T06:00:00.000+00:00,feeder,0020,L3 Current (Min),A,6.38
605820,Ferry Road Pennar,2024-01-22T06:00:00.000+00:00,feeder,0020,L3 Current (Max),A,6.5
605820,Ferry Road Pennar,2024-01-22T06:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.5
605820,Ferry Road Pennar,2024-01-22T06:00:00.000+00:00,feeder,0020,L2 Current (Min),A,5.5
605820,Ferry Road Pennar,2024-01-22T06:00:00.000+00:00,feeder,0020,L2 Current (Max),A,5.62
605820,Ferry Road Pennar,2024-01-22T06:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.5
605820,Ferry Road Pennar,2024-01-22T06:00:00.000+00:00,feeder,0020,L1 Current (Min),A,5.75
605820,Ferry Road Pennar,2024-01-22T06:00:00.000+00:00,feeder,0020,L1 Current (Max),A,5.75
605820,Ferry Road Pennar,2024-01-22T06:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.75
605820,Ferry Road Pennar,2024-01-22T06:00:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T06:00:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-7.81
605820,Ferry Road Pennar,2024-01-22T06:00:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T06:00:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-13.94
605820,Ferry Road Pennar,2024-01-22T06:00:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T06:00:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-8.13
605820,Ferry Road Pennar,2024-01-22T06:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-22T06:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-22T06:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-22T06:00:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.95624
605820,Ferry Road Pennar,2024-01-22T06:00:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.92963
605820,Ferry Road Pennar,2024-01-22T06:00:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.94986
605820,Ferry Road Pennar,2024-01-22T06:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.0
605820,Ferry Road Pennar,2024-01-22T06:00:00.000+00:00,feeder,0010,L2 Active Power,kW,3.0
605820,Ferry Road Pennar,2024-01-22T06:00:00.000+00:00,feeder,0010,L1 Active Power,kW,3.0
605820,Ferry Road Pennar,2024-01-22T06:00:00.000+00:00,feeder,0010,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-22T06:00:00.000+00:00,feeder,0010,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-22T06:00:00.000+00:00,feeder,0010,L3 Current (Min),A,9.0
605820,Ferry Road Pennar,2024-01-22T06:00:00.000+00:00,feeder,0010,L3 Current (Max),A,9.0
605820,Ferry Road Pennar,2024-01-22T06:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.0
605820,Ferry Road Pennar,2024-01-22T06:00:00.000+00:00,feeder,0010,L2 Current (Min),A,13.5
605820,Ferry Road Pennar,2024-01-22T06:00:00.000+00:00,feeder,0010,L2 Current (Max),A,13.75
605820,Ferry Road Pennar,2024-01-22T06:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.62
605820,Ferry Road Pennar,2024-01-22T06:00:00.000+00:00,feeder,0010,L1 Current (Min),A,11.25
605820,Ferry Road Pennar,2024-01-22T06:00:00.000+00:00,feeder,0010,L1 Current (Max),A,11.25
605820,Ferry Road Pennar,2024-01-22T06:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.25
605820,Ferry Road Pennar,2024-01-22T06:00:00.000+00:00,busbar,,L3 Voltage (Min),V,245.19
605820,Ferry Road Pennar,2024-01-22T06:00:00.000+00:00,busbar,,L3 Voltage (Max),V,245.22
605820,Ferry Road Pennar,2024-01-22T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.2
605820,Ferry Road Pennar,2024-01-22T06:00:00.000+00:00,busbar,,L2 Voltage (Min),V,243.73
605820,Ferry Road Pennar,2024-01-22T06:00:00.000+00:00,busbar,,L2 Voltage (Max),V,243.78
605820,Ferry Road Pennar,2024-01-22T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.75
605820,Ferry Road Pennar,2024-01-22T06:00:00.000+00:00,busbar,,L1 Voltage (Min),V,243.86
605820,Ferry Road Pennar,2024-01-22T06:00:00.000+00:00,busbar,,L1 Voltage (Max),V,243.91
605820,Ferry Road Pennar,2024-01-22T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.88
605820,Ferry Road Pennar,2024-01-22T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
605820,Ferry Road Pennar,2024-01-22T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
605820,Ferry Road Pennar,2024-01-22T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
605820,Ferry Road Pennar,2024-01-22T06:00:00.000+00:00,busbar,,L3 Active Power,kW,13.0
605820,Ferry Road Pennar,2024-01-22T06:00:00.000+00:00,busbar,,L2 Active Power,kW,18.0
605820,Ferry Road Pennar,2024-01-22T06:00:00.000+00:00,busbar,,L1 Active Power,kW,22.0
605820,Ferry Road Pennar,2024-01-22T06:00:00.000+00:00,busbar,,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-22T06:00:00.000+00:00,busbar,,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-22T06:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-22T06:00:00.000+00:00,busbar,,L3 Current (Min),A,55.0
605820,Ferry Road Pennar,2024-01-22T06:00:00.000+00:00,busbar,,L3 Current (Max),A,55.12
605820,Ferry Road Pennar,2024-01-22T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,55.0
605820,Ferry Road Pennar,2024-01-22T06:00:00.000+00:00,busbar,,L2 Current (Min),A,78.5
605820,Ferry Road Pennar,2024-01-22T06:00:00.000+00:00,busbar,,L2 Current (Max),A,78.75
605820,Ferry Road Pennar,2024-01-22T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,78.62
605820,Ferry Road Pennar,2024-01-22T06:00:00.000+00:00,busbar,,L1 Current (Min),A,91.88
605820,Ferry Road Pennar,2024-01-22T06:00:00.000+00:00,busbar,,L1 Current (Max),A,92.25
605820,Ferry Road Pennar,2024-01-22T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,92.0
605820,Ferry Road Pennar,2024-01-22T06:00:00.000+00:00,transformer,,Temperature,C,0.0
605820,Ferry Road Pennar,2024-01-22T06:00:00.000+00:00,ambient,,Temperature,C,0.0
605820,Ferry Road Pennar,2024-01-22T05:50:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T05:50:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,-9.37
605820,Ferry Road Pennar,2024-01-22T05:50:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T05:50:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,-0.25
605820,Ferry Road Pennar,2024-01-22T05:50:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T05:50:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,-3.19
605820,Ferry Road Pennar,2024-01-22T05:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-22T05:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-22T05:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-22T05:50:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,0.94528
605820,Ferry Road Pennar,2024-01-22T05:50:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,0.93857
605820,Ferry Road Pennar,2024-01-22T05:50:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,0.992
605820,Ferry Road Pennar,2024-01-22T05:50:00.000+00:00,feeder,0050,L3 Active Power,kW,2.0
605820,Ferry Road Pennar,2024-01-22T05:50:00.000+00:00,feeder,0050,L2 Active Power,kW,2.0
605820,Ferry Road Pennar,2024-01-22T05:50:00.000+00:00,feeder,0050,L1 Active Power,kW,7.0
605820,Ferry Road Pennar,2024-01-22T05:50:00.000+00:00,feeder,0050,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-22T05:50:00.000+00:00,feeder,0050,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-22T05:50:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-22T05:50:00.000+00:00,feeder,0050,L3 Current (Min),A,8.38
605820,Ferry Road Pennar,2024-01-22T05:50:00.000+00:00,feeder,0050,L3 Current (Max),A,8.5
605820,Ferry Road Pennar,2024-01-22T05:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,8.38
605820,Ferry Road Pennar,2024-01-22T05:50:00.000+00:00,feeder,0050,L2 Current (Min),A,9.38
605820,Ferry Road Pennar,2024-01-22T05:50:00.000+00:00,feeder,0050,L2 Current (Max),A,9.5
605820,Ferry Road Pennar,2024-01-22T05:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,9.38
605820,Ferry Road Pennar,2024-01-22T05:50:00.000+00:00,feeder,0050,L1 Current (Min),A,27.12
605820,Ferry Road Pennar,2024-01-22T05:50:00.000+00:00,feeder,0050,L1 Current (Max),A,27.12
605820,Ferry Road Pennar,2024-01-22T05:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,27.12
605820,Ferry Road Pennar,2024-01-22T05:50:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T05:50:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-4.31
605820,Ferry Road Pennar,2024-01-22T05:50:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T05:50:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-8.75
605820,Ferry Road Pennar,2024-01-22T05:50:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T05:50:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-10.37
605820,Ferry Road Pennar,2024-01-22T05:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-22T05:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-22T05:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.0
605820,Ferry Road Pennar,2024-01-22T05:50:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.99319
605820,Ferry Road Pennar,2024-01-22T05:50:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.94351
605820,Ferry Road Pennar,2024-01-22T05:50:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.95972
605820,Ferry Road Pennar,2024-01-22T05:50:00.000+00:00,feeder,0040,L3 Active Power,kW,12.0
605820,Ferry Road Pennar,2024-01-22T05:50:00.000+00:00,feeder,0040,L2 Active Power,kW,7.0
605820,Ferry Road Pennar,2024-01-22T05:50:00.000+00:00,feeder,0040,L1 Active Power,kW,10.0
605820,Ferry Road Pennar,2024-01-22T05:50:00.000+00:00,feeder,0040,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-22T05:50:00.000+00:00,feeder,0040,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-22T05:50:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-22T05:50:00.000+00:00,feeder,0040,L3 Current (Min),A,50.75
605820,Ferry Road Pennar,2024-01-22T05:50:00.000+00:00,feeder,0040,L3 Current (Max),A,50.88
605820,Ferry Road Pennar,2024-01-22T05:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,50.75
605820,Ferry Road Pennar,2024-01-22T05:50:00.000+00:00,feeder,0040,L2 Current (Min),A,30.75
605820,Ferry Road Pennar,2024-01-22T05:50:00.000+00:00,feeder,0040,L2 Current (Max),A,30.75
605820,Ferry Road Pennar,2024-01-22T05:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,30.75
605820,Ferry Road Pennar,2024-01-22T05:50:00.000+00:00,feeder,0040,L1 Current (Min),A,41.38
605820,Ferry Road Pennar,2024-01-22T05:50:00.000+00:00,feeder,0040,L1 Current (Max),A,41.5
605820,Ferry Road Pennar,2024-01-22T05:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,41.38
605820,Ferry Road Pennar,2024-01-22T05:50:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T05:50:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-26.5
605820,Ferry Road Pennar,2024-01-22T05:50:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T05:50:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-5.5
605820,Ferry Road Pennar,2024-01-22T05:50:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T05:50:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-9.44
605820,Ferry Road Pennar,2024-01-22T05:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-22T05:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-22T05:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-22T05:50:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.81967
605820,Ferry Road Pennar,2024-01-22T05:50:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.91019
605820,Ferry Road Pennar,2024-01-22T05:50:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.97055
605820,Ferry Road Pennar,2024-01-22T05:50:00.000+00:00,feeder,0030,L3 Active Power,kW,2.0
605820,Ferry Road Pennar,2024-01-22T05:50:00.000+00:00,feeder,0030,L2 Active Power,kW,3.0
605820,Ferry Road Pennar,2024-01-22T05:50:00.000+00:00,feeder,0030,L1 Active Power,kW,2.0
605820,Ferry Road Pennar,2024-01-22T05:50:00.000+00:00,feeder,0030,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-22T05:50:00.000+00:00,feeder,0030,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-22T05:50:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-22T05:50:00.000+00:00,feeder,0030,L3 Current (Min),A,9.12
605820,Ferry Road Pennar,2024-01-22T05:50:00.000+00:00,feeder,0030,L3 Current (Max),A,9.12
605820,Ferry Road Pennar,2024-01-22T05:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.12
605820,Ferry Road Pennar,2024-01-22T05:50:00.000+00:00,feeder,0030,L2 Current (Min),A,11.38
605820,Ferry Road Pennar,2024-01-22T05:50:00.000+00:00,feeder,0030,L2 Current (Max),A,11.5
605820,Ferry Road Pennar,2024-01-22T05:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.5
605820,Ferry Road Pennar,2024-01-22T05:50:00.000+00:00,feeder,0030,L1 Current (Min),A,9.62
605820,Ferry Road Pennar,2024-01-22T05:50:00.000+00:00,feeder,0030,L1 Current (Max),A,9.62
605820,Ferry Road Pennar,2024-01-22T05:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.62
605820,Ferry Road Pennar,2024-01-22T05:50:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T05:50:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-26.38
605820,Ferry Road Pennar,2024-01-22T05:50:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T05:50:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-0.62
605820,Ferry Road Pennar,2024-01-22T05:50:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T05:50:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-5.31
605820,Ferry Road Pennar,2024-01-22T05:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-22T05:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-22T05:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-22T05:50:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.8555
605820,Ferry Road Pennar,2024-01-22T05:50:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.94641
605820,Ferry Road Pennar,2024-01-22T05:50:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.95615
605820,Ferry Road Pennar,2024-01-22T05:50:00.000+00:00,feeder,0020,L3 Active Power,kW,1.0
605820,Ferry Road Pennar,2024-01-22T05:50:00.000+00:00,feeder,0020,L2 Active Power,kW,1.0
605820,Ferry Road Pennar,2024-01-22T05:50:00.000+00:00,feeder,0020,L1 Active Power,kW,2.0
605820,Ferry Road Pennar,2024-01-22T05:50:00.000+00:00,feeder,0020,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-22T05:50:00.000+00:00,feeder,0020,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-22T05:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-22T05:50:00.000+00:00,feeder,0020,L3 Current (Min),A,6.88
605820,Ferry Road Pennar,2024-01-22T05:50:00.000+00:00,feeder,0020,L3 Current (Max),A,7.0
605820,Ferry Road Pennar,2024-01-22T05:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.0
605820,Ferry Road Pennar,2024-01-22T05:50:00.000+00:00,feeder,0020,L2 Current (Min),A,5.25
605820,Ferry Road Pennar,2024-01-22T05:50:00.000+00:00,feeder,0020,L2 Current (Max),A,5.38
605820,Ferry Road Pennar,2024-01-22T05:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.38
605820,Ferry Road Pennar,2024-01-22T05:50:00.000+00:00,feeder,0020,L1 Current (Min),A,6.38
605820,Ferry Road Pennar,2024-01-22T05:50:00.000+00:00,feeder,0020,L1 Current (Max),A,6.5
605820,Ferry Road Pennar,2024-01-22T05:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.38
605820,Ferry Road Pennar,2024-01-22T05:50:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T05:50:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-9.25
605820,Ferry Road Pennar,2024-01-22T05:50:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T05:50:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-7.19
605820,Ferry Road Pennar,2024-01-22T05:50:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T05:50:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-15.63
605820,Ferry Road Pennar,2024-01-22T05:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-22T05:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-22T05:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-22T05:50:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.96951
605820,Ferry Road Pennar,2024-01-22T05:50:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.9798
605820,Ferry Road Pennar,2024-01-22T05:50:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.92956
605820,Ferry Road Pennar,2024-01-22T05:50:00.000+00:00,feeder,0010,L3 Active Power,kW,3.0
605820,Ferry Road Pennar,2024-01-22T05:50:00.000+00:00,feeder,0010,L2 Active Power,kW,6.0
605820,Ferry Road Pennar,2024-01-22T05:50:00.000+00:00,feeder,0010,L1 Active Power,kW,3.0
605820,Ferry Road Pennar,2024-01-22T05:50:00.000+00:00,feeder,0010,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-22T05:50:00.000+00:00,feeder,0010,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-22T05:50:00.000+00:00,feeder,0010,L3 Current (Min),A,13.38
605820,Ferry Road Pennar,2024-01-22T05:50:00.000+00:00,feeder,0010,L3 Current (Max),A,13.38
605820,Ferry Road Pennar,2024-01-22T05:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.38
605820,Ferry Road Pennar,2024-01-22T05:50:00.000+00:00,feeder,0010,L2 Current (Min),A,24.12
605820,Ferry Road Pennar,2024-01-22T05:50:00.000+00:00,feeder,0010,L2 Current (Max),A,24.38
605820,Ferry Road Pennar,2024-01-22T05:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.25
605820,Ferry Road Pennar,2024-01-22T05:50:00.000+00:00,feeder,0010,L1 Current (Min),A,12.25
605820,Ferry Road Pennar,2024-01-22T05:50:00.000+00:00,feeder,0010,L1 Current (Max),A,12.25
605820,Ferry Road Pennar,2024-01-22T05:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.25
605820,Ferry Road Pennar,2024-01-22T05:50:00.000+00:00,busbar,,L3 Voltage (Min),V,243.91
605820,Ferry Road Pennar,2024-01-22T05:50:00.000+00:00,busbar,,L3 Voltage (Max),V,243.97
605820,Ferry Road Pennar,2024-01-22T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.95
605820,Ferry Road Pennar,2024-01-22T05:50:00.000+00:00,busbar,,L2 Voltage (Min),V,242.36
605820,Ferry Road Pennar,2024-01-22T05:50:00.000+00:00,busbar,,L2 Voltage (Max),V,242.39
605820,Ferry Road Pennar,2024-01-22T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.38
605820,Ferry Road Pennar,2024-01-22T05:50:00.000+00:00,busbar,,L1 Voltage (Min),V,242.83
605820,Ferry Road Pennar,2024-01-22T05:50:00.000+00:00,busbar,,L1 Voltage (Max),V,242.92
605820,Ferry Road Pennar,2024-01-22T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.89
605820,Ferry Road Pennar,2024-01-22T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
605820,Ferry Road Pennar,2024-01-22T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
605820,Ferry Road Pennar,2024-01-22T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
605820,Ferry Road Pennar,2024-01-22T05:50:00.000+00:00,busbar,,L3 Active Power,kW,21.0
605820,Ferry Road Pennar,2024-01-22T05:50:00.000+00:00,busbar,,L2 Active Power,kW,19.0
605820,Ferry Road Pennar,2024-01-22T05:50:00.000+00:00,busbar,,L1 Active Power,kW,23.0
605820,Ferry Road Pennar,2024-01-22T05:50:00.000+00:00,busbar,,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-22T05:50:00.000+00:00,busbar,,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-22T05:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-22T05:50:00.000+00:00,busbar,,L3 Current (Min),A,87.5
605820,Ferry Road Pennar,2024-01-22T05:50:00.000+00:00,busbar,,L3 Current (Max),A,87.62
605820,Ferry Road Pennar,2024-01-22T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,87.5
605820,Ferry Road Pennar,2024-01-22T05:50:00.000+00:00,busbar,,L2 Current (Min),A,80.75
605820,Ferry Road Pennar,2024-01-22T05:50:00.000+00:00,busbar,,L2 Current (Max),A,80.88
605820,Ferry Road Pennar,2024-01-22T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,80.88
605820,Ferry Road Pennar,2024-01-22T05:50:00.000+00:00,busbar,,L1 Current (Min),A,96.5
605820,Ferry Road Pennar,2024-01-22T05:50:00.000+00:00,busbar,,L1 Current (Max),A,96.62
605820,Ferry Road Pennar,2024-01-22T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,96.62
605820,Ferry Road Pennar,2024-01-22T05:50:00.000+00:00,transformer,,Temperature,C,0.0
605820,Ferry Road Pennar,2024-01-22T05:50:00.000+00:00,ambient,,Temperature,C,0.0
605820,Ferry Road Pennar,2024-01-22T05:40:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T05:40:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,-17.75
605820,Ferry Road Pennar,2024-01-22T05:40:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T05:40:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,-1.31
605820,Ferry Road Pennar,2024-01-22T05:40:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T05:40:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,-4.69
605820,Ferry Road Pennar,2024-01-22T05:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-22T05:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-22T05:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-22T05:40:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,0.91336
605820,Ferry Road Pennar,2024-01-22T05:40:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,0.9353
605820,Ferry Road Pennar,2024-01-22T05:40:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,0.99222
605820,Ferry Road Pennar,2024-01-22T05:40:00.000+00:00,feeder,0050,L3 Active Power,kW,2.0
605820,Ferry Road Pennar,2024-01-22T05:40:00.000+00:00,feeder,0050,L2 Active Power,kW,2.0
605820,Ferry Road Pennar,2024-01-22T05:40:00.000+00:00,feeder,0050,L1 Active Power,kW,7.0
605820,Ferry Road Pennar,2024-01-22T05:40:00.000+00:00,feeder,0050,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-22T05:40:00.000+00:00,feeder,0050,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-22T05:40:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-22T05:40:00.000+00:00,feeder,0050,L3 Current (Min),A,7.38
605820,Ferry Road Pennar,2024-01-22T05:40:00.000+00:00,feeder,0050,L3 Current (Max),A,7.38
605820,Ferry Road Pennar,2024-01-22T05:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,7.38
605820,Ferry Road Pennar,2024-01-22T05:40:00.000+00:00,feeder,0050,L2 Current (Min),A,8.88
605820,Ferry Road Pennar,2024-01-22T05:40:00.000+00:00,feeder,0050,L2 Current (Max),A,9.0
605820,Ferry Road Pennar,2024-01-22T05:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,9.0
605820,Ferry Road Pennar,2024-01-22T05:40:00.000+00:00,feeder,0050,L1 Current (Min),A,26.88
605820,Ferry Road Pennar,2024-01-22T05:40:00.000+00:00,feeder,0050,L1 Current (Max),A,27.0
605820,Ferry Road Pennar,2024-01-22T05:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,27.0
605820,Ferry Road Pennar,2024-01-22T05:40:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T05:40:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-10.25
605820,Ferry Road Pennar,2024-01-22T05:40:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T05:40:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-19.31
605820,Ferry Road Pennar,2024-01-22T05:40:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T05:40:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-10.31
605820,Ferry Road Pennar,2024-01-22T05:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-22T05:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.0
605820,Ferry Road Pennar,2024-01-22T05:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.0
605820,Ferry Road Pennar,2024-01-22T05:40:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.94302
605820,Ferry Road Pennar,2024-01-22T05:40:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.88864
605820,Ferry Road Pennar,2024-01-22T05:40:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.96085
605820,Ferry Road Pennar,2024-01-22T05:40:00.000+00:00,feeder,0040,L3 Active Power,kW,4.0
605820,Ferry Road Pennar,2024-01-22T05:40:00.000+00:00,feeder,0040,L2 Active Power,kW,6.0
605820,Ferry Road Pennar,2024-01-22T05:40:00.000+00:00,feeder,0040,L1 Active Power,kW,9.0
605820,Ferry Road Pennar,2024-01-22T05:40:00.000+00:00,feeder,0040,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-22T05:40:00.000+00:00,feeder,0040,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-22T05:40:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-22T05:40:00.000+00:00,feeder,0040,L3 Current (Min),A,15.38
605820,Ferry Road Pennar,2024-01-22T05:40:00.000+00:00,feeder,0040,L3 Current (Max),A,15.38
605820,Ferry Road Pennar,2024-01-22T05:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,15.38
605820,Ferry Road Pennar,2024-01-22T05:40:00.000+00:00,feeder,0040,L2 Current (Min),A,25.88
605820,Ferry Road Pennar,2024-01-22T05:40:00.000+00:00,feeder,0040,L2 Current (Max),A,25.88
605820,Ferry Road Pennar,2024-01-22T05:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,25.88
605820,Ferry Road Pennar,2024-01-22T05:40:00.000+00:00,feeder,0040,L1 Current (Min),A,37.25
605820,Ferry Road Pennar,2024-01-22T05:40:00.000+00:00,feeder,0040,L1 Current (Max),A,37.25
605820,Ferry Road Pennar,2024-01-22T05:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,37.25
605820,Ferry Road Pennar,2024-01-22T05:40:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T05:40:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-16.25
605820,Ferry Road Pennar,2024-01-22T05:40:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T05:40:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-10.75
605820,Ferry Road Pennar,2024-01-22T05:40:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T05:40:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-7.31
605820,Ferry Road Pennar,2024-01-22T05:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-22T05:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-22T05:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-22T05:40:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.93332
605820,Ferry Road Pennar,2024-01-22T05:40:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.8912
605820,Ferry Road Pennar,2024-01-22T05:40:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.98132
605820,Ferry Road Pennar,2024-01-22T05:40:00.000+00:00,feeder,0030,L3 Active Power,kW,3.0
605820,Ferry Road Pennar,2024-01-22T05:40:00.000+00:00,feeder,0030,L2 Active Power,kW,2.0
605820,Ferry Road Pennar,2024-01-22T05:40:00.000+00:00,feeder,0030,L1 Active Power,kW,2.0
605820,Ferry Road Pennar,2024-01-22T05:40:00.000+00:00,feeder,0030,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-22T05:40:00.000+00:00,feeder,0030,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-22T05:40:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-22T05:40:00.000+00:00,feeder,0030,L3 Current (Min),A,12.75
605820,Ferry Road Pennar,2024-01-22T05:40:00.000+00:00,feeder,0030,L3 Current (Max),A,12.75
605820,Ferry Road Pennar,2024-01-22T05:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.75
605820,Ferry Road Pennar,2024-01-22T05:40:00.000+00:00,feeder,0030,L2 Current (Min),A,10.88
605820,Ferry Road Pennar,2024-01-22T05:40:00.000+00:00,feeder,0030,L2 Current (Max),A,11.0
605820,Ferry Road Pennar,2024-01-22T05:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.88
605820,Ferry Road Pennar,2024-01-22T05:40:00.000+00:00,feeder,0030,L1 Current (Min),A,10.38
605820,Ferry Road Pennar,2024-01-22T05:40:00.000+00:00,feeder,0030,L1 Current (Max),A,10.38
605820,Ferry Road Pennar,2024-01-22T05:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.38
605820,Ferry Road Pennar,2024-01-22T05:40:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T05:40:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-19.31
605820,Ferry Road Pennar,2024-01-22T05:40:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T05:40:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-14.0
605820,Ferry Road Pennar,2024-01-22T05:40:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T05:40:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-3.88
605820,Ferry Road Pennar,2024-01-22T05:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-22T05:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-22T05:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-22T05:40:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.90796
605820,Ferry Road Pennar,2024-01-22T05:40:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.89776
605820,Ferry Road Pennar,2024-01-22T05:40:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.97525
605820,Ferry Road Pennar,2024-01-22T05:40:00.000+00:00,feeder,0020,L3 Active Power,kW,1.0
605820,Ferry Road Pennar,2024-01-22T05:40:00.000+00:00,feeder,0020,L2 Active Power,kW,1.0
605820,Ferry Road Pennar,2024-01-22T05:40:00.000+00:00,feeder,0020,L1 Active Power,kW,2.0
605820,Ferry Road Pennar,2024-01-22T05:40:00.000+00:00,feeder,0020,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-22T05:40:00.000+00:00,feeder,0020,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-22T05:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-22T05:40:00.000+00:00,feeder,0020,L3 Current (Min),A,6.5
605820,Ferry Road Pennar,2024-01-22T05:40:00.000+00:00,feeder,0020,L3 Current (Max),A,6.62
605820,Ferry Road Pennar,2024-01-22T05:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.5
605820,Ferry Road Pennar,2024-01-22T05:40:00.000+00:00,feeder,0020,L2 Current (Min),A,4.62
605820,Ferry Road Pennar,2024-01-22T05:40:00.000+00:00,feeder,0020,L2 Current (Max),A,4.75
605820,Ferry Road Pennar,2024-01-22T05:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.75
605820,Ferry Road Pennar,2024-01-22T05:40:00.000+00:00,feeder,0020,L1 Current (Min),A,9.12
605820,Ferry Road Pennar,2024-01-22T05:40:00.000+00:00,feeder,0020,L1 Current (Max),A,9.25
605820,Ferry Road Pennar,2024-01-22T05:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.12
605820,Ferry Road Pennar,2024-01-22T05:40:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T05:40:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-20.56
605820,Ferry Road Pennar,2024-01-22T05:40:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T05:40:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-3.5
605820,Ferry Road Pennar,2024-01-22T05:40:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T05:40:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-1.12
605820,Ferry Road Pennar,2024-01-22T05:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-22T05:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
