Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605820,Ferry Road Pennar,2024-01-22T05:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-22T05:40:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.90402
605820,Ferry Road Pennar,2024-01-22T05:40:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.99329
605820,Ferry Road Pennar,2024-01-22T05:40:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.97061
605820,Ferry Road Pennar,2024-01-22T05:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.0
605820,Ferry Road Pennar,2024-01-22T05:40:00.000+00:00,feeder,0010,L2 Active Power,kW,8.0
605820,Ferry Road Pennar,2024-01-22T05:40:00.000+00:00,feeder,0010,L1 Active Power,kW,3.0
605820,Ferry Road Pennar,2024-01-22T05:40:00.000+00:00,feeder,0010,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-22T05:40:00.000+00:00,feeder,0010,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-22T05:40:00.000+00:00,feeder,0010,L3 Current (Min),A,8.25
605820,Ferry Road Pennar,2024-01-22T05:40:00.000+00:00,feeder,0010,L3 Current (Max),A,8.25
605820,Ferry Road Pennar,2024-01-22T05:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.25
605820,Ferry Road Pennar,2024-01-22T05:40:00.000+00:00,feeder,0010,L2 Current (Min),A,33.75
605820,Ferry Road Pennar,2024-01-22T05:40:00.000+00:00,feeder,0010,L2 Current (Max),A,33.75
605820,Ferry Road Pennar,2024-01-22T05:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,33.75
605820,Ferry Road Pennar,2024-01-22T05:40:00.000+00:00,feeder,0010,L1 Current (Min),A,12.88
605820,Ferry Road Pennar,2024-01-22T05:40:00.000+00:00,feeder,0010,L1 Current (Max),A,12.88
605820,Ferry Road Pennar,2024-01-22T05:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.88
605820,Ferry Road Pennar,2024-01-22T05:40:00.000+00:00,busbar,,L3 Voltage (Min),V,244.89
605820,Ferry Road Pennar,2024-01-22T05:40:00.000+00:00,busbar,,L3 Voltage (Max),V,244.91
605820,Ferry Road Pennar,2024-01-22T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.91
605820,Ferry Road Pennar,2024-01-22T05:40:00.000+00:00,busbar,,L2 Voltage (Min),V,243.28
605820,Ferry Road Pennar,2024-01-22T05:40:00.000+00:00,busbar,,L2 Voltage (Max),V,243.31
605820,Ferry Road Pennar,2024-01-22T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.3
605820,Ferry Road Pennar,2024-01-22T05:40:00.000+00:00,busbar,,L1 Voltage (Min),V,243.62
605820,Ferry Road Pennar,2024-01-22T05:40:00.000+00:00,busbar,,L1 Voltage (Max),V,243.64
605820,Ferry Road Pennar,2024-01-22T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.64
605820,Ferry Road Pennar,2024-01-22T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
605820,Ferry Road Pennar,2024-01-22T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
605820,Ferry Road Pennar,2024-01-22T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
605820,Ferry Road Pennar,2024-01-22T05:40:00.000+00:00,busbar,,L3 Active Power,kW,11.0
605820,Ferry Road Pennar,2024-01-22T05:40:00.000+00:00,busbar,,L2 Active Power,kW,19.0
605820,Ferry Road Pennar,2024-01-22T05:40:00.000+00:00,busbar,,L1 Active Power,kW,23.0
605820,Ferry Road Pennar,2024-01-22T05:40:00.000+00:00,busbar,,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-22T05:40:00.000+00:00,busbar,,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-22T05:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-22T05:40:00.000+00:00,busbar,,L3 Current (Min),A,50.25
605820,Ferry Road Pennar,2024-01-22T05:40:00.000+00:00,busbar,,L3 Current (Max),A,50.5
605820,Ferry Road Pennar,2024-01-22T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,50.38
605820,Ferry Road Pennar,2024-01-22T05:40:00.000+00:00,busbar,,L2 Current (Min),A,83.0
605820,Ferry Road Pennar,2024-01-22T05:40:00.000+00:00,busbar,,L2 Current (Max),A,83.0
605820,Ferry Road Pennar,2024-01-22T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,83.0
605820,Ferry Road Pennar,2024-01-22T05:40:00.000+00:00,busbar,,L1 Current (Min),A,96.38
605820,Ferry Road Pennar,2024-01-22T05:40:00.000+00:00,busbar,,L1 Current (Max),A,96.5
605820,Ferry Road Pennar,2024-01-22T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,96.5
605820,Ferry Road Pennar,2024-01-22T05:40:00.000+00:00,transformer,,Temperature,C,0.0
605820,Ferry Road Pennar,2024-01-22T05:40:00.000+00:00,ambient,,Temperature,C,0.0
605820,Ferry Road Pennar,2024-01-22T05:30:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T05:30:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,-21.62
605820,Ferry Road Pennar,2024-01-22T05:30:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T05:30:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,4.19
605820,Ferry Road Pennar,2024-01-22T05:30:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T05:30:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,-6.94
605820,Ferry Road Pennar,2024-01-22T05:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-22T05:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-22T05:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-22T05:30:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,0.88714
605820,Ferry Road Pennar,2024-01-22T05:30:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,0.94055
605820,Ferry Road Pennar,2024-01-22T05:30:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,0.9881
605820,Ferry Road Pennar,2024-01-22T05:30:00.000+00:00,feeder,0050,L3 Active Power,kW,2.0
605820,Ferry Road Pennar,2024-01-22T05:30:00.000+00:00,feeder,0050,L2 Active Power,kW,2.0
605820,Ferry Road Pennar,2024-01-22T05:30:00.000+00:00,feeder,0050,L1 Active Power,kW,6.0
605820,Ferry Road Pennar,2024-01-22T05:30:00.000+00:00,feeder,0050,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-22T05:30:00.000+00:00,feeder,0050,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-22T05:30:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-22T05:30:00.000+00:00,feeder,0050,L3 Current (Min),A,7.0
605820,Ferry Road Pennar,2024-01-22T05:30:00.000+00:00,feeder,0050,L3 Current (Max),A,7.0
605820,Ferry Road Pennar,2024-01-22T05:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,7.0
605820,Ferry Road Pennar,2024-01-22T05:30:00.000+00:00,feeder,0050,L2 Current (Min),A,9.75
605820,Ferry Road Pennar,2024-01-22T05:30:00.000+00:00,feeder,0050,L2 Current (Max),A,9.75
605820,Ferry Road Pennar,2024-01-22T05:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,9.75
605820,Ferry Road Pennar,2024-01-22T05:30:00.000+00:00,feeder,0050,L1 Current (Min),A,26.12
605820,Ferry Road Pennar,2024-01-22T05:30:00.000+00:00,feeder,0050,L1 Current (Max),A,26.12
605820,Ferry Road Pennar,2024-01-22T05:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,26.12
605820,Ferry Road Pennar,2024-01-22T05:30:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T05:30:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-10.19
605820,Ferry Road Pennar,2024-01-22T05:30:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T05:30:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-15.31
605820,Ferry Road Pennar,2024-01-22T05:30:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T05:30:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-14.06
605820,Ferry Road Pennar,2024-01-22T05:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-22T05:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.0
605820,Ferry Road Pennar,2024-01-22T05:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-22T05:30:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.96677
605820,Ferry Road Pennar,2024-01-22T05:30:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.92486
605820,Ferry Road Pennar,2024-01-22T05:30:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.91879
605820,Ferry Road Pennar,2024-01-22T05:30:00.000+00:00,feeder,0040,L3 Active Power,kW,6.0
605820,Ferry Road Pennar,2024-01-22T05:30:00.000+00:00,feeder,0040,L2 Active Power,kW,7.0
605820,Ferry Road Pennar,2024-01-22T05:30:00.000+00:00,feeder,0040,L1 Active Power,kW,6.0
605820,Ferry Road Pennar,2024-01-22T05:30:00.000+00:00,feeder,0040,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-22T05:30:00.000+00:00,feeder,0040,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-22T05:30:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-22T05:30:00.000+00:00,feeder,0040,L3 Current (Min),A,24.38
605820,Ferry Road Pennar,2024-01-22T05:30:00.000+00:00,feeder,0040,L3 Current (Max),A,24.62
605820,Ferry Road Pennar,2024-01-22T05:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,24.5
605820,Ferry Road Pennar,2024-01-22T05:30:00.000+00:00,feeder,0040,L2 Current (Min),A,29.25
605820,Ferry Road Pennar,2024-01-22T05:30:00.000+00:00,feeder,0040,L2 Current (Max),A,29.25
605820,Ferry Road Pennar,2024-01-22T05:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,29.25
605820,Ferry Road Pennar,2024-01-22T05:30:00.000+00:00,feeder,0040,L1 Current (Min),A,25.25
605820,Ferry Road Pennar,2024-01-22T05:30:00.000+00:00,feeder,0040,L1 Current (Max),A,25.38
605820,Ferry Road Pennar,2024-01-22T05:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,25.38
605820,Ferry Road Pennar,2024-01-22T05:30:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T05:30:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-15.63
605820,Ferry Road Pennar,2024-01-22T05:30:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T05:30:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-7.93
605820,Ferry Road Pennar,2024-01-22T05:30:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T05:30:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-7.56
605820,Ferry Road Pennar,2024-01-22T05:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-22T05:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-22T05:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-22T05:30:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.93637
605820,Ferry Road Pennar,2024-01-22T05:30:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.90683
605820,Ferry Road Pennar,2024-01-22T05:30:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.98145
605820,Ferry Road Pennar,2024-01-22T05:30:00.000+00:00,feeder,0030,L3 Active Power,kW,3.0
605820,Ferry Road Pennar,2024-01-22T05:30:00.000+00:00,feeder,0030,L2 Active Power,kW,2.0
605820,Ferry Road Pennar,2024-01-22T05:30:00.000+00:00,feeder,0030,L1 Active Power,kW,2.0
605820,Ferry Road Pennar,2024-01-22T05:30:00.000+00:00,feeder,0030,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-22T05:30:00.000+00:00,feeder,0030,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-22T05:30:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-22T05:30:00.000+00:00,feeder,0030,L3 Current (Min),A,13.0
605820,Ferry Road Pennar,2024-01-22T05:30:00.000+00:00,feeder,0030,L3 Current (Max),A,13.0
605820,Ferry Road Pennar,2024-01-22T05:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,13.0
605820,Ferry Road Pennar,2024-01-22T05:30:00.000+00:00,feeder,0030,L2 Current (Min),A,10.25
605820,Ferry Road Pennar,2024-01-22T05:30:00.000+00:00,feeder,0030,L2 Current (Max),A,10.25
605820,Ferry Road Pennar,2024-01-22T05:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.25
605820,Ferry Road Pennar,2024-01-22T05:30:00.000+00:00,feeder,0030,L1 Current (Min),A,10.25
605820,Ferry Road Pennar,2024-01-22T05:30:00.000+00:00,feeder,0030,L1 Current (Max),A,10.25
605820,Ferry Road Pennar,2024-01-22T05:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.25
605820,Ferry Road Pennar,2024-01-22T05:30:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T05:30:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-33.19
605820,Ferry Road Pennar,2024-01-22T05:30:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T05:30:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-7.5
605820,Ferry Road Pennar,2024-01-22T05:30:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T05:30:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-12.87
605820,Ferry Road Pennar,2024-01-22T05:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-22T05:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-22T05:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-22T05:30:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.80706
605820,Ferry Road Pennar,2024-01-22T05:30:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.92532
605820,Ferry Road Pennar,2024-01-22T05:30:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.8992
605820,Ferry Road Pennar,2024-01-22T05:30:00.000+00:00,feeder,0020,L3 Active Power,kW,1.0
605820,Ferry Road Pennar,2024-01-22T05:30:00.000+00:00,feeder,0020,L2 Active Power,kW,1.0
605820,Ferry Road Pennar,2024-01-22T05:30:00.000+00:00,feeder,0020,L1 Active Power,kW,1.0
605820,Ferry Road Pennar,2024-01-22T05:30:00.000+00:00,feeder,0020,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-22T05:30:00.000+00:00,feeder,0020,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-22T05:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-22T05:30:00.000+00:00,feeder,0020,L3 Current (Min),A,5.88
605820,Ferry Road Pennar,2024-01-22T05:30:00.000+00:00,feeder,0020,L3 Current (Max),A,6.0
605820,Ferry Road Pennar,2024-01-22T05:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.88
605820,Ferry Road Pennar,2024-01-22T05:30:00.000+00:00,feeder,0020,L2 Current (Min),A,4.5
605820,Ferry Road Pennar,2024-01-22T05:30:00.000+00:00,feeder,0020,L2 Current (Max),A,4.62
605820,Ferry Road Pennar,2024-01-22T05:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.62
605820,Ferry Road Pennar,2024-01-22T05:30:00.000+00:00,feeder,0020,L1 Current (Min),A,5.38
605820,Ferry Road Pennar,2024-01-22T05:30:00.000+00:00,feeder,0020,L1 Current (Max),A,5.38
605820,Ferry Road Pennar,2024-01-22T05:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.38
605820,Ferry Road Pennar,2024-01-22T05:30:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T05:30:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-24.44
605820,Ferry Road Pennar,2024-01-22T05:30:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T05:30:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-6.75
605820,Ferry Road Pennar,2024-01-22T05:30:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T05:30:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-4.5
605820,Ferry Road Pennar,2024-01-22T05:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-22T05:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-22T05:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-22T05:30:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.87164
605820,Ferry Road Pennar,2024-01-22T05:30:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.95077
605820,Ferry Road Pennar,2024-01-22T05:30:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.96353
605820,Ferry Road Pennar,2024-01-22T05:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.0
605820,Ferry Road Pennar,2024-01-22T05:30:00.000+00:00,feeder,0010,L2 Active Power,kW,3.0
605820,Ferry Road Pennar,2024-01-22T05:30:00.000+00:00,feeder,0010,L1 Active Power,kW,3.0
605820,Ferry Road Pennar,2024-01-22T05:30:00.000+00:00,feeder,0010,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-22T05:30:00.000+00:00,feeder,0010,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-22T05:30:00.000+00:00,feeder,0010,L3 Current (Min),A,7.0
605820,Ferry Road Pennar,2024-01-22T05:30:00.000+00:00,feeder,0010,L3 Current (Max),A,7.0
605820,Ferry Road Pennar,2024-01-22T05:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.0
605820,Ferry Road Pennar,2024-01-22T05:30:00.000+00:00,feeder,0010,L2 Current (Min),A,12.75
605820,Ferry Road Pennar,2024-01-22T05:30:00.000+00:00,feeder,0010,L2 Current (Max),A,12.75
605820,Ferry Road Pennar,2024-01-22T05:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.75
605820,Ferry Road Pennar,2024-01-22T05:30:00.000+00:00,feeder,0010,L1 Current (Min),A,12.12
605820,Ferry Road Pennar,2024-01-22T05:30:00.000+00:00,feeder,0010,L1 Current (Max),A,12.12
605820,Ferry Road Pennar,2024-01-22T05:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.12
605820,Ferry Road Pennar,2024-01-22T05:30:00.000+00:00,busbar,,L3 Voltage (Min),V,245.97
605820,Ferry Road Pennar,2024-01-22T05:30:00.000+00:00,busbar,,L3 Voltage (Max),V,246.06
605820,Ferry Road Pennar,2024-01-22T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.02
605820,Ferry Road Pennar,2024-01-22T05:30:00.000+00:00,busbar,,L2 Voltage (Min),V,244.5
605820,Ferry Road Pennar,2024-01-22T05:30:00.000+00:00,busbar,,L2 Voltage (Max),V,244.55
605820,Ferry Road Pennar,2024-01-22T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.53
605820,Ferry Road Pennar,2024-01-22T05:30:00.000+00:00,busbar,,L1 Voltage (Min),V,244.78
605820,Ferry Road Pennar,2024-01-22T05:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.88
605820,Ferry Road Pennar,2024-01-22T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.83
605820,Ferry Road Pennar,2024-01-22T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
605820,Ferry Road Pennar,2024-01-22T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
605820,Ferry Road Pennar,2024-01-22T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
605820,Ferry Road Pennar,2024-01-22T05:30:00.000+00:00,busbar,,L3 Active Power,kW,13.0
605820,Ferry Road Pennar,2024-01-22T05:30:00.000+00:00,busbar,,L2 Active Power,kW,15.0
605820,Ferry Road Pennar,2024-01-22T05:30:00.000+00:00,busbar,,L1 Active Power,kW,19.0
605820,Ferry Road Pennar,2024-01-22T05:30:00.000+00:00,busbar,,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-22T05:30:00.000+00:00,busbar,,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-22T05:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-22T05:30:00.000+00:00,busbar,,L3 Current (Min),A,57.0
605820,Ferry Road Pennar,2024-01-22T05:30:00.000+00:00,busbar,,L3 Current (Max),A,57.25
605820,Ferry Road Pennar,2024-01-22T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,57.12
605820,Ferry Road Pennar,2024-01-22T05:30:00.000+00:00,busbar,,L2 Current (Min),A,66.12
605820,Ferry Road Pennar,2024-01-22T05:30:00.000+00:00,busbar,,L2 Current (Max),A,66.25
605820,Ferry Road Pennar,2024-01-22T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,66.25
605820,Ferry Road Pennar,2024-01-22T05:30:00.000+00:00,busbar,,L1 Current (Min),A,78.75
605820,Ferry Road Pennar,2024-01-22T05:30:00.000+00:00,busbar,,L1 Current (Max),A,78.75
605820,Ferry Road Pennar,2024-01-22T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,78.75
605820,Ferry Road Pennar,2024-01-22T05:30:00.000+00:00,transformer,,Temperature,C,0.0
605820,Ferry Road Pennar,2024-01-22T05:30:00.000+00:00,ambient,,Temperature,C,0.0
605820,Ferry Road Pennar,2024-01-22T05:20:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T05:20:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,-18.56
605820,Ferry Road Pennar,2024-01-22T05:20:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T05:20:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,-1.62
605820,Ferry Road Pennar,2024-01-22T05:20:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T05:20:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,-6.56
605820,Ferry Road Pennar,2024-01-22T05:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-22T05:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-22T05:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-22T05:20:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,0.89581
605820,Ferry Road Pennar,2024-01-22T05:20:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,0.94476
605820,Ferry Road Pennar,2024-01-22T05:20:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,0.98117
605820,Ferry Road Pennar,2024-01-22T05:20:00.000+00:00,feeder,0050,L3 Active Power,kW,2.0
605820,Ferry Road Pennar,2024-01-22T05:20:00.000+00:00,feeder,0050,L2 Active Power,kW,2.0
605820,Ferry Road Pennar,2024-01-22T05:20:00.000+00:00,feeder,0050,L1 Active Power,kW,4.0
605820,Ferry Road Pennar,2024-01-22T05:20:00.000+00:00,feeder,0050,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-22T05:20:00.000+00:00,feeder,0050,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-22T05:20:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-22T05:20:00.000+00:00,feeder,0050,L3 Current (Min),A,7.12
605820,Ferry Road Pennar,2024-01-22T05:20:00.000+00:00,feeder,0050,L3 Current (Max),A,7.12
605820,Ferry Road Pennar,2024-01-22T05:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,7.12
605820,Ferry Road Pennar,2024-01-22T05:20:00.000+00:00,feeder,0050,L2 Current (Min),A,8.38
605820,Ferry Road Pennar,2024-01-22T05:20:00.000+00:00,feeder,0050,L2 Current (Max),A,8.5
605820,Ferry Road Pennar,2024-01-22T05:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,8.5
605820,Ferry Road Pennar,2024-01-22T05:20:00.000+00:00,feeder,0050,L1 Current (Min),A,16.0
605820,Ferry Road Pennar,2024-01-22T05:20:00.000+00:00,feeder,0050,L1 Current (Max),A,16.0
605820,Ferry Road Pennar,2024-01-22T05:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,16.0
605820,Ferry Road Pennar,2024-01-22T05:20:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T05:20:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-11.06
605820,Ferry Road Pennar,2024-01-22T05:20:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T05:20:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-15.87
605820,Ferry Road Pennar,2024-01-22T05:20:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T05:20:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-20.81
605820,Ferry Road Pennar,2024-01-22T05:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-22T05:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.0
605820,Ferry Road Pennar,2024-01-22T05:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.0
605820,Ferry Road Pennar,2024-01-22T05:20:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.93103
605820,Ferry Road Pennar,2024-01-22T05:20:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.91019
605820,Ferry Road Pennar,2024-01-22T05:20:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.86874
605820,Ferry Road Pennar,2024-01-22T05:20:00.000+00:00,feeder,0040,L3 Active Power,kW,4.0
605820,Ferry Road Pennar,2024-01-22T05:20:00.000+00:00,feeder,0040,L2 Active Power,kW,6.0
605820,Ferry Road Pennar,2024-01-22T05:20:00.000+00:00,feeder,0040,L1 Active Power,kW,5.0
605820,Ferry Road Pennar,2024-01-22T05:20:00.000+00:00,feeder,0040,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-22T05:20:00.000+00:00,feeder,0040,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-22T05:20:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-22T05:20:00.000+00:00,feeder,0040,L3 Current (Min),A,17.62
605820,Ferry Road Pennar,2024-01-22T05:20:00.000+00:00,feeder,0040,L3 Current (Max),A,17.75
605820,Ferry Road Pennar,2024-01-22T05:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,17.75
605820,Ferry Road Pennar,2024-01-22T05:20:00.000+00:00,feeder,0040,L2 Current (Min),A,27.5
605820,Ferry Road Pennar,2024-01-22T05:20:00.000+00:00,feeder,0040,L2 Current (Max),A,27.5
605820,Ferry Road Pennar,2024-01-22T05:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,27.5
605820,Ferry Road Pennar,2024-01-22T05:20:00.000+00:00,feeder,0040,L1 Current (Min),A,21.62
605820,Ferry Road Pennar,2024-01-22T05:20:00.000+00:00,feeder,0040,L1 Current (Max),A,21.75
605820,Ferry Road Pennar,2024-01-22T05:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,21.62
605820,Ferry Road Pennar,2024-01-22T05:20:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T05:20:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-28.88
605820,Ferry Road Pennar,2024-01-22T05:20:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T05:20:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-6.81
605820,Ferry Road Pennar,2024-01-22T05:20:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T05:20:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-2.38
605820,Ferry Road Pennar,2024-01-22T05:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-22T05:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-22T05:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-22T05:20:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.82632
605820,Ferry Road Pennar,2024-01-22T05:20:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.90259
605820,Ferry Road Pennar,2024-01-22T05:20:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.98724
605820,Ferry Road Pennar,2024-01-22T05:20:00.000+00:00,feeder,0030,L3 Active Power,kW,2.0
605820,Ferry Road Pennar,2024-01-22T05:20:00.000+00:00,feeder,0030,L2 Active Power,kW,2.0
605820,Ferry Road Pennar,2024-01-22T05:20:00.000+00:00,feeder,0030,L1 Active Power,kW,2.0
605820,Ferry Road Pennar,2024-01-22T05:20:00.000+00:00,feeder,0030,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-22T05:20:00.000+00:00,feeder,0030,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-22T05:20:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-22T05:20:00.000+00:00,feeder,0030,L3 Current (Min),A,8.25
605820,Ferry Road Pennar,2024-01-22T05:20:00.000+00:00,feeder,0030,L3 Current (Max),A,8.25
605820,Ferry Road Pennar,2024-01-22T05:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.25
605820,Ferry Road Pennar,2024-01-22T05:20:00.000+00:00,feeder,0030,L2 Current (Min),A,10.12
605820,Ferry Road Pennar,2024-01-22T05:20:00.000+00:00,feeder,0030,L2 Current (Max),A,10.25
605820,Ferry Road Pennar,2024-01-22T05:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.25
605820,Ferry Road Pennar,2024-01-22T05:20:00.000+00:00,feeder,0030,L1 Current (Min),A,10.12
605820,Ferry Road Pennar,2024-01-22T05:20:00.000+00:00,feeder,0030,L1 Current (Max),A,10.12
605820,Ferry Road Pennar,2024-01-22T05:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.12
605820,Ferry Road Pennar,2024-01-22T05:20:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T05:20:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-21.56
605820,Ferry Road Pennar,2024-01-22T05:20:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T05:20:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-1.0
605820,Ferry Road Pennar,2024-01-22T05:20:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T05:20:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-16.94
605820,Ferry Road Pennar,2024-01-22T05:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-22T05:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-22T05:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-22T05:20:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.90298
605820,Ferry Road Pennar,2024-01-22T05:20:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.94827
605820,Ferry Road Pennar,2024-01-22T05:20:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.92151
605820,Ferry Road Pennar,2024-01-22T05:20:00.000+00:00,feeder,0020,L3 Active Power,kW,1.0
605820,Ferry Road Pennar,2024-01-22T05:20:00.000+00:00,feeder,0020,L2 Active Power,kW,1.0
605820,Ferry Road Pennar,2024-01-22T05:20:00.000+00:00,feeder,0020,L1 Active Power,kW,2.0
605820,Ferry Road Pennar,2024-01-22T05:20:00.000+00:00,feeder,0020,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-22T05:20:00.000+00:00,feeder,0020,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-22T05:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-22T05:20:00.000+00:00,feeder,0020,L3 Current (Min),A,6.38
605820,Ferry Road Pennar,2024-01-22T05:20:00.000+00:00,feeder,0020,L3 Current (Max),A,6.38
605820,Ferry Road Pennar,2024-01-22T05:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.38
605820,Ferry Road Pennar,2024-01-22T05:20:00.000+00:00,feeder,0020,L2 Current (Min),A,5.12
605820,Ferry Road Pennar,2024-01-22T05:20:00.000+00:00,feeder,0020,L2 Current (Max),A,5.25
605820,Ferry Road Pennar,2024-01-22T05:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.12
605820,Ferry Road Pennar,2024-01-22T05:20:00.000+00:00,feeder,0020,L1 Current (Min),A,8.0
605820,Ferry Road Pennar,2024-01-22T05:20:00.000+00:00,feeder,0020,L1 Current (Max),A,8.0
605820,Ferry Road Pennar,2024-01-22T05:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.0
605820,Ferry Road Pennar,2024-01-22T05:20:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T05:20:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-27.0
605820,Ferry Road Pennar,2024-01-22T05:20:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T05:20:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-7.93
605820,Ferry Road Pennar,2024-01-22T05:20:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T05:20:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-15.75
605820,Ferry Road Pennar,2024-01-22T05:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-22T05:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-22T05:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-22T05:20:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.86246
605820,Ferry Road Pennar,2024-01-22T05:20:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.96652
605820,Ferry Road Pennar,2024-01-22T05:20:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.91409
605820,Ferry Road Pennar,2024-01-22T05:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.0
605820,Ferry Road Pennar,2024-01-22T05:20:00.000+00:00,feeder,0010,L2 Active Power,kW,4.0
605820,Ferry Road Pennar,2024-01-22T05:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.0
605820,Ferry Road Pennar,2024-01-22T05:20:00.000+00:00,feeder,0010,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-22T05:20:00.000+00:00,feeder,0010,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-22T05:20:00.000+00:00,feeder,0010,L3 Current (Min),A,7.75
605820,Ferry Road Pennar,2024-01-22T05:20:00.000+00:00,feeder,0010,L3 Current (Max),A,7.75
605820,Ferry Road Pennar,2024-01-22T05:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.75
605820,Ferry Road Pennar,2024-01-22T05:20:00.000+00:00,feeder,0010,L2 Current (Min),A,17.62
605820,Ferry Road Pennar,2024-01-22T05:20:00.000+00:00,feeder,0010,L2 Current (Max),A,17.62
605820,Ferry Road Pennar,2024-01-22T05:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.62
605820,Ferry Road Pennar,2024-01-22T05:20:00.000+00:00,feeder,0010,L1 Current (Min),A,9.25
605820,Ferry Road Pennar,2024-01-22T05:20:00.000+00:00,feeder,0010,L1 Current (Max),A,9.38
605820,Ferry Road Pennar,2024-01-22T05:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.25
605820,Ferry Road Pennar,2024-01-22T05:20:00.000+00:00,busbar,,L3 Voltage (Min),V,245.27
605820,Ferry Road Pennar,2024-01-22T05:20:00.000+00:00,busbar,,L3 Voltage (Max),V,245.45
605820,Ferry Road Pennar,2024-01-22T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.36
605820,Ferry Road Pennar,2024-01-22T05:20:00.000+00:00,busbar,,L2 Voltage (Min),V,243.62
605820,Ferry Road Pennar,2024-01-22T05:20:00.000+00:00,busbar,,L2 Voltage (Max),V,243.78
605820,Ferry Road Pennar,2024-01-22T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.7
605820,Ferry Road Pennar,2024-01-22T05:20:00.000+00:00,busbar,,L1 Voltage (Min),V,244.11
605820,Ferry Road Pennar,2024-01-22T05:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.27
605820,Ferry Road Pennar,2024-01-22T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.19
605820,Ferry Road Pennar,2024-01-22T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
605820,Ferry Road Pennar,2024-01-22T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
605820,Ferry Road Pennar,2024-01-22T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
605820,Ferry Road Pennar,2024-01-22T05:20:00.000+00:00,busbar,,L3 Active Power,kW,10.0
605820,Ferry Road Pennar,2024-01-22T05:20:00.000+00:00,busbar,,L2 Active Power,kW,16.0
605820,Ferry Road Pennar,2024-01-22T05:20:00.000+00:00,busbar,,L1 Active Power,kW,15.0
605820,Ferry Road Pennar,2024-01-22T05:20:00.000+00:00,busbar,,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-22T05:20:00.000+00:00,busbar,,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-22T05:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-22T05:20:00.000+00:00,busbar,,L3 Current (Min),A,46.88
605820,Ferry Road Pennar,2024-01-22T05:20:00.000+00:00,busbar,,L3 Current (Max),A,47.0
605820,Ferry Road Pennar,2024-01-22T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,47.0
605820,Ferry Road Pennar,2024-01-22T05:20:00.000+00:00,busbar,,L2 Current (Min),A,68.38
605820,Ferry Road Pennar,2024-01-22T05:20:00.000+00:00,busbar,,L2 Current (Max),A,68.62
605820,Ferry Road Pennar,2024-01-22T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,68.5
605820,Ferry Road Pennar,2024-01-22T05:20:00.000+00:00,busbar,,L1 Current (Min),A,64.38
605820,Ferry Road Pennar,2024-01-22T05:20:00.000+00:00,busbar,,L1 Current (Max),A,64.38
605820,Ferry Road Pennar,2024-01-22T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,64.38
605820,Ferry Road Pennar,2024-01-22T05:20:00.000+00:00,transformer,,Temperature,C,0.0
605820,Ferry Road Pennar,2024-01-22T05:20:00.000+00:00,ambient,,Temperature,C,0.0
605820,Ferry Road Pennar,2024-01-22T05:10:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T05:10:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,-22.75
605820,Ferry Road Pennar,2024-01-22T05:10:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T05:10:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,3.19
605820,Ferry Road Pennar,2024-01-22T05:10:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T05:10:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,-10.25
605820,Ferry Road Pennar,2024-01-22T05:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-22T05:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-22T05:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-22T05:10:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,0.89273
605820,Ferry Road Pennar,2024-01-22T05:10:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,0.94974
605820,Ferry Road Pennar,2024-01-22T05:10:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,0.96997
605820,Ferry Road Pennar,2024-01-22T05:10:00.000+00:00,feeder,0050,L3 Active Power,kW,2.0
605820,Ferry Road Pennar,2024-01-22T05:10:00.000+00:00,feeder,0050,L2 Active Power,kW,3.0
605820,Ferry Road Pennar,2024-01-22T05:10:00.000+00:00,feeder,0050,L1 Active Power,kW,4.0
605820,Ferry Road Pennar,2024-01-22T05:10:00.000+00:00,feeder,0050,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-22T05:10:00.000+00:00,feeder,0050,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-22T05:10:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-22T05:10:00.000+00:00,feeder,0050,L3 Current (Min),A,8.38
605820,Ferry Road Pennar,2024-01-22T05:10:00.000+00:00,feeder,0050,L3 Current (Max),A,8.62
605820,Ferry Road Pennar,2024-01-22T05:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,8.5
605820,Ferry Road Pennar,2024-01-22T05:10:00.000+00:00,feeder,0050,L2 Current (Min),A,14.88
605820,Ferry Road Pennar,2024-01-22T05:10:00.000+00:00,feeder,0050,L2 Current (Max),A,15.0
605820,Ferry Road Pennar,2024-01-22T05:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,15.0
605820,Ferry Road Pennar,2024-01-22T05:10:00.000+00:00,feeder,0050,L1 Current (Min),A,16.12
605820,Ferry Road Pennar,2024-01-22T05:10:00.000+00:00,feeder,0050,L1 Current (Max),A,16.12
605820,Ferry Road Pennar,2024-01-22T05:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,16.12
605820,Ferry Road Pennar,2024-01-22T05:10:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T05:10:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-18.94
605820,Ferry Road Pennar,2024-01-22T05:10:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T05:10:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-14.87
605820,Ferry Road Pennar,2024-01-22T05:10:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T05:10:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-19.94
605820,Ferry Road Pennar,2024-01-22T05:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-22T05:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.0
605820,Ferry Road Pennar,2024-01-22T05:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.0
605820,Ferry Road Pennar,2024-01-22T05:10:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.89834
605820,Ferry Road Pennar,2024-01-22T05:10:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.92914
605820,Ferry Road Pennar,2024-01-22T05:10:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.88232
605820,Ferry Road Pennar,2024-01-22T05:10:00.000+00:00,feeder,0040,L3 Active Power,kW,3.0
605820,Ferry Road Pennar,2024-01-22T05:10:00.000+00:00,feeder,0040,L2 Active Power,kW,7.0
605820,Ferry Road Pennar,2024-01-22T05:10:00.000+00:00,feeder,0040,L1 Active Power,kW,5.0
605820,Ferry Road Pennar,2024-01-22T05:10:00.000+00:00,feeder,0040,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-22T05:10:00.000+00:00,feeder,0040,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-22T05:10:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-22T05:10:00.000+00:00,feeder,0040,L3 Current (Min),A,13.38
605820,Ferry Road Pennar,2024-01-22T05:10:00.000+00:00,feeder,0040,L3 Current (Max),A,13.38
605820,Ferry Road Pennar,2024-01-22T05:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,13.38
605820,Ferry Road Pennar,2024-01-22T05:10:00.000+00:00,feeder,0040,L2 Current (Min),A,30.75
605820,Ferry Road Pennar,2024-01-22T05:10:00.000+00:00,feeder,0040,L2 Current (Max),A,30.75
605820,Ferry Road Pennar,2024-01-22T05:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,30.75
605820,Ferry Road Pennar,2024-01-22T05:10:00.000+00:00,feeder,0040,L1 Current (Min),A,23.38
605820,Ferry Road Pennar,2024-01-22T05:10:00.000+00:00,feeder,0040,L1 Current (Max),A,23.5
605820,Ferry Road Pennar,2024-01-22T05:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,23.38
605820,Ferry Road Pennar,2024-01-22T05:10:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T05:10:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-20.62
605820,Ferry Road Pennar,2024-01-22T05:10:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T05:10:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-1.31
605820,Ferry Road Pennar,2024-01-22T05:10:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T05:10:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-2.56
605820,Ferry Road Pennar,2024-01-22T05:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-22T05:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-22T05:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-22T05:10:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.8862
605820,Ferry Road Pennar,2024-01-22T05:10:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.92221
605820,Ferry Road Pennar,2024-01-22T05:10:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.9881
605820,Ferry Road Pennar,2024-01-22T05:10:00.000+00:00,feeder,0030,L3 Active Power,kW,2.0
605820,Ferry Road Pennar,2024-01-22T05:10:00.000+00:00,feeder,0030,L2 Active Power,kW,2.0
605820,Ferry Road Pennar,2024-01-22T05:10:00.000+00:00,feeder,0030,L1 Active Power,kW,3.0
605820,Ferry Road Pennar,2024-01-22T05:10:00.000+00:00,feeder,0030,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-22T05:10:00.000+00:00,feeder,0030,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-22T05:10:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-22T05:10:00.000+00:00,feeder,0030,L3 Current (Min),A,9.25
605820,Ferry Road Pennar,2024-01-22T05:10:00.000+00:00,feeder,0030,L3 Current (Max),A,9.38
605820,Ferry Road Pennar,2024-01-22T05:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.38
605820,Ferry Road Pennar,2024-01-22T05:10:00.000+00:00,feeder,0030,L2 Current (Min),A,9.5
605820,Ferry Road Pennar,2024-01-22T05:10:00.000+00:00,feeder,0030,L2 Current (Max),A,9.62
605820,Ferry Road Pennar,2024-01-22T05:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,9.62
605820,Ferry Road Pennar,2024-01-22T05:10:00.000+00:00,feeder,0030,L1 Current (Min),A,11.0
605820,Ferry Road Pennar,2024-01-22T05:10:00.000+00:00,feeder,0030,L1 Current (Max),A,11.0
605820,Ferry Road Pennar,2024-01-22T05:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.0
605820,Ferry Road Pennar,2024-01-22T05:10:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T05:10:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-34.0
605820,Ferry Road Pennar,2024-01-22T05:10:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T05:10:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-4.12
605820,Ferry Road Pennar,2024-01-22T05:10:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T05:10:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-30.06
605820,Ferry Road Pennar,2024-01-22T05:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-22T05:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-22T05:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-22T05:10:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.79376
605820,Ferry Road Pennar,2024-01-22T05:10:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.94278
605820,Ferry Road Pennar,2024-01-22T05:10:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.7969
605820,Ferry Road Pennar,2024-01-22T05:10:00.000+00:00,feeder,0020,L3 Active Power,kW,1.0
605820,Ferry Road Pennar,2024-01-22T05:10:00.000+00:00,feeder,0020,L2 Active Power,kW,1.0
605820,Ferry Road Pennar,2024-01-22T05:10:00.000+00:00,feeder,0020,L1 Active Power,kW,1.0
605820,Ferry Road Pennar,2024-01-22T05:10:00.000+00:00,feeder,0020,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-22T05:10:00.000+00:00,feeder,0020,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-22T05:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-22T05:10:00.000+00:00,feeder,0020,L3 Current (Min),A,5.62
605820,Ferry Road Pennar,2024-01-22T05:10:00.000+00:00,feeder,0020,L3 Current (Max),A,5.62
605820,Ferry Road Pennar,2024-01-22T05:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.62
605820,Ferry Road Pennar,2024-01-22T05:10:00.000+00:00,feeder,0020,L2 Current (Min),A,5.38
605820,Ferry Road Pennar,2024-01-22T05:10:00.000+00:00,feeder,0020,L2 Current (Max),A,5.38
605820,Ferry Road Pennar,2024-01-22T05:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.38
605820,Ferry Road Pennar,2024-01-22T05:10:00.000+00:00,feeder,0020,L1 Current (Min),A,5.25
605820,Ferry Road Pennar,2024-01-22T05:10:00.000+00:00,feeder,0020,L1 Current (Max),A,5.25
605820,Ferry Road Pennar,2024-01-22T05:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.25
605820,Ferry Road Pennar,2024-01-22T05:10:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T05:10:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-14.69
605820,Ferry Road Pennar,2024-01-22T05:10:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T05:10:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-2.75
605820,Ferry Road Pennar,2024-01-22T05:10:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T05:10:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,1.06
605820,Ferry Road Pennar,2024-01-22T05:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-22T05:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-22T05:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-22T05:10:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.93845
605820,Ferry Road Pennar,2024-01-22T05:10:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.98505
605820,Ferry Road Pennar,2024-01-22T05:10:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.97568
605820,Ferry Road Pennar,2024-01-22T05:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.0
605820,Ferry Road Pennar,2024-01-22T05:10:00.000+00:00,feeder,0010,L2 Active Power,kW,5.0
605820,Ferry Road Pennar,2024-01-22T05:10:00.000+00:00,feeder,0010,L1 Active Power,kW,3.0
605820,Ferry Road Pennar,2024-01-22T05:10:00.000+00:00,feeder,0010,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-22T05:10:00.000+00:00,feeder,0010,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-22T05:10:00.000+00:00,feeder,0010,L3 Current (Min),A,8.25
605820,Ferry Road Pennar,2024-01-22T05:10:00.000+00:00,feeder,0010,L3 Current (Max),A,8.5
605820,Ferry Road Pennar,2024-01-22T05:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.38
605820,Ferry Road Pennar,2024-01-22T05:10:00.000+00:00,feeder,0010,L2 Current (Min),A,22.0
605820,Ferry Road Pennar,2024-01-22T05:10:00.000+00:00,feeder,0010,L2 Current (Max),A,22.12
605820,Ferry Road Pennar,2024-01-22T05:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.12
605820,Ferry Road Pennar,2024-01-22T05:10:00.000+00:00,feeder,0010,L1 Current (Min),A,13.25
605820,Ferry Road Pennar,2024-01-22T05:10:00.000+00:00,feeder,0010,L1 Current (Max),A,13.5
605820,Ferry Road Pennar,2024-01-22T05:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.38
605820,Ferry Road Pennar,2024-01-22T05:10:00.000+00:00,busbar,,L3 Voltage (Min),V,243.75
605820,Ferry Road Pennar,2024-01-22T05:10:00.000+00:00,busbar,,L3 Voltage (Max),V,243.77
605820,Ferry Road Pennar,2024-01-22T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.77
605820,Ferry Road Pennar,2024-01-22T05:10:00.000+00:00,busbar,,L2 Voltage (Min),V,241.92
605820,Ferry Road Pennar,2024-01-22T05:10:00.000+00:00,busbar,,L2 Voltage (Max),V,241.95
605820,Ferry Road Pennar,2024-01-22T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.94
605820,Ferry Road Pennar,2024-01-22T05:10:00.000+00:00,busbar,,L1 Voltage (Min),V,242.47
605820,Ferry Road Pennar,2024-01-22T05:10:00.000+00:00,busbar,,L1 Voltage (Max),V,242.53
605820,Ferry Road Pennar,2024-01-22T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.5
605820,Ferry Road Pennar,2024-01-22T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
605820,Ferry Road Pennar,2024-01-22T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
605820,Ferry Road Pennar,2024-01-22T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
605820,Ferry Road Pennar,2024-01-22T05:10:00.000+00:00,busbar,,L3 Active Power,kW,10.0
