Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605820,Ferry Road Pennar,2024-01-22T05:10:00.000+00:00,busbar,,L2 Active Power,kW,19.0
605820,Ferry Road Pennar,2024-01-22T05:10:00.000+00:00,busbar,,L1 Active Power,kW,16.0
605820,Ferry Road Pennar,2024-01-22T05:10:00.000+00:00,busbar,,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-22T05:10:00.000+00:00,busbar,,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-22T05:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-22T05:10:00.000+00:00,busbar,,L3 Current (Min),A,44.88
605820,Ferry Road Pennar,2024-01-22T05:10:00.000+00:00,busbar,,L3 Current (Max),A,45.25
605820,Ferry Road Pennar,2024-01-22T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,45.12
605820,Ferry Road Pennar,2024-01-22T05:10:00.000+00:00,busbar,,L2 Current (Min),A,81.88
605820,Ferry Road Pennar,2024-01-22T05:10:00.000+00:00,busbar,,L2 Current (Max),A,82.25
605820,Ferry Road Pennar,2024-01-22T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,82.0
605820,Ferry Road Pennar,2024-01-22T05:10:00.000+00:00,busbar,,L1 Current (Min),A,68.0
605820,Ferry Road Pennar,2024-01-22T05:10:00.000+00:00,busbar,,L1 Current (Max),A,68.25
605820,Ferry Road Pennar,2024-01-22T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,68.12
605820,Ferry Road Pennar,2024-01-22T05:10:00.000+00:00,transformer,,Temperature,C,0.0
605820,Ferry Road Pennar,2024-01-22T05:10:00.000+00:00,ambient,,Temperature,C,0.0
605820,Ferry Road Pennar,2024-01-22T05:00:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T05:00:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,-17.94
605820,Ferry Road Pennar,2024-01-22T05:00:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T05:00:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,-8.75
605820,Ferry Road Pennar,2024-01-22T05:00:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T05:00:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,-7.5
605820,Ferry Road Pennar,2024-01-22T05:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-22T05:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-22T05:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-22T05:00:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,0.91373
605820,Ferry Road Pennar,2024-01-22T05:00:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,0.91324
605820,Ferry Road Pennar,2024-01-22T05:00:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,0.97604
605820,Ferry Road Pennar,2024-01-22T05:00:00.000+00:00,feeder,0050,L3 Active Power,kW,2.0
605820,Ferry Road Pennar,2024-01-22T05:00:00.000+00:00,feeder,0050,L2 Active Power,kW,2.0
605820,Ferry Road Pennar,2024-01-22T05:00:00.000+00:00,feeder,0050,L1 Active Power,kW,4.0
605820,Ferry Road Pennar,2024-01-22T05:00:00.000+00:00,feeder,0050,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-22T05:00:00.000+00:00,feeder,0050,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-22T05:00:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-22T05:00:00.000+00:00,feeder,0050,L3 Current (Min),A,7.88
605820,Ferry Road Pennar,2024-01-22T05:00:00.000+00:00,feeder,0050,L3 Current (Max),A,8.0
605820,Ferry Road Pennar,2024-01-22T05:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,8.0
605820,Ferry Road Pennar,2024-01-22T05:00:00.000+00:00,feeder,0050,L2 Current (Min),A,8.12
605820,Ferry Road Pennar,2024-01-22T05:00:00.000+00:00,feeder,0050,L2 Current (Max),A,8.12
605820,Ferry Road Pennar,2024-01-22T05:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,8.12
605820,Ferry Road Pennar,2024-01-22T05:00:00.000+00:00,feeder,0050,L1 Current (Min),A,15.38
605820,Ferry Road Pennar,2024-01-22T05:00:00.000+00:00,feeder,0050,L1 Current (Max),A,15.5
605820,Ferry Road Pennar,2024-01-22T05:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,15.38
605820,Ferry Road Pennar,2024-01-22T05:00:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T05:00:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-15.19
605820,Ferry Road Pennar,2024-01-22T05:00:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T05:00:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-13.63
605820,Ferry Road Pennar,2024-01-22T05:00:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T05:00:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-25.94
605820,Ferry Road Pennar,2024-01-22T05:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-22T05:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.0
605820,Ferry Road Pennar,2024-01-22T05:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.0
605820,Ferry Road Pennar,2024-01-22T05:00:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.92438
605820,Ferry Road Pennar,2024-01-22T05:00:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.93869
605820,Ferry Road Pennar,2024-01-22T05:00:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.83761
605820,Ferry Road Pennar,2024-01-22T05:00:00.000+00:00,feeder,0040,L3 Active Power,kW,3.0
605820,Ferry Road Pennar,2024-01-22T05:00:00.000+00:00,feeder,0040,L2 Active Power,kW,7.0
605820,Ferry Road Pennar,2024-01-22T05:00:00.000+00:00,feeder,0040,L1 Active Power,kW,4.0
605820,Ferry Road Pennar,2024-01-22T05:00:00.000+00:00,feeder,0040,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-22T05:00:00.000+00:00,feeder,0040,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-22T05:00:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-22T05:00:00.000+00:00,feeder,0040,L3 Current (Min),A,13.62
605820,Ferry Road Pennar,2024-01-22T05:00:00.000+00:00,feeder,0040,L3 Current (Max),A,13.75
605820,Ferry Road Pennar,2024-01-22T05:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,13.75
605820,Ferry Road Pennar,2024-01-22T05:00:00.000+00:00,feeder,0040,L2 Current (Min),A,33.0
605820,Ferry Road Pennar,2024-01-22T05:00:00.000+00:00,feeder,0040,L2 Current (Max),A,33.0
605820,Ferry Road Pennar,2024-01-22T05:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,33.0
605820,Ferry Road Pennar,2024-01-22T05:00:00.000+00:00,feeder,0040,L1 Current (Min),A,21.38
605820,Ferry Road Pennar,2024-01-22T05:00:00.000+00:00,feeder,0040,L1 Current (Max),A,21.75
605820,Ferry Road Pennar,2024-01-22T05:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,21.62
605820,Ferry Road Pennar,2024-01-22T05:00:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T05:00:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-10.94
605820,Ferry Road Pennar,2024-01-22T05:00:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T05:00:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-3.19
605820,Ferry Road Pennar,2024-01-22T05:00:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T05:00:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-2.62
605820,Ferry Road Pennar,2024-01-22T05:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-22T05:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-22T05:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-22T05:00:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.94244
605820,Ferry Road Pennar,2024-01-22T05:00:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.92123
605820,Ferry Road Pennar,2024-01-22T05:00:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.98953
605820,Ferry Road Pennar,2024-01-22T05:00:00.000+00:00,feeder,0030,L3 Active Power,kW,2.0
605820,Ferry Road Pennar,2024-01-22T05:00:00.000+00:00,feeder,0030,L2 Active Power,kW,2.0
605820,Ferry Road Pennar,2024-01-22T05:00:00.000+00:00,feeder,0030,L1 Active Power,kW,3.0
605820,Ferry Road Pennar,2024-01-22T05:00:00.000+00:00,feeder,0030,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-22T05:00:00.000+00:00,feeder,0030,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-22T05:00:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-22T05:00:00.000+00:00,feeder,0030,L3 Current (Min),A,8.62
605820,Ferry Road Pennar,2024-01-22T05:00:00.000+00:00,feeder,0030,L3 Current (Max),A,8.62
605820,Ferry Road Pennar,2024-01-22T05:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.62
605820,Ferry Road Pennar,2024-01-22T05:00:00.000+00:00,feeder,0030,L2 Current (Min),A,10.25
605820,Ferry Road Pennar,2024-01-22T05:00:00.000+00:00,feeder,0030,L2 Current (Max),A,10.25
605820,Ferry Road Pennar,2024-01-22T05:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.25
605820,Ferry Road Pennar,2024-01-22T05:00:00.000+00:00,feeder,0030,L1 Current (Min),A,11.0
605820,Ferry Road Pennar,2024-01-22T05:00:00.000+00:00,feeder,0030,L1 Current (Max),A,11.0
605820,Ferry Road Pennar,2024-01-22T05:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.0
605820,Ferry Road Pennar,2024-01-22T05:00:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T05:00:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-4.5
605820,Ferry Road Pennar,2024-01-22T05:00:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T05:00:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-10.0
605820,Ferry Road Pennar,2024-01-22T05:00:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T05:00:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-4.94
605820,Ferry Road Pennar,2024-01-22T05:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-22T05:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-22T05:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-22T05:00:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.79516
605820,Ferry Road Pennar,2024-01-22T05:00:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.92358
605820,Ferry Road Pennar,2024-01-22T05:00:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.97226
605820,Ferry Road Pennar,2024-01-22T05:00:00.000+00:00,feeder,0020,L3 Active Power,kW,1.0
605820,Ferry Road Pennar,2024-01-22T05:00:00.000+00:00,feeder,0020,L2 Active Power,kW,1.0
605820,Ferry Road Pennar,2024-01-22T05:00:00.000+00:00,feeder,0020,L1 Active Power,kW,2.0
605820,Ferry Road Pennar,2024-01-22T05:00:00.000+00:00,feeder,0020,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-22T05:00:00.000+00:00,feeder,0020,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-22T05:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-22T05:00:00.000+00:00,feeder,0020,L3 Current (Min),A,5.38
605820,Ferry Road Pennar,2024-01-22T05:00:00.000+00:00,feeder,0020,L3 Current (Max),A,10.75
605820,Ferry Road Pennar,2024-01-22T05:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.38
605820,Ferry Road Pennar,2024-01-22T05:00:00.000+00:00,feeder,0020,L2 Current (Min),A,4.88
605820,Ferry Road Pennar,2024-01-22T05:00:00.000+00:00,feeder,0020,L2 Current (Max),A,4.88
605820,Ferry Road Pennar,2024-01-22T05:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.88
605820,Ferry Road Pennar,2024-01-22T05:00:00.000+00:00,feeder,0020,L1 Current (Min),A,9.0
605820,Ferry Road Pennar,2024-01-22T05:00:00.000+00:00,feeder,0020,L1 Current (Max),A,9.12
605820,Ferry Road Pennar,2024-01-22T05:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.0
605820,Ferry Road Pennar,2024-01-22T05:00:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T05:00:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-4.0
605820,Ferry Road Pennar,2024-01-22T05:00:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T05:00:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-25.19
605820,Ferry Road Pennar,2024-01-22T05:00:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T05:00:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-2.19
605820,Ferry Road Pennar,2024-01-22T05:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-22T05:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-22T05:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-22T05:00:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.96695
605820,Ferry Road Pennar,2024-01-22T05:00:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.84979
605820,Ferry Road Pennar,2024-01-22T05:00:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.96616
605820,Ferry Road Pennar,2024-01-22T05:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.0
605820,Ferry Road Pennar,2024-01-22T05:00:00.000+00:00,feeder,0010,L2 Active Power,kW,2.0
605820,Ferry Road Pennar,2024-01-22T05:00:00.000+00:00,feeder,0010,L1 Active Power,kW,3.0
605820,Ferry Road Pennar,2024-01-22T05:00:00.000+00:00,feeder,0010,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-22T05:00:00.000+00:00,feeder,0010,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-22T05:00:00.000+00:00,feeder,0010,L3 Current (Min),A,9.0
605820,Ferry Road Pennar,2024-01-22T05:00:00.000+00:00,feeder,0010,L3 Current (Max),A,9.0
605820,Ferry Road Pennar,2024-01-22T05:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.0
605820,Ferry Road Pennar,2024-01-22T05:00:00.000+00:00,feeder,0010,L2 Current (Min),A,10.75
605820,Ferry Road Pennar,2024-01-22T05:00:00.000+00:00,feeder,0010,L2 Current (Max),A,10.88
605820,Ferry Road Pennar,2024-01-22T05:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.88
605820,Ferry Road Pennar,2024-01-22T05:00:00.000+00:00,feeder,0010,L1 Current (Min),A,11.75
605820,Ferry Road Pennar,2024-01-22T05:00:00.000+00:00,feeder,0010,L1 Current (Max),A,11.88
605820,Ferry Road Pennar,2024-01-22T05:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.75
605820,Ferry Road Pennar,2024-01-22T05:00:00.000+00:00,busbar,,L3 Voltage (Min),V,242.05
605820,Ferry Road Pennar,2024-01-22T05:00:00.000+00:00,busbar,,L3 Voltage (Max),V,242.27
605820,Ferry Road Pennar,2024-01-22T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.19
605820,Ferry Road Pennar,2024-01-22T05:00:00.000+00:00,busbar,,L2 Voltage (Min),V,240.72
605820,Ferry Road Pennar,2024-01-22T05:00:00.000+00:00,busbar,,L2 Voltage (Max),V,240.83
605820,Ferry Road Pennar,2024-01-22T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.78
605820,Ferry Road Pennar,2024-01-22T05:00:00.000+00:00,busbar,,L1 Voltage (Min),V,241.03
605820,Ferry Road Pennar,2024-01-22T05:00:00.000+00:00,busbar,,L1 Voltage (Max),V,241.17
605820,Ferry Road Pennar,2024-01-22T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.09
605820,Ferry Road Pennar,2024-01-22T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
605820,Ferry Road Pennar,2024-01-22T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
605820,Ferry Road Pennar,2024-01-22T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
605820,Ferry Road Pennar,2024-01-22T05:00:00.000+00:00,busbar,,L3 Active Power,kW,10.0
605820,Ferry Road Pennar,2024-01-22T05:00:00.000+00:00,busbar,,L2 Active Power,kW,15.0
605820,Ferry Road Pennar,2024-01-22T05:00:00.000+00:00,busbar,,L1 Active Power,kW,16.0
605820,Ferry Road Pennar,2024-01-22T05:00:00.000+00:00,busbar,,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-22T05:00:00.000+00:00,busbar,,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-22T05:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-22T05:00:00.000+00:00,busbar,,L3 Current (Min),A,44.12
605820,Ferry Road Pennar,2024-01-22T05:00:00.000+00:00,busbar,,L3 Current (Max),A,49.88
605820,Ferry Road Pennar,2024-01-22T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,45.38
605820,Ferry Road Pennar,2024-01-22T05:00:00.000+00:00,busbar,,L2 Current (Min),A,66.5
605820,Ferry Road Pennar,2024-01-22T05:00:00.000+00:00,busbar,,L2 Current (Max),A,66.75
605820,Ferry Road Pennar,2024-01-22T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,66.62
605820,Ferry Road Pennar,2024-01-22T05:00:00.000+00:00,busbar,,L1 Current (Min),A,67.38
605820,Ferry Road Pennar,2024-01-22T05:00:00.000+00:00,busbar,,L1 Current (Max),A,67.88
605820,Ferry Road Pennar,2024-01-22T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,67.75
605820,Ferry Road Pennar,2024-01-22T05:00:00.000+00:00,transformer,,Temperature,C,0.0
605820,Ferry Road Pennar,2024-01-22T05:00:00.000+00:00,ambient,,Temperature,C,0.0
605820,Ferry Road Pennar,2024-01-22T04:50:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T04:50:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,-10.31
605820,Ferry Road Pennar,2024-01-22T04:50:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T04:50:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,0.19
605820,Ferry Road Pennar,2024-01-22T04:50:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T04:50:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,-8.06
605820,Ferry Road Pennar,2024-01-22T04:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-22T04:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-22T04:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-22T04:50:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,0.95459
605820,Ferry Road Pennar,2024-01-22T04:50:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,0.93878
605820,Ferry Road Pennar,2024-01-22T04:50:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,0.97842
605820,Ferry Road Pennar,2024-01-22T04:50:00.000+00:00,feeder,0050,L3 Active Power,kW,2.0
605820,Ferry Road Pennar,2024-01-22T04:50:00.000+00:00,feeder,0050,L2 Active Power,kW,2.0
605820,Ferry Road Pennar,2024-01-22T04:50:00.000+00:00,feeder,0050,L1 Active Power,kW,4.0
605820,Ferry Road Pennar,2024-01-22T04:50:00.000+00:00,feeder,0050,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-22T04:50:00.000+00:00,feeder,0050,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-22T04:50:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-22T04:50:00.000+00:00,feeder,0050,L3 Current (Min),A,9.0
605820,Ferry Road Pennar,2024-01-22T04:50:00.000+00:00,feeder,0050,L3 Current (Max),A,9.0
605820,Ferry Road Pennar,2024-01-22T04:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,9.0
605820,Ferry Road Pennar,2024-01-22T04:50:00.000+00:00,feeder,0050,L2 Current (Min),A,9.25
605820,Ferry Road Pennar,2024-01-22T04:50:00.000+00:00,feeder,0050,L2 Current (Max),A,9.38
605820,Ferry Road Pennar,2024-01-22T04:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,9.25
605820,Ferry Road Pennar,2024-01-22T04:50:00.000+00:00,feeder,0050,L1 Current (Min),A,17.12
605820,Ferry Road Pennar,2024-01-22T04:50:00.000+00:00,feeder,0050,L1 Current (Max),A,17.25
605820,Ferry Road Pennar,2024-01-22T04:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,17.12
605820,Ferry Road Pennar,2024-01-22T04:50:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T04:50:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-29.56
605820,Ferry Road Pennar,2024-01-22T04:50:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T04:50:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-13.0
605820,Ferry Road Pennar,2024-01-22T04:50:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T04:50:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-21.06
605820,Ferry Road Pennar,2024-01-22T04:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-22T04:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.0
605820,Ferry Road Pennar,2024-01-22T04:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.0
605820,Ferry Road Pennar,2024-01-22T04:50:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.81997
605820,Ferry Road Pennar,2024-01-22T04:50:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.94427
605820,Ferry Road Pennar,2024-01-22T04:50:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.88409
605820,Ferry Road Pennar,2024-01-22T04:50:00.000+00:00,feeder,0040,L3 Active Power,kW,2.0
605820,Ferry Road Pennar,2024-01-22T04:50:00.000+00:00,feeder,0040,L2 Active Power,kW,8.0
605820,Ferry Road Pennar,2024-01-22T04:50:00.000+00:00,feeder,0040,L1 Active Power,kW,5.0
605820,Ferry Road Pennar,2024-01-22T04:50:00.000+00:00,feeder,0040,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-22T04:50:00.000+00:00,feeder,0040,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-22T04:50:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-22T04:50:00.000+00:00,feeder,0040,L3 Current (Min),A,12.0
605820,Ferry Road Pennar,2024-01-22T04:50:00.000+00:00,feeder,0040,L3 Current (Max),A,12.0
605820,Ferry Road Pennar,2024-01-22T04:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,12.0
605820,Ferry Road Pennar,2024-01-22T04:50:00.000+00:00,feeder,0040,L2 Current (Min),A,33.12
605820,Ferry Road Pennar,2024-01-22T04:50:00.000+00:00,feeder,0040,L2 Current (Max),A,33.38
605820,Ferry Road Pennar,2024-01-22T04:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,33.25
605820,Ferry Road Pennar,2024-01-22T04:50:00.000+00:00,feeder,0040,L1 Current (Min),A,24.12
605820,Ferry Road Pennar,2024-01-22T04:50:00.000+00:00,feeder,0040,L1 Current (Max),A,24.38
605820,Ferry Road Pennar,2024-01-22T04:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,24.25
605820,Ferry Road Pennar,2024-01-22T04:50:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T04:50:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-11.31
605820,Ferry Road Pennar,2024-01-22T04:50:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T04:50:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-1.12
605820,Ferry Road Pennar,2024-01-22T04:50:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T04:50:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-2.12
605820,Ferry Road Pennar,2024-01-22T04:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-22T04:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-22T04:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-22T04:50:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.9649
605820,Ferry Road Pennar,2024-01-22T04:50:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.91769
605820,Ferry Road Pennar,2024-01-22T04:50:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.98871
605820,Ferry Road Pennar,2024-01-22T04:50:00.000+00:00,feeder,0030,L3 Active Power,kW,3.0
605820,Ferry Road Pennar,2024-01-22T04:50:00.000+00:00,feeder,0030,L2 Active Power,kW,2.0
605820,Ferry Road Pennar,2024-01-22T04:50:00.000+00:00,feeder,0030,L1 Active Power,kW,3.0
605820,Ferry Road Pennar,2024-01-22T04:50:00.000+00:00,feeder,0030,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-22T04:50:00.000+00:00,feeder,0030,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-22T04:50:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-22T04:50:00.000+00:00,feeder,0030,L3 Current (Min),A,13.25
605820,Ferry Road Pennar,2024-01-22T04:50:00.000+00:00,feeder,0030,L3 Current (Max),A,13.25
605820,Ferry Road Pennar,2024-01-22T04:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,13.25
605820,Ferry Road Pennar,2024-01-22T04:50:00.000+00:00,feeder,0030,L2 Current (Min),A,10.88
605820,Ferry Road Pennar,2024-01-22T04:50:00.000+00:00,feeder,0030,L2 Current (Max),A,11.0
605820,Ferry Road Pennar,2024-01-22T04:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.88
605820,Ferry Road Pennar,2024-01-22T04:50:00.000+00:00,feeder,0030,L1 Current (Min),A,10.88
605820,Ferry Road Pennar,2024-01-22T04:50:00.000+00:00,feeder,0030,L1 Current (Max),A,11.0
605820,Ferry Road Pennar,2024-01-22T04:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.0
605820,Ferry Road Pennar,2024-01-22T04:50:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T04:50:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-24.0
605820,Ferry Road Pennar,2024-01-22T04:50:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T04:50:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-6.94
605820,Ferry Road Pennar,2024-01-22T04:50:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T04:50:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-15.75
605820,Ferry Road Pennar,2024-01-22T04:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-22T04:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-22T04:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-22T04:50:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.88522
605820,Ferry Road Pennar,2024-01-22T04:50:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.9357
605820,Ferry Road Pennar,2024-01-22T04:50:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.88
605820,Ferry Road Pennar,2024-01-22T04:50:00.000+00:00,feeder,0020,L3 Active Power,kW,1.0
605820,Ferry Road Pennar,2024-01-22T04:50:00.000+00:00,feeder,0020,L2 Active Power,kW,1.0
605820,Ferry Road Pennar,2024-01-22T04:50:00.000+00:00,feeder,0020,L1 Active Power,kW,1.0
605820,Ferry Road Pennar,2024-01-22T04:50:00.000+00:00,feeder,0020,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-22T04:50:00.000+00:00,feeder,0020,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-22T04:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-22T04:50:00.000+00:00,feeder,0020,L3 Current (Min),A,6.25
605820,Ferry Road Pennar,2024-01-22T04:50:00.000+00:00,feeder,0020,L3 Current (Max),A,6.38
605820,Ferry Road Pennar,2024-01-22T04:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.25
605820,Ferry Road Pennar,2024-01-22T04:50:00.000+00:00,feeder,0020,L2 Current (Min),A,5.0
605820,Ferry Road Pennar,2024-01-22T04:50:00.000+00:00,feeder,0020,L2 Current (Max),A,5.12
605820,Ferry Road Pennar,2024-01-22T04:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.12
605820,Ferry Road Pennar,2024-01-22T04:50:00.000+00:00,feeder,0020,L1 Current (Min),A,5.12
605820,Ferry Road Pennar,2024-01-22T04:50:00.000+00:00,feeder,0020,L1 Current (Max),A,5.12
605820,Ferry Road Pennar,2024-01-22T04:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.12
605820,Ferry Road Pennar,2024-01-22T04:50:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T04:50:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-6.69
605820,Ferry Road Pennar,2024-01-22T04:50:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T04:50:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-14.44
605820,Ferry Road Pennar,2024-01-22T04:50:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T04:50:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-21.31
605820,Ferry Road Pennar,2024-01-22T04:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-22T04:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-22T04:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-22T04:50:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.96124
605820,Ferry Road Pennar,2024-01-22T04:50:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.91839
605820,Ferry Road Pennar,2024-01-22T04:50:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.89319
605820,Ferry Road Pennar,2024-01-22T04:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.0
605820,Ferry Road Pennar,2024-01-22T04:50:00.000+00:00,feeder,0010,L2 Active Power,kW,3.0
605820,Ferry Road Pennar,2024-01-22T04:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.0
605820,Ferry Road Pennar,2024-01-22T04:50:00.000+00:00,feeder,0010,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-22T04:50:00.000+00:00,feeder,0010,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-22T04:50:00.000+00:00,feeder,0010,L3 Current (Min),A,8.62
605820,Ferry Road Pennar,2024-01-22T04:50:00.000+00:00,feeder,0010,L3 Current (Max),A,8.62
605820,Ferry Road Pennar,2024-01-22T04:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.62
605820,Ferry Road Pennar,2024-01-22T04:50:00.000+00:00,feeder,0010,L2 Current (Min),A,11.75
605820,Ferry Road Pennar,2024-01-22T04:50:00.000+00:00,feeder,0010,L2 Current (Max),A,11.75
605820,Ferry Road Pennar,2024-01-22T04:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.75
605820,Ferry Road Pennar,2024-01-22T04:50:00.000+00:00,feeder,0010,L1 Current (Min),A,10.12
605820,Ferry Road Pennar,2024-01-22T04:50:00.000+00:00,feeder,0010,L1 Current (Max),A,10.12
605820,Ferry Road Pennar,2024-01-22T04:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.12
605820,Ferry Road Pennar,2024-01-22T04:50:00.000+00:00,busbar,,L3 Voltage (Min),V,243.14
605820,Ferry Road Pennar,2024-01-22T04:50:00.000+00:00,busbar,,L3 Voltage (Max),V,243.17
605820,Ferry Road Pennar,2024-01-22T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.17
605820,Ferry Road Pennar,2024-01-22T04:50:00.000+00:00,busbar,,L2 Voltage (Min),V,241.55
605820,Ferry Road Pennar,2024-01-22T04:50:00.000+00:00,busbar,,L2 Voltage (Max),V,241.59
605820,Ferry Road Pennar,2024-01-22T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.58
605820,Ferry Road Pennar,2024-01-22T04:50:00.000+00:00,busbar,,L1 Voltage (Min),V,241.83
605820,Ferry Road Pennar,2024-01-22T04:50:00.000+00:00,busbar,,L1 Voltage (Max),V,241.86
605820,Ferry Road Pennar,2024-01-22T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.84
605820,Ferry Road Pennar,2024-01-22T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
605820,Ferry Road Pennar,2024-01-22T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
605820,Ferry Road Pennar,2024-01-22T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
605820,Ferry Road Pennar,2024-01-22T04:50:00.000+00:00,busbar,,L3 Active Power,kW,11.0
605820,Ferry Road Pennar,2024-01-22T04:50:00.000+00:00,busbar,,L2 Active Power,kW,16.0
605820,Ferry Road Pennar,2024-01-22T04:50:00.000+00:00,busbar,,L1 Active Power,kW,15.0
605820,Ferry Road Pennar,2024-01-22T04:50:00.000+00:00,busbar,,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-22T04:50:00.000+00:00,busbar,,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-22T04:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-22T04:50:00.000+00:00,busbar,,L3 Current (Min),A,48.75
605820,Ferry Road Pennar,2024-01-22T04:50:00.000+00:00,busbar,,L3 Current (Max),A,48.75
605820,Ferry Road Pennar,2024-01-22T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,48.75
605820,Ferry Road Pennar,2024-01-22T04:50:00.000+00:00,busbar,,L2 Current (Min),A,69.75
605820,Ferry Road Pennar,2024-01-22T04:50:00.000+00:00,busbar,,L2 Current (Max),A,69.88
605820,Ferry Road Pennar,2024-01-22T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,69.75
605820,Ferry Road Pennar,2024-01-22T04:50:00.000+00:00,busbar,,L1 Current (Min),A,66.75
605820,Ferry Road Pennar,2024-01-22T04:50:00.000+00:00,busbar,,L1 Current (Max),A,67.0
605820,Ferry Road Pennar,2024-01-22T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,66.88
605820,Ferry Road Pennar,2024-01-22T04:50:00.000+00:00,transformer,,Temperature,C,0.0
605820,Ferry Road Pennar,2024-01-22T04:50:00.000+00:00,ambient,,Temperature,C,0.0
605820,Ferry Road Pennar,2024-01-22T04:40:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T04:40:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,-9.94
605820,Ferry Road Pennar,2024-01-22T04:40:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T04:40:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,-4.69
605820,Ferry Road Pennar,2024-01-22T04:40:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T04:40:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,-3.75
605820,Ferry Road Pennar,2024-01-22T04:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-22T04:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-22T04:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-22T04:40:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,0.94681
605820,Ferry Road Pennar,2024-01-22T04:40:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,0.93484
605820,Ferry Road Pennar,2024-01-22T04:40:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,0.99335
605820,Ferry Road Pennar,2024-01-22T04:40:00.000+00:00,feeder,0050,L3 Active Power,kW,2.0
605820,Ferry Road Pennar,2024-01-22T04:40:00.000+00:00,feeder,0050,L2 Active Power,kW,2.0
605820,Ferry Road Pennar,2024-01-22T04:40:00.000+00:00,feeder,0050,L1 Active Power,kW,6.0
605820,Ferry Road Pennar,2024-01-22T04:40:00.000+00:00,feeder,0050,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-22T04:40:00.000+00:00,feeder,0050,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-22T04:40:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-22T04:40:00.000+00:00,feeder,0050,L3 Current (Min),A,8.38
605820,Ferry Road Pennar,2024-01-22T04:40:00.000+00:00,feeder,0050,L3 Current (Max),A,8.38
605820,Ferry Road Pennar,2024-01-22T04:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,8.38
605820,Ferry Road Pennar,2024-01-22T04:40:00.000+00:00,feeder,0050,L2 Current (Min),A,8.75
605820,Ferry Road Pennar,2024-01-22T04:40:00.000+00:00,feeder,0050,L2 Current (Max),A,8.88
605820,Ferry Road Pennar,2024-01-22T04:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,8.88
605820,Ferry Road Pennar,2024-01-22T04:40:00.000+00:00,feeder,0050,L1 Current (Min),A,26.38
605820,Ferry Road Pennar,2024-01-22T04:40:00.000+00:00,feeder,0050,L1 Current (Max),A,26.5
605820,Ferry Road Pennar,2024-01-22T04:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,26.38
605820,Ferry Road Pennar,2024-01-22T04:40:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T04:40:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-11.06
605820,Ferry Road Pennar,2024-01-22T04:40:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T04:40:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-19.75
605820,Ferry Road Pennar,2024-01-22T04:40:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T04:40:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-16.75
605820,Ferry Road Pennar,2024-01-22T04:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-22T04:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.0
605820,Ferry Road Pennar,2024-01-22T04:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.0
605820,Ferry Road Pennar,2024-01-22T04:40:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.88959
605820,Ferry Road Pennar,2024-01-22T04:40:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.88363
605820,Ferry Road Pennar,2024-01-22T04:40:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.92331
605820,Ferry Road Pennar,2024-01-22T04:40:00.000+00:00,feeder,0040,L3 Active Power,kW,3.0
605820,Ferry Road Pennar,2024-01-22T04:40:00.000+00:00,feeder,0040,L2 Active Power,kW,5.0
605820,Ferry Road Pennar,2024-01-22T04:40:00.000+00:00,feeder,0040,L1 Active Power,kW,6.0
605820,Ferry Road Pennar,2024-01-22T04:40:00.000+00:00,feeder,0040,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-22T04:40:00.000+00:00,feeder,0040,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-22T04:40:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-22T04:40:00.000+00:00,feeder,0040,L3 Current (Min),A,13.75
605820,Ferry Road Pennar,2024-01-22T04:40:00.000+00:00,feeder,0040,L3 Current (Max),A,18.0
605820,Ferry Road Pennar,2024-01-22T04:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,14.62
605820,Ferry Road Pennar,2024-01-22T04:40:00.000+00:00,feeder,0040,L2 Current (Min),A,25.12
605820,Ferry Road Pennar,2024-01-22T04:40:00.000+00:00,feeder,0040,L2 Current (Max),A,25.25
605820,Ferry Road Pennar,2024-01-22T04:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,25.12
605820,Ferry Road Pennar,2024-01-22T04:40:00.000+00:00,feeder,0040,L1 Current (Min),A,28.12
605820,Ferry Road Pennar,2024-01-22T04:40:00.000+00:00,feeder,0040,L1 Current (Max),A,28.25
605820,Ferry Road Pennar,2024-01-22T04:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,28.25
605820,Ferry Road Pennar,2024-01-22T04:40:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T04:40:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-15.69
605820,Ferry Road Pennar,2024-01-22T04:40:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T04:40:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-3.56
605820,Ferry Road Pennar,2024-01-22T04:40:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T04:40:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-3.06
605820,Ferry Road Pennar,2024-01-22T04:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-22T04:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-22T04:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-22T04:40:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.94641
605820,Ferry Road Pennar,2024-01-22T04:40:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.9238
605820,Ferry Road Pennar,2024-01-22T04:40:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.98859
605820,Ferry Road Pennar,2024-01-22T04:40:00.000+00:00,feeder,0030,L3 Active Power,kW,3.0
605820,Ferry Road Pennar,2024-01-22T04:40:00.000+00:00,feeder,0030,L2 Active Power,kW,3.0
605820,Ferry Road Pennar,2024-01-22T04:40:00.000+00:00,feeder,0030,L1 Active Power,kW,2.0
605820,Ferry Road Pennar,2024-01-22T04:40:00.000+00:00,feeder,0030,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-22T04:40:00.000+00:00,feeder,0030,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-22T04:40:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-22T04:40:00.000+00:00,feeder,0030,L3 Current (Min),A,12.88
605820,Ferry Road Pennar,2024-01-22T04:40:00.000+00:00,feeder,0030,L3 Current (Max),A,12.88
605820,Ferry Road Pennar,2024-01-22T04:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.88
605820,Ferry Road Pennar,2024-01-22T04:40:00.000+00:00,feeder,0030,L2 Current (Min),A,11.38
605820,Ferry Road Pennar,2024-01-22T04:40:00.000+00:00,feeder,0030,L2 Current (Max),A,11.62
605820,Ferry Road Pennar,2024-01-22T04:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.5
605820,Ferry Road Pennar,2024-01-22T04:40:00.000+00:00,feeder,0030,L1 Current (Min),A,10.38
605820,Ferry Road Pennar,2024-01-22T04:40:00.000+00:00,feeder,0030,L1 Current (Max),A,10.5
605820,Ferry Road Pennar,2024-01-22T04:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.38
605820,Ferry Road Pennar,2024-01-22T04:40:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T04:40:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-25.25
605820,Ferry Road Pennar,2024-01-22T04:40:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T04:40:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-1.0
605820,Ferry Road Pennar,2024-01-22T04:40:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T04:40:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-42.19
605820,Ferry Road Pennar,2024-01-22T04:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-22T04:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-22T04:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-22T04:40:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.87295
605820,Ferry Road Pennar,2024-01-22T04:40:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.94308
605820,Ferry Road Pennar,2024-01-22T04:40:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.69064
605820,Ferry Road Pennar,2024-01-22T04:40:00.000+00:00,feeder,0020,L3 Active Power,kW,1.0
605820,Ferry Road Pennar,2024-01-22T04:40:00.000+00:00,feeder,0020,L2 Active Power,kW,1.0
605820,Ferry Road Pennar,2024-01-22T04:40:00.000+00:00,feeder,0020,L1 Active Power,kW,1.0
605820,Ferry Road Pennar,2024-01-22T04:40:00.000+00:00,feeder,0020,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-22T04:40:00.000+00:00,feeder,0020,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-22T04:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-22T04:40:00.000+00:00,feeder,0020,L3 Current (Min),A,6.25
605820,Ferry Road Pennar,2024-01-22T04:40:00.000+00:00,feeder,0020,L3 Current (Max),A,6.38
605820,Ferry Road Pennar,2024-01-22T04:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.38
605820,Ferry Road Pennar,2024-01-22T04:40:00.000+00:00,feeder,0020,L2 Current (Min),A,5.12
605820,Ferry Road Pennar,2024-01-22T04:40:00.000+00:00,feeder,0020,L2 Current (Max),A,5.12
605820,Ferry Road Pennar,2024-01-22T04:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.12
605820,Ferry Road Pennar,2024-01-22T04:40:00.000+00:00,feeder,0020,L1 Current (Min),A,4.75
605820,Ferry Road Pennar,2024-01-22T04:40:00.000+00:00,feeder,0020,L1 Current (Max),A,4.88
605820,Ferry Road Pennar,2024-01-22T04:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.88
605820,Ferry Road Pennar,2024-01-22T04:40:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T04:40:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-5.12
605820,Ferry Road Pennar,2024-01-22T04:40:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T04:40:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-23.31
605820,Ferry Road Pennar,2024-01-22T04:40:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T04:40:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-6.69
605820,Ferry Road Pennar,2024-01-22T04:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-22T04:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-22T04:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-22T04:40:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.96664
605820,Ferry Road Pennar,2024-01-22T04:40:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.8627
605820,Ferry Road Pennar,2024-01-22T04:40:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.96539
605820,Ferry Road Pennar,2024-01-22T04:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.0
605820,Ferry Road Pennar,2024-01-22T04:40:00.000+00:00,feeder,0010,L2 Active Power,kW,2.0
605820,Ferry Road Pennar,2024-01-22T04:40:00.000+00:00,feeder,0010,L1 Active Power,kW,3.0
605820,Ferry Road Pennar,2024-01-22T04:40:00.000+00:00,feeder,0010,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-22T04:40:00.000+00:00,feeder,0010,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-22T04:40:00.000+00:00,feeder,0010,L3 Current (Min),A,8.88
605820,Ferry Road Pennar,2024-01-22T04:40:00.000+00:00,feeder,0010,L3 Current (Max),A,8.88
605820,Ferry Road Pennar,2024-01-22T04:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.88
605820,Ferry Road Pennar,2024-01-22T04:40:00.000+00:00,feeder,0010,L2 Current (Min),A,11.0
605820,Ferry Road Pennar,2024-01-22T04:40:00.000+00:00,feeder,0010,L2 Current (Max),A,11.12
605820,Ferry Road Pennar,2024-01-22T04:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.12
605820,Ferry Road Pennar,2024-01-22T04:40:00.000+00:00,feeder,0010,L1 Current (Min),A,11.88
605820,Ferry Road Pennar,2024-01-22T04:40:00.000+00:00,feeder,0010,L1 Current (Max),A,11.88
605820,Ferry Road Pennar,2024-01-22T04:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.88
605820,Ferry Road Pennar,2024-01-22T04:40:00.000+00:00,busbar,,L3 Voltage (Min),V,242.66
605820,Ferry Road Pennar,2024-01-22T04:40:00.000+00:00,busbar,,L3 Voltage (Max),V,242.8
605820,Ferry Road Pennar,2024-01-22T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.77
605820,Ferry Road Pennar,2024-01-22T04:40:00.000+00:00,busbar,,L2 Voltage (Min),V,241.17
605820,Ferry Road Pennar,2024-01-22T04:40:00.000+00:00,busbar,,L2 Voltage (Max),V,241.23
605820,Ferry Road Pennar,2024-01-22T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.22
605820,Ferry Road Pennar,2024-01-22T04:40:00.000+00:00,busbar,,L1 Voltage (Min),V,241.31
605820,Ferry Road Pennar,2024-01-22T04:40:00.000+00:00,busbar,,L1 Voltage (Max),V,241.39
605820,Ferry Road Pennar,2024-01-22T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.38
605820,Ferry Road Pennar,2024-01-22T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
605820,Ferry Road Pennar,2024-01-22T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
605820,Ferry Road Pennar,2024-01-22T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
605820,Ferry Road Pennar,2024-01-22T04:40:00.000+00:00,busbar,,L3 Active Power,kW,12.0
605820,Ferry Road Pennar,2024-01-22T04:40:00.000+00:00,busbar,,L2 Active Power,kW,13.0
605820,Ferry Road Pennar,2024-01-22T04:40:00.000+00:00,busbar,,L1 Active Power,kW,19.0
605820,Ferry Road Pennar,2024-01-22T04:40:00.000+00:00,busbar,,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-22T04:40:00.000+00:00,busbar,,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-22T04:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-22T04:40:00.000+00:00,busbar,,L3 Current (Min),A,50.0
605820,Ferry Road Pennar,2024-01-22T04:40:00.000+00:00,busbar,,L3 Current (Max),A,54.0
605820,Ferry Road Pennar,2024-01-22T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,50.88
605820,Ferry Road Pennar,2024-01-22T04:40:00.000+00:00,busbar,,L2 Current (Min),A,61.0
605820,Ferry Road Pennar,2024-01-22T04:40:00.000+00:00,busbar,,L2 Current (Max),A,61.25
605820,Ferry Road Pennar,2024-01-22T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,61.25
605820,Ferry Road Pennar,2024-01-22T04:40:00.000+00:00,busbar,,L1 Current (Min),A,80.5
605820,Ferry Road Pennar,2024-01-22T04:40:00.000+00:00,busbar,,L1 Current (Max),A,80.62
605820,Ferry Road Pennar,2024-01-22T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,80.5
605820,Ferry Road Pennar,2024-01-22T04:40:00.000+00:00,transformer,,Temperature,C,0.0
605820,Ferry Road Pennar,2024-01-22T04:40:00.000+00:00,ambient,,Temperature,C,0.0
605820,Ferry Road Pennar,2024-01-22T04:30:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T04:30:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,-5.88
605820,Ferry Road Pennar,2024-01-22T04:30:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T04:30:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,-10.06
605820,Ferry Road Pennar,2024-01-22T04:30:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T04:30:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,-6.37
605820,Ferry Road Pennar,2024-01-22T04:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-22T04:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-22T04:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-22T04:30:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,0.96521
605820,Ferry Road Pennar,2024-01-22T04:30:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,0.92325
605820,Ferry Road Pennar,2024-01-22T04:30:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,0.99271
605820,Ferry Road Pennar,2024-01-22T04:30:00.000+00:00,feeder,0050,L3 Active Power,kW,2.0
605820,Ferry Road Pennar,2024-01-22T04:30:00.000+00:00,feeder,0050,L2 Active Power,kW,2.0
605820,Ferry Road Pennar,2024-01-22T04:30:00.000+00:00,feeder,0050,L1 Active Power,kW,7.0
