Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605820,Ferry Road Pennar,2024-01-22T04:30:00.000+00:00,feeder,0050,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-22T04:30:00.000+00:00,feeder,0050,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-22T04:30:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-22T04:30:00.000+00:00,feeder,0050,L3 Current (Min),A,8.25
605820,Ferry Road Pennar,2024-01-22T04:30:00.000+00:00,feeder,0050,L3 Current (Max),A,8.62
605820,Ferry Road Pennar,2024-01-22T04:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,8.38
605820,Ferry Road Pennar,2024-01-22T04:30:00.000+00:00,feeder,0050,L2 Current (Min),A,9.12
605820,Ferry Road Pennar,2024-01-22T04:30:00.000+00:00,feeder,0050,L2 Current (Max),A,9.38
605820,Ferry Road Pennar,2024-01-22T04:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,9.12
605820,Ferry Road Pennar,2024-01-22T04:30:00.000+00:00,feeder,0050,L1 Current (Min),A,28.0
605820,Ferry Road Pennar,2024-01-22T04:30:00.000+00:00,feeder,0050,L1 Current (Max),A,28.5
605820,Ferry Road Pennar,2024-01-22T04:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,28.38
605820,Ferry Road Pennar,2024-01-22T04:30:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T04:30:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-14.81
605820,Ferry Road Pennar,2024-01-22T04:30:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T04:30:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-18.62
605820,Ferry Road Pennar,2024-01-22T04:30:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T04:30:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-15.81
605820,Ferry Road Pennar,2024-01-22T04:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-22T04:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.0
605820,Ferry Road Pennar,2024-01-22T04:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.0
605820,Ferry Road Pennar,2024-01-22T04:30:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.92081
605820,Ferry Road Pennar,2024-01-22T04:30:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.8956
605820,Ferry Road Pennar,2024-01-22T04:30:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.92056
605820,Ferry Road Pennar,2024-01-22T04:30:00.000+00:00,feeder,0040,L3 Active Power,kW,3.0
605820,Ferry Road Pennar,2024-01-22T04:30:00.000+00:00,feeder,0040,L2 Active Power,kW,6.0
605820,Ferry Road Pennar,2024-01-22T04:30:00.000+00:00,feeder,0040,L1 Active Power,kW,6.0
605820,Ferry Road Pennar,2024-01-22T04:30:00.000+00:00,feeder,0040,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-22T04:30:00.000+00:00,feeder,0040,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-22T04:30:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-22T04:30:00.000+00:00,feeder,0040,L3 Current (Min),A,13.88
605820,Ferry Road Pennar,2024-01-22T04:30:00.000+00:00,feeder,0040,L3 Current (Max),A,14.0
605820,Ferry Road Pennar,2024-01-22T04:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,13.88
605820,Ferry Road Pennar,2024-01-22T04:30:00.000+00:00,feeder,0040,L2 Current (Min),A,26.75
605820,Ferry Road Pennar,2024-01-22T04:30:00.000+00:00,feeder,0040,L2 Current (Max),A,26.88
605820,Ferry Road Pennar,2024-01-22T04:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,26.75
605820,Ferry Road Pennar,2024-01-22T04:30:00.000+00:00,feeder,0040,L1 Current (Min),A,24.88
605820,Ferry Road Pennar,2024-01-22T04:30:00.000+00:00,feeder,0040,L1 Current (Max),A,25.38
605820,Ferry Road Pennar,2024-01-22T04:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,25.25
605820,Ferry Road Pennar,2024-01-22T04:30:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T04:30:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-31.37
605820,Ferry Road Pennar,2024-01-22T04:30:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T04:30:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,0.0
605820,Ferry Road Pennar,2024-01-22T04:30:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T04:30:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-1.62
605820,Ferry Road Pennar,2024-01-22T04:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-22T04:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-22T04:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-22T04:30:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.80371
605820,Ferry Road Pennar,2024-01-22T04:30:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.92941
605820,Ferry Road Pennar,2024-01-22T04:30:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.98608
605820,Ferry Road Pennar,2024-01-22T04:30:00.000+00:00,feeder,0030,L3 Active Power,kW,2.0
605820,Ferry Road Pennar,2024-01-22T04:30:00.000+00:00,feeder,0030,L2 Active Power,kW,3.0
605820,Ferry Road Pennar,2024-01-22T04:30:00.000+00:00,feeder,0030,L1 Active Power,kW,3.0
605820,Ferry Road Pennar,2024-01-22T04:30:00.000+00:00,feeder,0030,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-22T04:30:00.000+00:00,feeder,0030,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-22T04:30:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-22T04:30:00.000+00:00,feeder,0030,L3 Current (Min),A,7.75
605820,Ferry Road Pennar,2024-01-22T04:30:00.000+00:00,feeder,0030,L3 Current (Max),A,7.88
605820,Ferry Road Pennar,2024-01-22T04:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,7.75
605820,Ferry Road Pennar,2024-01-22T04:30:00.000+00:00,feeder,0030,L2 Current (Min),A,11.62
605820,Ferry Road Pennar,2024-01-22T04:30:00.000+00:00,feeder,0030,L2 Current (Max),A,11.75
605820,Ferry Road Pennar,2024-01-22T04:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.62
605820,Ferry Road Pennar,2024-01-22T04:30:00.000+00:00,feeder,0030,L1 Current (Min),A,11.62
605820,Ferry Road Pennar,2024-01-22T04:30:00.000+00:00,feeder,0030,L1 Current (Max),A,11.75
605820,Ferry Road Pennar,2024-01-22T04:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.62
605820,Ferry Road Pennar,2024-01-22T04:30:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T04:30:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-20.81
605820,Ferry Road Pennar,2024-01-22T04:30:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T04:30:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-18.56
605820,Ferry Road Pennar,2024-01-22T04:30:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T04:30:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-16.13
605820,Ferry Road Pennar,2024-01-22T04:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-22T04:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-22T04:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-22T04:30:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.9082
605820,Ferry Road Pennar,2024-01-22T04:30:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.89099
605820,Ferry Road Pennar,2024-01-22T04:30:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.92648
605820,Ferry Road Pennar,2024-01-22T04:30:00.000+00:00,feeder,0020,L3 Active Power,kW,1.0
605820,Ferry Road Pennar,2024-01-22T04:30:00.000+00:00,feeder,0020,L2 Active Power,kW,1.0
605820,Ferry Road Pennar,2024-01-22T04:30:00.000+00:00,feeder,0020,L1 Active Power,kW,2.0
605820,Ferry Road Pennar,2024-01-22T04:30:00.000+00:00,feeder,0020,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-22T04:30:00.000+00:00,feeder,0020,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-22T04:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-22T04:30:00.000+00:00,feeder,0020,L3 Current (Min),A,6.62
605820,Ferry Road Pennar,2024-01-22T04:30:00.000+00:00,feeder,0020,L3 Current (Max),A,6.62
605820,Ferry Road Pennar,2024-01-22T04:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.62
605820,Ferry Road Pennar,2024-01-22T04:30:00.000+00:00,feeder,0020,L2 Current (Min),A,4.75
605820,Ferry Road Pennar,2024-01-22T04:30:00.000+00:00,feeder,0020,L2 Current (Max),A,4.75
605820,Ferry Road Pennar,2024-01-22T04:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.75
605820,Ferry Road Pennar,2024-01-22T04:30:00.000+00:00,feeder,0020,L1 Current (Min),A,7.88
605820,Ferry Road Pennar,2024-01-22T04:30:00.000+00:00,feeder,0020,L1 Current (Max),A,8.0
605820,Ferry Road Pennar,2024-01-22T04:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.88
605820,Ferry Road Pennar,2024-01-22T04:30:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T04:30:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,0.0
605820,Ferry Road Pennar,2024-01-22T04:30:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T04:30:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-20.44
605820,Ferry Road Pennar,2024-01-22T04:30:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T04:30:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-4.75
605820,Ferry Road Pennar,2024-01-22T04:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-22T04:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-22T04:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-22T04:30:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.96924
605820,Ferry Road Pennar,2024-01-22T04:30:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.88309
605820,Ferry Road Pennar,2024-01-22T04:30:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.96698
605820,Ferry Road Pennar,2024-01-22T04:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.0
605820,Ferry Road Pennar,2024-01-22T04:30:00.000+00:00,feeder,0010,L2 Active Power,kW,2.0
605820,Ferry Road Pennar,2024-01-22T04:30:00.000+00:00,feeder,0010,L1 Active Power,kW,3.0
605820,Ferry Road Pennar,2024-01-22T04:30:00.000+00:00,feeder,0010,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-22T04:30:00.000+00:00,feeder,0010,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-22T04:30:00.000+00:00,feeder,0010,L3 Current (Min),A,9.38
605820,Ferry Road Pennar,2024-01-22T04:30:00.000+00:00,feeder,0010,L3 Current (Max),A,9.38
605820,Ferry Road Pennar,2024-01-22T04:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.38
605820,Ferry Road Pennar,2024-01-22T04:30:00.000+00:00,feeder,0010,L2 Current (Min),A,11.25
605820,Ferry Road Pennar,2024-01-22T04:30:00.000+00:00,feeder,0010,L2 Current (Max),A,11.38
605820,Ferry Road Pennar,2024-01-22T04:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.38
605820,Ferry Road Pennar,2024-01-22T04:30:00.000+00:00,feeder,0010,L1 Current (Min),A,11.88
605820,Ferry Road Pennar,2024-01-22T04:30:00.000+00:00,feeder,0010,L1 Current (Max),A,12.0
605820,Ferry Road Pennar,2024-01-22T04:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.88
605820,Ferry Road Pennar,2024-01-22T04:30:00.000+00:00,busbar,,L3 Voltage (Min),V,242.47
605820,Ferry Road Pennar,2024-01-22T04:30:00.000+00:00,busbar,,L3 Voltage (Max),V,242.53
605820,Ferry Road Pennar,2024-01-22T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.5
605820,Ferry Road Pennar,2024-01-22T04:30:00.000+00:00,busbar,,L2 Voltage (Min),V,241.0
605820,Ferry Road Pennar,2024-01-22T04:30:00.000+00:00,busbar,,L2 Voltage (Max),V,241.08
605820,Ferry Road Pennar,2024-01-22T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.05
605820,Ferry Road Pennar,2024-01-22T04:30:00.000+00:00,busbar,,L1 Voltage (Min),V,241.22
605820,Ferry Road Pennar,2024-01-22T04:30:00.000+00:00,busbar,,L1 Voltage (Max),V,241.28
605820,Ferry Road Pennar,2024-01-22T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.25
605820,Ferry Road Pennar,2024-01-22T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
605820,Ferry Road Pennar,2024-01-22T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
605820,Ferry Road Pennar,2024-01-22T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
605820,Ferry Road Pennar,2024-01-22T04:30:00.000+00:00,busbar,,L3 Active Power,kW,10.0
605820,Ferry Road Pennar,2024-01-22T04:30:00.000+00:00,busbar,,L2 Active Power,kW,14.0
605820,Ferry Road Pennar,2024-01-22T04:30:00.000+00:00,busbar,,L1 Active Power,kW,20.0
605820,Ferry Road Pennar,2024-01-22T04:30:00.000+00:00,busbar,,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-22T04:30:00.000+00:00,busbar,,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-22T04:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-22T04:30:00.000+00:00,busbar,,L3 Current (Min),A,45.38
605820,Ferry Road Pennar,2024-01-22T04:30:00.000+00:00,busbar,,L3 Current (Max),A,45.5
605820,Ferry Road Pennar,2024-01-22T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,45.5
605820,Ferry Road Pennar,2024-01-22T04:30:00.000+00:00,busbar,,L2 Current (Min),A,63.0
605820,Ferry Road Pennar,2024-01-22T04:30:00.000+00:00,busbar,,L2 Current (Max),A,63.5
605820,Ferry Road Pennar,2024-01-22T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,63.25
605820,Ferry Road Pennar,2024-01-22T04:30:00.000+00:00,busbar,,L1 Current (Min),A,84.25
605820,Ferry Road Pennar,2024-01-22T04:30:00.000+00:00,busbar,,L1 Current (Max),A,84.5
605820,Ferry Road Pennar,2024-01-22T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,84.38
605820,Ferry Road Pennar,2024-01-22T04:30:00.000+00:00,transformer,,Temperature,C,0.0
605820,Ferry Road Pennar,2024-01-22T04:30:00.000+00:00,ambient,,Temperature,C,0.0
605820,Ferry Road Pennar,2024-01-22T04:20:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T04:20:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,-1.5
605820,Ferry Road Pennar,2024-01-22T04:20:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T04:20:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,-7.06
605820,Ferry Road Pennar,2024-01-22T04:20:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T04:20:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,-4.25
605820,Ferry Road Pennar,2024-01-22T04:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-22T04:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-22T04:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-22T04:20:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,0.9668
605820,Ferry Road Pennar,2024-01-22T04:20:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,0.93756
605820,Ferry Road Pennar,2024-01-22T04:20:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,0.99368
605820,Ferry Road Pennar,2024-01-22T04:20:00.000+00:00,feeder,0050,L3 Active Power,kW,2.0
605820,Ferry Road Pennar,2024-01-22T04:20:00.000+00:00,feeder,0050,L2 Active Power,kW,2.0
605820,Ferry Road Pennar,2024-01-22T04:20:00.000+00:00,feeder,0050,L1 Active Power,kW,7.0
605820,Ferry Road Pennar,2024-01-22T04:20:00.000+00:00,feeder,0050,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-22T04:20:00.000+00:00,feeder,0050,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-22T04:20:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-22T04:20:00.000+00:00,feeder,0050,L3 Current (Min),A,8.75
605820,Ferry Road Pennar,2024-01-22T04:20:00.000+00:00,feeder,0050,L3 Current (Max),A,8.88
605820,Ferry Road Pennar,2024-01-22T04:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,8.88
605820,Ferry Road Pennar,2024-01-22T04:20:00.000+00:00,feeder,0050,L2 Current (Min),A,9.12
605820,Ferry Road Pennar,2024-01-22T04:20:00.000+00:00,feeder,0050,L2 Current (Max),A,9.75
605820,Ferry Road Pennar,2024-01-22T04:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,9.5
605820,Ferry Road Pennar,2024-01-22T04:20:00.000+00:00,feeder,0050,L1 Current (Min),A,28.38
605820,Ferry Road Pennar,2024-01-22T04:20:00.000+00:00,feeder,0050,L1 Current (Max),A,28.88
605820,Ferry Road Pennar,2024-01-22T04:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,28.62
605820,Ferry Road Pennar,2024-01-22T04:20:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T04:20:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-28.19
605820,Ferry Road Pennar,2024-01-22T04:20:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T04:20:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-15.37
605820,Ferry Road Pennar,2024-01-22T04:20:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T04:20:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-19.62
605820,Ferry Road Pennar,2024-01-22T04:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-22T04:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.0
605820,Ferry Road Pennar,2024-01-22T04:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.0
605820,Ferry Road Pennar,2024-01-22T04:20:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.83087
605820,Ferry Road Pennar,2024-01-22T04:20:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.91427
605820,Ferry Road Pennar,2024-01-22T04:20:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.87713
605820,Ferry Road Pennar,2024-01-22T04:20:00.000+00:00,feeder,0040,L3 Active Power,kW,3.0
605820,Ferry Road Pennar,2024-01-22T04:20:00.000+00:00,feeder,0040,L2 Active Power,kW,6.0
605820,Ferry Road Pennar,2024-01-22T04:20:00.000+00:00,feeder,0040,L1 Active Power,kW,5.0
605820,Ferry Road Pennar,2024-01-22T04:20:00.000+00:00,feeder,0040,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-22T04:20:00.000+00:00,feeder,0040,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-22T04:20:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-22T04:20:00.000+00:00,feeder,0040,L3 Current (Min),A,12.88
605820,Ferry Road Pennar,2024-01-22T04:20:00.000+00:00,feeder,0040,L3 Current (Max),A,13.0
605820,Ferry Road Pennar,2024-01-22T04:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,12.88
605820,Ferry Road Pennar,2024-01-22T04:20:00.000+00:00,feeder,0040,L2 Current (Min),A,28.0
605820,Ferry Road Pennar,2024-01-22T04:20:00.000+00:00,feeder,0040,L2 Current (Max),A,28.12
605820,Ferry Road Pennar,2024-01-22T04:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,28.0
605820,Ferry Road Pennar,2024-01-22T04:20:00.000+00:00,feeder,0040,L1 Current (Min),A,22.5
605820,Ferry Road Pennar,2024-01-22T04:20:00.000+00:00,feeder,0040,L1 Current (Max),A,22.62
605820,Ferry Road Pennar,2024-01-22T04:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,22.62
605820,Ferry Road Pennar,2024-01-22T04:20:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T04:20:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-33.75
605820,Ferry Road Pennar,2024-01-22T04:20:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T04:20:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-6.56
605820,Ferry Road Pennar,2024-01-22T04:20:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T04:20:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-3.25
605820,Ferry Road Pennar,2024-01-22T04:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-22T04:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-22T04:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-22T04:20:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.79052
605820,Ferry Road Pennar,2024-01-22T04:20:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.91028
605820,Ferry Road Pennar,2024-01-22T04:20:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.98639
605820,Ferry Road Pennar,2024-01-22T04:20:00.000+00:00,feeder,0030,L3 Active Power,kW,1.0
605820,Ferry Road Pennar,2024-01-22T04:20:00.000+00:00,feeder,0030,L2 Active Power,kW,2.0
605820,Ferry Road Pennar,2024-01-22T04:20:00.000+00:00,feeder,0030,L1 Active Power,kW,3.0
605820,Ferry Road Pennar,2024-01-22T04:20:00.000+00:00,feeder,0030,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-22T04:20:00.000+00:00,feeder,0030,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-22T04:20:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-22T04:20:00.000+00:00,feeder,0030,L3 Current (Min),A,7.25
605820,Ferry Road Pennar,2024-01-22T04:20:00.000+00:00,feeder,0030,L3 Current (Max),A,7.38
605820,Ferry Road Pennar,2024-01-22T04:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,7.38
605820,Ferry Road Pennar,2024-01-22T04:20:00.000+00:00,feeder,0030,L2 Current (Min),A,11.0
605820,Ferry Road Pennar,2024-01-22T04:20:00.000+00:00,feeder,0030,L2 Current (Max),A,11.0
605820,Ferry Road Pennar,2024-01-22T04:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.0
605820,Ferry Road Pennar,2024-01-22T04:20:00.000+00:00,feeder,0030,L1 Current (Min),A,11.38
605820,Ferry Road Pennar,2024-01-22T04:20:00.000+00:00,feeder,0030,L1 Current (Max),A,11.5
605820,Ferry Road Pennar,2024-01-22T04:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.38
605820,Ferry Road Pennar,2024-01-22T04:20:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T04:20:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-17.25
605820,Ferry Road Pennar,2024-01-22T04:20:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T04:20:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-23.75
605820,Ferry Road Pennar,2024-01-22T04:20:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T04:20:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-20.31
605820,Ferry Road Pennar,2024-01-22T04:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-22T04:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-22T04:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-22T04:20:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.92563
605820,Ferry Road Pennar,2024-01-22T04:20:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.91958
605820,Ferry Road Pennar,2024-01-22T04:20:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.87286
605820,Ferry Road Pennar,2024-01-22T04:20:00.000+00:00,feeder,0020,L3 Active Power,kW,2.0
605820,Ferry Road Pennar,2024-01-22T04:20:00.000+00:00,feeder,0020,L2 Active Power,kW,2.0
605820,Ferry Road Pennar,2024-01-22T04:20:00.000+00:00,feeder,0020,L1 Active Power,kW,1.0
605820,Ferry Road Pennar,2024-01-22T04:20:00.000+00:00,feeder,0020,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-22T04:20:00.000+00:00,feeder,0020,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-22T04:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-22T04:20:00.000+00:00,feeder,0020,L3 Current (Min),A,6.88
605820,Ferry Road Pennar,2024-01-22T04:20:00.000+00:00,feeder,0020,L3 Current (Max),A,6.88
605820,Ferry Road Pennar,2024-01-22T04:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.88
605820,Ferry Road Pennar,2024-01-22T04:20:00.000+00:00,feeder,0020,L2 Current (Min),A,4.5
605820,Ferry Road Pennar,2024-01-22T04:20:00.000+00:00,feeder,0020,L2 Current (Max),A,9.38
605820,Ferry Road Pennar,2024-01-22T04:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.88
605820,Ferry Road Pennar,2024-01-22T04:20:00.000+00:00,feeder,0020,L1 Current (Min),A,5.75
605820,Ferry Road Pennar,2024-01-22T04:20:00.000+00:00,feeder,0020,L1 Current (Max),A,6.0
605820,Ferry Road Pennar,2024-01-22T04:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.88
605820,Ferry Road Pennar,2024-01-22T04:20:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T04:20:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-1.5
605820,Ferry Road Pennar,2024-01-22T04:20:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T04:20:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-24.12
605820,Ferry Road Pennar,2024-01-22T04:20:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T04:20:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-12.94
605820,Ferry Road Pennar,2024-01-22T04:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-22T04:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-22T04:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-22T04:20:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.9939
605820,Ferry Road Pennar,2024-01-22T04:20:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.8562
605820,Ferry Road Pennar,2024-01-22T04:20:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.93948
605820,Ferry Road Pennar,2024-01-22T04:20:00.000+00:00,feeder,0010,L3 Active Power,kW,5.0
605820,Ferry Road Pennar,2024-01-22T04:20:00.000+00:00,feeder,0010,L2 Active Power,kW,2.0
605820,Ferry Road Pennar,2024-01-22T04:20:00.000+00:00,feeder,0010,L1 Active Power,kW,3.0
605820,Ferry Road Pennar,2024-01-22T04:20:00.000+00:00,feeder,0010,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-22T04:20:00.000+00:00,feeder,0010,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-22T04:20:00.000+00:00,feeder,0010,L3 Current (Min),A,20.25
605820,Ferry Road Pennar,2024-01-22T04:20:00.000+00:00,feeder,0010,L3 Current (Max),A,20.38
605820,Ferry Road Pennar,2024-01-22T04:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.38
605820,Ferry Road Pennar,2024-01-22T04:20:00.000+00:00,feeder,0010,L2 Current (Min),A,10.88
605820,Ferry Road Pennar,2024-01-22T04:20:00.000+00:00,feeder,0010,L2 Current (Max),A,10.88
605820,Ferry Road Pennar,2024-01-22T04:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.88
605820,Ferry Road Pennar,2024-01-22T04:20:00.000+00:00,feeder,0010,L1 Current (Min),A,10.88
605820,Ferry Road Pennar,2024-01-22T04:20:00.000+00:00,feeder,0010,L1 Current (Max),A,11.12
605820,Ferry Road Pennar,2024-01-22T04:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.0
605820,Ferry Road Pennar,2024-01-22T04:20:00.000+00:00,busbar,,L3 Voltage (Min),V,243.05
605820,Ferry Road Pennar,2024-01-22T04:20:00.000+00:00,busbar,,L3 Voltage (Max),V,243.06
605820,Ferry Road Pennar,2024-01-22T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.05
605820,Ferry Road Pennar,2024-01-22T04:20:00.000+00:00,busbar,,L2 Voltage (Min),V,241.44
605820,Ferry Road Pennar,2024-01-22T04:20:00.000+00:00,busbar,,L2 Voltage (Max),V,241.5
605820,Ferry Road Pennar,2024-01-22T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.47
605820,Ferry Road Pennar,2024-01-22T04:20:00.000+00:00,busbar,,L1 Voltage (Min),V,241.81
605820,Ferry Road Pennar,2024-01-22T04:20:00.000+00:00,busbar,,L1 Voltage (Max),V,241.83
605820,Ferry Road Pennar,2024-01-22T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.83
605820,Ferry Road Pennar,2024-01-22T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
605820,Ferry Road Pennar,2024-01-22T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
605820,Ferry Road Pennar,2024-01-22T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
605820,Ferry Road Pennar,2024-01-22T04:20:00.000+00:00,busbar,,L3 Active Power,kW,13.0
605820,Ferry Road Pennar,2024-01-22T04:20:00.000+00:00,busbar,,L2 Active Power,kW,15.0
605820,Ferry Road Pennar,2024-01-22T04:20:00.000+00:00,busbar,,L1 Active Power,kW,18.0
605820,Ferry Road Pennar,2024-01-22T04:20:00.000+00:00,busbar,,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-22T04:20:00.000+00:00,busbar,,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-22T04:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-22T04:20:00.000+00:00,busbar,,L3 Current (Min),A,54.62
605820,Ferry Road Pennar,2024-01-22T04:20:00.000+00:00,busbar,,L3 Current (Max),A,54.88
605820,Ferry Road Pennar,2024-01-22T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,54.75
605820,Ferry Road Pennar,2024-01-22T04:20:00.000+00:00,busbar,,L2 Current (Min),A,63.88
605820,Ferry Road Pennar,2024-01-22T04:20:00.000+00:00,busbar,,L2 Current (Max),A,67.62
605820,Ferry Road Pennar,2024-01-22T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,65.75
605820,Ferry Road Pennar,2024-01-22T04:20:00.000+00:00,busbar,,L1 Current (Min),A,78.25
605820,Ferry Road Pennar,2024-01-22T04:20:00.000+00:00,busbar,,L1 Current (Max),A,78.38
605820,Ferry Road Pennar,2024-01-22T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,78.25
605820,Ferry Road Pennar,2024-01-22T04:20:00.000+00:00,transformer,,Temperature,C,0.0
605820,Ferry Road Pennar,2024-01-22T04:20:00.000+00:00,ambient,,Temperature,C,0.0
605820,Ferry Road Pennar,2024-01-22T04:10:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T04:10:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,-9.37
605820,Ferry Road Pennar,2024-01-22T04:10:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T04:10:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,-7.13
605820,Ferry Road Pennar,2024-01-22T04:10:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T04:10:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,-16.0
605820,Ferry Road Pennar,2024-01-22T04:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-22T04:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-22T04:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-22T04:10:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,0.9523
605820,Ferry Road Pennar,2024-01-22T04:10:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,0.9303
605820,Ferry Road Pennar,2024-01-22T04:10:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,0.95782
605820,Ferry Road Pennar,2024-01-22T04:10:00.000+00:00,feeder,0050,L3 Active Power,kW,2.0
605820,Ferry Road Pennar,2024-01-22T04:10:00.000+00:00,feeder,0050,L2 Active Power,kW,2.0
605820,Ferry Road Pennar,2024-01-22T04:10:00.000+00:00,feeder,0050,L1 Active Power,kW,4.0
605820,Ferry Road Pennar,2024-01-22T04:10:00.000+00:00,feeder,0050,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-22T04:10:00.000+00:00,feeder,0050,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-22T04:10:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-22T04:10:00.000+00:00,feeder,0050,L3 Current (Min),A,8.12
605820,Ferry Road Pennar,2024-01-22T04:10:00.000+00:00,feeder,0050,L3 Current (Max),A,8.25
605820,Ferry Road Pennar,2024-01-22T04:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,8.25
605820,Ferry Road Pennar,2024-01-22T04:10:00.000+00:00,feeder,0050,L2 Current (Min),A,9.38
605820,Ferry Road Pennar,2024-01-22T04:10:00.000+00:00,feeder,0050,L2 Current (Max),A,10.12
605820,Ferry Road Pennar,2024-01-22T04:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,9.75
605820,Ferry Road Pennar,2024-01-22T04:10:00.000+00:00,feeder,0050,L1 Current (Min),A,16.0
605820,Ferry Road Pennar,2024-01-22T04:10:00.000+00:00,feeder,0050,L1 Current (Max),A,16.12
605820,Ferry Road Pennar,2024-01-22T04:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,16.0
605820,Ferry Road Pennar,2024-01-22T04:10:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T04:10:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-15.25
605820,Ferry Road Pennar,2024-01-22T04:10:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T04:10:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-12.69
605820,Ferry Road Pennar,2024-01-22T04:10:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T04:10:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-18.88
605820,Ferry Road Pennar,2024-01-22T04:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-22T04:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.0
605820,Ferry Road Pennar,2024-01-22T04:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.0
605820,Ferry Road Pennar,2024-01-22T04:10:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.91296
605820,Ferry Road Pennar,2024-01-22T04:10:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.93368
605820,Ferry Road Pennar,2024-01-22T04:10:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.88394
605820,Ferry Road Pennar,2024-01-22T04:10:00.000+00:00,feeder,0040,L3 Active Power,kW,3.0
605820,Ferry Road Pennar,2024-01-22T04:10:00.000+00:00,feeder,0040,L2 Active Power,kW,7.0
605820,Ferry Road Pennar,2024-01-22T04:10:00.000+00:00,feeder,0040,L1 Active Power,kW,5.0
605820,Ferry Road Pennar,2024-01-22T04:10:00.000+00:00,feeder,0040,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-22T04:10:00.000+00:00,feeder,0040,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-22T04:10:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-22T04:10:00.000+00:00,feeder,0040,L3 Current (Min),A,13.62
605820,Ferry Road Pennar,2024-01-22T04:10:00.000+00:00,feeder,0040,L3 Current (Max),A,13.88
605820,Ferry Road Pennar,2024-01-22T04:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,13.75
605820,Ferry Road Pennar,2024-01-22T04:10:00.000+00:00,feeder,0040,L2 Current (Min),A,29.75
605820,Ferry Road Pennar,2024-01-22T04:10:00.000+00:00,feeder,0040,L2 Current (Max),A,29.75
605820,Ferry Road Pennar,2024-01-22T04:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,29.75
605820,Ferry Road Pennar,2024-01-22T04:10:00.000+00:00,feeder,0040,L1 Current (Min),A,21.75
605820,Ferry Road Pennar,2024-01-22T04:10:00.000+00:00,feeder,0040,L1 Current (Max),A,21.88
605820,Ferry Road Pennar,2024-01-22T04:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,21.88
605820,Ferry Road Pennar,2024-01-22T04:10:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T04:10:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-36.63
605820,Ferry Road Pennar,2024-01-22T04:10:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T04:10:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-5.44
605820,Ferry Road Pennar,2024-01-22T04:10:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T04:10:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-4.5
605820,Ferry Road Pennar,2024-01-22T04:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-22T04:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-22T04:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-22T04:10:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.75921
605820,Ferry Road Pennar,2024-01-22T04:10:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.91714
605820,Ferry Road Pennar,2024-01-22T04:10:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.98083
605820,Ferry Road Pennar,2024-01-22T04:10:00.000+00:00,feeder,0030,L3 Active Power,kW,1.0
605820,Ferry Road Pennar,2024-01-22T04:10:00.000+00:00,feeder,0030,L2 Active Power,kW,2.0
605820,Ferry Road Pennar,2024-01-22T04:10:00.000+00:00,feeder,0030,L1 Active Power,kW,2.0
605820,Ferry Road Pennar,2024-01-22T04:10:00.000+00:00,feeder,0030,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-22T04:10:00.000+00:00,feeder,0030,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-22T04:10:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-22T04:10:00.000+00:00,feeder,0030,L3 Current (Min),A,7.12
605820,Ferry Road Pennar,2024-01-22T04:10:00.000+00:00,feeder,0030,L3 Current (Max),A,7.25
605820,Ferry Road Pennar,2024-01-22T04:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,7.25
605820,Ferry Road Pennar,2024-01-22T04:10:00.000+00:00,feeder,0030,L2 Current (Min),A,11.0
605820,Ferry Road Pennar,2024-01-22T04:10:00.000+00:00,feeder,0030,L2 Current (Max),A,11.12
605820,Ferry Road Pennar,2024-01-22T04:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.0
605820,Ferry Road Pennar,2024-01-22T04:10:00.000+00:00,feeder,0030,L1 Current (Min),A,9.62
605820,Ferry Road Pennar,2024-01-22T04:10:00.000+00:00,feeder,0030,L1 Current (Max),A,9.75
605820,Ferry Road Pennar,2024-01-22T04:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.75
605820,Ferry Road Pennar,2024-01-22T04:10:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T04:10:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-23.56
605820,Ferry Road Pennar,2024-01-22T04:10:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T04:10:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-25.88
605820,Ferry Road Pennar,2024-01-22T04:10:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T04:10:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-6.06
605820,Ferry Road Pennar,2024-01-22T04:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-22T04:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-22T04:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-22T04:10:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.88589
605820,Ferry Road Pennar,2024-01-22T04:10:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.84463
605820,Ferry Road Pennar,2024-01-22T04:10:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.97058
605820,Ferry Road Pennar,2024-01-22T04:10:00.000+00:00,feeder,0020,L3 Active Power,kW,1.0
605820,Ferry Road Pennar,2024-01-22T04:10:00.000+00:00,feeder,0020,L2 Active Power,kW,1.0
605820,Ferry Road Pennar,2024-01-22T04:10:00.000+00:00,feeder,0020,L1 Active Power,kW,2.0
605820,Ferry Road Pennar,2024-01-22T04:10:00.000+00:00,feeder,0020,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-22T04:10:00.000+00:00,feeder,0020,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-22T04:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-22T04:10:00.000+00:00,feeder,0020,L3 Current (Min),A,6.75
605820,Ferry Road Pennar,2024-01-22T04:10:00.000+00:00,feeder,0020,L3 Current (Max),A,6.75
605820,Ferry Road Pennar,2024-01-22T04:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.75
605820,Ferry Road Pennar,2024-01-22T04:10:00.000+00:00,feeder,0020,L2 Current (Min),A,4.5
605820,Ferry Road Pennar,2024-01-22T04:10:00.000+00:00,feeder,0020,L2 Current (Max),A,4.75
605820,Ferry Road Pennar,2024-01-22T04:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.62
605820,Ferry Road Pennar,2024-01-22T04:10:00.000+00:00,feeder,0020,L1 Current (Min),A,8.75
605820,Ferry Road Pennar,2024-01-22T04:10:00.000+00:00,feeder,0020,L1 Current (Max),A,9.0
605820,Ferry Road Pennar,2024-01-22T04:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.88
605820,Ferry Road Pennar,2024-01-22T04:10:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T04:10:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-16.37
605820,Ferry Road Pennar,2024-01-22T04:10:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T04:10:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-14.13
605820,Ferry Road Pennar,2024-01-22T04:10:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T04:10:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-5.69
605820,Ferry Road Pennar,2024-01-22T04:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-22T04:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-22T04:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-22T04:10:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.92898
605820,Ferry Road Pennar,2024-01-22T04:10:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.91589
605820,Ferry Road Pennar,2024-01-22T04:10:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.96188
605820,Ferry Road Pennar,2024-01-22T04:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.0
605820,Ferry Road Pennar,2024-01-22T04:10:00.000+00:00,feeder,0010,L2 Active Power,kW,3.0
605820,Ferry Road Pennar,2024-01-22T04:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.0
605820,Ferry Road Pennar,2024-01-22T04:10:00.000+00:00,feeder,0010,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-22T04:10:00.000+00:00,feeder,0010,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-22T04:10:00.000+00:00,feeder,0010,L3 Current (Min),A,8.25
605820,Ferry Road Pennar,2024-01-22T04:10:00.000+00:00,feeder,0010,L3 Current (Max),A,8.25
605820,Ferry Road Pennar,2024-01-22T04:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.25
605820,Ferry Road Pennar,2024-01-22T04:10:00.000+00:00,feeder,0010,L2 Current (Min),A,11.38
605820,Ferry Road Pennar,2024-01-22T04:10:00.000+00:00,feeder,0010,L2 Current (Max),A,11.5
605820,Ferry Road Pennar,2024-01-22T04:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.5
605820,Ferry Road Pennar,2024-01-22T04:10:00.000+00:00,feeder,0010,L1 Current (Min),A,10.25
605820,Ferry Road Pennar,2024-01-22T04:10:00.000+00:00,feeder,0010,L1 Current (Max),A,10.38
605820,Ferry Road Pennar,2024-01-22T04:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.38
605820,Ferry Road Pennar,2024-01-22T04:10:00.000+00:00,busbar,,L3 Voltage (Min),V,242.92
605820,Ferry Road Pennar,2024-01-22T04:10:00.000+00:00,busbar,,L3 Voltage (Max),V,242.94
605820,Ferry Road Pennar,2024-01-22T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.92
605820,Ferry Road Pennar,2024-01-22T04:10:00.000+00:00,busbar,,L2 Voltage (Min),V,241.3
605820,Ferry Road Pennar,2024-01-22T04:10:00.000+00:00,busbar,,L2 Voltage (Max),V,241.33
605820,Ferry Road Pennar,2024-01-22T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.31
605820,Ferry Road Pennar,2024-01-22T04:10:00.000+00:00,busbar,,L1 Voltage (Min),V,241.48
605820,Ferry Road Pennar,2024-01-22T04:10:00.000+00:00,busbar,,L1 Voltage (Max),V,241.5
605820,Ferry Road Pennar,2024-01-22T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.5
605820,Ferry Road Pennar,2024-01-22T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
605820,Ferry Road Pennar,2024-01-22T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
605820,Ferry Road Pennar,2024-01-22T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
605820,Ferry Road Pennar,2024-01-22T04:10:00.000+00:00,busbar,,L3 Active Power,kW,10.0
605820,Ferry Road Pennar,2024-01-22T04:10:00.000+00:00,busbar,,L2 Active Power,kW,15.0
605820,Ferry Road Pennar,2024-01-22T04:10:00.000+00:00,busbar,,L1 Active Power,kW,15.0
605820,Ferry Road Pennar,2024-01-22T04:10:00.000+00:00,busbar,,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-22T04:10:00.000+00:00,busbar,,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-22T04:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-22T04:10:00.000+00:00,busbar,,L3 Current (Min),A,43.5
605820,Ferry Road Pennar,2024-01-22T04:10:00.000+00:00,busbar,,L3 Current (Max),A,44.0
605820,Ferry Road Pennar,2024-01-22T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,43.75
605820,Ferry Road Pennar,2024-01-22T04:10:00.000+00:00,busbar,,L2 Current (Min),A,66.25
605820,Ferry Road Pennar,2024-01-22T04:10:00.000+00:00,busbar,,L2 Current (Max),A,66.38
605820,Ferry Road Pennar,2024-01-22T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,66.38
605820,Ferry Road Pennar,2024-01-22T04:10:00.000+00:00,busbar,,L1 Current (Min),A,66.25
605820,Ferry Road Pennar,2024-01-22T04:10:00.000+00:00,busbar,,L1 Current (Max),A,66.38
605820,Ferry Road Pennar,2024-01-22T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,66.38
605820,Ferry Road Pennar,2024-01-22T04:10:00.000+00:00,transformer,,Temperature,C,0.0
605820,Ferry Road Pennar,2024-01-22T04:10:00.000+00:00,ambient,,Temperature,C,0.0
605820,Ferry Road Pennar,2024-01-22T04:00:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T04:00:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,-5.38
605820,Ferry Road Pennar,2024-01-22T04:00:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T04:00:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,-1.0
605820,Ferry Road Pennar,2024-01-22T04:00:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T04:00:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,-3.56
605820,Ferry Road Pennar,2024-01-22T04:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-22T04:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-22T04:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-22T04:00:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,0.96423
605820,Ferry Road Pennar,2024-01-22T04:00:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,0.95184
605820,Ferry Road Pennar,2024-01-22T04:00:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,0.97809
605820,Ferry Road Pennar,2024-01-22T04:00:00.000+00:00,feeder,0050,L3 Active Power,kW,2.0
605820,Ferry Road Pennar,2024-01-22T04:00:00.000+00:00,feeder,0050,L2 Active Power,kW,2.0
605820,Ferry Road Pennar,2024-01-22T04:00:00.000+00:00,feeder,0050,L1 Active Power,kW,4.0
605820,Ferry Road Pennar,2024-01-22T04:00:00.000+00:00,feeder,0050,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-22T04:00:00.000+00:00,feeder,0050,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-22T04:00:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-22T04:00:00.000+00:00,feeder,0050,L3 Current (Min),A,8.38
605820,Ferry Road Pennar,2024-01-22T04:00:00.000+00:00,feeder,0050,L3 Current (Max),A,8.38
605820,Ferry Road Pennar,2024-01-22T04:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,8.38
605820,Ferry Road Pennar,2024-01-22T04:00:00.000+00:00,feeder,0050,L2 Current (Min),A,9.62
605820,Ferry Road Pennar,2024-01-22T04:00:00.000+00:00,feeder,0050,L2 Current (Max),A,10.12
605820,Ferry Road Pennar,2024-01-22T04:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,9.88
605820,Ferry Road Pennar,2024-01-22T04:00:00.000+00:00,feeder,0050,L1 Current (Min),A,16.5
605820,Ferry Road Pennar,2024-01-22T04:00:00.000+00:00,feeder,0050,L1 Current (Max),A,16.75
605820,Ferry Road Pennar,2024-01-22T04:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,16.62
605820,Ferry Road Pennar,2024-01-22T04:00:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T04:00:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-25.56
605820,Ferry Road Pennar,2024-01-22T04:00:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T04:00:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-15.75
605820,Ferry Road Pennar,2024-01-22T04:00:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T04:00:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-19.94
605820,Ferry Road Pennar,2024-01-22T04:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-22T04:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.0
605820,Ferry Road Pennar,2024-01-22T04:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.0
605820,Ferry Road Pennar,2024-01-22T04:00:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.85409
605820,Ferry Road Pennar,2024-01-22T04:00:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.9035
605820,Ferry Road Pennar,2024-01-22T04:00:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.90442
605820,Ferry Road Pennar,2024-01-22T04:00:00.000+00:00,feeder,0040,L3 Active Power,kW,3.0
605820,Ferry Road Pennar,2024-01-22T04:00:00.000+00:00,feeder,0040,L2 Active Power,kW,6.0
605820,Ferry Road Pennar,2024-01-22T04:00:00.000+00:00,feeder,0040,L1 Active Power,kW,6.0
605820,Ferry Road Pennar,2024-01-22T04:00:00.000+00:00,feeder,0040,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-22T04:00:00.000+00:00,feeder,0040,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-22T04:00:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
