Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605820,Ferry Road Pennar,2024-01-22T04:00:00.000+00:00,feeder,0040,L3 Current (Min),A,12.62
605820,Ferry Road Pennar,2024-01-22T04:00:00.000+00:00,feeder,0040,L3 Current (Max),A,12.75
605820,Ferry Road Pennar,2024-01-22T04:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,12.75
605820,Ferry Road Pennar,2024-01-22T04:00:00.000+00:00,feeder,0040,L2 Current (Min),A,25.38
605820,Ferry Road Pennar,2024-01-22T04:00:00.000+00:00,feeder,0040,L2 Current (Max),A,25.38
605820,Ferry Road Pennar,2024-01-22T04:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,25.38
605820,Ferry Road Pennar,2024-01-22T04:00:00.000+00:00,feeder,0040,L1 Current (Min),A,28.38
605820,Ferry Road Pennar,2024-01-22T04:00:00.000+00:00,feeder,0040,L1 Current (Max),A,28.38
605820,Ferry Road Pennar,2024-01-22T04:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,28.38
605820,Ferry Road Pennar,2024-01-22T04:00:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T04:00:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-8.31
605820,Ferry Road Pennar,2024-01-22T04:00:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T04:00:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-8.56
605820,Ferry Road Pennar,2024-01-22T04:00:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T04:00:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-8.19
605820,Ferry Road Pennar,2024-01-22T04:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-22T04:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-22T04:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-22T04:00:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.98398
605820,Ferry Road Pennar,2024-01-22T04:00:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.90225
605820,Ferry Road Pennar,2024-01-22T04:00:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.97818
605820,Ferry Road Pennar,2024-01-22T04:00:00.000+00:00,feeder,0030,L3 Active Power,kW,6.0
605820,Ferry Road Pennar,2024-01-22T04:00:00.000+00:00,feeder,0030,L2 Active Power,kW,2.0
605820,Ferry Road Pennar,2024-01-22T04:00:00.000+00:00,feeder,0030,L1 Active Power,kW,2.0
605820,Ferry Road Pennar,2024-01-22T04:00:00.000+00:00,feeder,0030,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-22T04:00:00.000+00:00,feeder,0030,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-22T04:00:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-22T04:00:00.000+00:00,feeder,0030,L3 Current (Min),A,23.62
605820,Ferry Road Pennar,2024-01-22T04:00:00.000+00:00,feeder,0030,L3 Current (Max),A,23.75
605820,Ferry Road Pennar,2024-01-22T04:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,23.75
605820,Ferry Road Pennar,2024-01-22T04:00:00.000+00:00,feeder,0030,L2 Current (Min),A,10.62
605820,Ferry Road Pennar,2024-01-22T04:00:00.000+00:00,feeder,0030,L2 Current (Max),A,10.75
605820,Ferry Road Pennar,2024-01-22T04:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.62
605820,Ferry Road Pennar,2024-01-22T04:00:00.000+00:00,feeder,0030,L1 Current (Min),A,9.25
605820,Ferry Road Pennar,2024-01-22T04:00:00.000+00:00,feeder,0030,L1 Current (Max),A,9.25
605820,Ferry Road Pennar,2024-01-22T04:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.25
605820,Ferry Road Pennar,2024-01-22T04:00:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T04:00:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-28.5
605820,Ferry Road Pennar,2024-01-22T04:00:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T04:00:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-38.19
605820,Ferry Road Pennar,2024-01-22T04:00:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T04:00:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-9.19
605820,Ferry Road Pennar,2024-01-22T04:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-22T04:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-22T04:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-22T04:00:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.85434
605820,Ferry Road Pennar,2024-01-22T04:00:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.71814
605820,Ferry Road Pennar,2024-01-22T04:00:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.92285
605820,Ferry Road Pennar,2024-01-22T04:00:00.000+00:00,feeder,0020,L3 Active Power,kW,1.0
605820,Ferry Road Pennar,2024-01-22T04:00:00.000+00:00,feeder,0020,L2 Active Power,kW,1.0
605820,Ferry Road Pennar,2024-01-22T04:00:00.000+00:00,feeder,0020,L1 Active Power,kW,1.0
605820,Ferry Road Pennar,2024-01-22T04:00:00.000+00:00,feeder,0020,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-22T04:00:00.000+00:00,feeder,0020,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-22T04:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-22T04:00:00.000+00:00,feeder,0020,L3 Current (Min),A,6.0
605820,Ferry Road Pennar,2024-01-22T04:00:00.000+00:00,feeder,0020,L3 Current (Max),A,6.0
605820,Ferry Road Pennar,2024-01-22T04:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.0
605820,Ferry Road Pennar,2024-01-22T04:00:00.000+00:00,feeder,0020,L2 Current (Min),A,3.75
605820,Ferry Road Pennar,2024-01-22T04:00:00.000+00:00,feeder,0020,L2 Current (Max),A,4.0
605820,Ferry Road Pennar,2024-01-22T04:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,3.88
605820,Ferry Road Pennar,2024-01-22T04:00:00.000+00:00,feeder,0020,L1 Current (Min),A,6.12
605820,Ferry Road Pennar,2024-01-22T04:00:00.000+00:00,feeder,0020,L1 Current (Max),A,6.38
605820,Ferry Road Pennar,2024-01-22T04:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.25
605820,Ferry Road Pennar,2024-01-22T04:00:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T04:00:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-10.75
605820,Ferry Road Pennar,2024-01-22T04:00:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T04:00:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-12.81
605820,Ferry Road Pennar,2024-01-22T04:00:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T04:00:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-8.5
605820,Ferry Road Pennar,2024-01-22T04:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-22T04:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-22T04:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-22T04:00:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.95639
605820,Ferry Road Pennar,2024-01-22T04:00:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.93103
605820,Ferry Road Pennar,2024-01-22T04:00:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.95679
605820,Ferry Road Pennar,2024-01-22T04:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.0
605820,Ferry Road Pennar,2024-01-22T04:00:00.000+00:00,feeder,0010,L2 Active Power,kW,3.0
605820,Ferry Road Pennar,2024-01-22T04:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.0
605820,Ferry Road Pennar,2024-01-22T04:00:00.000+00:00,feeder,0010,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-22T04:00:00.000+00:00,feeder,0010,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-22T04:00:00.000+00:00,feeder,0010,L3 Current (Min),A,8.88
605820,Ferry Road Pennar,2024-01-22T04:00:00.000+00:00,feeder,0010,L3 Current (Max),A,9.0
605820,Ferry Road Pennar,2024-01-22T04:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.0
605820,Ferry Road Pennar,2024-01-22T04:00:00.000+00:00,feeder,0010,L2 Current (Min),A,12.0
605820,Ferry Road Pennar,2024-01-22T04:00:00.000+00:00,feeder,0010,L2 Current (Max),A,12.0
605820,Ferry Road Pennar,2024-01-22T04:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.0
605820,Ferry Road Pennar,2024-01-22T04:00:00.000+00:00,feeder,0010,L1 Current (Min),A,10.25
605820,Ferry Road Pennar,2024-01-22T04:00:00.000+00:00,feeder,0010,L1 Current (Max),A,10.5
605820,Ferry Road Pennar,2024-01-22T04:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.38
605820,Ferry Road Pennar,2024-01-22T04:00:00.000+00:00,busbar,,L3 Voltage (Min),V,242.41
605820,Ferry Road Pennar,2024-01-22T04:00:00.000+00:00,busbar,,L3 Voltage (Max),V,242.61
605820,Ferry Road Pennar,2024-01-22T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.5
605820,Ferry Road Pennar,2024-01-22T04:00:00.000+00:00,busbar,,L2 Voltage (Min),V,240.92
605820,Ferry Road Pennar,2024-01-22T04:00:00.000+00:00,busbar,,L2 Voltage (Max),V,241.16
605820,Ferry Road Pennar,2024-01-22T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.03
605820,Ferry Road Pennar,2024-01-22T04:00:00.000+00:00,busbar,,L1 Voltage (Min),V,241.12
605820,Ferry Road Pennar,2024-01-22T04:00:00.000+00:00,busbar,,L1 Voltage (Max),V,241.3
605820,Ferry Road Pennar,2024-01-22T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.2
605820,Ferry Road Pennar,2024-01-22T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
605820,Ferry Road Pennar,2024-01-22T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
605820,Ferry Road Pennar,2024-01-22T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
605820,Ferry Road Pennar,2024-01-22T04:00:00.000+00:00,busbar,,L3 Active Power,kW,14.0
605820,Ferry Road Pennar,2024-01-22T04:00:00.000+00:00,busbar,,L2 Active Power,kW,14.0
605820,Ferry Road Pennar,2024-01-22T04:00:00.000+00:00,busbar,,L1 Active Power,kW,16.0
605820,Ferry Road Pennar,2024-01-22T04:00:00.000+00:00,busbar,,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-22T04:00:00.000+00:00,busbar,,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-22T04:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-22T04:00:00.000+00:00,busbar,,L3 Current (Min),A,59.0
605820,Ferry Road Pennar,2024-01-22T04:00:00.000+00:00,busbar,,L3 Current (Max),A,59.12
605820,Ferry Road Pennar,2024-01-22T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,59.0
605820,Ferry Road Pennar,2024-01-22T04:00:00.000+00:00,busbar,,L2 Current (Min),A,61.0
605820,Ferry Road Pennar,2024-01-22T04:00:00.000+00:00,busbar,,L2 Current (Max),A,61.25
605820,Ferry Road Pennar,2024-01-22T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,61.12
605820,Ferry Road Pennar,2024-01-22T04:00:00.000+00:00,busbar,,L1 Current (Min),A,70.25
605820,Ferry Road Pennar,2024-01-22T04:00:00.000+00:00,busbar,,L1 Current (Max),A,70.5
605820,Ferry Road Pennar,2024-01-22T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,70.38
605820,Ferry Road Pennar,2024-01-22T04:00:00.000+00:00,transformer,,Temperature,C,0.0
605820,Ferry Road Pennar,2024-01-22T04:00:00.000+00:00,ambient,,Temperature,C,0.0
605820,Ferry Road Pennar,2024-01-22T03:50:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T03:50:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,-6.13
605820,Ferry Road Pennar,2024-01-22T03:50:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T03:50:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,-9.13
605820,Ferry Road Pennar,2024-01-22T03:50:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T03:50:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,-3.5
605820,Ferry Road Pennar,2024-01-22T03:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-22T03:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-22T03:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-22T03:50:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,0.95816
605820,Ferry Road Pennar,2024-01-22T03:50:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,0.9071
605820,Ferry Road Pennar,2024-01-22T03:50:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,0.97943
605820,Ferry Road Pennar,2024-01-22T03:50:00.000+00:00,feeder,0050,L3 Active Power,kW,2.0
605820,Ferry Road Pennar,2024-01-22T03:50:00.000+00:00,feeder,0050,L2 Active Power,kW,2.0
605820,Ferry Road Pennar,2024-01-22T03:50:00.000+00:00,feeder,0050,L1 Active Power,kW,4.0
605820,Ferry Road Pennar,2024-01-22T03:50:00.000+00:00,feeder,0050,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-22T03:50:00.000+00:00,feeder,0050,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-22T03:50:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-22T03:50:00.000+00:00,feeder,0050,L3 Current (Min),A,9.12
605820,Ferry Road Pennar,2024-01-22T03:50:00.000+00:00,feeder,0050,L3 Current (Max),A,9.25
605820,Ferry Road Pennar,2024-01-22T03:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,9.12
605820,Ferry Road Pennar,2024-01-22T03:50:00.000+00:00,feeder,0050,L2 Current (Min),A,7.88
605820,Ferry Road Pennar,2024-01-22T03:50:00.000+00:00,feeder,0050,L2 Current (Max),A,8.0
605820,Ferry Road Pennar,2024-01-22T03:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,8.0
605820,Ferry Road Pennar,2024-01-22T03:50:00.000+00:00,feeder,0050,L1 Current (Min),A,17.38
605820,Ferry Road Pennar,2024-01-22T03:50:00.000+00:00,feeder,0050,L1 Current (Max),A,17.62
605820,Ferry Road Pennar,2024-01-22T03:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,17.5
605820,Ferry Road Pennar,2024-01-22T03:50:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T03:50:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-13.75
605820,Ferry Road Pennar,2024-01-22T03:50:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T03:50:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-13.44
605820,Ferry Road Pennar,2024-01-22T03:50:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T03:50:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-18.31
605820,Ferry Road Pennar,2024-01-22T03:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-22T03:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.0
605820,Ferry Road Pennar,2024-01-22T03:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.0
605820,Ferry Road Pennar,2024-01-22T03:50:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.92258
605820,Ferry Road Pennar,2024-01-22T03:50:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.92322
605820,Ferry Road Pennar,2024-01-22T03:50:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.90011
605820,Ferry Road Pennar,2024-01-22T03:50:00.000+00:00,feeder,0040,L3 Active Power,kW,3.0
605820,Ferry Road Pennar,2024-01-22T03:50:00.000+00:00,feeder,0040,L2 Active Power,kW,6.0
605820,Ferry Road Pennar,2024-01-22T03:50:00.000+00:00,feeder,0040,L1 Active Power,kW,6.0
605820,Ferry Road Pennar,2024-01-22T03:50:00.000+00:00,feeder,0040,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-22T03:50:00.000+00:00,feeder,0040,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-22T03:50:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-22T03:50:00.000+00:00,feeder,0040,L3 Current (Min),A,14.12
605820,Ferry Road Pennar,2024-01-22T03:50:00.000+00:00,feeder,0040,L3 Current (Max),A,14.12
605820,Ferry Road Pennar,2024-01-22T03:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,14.12
605820,Ferry Road Pennar,2024-01-22T03:50:00.000+00:00,feeder,0040,L2 Current (Min),A,28.12
605820,Ferry Road Pennar,2024-01-22T03:50:00.000+00:00,feeder,0040,L2 Current (Max),A,28.12
605820,Ferry Road Pennar,2024-01-22T03:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,28.12
605820,Ferry Road Pennar,2024-01-22T03:50:00.000+00:00,feeder,0040,L1 Current (Min),A,25.62
605820,Ferry Road Pennar,2024-01-22T03:50:00.000+00:00,feeder,0040,L1 Current (Max),A,27.0
605820,Ferry Road Pennar,2024-01-22T03:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,26.38
605820,Ferry Road Pennar,2024-01-22T03:50:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T03:50:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-30.0
605820,Ferry Road Pennar,2024-01-22T03:50:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T03:50:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-6.94
605820,Ferry Road Pennar,2024-01-22T03:50:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T03:50:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-6.63
605820,Ferry Road Pennar,2024-01-22T03:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-22T03:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-22T03:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-22T03:50:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.80645
605820,Ferry Road Pennar,2024-01-22T03:50:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.90787
605820,Ferry Road Pennar,2024-01-22T03:50:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.98529
605820,Ferry Road Pennar,2024-01-22T03:50:00.000+00:00,feeder,0030,L3 Active Power,kW,1.0
605820,Ferry Road Pennar,2024-01-22T03:50:00.000+00:00,feeder,0030,L2 Active Power,kW,3.0
605820,Ferry Road Pennar,2024-01-22T03:50:00.000+00:00,feeder,0030,L1 Active Power,kW,3.0
605820,Ferry Road Pennar,2024-01-22T03:50:00.000+00:00,feeder,0030,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-22T03:50:00.000+00:00,feeder,0030,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-22T03:50:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-22T03:50:00.000+00:00,feeder,0030,L3 Current (Min),A,7.12
605820,Ferry Road Pennar,2024-01-22T03:50:00.000+00:00,feeder,0030,L3 Current (Max),A,7.25
605820,Ferry Road Pennar,2024-01-22T03:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,7.12
605820,Ferry Road Pennar,2024-01-22T03:50:00.000+00:00,feeder,0030,L2 Current (Min),A,11.5
605820,Ferry Road Pennar,2024-01-22T03:50:00.000+00:00,feeder,0030,L2 Current (Max),A,11.62
605820,Ferry Road Pennar,2024-01-22T03:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.62
605820,Ferry Road Pennar,2024-01-22T03:50:00.000+00:00,feeder,0030,L1 Current (Min),A,10.75
605820,Ferry Road Pennar,2024-01-22T03:50:00.000+00:00,feeder,0030,L1 Current (Max),A,10.75
605820,Ferry Road Pennar,2024-01-22T03:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.75
605820,Ferry Road Pennar,2024-01-22T03:50:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T03:50:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-18.19
605820,Ferry Road Pennar,2024-01-22T03:50:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T03:50:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-24.75
605820,Ferry Road Pennar,2024-01-22T03:50:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T03:50:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-11.44
605820,Ferry Road Pennar,2024-01-22T03:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-22T03:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-22T03:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-22T03:50:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.91968
605820,Ferry Road Pennar,2024-01-22T03:50:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.85364
605820,Ferry Road Pennar,2024-01-22T03:50:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.95001
605820,Ferry Road Pennar,2024-01-22T03:50:00.000+00:00,feeder,0020,L3 Active Power,kW,2.0
605820,Ferry Road Pennar,2024-01-22T03:50:00.000+00:00,feeder,0020,L2 Active Power,kW,1.0
605820,Ferry Road Pennar,2024-01-22T03:50:00.000+00:00,feeder,0020,L1 Active Power,kW,2.0
605820,Ferry Road Pennar,2024-01-22T03:50:00.000+00:00,feeder,0020,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-22T03:50:00.000+00:00,feeder,0020,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-22T03:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-22T03:50:00.000+00:00,feeder,0020,L3 Current (Min),A,6.62
605820,Ferry Road Pennar,2024-01-22T03:50:00.000+00:00,feeder,0020,L3 Current (Max),A,6.75
605820,Ferry Road Pennar,2024-01-22T03:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.62
605820,Ferry Road Pennar,2024-01-22T03:50:00.000+00:00,feeder,0020,L2 Current (Min),A,4.0
605820,Ferry Road Pennar,2024-01-22T03:50:00.000+00:00,feeder,0020,L2 Current (Max),A,4.12
605820,Ferry Road Pennar,2024-01-22T03:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.12
605820,Ferry Road Pennar,2024-01-22T03:50:00.000+00:00,feeder,0020,L1 Current (Min),A,8.62
605820,Ferry Road Pennar,2024-01-22T03:50:00.000+00:00,feeder,0020,L1 Current (Max),A,8.75
605820,Ferry Road Pennar,2024-01-22T03:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.62
605820,Ferry Road Pennar,2024-01-22T03:50:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T03:50:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-19.38
605820,Ferry Road Pennar,2024-01-22T03:50:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T03:50:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-17.81
605820,Ferry Road Pennar,2024-01-22T03:50:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T03:50:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-9.69
605820,Ferry Road Pennar,2024-01-22T03:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-22T03:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-22T03:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-22T03:50:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.90878
605820,Ferry Road Pennar,2024-01-22T03:50:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.9122
605820,Ferry Road Pennar,2024-01-22T03:50:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.96155
605820,Ferry Road Pennar,2024-01-22T03:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.0
605820,Ferry Road Pennar,2024-01-22T03:50:00.000+00:00,feeder,0010,L2 Active Power,kW,3.0
605820,Ferry Road Pennar,2024-01-22T03:50:00.000+00:00,feeder,0010,L1 Active Power,kW,3.0
605820,Ferry Road Pennar,2024-01-22T03:50:00.000+00:00,feeder,0010,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-22T03:50:00.000+00:00,feeder,0010,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-22T03:50:00.000+00:00,feeder,0010,L3 Current (Min),A,8.12
605820,Ferry Road Pennar,2024-01-22T03:50:00.000+00:00,feeder,0010,L3 Current (Max),A,8.25
605820,Ferry Road Pennar,2024-01-22T03:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.25
605820,Ferry Road Pennar,2024-01-22T03:50:00.000+00:00,feeder,0010,L2 Current (Min),A,11.88
605820,Ferry Road Pennar,2024-01-22T03:50:00.000+00:00,feeder,0010,L2 Current (Max),A,11.88
605820,Ferry Road Pennar,2024-01-22T03:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.88
605820,Ferry Road Pennar,2024-01-22T03:50:00.000+00:00,feeder,0010,L1 Current (Min),A,10.88
605820,Ferry Road Pennar,2024-01-22T03:50:00.000+00:00,feeder,0010,L1 Current (Max),A,10.88
605820,Ferry Road Pennar,2024-01-22T03:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.88
605820,Ferry Road Pennar,2024-01-22T03:50:00.000+00:00,busbar,,L3 Voltage (Min),V,243.53
605820,Ferry Road Pennar,2024-01-22T03:50:00.000+00:00,busbar,,L3 Voltage (Max),V,243.53
605820,Ferry Road Pennar,2024-01-22T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.53
605820,Ferry Road Pennar,2024-01-22T03:50:00.000+00:00,busbar,,L2 Voltage (Min),V,242.03
605820,Ferry Road Pennar,2024-01-22T03:50:00.000+00:00,busbar,,L2 Voltage (Max),V,242.03
605820,Ferry Road Pennar,2024-01-22T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.03
605820,Ferry Road Pennar,2024-01-22T03:50:00.000+00:00,busbar,,L1 Voltage (Min),V,242.19
605820,Ferry Road Pennar,2024-01-22T03:50:00.000+00:00,busbar,,L1 Voltage (Max),V,242.19
605820,Ferry Road Pennar,2024-01-22T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.19
605820,Ferry Road Pennar,2024-01-22T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
605820,Ferry Road Pennar,2024-01-22T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
605820,Ferry Road Pennar,2024-01-22T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
605820,Ferry Road Pennar,2024-01-22T03:50:00.000+00:00,busbar,,L3 Active Power,kW,10.0
605820,Ferry Road Pennar,2024-01-22T03:50:00.000+00:00,busbar,,L2 Active Power,kW,14.0
605820,Ferry Road Pennar,2024-01-22T03:50:00.000+00:00,busbar,,L1 Active Power,kW,17.0
605820,Ferry Road Pennar,2024-01-22T03:50:00.000+00:00,busbar,,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-22T03:50:00.000+00:00,busbar,,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-22T03:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-22T03:50:00.000+00:00,busbar,,L3 Current (Min),A,45.12
605820,Ferry Road Pennar,2024-01-22T03:50:00.000+00:00,busbar,,L3 Current (Max),A,45.12
605820,Ferry Road Pennar,2024-01-22T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,45.12
605820,Ferry Road Pennar,2024-01-22T03:50:00.000+00:00,busbar,,L2 Current (Min),A,63.38
605820,Ferry Road Pennar,2024-01-22T03:50:00.000+00:00,busbar,,L2 Current (Max),A,63.5
605820,Ferry Road Pennar,2024-01-22T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,63.38
605820,Ferry Road Pennar,2024-01-22T03:50:00.000+00:00,busbar,,L1 Current (Min),A,72.62
605820,Ferry Road Pennar,2024-01-22T03:50:00.000+00:00,busbar,,L1 Current (Max),A,74.62
605820,Ferry Road Pennar,2024-01-22T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,73.62
605820,Ferry Road Pennar,2024-01-22T03:50:00.000+00:00,transformer,,Temperature,C,0.0
605820,Ferry Road Pennar,2024-01-22T03:50:00.000+00:00,ambient,,Temperature,C,0.0
605820,Ferry Road Pennar,2024-01-22T03:40:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T03:40:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,-0.5
605820,Ferry Road Pennar,2024-01-22T03:40:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T03:40:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,-3.62
605820,Ferry Road Pennar,2024-01-22T03:40:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T03:40:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,-7.19
605820,Ferry Road Pennar,2024-01-22T03:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-22T03:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-22T03:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-22T03:40:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,0.96515
605820,Ferry Road Pennar,2024-01-22T03:40:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,0.93027
605820,Ferry Road Pennar,2024-01-22T03:40:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,0.98975
605820,Ferry Road Pennar,2024-01-22T03:40:00.000+00:00,feeder,0050,L3 Active Power,kW,2.0
605820,Ferry Road Pennar,2024-01-22T03:40:00.000+00:00,feeder,0050,L2 Active Power,kW,2.0
605820,Ferry Road Pennar,2024-01-22T03:40:00.000+00:00,feeder,0050,L1 Active Power,kW,6.0
605820,Ferry Road Pennar,2024-01-22T03:40:00.000+00:00,feeder,0050,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-22T03:40:00.000+00:00,feeder,0050,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-22T03:40:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-22T03:40:00.000+00:00,feeder,0050,L3 Current (Min),A,9.75
605820,Ferry Road Pennar,2024-01-22T03:40:00.000+00:00,feeder,0050,L3 Current (Max),A,9.75
605820,Ferry Road Pennar,2024-01-22T03:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,9.75
605820,Ferry Road Pennar,2024-01-22T03:40:00.000+00:00,feeder,0050,L2 Current (Min),A,8.38
605820,Ferry Road Pennar,2024-01-22T03:40:00.000+00:00,feeder,0050,L2 Current (Max),A,9.25
605820,Ferry Road Pennar,2024-01-22T03:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,9.0
605820,Ferry Road Pennar,2024-01-22T03:40:00.000+00:00,feeder,0050,L1 Current (Min),A,25.75
605820,Ferry Road Pennar,2024-01-22T03:40:00.000+00:00,feeder,0050,L1 Current (Max),A,26.38
605820,Ferry Road Pennar,2024-01-22T03:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,25.88
605820,Ferry Road Pennar,2024-01-22T03:40:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T03:40:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-11.25
605820,Ferry Road Pennar,2024-01-22T03:40:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T03:40:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-13.63
605820,Ferry Road Pennar,2024-01-22T03:40:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T03:40:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-20.62
605820,Ferry Road Pennar,2024-01-22T03:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-22T03:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-22T03:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.0
605820,Ferry Road Pennar,2024-01-22T03:40:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.93777
605820,Ferry Road Pennar,2024-01-22T03:40:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.93658
605820,Ferry Road Pennar,2024-01-22T03:40:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.88614
605820,Ferry Road Pennar,2024-01-22T03:40:00.000+00:00,feeder,0040,L3 Active Power,kW,3.0
605820,Ferry Road Pennar,2024-01-22T03:40:00.000+00:00,feeder,0040,L2 Active Power,kW,7.0
605820,Ferry Road Pennar,2024-01-22T03:40:00.000+00:00,feeder,0040,L1 Active Power,kW,5.0
605820,Ferry Road Pennar,2024-01-22T03:40:00.000+00:00,feeder,0040,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-22T03:40:00.000+00:00,feeder,0040,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-22T03:40:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-22T03:40:00.000+00:00,feeder,0040,L3 Current (Min),A,14.12
605820,Ferry Road Pennar,2024-01-22T03:40:00.000+00:00,feeder,0040,L3 Current (Max),A,14.12
605820,Ferry Road Pennar,2024-01-22T03:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,14.12
605820,Ferry Road Pennar,2024-01-22T03:40:00.000+00:00,feeder,0040,L2 Current (Min),A,28.88
605820,Ferry Road Pennar,2024-01-22T03:40:00.000+00:00,feeder,0040,L2 Current (Max),A,30.25
605820,Ferry Road Pennar,2024-01-22T03:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,29.88
605820,Ferry Road Pennar,2024-01-22T03:40:00.000+00:00,feeder,0040,L1 Current (Min),A,23.62
605820,Ferry Road Pennar,2024-01-22T03:40:00.000+00:00,feeder,0040,L1 Current (Max),A,23.75
605820,Ferry Road Pennar,2024-01-22T03:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,23.75
605820,Ferry Road Pennar,2024-01-22T03:40:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T03:40:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-15.25
605820,Ferry Road Pennar,2024-01-22T03:40:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T03:40:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-12.5
605820,Ferry Road Pennar,2024-01-22T03:40:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T03:40:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-3.06
605820,Ferry Road Pennar,2024-01-22T03:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-22T03:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-22T03:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-22T03:40:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.94348
605820,Ferry Road Pennar,2024-01-22T03:40:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.88305
605820,Ferry Road Pennar,2024-01-22T03:40:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.9874
605820,Ferry Road Pennar,2024-01-22T03:40:00.000+00:00,feeder,0030,L3 Active Power,kW,3.0
605820,Ferry Road Pennar,2024-01-22T03:40:00.000+00:00,feeder,0030,L2 Active Power,kW,2.0
605820,Ferry Road Pennar,2024-01-22T03:40:00.000+00:00,feeder,0030,L1 Active Power,kW,3.0
605820,Ferry Road Pennar,2024-01-22T03:40:00.000+00:00,feeder,0030,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-22T03:40:00.000+00:00,feeder,0030,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-22T03:40:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-22T03:40:00.000+00:00,feeder,0030,L3 Current (Min),A,11.88
605820,Ferry Road Pennar,2024-01-22T03:40:00.000+00:00,feeder,0030,L3 Current (Max),A,11.88
605820,Ferry Road Pennar,2024-01-22T03:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.88
605820,Ferry Road Pennar,2024-01-22T03:40:00.000+00:00,feeder,0030,L2 Current (Min),A,11.12
605820,Ferry Road Pennar,2024-01-22T03:40:00.000+00:00,feeder,0030,L2 Current (Max),A,11.25
605820,Ferry Road Pennar,2024-01-22T03:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.25
605820,Ferry Road Pennar,2024-01-22T03:40:00.000+00:00,feeder,0030,L1 Current (Min),A,10.75
605820,Ferry Road Pennar,2024-01-22T03:40:00.000+00:00,feeder,0030,L1 Current (Max),A,11.0
605820,Ferry Road Pennar,2024-01-22T03:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.88
605820,Ferry Road Pennar,2024-01-22T03:40:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T03:40:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-24.25
605820,Ferry Road Pennar,2024-01-22T03:40:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T03:40:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-25.5
605820,Ferry Road Pennar,2024-01-22T03:40:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T03:40:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-0.56
605820,Ferry Road Pennar,2024-01-22T03:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-22T03:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-22T03:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-22T03:40:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.88632
605820,Ferry Road Pennar,2024-01-22T03:40:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.84451
605820,Ferry Road Pennar,2024-01-22T03:40:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.94717
605820,Ferry Road Pennar,2024-01-22T03:40:00.000+00:00,feeder,0020,L3 Active Power,kW,1.0
605820,Ferry Road Pennar,2024-01-22T03:40:00.000+00:00,feeder,0020,L2 Active Power,kW,1.0
605820,Ferry Road Pennar,2024-01-22T03:40:00.000+00:00,feeder,0020,L1 Active Power,kW,2.0
605820,Ferry Road Pennar,2024-01-22T03:40:00.000+00:00,feeder,0020,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-22T03:40:00.000+00:00,feeder,0020,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-22T03:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-22T03:40:00.000+00:00,feeder,0020,L3 Current (Min),A,6.62
605820,Ferry Road Pennar,2024-01-22T03:40:00.000+00:00,feeder,0020,L3 Current (Max),A,6.75
605820,Ferry Road Pennar,2024-01-22T03:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.75
605820,Ferry Road Pennar,2024-01-22T03:40:00.000+00:00,feeder,0020,L2 Current (Min),A,4.12
605820,Ferry Road Pennar,2024-01-22T03:40:00.000+00:00,feeder,0020,L2 Current (Max),A,4.5
605820,Ferry Road Pennar,2024-01-22T03:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.25
605820,Ferry Road Pennar,2024-01-22T03:40:00.000+00:00,feeder,0020,L1 Current (Min),A,6.88
605820,Ferry Road Pennar,2024-01-22T03:40:00.000+00:00,feeder,0020,L1 Current (Max),A,7.0
605820,Ferry Road Pennar,2024-01-22T03:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.88
605820,Ferry Road Pennar,2024-01-22T03:40:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T03:40:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-23.0
605820,Ferry Road Pennar,2024-01-22T03:40:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T03:40:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-11.13
605820,Ferry Road Pennar,2024-01-22T03:40:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T03:40:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-1.06
605820,Ferry Road Pennar,2024-01-22T03:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-22T03:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-22T03:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-22T03:40:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.87387
605820,Ferry Road Pennar,2024-01-22T03:40:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.94791
605820,Ferry Road Pennar,2024-01-22T03:40:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.9758
605820,Ferry Road Pennar,2024-01-22T03:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.0
605820,Ferry Road Pennar,2024-01-22T03:40:00.000+00:00,feeder,0010,L2 Active Power,kW,3.0
605820,Ferry Road Pennar,2024-01-22T03:40:00.000+00:00,feeder,0010,L1 Active Power,kW,3.0
605820,Ferry Road Pennar,2024-01-22T03:40:00.000+00:00,feeder,0010,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-22T03:40:00.000+00:00,feeder,0010,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-22T03:40:00.000+00:00,feeder,0010,L3 Current (Min),A,7.38
605820,Ferry Road Pennar,2024-01-22T03:40:00.000+00:00,feeder,0010,L3 Current (Max),A,7.38
605820,Ferry Road Pennar,2024-01-22T03:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.38
605820,Ferry Road Pennar,2024-01-22T03:40:00.000+00:00,feeder,0010,L2 Current (Min),A,13.12
605820,Ferry Road Pennar,2024-01-22T03:40:00.000+00:00,feeder,0010,L2 Current (Max),A,13.25
605820,Ferry Road Pennar,2024-01-22T03:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.12
605820,Ferry Road Pennar,2024-01-22T03:40:00.000+00:00,feeder,0010,L1 Current (Min),A,12.38
605820,Ferry Road Pennar,2024-01-22T03:40:00.000+00:00,feeder,0010,L1 Current (Max),A,12.5
605820,Ferry Road Pennar,2024-01-22T03:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.38
605820,Ferry Road Pennar,2024-01-22T03:40:00.000+00:00,busbar,,L3 Voltage (Min),V,242.7
605820,Ferry Road Pennar,2024-01-22T03:40:00.000+00:00,busbar,,L3 Voltage (Max),V,242.78
605820,Ferry Road Pennar,2024-01-22T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.73
605820,Ferry Road Pennar,2024-01-22T03:40:00.000+00:00,busbar,,L2 Voltage (Min),V,241.05
605820,Ferry Road Pennar,2024-01-22T03:40:00.000+00:00,busbar,,L2 Voltage (Max),V,241.17
605820,Ferry Road Pennar,2024-01-22T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.11
605820,Ferry Road Pennar,2024-01-22T03:40:00.000+00:00,busbar,,L1 Voltage (Min),V,241.25
605820,Ferry Road Pennar,2024-01-22T03:40:00.000+00:00,busbar,,L1 Voltage (Max),V,241.33
605820,Ferry Road Pennar,2024-01-22T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.28
605820,Ferry Road Pennar,2024-01-22T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
605820,Ferry Road Pennar,2024-01-22T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
605820,Ferry Road Pennar,2024-01-22T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
605820,Ferry Road Pennar,2024-01-22T03:40:00.000+00:00,busbar,,L3 Active Power,kW,11.0
605820,Ferry Road Pennar,2024-01-22T03:40:00.000+00:00,busbar,,L2 Active Power,kW,15.0
605820,Ferry Road Pennar,2024-01-22T03:40:00.000+00:00,busbar,,L1 Active Power,kW,18.0
605820,Ferry Road Pennar,2024-01-22T03:40:00.000+00:00,busbar,,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-22T03:40:00.000+00:00,busbar,,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-22T03:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-22T03:40:00.000+00:00,busbar,,L3 Current (Min),A,49.5
605820,Ferry Road Pennar,2024-01-22T03:40:00.000+00:00,busbar,,L3 Current (Max),A,49.62
605820,Ferry Road Pennar,2024-01-22T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,49.62
605820,Ferry Road Pennar,2024-01-22T03:40:00.000+00:00,busbar,,L2 Current (Min),A,66.12
605820,Ferry Road Pennar,2024-01-22T03:40:00.000+00:00,busbar,,L2 Current (Max),A,67.62
605820,Ferry Road Pennar,2024-01-22T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,67.25
605820,Ferry Road Pennar,2024-01-22T03:40:00.000+00:00,busbar,,L1 Current (Min),A,78.62
605820,Ferry Road Pennar,2024-01-22T03:40:00.000+00:00,busbar,,L1 Current (Max),A,79.12
605820,Ferry Road Pennar,2024-01-22T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,78.88
605820,Ferry Road Pennar,2024-01-22T03:40:00.000+00:00,transformer,,Temperature,C,0.0
605820,Ferry Road Pennar,2024-01-22T03:40:00.000+00:00,ambient,,Temperature,C,0.0
605820,Ferry Road Pennar,2024-01-22T03:30:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T03:30:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,-13.63
605820,Ferry Road Pennar,2024-01-22T03:30:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T03:30:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,0.38
605820,Ferry Road Pennar,2024-01-22T03:30:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T03:30:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,-6.0
605820,Ferry Road Pennar,2024-01-22T03:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-22T03:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-22T03:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-22T03:30:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,0.92175
605820,Ferry Road Pennar,2024-01-22T03:30:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,0.94253
605820,Ferry Road Pennar,2024-01-22T03:30:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,0.99152
605820,Ferry Road Pennar,2024-01-22T03:30:00.000+00:00,feeder,0050,L3 Active Power,kW,2.0
605820,Ferry Road Pennar,2024-01-22T03:30:00.000+00:00,feeder,0050,L2 Active Power,kW,2.0
605820,Ferry Road Pennar,2024-01-22T03:30:00.000+00:00,feeder,0050,L1 Active Power,kW,7.0
605820,Ferry Road Pennar,2024-01-22T03:30:00.000+00:00,feeder,0050,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-22T03:30:00.000+00:00,feeder,0050,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-22T03:30:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-22T03:30:00.000+00:00,feeder,0050,L3 Current (Min),A,7.5
605820,Ferry Road Pennar,2024-01-22T03:30:00.000+00:00,feeder,0050,L3 Current (Max),A,7.62
605820,Ferry Road Pennar,2024-01-22T03:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,7.5
605820,Ferry Road Pennar,2024-01-22T03:30:00.000+00:00,feeder,0050,L2 Current (Min),A,8.75
605820,Ferry Road Pennar,2024-01-22T03:30:00.000+00:00,feeder,0050,L2 Current (Max),A,9.0
605820,Ferry Road Pennar,2024-01-22T03:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,8.88
605820,Ferry Road Pennar,2024-01-22T03:30:00.000+00:00,feeder,0050,L1 Current (Min),A,27.0
605820,Ferry Road Pennar,2024-01-22T03:30:00.000+00:00,feeder,0050,L1 Current (Max),A,27.62
605820,Ferry Road Pennar,2024-01-22T03:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,27.25
605820,Ferry Road Pennar,2024-01-22T03:30:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T03:30:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-12.56
605820,Ferry Road Pennar,2024-01-22T03:30:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T03:30:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-16.75
605820,Ferry Road Pennar,2024-01-22T03:30:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T03:30:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-21.81
605820,Ferry Road Pennar,2024-01-22T03:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-22T03:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.0
605820,Ferry Road Pennar,2024-01-22T03:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.0
605820,Ferry Road Pennar,2024-01-22T03:30:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.93484
605820,Ferry Road Pennar,2024-01-22T03:30:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.90668
605820,Ferry Road Pennar,2024-01-22T03:30:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.86407
605820,Ferry Road Pennar,2024-01-22T03:30:00.000+00:00,feeder,0040,L3 Active Power,kW,3.0
605820,Ferry Road Pennar,2024-01-22T03:30:00.000+00:00,feeder,0040,L2 Active Power,kW,6.0
605820,Ferry Road Pennar,2024-01-22T03:30:00.000+00:00,feeder,0040,L1 Active Power,kW,4.0
605820,Ferry Road Pennar,2024-01-22T03:30:00.000+00:00,feeder,0040,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-22T03:30:00.000+00:00,feeder,0040,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-22T03:30:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-22T03:30:00.000+00:00,feeder,0040,L3 Current (Min),A,15.0
605820,Ferry Road Pennar,2024-01-22T03:30:00.000+00:00,feeder,0040,L3 Current (Max),A,15.12
605820,Ferry Road Pennar,2024-01-22T03:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,15.0
605820,Ferry Road Pennar,2024-01-22T03:30:00.000+00:00,feeder,0040,L2 Current (Min),A,26.12
605820,Ferry Road Pennar,2024-01-22T03:30:00.000+00:00,feeder,0040,L2 Current (Max),A,26.12
605820,Ferry Road Pennar,2024-01-22T03:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,26.12
605820,Ferry Road Pennar,2024-01-22T03:30:00.000+00:00,feeder,0040,L1 Current (Min),A,20.12
605820,Ferry Road Pennar,2024-01-22T03:30:00.000+00:00,feeder,0040,L1 Current (Max),A,20.38
605820,Ferry Road Pennar,2024-01-22T03:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,20.25
605820,Ferry Road Pennar,2024-01-22T03:30:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T03:30:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-34.25
605820,Ferry Road Pennar,2024-01-22T03:30:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T03:30:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-5.94
605820,Ferry Road Pennar,2024-01-22T03:30:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T03:30:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-3.19
605820,Ferry Road Pennar,2024-01-22T03:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-22T03:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-22T03:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-22T03:30:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.78015
605820,Ferry Road Pennar,2024-01-22T03:30:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.91284
605820,Ferry Road Pennar,2024-01-22T03:30:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.98697
605820,Ferry Road Pennar,2024-01-22T03:30:00.000+00:00,feeder,0030,L3 Active Power,kW,1.0
605820,Ferry Road Pennar,2024-01-22T03:30:00.000+00:00,feeder,0030,L2 Active Power,kW,3.0
605820,Ferry Road Pennar,2024-01-22T03:30:00.000+00:00,feeder,0030,L1 Active Power,kW,3.0
605820,Ferry Road Pennar,2024-01-22T03:30:00.000+00:00,feeder,0030,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-22T03:30:00.000+00:00,feeder,0030,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-22T03:30:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-22T03:30:00.000+00:00,feeder,0030,L3 Current (Min),A,6.75
605820,Ferry Road Pennar,2024-01-22T03:30:00.000+00:00,feeder,0030,L3 Current (Max),A,6.88
605820,Ferry Road Pennar,2024-01-22T03:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,6.75
