Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605820,Ferry Road Pennar,2024-01-22T03:30:00.000+00:00,feeder,0030,L2 Current (Min),A,12.0
605820,Ferry Road Pennar,2024-01-22T03:30:00.000+00:00,feeder,0030,L2 Current (Max),A,12.12
605820,Ferry Road Pennar,2024-01-22T03:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.12
605820,Ferry Road Pennar,2024-01-22T03:30:00.000+00:00,feeder,0030,L1 Current (Min),A,10.88
605820,Ferry Road Pennar,2024-01-22T03:30:00.000+00:00,feeder,0030,L1 Current (Max),A,11.12
605820,Ferry Road Pennar,2024-01-22T03:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.0
605820,Ferry Road Pennar,2024-01-22T03:30:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T03:30:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-44.94
605820,Ferry Road Pennar,2024-01-22T03:30:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T03:30:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-14.19
605820,Ferry Road Pennar,2024-01-22T03:30:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T03:30:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-6.06
605820,Ferry Road Pennar,2024-01-22T03:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-22T03:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-22T03:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-22T03:30:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.67068
605820,Ferry Road Pennar,2024-01-22T03:30:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.91415
605820,Ferry Road Pennar,2024-01-22T03:30:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.96942
605820,Ferry Road Pennar,2024-01-22T03:30:00.000+00:00,feeder,0020,L3 Active Power,kW,1.0
605820,Ferry Road Pennar,2024-01-22T03:30:00.000+00:00,feeder,0020,L2 Active Power,kW,1.0
605820,Ferry Road Pennar,2024-01-22T03:30:00.000+00:00,feeder,0020,L1 Active Power,kW,3.0
605820,Ferry Road Pennar,2024-01-22T03:30:00.000+00:00,feeder,0020,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-22T03:30:00.000+00:00,feeder,0020,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-22T03:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-22T03:30:00.000+00:00,feeder,0020,L3 Current (Min),A,5.5
605820,Ferry Road Pennar,2024-01-22T03:30:00.000+00:00,feeder,0020,L3 Current (Max),A,5.5
605820,Ferry Road Pennar,2024-01-22T03:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.5
605820,Ferry Road Pennar,2024-01-22T03:30:00.000+00:00,feeder,0020,L2 Current (Min),A,4.25
605820,Ferry Road Pennar,2024-01-22T03:30:00.000+00:00,feeder,0020,L2 Current (Max),A,4.38
605820,Ferry Road Pennar,2024-01-22T03:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.38
605820,Ferry Road Pennar,2024-01-22T03:30:00.000+00:00,feeder,0020,L1 Current (Min),A,11.75
605820,Ferry Road Pennar,2024-01-22T03:30:00.000+00:00,feeder,0020,L1 Current (Max),A,12.12
605820,Ferry Road Pennar,2024-01-22T03:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.88
605820,Ferry Road Pennar,2024-01-22T03:30:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T03:30:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-35.63
605820,Ferry Road Pennar,2024-01-22T03:30:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T03:30:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-8.43
605820,Ferry Road Pennar,2024-01-22T03:30:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T03:30:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-4.31
605820,Ferry Road Pennar,2024-01-22T03:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-22T03:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-22T03:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-22T03:30:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.76672
605820,Ferry Road Pennar,2024-01-22T03:30:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.95389
605820,Ferry Road Pennar,2024-01-22T03:30:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.96844
605820,Ferry Road Pennar,2024-01-22T03:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.0
605820,Ferry Road Pennar,2024-01-22T03:30:00.000+00:00,feeder,0010,L2 Active Power,kW,3.0
605820,Ferry Road Pennar,2024-01-22T03:30:00.000+00:00,feeder,0010,L1 Active Power,kW,3.0
605820,Ferry Road Pennar,2024-01-22T03:30:00.000+00:00,feeder,0010,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-22T03:30:00.000+00:00,feeder,0010,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-22T03:30:00.000+00:00,feeder,0010,L3 Current (Min),A,7.0
605820,Ferry Road Pennar,2024-01-22T03:30:00.000+00:00,feeder,0010,L3 Current (Max),A,7.12
605820,Ferry Road Pennar,2024-01-22T03:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.0
605820,Ferry Road Pennar,2024-01-22T03:30:00.000+00:00,feeder,0010,L2 Current (Min),A,12.88
605820,Ferry Road Pennar,2024-01-22T03:30:00.000+00:00,feeder,0010,L2 Current (Max),A,12.88
605820,Ferry Road Pennar,2024-01-22T03:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.88
605820,Ferry Road Pennar,2024-01-22T03:30:00.000+00:00,feeder,0010,L1 Current (Min),A,11.88
605820,Ferry Road Pennar,2024-01-22T03:30:00.000+00:00,feeder,0010,L1 Current (Max),A,12.0
605820,Ferry Road Pennar,2024-01-22T03:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.0
605820,Ferry Road Pennar,2024-01-22T03:30:00.000+00:00,busbar,,L3 Voltage (Min),V,242.62
605820,Ferry Road Pennar,2024-01-22T03:30:00.000+00:00,busbar,,L3 Voltage (Max),V,242.77
605820,Ferry Road Pennar,2024-01-22T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.69
605820,Ferry Road Pennar,2024-01-22T03:30:00.000+00:00,busbar,,L2 Voltage (Min),V,241.06
605820,Ferry Road Pennar,2024-01-22T03:30:00.000+00:00,busbar,,L2 Voltage (Max),V,241.16
605820,Ferry Road Pennar,2024-01-22T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.11
605820,Ferry Road Pennar,2024-01-22T03:30:00.000+00:00,busbar,,L1 Voltage (Min),V,241.19
605820,Ferry Road Pennar,2024-01-22T03:30:00.000+00:00,busbar,,L1 Voltage (Max),V,241.34
605820,Ferry Road Pennar,2024-01-22T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.27
605820,Ferry Road Pennar,2024-01-22T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
605820,Ferry Road Pennar,2024-01-22T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
605820,Ferry Road Pennar,2024-01-22T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
605820,Ferry Road Pennar,2024-01-22T03:30:00.000+00:00,busbar,,L3 Active Power,kW,9.0
605820,Ferry Road Pennar,2024-01-22T03:30:00.000+00:00,busbar,,L2 Active Power,kW,14.0
605820,Ferry Road Pennar,2024-01-22T03:30:00.000+00:00,busbar,,L1 Active Power,kW,19.0
605820,Ferry Road Pennar,2024-01-22T03:30:00.000+00:00,busbar,,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-22T03:30:00.000+00:00,busbar,,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-22T03:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-22T03:30:00.000+00:00,busbar,,L3 Current (Min),A,41.0
605820,Ferry Road Pennar,2024-01-22T03:30:00.000+00:00,busbar,,L3 Current (Max),A,41.12
605820,Ferry Road Pennar,2024-01-22T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,41.12
605820,Ferry Road Pennar,2024-01-22T03:30:00.000+00:00,busbar,,L2 Current (Min),A,63.75
605820,Ferry Road Pennar,2024-01-22T03:30:00.000+00:00,busbar,,L2 Current (Max),A,64.0
605820,Ferry Road Pennar,2024-01-22T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,63.88
605820,Ferry Road Pennar,2024-01-22T03:30:00.000+00:00,busbar,,L1 Current (Min),A,81.38
605820,Ferry Road Pennar,2024-01-22T03:30:00.000+00:00,busbar,,L1 Current (Max),A,81.62
605820,Ferry Road Pennar,2024-01-22T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,81.5
605820,Ferry Road Pennar,2024-01-22T03:30:00.000+00:00,transformer,,Temperature,C,0.0
605820,Ferry Road Pennar,2024-01-22T03:30:00.000+00:00,ambient,,Temperature,C,0.0
605820,Ferry Road Pennar,2024-01-22T03:20:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T03:20:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,-16.44
605820,Ferry Road Pennar,2024-01-22T03:20:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T03:20:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,0.69
605820,Ferry Road Pennar,2024-01-22T03:20:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T03:20:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,-6.06
605820,Ferry Road Pennar,2024-01-22T03:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-22T03:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-22T03:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-22T03:20:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,0.90967
605820,Ferry Road Pennar,2024-01-22T03:20:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,0.93967
605820,Ferry Road Pennar,2024-01-22T03:20:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,0.9895
605820,Ferry Road Pennar,2024-01-22T03:20:00.000+00:00,feeder,0050,L3 Active Power,kW,2.0
605820,Ferry Road Pennar,2024-01-22T03:20:00.000+00:00,feeder,0050,L2 Active Power,kW,2.0
605820,Ferry Road Pennar,2024-01-22T03:20:00.000+00:00,feeder,0050,L1 Active Power,kW,6.0
605820,Ferry Road Pennar,2024-01-22T03:20:00.000+00:00,feeder,0050,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-22T03:20:00.000+00:00,feeder,0050,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-22T03:20:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-22T03:20:00.000+00:00,feeder,0050,L3 Current (Min),A,7.62
605820,Ferry Road Pennar,2024-01-22T03:20:00.000+00:00,feeder,0050,L3 Current (Max),A,7.75
605820,Ferry Road Pennar,2024-01-22T03:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,7.75
605820,Ferry Road Pennar,2024-01-22T03:20:00.000+00:00,feeder,0050,L2 Current (Min),A,9.25
605820,Ferry Road Pennar,2024-01-22T03:20:00.000+00:00,feeder,0050,L2 Current (Max),A,9.38
605820,Ferry Road Pennar,2024-01-22T03:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,9.38
605820,Ferry Road Pennar,2024-01-22T03:20:00.000+00:00,feeder,0050,L1 Current (Min),A,25.75
605820,Ferry Road Pennar,2024-01-22T03:20:00.000+00:00,feeder,0050,L1 Current (Max),A,25.88
605820,Ferry Road Pennar,2024-01-22T03:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,25.75
605820,Ferry Road Pennar,2024-01-22T03:20:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T03:20:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-13.19
605820,Ferry Road Pennar,2024-01-22T03:20:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T03:20:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-12.63
605820,Ferry Road Pennar,2024-01-22T03:20:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T03:20:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-25.31
605820,Ferry Road Pennar,2024-01-22T03:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-22T03:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-22T03:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.0
605820,Ferry Road Pennar,2024-01-22T03:20:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.93759
605820,Ferry Road Pennar,2024-01-22T03:20:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.9292
605820,Ferry Road Pennar,2024-01-22T03:20:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.83999
605820,Ferry Road Pennar,2024-01-22T03:20:00.000+00:00,feeder,0040,L3 Active Power,kW,3.0
605820,Ferry Road Pennar,2024-01-22T03:20:00.000+00:00,feeder,0040,L2 Active Power,kW,6.0
605820,Ferry Road Pennar,2024-01-22T03:20:00.000+00:00,feeder,0040,L1 Active Power,kW,4.0
605820,Ferry Road Pennar,2024-01-22T03:20:00.000+00:00,feeder,0040,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-22T03:20:00.000+00:00,feeder,0040,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-22T03:20:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-22T03:20:00.000+00:00,feeder,0040,L3 Current (Min),A,15.12
605820,Ferry Road Pennar,2024-01-22T03:20:00.000+00:00,feeder,0040,L3 Current (Max),A,15.12
605820,Ferry Road Pennar,2024-01-22T03:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,15.12
605820,Ferry Road Pennar,2024-01-22T03:20:00.000+00:00,feeder,0040,L2 Current (Min),A,28.0
605820,Ferry Road Pennar,2024-01-22T03:20:00.000+00:00,feeder,0040,L2 Current (Max),A,28.12
605820,Ferry Road Pennar,2024-01-22T03:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,28.12
605820,Ferry Road Pennar,2024-01-22T03:20:00.000+00:00,feeder,0040,L1 Current (Min),A,19.88
605820,Ferry Road Pennar,2024-01-22T03:20:00.000+00:00,feeder,0040,L1 Current (Max),A,20.12
605820,Ferry Road Pennar,2024-01-22T03:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,20.0
605820,Ferry Road Pennar,2024-01-22T03:20:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T03:20:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-19.56
605820,Ferry Road Pennar,2024-01-22T03:20:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T03:20:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-4.69
605820,Ferry Road Pennar,2024-01-22T03:20:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T03:20:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-2.5
605820,Ferry Road Pennar,2024-01-22T03:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-22T03:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-22T03:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-22T03:20:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.92615
605820,Ferry Road Pennar,2024-01-22T03:20:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.91345
605820,Ferry Road Pennar,2024-01-22T03:20:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.99164
605820,Ferry Road Pennar,2024-01-22T03:20:00.000+00:00,feeder,0030,L3 Active Power,kW,3.0
605820,Ferry Road Pennar,2024-01-22T03:20:00.000+00:00,feeder,0030,L2 Active Power,kW,3.0
605820,Ferry Road Pennar,2024-01-22T03:20:00.000+00:00,feeder,0030,L1 Active Power,kW,3.0
605820,Ferry Road Pennar,2024-01-22T03:20:00.000+00:00,feeder,0030,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-22T03:20:00.000+00:00,feeder,0030,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-22T03:20:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-22T03:20:00.000+00:00,feeder,0030,L3 Current (Min),A,12.12
605820,Ferry Road Pennar,2024-01-22T03:20:00.000+00:00,feeder,0030,L3 Current (Max),A,12.12
605820,Ferry Road Pennar,2024-01-22T03:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.12
605820,Ferry Road Pennar,2024-01-22T03:20:00.000+00:00,feeder,0030,L2 Current (Min),A,12.38
605820,Ferry Road Pennar,2024-01-22T03:20:00.000+00:00,feeder,0030,L2 Current (Max),A,12.5
605820,Ferry Road Pennar,2024-01-22T03:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.5
605820,Ferry Road Pennar,2024-01-22T03:20:00.000+00:00,feeder,0030,L1 Current (Min),A,11.88
605820,Ferry Road Pennar,2024-01-22T03:20:00.000+00:00,feeder,0030,L1 Current (Max),A,12.0
605820,Ferry Road Pennar,2024-01-22T03:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.0
605820,Ferry Road Pennar,2024-01-22T03:20:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T03:20:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-28.06
605820,Ferry Road Pennar,2024-01-22T03:20:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T03:20:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-21.31
605820,Ferry Road Pennar,2024-01-22T03:20:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T03:20:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-1.5
605820,Ferry Road Pennar,2024-01-22T03:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-22T03:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-22T03:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-22T03:20:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.85055
605820,Ferry Road Pennar,2024-01-22T03:20:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.8649
605820,Ferry Road Pennar,2024-01-22T03:20:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.98541
605820,Ferry Road Pennar,2024-01-22T03:20:00.000+00:00,feeder,0020,L3 Active Power,kW,1.0
605820,Ferry Road Pennar,2024-01-22T03:20:00.000+00:00,feeder,0020,L2 Active Power,kW,1.0
605820,Ferry Road Pennar,2024-01-22T03:20:00.000+00:00,feeder,0020,L1 Active Power,kW,4.0
605820,Ferry Road Pennar,2024-01-22T03:20:00.000+00:00,feeder,0020,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-22T03:20:00.000+00:00,feeder,0020,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-22T03:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-22T03:20:00.000+00:00,feeder,0020,L3 Current (Min),A,5.88
605820,Ferry Road Pennar,2024-01-22T03:20:00.000+00:00,feeder,0020,L3 Current (Max),A,5.88
605820,Ferry Road Pennar,2024-01-22T03:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.88
605820,Ferry Road Pennar,2024-01-22T03:20:00.000+00:00,feeder,0020,L2 Current (Min),A,4.12
605820,Ferry Road Pennar,2024-01-22T03:20:00.000+00:00,feeder,0020,L2 Current (Max),A,4.25
605820,Ferry Road Pennar,2024-01-22T03:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.12
605820,Ferry Road Pennar,2024-01-22T03:20:00.000+00:00,feeder,0020,L1 Current (Min),A,15.38
605820,Ferry Road Pennar,2024-01-22T03:20:00.000+00:00,feeder,0020,L1 Current (Max),A,15.5
605820,Ferry Road Pennar,2024-01-22T03:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.5
605820,Ferry Road Pennar,2024-01-22T03:20:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T03:20:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-24.81
605820,Ferry Road Pennar,2024-01-22T03:20:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T03:20:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-9.13
605820,Ferry Road Pennar,2024-01-22T03:20:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T03:20:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-18.06
605820,Ferry Road Pennar,2024-01-22T03:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-22T03:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-22T03:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-22T03:20:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.86893
605820,Ferry Road Pennar,2024-01-22T03:20:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.94821
605820,Ferry Road Pennar,2024-01-22T03:20:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.92071
605820,Ferry Road Pennar,2024-01-22T03:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.0
605820,Ferry Road Pennar,2024-01-22T03:20:00.000+00:00,feeder,0010,L2 Active Power,kW,3.0
605820,Ferry Road Pennar,2024-01-22T03:20:00.000+00:00,feeder,0010,L1 Active Power,kW,3.0
605820,Ferry Road Pennar,2024-01-22T03:20:00.000+00:00,feeder,0010,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-22T03:20:00.000+00:00,feeder,0010,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-22T03:20:00.000+00:00,feeder,0010,L3 Current (Min),A,7.25
605820,Ferry Road Pennar,2024-01-22T03:20:00.000+00:00,feeder,0010,L3 Current (Max),A,7.25
605820,Ferry Road Pennar,2024-01-22T03:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.25
605820,Ferry Road Pennar,2024-01-22T03:20:00.000+00:00,feeder,0010,L2 Current (Min),A,12.88
605820,Ferry Road Pennar,2024-01-22T03:20:00.000+00:00,feeder,0010,L2 Current (Max),A,13.0
605820,Ferry Road Pennar,2024-01-22T03:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.88
605820,Ferry Road Pennar,2024-01-22T03:20:00.000+00:00,feeder,0010,L1 Current (Min),A,11.62
605820,Ferry Road Pennar,2024-01-22T03:20:00.000+00:00,feeder,0010,L1 Current (Max),A,11.88
605820,Ferry Road Pennar,2024-01-22T03:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.62
605820,Ferry Road Pennar,2024-01-22T03:20:00.000+00:00,busbar,,L3 Voltage (Min),V,242.67
605820,Ferry Road Pennar,2024-01-22T03:20:00.000+00:00,busbar,,L3 Voltage (Max),V,242.69
605820,Ferry Road Pennar,2024-01-22T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.69
605820,Ferry Road Pennar,2024-01-22T03:20:00.000+00:00,busbar,,L2 Voltage (Min),V,241.11
605820,Ferry Road Pennar,2024-01-22T03:20:00.000+00:00,busbar,,L2 Voltage (Max),V,241.2
605820,Ferry Road Pennar,2024-01-22T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.14
605820,Ferry Road Pennar,2024-01-22T03:20:00.000+00:00,busbar,,L1 Voltage (Min),V,241.39
605820,Ferry Road Pennar,2024-01-22T03:20:00.000+00:00,busbar,,L1 Voltage (Max),V,241.42
605820,Ferry Road Pennar,2024-01-22T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.39
605820,Ferry Road Pennar,2024-01-22T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
605820,Ferry Road Pennar,2024-01-22T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
605820,Ferry Road Pennar,2024-01-22T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
605820,Ferry Road Pennar,2024-01-22T03:20:00.000+00:00,busbar,,L3 Active Power,kW,11.0
605820,Ferry Road Pennar,2024-01-22T03:20:00.000+00:00,busbar,,L2 Active Power,kW,15.0
605820,Ferry Road Pennar,2024-01-22T03:20:00.000+00:00,busbar,,L1 Active Power,kW,19.0
605820,Ferry Road Pennar,2024-01-22T03:20:00.000+00:00,busbar,,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-22T03:20:00.000+00:00,busbar,,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-22T03:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-22T03:20:00.000+00:00,busbar,,L3 Current (Min),A,48.0
605820,Ferry Road Pennar,2024-01-22T03:20:00.000+00:00,busbar,,L3 Current (Max),A,48.12
605820,Ferry Road Pennar,2024-01-22T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,48.12
605820,Ferry Road Pennar,2024-01-22T03:20:00.000+00:00,busbar,,L2 Current (Min),A,66.5
605820,Ferry Road Pennar,2024-01-22T03:20:00.000+00:00,busbar,,L2 Current (Max),A,66.75
605820,Ferry Road Pennar,2024-01-22T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,66.62
605820,Ferry Road Pennar,2024-01-22T03:20:00.000+00:00,busbar,,L1 Current (Min),A,83.25
605820,Ferry Road Pennar,2024-01-22T03:20:00.000+00:00,busbar,,L1 Current (Max),A,83.62
605820,Ferry Road Pennar,2024-01-22T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,83.38
605820,Ferry Road Pennar,2024-01-22T03:20:00.000+00:00,transformer,,Temperature,C,0.0
605820,Ferry Road Pennar,2024-01-22T03:20:00.000+00:00,ambient,,Temperature,C,0.0
605820,Ferry Road Pennar,2024-01-22T03:10:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T03:10:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,-14.56
605820,Ferry Road Pennar,2024-01-22T03:10:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T03:10:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,1.81
605820,Ferry Road Pennar,2024-01-22T03:10:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T03:10:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,-7.75
605820,Ferry Road Pennar,2024-01-22T03:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-22T03:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-22T03:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-22T03:10:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,0.92148
605820,Ferry Road Pennar,2024-01-22T03:10:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,0.95315
605820,Ferry Road Pennar,2024-01-22T03:10:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,0.97925
605820,Ferry Road Pennar,2024-01-22T03:10:00.000+00:00,feeder,0050,L3 Active Power,kW,2.0
605820,Ferry Road Pennar,2024-01-22T03:10:00.000+00:00,feeder,0050,L2 Active Power,kW,2.0
605820,Ferry Road Pennar,2024-01-22T03:10:00.000+00:00,feeder,0050,L1 Active Power,kW,4.0
605820,Ferry Road Pennar,2024-01-22T03:10:00.000+00:00,feeder,0050,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-22T03:10:00.000+00:00,feeder,0050,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-22T03:10:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-22T03:10:00.000+00:00,feeder,0050,L3 Current (Min),A,8.12
605820,Ferry Road Pennar,2024-01-22T03:10:00.000+00:00,feeder,0050,L3 Current (Max),A,8.25
605820,Ferry Road Pennar,2024-01-22T03:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,8.12
605820,Ferry Road Pennar,2024-01-22T03:10:00.000+00:00,feeder,0050,L2 Current (Min),A,10.12
605820,Ferry Road Pennar,2024-01-22T03:10:00.000+00:00,feeder,0050,L2 Current (Max),A,10.12
605820,Ferry Road Pennar,2024-01-22T03:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,10.12
605820,Ferry Road Pennar,2024-01-22T03:10:00.000+00:00,feeder,0050,L1 Current (Min),A,17.75
605820,Ferry Road Pennar,2024-01-22T03:10:00.000+00:00,feeder,0050,L1 Current (Max),A,17.88
605820,Ferry Road Pennar,2024-01-22T03:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,17.75
605820,Ferry Road Pennar,2024-01-22T03:10:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T03:10:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-12.0
605820,Ferry Road Pennar,2024-01-22T03:10:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T03:10:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-17.19
605820,Ferry Road Pennar,2024-01-22T03:10:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T03:10:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-25.62
605820,Ferry Road Pennar,2024-01-22T03:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-22T03:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.0
605820,Ferry Road Pennar,2024-01-22T03:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.0
605820,Ferry Road Pennar,2024-01-22T03:10:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.93906
605820,Ferry Road Pennar,2024-01-22T03:10:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.9046
605820,Ferry Road Pennar,2024-01-22T03:10:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.83496
605820,Ferry Road Pennar,2024-01-22T03:10:00.000+00:00,feeder,0040,L3 Active Power,kW,4.0
605820,Ferry Road Pennar,2024-01-22T03:10:00.000+00:00,feeder,0040,L2 Active Power,kW,6.0
605820,Ferry Road Pennar,2024-01-22T03:10:00.000+00:00,feeder,0040,L1 Active Power,kW,4.0
605820,Ferry Road Pennar,2024-01-22T03:10:00.000+00:00,feeder,0040,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-22T03:10:00.000+00:00,feeder,0040,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-22T03:10:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-22T03:10:00.000+00:00,feeder,0040,L3 Current (Min),A,15.25
605820,Ferry Road Pennar,2024-01-22T03:10:00.000+00:00,feeder,0040,L3 Current (Max),A,15.25
605820,Ferry Road Pennar,2024-01-22T03:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,15.25
605820,Ferry Road Pennar,2024-01-22T03:10:00.000+00:00,feeder,0040,L2 Current (Min),A,27.62
605820,Ferry Road Pennar,2024-01-22T03:10:00.000+00:00,feeder,0040,L2 Current (Max),A,27.75
605820,Ferry Road Pennar,2024-01-22T03:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,27.62
605820,Ferry Road Pennar,2024-01-22T03:10:00.000+00:00,feeder,0040,L1 Current (Min),A,20.25
605820,Ferry Road Pennar,2024-01-22T03:10:00.000+00:00,feeder,0040,L1 Current (Max),A,20.38
605820,Ferry Road Pennar,2024-01-22T03:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,20.25
605820,Ferry Road Pennar,2024-01-22T03:10:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T03:10:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-24.12
605820,Ferry Road Pennar,2024-01-22T03:10:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T03:10:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-2.69
605820,Ferry Road Pennar,2024-01-22T03:10:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T03:10:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-3.38
605820,Ferry Road Pennar,2024-01-22T03:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-22T03:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-22T03:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-22T03:10:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.89371
605820,Ferry Road Pennar,2024-01-22T03:10:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.93042
605820,Ferry Road Pennar,2024-01-22T03:10:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.98828
605820,Ferry Road Pennar,2024-01-22T03:10:00.000+00:00,feeder,0030,L3 Active Power,kW,3.0
605820,Ferry Road Pennar,2024-01-22T03:10:00.000+00:00,feeder,0030,L2 Active Power,kW,3.0
605820,Ferry Road Pennar,2024-01-22T03:10:00.000+00:00,feeder,0030,L1 Active Power,kW,3.0
605820,Ferry Road Pennar,2024-01-22T03:10:00.000+00:00,feeder,0030,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-22T03:10:00.000+00:00,feeder,0030,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-22T03:10:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-22T03:10:00.000+00:00,feeder,0030,L3 Current (Min),A,11.5
605820,Ferry Road Pennar,2024-01-22T03:10:00.000+00:00,feeder,0030,L3 Current (Max),A,11.62
605820,Ferry Road Pennar,2024-01-22T03:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.62
605820,Ferry Road Pennar,2024-01-22T03:10:00.000+00:00,feeder,0030,L2 Current (Min),A,12.75
605820,Ferry Road Pennar,2024-01-22T03:10:00.000+00:00,feeder,0030,L2 Current (Max),A,12.88
605820,Ferry Road Pennar,2024-01-22T03:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.88
605820,Ferry Road Pennar,2024-01-22T03:10:00.000+00:00,feeder,0030,L1 Current (Min),A,12.0
605820,Ferry Road Pennar,2024-01-22T03:10:00.000+00:00,feeder,0030,L1 Current (Max),A,12.12
605820,Ferry Road Pennar,2024-01-22T03:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.12
605820,Ferry Road Pennar,2024-01-22T03:10:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T03:10:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-30.37
605820,Ferry Road Pennar,2024-01-22T03:10:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T03:10:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-17.44
605820,Ferry Road Pennar,2024-01-22T03:10:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T03:10:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-4.06
605820,Ferry Road Pennar,2024-01-22T03:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-22T03:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-22T03:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-22T03:10:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.82354
605820,Ferry Road Pennar,2024-01-22T03:10:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.90771
605820,Ferry Road Pennar,2024-01-22T03:10:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.98959
605820,Ferry Road Pennar,2024-01-22T03:10:00.000+00:00,feeder,0020,L3 Active Power,kW,1.0
605820,Ferry Road Pennar,2024-01-22T03:10:00.000+00:00,feeder,0020,L2 Active Power,kW,1.0
605820,Ferry Road Pennar,2024-01-22T03:10:00.000+00:00,feeder,0020,L1 Active Power,kW,5.0
605820,Ferry Road Pennar,2024-01-22T03:10:00.000+00:00,feeder,0020,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-22T03:10:00.000+00:00,feeder,0020,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-22T03:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-22T03:10:00.000+00:00,feeder,0020,L3 Current (Min),A,5.75
605820,Ferry Road Pennar,2024-01-22T03:10:00.000+00:00,feeder,0020,L3 Current (Max),A,5.88
605820,Ferry Road Pennar,2024-01-22T03:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.88
605820,Ferry Road Pennar,2024-01-22T03:10:00.000+00:00,feeder,0020,L2 Current (Min),A,4.75
605820,Ferry Road Pennar,2024-01-22T03:10:00.000+00:00,feeder,0020,L2 Current (Max),A,4.88
605820,Ferry Road Pennar,2024-01-22T03:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.88
605820,Ferry Road Pennar,2024-01-22T03:10:00.000+00:00,feeder,0020,L1 Current (Min),A,19.88
605820,Ferry Road Pennar,2024-01-22T03:10:00.000+00:00,feeder,0020,L1 Current (Max),A,20.0
605820,Ferry Road Pennar,2024-01-22T03:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.88
605820,Ferry Road Pennar,2024-01-22T03:10:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T03:10:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-19.0
605820,Ferry Road Pennar,2024-01-22T03:10:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T03:10:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-15.69
605820,Ferry Road Pennar,2024-01-22T03:10:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T03:10:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-1.44
605820,Ferry Road Pennar,2024-01-22T03:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-22T03:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-22T03:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-22T03:10:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.91003
605820,Ferry Road Pennar,2024-01-22T03:10:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.91888
605820,Ferry Road Pennar,2024-01-22T03:10:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.97317
605820,Ferry Road Pennar,2024-01-22T03:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.0
605820,Ferry Road Pennar,2024-01-22T03:10:00.000+00:00,feeder,0010,L2 Active Power,kW,3.0
605820,Ferry Road Pennar,2024-01-22T03:10:00.000+00:00,feeder,0010,L1 Active Power,kW,3.0
605820,Ferry Road Pennar,2024-01-22T03:10:00.000+00:00,feeder,0010,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-22T03:10:00.000+00:00,feeder,0010,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-22T03:10:00.000+00:00,feeder,0010,L3 Current (Min),A,8.0
605820,Ferry Road Pennar,2024-01-22T03:10:00.000+00:00,feeder,0010,L3 Current (Max),A,8.0
605820,Ferry Road Pennar,2024-01-22T03:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.0
605820,Ferry Road Pennar,2024-01-22T03:10:00.000+00:00,feeder,0010,L2 Current (Min),A,12.25
605820,Ferry Road Pennar,2024-01-22T03:10:00.000+00:00,feeder,0010,L2 Current (Max),A,12.25
605820,Ferry Road Pennar,2024-01-22T03:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.25
605820,Ferry Road Pennar,2024-01-22T03:10:00.000+00:00,feeder,0010,L1 Current (Min),A,12.5
605820,Ferry Road Pennar,2024-01-22T03:10:00.000+00:00,feeder,0010,L1 Current (Max),A,12.5
605820,Ferry Road Pennar,2024-01-22T03:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.5
605820,Ferry Road Pennar,2024-01-22T03:10:00.000+00:00,busbar,,L3 Voltage (Min),V,243.23
605820,Ferry Road Pennar,2024-01-22T03:10:00.000+00:00,busbar,,L3 Voltage (Max),V,243.25
605820,Ferry Road Pennar,2024-01-22T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.25
605820,Ferry Road Pennar,2024-01-22T03:10:00.000+00:00,busbar,,L2 Voltage (Min),V,241.69
605820,Ferry Road Pennar,2024-01-22T03:10:00.000+00:00,busbar,,L2 Voltage (Max),V,241.7
605820,Ferry Road Pennar,2024-01-22T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.7
605820,Ferry Road Pennar,2024-01-22T03:10:00.000+00:00,busbar,,L1 Voltage (Min),V,241.89
605820,Ferry Road Pennar,2024-01-22T03:10:00.000+00:00,busbar,,L1 Voltage (Max),V,241.92
605820,Ferry Road Pennar,2024-01-22T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.91
605820,Ferry Road Pennar,2024-01-22T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
605820,Ferry Road Pennar,2024-01-22T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
605820,Ferry Road Pennar,2024-01-22T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
605820,Ferry Road Pennar,2024-01-22T03:10:00.000+00:00,busbar,,L3 Active Power,kW,11.0
605820,Ferry Road Pennar,2024-01-22T03:10:00.000+00:00,busbar,,L2 Active Power,kW,15.0
605820,Ferry Road Pennar,2024-01-22T03:10:00.000+00:00,busbar,,L1 Active Power,kW,19.0
605820,Ferry Road Pennar,2024-01-22T03:10:00.000+00:00,busbar,,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-22T03:10:00.000+00:00,busbar,,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-22T03:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-22T03:10:00.000+00:00,busbar,,L3 Current (Min),A,48.62
605820,Ferry Road Pennar,2024-01-22T03:10:00.000+00:00,busbar,,L3 Current (Max),A,48.88
605820,Ferry Road Pennar,2024-01-22T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,48.75
605820,Ferry Road Pennar,2024-01-22T03:10:00.000+00:00,busbar,,L2 Current (Min),A,67.25
605820,Ferry Road Pennar,2024-01-22T03:10:00.000+00:00,busbar,,L2 Current (Max),A,67.25
605820,Ferry Road Pennar,2024-01-22T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,67.25
605820,Ferry Road Pennar,2024-01-22T03:10:00.000+00:00,busbar,,L1 Current (Min),A,81.12
605820,Ferry Road Pennar,2024-01-22T03:10:00.000+00:00,busbar,,L1 Current (Max),A,81.38
605820,Ferry Road Pennar,2024-01-22T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,81.25
605820,Ferry Road Pennar,2024-01-22T03:10:00.000+00:00,transformer,,Temperature,C,0.0
605820,Ferry Road Pennar,2024-01-22T03:10:00.000+00:00,ambient,,Temperature,C,0.0
605820,Ferry Road Pennar,2024-01-22T03:00:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T03:00:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,-12.69
605820,Ferry Road Pennar,2024-01-22T03:00:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T03:00:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,-2.88
605820,Ferry Road Pennar,2024-01-22T03:00:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T03:00:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,-7.19
605820,Ferry Road Pennar,2024-01-22T03:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-22T03:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-22T03:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-22T03:00:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,0.92172
605820,Ferry Road Pennar,2024-01-22T03:00:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,0.95102
605820,Ferry Road Pennar,2024-01-22T03:00:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,0.97693
605820,Ferry Road Pennar,2024-01-22T03:00:00.000+00:00,feeder,0050,L3 Active Power,kW,2.0
605820,Ferry Road Pennar,2024-01-22T03:00:00.000+00:00,feeder,0050,L2 Active Power,kW,2.0
605820,Ferry Road Pennar,2024-01-22T03:00:00.000+00:00,feeder,0050,L1 Active Power,kW,4.0
605820,Ferry Road Pennar,2024-01-22T03:00:00.000+00:00,feeder,0050,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-22T03:00:00.000+00:00,feeder,0050,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-22T03:00:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-22T03:00:00.000+00:00,feeder,0050,L3 Current (Min),A,8.38
605820,Ferry Road Pennar,2024-01-22T03:00:00.000+00:00,feeder,0050,L3 Current (Max),A,8.5
605820,Ferry Road Pennar,2024-01-22T03:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,8.38
605820,Ferry Road Pennar,2024-01-22T03:00:00.000+00:00,feeder,0050,L2 Current (Min),A,9.75
605820,Ferry Road Pennar,2024-01-22T03:00:00.000+00:00,feeder,0050,L2 Current (Max),A,9.88
605820,Ferry Road Pennar,2024-01-22T03:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,9.88
605820,Ferry Road Pennar,2024-01-22T03:00:00.000+00:00,feeder,0050,L1 Current (Min),A,16.75
605820,Ferry Road Pennar,2024-01-22T03:00:00.000+00:00,feeder,0050,L1 Current (Max),A,16.75
605820,Ferry Road Pennar,2024-01-22T03:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,16.75
605820,Ferry Road Pennar,2024-01-22T03:00:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T03:00:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-12.13
605820,Ferry Road Pennar,2024-01-22T03:00:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T03:00:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-10.44
605820,Ferry Road Pennar,2024-01-22T03:00:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T03:00:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-25.19
605820,Ferry Road Pennar,2024-01-22T03:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-22T03:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-22T03:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.0
605820,Ferry Road Pennar,2024-01-22T03:00:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.93304
605820,Ferry Road Pennar,2024-01-22T03:00:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.93658
605820,Ferry Road Pennar,2024-01-22T03:00:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.85095
605820,Ferry Road Pennar,2024-01-22T03:00:00.000+00:00,feeder,0040,L3 Active Power,kW,3.0
605820,Ferry Road Pennar,2024-01-22T03:00:00.000+00:00,feeder,0040,L2 Active Power,kW,7.0
605820,Ferry Road Pennar,2024-01-22T03:00:00.000+00:00,feeder,0040,L1 Active Power,kW,5.0
605820,Ferry Road Pennar,2024-01-22T03:00:00.000+00:00,feeder,0040,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-22T03:00:00.000+00:00,feeder,0040,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-22T03:00:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-22T03:00:00.000+00:00,feeder,0040,L3 Current (Min),A,14.75
605820,Ferry Road Pennar,2024-01-22T03:00:00.000+00:00,feeder,0040,L3 Current (Max),A,14.88
605820,Ferry Road Pennar,2024-01-22T03:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,14.88
605820,Ferry Road Pennar,2024-01-22T03:00:00.000+00:00,feeder,0040,L2 Current (Min),A,29.88
605820,Ferry Road Pennar,2024-01-22T03:00:00.000+00:00,feeder,0040,L2 Current (Max),A,30.5
605820,Ferry Road Pennar,2024-01-22T03:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,30.25
605820,Ferry Road Pennar,2024-01-22T03:00:00.000+00:00,feeder,0040,L1 Current (Min),A,22.25
605820,Ferry Road Pennar,2024-01-22T03:00:00.000+00:00,feeder,0040,L1 Current (Max),A,22.38
605820,Ferry Road Pennar,2024-01-22T03:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,22.38
605820,Ferry Road Pennar,2024-01-22T03:00:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T03:00:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-26.81
605820,Ferry Road Pennar,2024-01-22T03:00:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T03:00:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-1.19
605820,Ferry Road Pennar,2024-01-22T03:00:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T03:00:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-2.38
605820,Ferry Road Pennar,2024-01-22T03:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-22T03:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-22T03:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-22T03:00:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.86172
605820,Ferry Road Pennar,2024-01-22T03:00:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.9238
605820,Ferry Road Pennar,2024-01-22T03:00:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.98755
605820,Ferry Road Pennar,2024-01-22T03:00:00.000+00:00,feeder,0030,L3 Active Power,kW,2.0
605820,Ferry Road Pennar,2024-01-22T03:00:00.000+00:00,feeder,0030,L2 Active Power,kW,3.0
605820,Ferry Road Pennar,2024-01-22T03:00:00.000+00:00,feeder,0030,L1 Active Power,kW,3.0
605820,Ferry Road Pennar,2024-01-22T03:00:00.000+00:00,feeder,0030,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-22T03:00:00.000+00:00,feeder,0030,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-22T03:00:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-22T03:00:00.000+00:00,feeder,0030,L3 Current (Min),A,11.12
605820,Ferry Road Pennar,2024-01-22T03:00:00.000+00:00,feeder,0030,L3 Current (Max),A,11.25
605820,Ferry Road Pennar,2024-01-22T03:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.12
605820,Ferry Road Pennar,2024-01-22T03:00:00.000+00:00,feeder,0030,L2 Current (Min),A,12.75
605820,Ferry Road Pennar,2024-01-22T03:00:00.000+00:00,feeder,0030,L2 Current (Max),A,12.88
605820,Ferry Road Pennar,2024-01-22T03:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.88
605820,Ferry Road Pennar,2024-01-22T03:00:00.000+00:00,feeder,0030,L1 Current (Min),A,10.62
605820,Ferry Road Pennar,2024-01-22T03:00:00.000+00:00,feeder,0030,L1 Current (Max),A,10.75
605820,Ferry Road Pennar,2024-01-22T03:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.62
605820,Ferry Road Pennar,2024-01-22T03:00:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T03:00:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-24.44
605820,Ferry Road Pennar,2024-01-22T03:00:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T03:00:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-11.63
605820,Ferry Road Pennar,2024-01-22T03:00:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T03:00:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-8.43
605820,Ferry Road Pennar,2024-01-22T03:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-22T03:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-22T03:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-22T03:00:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.87836
605820,Ferry Road Pennar,2024-01-22T03:00:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.93048
605820,Ferry Road Pennar,2024-01-22T03:00:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.94815
605820,Ferry Road Pennar,2024-01-22T03:00:00.000+00:00,feeder,0020,L3 Active Power,kW,1.0
605820,Ferry Road Pennar,2024-01-22T03:00:00.000+00:00,feeder,0020,L2 Active Power,kW,1.0
605820,Ferry Road Pennar,2024-01-22T03:00:00.000+00:00,feeder,0020,L1 Active Power,kW,3.0
605820,Ferry Road Pennar,2024-01-22T03:00:00.000+00:00,feeder,0020,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-22T03:00:00.000+00:00,feeder,0020,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-22T03:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-22T03:00:00.000+00:00,feeder,0020,L3 Current (Min),A,6.38
605820,Ferry Road Pennar,2024-01-22T03:00:00.000+00:00,feeder,0020,L3 Current (Max),A,6.38
605820,Ferry Road Pennar,2024-01-22T03:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.38
605820,Ferry Road Pennar,2024-01-22T03:00:00.000+00:00,feeder,0020,L2 Current (Min),A,4.88
605820,Ferry Road Pennar,2024-01-22T03:00:00.000+00:00,feeder,0020,L2 Current (Max),A,5.0
605820,Ferry Road Pennar,2024-01-22T03:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.88
